Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,1,7,45,172.0,14.0,2.45,0.0,28.5,120.36,0.0
2016,1,1,8,0,344.0,28.0,2.7,0.0,57.0,295.99,226.19
2016,1,1,8,15,446.0,36.5,2.7,0.5,96.0,374.65,317.98
2016,1,1,8,30,548.0,45.0,2.7,1.0,135.0,452.37,389.33
2016,1,1,8,45,606.5,51.0,2.75,1.5,175.0,497.27,429.77
2016,1,1,9,0,665.0,57.0,2.8,2.0,215.0,539.94,466.28
2016,1,1,9,15,704.5,61.5,2.85,2.5,253.5,560.52,483.15
2016,1,1,9,30,744.0,66.0,2.9,3.0,292.0,583.64,500.87
2016,1,1,9,45,776.5,67.5,2.95,3.5,326.5,595.28,508.51
2016,1,1,10,0,809.0,69.0,3.0,4.0,361.0,603.07,512.52
2016,1,1,10,15,827.0,71.0,2.95,4.5,389.5,598.58,505.85
2016,1,1,10,30,845.0,73.0,2.9,5.0,418.0,590.47,496.02
2016,1,1,10,45,858.5,74.0,2.85,5.5,440.0,575.04,480.09
2016,1,1,11,0,872.0,75.0,2.8,6.0,462.0,556.11,461.05
2016,1,1,11,15,879.0,76.0,2.7,6.0,477.0,530.43,436.89
2016,1,1,11,30,886.0,77.0,2.6,6.0,492.0,501.68,409.76
2016,1,1,11,45,890.5,77.0,2.55,6.5,499.0,467.87,377.42
2016,1,1,12,0,895.0,77.0,2.5,7.0,506.0,431.41,342.31
2016,1,1,12,15,894.5,77.0,2.45,7.0,506.0,390.65,303.72
2016,1,1,12,30,894.0,77.0,2.4,7.0,506.0,347.93,262.85
2016,1,1,12,45,892.0,76.0,2.35,7.0,498.0,302.13,219.16
2016,1,1,13,0,890.0,75.0,2.3,7.0,490.0,254.9,174.68
2016,1,1,13,15,882.5,74.0,2.25,7.0,474.5,205.54,130.49
2016,1,1,13,30,875.0,73.0,2.2,7.0,459.0,155.69,90.42
2016,1,1,13,45,863.5,71.5,2.15,7.0,437.0,104.94,58.93
2016,1,1,14,0,852.0,70.0,2.1,7.0,415.0,58.87,48.18
2016,1,1,14,15,834.0,68.0,2.0,6.5,386.0,57.51,47.15
2016,1,1,14,30,816.0,66.0,1.9,6.0,357.0,56.19,46.11
2016,1,1,14,45,790.0,63.0,1.8,6.0,322.5,54.01,44.17
2016,1,1,15,0,764.0,60.0,1.7,6.0,288.0,51.85,42.22
2016,1,1,15,15,725.0,56.0,1.5,5.0,249.5,48.77,39.52
2016,1,1,15,30,686.0,52.0,1.3,4.0,211.0,45.71,36.75
2016,1,1,15,45,624.0,46.5,1.1,3.5,170.0,41.2,32.44
2016,1,1,16,0,562.0,41.0,0.9,3.0,129.0,33.69,25.24
2016,1,1,16,15,458.0,33.0,0.9,2.5,90.0,27.26,18.78
2016,1,1,16,30,354.0,25.0,0.9,2.0,51.0,20.85,10.14
2016,1,1,16,45,177.0,12.5,0.95,1.5,25.5,10.67,0.0
2016,1,1,17,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,13.5,2.35,0.5,13.5,11.52,0.0
2016,1,2,8,0,0.0,27.0,2.5,1.0,27.0,26.37,14.81
2016,1,2,8,15,16.0,43.5,2.5,1.0,46.0,61.77,48.21
2016,1,2,8,30,32.0,60.0,2.5,1.0,65.0,89.83,74.34
2016,1,2,8,45,40.5,76.5,2.5,1.5,85.0,111.9,94.57
2016,1,2,9,0,49.0,93.0,2.5,2.0,105.0,133.21,113.74
2016,1,2,9,15,54.5,108.5,2.5,2.0,124.0,150.48,129.13
2016,1,2,9,30,60.0,124.0,2.5,2.0,143.0,167.21,143.76
2016,1,2,9,45,66.5,137.0,2.5,2.5,160.0,180.88,155.23
2016,1,2,10,0,73.0,150.0,2.5,3.0,177.0,194.07,166.07
2016,1,2,10,15,147.0,162.0,2.45,3.0,220.5,257.46,220.93
2016,1,2,10,30,221.0,174.0,2.4,3.0,264.0,305.79,261.57
2016,1,2,10,45,222.5,183.5,2.4,3.5,278.5,306.24,260.23
2016,1,2,11,0,224.0,193.0,2.4,4.0,293.0,305.66,258.14
2016,1,2,11,15,207.5,201.0,2.35,4.0,296.0,293.48,246.68
2016,1,2,11,30,191.0,209.0,2.3,4.0,299.0,281.45,235.45
2016,1,2,11,45,189.0,212.5,2.25,4.5,302.5,271.99,225.96
2016,1,2,12,0,187.0,216.0,2.2,5.0,306.0,262.05,216.02
2016,1,2,12,15,178.0,216.5,2.15,5.0,302.0,246.69,202.07
2016,1,2,12,30,169.0,217.0,2.1,5.0,298.0,231.62,188.43
2016,1,2,12,45,208.0,210.0,2.05,5.5,308.5,223.94,179.13
2016,1,2,13,0,247.0,203.0,2.0,6.0,319.0,212.6,166.43
2016,1,2,13,15,195.5,199.5,1.9,6.0,289.5,184.38,144.14
2016,1,2,13,30,144.0,196.0,1.8,6.0,260.0,161.01,127.11
2016,1,2,13,45,108.5,184.0,1.75,6.0,231.0,138.54,111.1
2016,1,2,14,0,73.0,172.0,1.7,6.0,202.0,124.55,107.56
2016,1,2,14,15,90.5,162.0,1.65,6.0,196.5,118.05,101.91
2016,1,2,14,30,108.0,152.0,1.6,6.0,191.0,108.15,93.16
2016,1,2,14,45,100.5,138.5,1.6,6.0,172.5,99.46,85.44
2016,1,2,15,0,93.0,125.0,1.6,6.0,154.0,90.55,77.43
2016,1,2,15,15,85.5,109.5,1.45,5.5,133.0,80.23,68.16
2016,1,2,15,30,78.0,94.0,1.3,5.0,112.0,69.65,58.49
2016,1,2,15,45,68.0,76.5,1.2,5.0,90.5,57.57,47.17
2016,1,2,16,0,58.0,59.0,1.1,5.0,69.0,45.18,35.43
2016,1,2,16,15,34.5,42.5,1.1,4.5,48.0,33.55,24.23
2016,1,2,16,30,11.0,26.0,1.1,4.0,27.0,21.03,10.59
2016,1,2,16,45,5.5,13.0,1.1,3.5,13.5,11.1,0.0
2016,1,2,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,6.5,1.4,2.5,6.5,5.55,0.0
2016,1,3,8,0,0.0,13.0,1.5,3.0,13.0,10.7,2.59
2016,1,3,8,15,0.0,23.0,1.45,3.0,23.0,18.97,10.72
2016,1,3,8,30,0.0,33.0,1.4,3.0,33.0,27.26,18.37
2016,1,3,8,45,0.0,43.0,1.4,3.5,43.0,35.57,25.93
2016,1,3,9,0,0.0,53.0,1.4,4.0,53.0,44.19,33.67
2016,1,3,9,15,0.0,62.5,1.35,4.0,62.5,52.62,41.22
2016,1,3,9,30,0.0,72.0,1.3,4.0,72.0,60.99,48.63
2016,1,3,9,45,0.0,80.5,1.3,4.5,80.5,68.33,54.94
2016,1,3,10,0,0.0,89.0,1.3,5.0,89.0,75.63,61.15
2016,1,3,10,15,0.0,92.5,1.35,5.0,92.5,78.23,63.31
2016,1,3,10,30,0.0,96.0,1.4,5.0,96.0,80.92,65.56
2016,1,3,10,45,23.5,140.0,1.5,5.0,150.5,140.65,117.36
2016,1,3,11,0,47.0,184.0,1.6,5.0,205.0,193.49,162.05
2016,1,3,11,15,28.0,175.5,1.65,5.0,188.5,171.03,142.44
2016,1,3,11,30,9.0,167.0,1.7,5.0,172.0,145.6,120.65
2016,1,3,11,45,4.5,87.5,1.8,5.5,90.0,74.67,59.58
2016,1,3,12,0,0.0,8.0,1.9,6.0,8.0,6.6,0.15
2016,1,3,12,15,0.0,42.5,1.95,6.0,42.5,35.16,25.24
2016,1,3,12,30,0.0,77.0,2.0,6.0,77.0,63.91,50.28
2016,1,3,12,45,69.0,144.0,2.1,6.5,176.5,136.33,110.02
2016,1,3,13,0,138.0,211.0,2.2,7.0,276.0,195.2,156.09
2016,1,3,13,15,74.0,185.5,2.15,7.0,220.5,156.34,125.62
2016,1,3,13,30,10.0,160.0,2.1,7.0,165.0,127.47,104.24
2016,1,3,13,45,153.0,162.5,2.05,7.0,225.5,128.95,101.09
2016,1,3,14,0,296.0,165.0,2.0,7.0,286.0,114.92,98.61
2016,1,3,14,15,373.0,141.5,1.85,7.0,283.5,97.98,83.57
2016,1,3,14,30,450.0,118.0,1.7,7.0,281.0,83.91,71.02
2016,1,3,14,45,424.5,111.0,1.55,7.0,253.0,79.61,67.23
2016,1,3,15,0,399.0,104.0,1.4,7.0,225.0,75.28,63.34
2016,1,3,15,15,378.0,92.5,1.25,6.5,195.0,67.77,56.61
2016,1,3,15,30,357.0,81.0,1.1,6.0,165.0,60.08,49.59
2016,1,3,15,45,317.5,68.5,1.0,6.0,133.0,51.37,41.4
2016,1,3,16,0,278.0,56.0,0.9,6.0,101.0,42.47,32.89
2016,1,3,16,15,221.0,42.0,0.9,5.5,71.0,32.17,22.99
2016,1,3,16,30,164.0,28.0,0.9,5.0,41.0,21.66,11.42
2016,1,3,16,45,82.0,14.0,0.95,5.0,20.5,11.95,0.0
2016,1,3,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,4,7,45,21.0,14.0,1.4,5.5,16.0,25.23,0.0
2016,1,4,8,0,42.0,28.0,1.5,6.0,32.0,71.56,49.59
2016,1,4,8,15,68.0,45.0,1.6,6.0,54.5,110.3,89.3
2016,1,4,8,30,94.0,62.0,1.7,6.0,77.0,146.16,122.39
2016,1,4,8,45,112.5,78.5,1.8,6.5,101.5,175.04,148.36
2016,1,4,9,0,131.0,95.0,1.9,7.0,126.0,202.96,172.83
2016,1,4,9,15,139.0,111.0,1.95,7.0,149.0,222.15,189.37
2016,1,4,9,30,147.0,127.0,2.0,7.0,172.0,240.33,204.65
2016,1,4,9,45,150.0,140.5,2.05,7.5,191.0,251.05,212.88
2016,1,4,10,0,153.0,154.0,2.1,8.0,210.0,260.93,220.2
2016,1,4,10,15,163.0,166.0,2.1,8.5,229.5,272.46,228.77
2016,1,4,10,30,173.0,178.0,2.1,9.0,249.0,282.78,236.14
2016,1,4,10,45,108.5,181.0,2.15,9.5,226.0,240.14,199.09
2016,1,4,11,0,44.0,184.0,2.2,10.0,203.0,192.02,157.85
2016,1,4,11,15,89.5,198.0,2.25,10.0,239.5,223.89,184.27
2016,1,4,11,30,135.0,212.0,2.3,10.0,276.0,258.76,212.22
2016,1,4,11,45,79.0,199.0,2.4,10.0,237.0,207.2,169.21
2016,1,4,12,0,23.0,186.0,2.5,10.0,198.0,164.15,133.68
2016,1,4,12,15,27.5,189.5,2.45,10.0,203.5,166.19,135.19
2016,1,4,12,30,32.0,193.0,2.4,10.0,209.0,168.73,136.98
2016,1,4,12,45,44.0,196.5,2.4,10.5,217.5,170.17,137.32
2016,1,4,13,0,56.0,200.0,2.4,11.0,226.0,169.97,136.17
2016,1,4,13,15,36.0,183.0,2.2,10.5,199.5,148.47,119.18
2016,1,4,13,30,16.0,166.0,2.0,10.0,173.0,132.56,107.08
2016,1,4,13,45,20.0,162.0,1.85,10.0,170.5,127.25,102.78
2016,1,4,14,0,24.0,158.0,1.7,10.0,168.0,121.26,103.07
2016,1,4,14,15,26.0,149.5,1.6,10.0,159.5,110.36,93.57
2016,1,4,14,30,28.0,141.0,1.5,10.0,151.0,104.37,88.4
2016,1,4,14,45,24.0,128.5,1.45,10.0,136.5,99.04,83.76
2016,1,4,15,0,20.0,116.0,1.4,10.0,122.0,89.67,75.46
2016,1,4,15,15,15.0,101.5,1.35,9.5,105.5,78.86,65.91
2016,1,4,15,30,10.0,87.0,1.3,9.0,89.0,67.93,56.07
2016,1,4,15,45,5.0,71.0,1.3,9.0,72.0,55.88,44.96
2016,1,4,16,0,0.0,55.0,1.3,9.0,55.0,43.69,33.6
2016,1,4,16,15,0.0,38.5,1.35,9.0,38.5,31.05,21.7
2016,1,4,16,30,0.0,22.0,1.4,9.0,22.0,18.18,8.74
2016,1,4,16,45,0.0,11.0,1.5,9.0,11.0,9.39,0.0
2016,1,4,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,1.0,8.5,0.5,0.43,0.0
2016,1,5,8,0,0.0,1.0,1.1,9.0,1.0,0.82,0.0
2016,1,5,8,15,0.0,1.5,1.3,9.0,1.5,1.23,0.0
2016,1,5,8,30,0.0,2.0,1.5,9.0,2.0,1.64,0.0
2016,1,5,8,45,0.0,3.0,1.7,9.0,3.0,2.46,0.0
2016,1,5,9,0,0.0,4.0,1.9,9.0,4.0,3.28,0.0
2016,1,5,9,15,0.0,4.5,1.95,9.0,4.5,3.7,0.0
2016,1,5,9,30,0.0,5.0,2.0,9.0,5.0,4.11,0.0
2016,1,5,9,45,0.0,5.5,2.15,9.5,5.5,4.52,0.0
2016,1,5,10,0,0.0,6.0,2.3,10.0,6.0,4.94,0.0
2016,1,5,10,15,0.0,6.5,2.4,10.0,6.5,5.35,0.0
2016,1,5,10,30,0.0,7.0,2.5,10.0,7.0,5.76,0.0
2016,1,5,10,45,3.0,81.0,2.6,10.0,82.5,69.03,54.16
2016,1,5,11,0,6.0,155.0,2.7,10.0,158.0,136.45,111.41
2016,1,5,11,15,3.0,82.5,2.75,10.0,84.0,70.04,54.76
2016,1,5,11,30,0.0,10.0,2.8,10.0,10.0,8.25,1.5
2016,1,5,11,45,4.0,89.5,2.9,10.0,91.5,76.15,59.98
2016,1,5,12,0,8.0,169.0,3.0,10.0,173.0,143.98,117.27
2016,1,5,12,15,4.0,148.5,3.0,10.0,150.5,124.31,100.6
2016,1,5,12,30,0.0,128.0,3.0,10.0,128.0,105.6,84.89
2016,1,5,12,45,0.0,130.0,3.0,10.0,130.0,106.72,85.89
2016,1,5,13,0,0.0,132.0,3.0,10.0,132.0,107.72,86.79
2016,1,5,13,15,0.0,133.5,2.95,10.0,133.5,108.18,87.24
2016,1,5,13,30,0.0,135.0,2.9,10.0,135.0,108.42,87.53
2016,1,5,13,45,37.0,155.5,2.85,10.0,171.0,120.64,96.72
2016,1,5,14,0,74.0,176.0,2.8,10.0,207.0,127.85,109.02
2016,1,5,14,15,43.0,155.0,2.75,9.5,173.0,113.85,96.94
2016,1,5,14,30,12.0,134.0,2.7,9.0,139.0,103.68,88.2
2016,1,5,14,45,8.0,122.0,2.65,9.0,125.5,94.74,80.31
2016,1,5,15,0,4.0,110.0,2.6,9.0,112.0,85.69,72.23
2016,1,5,15,15,2.0,96.0,2.35,8.5,97.0,75.2,62.9
2016,1,5,15,30,0.0,82.0,2.1,8.0,82.0,64.6,53.3
2016,1,5,15,45,0.0,66.5,1.85,8.0,66.5,52.86,42.43
2016,1,5,16,0,0.0,51.0,1.6,8.0,51.0,40.98,31.33
2016,1,5,16,15,0.0,36.0,1.45,7.5,36.0,29.31,20.36
2016,1,5,16,30,0.0,21.0,1.3,7.0,21.0,17.34,8.42
2016,1,5,16,45,0.0,10.5,1.2,7.0,10.5,8.65,0.0
2016,1,5,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,1.5,2.05,8.0,1.5,1.28,0.0
2016,1,6,8,0,0.0,3.0,2.1,8.0,3.0,2.46,0.0
2016,1,6,8,15,0.0,6.0,2.15,8.0,6.0,4.92,0.0
2016,1,6,8,30,0.0,9.0,2.2,8.0,9.0,7.39,0.75
2016,1,6,8,45,0.0,11.5,2.25,8.5,11.5,9.45,2.6
2016,1,6,9,0,0.0,14.0,2.3,9.0,14.0,11.51,4.44
2016,1,6,9,15,0.0,17.0,2.25,9.0,17.0,13.99,6.64
2016,1,6,9,30,0.0,20.0,2.2,9.0,20.0,16.47,8.82
2016,1,6,9,45,0.0,22.5,2.2,9.0,22.5,18.54,10.63
2016,1,6,10,0,0.0,25.0,2.2,9.0,25.0,20.61,12.43
2016,1,6,10,15,77.0,102.5,2.15,9.0,134.5,150.57,125.96
2016,1,6,10,30,154.0,180.0,2.1,9.0,244.0,274.5,229.59
2016,1,6,10,45,77.0,152.0,2.1,9.0,184.0,183.39,151.99
2016,1,6,11,0,0.0,124.0,2.1,9.0,124.0,105.05,84.84
2016,1,6,11,15,32.5,164.5,2.15,9.0,180.0,163.24,134.29
2016,1,6,11,30,65.0,205.0,2.2,9.0,236.0,212.67,175.1
2016,1,6,11,45,116.5,213.0,2.3,9.0,269.5,242.65,199.05
2016,1,6,12,0,168.0,221.0,2.4,9.0,303.0,261.05,212.75
2016,1,6,12,15,86.5,193.0,2.35,9.0,235.0,193.1,156.85
2016,1,6,12,30,5.0,165.0,2.3,9.0,167.0,136.99,111.44
2016,1,6,12,45,2.5,141.0,2.3,9.0,142.0,116.15,94.03
2016,1,6,13,0,0.0,117.0,2.3,9.0,117.0,96.02,77.1
2016,1,6,13,15,0.0,90.0,2.15,9.0,90.0,74.47,58.76
2016,1,6,13,30,0.0,63.0,2.0,9.0,63.0,52.21,39.69
2016,1,6,13,45,0.0,35.0,1.95,9.0,35.0,28.92,19.57
2016,1,6,14,0,0.0,7.0,1.9,9.0,7.0,5.76,0.0
2016,1,6,14,15,91.0,81.5,1.8,8.5,115.0,63.79,52.49
2016,1,6,14,30,182.0,156.0,1.7,8.0,223.0,111.51,95.54
2016,1,6,14,45,165.5,144.0,1.6,8.0,201.0,103.58,88.45
2016,1,6,15,0,149.0,132.0,1.5,8.0,179.0,95.45,81.23
2016,1,6,15,15,138.0,116.0,1.35,7.5,155.0,84.85,71.82
2016,1,6,15,30,127.0,100.0,1.2,7.0,131.0,73.98,62.01
2016,1,6,15,45,104.0,83.0,1.1,7.0,105.5,62.16,51.05
2016,1,6,16,0,81.0,66.0,1.0,7.0,80.0,50.08,39.7
2016,1,6,16,15,54.0,48.5,1.0,7.0,56.5,37.42,27.67
2016,1,6,16,30,27.0,31.0,1.0,7.0,33.0,24.79,14.76
2016,1,6,16,45,13.5,15.5,1.0,7.0,16.5,12.83,0.0
2016,1,6,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,7,45,91.0,16.5,0.35,6.0,24.0,71.93,0.0
2016,1,7,8,0,182.0,33.0,0.4,6.0,48.0,201.03,148.0
2016,1,7,8,15,279.5,45.5,0.4,6.0,84.0,278.62,228.92
2016,1,7,8,30,377.0,58.0,0.4,6.0,120.0,356.46,297.0
2016,1,7,8,45,458.0,64.0,0.45,6.5,160.0,417.15,348.1
2016,1,7,9,0,539.0,70.0,0.5,7.0,200.0,476.63,396.21
2016,1,7,9,15,582.5,76.0,0.45,7.0,237.0,508.1,420.28
2016,1,7,9,30,626.0,82.0,0.4,7.0,274.0,536.51,441.11
2016,1,7,9,45,687.0,78.5,0.4,7.0,311.5,562.26,459.97
2016,1,7,10,0,748.0,75.0,0.4,7.0,349.0,580.56,472.62
2016,1,7,10,15,767.0,77.5,0.4,7.0,377.0,578.94,469.43
2016,1,7,10,30,786.0,80.0,0.4,7.0,405.0,573.79,463.53
2016,1,7,10,45,805.0,80.0,0.4,7.5,428.0,562.37,451.91
2016,1,7,11,0,824.0,80.0,0.4,8.0,451.0,547.32,437.28
2016,1,7,11,15,831.5,81.0,0.45,8.0,466.0,523.69,417.08
2016,1,7,11,30,839.0,82.0,0.5,8.0,481.0,497.07,394.07
2016,1,7,11,45,847.5,81.0,0.55,8.5,490.0,466.0,366.27
2016,1,7,12,0,856.0,80.0,0.6,9.0,499.0,432.09,335.48
2016,1,7,12,15,856.0,80.0,0.65,9.0,499.0,393.26,300.68
2016,1,7,12,30,856.0,80.0,0.7,9.0,499.0,352.46,263.43
2016,1,7,12,45,860.5,77.5,0.75,9.0,493.0,308.89,223.12
2016,1,7,13,0,865.0,75.0,0.8,9.0,487.0,263.39,181.02
2016,1,7,13,15,858.0,74.0,0.8,9.0,472.5,215.29,138.17
2016,1,7,13,30,851.0,73.0,0.8,9.0,458.0,166.65,98.18
2016,1,7,13,45,842.5,70.5,0.85,9.0,437.0,116.39,64.09
2016,1,7,14,0,834.0,68.0,0.9,9.0,416.0,66.24,44.39
2016,1,7,14,15,817.0,66.0,0.85,9.0,388.5,55.54,44.88
2016,1,7,14,30,800.0,64.0,0.8,9.0,361.0,54.2,43.76
2016,1,7,14,45,780.0,60.5,0.8,9.0,328.5,51.66,41.52
2016,1,7,15,0,760.0,57.0,0.8,9.0,296.0,49.1,39.24
2016,1,7,15,15,724.5,53.5,0.7,8.5,258.0,46.4,36.87
2016,1,7,15,30,689.0,50.0,0.6,8.0,220.0,43.71,34.44
2016,1,7,15,45,638.5,45.0,0.55,8.0,180.5,39.65,30.58
2016,1,7,16,0,588.0,40.0,0.5,8.0,141.0,35.59,26.61
2016,1,7,16,15,498.0,33.0,0.5,7.5,102.0,29.53,20.71
2016,1,7,16,30,408.0,26.0,0.5,7.0,63.0,23.48,13.96
2016,1,7,16,45,204.0,13.0,0.55,7.0,31.5,10.49,0.0
2016,1,7,17,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.5,1.0,3.5,13.5,11.52,0.0
2016,1,8,8,0,0.0,27.0,1.1,4.0,27.0,26.3,14.67
2016,1,8,8,15,16.5,43.5,1.1,4.0,46.5,62.06,48.01
2016,1,8,8,30,33.0,60.0,1.1,4.0,66.0,90.56,74.21
2016,1,8,8,45,41.5,76.5,1.1,4.5,85.5,112.72,94.21
2016,1,8,9,0,50.0,93.0,1.1,5.0,105.0,134.15,113.15
2016,1,8,9,15,54.5,109.0,1.05,5.5,124.0,151.53,128.06
2016,1,8,9,30,59.0,125.0,1.0,6.0,143.0,168.34,142.1
2016,1,8,9,45,60.5,138.0,1.0,6.5,158.5,178.84,150.47
2016,1,8,10,0,62.0,151.0,1.0,7.0,174.0,189.03,158.42
2016,1,8,10,15,209.5,155.0,0.9,7.0,240.5,302.28,254.0
2016,1,8,10,30,357.0,159.0,0.8,7.0,307.0,385.5,320.58
2016,1,8,10,45,314.0,175.0,0.75,7.5,310.5,363.81,299.94
2016,1,8,11,0,271.0,191.0,0.7,8.0,314.0,342.47,280.67
2016,1,8,11,15,135.5,169.0,0.75,8.0,230.5,228.99,187.98
2016,1,8,11,30,0.0,147.0,0.8,8.0,147.0,123.91,100.47
2016,1,8,11,45,1.5,154.5,0.85,8.5,155.5,130.21,105.88
2016,1,8,12,0,3.0,162.0,0.9,9.0,164.0,136.21,110.64
2016,1,8,12,15,135.5,188.0,0.95,9.0,254.5,211.29,170.66
2016,1,8,12,30,268.0,214.0,1.0,9.0,345.0,267.79,212.09
2016,1,8,12,45,194.0,215.0,1.1,9.5,309.0,228.17,179.8
2016,1,8,13,0,120.0,216.0,1.2,10.0,273.0,197.5,156.22
2016,1,8,13,15,154.0,209.0,1.2,10.0,280.5,187.7,146.28
2016,1,8,13,30,188.0,202.0,1.2,10.0,288.0,174.38,133.82
2016,1,8,13,45,185.0,192.5,1.25,10.0,273.5,152.98,117.91
2016,1,8,14,0,182.0,183.0,1.3,10.0,259.0,131.85,105.21
2016,1,8,14,15,91.0,148.0,1.2,9.5,186.0,106.72,90.37
2016,1,8,14,30,0.0,113.0,1.1,9.0,113.0,89.64,75.5
2016,1,8,14,45,0.0,102.0,1.05,9.0,102.0,81.3,68.17
2016,1,8,15,0,0.0,91.0,1.0,9.0,91.0,72.87,60.66
2016,1,8,15,15,0.0,79.5,0.9,8.5,79.5,63.98,52.77
2016,1,8,15,30,0.0,68.0,0.8,8.0,68.0,55.01,44.68
2016,1,8,15,45,0.0,55.5,0.75,7.5,55.5,45.23,35.7
2016,1,8,16,0,0.0,43.0,0.7,7.0,43.0,35.34,26.51
2016,1,8,16,15,0.0,31.0,0.7,6.5,31.0,25.62,17.35
2016,1,8,16,30,0.0,19.0,0.7,6.0,19.0,15.67,7.62
2016,1,8,16,45,0.0,9.5,0.75,6.0,9.5,7.81,0.0
2016,1,8,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,6.0,14.0,1.7,5.5,14.5,15.78,0.0
2016,1,9,8,0,12.0,28.0,1.8,6.0,29.0,41.27,26.34
2016,1,9,8,15,33.0,45.0,1.85,6.0,50.0,75.77,59.65
2016,1,9,8,30,54.0,62.0,1.9,6.0,71.0,108.01,89.19
2016,1,9,8,45,66.5,79.0,1.95,6.0,93.0,145.49,122.56
2016,1,9,9,0,79.0,96.0,2.0,6.0,115.0,170.29,144.61
2016,1,9,9,15,86.0,112.5,2.0,6.0,136.5,189.78,161.55
2016,1,9,9,30,93.0,129.0,2.0,6.0,158.0,208.4,177.37
2016,1,9,9,45,93.0,142.0,2.0,6.5,174.0,205.12,173.94
2016,1,9,10,0,93.0,155.0,2.0,7.0,190.0,213.7,180.44
2016,1,9,10,15,78.5,165.0,1.9,7.0,196.0,209.39,175.96
2016,1,9,10,30,64.0,175.0,1.8,7.0,202.0,205.44,171.84
2016,1,9,10,45,56.5,182.0,1.75,7.0,206.5,202.78,169.04
2016,1,9,11,0,49.0,189.0,1.7,7.0,211.0,200.4,166.51
2016,1,9,11,15,76.5,201.5,1.65,7.0,237.5,221.8,184.09
2016,1,9,11,30,104.0,214.0,1.6,7.0,264.0,240.71,199.11
2016,1,9,11,45,67.0,205.0,1.55,7.0,237.5,208.48,171.75
2016,1,9,12,0,30.0,196.0,1.5,7.0,211.0,179.68,147.7
2016,1,9,12,15,20.5,186.5,1.45,7.0,197.0,161.77,132.68
2016,1,9,12,30,11.0,177.0,1.4,7.0,183.0,148.75,121.85
2016,1,9,12,45,6.0,167.0,1.35,7.5,170.5,137.74,112.49
2016,1,9,13,0,1.0,157.0,1.3,8.0,158.0,127.46,103.84
2016,1,9,13,15,4.0,159.0,1.25,8.0,161.5,128.33,104.53
2016,1,9,13,30,7.0,161.0,1.2,8.0,165.0,128.59,104.7
2016,1,9,13,45,3.5,143.0,1.15,8.0,145.0,113.65,92.34
2016,1,9,14,0,0.0,125.0,1.1,8.0,125.0,99.39,80.47
2016,1,9,14,15,0.0,98.5,1.05,8.0,98.5,79.85,66.9
2016,1,9,14,30,0.0,72.0,1.0,8.0,72.0,59.71,48.87
2016,1,9,14,45,0.0,65.0,1.0,8.0,65.0,53.86,43.66
2016,1,9,15,0,0.0,58.0,1.0,8.0,58.0,48.02,38.4
2016,1,9,15,15,0.0,50.5,0.95,7.5,50.5,41.78,32.79
2016,1,9,15,30,0.0,43.0,0.9,7.0,43.0,35.54,27.1
2016,1,9,15,45,0.0,35.0,0.85,7.0,35.0,28.89,20.9
2016,1,9,16,0,0.0,27.0,0.8,7.0,27.0,22.26,14.66
2016,1,9,16,15,0.0,19.5,0.75,7.0,19.5,16.06,8.78
2016,1,9,16,30,0.0,12.0,0.7,7.0,12.0,9.86,2.76
2016,1,9,16,45,0.0,6.0,0.7,7.0,6.0,4.92,0.0
2016,1,9,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,10,7,45,150.0,15.0,1.65,5.0,27.5,138.14,0.0
2016,1,10,8,0,300.0,30.0,1.8,5.0,55.0,273.79,206.84
2016,1,10,8,15,398.5,39.5,1.8,5.0,93.0,352.04,293.71
2016,1,10,8,30,497.0,49.0,1.8,5.0,131.0,430.21,364.09
2016,1,10,8,45,563.0,54.5,1.8,5.5,172.0,481.11,408.22
2016,1,10,9,0,629.0,60.0,1.8,6.0,213.0,529.77,448.42
2016,1,10,9,15,669.0,64.5,1.8,6.5,251.0,556.96,469.62
2016,1,10,9,30,709.0,69.0,1.8,7.0,289.0,581.11,487.4
2016,1,10,9,45,740.5,71.5,1.8,7.5,324.0,590.29,492.76
2016,1,10,10,0,772.0,74.0,1.8,8.0,359.0,600.29,498.22
2016,1,10,10,15,790.5,76.5,1.8,8.0,388.0,598.25,494.76
2016,1,10,10,30,809.0,79.0,1.8,8.0,417.0,592.62,488.3
2016,1,10,10,45,827.0,78.5,1.8,8.5,440.0,579.83,475.24
2016,1,10,11,0,845.0,78.0,1.8,9.0,463.0,563.4,459.06
2016,1,10,11,15,852.5,79.0,1.75,9.0,478.5,539.37,437.17
2016,1,10,11,30,860.0,80.0,1.7,9.0,494.0,512.27,412.43
2016,1,10,11,45,589.0,143.5,1.7,9.5,429.5,414.04,332.31
2016,1,10,12,0,318.0,207.0,1.7,10.0,365.0,318.82,255.9
2016,1,10,12,15,414.5,187.0,1.7,10.0,392.5,323.79,256.71
2016,1,10,12,30,511.0,167.0,1.7,10.0,420.0,315.11,244.59
2016,1,10,12,45,439.5,179.5,1.7,10.5,395.5,275.47,210.69
2016,1,10,13,0,368.0,192.0,1.7,11.0,371.0,240.05,181.38
2016,1,10,13,15,362.5,188.0,1.65,11.0,360.0,212.52,157.32
2016,1,10,13,30,357.0,184.0,1.6,11.0,349.0,185.04,134.65
2016,1,10,13,45,598.5,126.5,1.6,11.0,387.5,141.16,91.8
2016,1,10,14,0,840.0,69.0,1.6,11.0,426.0,74.26,45.78
2016,1,10,14,15,823.0,67.0,1.55,10.5,398.0,56.25,45.2
2016,1,10,14,30,806.0,65.0,1.5,10.0,370.0,54.91,44.18
2016,1,10,14,45,780.5,62.5,1.5,10.0,336.5,53.12,42.63
2016,1,10,15,0,755.0,60.0,1.5,10.0,303.0,51.36,41.09
2016,1,10,15,15,720.0,56.5,1.3,9.5,265.5,48.72,38.8
2016,1,10,15,30,685.0,53.0,1.1,9.0,228.0,46.1,36.46
2016,1,10,15,45,631.5,48.0,0.95,8.5,187.5,42.08,32.74
2016,1,10,16,0,578.0,43.0,0.8,8.0,147.0,38.08,28.92
2016,1,10,16,15,492.5,36.0,0.85,7.5,108.0,29.48,20.78
2016,1,10,16,30,407.0,29.0,0.9,7.0,69.0,23.99,14.92
2016,1,10,16,45,203.5,14.5,1.0,6.5,34.5,11.67,0.0
2016,1,10,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,45,3.0,14.0,1.1,6.0,14.5,13.49,0.0
2016,1,11,8,0,6.0,28.0,1.2,6.0,29.0,31.73,19.12
2016,1,11,8,15,25.0,45.0,1.3,6.0,49.0,70.13,54.78
2016,1,11,8,30,44.0,62.0,1.4,6.0,69.0,101.08,83.04
2016,1,11,8,45,54.0,79.0,1.5,6.5,90.0,124.91,104.41
2016,1,11,9,0,64.0,96.0,1.6,7.0,111.0,147.92,124.63
2016,1,11,9,15,69.5,112.0,1.6,7.0,131.5,165.77,140.1
2016,1,11,9,30,75.0,128.0,1.6,7.0,152.0,183.02,154.74
2016,1,11,9,45,80.0,142.0,1.65,7.5,169.5,196.79,165.89
2016,1,11,10,0,85.0,156.0,1.7,8.0,187.0,210.01,176.37
2016,1,11,10,15,73.5,166.0,1.7,8.0,194.5,207.65,173.65
2016,1,11,10,30,62.0,176.0,1.7,8.0,202.0,205.55,171.22
2016,1,11,10,45,54.5,182.5,1.75,8.5,206.5,202.39,167.75
2016,1,11,11,0,47.0,189.0,1.8,9.0,211.0,199.55,164.61
2016,1,11,11,15,40.0,191.5,1.8,9.0,210.5,193.42,159.09
2016,1,11,11,30,33.0,194.0,1.8,9.0,210.0,187.8,154.08
2016,1,11,11,45,21.5,185.5,1.85,9.0,196.0,166.05,135.75
2016,1,11,12,0,10.0,177.0,1.9,9.0,182.0,151.84,123.83
2016,1,11,12,15,21.0,188.5,1.9,9.0,199.0,163.8,133.61
2016,1,11,12,30,32.0,200.0,1.9,9.0,216.0,175.65,143.05
2016,1,11,12,45,16.0,144.0,1.9,9.5,152.0,122.63,98.71
2016,1,11,13,0,0.0,88.0,1.9,10.0,88.0,73.01,57.15
2016,1,11,13,15,420.0,81.0,1.85,10.0,275.5,144.34,99.36
2016,1,11,13,30,840.0,74.0,1.8,10.0,463.0,175.76,106.0
2016,1,11,13,45,829.5,72.5,1.8,10.0,442.5,126.51,70.51
2016,1,11,14,0,819.0,71.0,1.8,10.0,422.0,77.52,47.62
2016,1,11,14,15,802.5,69.0,1.7,10.0,394.5,57.48,46.38
2016,1,11,14,30,786.0,67.0,1.6,10.0,367.0,56.2,45.33
2016,1,11,14,45,763.5,64.0,1.55,10.0,334.5,54.09,43.5
2016,1,11,15,0,741.0,61.0,1.5,10.0,302.0,51.99,41.65
2016,1,11,15,15,706.5,57.5,1.3,9.5,264.5,49.38,39.4
2016,1,11,15,30,672.0,54.0,1.1,9.0,227.0,46.8,37.1
2016,1,11,15,45,620.0,49.0,0.95,9.0,187.5,42.83,33.37
2016,1,11,16,0,568.0,44.0,0.8,9.0,148.0,35.69,26.67
2016,1,11,16,15,483.5,37.0,0.8,8.5,109.0,30.22,21.4
2016,1,11,16,30,399.0,30.0,0.8,8.0,70.0,24.77,15.67
2016,1,11,16,45,199.5,15.0,0.8,8.0,35.0,12.05,0.06
2016,1,11,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
