Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,7,45,173.0,13.5,1.05,5.5,28.0,151.93,0.0
2016,1,12,8,0,346.0,27.0,1.1,6.0,56.0,303.76,229.97
2016,1,12,8,15,440.5,35.0,1.1,6.0,94.0,376.89,311.55
2016,1,12,8,30,535.0,43.0,1.1,6.0,132.0,451.05,377.45
2016,1,12,8,45,595.0,48.0,1.15,6.5,172.5,497.16,417.06
2016,1,12,9,0,655.0,53.0,1.2,7.0,213.0,536.51,449.52
2016,1,12,9,15,692.5,56.5,1.2,7.0,251.0,561.9,469.72
2016,1,12,9,30,730.0,60.0,1.2,7.0,289.0,584.1,486.48
2016,1,12,9,45,556.5,97.0,1.3,7.5,282.5,504.57,420.8
2016,1,12,10,0,383.0,134.0,1.4,8.0,276.0,415.46,347.13
2016,1,12,10,15,404.0,142.0,1.45,8.0,302.5,425.78,355.18
2016,1,12,10,30,425.0,150.0,1.5,8.0,329.0,433.55,360.21
2016,1,12,10,45,454.5,153.0,1.55,8.5,353.5,438.58,362.32
2016,1,12,11,0,484.0,156.0,1.6,9.0,378.0,440.47,361.64
2016,1,12,11,15,430.5,173.5,1.65,9.0,376.0,408.77,334.41
2016,1,12,11,30,377.0,191.0,1.7,9.0,374.0,370.32,302.09
2016,1,12,11,45,443.5,180.0,1.8,9.5,398.5,379.21,306.73
2016,1,12,12,0,510.0,169.0,1.9,10.0,423.0,374.52,299.39
2016,1,12,12,15,495.5,172.5,1.85,10.0,420.0,345.19,272.86
2016,1,12,12,30,481.0,176.0,1.8,10.0,417.0,315.7,246.13
2016,1,12,12,45,365.0,195.5,1.8,10.0,377.0,267.25,207.02
2016,1,12,13,0,249.0,215.0,1.8,10.0,337.0,230.75,179.13
2016,1,12,13,15,331.0,194.5,1.7,10.0,352.0,213.57,160.27
2016,1,12,13,30,413.0,174.0,1.6,10.0,367.0,187.07,134.2
2016,1,12,13,45,276.5,182.0,1.55,10.0,308.5,154.7,115.23
2016,1,12,14,0,140.0,190.0,1.5,10.0,250.0,137.6,109.42
2016,1,12,14,15,123.5,177.5,1.35,10.0,228.0,124.14,105.52
2016,1,12,14,30,107.0,165.0,1.2,10.0,206.0,116.27,98.74
2016,1,12,14,45,101.5,151.0,1.05,10.0,187.5,107.47,91.09
2016,1,12,15,0,96.0,137.0,0.9,10.0,169.0,98.44,83.17
2016,1,12,15,15,90.0,121.0,0.9,10.0,148.0,88.0,73.93
2016,1,12,15,30,84.0,105.0,0.9,10.0,127.0,77.29,64.32
2016,1,12,15,45,73.5,88.0,0.95,10.0,105.0,65.66,53.72
2016,1,12,16,0,63.0,71.0,1.0,10.0,83.0,53.74,42.71
2016,1,12,16,15,46.5,53.5,1.05,10.0,61.0,41.81,31.53
2016,1,12,16,30,30.0,36.0,1.1,10.0,39.0,28.74,19.02
2016,1,12,16,45,15.0,18.0,1.15,10.0,19.5,14.98,2.55
2016,1,12,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,7,45,83.0,18.0,3.0,9.5,25.0,98.85,0.0
2016,1,13,8,0,166.0,36.0,3.1,10.0,50.0,198.86,149.04
2016,1,13,8,15,265.5,49.0,3.2,10.0,86.5,277.35,229.05
2016,1,13,8,30,365.0,62.0,3.3,10.0,123.0,358.17,301.25
2016,1,13,8,45,435.0,70.0,3.4,10.5,162.5,412.35,348.56
2016,1,13,9,0,505.0,78.0,3.5,11.0,202.0,468.71,395.74
2016,1,13,9,15,252.5,79.0,3.7,11.0,141.0,288.79,245.21
2016,1,13,9,30,0.0,80.0,3.9,11.0,80.0,68.68,53.74
2016,1,13,9,45,0.0,90.5,4.1,11.0,90.5,77.84,61.72
2016,1,13,10,0,0.0,101.0,4.3,11.0,101.0,86.92,69.4
2016,1,13,10,15,0.0,71.0,4.4,11.0,71.0,58.88,45.24
2016,1,13,10,30,0.0,41.0,4.5,11.0,41.0,33.89,23.68
2016,1,13,10,45,19.5,114.5,4.6,11.0,123.5,114.01,92.52
2016,1,13,11,0,39.0,188.0,4.7,11.0,206.0,194.29,160.01
2016,1,13,11,15,26.5,183.5,4.7,11.0,196.0,171.77,140.61
2016,1,13,11,30,14.0,179.0,4.7,11.0,186.0,159.01,129.64
2016,1,13,11,45,7.0,131.0,4.75,11.0,134.5,112.76,90.61
2016,1,13,12,0,0.0,83.0,4.8,11.0,83.0,68.94,53.44
2016,1,13,12,15,0.0,109.0,4.75,11.0,109.0,90.48,71.77
2016,1,13,12,30,0.0,135.0,4.7,11.0,135.0,111.46,89.52
2016,1,13,12,45,0.0,120.5,4.7,11.0,120.5,99.35,79.28
2016,1,13,13,0,0.0,106.0,4.7,11.0,106.0,87.47,69.26
2016,1,13,13,15,6.5,139.0,4.6,10.5,142.0,114.07,91.76
2016,1,13,13,30,13.0,172.0,4.5,10.0,178.0,137.89,111.85
2016,1,13,13,45,39.0,178.0,4.4,10.0,195.5,137.6,110.71
2016,1,13,14,0,65.0,184.0,4.3,10.0,213.0,136.07,109.82
2016,1,13,14,15,61.0,173.5,4.05,10.0,199.5,125.53,107.06
2016,1,13,14,30,57.0,163.0,3.8,10.0,186.0,118.42,100.91
2016,1,13,14,45,390.5,117.5,3.55,10.0,248.5,82.95,69.38
2016,1,13,15,0,724.0,72.0,3.3,10.0,311.0,55.72,44.97
2016,1,13,15,15,688.0,68.0,2.9,9.5,273.5,53.13,42.77
2016,1,13,15,30,652.0,64.0,2.5,9.0,236.0,50.58,40.51
2016,1,13,15,45,615.5,56.0,2.2,8.5,197.0,44.81,35.23
2016,1,13,16,0,579.0,48.0,1.9,8.0,158.0,38.92,29.72
2016,1,13,16,15,491.0,41.0,1.7,7.5,117.5,33.52,24.49
2016,1,13,16,30,403.0,34.0,1.5,7.0,77.0,28.16,18.91
2016,1,13,16,45,256.0,23.0,1.35,7.0,45.5,19.07,6.13
2016,1,13,17,0,109.0,12.0,1.2,7.0,14.0,10.24,0.0
2016,1,13,17,15,54.5,6.0,1.15,6.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,7.5,0.95,5.5,7.5,6.16,0.0
2016,1,14,8,0,0.0,15.0,1.0,6.0,15.0,12.35,4.1
2016,1,14,8,15,0.0,25.0,1.1,6.0,25.0,20.63,12.06
2016,1,14,8,30,0.0,35.0,1.2,6.0,35.0,28.92,19.63
2016,1,14,8,45,0.0,45.0,1.35,6.5,45.0,37.23,27.1
2016,1,14,9,0,0.0,55.0,1.5,7.0,55.0,45.93,34.81
2016,1,14,9,15,0.0,65.0,1.55,7.0,65.0,54.83,42.67
2016,1,14,9,30,0.0,75.0,1.6,7.0,75.0,63.66,50.38
2016,1,14,9,45,0.0,83.0,1.7,7.5,83.0,70.49,56.16
2016,1,14,10,0,0.0,91.0,1.8,8.0,91.0,77.3,61.85
2016,1,14,10,15,40.5,137.0,1.95,8.0,154.0,155.07,129.24
2016,1,14,10,30,81.0,183.0,2.1,8.0,217.0,225.17,188.33
2016,1,14,10,45,40.5,154.5,2.25,8.0,171.5,165.82,137.38
2016,1,14,11,0,0.0,126.0,2.4,8.0,126.0,106.77,86.59
2016,1,14,11,15,0.0,122.5,2.35,8.0,122.5,103.1,83.45
2016,1,14,11,30,0.0,119.0,2.3,8.0,119.0,99.65,80.43
2016,1,14,11,45,0.0,121.0,2.3,8.5,121.0,101.02,81.39
2016,1,14,12,0,0.0,123.0,2.3,9.0,123.0,102.38,82.35
2016,1,14,12,15,3.0,147.5,2.15,9.0,149.0,123.43,100.09
2016,1,14,12,30,6.0,172.0,2.0,9.0,175.0,143.44,116.78
2016,1,14,12,45,3.0,121.5,1.9,9.0,123.0,101.06,81.06
2016,1,14,13,0,0.0,71.0,1.8,9.0,71.0,58.9,45.27
2016,1,14,13,15,0.0,63.0,1.85,9.0,63.0,52.22,39.61
2016,1,14,13,30,0.0,55.0,1.9,9.0,55.0,45.55,33.9
2016,1,14,13,45,0.0,73.5,1.95,9.0,73.5,60.98,47.26
2016,1,14,14,0,0.0,92.0,2.0,9.0,92.0,75.57,59.88
2016,1,14,14,15,0.0,79.0,2.15,8.5,79.0,65.43,53.8
2016,1,14,14,30,0.0,66.0,2.3,8.0,66.0,54.7,44.29
2016,1,14,14,45,0.0,60.0,2.45,8.0,60.0,49.69,39.81
2016,1,14,15,0,0.0,54.0,2.6,8.0,54.0,44.69,35.31
2016,1,14,15,15,0.0,47.0,2.75,8.0,47.0,38.86,30.01
2016,1,14,15,30,0.0,40.0,2.9,8.0,40.0,33.04,24.67
2016,1,14,15,45,0.0,33.0,3.1,8.5,33.0,27.23,19.24
2016,1,14,16,0,0.0,26.0,3.3,9.0,26.0,21.43,13.79
2016,1,14,16,15,0.0,19.0,3.3,9.0,19.0,15.64,8.36
2016,1,14,16,30,0.0,12.0,3.3,9.0,12.0,9.86,2.92
2016,1,14,16,45,0.0,7.0,3.35,9.0,7.0,5.74,0.0
2016,1,14,17,0,0.0,2.0,3.4,9.0,2.0,1.71,0.0
2016,1,14,17,15,0.0,1.0,3.25,9.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,15,7,45,182.0,14.0,0.95,5.5,30.0,160.57,0.0
2016,1,15,8,0,364.0,28.0,1.0,6.0,60.0,318.9,245.26
2016,1,15,8,15,458.5,36.0,1.1,6.0,99.5,393.12,325.36
2016,1,15,8,30,553.0,44.0,1.2,6.0,139.0,468.22,392.16
2016,1,15,8,45,608.0,49.5,1.3,6.5,179.5,512.21,430.21
2016,1,15,9,0,663.0,55.0,1.4,7.0,220.0,549.07,460.85
2016,1,15,9,15,700.5,59.0,1.4,7.0,258.5,575.51,481.91
2016,1,15,9,30,738.0,63.0,1.4,7.0,297.0,598.72,499.39
2016,1,15,9,45,752.0,68.0,1.45,7.5,330.0,603.81,501.46
2016,1,15,10,0,766.0,73.0,1.5,8.0,363.0,605.63,500.74
2016,1,15,10,15,784.0,75.5,1.5,8.0,392.0,603.87,497.61
2016,1,15,10,30,802.0,78.0,1.5,8.0,421.0,598.57,491.5
2016,1,15,10,45,641.0,119.0,1.5,8.5,402.0,525.24,430.4
2016,1,15,11,0,480.0,160.0,1.5,9.0,383.0,446.73,365.71
2016,1,15,11,15,448.0,173.5,1.45,9.0,387.5,422.46,344.8
2016,1,15,11,30,416.0,187.0,1.4,9.0,392.0,398.04,323.36
2016,1,15,11,45,440.5,185.0,1.4,9.5,405.5,386.72,311.76
2016,1,15,12,0,465.0,183.0,1.4,10.0,419.0,372.4,297.24
2016,1,15,12,15,257.0,199.0,1.35,10.0,329.5,275.12,219.7
2016,1,15,12,30,49.0,215.0,1.3,10.0,240.0,194.28,156.77
2016,1,15,12,45,315.5,181.0,1.3,10.0,338.5,244.84,190.61
2016,1,15,13,0,582.0,147.0,1.3,10.0,437.0,266.55,196.29
2016,1,15,13,15,709.5,112.5,1.25,10.0,456.5,233.36,160.42
2016,1,15,13,30,837.0,78.0,1.2,10.0,476.0,188.68,116.17
2016,1,15,13,45,830.0,75.5,1.2,10.0,455.5,138.83,78.65
2016,1,15,14,0,823.0,73.0,1.2,10.0,435.0,88.89,51.84
2016,1,15,14,15,510.0,120.5,1.15,10.0,340.0,84.73,70.67
2016,1,15,14,30,197.0,168.0,1.1,10.0,245.0,119.28,101.42
2016,1,15,14,45,191.0,154.5,1.05,10.0,224.0,110.73,93.92
2016,1,15,15,0,185.0,141.0,1.0,10.0,203.0,101.94,86.27
2016,1,15,15,15,433.0,98.0,0.9,9.5,221.0,71.39,59.18
2016,1,15,15,30,681.0,55.0,0.8,9.0,239.0,47.48,37.72
2016,1,15,15,45,629.5,50.5,0.7,9.0,199.0,43.94,34.45
2016,1,15,16,0,578.0,46.0,0.6,9.0,159.0,37.14,28.09
2016,1,15,16,15,498.5,39.0,0.65,8.5,119.5,31.72,22.9
2016,1,15,16,30,419.0,32.0,0.7,8.0,80.0,26.3,17.44
2016,1,15,16,45,209.5,24.0,0.75,8.0,48.0,19.71,8.33
2016,1,15,17,0,0.0,16.0,0.8,8.0,16.0,13.66,0.0
2016,1,15,17,15,0.0,8.0,0.8,7.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,5.0,1.4,9.5,5.0,4.1,0.0
2016,1,16,8,0,0.0,10.0,1.4,10.0,10.0,8.21,0.81
2016,1,16,8,15,0.0,17.5,1.45,10.0,17.5,14.4,6.56
2016,1,16,8,30,0.0,25.0,1.5,10.0,25.0,20.6,12.13
2016,1,16,8,45,0.0,32.5,1.6,10.5,32.5,26.82,17.65
2016,1,16,9,0,0.0,40.0,1.7,11.0,40.0,33.04,23.1
2016,1,16,9,15,0.0,47.5,1.75,11.0,47.5,39.28,28.55
2016,1,16,9,30,0.0,55.0,1.8,11.0,55.0,45.52,33.94
2016,1,16,9,45,0.0,60.5,1.9,11.5,60.5,50.11,37.78
2016,1,16,10,0,0.0,66.0,2.0,12.0,66.0,54.7,41.57
2016,1,16,10,15,0.0,95.0,2.05,12.0,95.0,80.32,63.37
2016,1,16,10,30,0.0,124.0,2.1,12.0,124.0,106.55,85.43
2016,1,16,10,45,0.0,138.0,2.2,12.5,138.0,118.54,95.16
2016,1,16,11,0,0.0,152.0,2.3,13.0,152.0,130.29,104.64
2016,1,16,11,15,0.0,120.0,2.35,13.0,120.0,100.9,79.96
2016,1,16,11,30,0.0,88.0,2.4,13.0,88.0,73.15,56.59
2016,1,16,11,45,0.0,123.0,2.5,13.5,123.0,102.73,81.28
2016,1,16,12,0,0.0,158.0,2.6,14.0,158.0,131.78,105.19
2016,1,16,12,15,0.0,158.0,2.55,14.0,158.0,130.98,104.45
2016,1,16,12,30,0.0,158.0,2.5,14.0,158.0,130.18,103.79
2016,1,16,12,45,0.0,123.5,2.5,14.0,123.5,101.83,80.27
2016,1,16,13,0,0.0,89.0,2.5,14.0,89.0,73.87,56.94
2016,1,16,13,15,0.0,54.0,2.35,14.0,54.0,44.73,32.42
2016,1,16,13,30,0.0,19.0,2.2,14.0,19.0,15.68,7.76
2016,1,16,13,45,0.0,18.0,2.1,14.0,18.0,14.85,7.07
2016,1,16,14,0,0.0,17.0,2.0,14.0,17.0,14.02,6.38
2016,1,16,14,15,0.0,16.0,1.8,13.5,16.0,13.19,6.2
2016,1,16,14,30,0.0,15.0,1.6,13.0,15.0,12.36,5.49
2016,1,16,14,45,0.0,13.5,1.4,13.0,13.5,11.12,4.39
2016,1,16,15,0,0.0,12.0,1.2,13.0,12.0,9.88,3.29
2016,1,16,15,15,0.0,10.5,1.05,12.5,10.5,8.64,2.19
2016,1,16,15,30,0.0,9.0,0.9,12.0,9.0,7.4,1.07
2016,1,16,15,45,270.5,30.5,0.75,12.0,84.5,22.72,14.96
2016,1,16,16,0,541.0,52.0,0.6,12.0,160.0,41.78,31.92
2016,1,16,16,15,459.0,44.0,0.65,11.5,120.5,35.68,26.14
2016,1,16,16,30,377.0,36.0,0.7,11.0,81.0,29.57,20.11
2016,1,16,16,45,245.5,25.0,0.75,11.0,49.0,20.6,9.48
2016,1,16,17,0,114.0,14.0,0.8,11.0,17.0,11.95,0.0
2016,1,16,17,15,57.0,7.0,0.85,11.0,8.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,4.0,2.75,12.0,4.0,3.28,0.0
2016,1,17,8,0,0.0,8.0,2.8,12.0,8.0,6.56,0.0
2016,1,17,8,15,0.0,13.0,2.85,12.0,13.0,10.68,3.34
2016,1,17,8,30,0.0,18.0,2.9,12.0,18.0,14.81,7.03
2016,1,17,8,45,0.0,23.5,2.95,12.0,23.5,19.35,11.07
2016,1,17,9,0,0.0,29.0,3.0,12.0,29.0,23.91,15.08
2016,1,17,9,15,0.0,34.0,3.0,12.0,34.0,28.05,18.7
2016,1,17,9,30,0.0,39.0,3.0,12.0,39.0,32.21,22.29
2016,1,17,9,45,0.0,43.5,3.05,12.0,43.5,35.95,25.49
2016,1,17,10,0,0.0,48.0,3.1,12.0,48.0,39.7,28.67
2016,1,17,10,15,0.0,40.5,3.1,12.0,40.5,33.47,23.26
2016,1,17,10,30,0.0,33.0,3.1,12.0,33.0,27.26,17.87
2016,1,17,10,45,0.0,36.5,3.15,12.0,36.5,30.17,20.34
2016,1,17,11,0,0.0,40.0,3.2,12.0,40.0,33.08,22.8
2016,1,17,11,15,0.0,83.5,3.2,12.0,83.5,69.35,53.7
2016,1,17,11,30,0.0,127.0,3.2,12.0,127.0,106.55,85.04
2016,1,17,11,45,0.0,114.5,3.2,12.0,114.5,95.52,75.66
2016,1,17,12,0,0.0,102.0,3.2,12.0,102.0,84.82,66.62
2016,1,17,12,15,0.0,87.0,3.2,12.0,87.0,72.29,56.02
2016,1,17,12,30,0.0,72.0,3.2,12.0,72.0,59.75,45.4
2016,1,17,12,45,0.0,75.0,3.2,12.0,75.0,62.25,47.55
2016,1,17,13,0,0.0,78.0,3.2,12.0,78.0,64.76,49.7
2016,1,17,13,15,0.0,56.0,3.2,12.0,56.0,46.4,34.11
2016,1,17,13,30,0.0,34.0,3.2,12.0,34.0,28.11,18.51
2016,1,17,13,45,0.0,33.0,3.2,12.0,33.0,27.27,17.83
2016,1,17,14,0,0.0,32.0,3.2,12.0,32.0,26.44,17.14
2016,1,17,14,15,0.0,26.5,3.15,12.0,26.5,21.87,14.06
2016,1,17,14,30,0.0,21.0,3.1,12.0,21.0,17.32,9.99
2016,1,17,14,45,0.0,19.0,3.1,12.0,19.0,15.66,8.51
2016,1,17,15,0,0.0,17.0,3.1,12.0,17.0,14.0,7.03
2016,1,17,15,15,0.0,15.0,3.05,11.5,15.0,12.34,5.56
2016,1,17,15,30,0.0,13.0,3.0,11.0,13.0,10.69,4.08
2016,1,17,15,45,0.0,11.0,3.0,11.0,11.0,9.04,2.56
2016,1,17,16,0,0.0,9.0,3.0,11.0,9.0,7.39,1.02
2016,1,17,16,15,0.0,6.5,2.95,11.0,6.5,5.33,0.0
2016,1,17,16,30,0.0,4.0,2.9,11.0,4.0,3.28,0.0
2016,1,17,16,45,0.0,2.5,2.85,11.0,2.5,2.05,0.0
2016,1,17,17,0,0.0,1.0,2.8,11.0,1.0,0.85,0.0
2016,1,17,17,15,0.0,0.5,2.75,11.0,0.5,0.43,0.0
2016,1,17,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,18,7,45,222.0,13.0,0.95,8.5,33.5,183.96,0.0
2016,1,18,8,0,444.0,26.0,1.0,9.0,67.0,363.2,280.99
2016,1,18,8,15,533.5,33.0,1.1,9.0,108.0,436.3,357.04
2016,1,18,8,30,623.0,40.0,1.2,9.0,149.0,509.16,420.52
2016,1,18,8,45,676.5,44.0,1.3,9.5,191.5,552.23,456.91
2016,1,18,9,0,730.0,48.0,1.4,10.0,234.0,592.77,489.52
2016,1,18,9,15,763.0,51.5,1.5,10.5,273.0,615.54,507.05
2016,1,18,9,30,796.0,55.0,1.6,11.0,312.0,635.1,521.41
2016,1,18,9,45,805.0,60.5,1.7,11.5,345.0,637.34,521.91
2016,1,18,10,0,814.0,66.0,1.8,12.0,378.0,636.21,519.09
2016,1,18,10,15,507.0,127.5,1.9,12.0,327.0,484.43,397.69
2016,1,18,10,30,200.0,189.0,2.0,12.0,276.0,318.05,261.56
2016,1,18,10,45,163.5,200.5,2.1,12.5,274.0,298.12,244.48
2016,1,18,11,0,127.0,212.0,2.2,13.0,272.0,279.13,227.62
2016,1,18,11,15,203.0,214.5,2.25,13.0,314.0,314.13,255.73
2016,1,18,11,30,279.0,217.0,2.3,13.0,356.0,351.82,284.75
2016,1,18,11,45,211.5,226.5,2.35,13.0,333.5,305.39,246.23
2016,1,18,12,0,144.0,236.0,2.4,13.0,311.0,270.81,217.79
2016,1,18,12,15,156.5,236.5,2.35,12.5,318.0,265.05,212.49
2016,1,18,12,30,169.0,237.0,2.3,12.0,325.0,257.81,205.65
2016,1,18,12,45,96.5,216.5,2.25,12.0,267.0,205.29,163.63
2016,1,18,13,0,24.0,196.0,2.2,12.0,209.0,163.96,131.6
2016,1,18,13,15,12.0,128.5,2.1,12.0,135.0,107.51,85.14
2016,1,18,13,30,0.0,61.0,2.0,12.0,61.0,50.56,37.66
2016,1,18,13,45,0.0,104.0,1.95,12.0,104.0,85.22,67.21
2016,1,18,14,0,0.0,147.0,1.9,12.0,147.0,115.78,93.01
2016,1,18,14,15,4.0,146.0,1.75,11.5,147.5,113.69,95.74
2016,1,18,14,30,8.0,145.0,1.6,11.0,148.0,112.26,94.81
2016,1,18,14,45,5.0,133.5,1.45,11.0,135.5,103.7,87.39
2016,1,18,15,0,2.0,122.0,1.3,11.0,123.0,95.02,79.82
2016,1,18,15,15,1.0,108.5,1.25,11.0,109.0,84.92,70.93
2016,1,18,15,30,0.0,95.0,1.2,11.0,95.0,74.69,61.82
2016,1,18,15,45,0.0,79.5,1.15,11.0,79.5,63.0,51.26
2016,1,18,16,0,0.0,64.0,1.1,11.0,64.0,51.16,40.44
2016,1,18,16,15,0.0,48.5,1.1,10.5,48.5,39.2,29.43
2016,1,18,16,30,0.0,33.0,1.1,10.0,33.0,27.08,18.16
2016,1,18,16,45,0.0,20.5,1.1,10.0,20.5,16.93,7.66
2016,1,18,17,0,0.0,8.0,1.1,10.0,8.0,6.83,0.0
2016,1,18,17,15,0.0,4.0,1.15,10.0,4.0,3.41,0.0
2016,1,18,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,12.0,3.85,11.0,12.0,9.89,0.0
2016,1,19,8,0,0.0,24.0,3.9,11.0,24.0,19.83,10.12
2016,1,19,8,15,0.0,40.0,3.9,11.0,40.0,36.65,25.29
2016,1,19,8,30,0.0,56.0,3.9,11.0,56.0,52.47,39.34
2016,1,19,8,45,0.0,72.5,3.9,11.5,72.5,68.23,53.14
2016,1,19,9,0,0.0,89.0,3.9,12.0,89.0,83.5,66.31
2016,1,19,9,15,4.0,103.5,3.85,12.0,105.0,98.85,79.62
2016,1,19,9,30,8.0,118.0,3.8,12.0,121.0,114.04,92.61
2016,1,19,9,45,11.0,130.5,3.8,12.5,134.5,126.16,102.63
2016,1,19,10,0,14.0,143.0,3.8,13.0,148.0,138.15,112.39
2016,1,19,10,15,7.0,80.0,3.9,13.0,82.5,71.15,55.43
2016,1,19,10,30,0.0,17.0,4.0,13.0,17.0,14.02,6.4
2016,1,19,10,45,0.0,49.0,4.1,13.0,49.0,40.55,29.11
2016,1,19,11,0,0.0,81.0,4.2,13.0,81.0,67.25,51.75
2016,1,19,11,15,0.0,92.0,4.25,13.0,92.0,76.61,59.58
2016,1,19,11,30,0.0,103.0,4.3,13.0,103.0,85.92,67.37
2016,1,19,11,45,0.0,82.5,4.35,13.0,82.5,68.52,52.64
2016,1,19,12,0,0.0,62.0,4.4,13.0,62.0,51.41,38.14
2016,1,19,12,15,0.0,86.0,4.3,13.0,86.0,71.46,55.1
2016,1,19,12,30,0.0,110.0,4.2,13.0,110.0,91.18,71.7
2016,1,19,12,45,3.5,142.5,4.15,13.0,144.5,118.23,94.28
2016,1,19,13,0,7.0,175.0,4.1,13.0,179.0,143.61,115.3
2016,1,19,13,15,61.0,197.5,4.05,13.0,227.5,168.11,133.42
2016,1,19,13,30,115.0,220.0,4.0,13.0,276.0,183.19,143.3
2016,1,19,13,45,152.0,210.5,4.0,13.0,281.0,169.51,130.8
2016,1,19,14,0,189.0,201.0,4.0,13.0,286.0,151.9,117.49
2016,1,19,14,15,210.0,186.5,3.8,12.5,276.0,130.85,110.52
2016,1,19,14,30,231.0,172.0,3.6,12.0,266.0,118.22,99.82
2016,1,19,14,45,222.0,160.5,3.45,12.0,245.0,111.38,93.96
2016,1,19,15,0,213.0,149.0,3.3,12.0,224.0,104.38,87.91
2016,1,19,15,15,205.0,133.0,3.05,11.5,198.5,94.44,79.33
2016,1,19,15,30,197.0,117.0,2.8,11.0,173.0,84.22,70.37
2016,1,19,15,45,183.0,100.0,2.55,11.0,146.0,73.01,60.24
2016,1,19,16,0,169.0,83.0,2.3,11.0,119.0,61.49,49.67
2016,1,19,16,15,145.0,65.5,2.05,10.5,91.0,49.26,38.4
2016,1,19,16,30,121.0,48.0,1.8,10.0,63.0,36.7,26.63
2016,1,19,16,45,60.5,32.0,1.55,10.0,39.5,25.19,14.57
2016,1,19,17,0,0.0,16.0,1.3,10.0,16.0,13.05,0.0
2016,1,19,17,15,0.0,8.0,1.2,9.5,8.0,6.83,0.0
2016,1,19,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,20,7,45,112.0,16.0,0.3,8.0,27.0,117.22,11.58
2016,1,20,8,0,224.0,32.0,0.3,8.0,54.0,231.32,181.0
2016,1,20,8,15,274.0,46.5,0.35,8.5,86.5,282.65,232.41
2016,1,20,8,30,324.0,61.0,0.4,9.0,119.0,333.96,277.31
2016,1,20,8,45,360.0,73.0,0.45,9.5,153.0,371.29,308.89
2016,1,20,9,0,396.0,85.0,0.5,10.0,187.0,407.4,338.12
2016,1,20,9,15,412.5,97.5,0.55,10.0,218.5,428.7,354.97
2016,1,20,9,30,429.0,110.0,0.6,10.0,250.0,447.89,369.62
2016,1,20,9,45,434.0,121.0,0.7,10.5,276.0,455.17,374.18
2016,1,20,10,0,439.0,132.0,0.8,11.0,302.0,460.32,376.88
2016,1,20,10,15,334.0,160.5,0.9,11.0,295.5,396.99,325.43
2016,1,20,10,30,229.0,189.0,1.0,11.0,289.0,337.52,276.72
2016,1,20,10,45,351.0,178.0,1.1,11.5,341.0,400.96,327.35
2016,1,20,11,0,473.0,167.0,1.2,12.0,393.0,457.59,370.02
2016,1,20,11,15,528.5,158.0,1.2,12.0,418.5,459.94,369.79
2016,1,20,11,30,584.0,149.0,1.2,12.0,444.0,462.39,369.42
2016,1,20,11,45,725.5,115.0,1.25,12.5,488.0,473.1,374.21
2016,1,20,12,0,867.0,81.0,1.3,13.0,532.0,471.9,368.1
2016,1,20,12,15,643.0,141.5,1.25,13.0,477.0,395.59,306.76
2016,1,20,12,30,419.0,202.0,1.2,13.0,422.0,327.7,253.89
2016,1,20,12,45,454.0,191.0,1.15,13.0,427.0,304.24,231.83
2016,1,20,13,0,489.0,180.0,1.1,13.0,432.0,277.04,205.91
2016,1,20,13,15,500.0,172.0,1.05,13.0,424.0,243.04,175.27
2016,1,20,13,30,511.0,164.0,1.0,13.0,416.0,207.48,144.31
2016,1,20,13,45,512.5,156.0,1.0,13.0,399.5,169.35,114.33
2016,1,20,14,0,514.0,148.0,1.0,13.0,383.0,130.8,89.62
2016,1,20,14,15,418.5,155.0,1.0,12.5,339.0,105.44,87.95
2016,1,20,14,30,323.0,162.0,1.0,12.0,295.0,113.37,95.29
2016,1,20,14,45,257.5,154.5,1.0,12.0,255.0,108.17,90.88
2016,1,20,15,0,192.0,147.0,1.0,12.0,215.0,106.05,89.17
2016,1,20,15,15,183.5,132.0,0.9,11.5,191.0,96.21,80.74
2016,1,20,15,30,175.0,117.0,0.8,11.0,167.0,86.12,71.96
2016,1,20,15,45,162.0,100.0,0.7,11.0,141.0,74.53,61.56
2016,1,20,16,0,149.0,83.0,0.6,11.0,115.0,61.41,49.63
2016,1,20,16,15,130.5,65.0,0.6,10.5,88.5,48.9,38.16
2016,1,20,16,30,112.0,47.0,0.6,10.0,62.0,36.02,26.16
2016,1,20,16,45,56.0,31.5,0.65,10.0,39.0,24.93,14.76
2016,1,20,17,0,0.0,16.0,0.7,10.0,16.0,13.11,0.0
2016,1,20,17,15,0.0,8.0,0.65,10.0,8.0,6.83,0.0
2016,1,20,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,21,7,45,166.5,16.0,1.85,7.5,32.0,159.18,31.12
2016,1,21,8,0,333.0,32.0,2.0,8.0,64.0,307.27,244.48
2016,1,21,8,15,423.5,40.5,2.0,8.5,103.0,381.3,317.45
2016,1,21,8,30,514.0,49.0,2.0,9.0,142.0,455.84,382.43
2016,1,21,8,45,575.5,54.0,2.05,9.5,183.5,504.92,424.14
2016,1,21,9,0,637.0,59.0,2.1,10.0,225.0,552.01,462.15
2016,1,21,9,15,674.0,63.0,2.1,10.0,263.5,578.06,482.76
2016,1,21,9,30,711.0,67.0,2.1,10.0,302.0,597.44,497.46
2016,1,21,9,45,738.5,69.5,2.1,10.5,337.0,609.7,504.9
2016,1,21,10,0,766.0,72.0,2.1,11.0,372.0,618.44,509.2
2016,1,21,10,15,647.5,105.0,2.05,11.5,372.0,564.22,462.8
2016,1,21,10,30,529.0,138.0,2.0,12.0,372.0,499.64,409.01
2016,1,21,10,45,495.5,154.5,1.95,12.5,383.0,478.67,390.02
2016,1,21,11,0,462.0,171.0,1.9,13.0,394.0,456.7,370.01
2016,1,21,11,15,483.0,173.0,1.85,13.0,413.0,450.81,363.64
2016,1,21,11,30,504.0,175.0,1.8,13.0,432.0,441.99,354.57
2016,1,21,11,45,497.0,181.0,1.8,13.5,438.5,420.05,334.5
2016,1,21,12,0,490.0,187.0,1.8,14.0,445.0,396.9,313.37
2016,1,21,12,15,247.5,181.0,1.75,13.5,311.5,261.54,207.15
2016,1,21,12,30,5.0,175.0,1.7,13.0,178.0,145.94,116.54
2016,1,21,12,45,112.5,204.5,1.7,13.0,263.0,204.12,161.77
2016,1,21,13,0,220.0,234.0,1.7,13.0,348.0,245.0,190.29
2016,1,21,13,15,179.0,229.5,1.6,13.0,320.5,216.38,167.17
2016,1,21,13,30,138.0,225.0,1.5,13.0,293.0,191.59,148.22
2016,1,21,13,45,207.0,210.0,1.4,13.0,307.5,177.16,133.85
2016,1,21,14,0,276.0,195.0,1.3,13.0,322.0,151.61,113.52
2016,1,21,14,15,228.5,187.5,1.25,12.5,288.5,131.85,110.93
2016,1,21,14,30,181.0,180.0,1.2,12.0,255.0,126.38,106.61
2016,1,21,14,45,90.5,144.0,1.15,12.0,181.5,104.13,87.3
2016,1,21,15,0,0.0,108.0,1.1,12.0,108.0,85.79,71.29
2016,1,21,15,15,0.0,96.0,1.05,11.5,96.0,76.63,63.4
2016,1,21,15,30,0.0,84.0,1.0,11.0,84.0,67.36,55.28
2016,1,21,15,45,0.0,70.5,1.0,11.0,70.5,56.94,45.88
2016,1,21,16,0,0.0,57.0,1.0,11.0,57.0,46.4,36.25
2016,1,21,16,15,0.0,44.0,1.0,11.0,44.0,36.12,26.75
2016,1,21,16,30,0.0,31.0,1.0,11.0,31.0,25.62,16.97
2016,1,21,16,45,0.0,19.5,1.0,11.0,19.5,16.08,7.67
2016,1,21,17,0,0.0,8.0,1.0,11.0,8.0,6.57,0.0
2016,1,21,17,15,0.0,4.0,1.0,11.0,4.0,3.41,0.0
2016,1,21,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,6.0,2.25,11.0,6.0,4.92,0.0
2016,1,22,8,0,0.0,12.0,2.2,11.0,12.0,9.86,2.33
2016,1,22,8,15,0.0,19.0,2.1,11.0,19.0,15.64,7.63
2016,1,22,8,30,0.0,26.0,2.0,11.0,26.0,21.43,12.83
2016,1,22,8,45,0.0,34.0,1.95,11.0,34.0,28.06,18.71
2016,1,22,9,0,0.0,42.0,1.9,11.0,42.0,34.7,24.56
2016,1,22,9,15,0.0,49.0,1.95,11.0,49.0,40.52,29.62
