Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,9,30,0.0,56.0,2.0,11.0,56.0,46.35,34.64
2016,1,22,9,45,0.0,78.5,2.05,11.5,78.5,65.88,51.31
2016,1,22,10,0,0.0,101.0,2.1,12.0,101.0,86.46,68.63
2016,1,22,10,15,4.0,129.0,2.15,12.0,130.5,114.88,92.61
2016,1,22,10,30,8.0,157.0,2.2,12.0,160.0,142.87,115.94
2016,1,22,10,45,4.0,153.5,2.25,12.0,155.0,135.18,109.18
2016,1,22,11,0,0.0,150.0,2.3,12.0,150.0,128.25,103.17
2016,1,22,11,15,77.5,192.5,2.35,12.0,232.0,216.52,177.03
2016,1,22,11,30,155.0,235.0,2.4,12.0,314.0,299.2,243.71
2016,1,22,11,45,83.5,212.0,2.5,12.0,254.5,225.94,183.24
2016,1,22,12,0,12.0,189.0,2.6,12.0,195.0,163.43,131.82
2016,1,22,12,15,6.0,162.0,2.7,12.0,165.0,136.89,109.92
2016,1,22,12,30,0.0,135.0,2.8,12.0,135.0,111.66,88.99
2016,1,22,12,45,20.0,175.0,2.9,12.0,185.5,149.54,120.14
2016,1,22,13,0,40.0,215.0,3.0,12.0,236.0,182.47,146.57
2016,1,22,13,15,20.0,153.5,2.95,12.0,164.0,128.92,102.7
2016,1,22,13,30,0.0,92.0,2.9,12.0,92.0,76.2,59.36
2016,1,22,13,45,0.0,113.5,2.9,12.0,113.5,92.64,73.39
2016,1,22,14,0,0.0,135.0,2.9,12.0,135.0,107.8,86.26
2016,1,22,14,15,0.0,126.5,2.85,12.0,126.5,100.66,84.11
2016,1,22,14,30,0.0,118.0,2.8,12.0,118.0,94.17,78.53
2016,1,22,14,45,0.0,106.5,2.8,12.0,106.5,85.46,70.96
2016,1,22,15,0,0.0,95.0,2.8,12.0,95.0,76.66,63.26
2016,1,22,15,15,0.0,84.5,2.65,11.5,84.5,68.48,56.16
2016,1,22,15,30,0.0,74.0,2.5,11.0,74.0,60.23,48.89
2016,1,22,15,45,0.0,62.0,2.4,11.0,62.0,50.8,40.36
2016,1,22,16,0,0.0,50.0,2.3,11.0,50.0,41.27,31.64
2016,1,22,16,15,0.0,38.5,2.2,10.5,38.5,31.83,22.97
2016,1,22,16,30,0.0,27.0,2.1,10.0,27.0,22.28,14.12
2016,1,22,16,45,0.0,17.0,2.05,10.0,17.0,14.0,6.11
2016,1,22,17,0,0.0,7.0,2.0,10.0,7.0,5.75,0.0
2016,1,22,17,15,0.0,3.5,2.05,10.0,3.5,2.99,0.0
2016,1,22,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,7,45,4.0,17.5,2.7,8.5,18.0,17.4,0.83
2016,1,23,8,0,8.0,35.0,2.8,9.0,36.0,41.59,28.57
2016,1,23,8,15,29.0,55.0,2.8,9.0,60.0,87.23,69.4
2016,1,23,8,30,50.0,75.0,2.8,9.0,84.0,124.05,102.45
2016,1,23,8,45,69.0,94.0,2.85,9.5,110.0,156.51,131.12
2016,1,23,9,0,88.0,113.0,2.9,10.0,136.0,201.08,169.34
2016,1,23,9,15,112.5,126.5,2.95,10.0,161.0,228.17,192.69
2016,1,23,9,30,137.0,140.0,3.0,10.0,186.0,254.85,215.26
2016,1,23,9,45,68.5,88.0,3.1,10.0,111.0,139.18,116.11
2016,1,23,10,0,0.0,36.0,3.2,10.0,36.0,29.73,20.21
2016,1,23,10,15,0.0,32.0,3.2,10.0,32.0,26.43,17.33
2016,1,23,10,30,0.0,28.0,3.2,10.0,28.0,23.12,14.43
2016,1,23,10,45,0.0,43.5,3.25,10.0,43.5,35.99,25.52
2016,1,23,11,0,0.0,59.0,3.3,10.0,59.0,48.89,36.58
2016,1,23,11,15,0.0,109.0,3.35,10.0,109.0,91.25,72.7
2016,1,23,11,30,0.0,159.0,3.4,10.0,159.0,134.32,108.98
2016,1,23,11,45,127.5,198.5,3.5,10.0,266.0,242.52,199.28
2016,1,23,12,0,255.0,238.0,3.6,10.0,373.0,331.71,270.38
2016,1,23,12,15,268.5,236.5,3.65,10.0,379.5,319.09,258.1
2016,1,23,12,30,282.0,235.0,3.7,10.0,386.0,304.75,244.41
2016,1,23,12,45,141.0,169.5,3.75,10.0,245.0,186.95,149.13
2016,1,23,13,0,0.0,104.0,3.8,10.0,104.0,86.05,68.04
2016,1,23,13,15,411.0,99.5,3.75,10.0,305.5,173.57,125.75
2016,1,23,13,30,822.0,95.0,3.7,10.0,507.0,220.84,144.85
2016,1,23,13,45,411.0,115.5,3.7,10.0,321.5,133.6,90.25
2016,1,23,14,0,0.0,136.0,3.7,10.0,136.0,108.62,87.59
2016,1,23,14,15,383.5,112.0,3.6,10.0,273.5,77.13,63.8
2016,1,23,14,30,767.0,88.0,3.5,10.0,411.0,65.37,53.41
2016,1,23,14,45,744.5,84.5,3.4,10.0,378.0,63.41,51.75
2016,1,23,15,0,722.0,81.0,3.3,10.0,345.0,61.47,50.1
2016,1,23,15,15,688.5,77.0,3.1,9.5,307.0,59.07,48.11
2016,1,23,15,30,655.0,73.0,2.9,9.0,269.0,56.71,46.1
2016,1,23,15,45,615.5,66.0,2.7,9.0,229.0,51.94,41.73
2016,1,23,16,0,576.0,59.0,2.5,9.0,189.0,47.1,37.2
2016,1,23,16,15,499.5,52.0,2.25,8.5,147.0,41.99,32.36
2016,1,23,16,30,423.0,45.0,2.0,8.0,105.0,36.92,27.35
2016,1,23,16,45,303.5,33.5,1.8,8.0,68.5,27.69,17.97
2016,1,23,17,0,184.0,22.0,1.6,8.0,32.0,18.34,0.15
2016,1,23,17,15,92.0,11.0,1.55,7.5,16.0,9.39,0.0
2016,1,23,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,7,45,54.5,18.5,1.15,6.5,24.0,73.43,27.15
2016,1,24,8,0,109.0,37.0,1.2,7.0,48.0,146.28,116.76
2016,1,24,8,15,141.5,54.5,1.15,7.0,76.5,189.76,158.54
2016,1,24,8,30,174.0,72.0,1.1,7.0,105.0,232.16,196.73
2016,1,24,8,45,198.0,88.5,1.1,7.5,135.0,266.03,226.11
2016,1,24,9,0,222.0,105.0,1.1,8.0,165.0,298.84,253.54
2016,1,24,9,15,240.0,119.0,1.1,8.0,192.5,322.73,273.17
2016,1,24,9,30,258.0,133.0,1.1,8.0,220.0,345.36,291.21
2016,1,24,9,45,331.5,138.0,1.1,8.5,262.0,394.14,330.34
2016,1,24,10,0,405.0,143.0,1.1,9.0,304.0,455.0,377.24
2016,1,24,10,15,436.0,149.0,1.1,9.5,334.5,470.38,387.07
2016,1,24,10,30,467.0,155.0,1.1,10.0,365.0,482.82,394.69
2016,1,24,10,45,416.0,175.5,1.1,10.5,370.0,455.4,370.37
2016,1,24,11,0,365.0,196.0,1.1,11.0,375.0,417.63,338.63
2016,1,24,11,15,351.0,206.5,1.05,11.0,383.0,403.54,326.04
2016,1,24,11,30,337.0,217.0,1.0,11.0,391.0,388.72,312.67
2016,1,24,11,45,374.0,213.0,1.0,11.5,410.0,385.52,308.04
2016,1,24,12,0,411.0,209.0,1.0,12.0,429.0,384.89,304.74
2016,1,24,12,15,654.0,142.5,1.1,12.0,493.5,409.94,319.77
2016,1,24,12,30,897.0,76.0,1.2,12.0,558.0,410.79,312.52
2016,1,24,12,45,895.5,75.5,1.35,12.0,552.5,366.25,272.01
2016,1,24,13,0,894.0,75.0,1.5,12.0,547.0,320.05,229.58
2016,1,24,13,15,888.0,74.0,1.6,12.0,533.0,270.92,184.71
2016,1,24,13,30,882.0,73.0,1.7,12.0,519.0,220.98,140.43
2016,1,24,13,45,868.0,73.0,1.85,12.0,497.5,170.19,99.57
2016,1,24,14,0,854.0,73.0,2.0,12.0,476.0,113.62,61.98
2016,1,24,14,15,839.5,71.5,2.0,11.5,448.5,62.13,50.06
2016,1,24,14,30,825.0,70.0,2.0,11.0,421.0,58.16,46.75
2016,1,24,14,45,807.0,67.0,2.0,11.0,388.0,56.13,45.03
2016,1,24,15,0,789.0,64.0,2.0,11.0,355.0,54.1,43.29
2016,1,24,15,15,760.0,61.0,1.75,10.5,317.0,51.95,41.52
2016,1,24,15,30,731.0,58.0,1.5,10.0,279.0,49.83,39.71
2016,1,24,15,45,690.5,53.0,1.3,9.5,238.0,45.94,36.25
2016,1,24,16,0,650.0,48.0,1.1,9.0,197.0,42.03,32.67
2016,1,24,16,15,582.5,42.5,1.05,8.5,154.5,37.51,28.39
2016,1,24,16,30,515.0,37.0,1.0,8.0,112.0,30.31,21.54
2016,1,24,16,45,400.0,28.0,0.95,7.5,74.0,23.02,14.22
2016,1,24,17,0,285.0,19.0,0.9,7.0,36.0,15.7,1.33
2016,1,24,17,15,142.5,9.5,0.9,7.0,18.0,8.11,0.0
2016,1,24,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,7,45,174.5,17.0,0.5,8.0,35.5,171.09,79.7
2016,1,25,8,0,349.0,34.0,0.6,8.0,71.0,324.32,260.05
2016,1,25,8,15,438.0,42.5,0.6,8.0,111.5,398.83,328.84
2016,1,25,8,30,527.0,51.0,0.6,8.0,152.0,473.66,392.22
2016,1,25,8,45,305.5,80.0,0.6,8.5,142.0,346.59,289.56
2016,1,25,9,0,84.0,109.0,0.6,9.0,132.0,192.07,159.94
2016,1,25,9,15,92.5,125.5,0.6,9.0,154.0,212.56,177.98
2016,1,25,9,30,101.0,142.0,0.6,9.0,176.0,232.27,194.01
2016,1,25,9,45,96.5,157.0,0.6,9.5,192.5,227.03,188.71
2016,1,25,10,0,92.0,172.0,0.6,10.0,209.0,234.63,193.94
2016,1,25,10,15,118.5,186.5,0.6,10.0,238.0,274.25,225.84
2016,1,25,10,30,145.0,201.0,0.6,10.0,267.0,299.3,245.34
2016,1,25,10,45,108.0,208.0,0.65,10.5,258.5,263.65,215.09
2016,1,25,11,0,71.0,215.0,0.7,11.0,250.0,241.3,195.93
2016,1,25,11,15,48.5,209.5,0.7,11.0,233.5,216.98,175.73
2016,1,25,11,30,26.0,204.0,0.7,11.0,217.0,187.98,151.78
2016,1,25,11,45,13.0,180.5,0.7,11.5,187.0,158.48,127.31
2016,1,25,12,0,0.0,157.0,0.7,12.0,157.0,131.03,104.55
2016,1,25,12,15,0.0,157.5,0.7,12.0,157.5,130.76,104.39
2016,1,25,12,30,0.0,158.0,0.7,12.0,158.0,130.47,104.15
2016,1,25,12,45,0.0,157.0,0.75,12.0,157.0,128.95,102.95
2016,1,25,13,0,0.0,156.0,0.8,12.0,156.0,127.4,101.74
2016,1,25,13,15,0.0,152.0,0.85,12.0,152.0,123.5,98.61
2016,1,25,13,30,0.0,148.0,0.9,12.0,148.0,119.6,95.5
2016,1,25,13,45,0.0,142.0,0.95,12.0,142.0,114.21,91.15
2016,1,25,14,0,0.0,136.0,1.0,12.0,136.0,108.83,86.82
2016,1,25,14,15,386.5,108.5,1.0,12.0,274.5,77.45,63.47
2016,1,25,14,30,773.0,81.0,1.0,12.0,413.0,65.79,53.32
2016,1,25,14,45,755.5,77.0,1.0,12.0,381.0,63.2,51.13
2016,1,25,15,0,738.0,73.0,1.0,12.0,349.0,60.59,48.91
2016,1,25,15,15,707.5,69.5,0.9,11.5,311.5,58.25,46.99
2016,1,25,15,30,677.0,66.0,0.8,11.0,274.0,51.31,40.9
2016,1,25,15,45,634.5,61.0,0.7,11.0,233.5,47.94,37.86
2016,1,25,16,0,592.0,56.0,0.6,11.0,193.0,44.56,34.72
2016,1,25,16,15,523.5,49.0,0.65,10.5,151.5,39.4,29.89
2016,1,25,16,30,455.0,42.0,0.7,10.0,110.0,34.22,24.88
2016,1,25,16,45,344.5,32.0,0.8,10.0,73.0,26.26,16.96
2016,1,25,17,0,234.0,22.0,0.9,10.0,36.0,18.22,4.1
2016,1,25,17,15,117.0,11.0,0.9,9.5,18.0,9.39,0.0
2016,1,25,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,7,45,204.5,15.5,1.05,6.5,37.5,189.9,99.61
2016,1,26,8,0,409.0,31.0,1.1,7.0,75.0,363.7,294.84
2016,1,26,8,15,494.5,38.5,1.15,7.5,117.0,434.94,361.21
2016,1,26,8,30,580.0,46.0,1.2,8.0,159.0,506.65,421.95
2016,1,26,8,45,422.5,74.5,1.25,8.5,167.5,424.05,356.39
2016,1,26,9,0,265.0,103.0,1.3,9.0,176.0,327.84,276.88
2016,1,26,9,15,282.0,117.0,1.25,9.5,205.0,351.33,296.06
2016,1,26,9,30,299.0,131.0,1.2,10.0,234.0,373.37,312.59
2016,1,26,9,45,545.0,102.0,1.2,10.5,314.0,526.8,435.43
2016,1,26,10,0,791.0,73.0,1.2,11.0,394.0,649.51,527.74
2016,1,26,10,15,415.0,129.0,1.2,11.0,299.0,437.73,358.78
2016,1,26,10,30,39.0,185.0,1.2,11.0,204.0,201.37,163.87
2016,1,26,10,45,43.0,196.5,1.25,11.5,217.5,210.94,172.07
2016,1,26,11,0,47.0,208.0,1.3,12.0,231.0,219.91,178.71
2016,1,26,11,15,47.0,215.0,1.3,12.0,239.0,221.53,179.58
2016,1,26,11,30,47.0,222.0,1.3,12.0,247.0,222.91,180.29
2016,1,26,11,45,44.0,223.5,1.35,12.0,247.0,217.5,175.57
2016,1,26,12,0,41.0,225.0,1.4,12.0,247.0,212.28,171.07
2016,1,26,12,15,48.0,230.0,1.4,12.0,256.0,214.37,172.42
2016,1,26,12,30,55.0,235.0,1.4,12.0,265.0,215.45,172.82
2016,1,26,12,45,262.0,215.0,1.45,12.5,356.0,266.32,208.48
2016,1,26,13,0,469.0,195.0,1.5,13.0,447.0,293.11,221.09
2016,1,26,13,15,359.0,211.0,1.5,12.5,401.5,248.97,186.89
2016,1,26,13,30,249.0,227.0,1.5,12.0,356.0,215.15,162.97
2016,1,26,13,45,335.5,202.5,1.55,12.0,368.5,190.66,139.32
2016,1,26,14,0,422.0,178.0,1.6,12.0,381.0,153.93,109.23
2016,1,26,14,15,477.5,155.5,1.55,12.0,372.5,111.09,85.01
2016,1,26,14,30,533.0,133.0,1.5,12.0,364.0,92.71,77.07
2016,1,26,14,45,385.0,144.0,1.5,12.0,304.0,99.0,82.79
2016,1,26,15,0,237.0,155.0,1.5,12.0,244.0,108.26,91.1
2016,1,26,15,15,225.0,141.0,1.3,11.5,218.5,99.63,83.75
2016,1,26,15,30,213.0,127.0,1.1,11.0,193.0,90.76,76.12
2016,1,26,15,45,199.5,110.0,0.9,10.5,164.5,79.74,66.42
2016,1,26,16,0,186.0,93.0,0.7,10.0,136.0,68.4,56.24
2016,1,26,16,15,164.5,75.0,0.75,9.5,107.5,56.02,44.93
2016,1,26,16,30,143.0,57.0,0.8,9.0,79.0,43.29,33.1
2016,1,26,16,45,98.5,40.0,0.85,8.5,53.0,30.83,21.17
2016,1,26,17,0,54.0,23.0,0.9,8.0,27.0,18.09,5.47
2016,1,26,17,15,27.0,11.5,0.85,8.0,13.5,9.82,0.0
2016,1,26,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.0,1.2,6.0,6.0,0.0,0.0
2016,1,27,7,30,0.0,12.0,1.3,6.0,12.0,10.24,0.0
2016,1,27,7,45,179.0,24.0,1.45,6.5,44.0,184.99,105.13
2016,1,27,8,0,358.0,36.0,1.6,7.0,76.0,334.75,273.69
2016,1,27,8,15,445.0,45.0,1.65,7.0,117.0,409.38,343.43
2016,1,27,8,30,532.0,54.0,1.7,7.0,158.0,484.16,408.46
2016,1,27,8,45,589.5,60.0,1.75,7.5,201.0,533.18,449.12
2016,1,27,9,0,647.0,66.0,1.8,8.0,244.0,580.08,486.31
2016,1,27,9,15,684.0,70.5,1.75,8.5,284.5,607.66,506.4
2016,1,27,9,30,721.0,75.0,1.7,9.0,325.0,632.22,523.39
2016,1,27,9,45,764.0,74.0,1.7,9.5,363.5,647.52,533.1
2016,1,27,10,0,807.0,73.0,1.7,10.0,402.0,663.31,542.94
2016,1,27,10,15,824.5,75.0,1.65,10.5,433.0,660.99,537.86
2016,1,27,10,30,842.0,77.0,1.6,11.0,464.0,655.0,530.0
2016,1,27,10,45,858.5,77.0,1.55,11.5,489.5,642.39,517.09
2016,1,27,11,0,875.0,77.0,1.5,12.0,515.0,626.08,501.26
2016,1,27,11,15,882.5,78.0,1.45,12.0,532.5,598.83,477.92
2016,1,27,11,30,890.0,79.0,1.4,12.0,550.0,572.17,454.58
2016,1,27,11,45,897.0,78.5,1.35,12.5,560.5,540.65,426.25
2016,1,27,12,0,904.0,78.0,1.3,13.0,571.0,506.17,395.12
2016,1,27,12,15,905.5,78.0,1.25,13.0,573.5,466.95,360.4
2016,1,27,12,30,907.0,78.0,1.2,13.0,576.0,425.4,323.03
2016,1,27,12,45,909.0,76.5,1.2,13.5,571.0,380.56,281.85
2016,1,27,13,0,911.0,75.0,1.2,14.0,566.0,333.73,238.49
2016,1,27,13,15,906.0,74.0,1.15,14.0,553.0,283.83,193.14
2016,1,27,13,30,901.0,73.0,1.1,14.0,540.0,232.98,148.09
2016,1,27,13,45,894.5,71.5,1.1,14.0,519.5,180.79,105.41
2016,1,27,14,0,888.0,70.0,1.1,14.0,499.0,128.24,69.93
2016,1,27,14,15,875.0,68.5,1.05,14.0,471.5,75.36,49.53
2016,1,27,14,30,862.0,67.0,1.0,14.0,444.0,62.94,50.35
2016,1,27,14,45,844.5,64.5,0.95,14.0,410.5,54.51,43.01
2016,1,27,15,0,827.0,62.0,0.9,14.0,377.0,52.8,41.6
2016,1,27,15,15,800.0,59.0,0.8,13.5,338.0,50.59,39.8
2016,1,27,15,30,773.0,56.0,0.7,13.0,299.0,48.39,37.97
2016,1,27,15,45,734.0,52.0,0.6,12.5,257.0,45.27,35.25
2016,1,27,16,0,695.0,48.0,0.5,12.0,215.0,42.15,32.45
2016,1,27,16,15,632.5,43.0,0.5,11.5,171.0,38.03,28.61
2016,1,27,16,30,570.0,38.0,0.5,11.0,127.0,33.96,24.65
2016,1,27,16,45,463.5,29.5,0.55,11.0,86.5,26.49,17.33
2016,1,27,17,0,357.0,21.0,0.6,11.0,46.0,18.99,6.99
2016,1,27,17,15,178.5,10.5,0.6,10.5,23.0,8.96,0.0
2016,1,27,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.0,0.7,7.0,4.0,0.0,0.0
2016,1,28,7,30,0.0,8.0,0.6,7.0,8.0,6.83,0.0
2016,1,28,7,45,32.0,24.0,0.55,7.5,27.5,60.1,32.72
2016,1,28,8,0,64.0,40.0,0.5,8.0,47.0,105.76,83.97
2016,1,28,8,15,85.0,58.5,0.6,8.5,72.5,142.55,117.71
2016,1,28,8,30,106.0,77.0,0.7,9.0,98.0,177.82,148.93
2016,1,28,8,45,120.0,95.0,0.85,9.5,124.0,206.2,173.48
2016,1,28,9,0,134.0,113.0,1.0,10.0,150.0,233.63,196.55
2016,1,28,9,15,143.0,129.5,1.1,10.0,174.5,254.35,213.7
2016,1,28,9,30,152.0,146.0,1.2,10.0,199.0,274.13,229.72
2016,1,28,9,45,103.0,158.0,1.3,10.5,195.5,246.17,204.7
2016,1,28,10,0,54.0,170.0,1.4,11.0,192.0,205.9,169.73
2016,1,28,10,15,247.0,168.0,1.55,11.5,281.0,354.72,293.98
2016,1,28,10,30,440.0,166.0,1.7,12.0,370.0,483.09,395.32
2016,1,28,10,45,285.5,197.5,1.85,12.5,332.5,389.04,317.27
2016,1,28,11,0,131.0,229.0,2.0,13.0,295.0,302.61,245.68
2016,1,28,11,15,65.5,190.5,2.05,13.0,223.5,208.93,169.26
2016,1,28,11,30,0.0,152.0,2.1,13.0,152.0,128.13,102.11
2016,1,28,11,45,0.0,155.0,2.2,13.5,155.0,130.02,103.57
2016,1,28,12,0,0.0,158.0,2.3,14.0,158.0,131.89,104.87
2016,1,28,12,15,10.5,184.5,2.3,14.0,190.5,157.69,125.97
2016,1,28,12,30,21.0,211.0,2.3,14.0,223.0,181.63,145.25
2016,1,28,12,45,101.5,231.0,2.3,14.0,286.5,222.56,176.55
2016,1,28,13,0,182.0,251.0,2.3,14.0,350.0,252.61,197.51
2016,1,28,13,15,93.0,211.0,2.25,14.0,261.5,188.76,147.86
2016,1,28,13,30,4.0,171.0,2.2,14.0,173.0,137.81,109.67
2016,1,28,13,45,2.0,150.5,2.2,14.0,151.5,121.02,96.09
2016,1,28,14,0,0.0,130.0,2.2,14.0,130.0,104.73,82.81
2016,1,28,14,15,0.0,96.5,2.1,13.5,96.5,79.21,61.71
2016,1,28,14,30,0.0,63.0,2.0,13.0,63.0,52.21,41.02
2016,1,28,14,45,0.0,39.0,1.9,13.0,39.0,32.23,23.3
2016,1,28,15,0,0.0,15.0,1.8,13.0,15.0,12.36,5.49
2016,1,28,15,15,0.0,13.5,1.6,12.5,13.5,11.11,4.41
2016,1,28,15,30,0.0,12.0,1.4,12.0,12.0,9.87,3.32
2016,1,28,15,45,0.0,10.0,1.25,12.0,10.0,8.22,1.82
2016,1,28,16,0,0.0,8.0,1.1,12.0,8.0,6.57,0.31
2016,1,28,16,15,0.0,6.5,1.0,11.5,6.5,5.33,0.0
2016,1,28,16,30,0.0,5.0,0.9,11.0,5.0,4.1,0.0
2016,1,28,16,45,0.0,3.0,0.8,11.0,3.0,2.46,0.0
2016,1,28,17,0,0.0,1.0,0.7,11.0,1.0,0.82,0.0
2016,1,28,17,15,0.0,0.5,0.7,10.5,0.5,0.43,0.0
2016,1,28,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,2.55,11.5,0.5,0.41,0.0
2016,1,29,8,0,0.0,1.0,2.7,12.0,1.0,0.82,0.0
2016,1,29,8,15,0.0,1.5,2.75,12.0,1.5,1.23,0.0
2016,1,29,8,30,0.0,2.0,2.8,12.0,2.0,1.64,0.0
2016,1,29,8,45,0.0,2.5,2.85,12.0,2.5,2.05,0.0
2016,1,29,9,0,0.0,3.0,2.9,12.0,3.0,2.46,0.0
2016,1,29,9,15,0.0,4.0,2.9,12.0,4.0,3.29,0.0
2016,1,29,9,30,0.0,5.0,2.9,12.0,5.0,4.11,0.0
2016,1,29,9,45,0.0,30.5,2.95,12.5,30.5,25.17,16.11
2016,1,29,10,0,0.0,56.0,3.0,13.0,56.0,46.36,34.19
2016,1,29,10,15,0.0,100.0,3.0,13.0,100.0,84.45,66.46
2016,1,29,10,30,0.0,144.0,3.0,13.0,144.0,124.63,100.05
2016,1,29,10,45,0.0,139.5,3.05,13.0,139.5,119.31,95.38
2016,1,29,11,0,0.0,135.0,3.1,13.0,135.0,114.45,91.19
2016,1,29,11,15,0.0,109.5,3.05,13.0,109.5,91.62,71.98
2016,1,29,11,30,0.0,84.0,3.0,13.0,84.0,69.79,53.59
2016,1,29,11,45,0.5,125.0,3.0,13.0,125.5,104.68,82.82
2016,1,29,12,0,1.0,166.0,3.0,13.0,167.0,139.11,111.35
2016,1,29,12,15,0.5,135.5,3.0,13.0,136.0,112.8,89.43
2016,1,29,12,30,0.0,105.0,3.0,13.0,105.0,87.18,68.07
2016,1,29,12,45,0.0,70.0,3.0,13.0,70.0,58.11,43.67
2016,1,29,13,0,0.0,35.0,3.0,13.0,35.0,28.97,19.03
2016,1,29,13,15,0.0,49.5,2.95,12.5,49.5,41.01,29.36
2016,1,29,13,30,0.0,64.0,2.9,12.0,64.0,53.08,39.72
2016,1,29,13,45,0.0,36.0,2.9,12.0,36.0,29.78,19.89
2016,1,29,14,0,0.0,8.0,2.9,12.0,8.0,6.6,0.02
2016,1,29,14,15,0.0,30.5,2.85,12.0,30.5,25.2,16.05
2016,1,29,14,30,0.0,53.0,2.8,12.0,53.0,43.88,33.77
2016,1,29,14,45,0.0,29.0,2.75,12.0,29.0,23.94,15.93
2016,1,29,15,0,0.0,5.0,2.7,12.0,5.0,4.11,0.0
2016,1,29,15,15,0.0,4.5,2.65,11.5,4.5,3.7,0.0
2016,1,29,15,30,0.0,4.0,2.6,11.0,4.0,3.29,0.0
2016,1,29,15,45,0.0,3.5,2.55,11.0,3.5,2.87,0.0
2016,1,29,16,0,0.0,3.0,2.5,11.0,3.0,2.46,0.0
2016,1,29,16,15,0.0,2.5,2.4,11.0,2.5,2.05,0.0
2016,1,29,16,30,0.0,2.0,2.3,11.0,2.0,1.64,0.0
2016,1,29,16,45,0.0,1.0,2.2,11.0,1.0,0.82,0.0
2016,1,29,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,8.0,1.05,6.0,8.0,0.0,0.0
2016,1,30,7,30,0.0,16.0,1.2,6.0,16.0,13.66,0.0
2016,1,30,7,45,239.0,23.5,1.4,6.5,52.0,232.89,157.67
2016,1,30,8,0,478.0,31.0,1.6,7.0,88.0,408.27,335.6
2016,1,30,8,15,558.5,37.5,1.65,7.0,131.0,478.61,399.91
2016,1,30,8,30,639.0,44.0,1.7,7.0,174.0,548.27,459.6
2016,1,30,8,45,692.0,47.5,1.8,7.5,218.5,592.74,496.17
2016,1,30,9,0,745.0,51.0,1.9,8.0,263.0,634.69,529.09
2016,1,30,9,15,777.5,54.0,1.9,8.5,304.5,658.1,545.74
2016,1,30,9,30,810.0,57.0,1.9,9.0,346.0,678.27,559.31
2016,1,30,9,45,834.0,59.0,1.95,9.5,383.0,681.2,559.74
2016,1,30,10,0,858.0,61.0,2.0,10.0,420.0,687.17,562.51
2016,1,30,10,15,873.5,63.0,2.0,10.0,451.5,683.56,558.66
2016,1,30,10,30,889.0,65.0,2.0,10.0,483.0,676.31,551.47
2016,1,30,10,45,601.0,141.0,2.0,10.5,430.0,554.82,452.16
2016,1,30,11,0,313.0,217.0,2.0,11.0,377.0,414.33,337.79
2016,1,30,11,15,400.0,205.5,1.95,11.0,417.5,438.76,357.17
2016,1,30,11,30,487.0,194.0,1.9,11.0,458.0,466.67,377.21
2016,1,30,11,45,706.5,133.0,1.9,11.5,522.5,505.69,404.78
2016,1,30,12,0,926.0,72.0,1.9,12.0,587.0,520.2,410.99
2016,1,30,12,15,926.5,72.0,1.9,12.0,589.5,479.74,374.78
2016,1,30,12,30,927.0,72.0,1.9,12.0,592.0,436.98,336.19
2016,1,30,12,45,672.0,144.5,1.9,12.0,519.5,361.5,276.01
2016,1,30,13,0,417.0,217.0,1.9,12.0,447.0,300.95,230.35
2016,1,30,13,15,657.5,146.5,1.9,11.5,499.0,282.19,204.49
2016,1,30,13,30,898.0,76.0,1.9,11.0,551.0,243.38,159.59
2016,1,30,13,45,887.5,75.5,1.9,11.0,530.0,191.24,115.54
2016,1,30,14,0,877.0,75.0,1.9,11.0,509.0,139.12,78.34
2016,1,30,14,15,657.5,117.5,1.9,11.0,433.0,98.43,67.77
2016,1,30,14,30,438.0,160.0,1.9,11.0,357.0,108.32,91.1
2016,1,30,14,45,219.0,143.5,1.9,11.0,242.0,100.76,84.59
2016,1,30,15,0,0.0,127.0,1.9,11.0,127.0,99.78,83.9
2016,1,30,15,15,0.0,114.0,1.7,10.5,114.0,90.01,75.51
2016,1,30,15,30,0.0,101.0,1.5,10.0,101.0,80.12,66.91
2016,1,30,15,45,0.0,87.0,1.35,9.5,87.0,69.43,57.46
2016,1,30,16,0,0.0,73.0,1.2,9.0,73.0,58.62,47.75
2016,1,30,16,15,0.0,58.5,1.15,8.5,58.5,47.36,37.44
2016,1,30,16,30,0.0,44.0,1.1,8.0,44.0,35.97,26.87
2016,1,30,16,45,0.0,30.5,1.05,7.5,30.5,25.21,16.73
2016,1,30,17,0,0.0,17.0,1.0,7.0,17.0,14.01,5.34
2016,1,30,17,15,0.0,8.5,1.0,6.5,8.5,7.26,0.0
2016,1,30,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.0,1.35,4.0,10.0,0.0,0.0
2016,1,31,7,30,0.0,20.0,1.5,4.0,20.0,17.07,0.0
2016,1,31,7,45,270.0,25.0,1.7,4.5,58.0,258.25,183.24
2016,1,31,8,0,540.0,30.0,1.9,5.0,96.0,452.95,375.15
2016,1,31,8,15,618.0,36.0,2.0,5.5,141.0,521.61,437.8
2016,1,31,8,30,696.0,42.0,2.1,6.0,186.0,589.53,495.72
2016,1,31,8,45,746.5,45.0,2.25,6.5,231.5,631.81,530.83
2016,1,31,9,0,797.0,48.0,2.4,7.0,277.0,664.76,556.96
2016,1,31,9,15,828.0,51.0,2.45,7.0,320.0,687.05,574.15
2016,1,31,9,30,859.0,54.0,2.5,7.0,363.0,706.19,588.32
2016,1,31,9,45,877.0,57.0,2.6,7.5,400.5,712.42,591.44
2016,1,31,10,0,895.0,60.0,2.7,8.0,438.0,715.04,591.77
2016,1,31,10,15,909.5,62.0,2.75,8.0,470.0,710.25,587.22
2016,1,31,10,30,924.0,64.0,2.8,8.0,502.0,701.72,579.48
2016,1,31,10,45,935.0,64.5,2.85,8.5,527.5,685.38,563.81
2016,1,31,11,0,946.0,65.0,2.9,9.0,553.0,665.42,545.17
2016,1,31,11,15,952.5,66.0,2.95,9.0,570.5,639.7,522.72
2016,1,31,11,30,959.0,67.0,3.0,9.0,588.0,610.62,497.18
2016,1,31,11,45,961.5,67.5,3.15,9.0,598.5,575.64,466.75
2016,1,31,12,0,964.0,68.0,3.3,9.0,609.0,537.79,433.18
2016,1,31,12,15,964.5,68.5,3.35,9.0,611.0,496.32,395.55
2016,1,31,12,30,965.0,69.0,3.4,9.0,613.0,452.43,354.97
2016,1,31,12,45,955.5,71.5,3.45,9.0,606.0,404.55,310.37
2016,1,31,13,0,946.0,74.0,3.5,9.0,599.0,355.44,264.04
2016,1,31,13,15,941.0,73.5,3.55,9.0,585.5,303.98,215.45
2016,1,31,13,30,936.0,73.0,3.6,9.0,572.0,251.48,166.85
2016,1,31,13,45,924.0,73.0,3.65,9.0,550.0,197.49,120.36
2016,1,31,14,0,912.0,73.0,3.7,9.0,528.0,143.6,80.94
2016,1,31,14,15,899.0,71.5,3.65,9.0,500.0,88.94,54.74
2016,1,31,14,30,886.0,70.0,3.6,9.0,472.0,65.45,53.55
2016,1,31,14,45,865.5,68.5,3.6,9.0,437.0,57.53,46.54
2016,1,31,15,0,845.0,67.0,3.6,9.0,402.0,56.61,45.82
2016,1,31,15,15,818.0,64.0,3.45,8.5,362.0,54.49,44.08
2016,1,31,15,30,791.0,61.0,3.3,8.0,322.0,52.37,42.31
2016,1,31,15,45,751.0,57.0,3.2,8.0,278.5,49.33,39.56
2016,1,31,16,0,711.0,53.0,3.1,8.0,235.0,46.3,36.75
2016,1,31,16,15,649.5,48.0,3.15,7.5,189.5,42.28,32.99
2016,1,31,16,30,588.0,43.0,3.2,7.0,144.0,38.32,29.11
2016,1,31,16,45,479.0,35.0,3.25,6.5,101.0,28.81,20.02
2016,1,31,17,0,370.0,27.0,3.3,6.0,58.0,22.47,12.47
2016,1,31,17,15,185.0,13.5,3.5,6.0,29.0,11.52,0.0
2016,1,31,17,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,1,7,15,141.0,6.5,2.0,3.5,11.0,0.0,0.0
2016,2,1,7,30,282.0,13.0,2.2,4.0,22.0,201.02,0.0
2016,2,1,7,45,426.0,21.5,2.45,4.5,61.0,356.33,260.56
2016,2,1,8,0,570.0,30.0,2.7,5.0,100.0,476.14,395.98
2016,2,1,8,15,644.5,35.5,2.85,5.5,146.0,542.23,457.45
2016,2,1,8,30,719.0,41.0,3.0,6.0,192.0,607.43,513.73
2016,2,1,8,45,762.0,45.0,3.15,6.5,237.5,645.78,545.84
2016,2,1,9,0,805.0,49.0,3.3,7.0,283.0,674.76,568.88
2016,2,1,9,15,835.0,52.0,3.35,7.0,326.0,696.4,585.68
2016,2,1,9,30,865.0,55.0,3.4,7.0,369.0,714.87,599.4
2016,2,1,9,45,872.5,61.0,3.5,7.5,405.0,717.36,599.48
2016,2,1,10,0,880.0,67.0,3.6,8.0,441.0,716.18,596.72
2016,2,1,10,15,894.5,68.5,3.55,8.0,473.0,710.85,591.25
2016,2,1,10,30,909.0,70.0,3.5,8.0,505.0,701.87,582.52
2016,2,1,10,45,917.5,72.0,3.45,8.5,530.0,685.79,566.47
2016,2,1,11,0,926.0,74.0,3.4,9.0,555.0,666.17,547.54
2016,2,1,11,15,932.5,75.0,3.35,9.0,572.5,640.78,524.89
2016,2,1,11,30,939.0,76.0,3.3,9.0,590.0,612.08,499.28
2016,2,1,11,45,944.0,75.5,3.25,9.5,600.5,577.85,468.0
2016,2,1,12,0,949.0,75.0,3.2,10.0,611.0,540.67,433.81
2016,2,1,12,15,949.0,75.0,3.05,10.0,613.0,498.88,395.83
2016,2,1,12,30,949.0,75.0,2.9,10.0,615.0,454.78,355.16
2016,2,1,12,45,946.5,75.0,2.8,10.0,609.0,407.65,311.32
2016,2,1,13,0,944.0,75.0,2.7,10.0,603.0,358.78,265.35
2016,2,1,13,15,938.5,74.0,2.6,10.0,589.0,306.79,216.67
2016,2,1,13,30,933.0,73.0,2.5,10.0,575.0,253.84,168.0
2016,2,1,13,45,818.0,92.5,2.4,10.0,520.5,194.22,121.55
2016,2,1,14,0,703.0,112.0,2.3,10.0,466.0,143.93,88.52
2016,2,1,14,15,676.5,111.5,2.15,10.0,437.5,98.8,65.67
2016,2,1,14,30,650.0,111.0,2.0,10.0,409.0,78.79,65.2
2016,2,1,14,45,619.0,109.0,1.9,10.0,376.0,78.29,64.92
2016,2,1,15,0,588.0,107.0,1.8,10.0,343.0,77.95,64.75
2016,2,1,15,15,693.0,83.0,1.6,9.5,334.5,62.53,51.14
2016,2,1,15,30,798.0,59.0,1.4,9.0,326.0,50.77,40.7
2016,2,1,15,45,763.0,55.0,1.2,8.5,282.5,47.72,38.05
2016,2,1,16,0,728.0,51.0,1.0,8.0,239.0,44.66,35.31
2016,2,1,16,15,670.5,46.0,1.0,7.5,194.0,40.59,31.52
2016,2,1,16,30,613.0,41.0,1.0,7.0,149.0,36.54,27.59
2016,2,1,16,45,518.0,33.5,1.0,6.5,105.5,30.06,21.26
2016,2,1,17,0,423.0,26.0,1.0,6.0,62.0,23.59,13.83
2016,2,1,17,15,211.5,13.0,1.0,5.5,31.0,10.57,0.0
2016,2,1,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
