Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.5,0.65,6.0,9.5,8.11,0.0
2016,2,2,7,30,0.0,19.0,0.6,6.0,19.0,16.22,0.0
2016,2,2,7,45,194.5,30.0,0.6,6.5,54.5,216.46,159.89
2016,2,2,8,0,389.0,41.0,0.6,7.0,90.0,369.55,303.8
2016,2,2,8,15,474.0,49.0,0.6,7.0,133.5,444.27,368.83
2016,2,2,8,30,559.0,57.0,0.6,7.0,177.0,518.61,429.98
2016,2,2,8,45,630.5,60.0,0.6,7.5,223.0,575.6,474.08
2016,2,2,9,0,702.0,63.0,0.6,8.0,269.0,625.12,510.54
2016,2,2,9,15,737.5,66.5,0.45,8.0,311.0,652.07,527.69
2016,2,2,9,30,773.0,70.0,0.3,8.0,353.0,675.66,541.68
2016,2,2,9,45,809.0,70.0,0.2,8.5,393.0,691.83,549.62
2016,2,2,10,0,845.0,70.0,0.1,9.0,433.0,704.06,554.78
2016,2,2,10,15,422.5,91.0,0.25,9.0,272.5,419.1,340.55
2016,2,2,10,30,0.0,112.0,0.4,9.0,112.0,94.72,74.71
2016,2,2,10,45,0.0,121.5,0.6,9.5,121.5,102.79,82.35
2016,2,2,11,0,0.0,131.0,0.8,10.0,131.0,110.75,88.78
2016,2,2,11,15,0.0,143.0,0.9,10.0,143.0,120.79,97.06
2016,2,2,11,30,0.0,155.0,1.0,10.0,155.0,130.64,105.16
2016,2,2,11,45,0.0,90.5,1.15,10.0,90.5,75.25,58.65
2016,2,2,12,0,0.0,26.0,1.3,10.0,26.0,21.51,12.88
2016,2,2,12,15,0.0,27.5,1.35,10.0,27.5,22.76,13.97
2016,2,2,12,30,0.0,29.0,1.4,10.0,29.0,24.0,15.03
2016,2,2,12,45,146.0,139.0,1.5,10.5,221.5,170.35,135.47
2016,2,2,13,0,292.0,249.0,1.6,11.0,414.0,289.71,226.37
2016,2,2,13,15,291.5,243.0,1.6,10.5,404.5,263.73,203.26
2016,2,2,13,30,291.0,237.0,1.6,10.0,395.0,237.53,180.78
2016,2,2,13,45,288.5,228.5,1.65,10.0,380.0,209.18,157.16
2016,2,2,14,0,286.0,220.0,1.7,10.0,365.0,181.01,135.67
2016,2,2,14,15,190.0,212.0,1.7,10.0,306.0,154.46,121.53
2016,2,2,14,30,94.0,204.0,1.7,10.0,247.0,145.08,123.47
2016,2,2,14,45,93.0,188.5,1.7,10.0,229.0,135.31,115.19
2016,2,2,15,0,92.0,173.0,1.7,10.0,211.0,125.27,106.62
2016,2,2,15,15,431.5,117.5,1.65,9.5,267.0,83.05,69.48
2016,2,2,15,30,771.0,62.0,1.6,9.0,323.0,52.85,42.55
2016,2,2,15,45,729.5,58.5,1.55,8.5,279.5,50.25,40.34
2016,2,2,16,0,688.0,55.0,1.5,8.0,236.0,47.69,38.06
2016,2,2,16,15,628.5,49.5,1.35,7.0,191.5,43.31,34.07
2016,2,2,16,30,569.0,44.0,1.2,6.0,147.0,35.76,27.03
2016,2,2,16,45,463.0,36.5,1.05,5.5,104.0,29.87,21.24
2016,2,2,17,0,357.0,29.0,0.9,5.0,61.0,24.03,14.6
2016,2,2,17,15,178.5,14.5,0.9,4.5,30.5,11.78,0.0
2016,2,2,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,11.0,0.6,2.5,11.0,9.39,0.0
2016,2,3,7,30,0.0,22.0,0.6,3.0,22.0,18.78,0.0
2016,2,3,7,45,214.5,30.5,0.6,3.5,58.0,233.24,178.1
2016,2,3,8,0,429.0,39.0,0.6,4.0,94.0,397.84,330.58
2016,2,3,8,15,507.0,46.5,0.7,4.5,137.5,467.12,390.99
2016,2,3,8,30,585.0,54.0,0.8,5.0,181.0,536.11,448.42
2016,2,3,8,45,629.0,60.5,0.9,5.5,224.5,577.35,481.71
2016,2,3,9,0,673.0,67.0,1.0,6.0,268.0,616.4,511.95
2016,2,3,9,15,424.0,111.0,1.1,6.0,244.0,472.46,397.04
2016,2,3,9,30,175.0,155.0,1.2,6.0,220.0,303.71,256.67
2016,2,3,9,45,197.5,170.0,1.3,6.5,250.5,330.24,278.91
2016,2,3,10,0,220.0,185.0,1.4,7.0,281.0,355.25,298.3
2016,2,3,10,15,341.5,178.0,1.45,7.0,338.5,436.86,364.92
2016,2,3,10,30,463.0,171.0,1.5,7.0,396.0,513.84,425.33
2016,2,3,10,45,421.0,191.0,1.55,7.5,403.5,489.75,403.06
2016,2,3,11,0,379.0,211.0,1.6,8.0,411.0,454.35,373.0
2016,2,3,11,15,372.5,220.5,1.65,8.0,422.0,442.55,362.49
2016,2,3,11,30,366.0,230.0,1.7,8.0,433.0,429.53,350.75
2016,2,3,11,45,283.5,248.0,1.75,8.5,407.5,382.66,311.24
2016,2,3,12,0,201.0,266.0,1.8,9.0,382.0,333.81,270.66
2016,2,3,12,15,113.5,246.0,1.8,9.0,311.5,263.57,213.73
2016,2,3,12,30,26.0,226.0,1.8,9.0,241.0,196.49,159.45
2016,2,3,12,45,16.5,207.0,1.8,9.0,216.5,175.09,142.02
2016,2,3,13,0,7.0,188.0,1.8,9.0,192.0,155.11,125.7
2016,2,3,13,15,4.0,178.5,1.75,9.0,181.0,145.49,117.86
2016,2,3,13,30,1.0,169.0,1.7,9.0,170.0,136.34,110.43
2016,2,3,13,45,18.5,188.0,1.65,9.0,198.0,151.53,122.47
2016,2,3,14,0,36.0,207.0,1.6,9.0,226.0,157.37,126.78
2016,2,3,14,15,103.0,207.0,1.45,8.5,256.0,153.87,123.36
2016,2,3,14,30,170.0,207.0,1.3,8.0,286.0,142.37,121.85
2016,2,3,14,45,102.0,184.5,1.2,8.0,231.0,133.45,114.24
2016,2,3,15,0,34.0,162.0,1.1,8.0,176.0,118.58,101.32
2016,2,3,15,15,29.5,147.0,1.0,7.5,158.5,108.49,92.74
2016,2,3,15,30,25.0,132.0,0.9,7.0,141.0,98.17,83.84
2016,2,3,15,45,20.0,115.5,0.8,7.0,122.0,89.35,75.99
2016,2,3,16,0,15.0,99.0,0.7,7.0,103.0,76.97,64.78
2016,2,3,16,15,7.5,81.5,0.7,7.0,83.5,63.79,52.68
2016,2,3,16,30,0.0,64.0,0.7,7.0,64.0,50.49,40.27
2016,2,3,16,45,0.0,45.5,0.7,7.0,45.5,36.41,27.01
2016,2,3,17,0,0.0,27.0,0.7,7.0,27.0,22.11,13.11
2016,2,3,17,15,0.0,13.5,0.7,7.0,13.5,11.13,0.0
2016,2,3,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,7,15,96.5,8.0,1.75,3.5,12.0,70.89,0.0
2016,2,4,7,30,193.0,16.0,1.9,4.0,24.0,177.61,0.0
2016,2,4,7,45,322.5,27.5,2.1,4.5,61.5,306.95,239.15
2016,2,4,8,0,452.0,39.0,2.3,5.0,99.0,415.97,349.62
2016,2,4,8,15,529.0,46.0,2.25,5.0,143.0,484.39,411.52
2016,2,4,8,30,606.0,53.0,2.2,5.0,187.0,552.44,469.67
2016,2,4,8,45,651.0,59.0,2.2,5.5,231.0,594.06,503.37
2016,2,4,9,0,696.0,65.0,2.2,6.0,275.0,633.44,533.7
2016,2,4,9,15,712.0,66.5,2.2,6.0,307.5,638.41,536.88
2016,2,4,9,30,728.0,68.0,2.2,6.0,340.0,645.51,541.56
2016,2,4,9,45,769.5,73.0,2.2,6.5,386.5,672.32,560.28
2016,2,4,10,0,811.0,78.0,2.2,7.0,433.0,695.13,575.41
2016,2,4,10,15,827.5,80.5,2.15,7.5,464.5,693.06,571.13
2016,2,4,10,30,844.0,83.0,2.1,8.0,496.0,687.28,563.51
2016,2,4,10,45,858.5,83.5,2.1,8.5,521.5,674.18,550.46
2016,2,4,11,0,873.0,84.0,2.1,9.0,547.0,657.4,534.49
2016,2,4,11,15,880.0,85.0,1.95,9.5,565.0,632.9,511.54
2016,2,4,11,30,887.0,86.0,1.8,10.0,583.0,602.39,483.9
2016,2,4,11,45,891.0,86.5,1.7,10.5,593.5,570.18,454.85
2016,2,4,12,0,895.0,87.0,1.6,11.0,604.0,535.17,423.15
2016,2,4,12,15,896.0,87.0,1.55,11.0,606.0,495.63,388.35
2016,2,4,12,30,897.0,87.0,1.5,11.0,608.0,453.81,350.91
2016,2,4,12,45,765.5,122.5,1.45,11.5,564.5,388.33,295.93
2016,2,4,13,0,634.0,158.0,1.4,12.0,521.0,333.62,250.44
2016,2,4,13,15,588.5,168.5,1.4,12.0,499.5,289.51,212.56
2016,2,4,13,30,543.0,179.0,1.4,12.0,478.0,250.96,179.92
2016,2,4,13,45,502.5,183.0,1.4,12.0,451.5,212.06,148.59
2016,2,4,14,0,462.0,187.0,1.4,12.0,425.0,176.69,123.35
2016,2,4,14,15,533.0,157.5,1.3,12.0,418.5,128.85,90.41
2016,2,4,14,30,604.0,128.0,1.2,12.0,412.0,89.72,74.16
2016,2,4,14,45,495.0,140.0,1.2,12.0,361.5,96.43,80.3
2016,2,4,15,0,386.0,152.0,1.2,12.0,311.0,103.98,87.1
2016,2,4,15,15,369.5,140.5,1.05,11.5,281.5,97.45,81.65
2016,2,4,15,30,353.0,129.0,0.9,11.0,252.0,90.75,76.01
2016,2,4,15,45,517.0,94.0,0.75,10.5,247.5,69.31,57.1
2016,2,4,16,0,681.0,59.0,0.6,10.0,243.0,50.89,40.66
2016,2,4,16,15,624.0,53.0,0.65,9.5,198.5,42.41,32.97
2016,2,4,16,30,567.0,47.0,0.7,9.0,154.0,38.07,28.86
2016,2,4,16,45,476.5,38.5,0.75,8.5,111.0,31.46,22.5
2016,2,4,17,0,386.0,30.0,0.8,8.0,68.0,24.81,15.54
2016,2,4,17,15,193.0,15.0,0.85,7.5,34.0,12.13,0.0
2016,2,4,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,7,15,98.5,9.0,1.4,3.5,13.0,73.35,0.0
2016,2,5,7,30,197.0,18.0,1.5,4.0,26.0,184.41,0.0
2016,2,5,7,45,327.5,29.5,1.65,4.5,64.5,313.59,247.29
2016,2,5,8,0,458.0,41.0,1.8,5.0,103.0,424.14,355.73
2016,2,5,8,15,535.5,48.5,1.8,5.5,148.0,494.17,417.46
2016,2,5,8,30,613.0,56.0,1.8,6.0,193.0,563.69,475.27
2016,2,5,8,45,664.5,61.0,1.8,6.5,238.5,609.15,511.33
2016,2,5,9,0,716.0,66.0,1.8,7.0,284.0,646.88,539.7
2016,2,5,9,15,749.0,70.0,1.8,7.5,326.5,672.93,557.96
2016,2,5,9,30,782.0,74.0,1.8,8.0,369.0,695.57,573.03
2016,2,5,9,45,705.0,92.5,1.8,9.0,378.0,654.34,538.36
2016,2,5,10,0,628.0,111.0,1.8,10.0,387.0,606.46,497.78
2016,2,5,10,15,664.0,110.0,1.8,10.5,420.5,616.41,503.6
2016,2,5,10,30,700.0,109.0,1.8,11.0,454.0,622.43,505.7
2016,2,5,10,45,783.5,101.0,1.8,11.5,505.5,646.14,521.34
2016,2,5,11,0,867.0,93.0,1.8,12.0,557.0,666.34,533.45
2016,2,5,11,15,874.0,94.5,1.75,12.0,575.0,642.33,512.42
2016,2,5,11,30,881.0,96.0,1.7,12.0,593.0,615.03,488.96
2016,2,5,11,45,878.0,99.0,1.65,12.0,602.0,580.6,459.67
2016,2,5,12,0,875.0,102.0,1.6,12.0,611.0,543.73,427.99
2016,2,5,12,15,764.5,129.5,1.45,12.0,575.0,476.49,372.64
2016,2,5,12,30,654.0,157.0,1.3,12.0,539.0,415.36,322.25
2016,2,5,12,45,573.0,182.5,1.15,12.5,515.5,366.98,281.12
2016,2,5,13,0,492.0,208.0,1.0,13.0,492.0,326.83,246.99
2016,2,5,13,15,686.5,150.0,1.0,13.0,536.0,305.54,220.69
2016,2,5,13,30,881.0,92.0,1.0,13.0,580.0,264.97,176.6
2016,2,5,13,45,882.5,87.0,1.0,13.0,561.0,210.41,129.66
2016,2,5,14,0,884.0,82.0,1.0,13.0,542.0,154.87,87.09
2016,2,5,14,15,729.5,110.0,1.0,13.0,476.5,108.46,67.37
2016,2,5,14,30,575.0,138.0,1.0,13.0,411.0,96.38,79.68
2016,2,5,14,45,701.0,105.5,1.05,13.0,415.0,76.02,62.02
2016,2,5,15,0,827.0,73.0,1.1,13.0,419.0,60.61,48.57
2016,2,5,15,15,802.0,70.5,1.0,12.5,379.5,59.04,47.4
2016,2,5,15,30,777.0,68.0,0.9,12.0,340.0,57.51,46.22
2016,2,5,15,45,730.0,65.5,0.85,11.5,295.0,55.82,44.86
2016,2,5,16,0,683.0,63.0,0.8,11.0,250.0,49.78,39.51
2016,2,5,16,15,624.5,56.5,0.8,10.5,204.5,45.13,35.3
2016,2,5,16,30,566.0,50.0,0.8,10.0,159.0,40.46,30.9
2016,2,5,16,45,468.0,41.5,0.85,9.5,115.0,33.9,24.62
2016,2,5,17,0,370.0,33.0,0.9,9.0,71.0,27.33,17.8
2016,2,5,17,15,185.0,16.5,0.9,8.5,35.5,13.36,0.0
2016,2,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,7,15,116.5,9.0,1.25,5.5,14.5,85.69,0.0
2016,2,6,7,30,233.0,18.0,1.4,6.0,29.0,211.66,0.0
2016,2,6,7,45,362.5,27.5,1.6,7.0,67.5,337.34,266.61
2016,2,6,8,0,492.0,37.0,1.8,8.0,106.0,445.76,369.66
2016,2,6,8,15,565.0,44.0,1.75,8.5,151.0,511.98,427.11
2016,2,6,8,30,638.0,51.0,1.7,9.0,196.0,571.66,475.95
2016,2,6,8,45,685.0,55.5,1.7,9.5,240.5,614.51,509.38
2016,2,6,9,0,732.0,60.0,1.7,10.0,285.0,654.72,539.14
2016,2,6,9,15,762.5,63.0,1.6,10.5,327.0,677.61,553.82
2016,2,6,9,30,793.0,66.0,1.5,11.0,369.0,697.2,565.43
2016,2,6,9,45,813.5,69.0,1.45,11.5,406.0,705.81,568.97
2016,2,6,10,0,834.0,72.0,1.4,12.0,443.0,710.81,569.86
2016,2,6,10,15,849.0,74.0,1.45,12.0,474.0,706.92,566.28
2016,2,6,10,30,864.0,76.0,1.5,12.0,505.0,699.36,560.0
2016,2,6,10,45,878.0,75.5,1.55,12.5,530.5,679.72,543.1
2016,2,6,11,0,892.0,75.0,1.6,13.0,556.0,661.96,527.29
2016,2,6,11,15,898.0,76.0,1.65,13.0,573.5,637.28,506.9
2016,2,6,11,30,904.0,77.0,1.7,13.0,591.0,609.4,483.69
2016,2,6,11,45,705.0,142.0,1.75,13.5,547.0,531.11,420.15
2016,2,6,12,0,506.0,207.0,1.8,14.0,503.0,451.02,355.9
2016,2,6,12,15,710.5,142.0,1.8,14.0,559.5,465.41,363.94
2016,2,6,12,30,915.0,77.0,1.8,14.0,616.0,458.39,352.28
2016,2,6,12,45,630.0,162.5,1.8,14.5,532.0,376.84,287.4
2016,2,6,13,0,345.0,248.0,1.8,15.0,448.0,310.32,237.55
2016,2,6,13,15,446.0,214.5,1.75,15.0,467.5,289.1,215.34
2016,2,6,13,30,547.0,181.0,1.7,15.0,487.0,256.83,182.96
2016,2,6,13,45,464.0,195.0,1.7,15.0,448.5,217.27,152.94
2016,2,6,14,0,381.0,209.0,1.7,15.0,410.0,188.84,134.82
2016,2,6,14,15,487.0,171.5,1.6,15.0,414.0,138.69,97.24
2016,2,6,14,30,593.0,134.0,1.5,15.0,418.0,93.38,76.44
2016,2,6,14,45,664.0,106.5,1.45,15.0,403.5,76.05,61.56
2016,2,6,15,0,735.0,79.0,1.4,15.0,389.0,63.99,51.13
2016,2,6,15,15,745.5,71.5,1.2,14.5,360.5,59.09,47.04
2016,2,6,15,30,756.0,64.0,1.0,14.0,332.0,54.0,42.72
2016,2,6,15,45,720.5,60.0,0.85,13.5,289.5,51.1,40.29
2016,2,6,16,0,685.0,56.0,0.7,13.0,247.0,48.2,37.79
2016,2,6,16,15,629.5,51.0,0.75,12.5,202.5,44.31,34.28
2016,2,6,16,30,574.0,46.0,0.8,12.0,158.0,37.13,27.7
2016,2,6,16,45,482.5,38.5,0.9,12.0,115.0,31.32,22.12
2016,2,6,17,0,391.0,31.0,1.0,12.0,72.0,25.53,16.17
2016,2,6,17,15,195.5,15.5,1.0,11.5,36.0,12.46,0.4
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,7,7,15,162.5,8.5,2.4,8.5,16.5,116.54,0.0
2016,2,7,7,30,325.0,17.0,2.5,9.0,33.0,270.06,29.13
2016,2,7,7,45,447.0,25.0,2.7,9.5,73.5,386.82,306.67
2016,2,7,8,0,569.0,33.0,2.9,10.0,114.0,491.01,405.98
2016,2,7,8,15,637.0,38.0,2.95,10.5,160.0,553.36,460.87
2016,2,7,8,30,705.0,43.0,3.0,11.0,206.0,614.67,511.58
2016,2,7,8,45,748.0,46.5,3.15,11.5,251.5,653.28,542.43
2016,2,7,9,0,791.0,50.0,3.3,12.0,297.0,689.35,569.85
2016,2,7,9,15,819.5,53.0,3.35,12.5,339.5,703.52,579.03
2016,2,7,9,30,848.0,56.0,3.4,13.0,382.0,721.75,590.95
2016,2,7,9,45,861.5,60.0,3.5,13.5,419.0,726.55,592.58
2016,2,7,10,0,875.0,64.0,3.6,14.0,456.0,727.75,591.53
2016,2,7,10,15,889.5,65.5,3.6,14.5,488.5,722.97,585.62
2016,2,7,10,30,904.0,67.0,3.6,15.0,521.0,714.5,577.11
2016,2,7,10,45,915.0,68.0,3.6,15.5,546.5,699.34,563.11
2016,2,7,11,0,926.0,69.0,3.6,16.0,572.0,680.54,545.58
2016,2,7,11,15,932.5,69.5,3.6,16.0,590.0,654.8,523.58
2016,2,7,11,30,939.0,70.0,3.6,16.0,608.0,625.74,498.7
2016,2,7,11,45,943.0,70.0,3.6,16.5,618.5,591.56,468.53
2016,2,7,12,0,947.0,70.0,3.6,17.0,629.0,554.44,435.54
2016,2,7,12,15,948.0,70.0,3.6,17.0,631.5,513.1,399.39
2016,2,7,12,30,949.0,70.0,3.6,17.0,634.0,469.34,360.41
2016,2,7,12,45,948.0,69.5,3.6,17.0,628.5,422.12,317.79
2016,2,7,13,0,947.0,69.0,3.6,17.0,623.0,373.04,272.78
2016,2,7,13,15,942.0,68.5,3.55,17.0,609.5,321.19,225.1
2016,2,7,13,30,937.0,68.0,3.5,17.0,596.0,268.28,176.92
2016,2,7,13,45,930.0,66.5,3.45,17.0,575.0,213.42,129.29
2016,2,7,14,0,923.0,65.0,3.4,17.0,554.0,158.2,86.63
2016,2,7,14,15,912.0,63.5,3.3,17.0,526.0,102.61,54.82
2016,2,7,14,30,901.0,62.0,3.2,17.0,498.0,60.3,47.24
2016,2,7,14,45,885.5,60.5,3.1,17.0,463.5,58.82,46.09
2016,2,7,15,0,870.0,59.0,3.0,17.0,429.0,57.29,44.86
2016,2,7,15,15,847.5,56.5,2.85,16.5,389.5,54.88,42.94
2016,2,7,15,30,825.0,54.0,2.7,16.0,350.0,52.4,40.93
2016,2,7,15,45,792.0,51.0,2.55,15.5,306.5,44.49,34.06
2016,2,7,16,0,759.0,48.0,2.4,15.0,263.0,42.13,32.04
2016,2,7,16,15,709.0,44.0,2.3,14.5,217.0,38.82,29.09
2016,2,7,16,30,659.0,40.0,2.2,14.0,171.0,35.55,26.04
2016,2,7,16,45,575.5,34.0,2.15,13.5,126.5,30.37,21.14
2016,2,7,17,0,492.0,28.0,2.1,13.0,82.0,25.24,15.94
2016,2,7,17,15,246.0,14.0,2.1,12.5,41.0,12.23,1.33
2016,2,7,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,8,7,15,136.0,9.5,1.8,8.5,17.0,99.99,0.0
2016,2,8,7,30,272.0,19.0,2.0,9.0,34.0,244.99,64.77
2016,2,8,7,45,397.5,28.5,2.25,10.0,74.5,365.91,292.01
2016,2,8,8,0,523.0,38.0,2.5,11.0,115.0,473.18,390.32
2016,2,8,8,15,595.0,44.5,2.5,11.5,161.5,532.01,441.52
2016,2,8,8,30,667.0,51.0,2.5,12.0,208.0,598.48,495.57
2016,2,8,8,45,710.5,55.5,2.55,12.5,253.5,639.09,527.15
2016,2,8,9,0,754.0,60.0,2.6,13.0,299.0,677.0,555.23
2016,2,8,9,15,785.0,63.5,2.6,13.5,341.5,701.06,571.49
2016,2,8,9,30,816.0,67.0,2.6,14.0,384.0,721.75,584.72
2016,2,8,9,45,841.5,68.5,2.6,14.5,423.0,732.19,590.02
2016,2,8,10,0,867.0,70.0,2.6,15.0,462.0,738.84,592.5
2016,2,8,10,15,882.0,71.5,2.55,15.0,494.5,727.95,582.9
2016,2,8,10,30,897.0,73.0,2.5,15.0,527.0,719.83,575.61
2016,2,8,10,45,907.0,74.5,2.5,15.5,552.5,704.54,561.67
2016,2,8,11,0,917.0,76.0,2.5,16.0,578.0,685.67,544.4
2016,2,8,11,15,923.0,77.0,2.45,16.5,596.0,660.19,521.79
2016,2,8,11,30,929.0,78.0,2.4,17.0,614.0,631.43,496.5
2016,2,8,11,45,933.0,78.5,2.35,17.5,624.5,597.85,467.24
2016,2,8,12,0,937.0,79.0,2.3,18.0,635.0,561.33,435.27
2016,2,8,12,15,937.5,79.0,2.25,18.0,637.5,519.88,399.73
2016,2,8,12,30,938.0,79.0,2.2,18.0,640.0,476.06,361.49
2016,2,8,12,45,940.0,77.0,2.15,18.0,635.0,428.86,319.67
2016,2,8,13,0,942.0,75.0,2.1,18.0,630.0,379.61,275.29
2016,2,8,13,15,937.5,74.5,2.0,18.0,616.5,327.91,228.46
2016,2,8,13,30,933.0,74.0,1.9,18.0,603.0,275.1,181.0
2016,2,8,13,45,925.5,72.5,1.85,18.0,582.0,220.12,133.8
2016,2,8,14,0,918.0,71.0,1.8,18.0,561.0,164.84,91.25
2016,2,8,14,15,906.5,70.0,1.7,18.0,533.0,109.59,59.31
2016,2,8,14,30,895.0,69.0,1.6,18.0,505.0,65.1,51.17
2016,2,8,14,45,879.0,67.0,1.55,18.0,470.5,63.33,49.8
2016,2,8,15,0,863.0,65.0,1.5,18.0,436.0,61.5,48.32
2016,2,8,15,15,840.0,62.5,1.3,17.5,396.5,53.1,41.2
2016,2,8,15,30,817.0,60.0,1.1,17.0,357.0,51.37,39.86
2016,2,8,15,45,783.5,56.5,0.95,16.5,312.5,48.74,37.69
2016,2,8,16,0,750.0,53.0,0.8,16.0,268.0,46.11,35.47
2016,2,8,16,15,699.0,48.5,0.85,15.0,222.0,42.51,32.35
2016,2,8,16,30,648.0,44.0,0.9,14.0,176.0,38.93,29.11
2016,2,8,16,45,562.5,37.5,0.95,13.5,130.5,33.42,23.9
2016,2,8,17,0,477.0,31.0,1.0,13.0,85.0,27.95,18.41
2016,2,8,17,15,316.5,20.5,1.0,12.5,49.0,16.92,5.15
2016,2,8,17,30,156.0,10.0,1.0,12.0,13.0,8.54,0.0
2016,2,8,17,45,78.0,5.0,1.05,12.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,9,7,15,142.5,10.0,2.3,7.5,18.0,105.25,0.0
2016,2,9,7,30,285.0,20.0,2.4,8.0,36.0,258.0,101.14
2016,2,9,7,45,410.0,29.5,2.5,8.5,78.0,377.48,305.19
2016,2,9,8,0,535.0,39.0,2.6,9.0,120.0,485.19,403.57
2016,2,9,8,15,606.0,45.0,2.6,9.5,166.5,543.15,454.19
2016,2,9,8,30,677.0,51.0,2.6,10.0,213.0,608.64,507.68
2016,2,9,8,45,597.5,72.0,2.65,10.5,236.0,581.42,486.3
2016,2,9,9,0,518.0,93.0,2.7,11.0,259.0,542.82,454.89
2016,2,9,9,15,543.5,100.5,2.65,11.5,295.5,567.32,472.82
2016,2,9,9,30,569.0,108.0,2.6,12.0,332.0,589.02,487.48
2016,2,9,9,45,644.0,100.0,2.6,12.5,376.5,627.82,516.02
2016,2,9,10,0,719.0,92.0,2.6,13.0,421.0,661.6,539.49
2016,2,9,10,15,701.5,105.5,2.5,13.5,444.5,648.54,525.95
2016,2,9,10,30,684.0,119.0,2.4,14.0,468.0,632.53,510.22
2016,2,9,10,45,647.0,138.0,2.35,14.5,481.0,606.19,486.75
2016,2,9,11,0,610.0,157.0,2.3,15.0,494.0,577.99,462.03
2016,2,9,11,15,772.5,118.5,2.15,15.0,558.5,617.45,490.73
2016,2,9,11,30,935.0,80.0,2.0,15.0,623.0,640.27,505.1
2016,2,9,11,45,696.5,155.0,1.95,15.5,563.5,546.01,428.93
2016,2,9,12,0,458.0,230.0,1.9,16.0,504.0,451.66,353.97
2016,2,9,12,15,698.5,156.0,1.8,16.0,576.0,479.45,372.27
2016,2,9,12,30,939.0,82.0,1.7,16.0,648.0,482.31,367.81
2016,2,9,12,45,937.5,81.5,1.6,16.5,642.5,434.92,324.88
2016,2,9,13,0,936.0,81.0,1.5,17.0,637.0,385.73,280.15
2016,2,9,13,15,708.0,146.0,1.35,17.0,561.0,317.09,227.04
2016,2,9,13,30,480.0,211.0,1.2,17.0,485.0,268.39,192.8
2016,2,9,13,45,457.5,207.5,1.1,17.0,461.5,229.22,160.95
2016,2,9,14,0,435.0,204.0,1.0,17.0,438.0,192.09,133.1
2016,2,9,14,15,351.5,208.0,0.85,17.0,391.0,162.59,117.71
2016,2,9,14,30,268.0,212.0,0.7,17.0,344.0,140.92,115.98
2016,2,9,14,45,359.5,181.0,0.6,17.0,345.0,124.74,102.53
2016,2,9,15,0,451.0,150.0,0.5,17.0,346.0,102.64,83.89
2016,2,9,15,15,501.5,125.5,0.45,16.5,325.0,88.34,71.97
2016,2,9,15,30,552.0,101.0,0.4,16.0,304.0,74.7,60.43
2016,2,9,15,45,518.5,94.5,0.4,16.0,266.5,71.15,57.46
2016,2,9,16,0,485.0,88.0,0.4,16.0,229.0,65.16,52.24
2016,2,9,16,15,447.0,77.0,0.4,15.5,189.5,57.69,45.7
2016,2,9,16,30,409.0,66.0,0.4,15.0,150.0,50.02,38.8
2016,2,9,16,45,352.5,52.5,0.45,15.0,111.5,40.23,29.76
2016,2,9,17,0,296.0,39.0,0.5,15.0,73.0,31.97,21.79
2016,2,9,17,15,148.0,25.5,0.55,14.5,42.5,19.76,7.88
2016,2,9,17,30,0.0,12.0,0.6,14.0,12.0,10.24,0.0
2016,2,9,17,45,0.0,6.0,0.65,14.0,6.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,7.5,1.0,9.5,7.5,6.4,0.0
2016,2,10,7,30,0.0,15.0,0.9,10.0,15.0,12.37,0.55
2016,2,10,7,45,0.0,31.5,0.85,10.5,31.5,28.84,18.19
2016,2,10,8,0,0.0,48.0,0.8,11.0,48.0,45.66,33.28
2016,2,10,8,15,1.0,66.5,0.9,11.5,67.0,64.88,50.16
2016,2,10,8,30,2.0,85.0,1.0,12.0,86.0,83.28,66.09
2016,2,10,8,45,6.5,102.0,1.15,12.5,104.0,101.99,82.1
2016,2,10,9,0,11.0,119.0,1.3,13.0,122.0,120.48,97.64
2016,2,10,9,15,15.0,134.0,1.25,13.0,139.5,136.07,110.61
2016,2,10,9,30,19.0,149.0,1.2,13.0,157.0,151.55,123.31
2016,2,10,9,45,346.5,127.0,1.2,13.0,286.5,427.89,353.62
2016,2,10,10,0,674.0,105.0,1.2,13.0,416.0,646.0,520.38
2016,2,10,10,15,766.5,95.0,1.2,13.0,471.5,683.33,544.6
2016,2,10,10,30,859.0,85.0,1.2,13.0,527.0,718.82,568.88
2016,2,10,10,45,714.0,128.5,1.2,13.5,508.0,644.73,509.66
2016,2,10,11,0,569.0,172.0,1.2,14.0,489.0,562.2,445.08
2016,2,10,11,15,370.0,224.0,1.2,14.0,432.5,453.61,360.39
2016,2,10,11,30,171.0,276.0,1.2,14.0,376.0,356.97,283.55
2016,2,10,11,45,538.0,182.5,1.25,14.5,505.5,480.5,379.8
2016,2,10,12,0,905.0,89.0,1.3,15.0,635.0,560.69,436.1
2016,2,10,12,15,906.0,89.0,1.35,15.0,637.5,520.44,401.38
2016,2,10,12,30,907.0,89.0,1.4,15.0,640.0,477.86,364.89
2016,2,10,12,45,736.5,140.0,1.45,15.5,585.0,407.26,307.83
2016,2,10,13,0,566.0,191.0,1.5,16.0,530.0,346.77,259.77
2016,2,10,13,15,505.0,206.5,1.5,16.0,504.0,305.83,225.84
2016,2,10,13,30,444.0,222.0,1.5,16.0,478.0,269.44,196.25
2016,2,10,13,45,491.5,199.0,1.55,16.5,473.5,230.79,161.51
2016,2,10,14,0,539.0,176.0,1.6,17.0,469.0,187.35,125.14
2016,2,10,14,15,470.5,183.0,1.55,17.0,429.0,150.93,104.6
2016,2,10,14,30,402.0,190.0,1.5,17.0,389.0,124.53,102.39
2016,2,10,14,45,433.0,169.5,1.45,17.0,371.0,113.44,93.17
2016,2,10,15,0,464.0,149.0,1.4,17.0,353.0,101.99,83.54
2016,2,10,15,15,477.0,131.5,1.25,16.5,324.5,91.87,75.14
2016,2,10,15,30,490.0,114.0,1.1,16.0,296.0,81.38,66.3
2016,2,10,15,45,458.5,105.5,1.0,15.5,259.5,76.17,61.99
2016,2,10,16,0,427.0,97.0,0.9,15.0,223.0,70.84,57.47
2016,2,10,16,15,393.0,84.0,0.9,14.5,185.0,62.19,49.87
2016,2,10,16,30,359.0,71.0,0.9,14.0,147.0,53.28,41.85
2016,2,10,16,45,309.0,56.0,0.9,13.5,109.5,42.56,32.03
2016,2,10,17,0,259.0,41.0,0.9,13.0,72.0,31.56,21.71
2016,2,10,17,15,129.5,27.0,0.9,12.5,42.5,20.84,9.54
2016,2,10,17,30,0.0,13.0,0.9,12.0,13.0,11.1,0.0
2016,2,10,17,45,0.0,6.5,0.9,12.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,7,15,108.0,11.5,0.95,9.0,18.5,83.81,0.0
2016,2,11,7,30,216.0,23.0,1.0,9.0,37.0,218.25,121.92
2016,2,11,7,45,297.5,36.5,1.05,9.5,73.5,306.19,248.09
2016,2,11,8,0,379.0,50.0,1.1,10.0,110.0,385.52,319.79
2016,2,11,8,15,433.5,61.0,1.2,10.0,151.0,443.34,370.27
2016,2,11,8,30,488.0,72.0,1.3,10.0,192.0,500.4,417.75
2016,2,11,8,45,518.0,82.5,1.4,10.5,232.5,536.52,446.16
2016,2,11,9,0,548.0,93.0,1.5,11.0,273.0,570.4,471.79
2016,2,11,9,15,586.5,95.5,1.45,11.5,311.0,599.52,491.94
2016,2,11,9,30,625.0,98.0,1.4,12.0,349.0,625.49,509.08
2016,2,11,9,45,727.5,89.0,1.4,12.5,408.0,683.12,549.72
2016,2,11,10,0,830.0,80.0,1.4,13.0,467.0,732.83,583.2
2016,2,11,10,15,845.0,82.5,1.3,13.5,499.0,729.64,577.03
2016,2,11,10,30,860.0,85.0,1.2,14.0,531.0,722.7,568.85
2016,2,11,10,45,687.0,139.0,1.2,14.5,506.0,639.59,503.52
2016,2,11,11,0,514.0,193.0,1.2,15.0,481.0,548.71,432.6
2016,2,11,11,15,374.0,233.0,1.15,15.5,446.5,466.16,367.55
2016,2,11,11,30,234.0,273.0,1.1,16.0,412.0,392.28,308.58
2016,2,11,11,45,232.5,279.0,1.1,16.5,419.0,382.35,299.83
2016,2,11,12,0,231.0,285.0,1.1,17.0,426.0,371.6,289.94
2016,2,11,12,15,394.5,242.5,1.05,17.0,483.5,403.24,312.27
2016,2,11,12,30,558.0,200.0,1.0,17.0,541.0,419.61,320.55
2016,2,11,12,45,545.0,202.5,1.0,17.5,533.5,383.81,289.48
2016,2,11,13,0,532.0,205.0,1.0,18.0,526.0,347.94,258.42
2016,2,11,13,15,522.0,204.0,0.9,18.0,513.0,310.48,226.1
2016,2,11,13,30,512.0,203.0,0.8,18.0,500.0,273.2,194.13
2016,2,11,13,45,480.0,204.0,0.75,18.0,475.5,233.7,162.42
2016,2,11,14,0,448.0,205.0,0.7,18.0,451.0,197.04,135.32
2016,2,11,14,15,467.5,189.0,0.55,18.0,434.0,156.0,107.3
2016,2,11,14,30,487.0,173.0,0.4,18.0,417.0,114.91,93.36
2016,2,11,14,45,410.0,174.5,0.3,18.0,370.5,116.09,94.67
2016,2,11,15,0,333.0,176.0,0.2,18.0,324.0,121.63,99.49
2016,2,11,15,15,427.5,143.0,0.25,17.5,315.0,98.69,80.38
2016,2,11,15,30,522.0,110.0,0.3,17.0,306.0,78.96,63.8
2016,2,11,15,45,467.0,108.0,0.4,16.5,268.0,77.86,63.17
2016,2,11,16,0,412.0,106.0,0.5,16.0,230.0,76.86,62.49
2016,2,11,16,15,369.0,92.5,0.6,15.5,190.0,67.94,54.72
2016,2,11,16,30,326.0,79.0,0.7,15.0,150.0,58.78,46.54
2016,2,11,16,45,266.5,63.0,0.8,14.5,111.5,47.45,36.22
2016,2,11,17,0,207.0,47.0,0.9,14.0,73.0,35.83,25.38
2016,2,11,17,15,103.5,30.0,0.95,13.5,43.0,23.38,12.03
2016,2,11,17,30,0.0,13.0,1.0,13.0,13.0,11.1,0.0
2016,2,11,17,45,0.0,6.5,1.05,12.5,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,15,135.0,12.0,0.9,9.5,21.5,103.18,0.0
2016,2,12,7,30,270.0,24.0,0.9,10.0,43.0,260.68,160.73
2016,2,12,7,45,382.0,34.5,0.95,10.5,84.0,367.33,296.57
2016,2,12,8,0,494.0,45.0,1.0,11.0,125.0,467.96,383.24
2016,2,12,8,15,562.0,51.5,1.05,11.0,170.5,531.93,436.86
2016,2,12,8,30,630.0,58.0,1.1,11.0,216.0,595.12,487.36
2016,2,12,8,45,575.0,78.5,1.2,11.5,244.0,578.53,474.73
2016,2,12,9,0,520.0,99.0,1.3,12.0,272.0,551.28,453.46
2016,2,12,9,15,552.5,104.0,1.25,12.0,309.0,584.72,478.15
2016,2,12,9,30,585.0,109.0,1.2,12.0,346.0,609.32,495.01
2016,2,12,9,45,568.5,125.5,1.15,12.5,373.5,605.43,488.48
2016,2,12,10,0,552.0,142.0,1.1,13.0,401.0,592.54,475.7
2016,2,12,10,15,573.0,146.0,1.1,13.5,431.0,598.3,477.87
2016,2,12,10,30,594.0,150.0,1.1,14.0,461.0,607.86,482.33
