Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,10,45,556.5,171.5,1.1,14.5,473.5,578.25,457.25
2016,2,12,11,0,519.0,193.0,1.1,15.0,486.0,553.94,436.37
2016,2,12,11,15,480.5,212.5,1.1,15.0,490.5,526.1,413.68
2016,2,12,11,30,442.0,232.0,1.1,15.0,495.0,497.92,390.73
2016,2,12,11,45,653.0,166.0,1.15,15.5,562.0,538.95,420.61
2016,2,12,12,0,864.0,100.0,1.2,16.0,629.0,557.2,430.98
2016,2,12,12,15,864.5,100.5,1.2,16.0,631.5,517.55,397.45
2016,2,12,12,30,865.0,101.0,1.2,16.0,634.0,475.67,361.82
2016,2,12,12,45,860.0,101.5,1.25,16.0,627.5,429.58,322.28
2016,2,12,13,0,855.0,102.0,1.3,16.0,621.0,382.14,280.67
2016,2,12,13,15,849.5,101.0,1.3,16.0,608.0,332.2,236.2
2016,2,12,13,30,844.0,100.0,1.3,16.0,595.0,281.47,190.99
2016,2,12,13,45,688.5,141.0,1.35,16.0,535.5,229.52,152.33
2016,2,12,14,0,533.0,182.0,1.4,16.0,476.0,193.84,130.66
2016,2,12,14,15,562.5,163.0,1.3,16.0,459.5,147.34,98.01
2016,2,12,14,30,592.0,144.0,1.2,16.0,443.0,98.75,80.55
2016,2,12,14,45,552.5,143.0,1.2,16.0,407.5,97.94,80.12
2016,2,12,15,0,513.0,142.0,1.2,16.0,372.0,97.8,80.2
2016,2,12,15,15,509.5,128.5,1.1,15.5,339.5,90.04,73.79
2016,2,12,15,30,506.0,115.0,1.0,15.0,307.0,82.02,67.09
2016,2,12,15,45,471.0,107.5,0.95,15.0,270.0,77.47,63.24
2016,2,12,16,0,436.0,100.0,0.9,15.0,233.0,72.84,59.22
2016,2,12,16,15,400.5,87.5,0.9,14.5,194.0,64.58,52.01
2016,2,12,16,30,365.0,75.0,0.9,14.0,155.0,56.09,44.4
2016,2,12,16,45,313.5,60.0,0.95,13.5,117.0,45.44,34.66
2016,2,12,17,0,262.0,45.0,1.0,13.0,79.0,34.51,24.44
2016,2,12,17,15,131.0,30.5,1.0,12.5,47.5,23.47,12.72
2016,2,12,17,30,0.0,16.0,1.0,12.0,16.0,13.66,0.0
2016,2,12,17,45,0.0,8.0,1.0,12.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,7,15,194.0,11.0,1.35,7.5,25.0,143.6,0.0
2016,2,13,7,30,388.0,22.0,1.5,8.0,50.0,336.82,225.2
2016,2,13,7,45,501.5,29.5,1.65,8.5,95.0,441.83,360.11
2016,2,13,8,0,615.0,37.0,1.8,9.0,140.0,543.24,448.68
2016,2,13,8,15,677.5,42.5,1.8,9.5,188.0,604.31,499.54
2016,2,13,8,30,740.0,48.0,1.8,10.0,236.0,664.07,546.37
2016,2,13,8,45,781.0,51.0,1.85,11.0,283.5,701.73,573.34
2016,2,13,9,0,822.0,54.0,1.9,12.0,331.0,729.09,591.32
2016,2,13,9,15,848.5,57.0,1.95,12.5,375.0,749.48,604.46
2016,2,13,9,30,875.0,60.0,2.0,13.0,419.0,766.56,614.81
2016,2,13,9,45,899.0,60.0,2.05,13.5,458.0,774.23,618.12
2016,2,13,10,0,923.0,60.0,2.1,14.0,497.0,778.2,618.82
2016,2,13,10,15,935.5,61.5,2.0,14.0,530.0,771.56,611.86
2016,2,13,10,30,948.0,63.0,1.9,14.0,563.0,761.11,602.37
2016,2,13,10,45,958.0,63.0,1.85,14.5,588.5,743.31,587.09
2016,2,13,11,0,968.0,63.0,1.8,15.0,614.0,721.8,568.65
2016,2,13,11,15,973.0,63.5,1.8,15.0,632.5,693.95,546.0
2016,2,13,11,30,978.0,64.0,1.8,15.0,651.0,662.72,520.49
2016,2,13,11,45,980.0,64.5,1.8,15.5,661.0,626.5,489.84
2016,2,13,12,0,982.0,65.0,1.8,16.0,671.0,587.32,456.41
2016,2,13,12,15,982.5,65.5,1.7,16.0,673.5,544.6,419.9
2016,2,13,12,30,983.0,66.0,1.6,16.0,676.0,499.37,380.58
2016,2,13,12,45,969.5,71.5,1.5,16.5,669.0,450.77,337.23
2016,2,13,13,0,956.0,77.0,1.4,17.0,662.0,401.04,292.35
2016,2,13,13,15,950.0,76.0,1.55,17.0,647.5,347.35,244.85
2016,2,13,13,30,944.0,75.0,1.7,17.0,633.0,292.71,196.17
2016,2,13,13,45,932.5,75.0,1.85,17.0,610.5,237.09,147.99
2016,2,13,14,0,921.0,75.0,2.0,17.0,588.0,181.52,103.72
2016,2,13,14,15,909.0,74.0,1.95,16.5,559.0,125.49,68.06
2016,2,13,14,30,897.0,73.0,1.9,16.0,530.0,70.08,55.81
2016,2,13,14,45,877.5,71.5,1.85,16.0,494.0,66.53,52.91
2016,2,13,15,0,858.0,70.0,1.8,16.0,458.0,58.15,45.7
2016,2,13,15,15,731.0,83.5,1.65,15.5,393.5,61.83,49.16
2016,2,13,15,30,604.0,97.0,1.5,15.0,329.0,71.41,57.82
2016,2,13,15,45,567.0,92.0,1.35,14.5,289.5,68.87,55.79
2016,2,13,16,0,530.0,87.0,1.2,14.0,250.0,66.37,53.75
2016,2,13,16,15,582.0,68.5,1.2,13.5,221.0,53.57,42.44
2016,2,13,16,30,634.0,50.0,1.2,13.0,192.0,43.77,33.64
2016,2,13,16,45,549.5,43.5,1.25,12.5,145.5,35.27,25.83
2016,2,13,17,0,465.0,37.0,1.3,12.0,99.0,30.38,21.01
2016,2,13,17,15,232.5,29.5,1.25,11.5,60.5,22.95,12.8
2016,2,13,17,30,0.0,22.0,1.2,11.0,22.0,18.78,0.0
2016,2,13,17,45,0.0,11.0,1.2,11.0,11.0,9.39,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,7,15,63.5,13.0,1.45,8.5,18.0,55.24,0.0
2016,2,14,7,30,127.0,26.0,1.6,9.0,36.0,164.54,114.29
2016,2,14,7,45,166.5,43.5,1.8,10.0,66.0,203.66,167.34
2016,2,14,8,0,206.0,61.0,2.0,11.0,96.0,255.35,214.27
2016,2,14,8,15,228.0,78.5,1.95,11.5,128.5,293.2,247.41
2016,2,14,8,30,250.0,96.0,1.9,12.0,161.0,330.08,278.28
2016,2,14,8,45,262.5,113.5,1.9,12.5,193.0,358.35,300.78
2016,2,14,9,0,275.0,131.0,1.9,13.0,225.0,385.16,321.28
2016,2,14,9,15,411.0,125.5,2.0,13.5,286.0,496.44,410.43
2016,2,14,9,30,547.0,120.0,2.1,14.0,347.0,588.98,481.69
2016,2,14,9,45,603.0,117.0,2.25,15.0,388.5,627.66,508.32
2016,2,14,10,0,659.0,114.0,2.4,16.0,430.0,655.03,526.47
2016,2,14,10,15,486.0,170.0,2.45,16.5,411.5,563.92,452.32
2016,2,14,10,30,313.0,226.0,2.5,17.0,393.0,468.13,374.67
2016,2,14,10,45,456.0,197.5,2.6,17.5,453.0,538.4,429.3
2016,2,14,11,0,599.0,169.0,2.7,18.0,513.0,593.54,470.04
2016,2,14,11,15,753.5,125.0,2.7,18.0,571.0,625.81,493.63
2016,2,14,11,30,908.0,81.0,2.7,18.0,629.0,641.19,503.82
2016,2,14,11,45,910.5,82.5,2.7,18.0,640.0,608.24,476.1
2016,2,14,12,0,913.0,84.0,2.7,18.0,651.0,572.43,445.93
2016,2,14,12,15,914.5,84.0,2.7,18.0,654.0,532.03,411.57
2016,2,14,12,30,916.0,84.0,2.7,18.0,657.0,489.23,374.46
2016,2,14,12,45,912.0,85.0,2.75,18.5,651.5,442.86,333.13
2016,2,14,13,0,908.0,86.0,2.8,19.0,646.0,394.9,289.73
2016,2,14,13,15,904.0,85.5,2.75,19.0,633.0,344.33,244.07
2016,2,14,13,30,900.0,85.0,2.7,19.0,620.0,292.66,197.44
2016,2,14,13,45,886.5,86.0,2.65,19.0,598.0,239.41,151.17
2016,2,14,14,0,873.0,87.0,2.6,19.0,576.0,180.21,103.87
2016,2,14,14,15,669.5,135.5,2.45,18.5,499.5,140.33,87.01
2016,2,14,14,30,466.0,184.0,2.3,18.0,423.0,123.68,101.28
2016,2,14,14,45,450.0,173.5,2.2,18.0,392.0,115.37,94.43
2016,2,14,15,0,434.0,163.0,2.1,18.0,361.0,109.89,89.95
2016,2,14,15,15,402.0,152.5,1.95,17.5,323.5,104.09,85.34
2016,2,14,15,30,370.0,142.0,1.8,17.0,286.0,98.18,80.59
2016,2,14,15,45,352.0,128.5,1.7,16.5,252.5,90.25,74.01
2016,2,14,16,0,334.0,115.0,1.6,16.0,219.0,82.07,67.08
2016,2,14,16,15,311.5,98.5,1.55,15.5,183.5,71.46,57.87
2016,2,14,16,30,289.0,82.0,1.5,15.0,148.0,60.48,48.13
2016,2,14,16,45,257.0,65.0,1.5,14.5,113.0,48.71,37.45
2016,2,14,17,0,225.0,48.0,1.5,14.0,78.0,36.54,26.22
2016,2,14,17,15,112.5,33.5,1.55,13.5,48.5,26.04,15.49
2016,2,14,17,30,0.0,19.0,1.6,13.0,19.0,15.21,0.0
2016,2,14,17,45,0.0,9.5,1.65,13.0,9.5,8.11,0.0
2016,2,14,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,7,15,206.5,11.5,2.25,12.5,28.5,154.09,0.0
2016,2,15,7,30,413.0,23.0,2.4,13.0,57.0,363.14,261.75
2016,2,15,7,45,517.0,30.5,2.6,13.5,101.5,458.42,371.18
2016,2,15,8,0,621.0,38.0,2.8,14.0,146.0,553.77,453.36
2016,2,15,8,15,679.5,43.0,2.9,14.0,194.0,611.65,502.52
2016,2,15,8,30,738.0,48.0,3.0,14.0,242.0,668.09,548.03
2016,2,15,8,45,777.0,51.0,3.15,14.5,289.0,704.43,575.4
2016,2,15,9,0,816.0,54.0,3.3,15.0,336.0,730.34,593.76
2016,2,15,9,15,841.0,56.5,3.35,15.5,379.0,749.11,605.69
2016,2,15,9,30,866.0,59.0,3.4,16.0,422.0,764.63,614.87
2016,2,15,9,45,884.5,60.5,3.45,16.5,460.5,770.25,616.57
2016,2,15,10,0,903.0,62.0,3.5,17.0,499.0,772.23,615.68
2016,2,15,10,15,915.5,63.5,3.5,17.0,531.0,765.9,609.71
2016,2,15,10,30,928.0,65.0,3.5,17.0,563.0,755.82,601.17
2016,2,15,10,45,936.5,66.0,3.5,17.5,588.5,738.53,586.39
2016,2,15,11,0,945.0,67.0,3.5,18.0,614.0,717.61,568.61
2016,2,15,11,15,950.0,68.0,3.5,18.0,632.5,690.82,546.36
2016,2,15,11,30,955.0,69.0,3.5,18.0,651.0,660.68,521.26
2016,2,15,11,45,957.0,70.0,3.5,18.5,661.0,625.55,491.01
2016,2,15,12,0,959.0,71.0,3.5,19.0,671.0,587.51,458.03
2016,2,15,12,15,959.5,71.0,3.4,19.0,673.5,544.99,421.6
2016,2,15,12,30,960.0,71.0,3.3,19.0,676.0,500.04,382.43
2016,2,15,12,45,950.5,74.5,3.25,19.0,669.0,451.95,340.04
2016,2,15,13,0,941.0,78.0,3.2,19.0,662.0,402.53,295.75
2016,2,15,13,15,936.5,77.5,3.1,19.0,648.5,350.27,248.42
2016,2,15,13,30,932.0,77.0,3.0,19.0,635.0,296.91,200.11
2016,2,15,13,45,923.5,76.0,2.9,19.0,613.5,241.51,151.53
2016,2,15,14,0,915.0,75.0,2.8,19.0,592.0,185.9,106.54
2016,2,15,14,15,904.0,74.0,2.6,19.0,563.5,130.11,69.87
2016,2,15,14,30,893.0,73.0,2.4,19.0,535.0,74.83,59.19
2016,2,15,14,45,876.5,71.0,2.25,19.0,500.0,66.22,51.95
2016,2,15,15,0,860.0,69.0,2.1,19.0,465.0,64.46,50.57
2016,2,15,15,15,838.5,66.5,1.85,18.5,425.0,55.68,43.17
2016,2,15,15,30,817.0,64.0,1.6,18.0,385.0,54.05,41.96
2016,2,15,15,45,786.5,61.0,1.35,17.5,340.5,51.94,40.29
2016,2,15,16,0,756.0,58.0,1.1,17.0,296.0,49.84,38.59
2016,2,15,16,15,710.0,53.5,1.05,16.5,249.0,46.38,35.61
2016,2,15,16,30,664.0,49.0,1.0,16.0,202.0,42.94,32.53
2016,2,15,16,45,593.0,42.5,1.0,15.5,155.5,37.59,27.6
2016,2,15,17,0,522.0,36.0,1.0,15.0,109.0,32.24,22.47
2016,2,15,17,15,389.5,26.5,1.05,14.5,68.5,21.86,12.32
2016,2,15,17,30,257.0,17.0,1.1,14.0,28.0,14.11,0.0
2016,2,15,17,45,128.5,8.5,1.15,14.0,14.0,7.26,0.0
2016,2,15,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,7,15,215.5,12.0,1.25,10.5,30.0,161.57,0.0
2016,2,16,7,30,431.0,24.0,1.4,11.0,60.0,380.88,282.84
2016,2,16,7,45,530.0,31.5,1.6,11.5,105.5,471.28,382.07
2016,2,16,8,0,629.0,39.0,1.8,12.0,151.0,563.51,460.91
2016,2,16,8,15,687.0,44.0,1.75,12.5,199.5,621.37,507.57
2016,2,16,8,30,745.0,49.0,1.7,13.0,248.0,677.73,550.17
2016,2,16,8,45,782.0,52.5,1.7,13.5,295.0,713.37,575.42
2016,2,16,9,0,819.0,56.0,1.7,14.0,342.0,746.2,597.48
2016,2,16,9,15,844.0,58.5,1.7,14.5,385.5,757.3,602.96
2016,2,16,9,30,869.0,61.0,1.7,15.0,429.0,772.81,611.56
2016,2,16,9,45,881.0,65.0,1.75,15.5,466.5,776.5,611.94
2016,2,16,10,0,893.0,69.0,1.8,16.0,504.0,776.49,609.83
2016,2,16,10,15,776.0,103.0,1.8,16.5,499.0,716.39,564.28
2016,2,16,10,30,659.0,137.0,1.8,17.0,494.0,651.33,513.46
2016,2,16,10,45,797.5,106.0,1.8,17.5,557.5,693.05,543.52
2016,2,16,11,0,936.0,75.0,1.8,18.0,621.0,723.6,563.58
2016,2,16,11,15,942.0,75.5,1.8,18.0,639.5,696.92,541.69
2016,2,16,11,30,948.0,76.0,1.8,18.0,658.0,666.88,517.52
2016,2,16,11,45,950.5,77.0,1.8,18.0,668.5,632.04,489.33
2016,2,16,12,0,953.0,78.0,1.8,18.0,679.0,594.25,458.32
2016,2,16,12,15,953.5,78.0,1.85,18.0,681.5,551.73,423.24
2016,2,16,12,30,954.0,78.0,1.9,18.0,684.0,506.79,385.29
2016,2,16,12,45,669.5,171.0,1.95,18.5,595.0,420.12,317.33
2016,2,16,13,0,385.0,264.0,2.0,19.0,506.0,348.21,263.15
2016,2,16,13,15,664.5,169.5,2.0,18.5,575.5,337.48,245.44
2016,2,16,13,30,944.0,75.0,2.0,18.0,645.0,301.03,203.14
2016,2,16,13,45,938.0,73.5,2.05,18.0,624.0,245.05,154.01
2016,2,16,14,0,932.0,72.0,2.1,18.0,603.0,188.59,108.04
2016,2,16,14,15,921.5,71.0,2.05,18.0,574.5,131.88,70.22
2016,2,16,14,30,911.0,70.0,2.0,18.0,546.0,75.61,49.63
2016,2,16,14,45,894.0,68.5,2.0,18.0,510.5,64.78,50.9
2016,2,16,15,0,877.0,67.0,2.0,18.0,475.0,63.33,49.78
2016,2,16,15,15,603.5,110.0,1.8,17.5,379.5,78.75,63.43
2016,2,16,15,30,330.0,153.0,1.6,17.0,284.0,108.07,89.13
2016,2,16,15,45,315.5,137.0,1.4,16.5,251.0,98.13,80.79
2016,2,16,16,0,301.0,121.0,1.2,16.0,218.0,87.88,72.12
2016,2,16,16,15,285.5,103.5,1.1,15.5,183.5,76.33,62.15
2016,2,16,16,30,270.0,86.0,1.0,15.0,149.0,64.42,51.64
2016,2,16,16,45,236.0,68.5,0.9,14.5,114.5,52.03,40.47
2016,2,16,17,0,202.0,51.0,0.8,14.0,80.0,38.6,28.17
2016,2,16,17,15,101.0,36.0,0.75,13.5,50.5,27.87,17.59
2016,2,16,17,30,0.0,21.0,0.7,13.0,21.0,16.8,0.0
2016,2,16,17,45,0.0,10.5,0.7,12.5,10.5,8.96,0.0
2016,2,16,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,12.5,2.45,13.0,12.5,10.31,0.0
2016,2,17,7,30,0.0,25.0,2.4,13.0,25.0,21.92,11.34
2016,2,17,7,45,1.0,44.5,2.4,13.0,44.5,44.8,31.93
2016,2,17,8,0,2.0,64.0,2.4,13.0,64.0,65.52,50.21
2016,2,17,8,15,11.0,82.5,2.65,13.0,85.5,89.95,71.77
2016,2,17,8,30,20.0,101.0,2.9,13.0,107.0,114.05,92.78
2016,2,17,8,45,26.5,119.0,3.15,13.5,128.0,148.15,121.58
2016,2,17,9,0,33.0,137.0,3.4,14.0,149.0,169.91,139.54
2016,2,17,9,15,16.5,129.0,3.65,14.0,135.0,129.68,105.04
2016,2,17,9,30,0.0,121.0,3.9,14.0,121.0,105.84,84.23
2016,2,17,9,45,0.0,97.5,4.2,14.5,97.5,82.22,64.06
2016,2,17,10,0,0.0,74.0,4.5,15.0,74.0,61.41,46.33
2016,2,17,10,15,38.5,158.5,4.55,15.0,180.0,176.43,143.09
2016,2,17,10,30,77.0,243.0,4.6,15.0,286.0,288.88,234.81
2016,2,17,10,45,38.5,139.5,4.7,15.0,161.0,152.37,122.41
2016,2,17,11,0,0.0,36.0,4.8,15.0,36.0,29.82,19.46
2016,2,17,11,15,0.0,86.5,4.8,15.0,86.5,71.94,54.7
2016,2,17,11,30,0.0,137.0,4.8,15.0,137.0,114.86,90.19
2016,2,17,11,45,0.0,139.5,4.8,15.0,139.5,116.67,91.58
2016,2,17,12,0,0.0,142.0,4.8,15.0,142.0,118.46,93.0
2016,2,17,12,15,0.0,78.0,4.8,14.5,78.0,64.86,48.72
2016,2,17,12,30,0.0,14.0,4.8,14.0,14.0,11.59,4.12
2016,2,17,12,45,0.0,21.5,4.8,14.0,21.5,17.81,9.38
2016,2,17,13,0,0.0,29.0,4.8,14.0,29.0,24.03,14.63
2016,2,17,13,15,0.0,28.0,4.8,14.0,28.0,23.19,13.94
2016,2,17,13,30,0.0,27.0,4.8,14.0,27.0,22.36,13.25
2016,2,17,13,45,0.0,26.0,4.8,14.0,26.0,21.52,12.56
2016,2,17,14,0,0.0,25.0,4.8,14.0,25.0,20.68,11.88
2016,2,17,14,15,0.0,23.5,4.7,13.5,23.5,19.43,10.88
2016,2,17,14,30,0.0,22.0,4.6,13.0,22.0,18.18,9.87
2016,2,17,14,45,0.0,20.0,4.6,13.0,20.0,16.52,9.1
2016,2,17,15,0,0.0,18.0,4.6,13.0,18.0,14.86,7.64
2016,2,17,15,15,0.0,39.5,4.4,12.5,39.5,32.65,23.66
2016,2,17,15,30,0.0,61.0,4.2,12.0,61.0,50.53,39.82
2016,2,17,15,45,0.0,54.0,4.05,12.0,54.0,44.69,34.67
2016,2,17,16,0,0.0,47.0,3.9,12.0,47.0,38.86,29.48
2016,2,17,16,15,0.0,39.0,3.75,12.0,39.0,32.21,23.49
2016,2,17,16,30,0.0,31.0,3.6,12.0,31.0,25.57,17.45
2016,2,17,16,45,0.0,24.0,3.5,12.0,24.0,19.77,12.1
2016,2,17,17,0,0.0,17.0,3.4,12.0,17.0,13.98,6.72
2016,2,17,17,15,0.0,10.5,3.4,11.5,10.5,8.62,1.65
2016,2,17,17,30,0.0,4.0,3.4,11.0,4.0,3.28,0.0
2016,2,17,17,45,0.0,2.0,3.4,11.0,2.0,1.71,0.0
2016,2,17,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,7,15,64.0,20.5,3.05,9.0,26.0,88.84,0.0
2016,2,18,7,30,128.0,41.0,3.1,9.0,52.0,183.74,142.93
2016,2,18,7,45,250.0,54.5,3.2,9.0,95.0,301.33,252.46
2016,2,18,8,0,372.0,68.0,3.3,9.0,138.0,411.77,349.76
2016,2,18,8,15,443.5,78.0,3.4,9.0,184.0,480.57,409.52
2016,2,18,8,30,515.0,88.0,3.5,9.0,230.0,552.97,469.56
2016,2,18,8,45,336.0,119.0,3.65,9.5,218.0,426.89,363.62
2016,2,18,9,0,157.0,150.0,3.8,10.0,206.0,301.83,255.5
2016,2,18,9,15,78.5,116.5,3.85,10.0,144.5,190.03,159.81
2016,2,18,9,30,0.0,83.0,3.9,10.0,83.0,69.24,54.15
2016,2,18,9,45,0.0,81.5,4.0,10.5,81.5,67.67,52.64
2016,2,18,10,0,0.0,80.0,4.1,11.0,80.0,66.43,51.35
2016,2,18,10,15,372.0,108.0,4.1,11.0,313.0,415.78,350.59
2016,2,18,10,30,744.0,136.0,4.1,11.0,546.0,717.82,588.6
2016,2,18,10,45,749.5,141.5,4.1,11.5,570.5,704.58,573.46
2016,2,18,11,0,755.0,147.0,4.1,12.0,595.0,688.08,557.84
2016,2,18,11,15,425.0,218.5,4.1,12.0,472.5,505.87,411.45
2016,2,18,11,30,95.0,290.0,4.1,12.0,350.0,317.86,257.4
2016,2,18,11,45,91.5,297.5,4.1,12.0,356.0,314.19,254.34
2016,2,18,12,0,88.0,305.0,4.1,12.0,362.0,310.24,250.57
2016,2,18,12,15,44.0,221.5,4.05,12.0,250.0,209.43,168.65
2016,2,18,12,30,0.0,138.0,4.0,12.0,138.0,114.54,90.59
2016,2,18,12,45,0.0,90.0,4.0,12.0,90.0,74.91,57.63
2016,2,18,13,0,0.0,42.0,4.0,12.0,42.0,34.84,23.92
2016,2,18,13,15,0.0,42.0,3.9,12.0,42.0,34.83,23.95
2016,2,18,13,30,0.0,42.0,3.8,12.0,42.0,34.82,23.97
2016,2,18,13,45,0.0,102.0,3.75,12.0,102.0,84.52,65.97
2016,2,18,14,0,0.0,162.0,3.7,12.0,162.0,130.09,104.12
2016,2,18,14,15,0.0,128.0,3.55,11.5,128.0,104.02,82.62
2016,2,18,14,30,0.0,94.0,3.4,11.0,94.0,77.8,60.82
2016,2,18,14,45,5.0,130.5,3.3,11.0,133.0,104.71,87.65
2016,2,18,15,0,10.0,167.0,3.2,11.0,172.0,129.14,109.31
2016,2,18,15,15,85.5,170.5,3.0,10.5,206.0,125.39,106.44
2016,2,18,15,30,161.0,174.0,2.8,10.0,240.0,122.55,104.38
2016,2,18,15,45,149.0,157.0,2.6,10.0,212.5,111.71,94.98
2016,2,18,16,0,137.0,140.0,2.4,10.0,185.0,100.56,85.2
2016,2,18,16,15,124.5,119.5,2.1,9.5,155.5,87.09,73.33
2016,2,18,16,30,112.0,99.0,1.8,9.0,126.0,73.25,60.88
2016,2,18,16,45,96.0,78.0,1.55,9.0,97.5,58.7,47.45
2016,2,18,17,0,80.0,57.0,1.3,9.0,69.0,43.78,33.49
2016,2,18,17,15,40.0,38.5,1.2,8.5,44.5,30.05,20.27
2016,2,18,17,30,0.0,20.0,1.1,8.0,20.0,16.26,0.81
2016,2,18,17,45,0.0,10.0,1.05,8.0,10.0,8.54,0.0
2016,2,18,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,6.0,2.7,8.5,6.0,4.92,0.0
2016,2,19,7,30,0.0,12.0,2.9,9.0,12.0,9.86,2.34
2016,2,19,7,45,0.0,20.0,3.15,9.5,20.0,16.47,8.42
2016,2,19,8,0,0.0,28.0,3.4,10.0,28.0,23.09,14.34
2016,2,19,8,15,0.0,37.0,3.55,10.0,37.0,30.55,20.97
2016,2,19,8,30,0.0,46.0,3.7,10.0,46.0,38.03,27.55
2016,2,19,8,45,0.0,54.5,3.9,10.5,54.5,45.1,33.62
2016,2,19,9,0,0.0,63.0,4.1,11.0,63.0,52.19,39.61
2016,2,19,9,15,0.0,70.5,4.1,11.0,70.5,58.46,44.9
2016,2,19,9,30,0.0,78.0,4.1,11.0,78.0,64.73,50.15
2016,2,19,9,45,0.0,81.5,4.1,11.0,81.5,67.67,52.52
2016,2,19,10,0,0.0,85.0,4.1,11.0,85.0,70.61,54.89
2016,2,19,10,15,8.5,144.5,4.0,11.0,149.5,130.77,105.86
2016,2,19,10,30,17.0,204.0,3.9,11.0,214.0,191.83,156.57
2016,2,19,10,45,10.5,194.0,3.8,11.0,200.5,175.42,142.38
2016,2,19,11,0,4.0,184.0,3.7,11.0,187.0,160.16,129.35
2016,2,19,11,15,2.0,171.0,3.6,11.0,172.5,146.19,117.56
2016,2,19,11,30,0.0,158.0,3.5,11.0,158.0,132.9,106.38
2016,2,19,11,45,0.0,147.5,3.45,11.0,147.5,123.46,98.46
2016,2,19,12,0,0.0,137.0,3.4,11.0,137.0,114.27,90.77
2016,2,19,12,15,0.0,137.5,3.4,11.0,137.5,114.41,90.88
2016,2,19,12,30,0.0,138.0,3.4,11.0,138.0,114.55,90.98
2016,2,19,12,45,1.5,158.5,3.4,11.0,159.5,131.51,105.09
2016,2,19,13,0,3.0,179.0,3.4,11.0,181.0,147.76,118.54
2016,2,19,13,15,3.0,179.5,3.3,11.0,181.5,147.16,118.07
2016,2,19,13,30,3.0,180.0,3.2,11.0,182.0,146.45,117.55
2016,2,19,13,45,45.0,222.5,3.1,11.0,249.0,180.11,143.66
2016,2,19,14,0,87.0,265.0,3.0,11.0,316.0,206.71,163.58
2016,2,19,14,15,165.0,252.0,2.75,10.5,343.0,189.31,147.25
2016,2,19,14,30,243.0,239.0,2.5,10.0,370.0,168.24,133.25
2016,2,19,14,45,269.0,219.0,2.3,10.0,355.0,144.58,122.71
2016,2,19,15,0,295.0,199.0,2.1,10.0,340.0,134.12,113.86
2016,2,19,15,15,332.5,175.5,1.85,9.5,321.5,121.32,103.06
2016,2,19,15,30,370.0,152.0,1.6,9.0,303.0,107.9,91.6
2016,2,19,15,45,336.0,142.5,1.4,9.0,268.5,101.75,86.34
2016,2,19,16,0,302.0,133.0,1.2,9.0,234.0,95.43,80.85
2016,2,19,16,15,277.5,115.5,1.05,8.5,197.0,84.0,70.79
2016,2,19,16,30,253.0,98.0,0.9,8.0,160.0,72.23,60.2
2016,2,19,16,45,215.5,79.0,0.8,7.5,124.0,59.05,48.1
2016,2,19,17,0,178.0,60.0,0.7,7.0,88.0,45.52,35.42
2016,2,19,17,15,114.0,41.5,0.65,7.0,57.0,31.9,22.2
2016,2,19,17,30,50.0,23.0,0.6,7.0,26.0,18.37,3.71
2016,2,19,17,45,25.0,11.5,0.6,7.0,13.0,9.82,0.0
2016,2,19,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,7,15,140.0,17.0,1.7,3.5,31.5,149.25,31.06
2016,2,20,7,30,280.0,34.0,1.8,4.0,63.0,296.44,242.42
2016,2,20,7,45,344.0,49.0,1.95,5.0,103.5,364.9,309.85
2016,2,20,8,0,408.0,64.0,2.1,6.0,144.0,436.02,372.42
2016,2,20,8,15,459.0,74.0,2.1,6.5,187.0,494.23,421.4
2016,2,20,8,30,510.0,84.0,2.1,7.0,230.0,549.64,465.78
2016,2,20,8,45,556.5,87.5,2.15,7.5,271.5,592.45,498.57
2016,2,20,9,0,603.0,91.0,2.2,8.0,313.0,632.61,528.22
2016,2,20,9,15,625.5,97.5,2.15,8.5,352.0,654.11,542.11
2016,2,20,9,30,648.0,104.0,2.1,9.0,391.0,672.66,553.51
2016,2,20,9,45,643.0,116.5,2.05,9.5,422.0,672.95,550.91
2016,2,20,10,0,638.0,129.0,2.0,10.0,453.0,670.12,545.75
2016,2,20,10,15,566.0,163.5,1.9,10.0,464.0,628.84,510.81
2016,2,20,10,30,494.0,198.0,1.8,10.0,475.0,594.2,481.09
2016,2,20,10,45,685.0,151.5,1.7,10.5,554.0,673.7,540.8
2016,2,20,11,0,876.0,105.0,1.6,11.0,633.0,731.94,581.53
2016,2,20,11,15,753.5,144.0,1.5,11.0,607.5,660.7,524.06
2016,2,20,11,30,631.0,183.0,1.4,11.0,582.0,589.02,467.37
2016,2,20,11,45,642.0,183.5,1.3,11.0,595.0,566.15,448.11
2016,2,20,12,0,653.0,184.0,1.2,11.0,608.0,540.43,425.85
2016,2,20,12,15,463.5,244.0,1.15,11.0,545.5,456.72,359.48
2016,2,20,12,30,274.0,304.0,1.1,11.0,483.0,384.95,303.1
2016,2,20,12,45,393.0,267.0,1.05,11.5,521.5,384.64,299.74
2016,2,20,13,0,512.0,230.0,1.0,12.0,560.0,374.67,286.5
2016,2,20,13,15,705.5,164.0,1.0,12.0,608.5,353.61,261.54
2016,2,20,13,30,899.0,98.0,1.0,12.0,657.0,317.88,221.98
2016,2,20,13,45,896.0,95.0,1.0,12.0,636.5,262.98,173.14
2016,2,20,14,0,893.0,92.0,1.0,12.0,616.0,201.17,121.49
2016,2,20,14,15,882.0,90.0,1.0,12.0,587.0,144.25,80.92
2016,2,20,14,30,871.0,88.0,1.0,12.0,558.0,88.02,55.19
2016,2,20,14,45,859.0,84.5,1.0,12.0,523.5,67.39,54.36
2016,2,20,15,0,847.0,81.0,1.0,12.0,489.0,65.44,52.8
2016,2,20,15,15,825.5,78.0,0.95,11.5,448.5,63.69,51.5
2016,2,20,15,30,804.0,75.0,0.9,11.0,408.0,61.95,50.19
2016,2,20,15,45,780.0,69.5,0.85,11.0,363.5,58.2,46.96
2016,2,20,16,0,756.0,64.0,0.8,11.0,319.0,54.35,43.61
2016,2,20,16,15,712.0,59.5,0.8,10.5,271.0,51.06,40.77
2016,2,20,16,30,668.0,55.0,0.8,10.0,223.0,47.79,37.83
2016,2,20,16,45,603.0,48.0,0.8,9.5,175.0,38.73,29.51
2016,2,20,17,0,538.0,41.0,0.8,9.0,127.0,33.51,24.48
2016,2,20,17,15,418.0,31.0,0.8,8.5,83.5,25.48,16.61
2016,2,20,17,30,298.0,21.0,0.8,8.0,40.0,17.39,4.63
2016,2,20,17,45,149.0,10.5,0.8,8.0,20.0,8.96,0.0
2016,2,20,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,7,15,222.0,15.5,1.05,5.5,39.0,213.21,81.5
2016,2,21,7,30,444.0,31.0,1.2,6.0,78.0,416.96,337.08
2016,2,21,7,45,539.5,38.5,1.35,7.0,126.0,496.78,411.54
2016,2,21,8,0,635.0,46.0,1.5,8.0,174.0,588.92,487.98
2016,2,21,8,15,691.0,51.5,1.45,8.5,224.0,647.36,533.79
2016,2,21,8,30,747.0,57.0,1.4,9.0,274.0,704.01,575.55
2016,2,21,8,45,786.0,60.5,1.35,9.5,322.5,742.05,601.32
2016,2,21,9,0,825.0,64.0,1.3,10.0,371.0,777.12,623.82
2016,2,21,9,15,850.0,67.0,1.25,10.5,416.0,796.84,634.43
2016,2,21,9,30,875.0,70.0,1.2,11.0,461.0,812.97,642.31
2016,2,21,9,45,894.0,71.5,1.15,11.5,500.5,811.08,637.35
2016,2,21,10,0,913.0,73.0,1.1,12.0,540.0,813.23,635.55
2016,2,21,10,15,925.0,75.0,1.05,12.0,573.0,806.66,628.86
2016,2,21,10,30,937.0,77.0,1.0,12.0,606.0,796.25,619.74
2016,2,21,10,45,945.5,78.0,1.0,12.5,632.0,778.3,605.17
2016,2,21,11,0,954.0,79.0,1.0,13.0,658.0,756.65,588.26
2016,2,21,11,15,959.0,80.0,1.0,13.0,676.5,729.01,566.71
2016,2,21,11,30,964.0,81.0,1.0,13.0,695.0,697.97,542.27
2016,2,21,11,45,966.0,81.5,1.0,13.5,705.0,661.34,512.38
2016,2,21,12,0,968.0,82.0,1.0,14.0,715.0,621.78,479.8
2016,2,21,12,15,967.5,82.0,1.05,14.0,717.0,577.7,444.4
2016,2,21,12,30,967.0,82.0,1.1,14.0,719.0,531.24,406.07
2016,2,21,12,45,961.5,83.5,1.15,14.0,712.0,481.8,364.21
2016,2,21,13,0,956.0,85.0,1.2,14.0,705.0,430.78,319.83
2016,2,21,13,15,951.0,84.0,1.25,14.0,690.5,376.53,271.8
2016,2,21,13,30,946.0,83.0,1.3,14.0,676.0,321.25,222.23
2016,2,21,13,45,936.0,83.0,1.4,14.0,653.5,264.85,172.44
2016,2,21,14,0,926.0,83.0,1.5,14.0,631.0,208.36,125.23
2016,2,21,14,15,914.0,81.5,1.5,14.0,601.0,150.77,84.06
2016,2,21,14,30,902.0,80.0,1.5,14.0,571.0,93.83,57.8
2016,2,21,14,45,885.5,78.0,1.55,14.0,535.0,71.14,57.19
2016,2,21,15,0,869.0,76.0,1.6,14.0,499.0,62.04,49.37
2016,2,21,15,15,846.5,73.5,1.5,13.5,457.0,60.54,48.29
2016,2,21,15,30,824.0,71.0,1.4,13.0,415.0,59.05,47.2
2016,2,21,15,45,794.5,67.0,1.3,13.0,369.5,56.32,44.89
2016,2,21,16,0,765.0,63.0,1.2,13.0,324.0,53.56,42.53
2016,2,21,16,15,720.0,58.5,1.15,12.0,275.0,50.22,39.75
2016,2,21,16,30,675.0,54.0,1.1,11.0,226.0,46.89,36.87
2016,2,21,16,45,610.5,47.0,1.1,10.5,178.0,41.24,31.66
2016,2,21,17,0,546.0,40.0,1.1,10.0,130.0,35.55,26.22
2016,2,21,17,15,428.0,31.0,1.1,9.5,86.5,25.44,16.58
2016,2,21,17,30,310.0,22.0,1.1,9.0,43.0,18.23,6.24
2016,2,21,17,45,155.0,11.0,1.15,9.0,21.5,9.39,0.0
2016,2,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,22,7,15,243.0,15.0,1.65,7.5,42.0,225.3,112.94
2016,2,22,7,30,486.0,30.0,1.9,8.0,84.0,438.63,355.79
2016,2,22,7,45,572.0,37.5,2.15,8.5,132.0,523.21,434.0
2016,2,22,8,0,658.0,45.0,2.4,9.0,180.0,608.52,506.38
2016,2,22,8,15,712.0,50.0,2.55,9.5,230.0,665.05,552.33
2016,2,22,8,30,766.0,55.0,2.7,10.0,280.0,719.76,594.56
2016,2,22,8,45,799.5,59.0,2.85,10.5,328.5,754.12,619.57
2016,2,22,9,0,833.0,63.0,3.0,11.0,377.0,785.5,641.52
2016,2,22,9,15,858.0,65.5,3.05,11.5,422.0,804.62,653.16
2016,2,22,9,30,883.0,68.0,3.1,12.0,467.0,812.33,656.19
2016,2,22,9,45,899.5,70.5,3.15,12.5,506.5,817.49,657.41
2016,2,22,10,0,916.0,73.0,3.2,13.0,546.0,818.87,655.94
2016,2,22,10,15,928.5,74.5,3.2,13.0,579.5,812.06,649.55
2016,2,22,10,30,941.0,76.0,3.2,13.0,613.0,801.4,640.55
2016,2,22,10,45,949.0,77.5,3.2,13.5,639.0,783.55,625.31
2016,2,22,11,0,957.0,79.0,3.2,14.0,665.0,761.99,607.57
2016,2,22,11,15,962.5,80.0,3.2,14.0,684.0,734.55,585.3
2016,2,22,11,30,968.0,81.0,3.2,14.0,703.0,703.66,559.8
2016,2,22,11,45,970.5,81.5,3.2,14.5,713.5,667.13,528.63
2016,2,22,12,0,973.0,82.0,3.2,15.0,724.0,627.62,494.67
2016,2,22,12,15,974.0,82.0,3.15,15.0,726.5,584.02,457.65
2016,2,22,12,30,975.0,82.0,3.1,15.0,729.0,537.91,417.74
2016,2,22,12,45,969.5,83.5,3.05,15.0,722.0,488.0,373.9
2016,2,22,13,0,964.0,85.0,3.0,15.0,715.0,436.5,327.75
2016,2,22,13,15,960.0,84.5,2.9,15.0,701.5,382.49,278.61
2016,2,22,13,30,956.0,84.0,2.8,15.0,688.0,327.29,228.07
2016,2,22,13,45,947.5,83.5,2.75,15.5,665.5,270.17,176.5
2016,2,22,14,0,939.0,83.0,2.7,16.0,643.0,212.81,127.77
2016,2,22,14,15,929.0,81.5,2.55,16.0,614.0,154.58,85.65
2016,2,22,14,30,919.0,80.0,2.4,16.0,585.0,96.79,58.23
2016,2,22,14,45,713.5,121.5,2.25,16.0,498.5,83.75,67.66
2016,2,22,15,0,508.0,163.0,2.1,16.0,412.0,109.4,90.04
2016,2,22,15,15,525.0,143.5,1.8,15.5,382.5,98.57,81.0
2016,2,22,15,30,542.0,124.0,1.5,15.0,353.0,87.3,71.54
2016,2,22,15,45,516.5,115.5,1.25,14.5,314.5,82.37,67.54
2016,2,22,16,0,491.0,107.0,1.0,14.0,276.0,77.3,63.34
2016,2,22,16,15,465.0,94.0,1.0,13.0,235.5,68.96,56.26
2016,2,22,16,30,439.0,81.0,1.0,12.0,195.0,60.34,48.75
2016,2,22,16,45,387.5,68.5,1.05,11.5,153.5,51.63,40.83
2016,2,22,17,0,336.0,56.0,1.1,11.0,112.0,42.69,32.49
2016,2,22,17,15,262.5,40.5,1.15,11.0,75.0,31.21,21.55
2016,2,22,17,30,189.0,25.0,1.2,11.0,38.0,19.46,7.89
2016,2,22,17,45,94.5,12.5,1.25,11.0,19.0,10.67,0.0
2016,2,22,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
