Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,7,15,232.5,17.0,0.9,8.5,43.5,228.8,133.98
2016,2,23,7,30,465.0,34.0,0.9,9.0,87.0,439.64,353.92
2016,2,23,7,45,555.0,41.5,0.9,9.5,136.0,525.53,428.54
2016,2,23,8,0,645.0,49.0,0.9,10.0,185.0,605.38,492.82
2016,2,23,8,15,667.0,55.5,1.0,10.0,226.5,638.3,520.2
2016,2,23,8,30,689.0,62.0,1.1,10.0,268.0,668.73,544.3
2016,2,23,8,45,740.5,60.0,1.25,10.5,314.0,710.09,574.77
2016,2,23,9,0,792.0,58.0,1.4,11.0,360.0,748.25,601.74
2016,2,23,9,15,836.0,65.5,1.4,11.5,417.0,789.78,628.85
2016,2,23,9,30,880.0,73.0,1.4,12.0,474.0,827.31,652.37
2016,2,23,9,45,898.5,75.0,1.45,12.5,514.5,825.46,648.42
2016,2,23,10,0,917.0,77.0,1.5,13.0,555.0,827.71,647.94
2016,2,23,10,15,929.5,78.5,1.5,13.0,588.5,820.76,641.64
2016,2,23,10,30,942.0,80.0,1.5,13.0,622.0,809.95,632.89
2016,2,23,10,45,949.0,82.0,1.55,13.5,648.0,791.75,618.52
2016,2,23,11,0,956.0,84.0,1.6,14.0,674.0,769.85,601.71
2016,2,23,11,15,961.0,85.0,1.55,14.0,692.5,741.91,579.43
2016,2,23,11,30,966.0,86.0,1.5,14.0,711.0,710.56,554.12
2016,2,23,11,45,966.0,87.5,1.5,14.5,721.0,673.37,523.57
2016,2,23,12,0,966.0,89.0,1.5,15.0,731.0,633.34,490.42
2016,2,23,12,15,966.0,89.0,1.45,15.0,733.0,589.27,454.13
2016,2,23,12,30,966.0,89.0,1.4,15.0,735.0,542.78,415.1
2016,2,23,12,45,959.0,91.0,1.35,15.5,727.5,492.8,371.71
2016,2,23,13,0,952.0,93.0,1.3,16.0,720.0,441.36,326.29
2016,2,23,13,15,947.0,92.5,1.2,16.0,705.5,387.36,278.44
2016,2,23,13,30,942.0,92.0,1.1,16.0,691.0,332.3,229.25
2016,2,23,13,45,933.5,91.0,1.0,16.0,668.5,275.28,179.14
2016,2,23,14,0,925.0,90.0,0.9,16.0,646.0,218.07,131.45
2016,2,23,14,15,914.0,88.0,0.8,16.0,616.0,159.93,89.58
2016,2,23,14,30,903.0,86.0,0.7,16.0,586.0,102.38,61.67
2016,2,23,14,45,885.0,85.0,0.65,16.5,549.5,67.82,53.64
2016,2,23,15,0,867.0,84.0,0.6,17.0,513.0,67.59,53.54
2016,2,23,15,15,844.5,81.0,0.5,16.5,471.0,65.89,52.32
2016,2,23,15,30,822.0,78.0,0.4,16.0,429.0,64.19,51.08
2016,2,23,15,45,786.0,75.5,0.35,16.0,381.5,62.73,49.95
2016,2,23,16,0,750.0,73.0,0.3,16.0,334.0,61.36,48.86
2016,2,23,16,15,703.5,67.5,0.3,15.5,284.5,52.7,41.38
2016,2,23,16,30,657.0,62.0,0.3,15.0,235.0,49.07,38.24
2016,2,23,16,45,575.0,56.0,0.3,14.5,184.5,44.81,34.37
2016,2,23,17,0,493.0,50.0,0.3,14.0,134.0,40.65,30.38
2016,2,23,17,15,375.0,38.5,0.4,13.5,90.0,31.61,21.78
2016,2,23,17,30,257.0,27.0,0.5,13.0,46.0,22.44,10.71
2016,2,23,17,45,128.5,13.5,0.65,12.5,23.0,11.52,0.0
2016,2,23,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,45,41.5,5.0,0.85,8.5,6.0,0.0,0.0
2016,2,24,7,0,83.0,10.0,0.8,9.0,12.0,67.23,0.0
2016,2,24,7,15,229.0,23.5,0.9,9.0,47.0,238.95,154.39
2016,2,24,7,30,375.0,37.0,1.0,9.0,82.0,376.57,306.97
2016,2,24,7,45,467.5,46.0,1.15,9.5,128.5,465.38,384.76
2016,2,24,8,0,560.0,55.0,1.3,10.0,175.0,555.89,459.23
2016,2,24,8,15,616.0,61.5,1.3,10.5,223.5,614.21,504.44
2016,2,24,8,30,672.0,68.0,1.3,11.0,272.0,671.24,546.43
2016,2,24,8,45,714.5,71.5,1.35,11.5,320.0,711.22,574.4
2016,2,24,9,0,757.0,75.0,1.4,12.0,368.0,744.02,596.29
2016,2,24,9,15,782.5,78.5,1.35,12.0,411.0,765.06,609.18
2016,2,24,9,30,808.0,82.0,1.3,12.0,454.0,782.63,619.41
2016,2,24,9,45,830.0,83.5,1.3,12.5,493.5,791.29,622.69
2016,2,24,10,0,852.0,85.0,1.3,13.0,533.0,796.14,623.42
2016,2,24,10,15,864.5,87.0,1.3,13.5,565.5,790.2,616.72
2016,2,24,10,30,877.0,89.0,1.3,14.0,598.0,780.49,607.66
2016,2,24,10,45,887.0,90.0,1.35,14.5,623.5,758.11,590.45
2016,2,24,11,0,897.0,91.0,1.4,15.0,649.0,738.71,575.58
2016,2,24,11,15,902.5,92.0,1.4,15.0,667.0,712.69,555.01
2016,2,24,11,30,908.0,93.0,1.4,15.0,685.0,683.4,531.78
2016,2,24,11,45,911.5,93.0,1.4,15.5,695.5,648.78,503.33
2016,2,24,12,0,915.0,93.0,1.4,16.0,706.0,611.29,472.27
2016,2,24,12,15,915.5,93.5,1.3,16.0,708.0,569.94,437.87
2016,2,24,12,30,916.0,94.0,1.2,16.0,710.0,526.24,400.92
2016,2,24,12,45,908.0,96.0,1.2,16.0,702.5,477.97,360.23
2016,2,24,13,0,900.0,98.0,1.2,16.0,695.0,428.46,317.5
2016,2,24,13,15,895.0,97.0,1.15,16.0,681.0,376.56,271.74
2016,2,24,13,30,890.0,96.0,1.1,16.0,667.0,323.72,224.66
2016,2,24,13,45,883.0,94.5,1.05,16.5,645.5,269.34,176.46
2016,2,24,14,0,876.0,93.0,1.0,17.0,624.0,214.69,130.5
2016,2,24,14,15,864.5,91.5,0.95,17.0,595.0,152.36,84.74
2016,2,24,14,30,853.0,90.0,0.9,17.0,566.0,97.12,57.01
2016,2,24,14,45,837.0,87.5,0.85,17.0,531.0,68.72,54.32
2016,2,24,15,0,821.0,85.0,0.8,17.0,496.0,67.54,53.48
2016,2,24,15,15,799.5,82.0,0.7,16.5,455.0,65.91,52.32
2016,2,24,15,30,778.0,79.0,0.6,16.0,414.0,64.3,51.17
2016,2,24,15,45,747.0,75.5,0.55,16.0,369.0,62.18,49.46
2016,2,24,16,0,716.0,72.0,0.5,16.0,324.0,55.12,43.36
2016,2,24,16,15,672.0,66.5,0.55,15.5,276.5,51.56,40.38
2016,2,24,16,30,628.0,61.0,0.6,15.0,229.0,47.97,37.25
2016,2,24,16,45,562.5,54.0,0.65,14.5,181.0,43.0,32.76
2016,2,24,17,0,497.0,47.0,0.7,14.0,133.0,38.01,28.06
2016,2,24,17,15,387.0,36.5,0.75,13.5,90.0,29.79,20.27
2016,2,24,17,30,277.0,26.0,0.8,13.0,47.0,21.48,10.62
2016,2,24,17,45,138.5,13.0,0.9,12.5,23.5,11.1,0.0
2016,2,24,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,6,45,37.0,5.5,0.9,8.5,6.5,0.0,0.0
2016,2,25,7,0,74.0,11.0,0.9,9.0,13.0,61.99,0.0
2016,2,25,7,15,210.0,26.0,1.05,9.5,48.5,231.1,159.74
2016,2,25,7,30,346.0,41.0,1.2,10.0,84.0,359.86,294.63
2016,2,25,7,45,427.5,52.0,1.35,10.5,129.0,442.74,367.17
2016,2,25,8,0,509.0,63.0,1.5,11.0,174.0,526.87,436.73
2016,2,25,8,15,566.0,70.0,1.45,11.5,222.0,586.68,483.08
2016,2,25,8,30,623.0,77.0,1.4,12.0,270.0,645.05,525.95
2016,2,25,8,45,664.0,82.0,1.35,12.5,317.0,685.77,553.71
2016,2,25,9,0,705.0,87.0,1.3,13.0,364.0,723.9,578.56
2016,2,25,9,15,732.0,91.5,1.3,13.5,407.0,746.81,592.19
2016,2,25,9,30,759.0,96.0,1.3,14.0,450.0,766.42,603.35
2016,2,25,9,45,646.0,133.5,1.3,14.5,452.0,706.18,557.37
2016,2,25,10,0,533.0,171.0,1.3,15.0,454.0,635.66,502.32
2016,2,25,10,15,687.0,136.0,1.3,15.5,523.5,712.39,558.5
2016,2,25,10,30,841.0,101.0,1.3,16.0,593.0,769.44,596.14
2016,2,25,10,45,855.0,101.0,1.3,16.5,619.5,755.45,583.59
2016,2,25,11,0,869.0,101.0,1.3,17.0,646.0,737.7,568.97
2016,2,25,11,15,604.0,196.0,1.25,17.0,580.0,621.13,479.83
2016,2,25,11,30,339.0,291.0,1.2,17.0,514.0,496.04,384.29
2016,2,25,11,45,339.5,296.0,1.15,17.5,522.0,480.61,371.62
2016,2,25,12,0,340.0,301.0,1.1,18.0,530.0,463.88,356.99
2016,2,25,12,15,451.5,264.0,1.05,18.0,569.0,474.08,363.13
2016,2,25,12,30,563.0,227.0,1.0,18.0,608.0,468.85,356.37
2016,2,25,12,45,440.0,265.0,0.95,18.5,561.5,411.24,310.64
2016,2,25,13,0,317.0,303.0,0.9,19.0,515.0,361.88,272.37
2016,2,25,13,15,604.0,200.0,0.8,19.0,593.5,357.74,260.57
2016,2,25,13,30,891.0,97.0,0.7,19.0,672.0,327.11,223.91
2016,2,25,13,45,880.0,97.5,0.65,19.0,650.0,273.16,177.21
2016,2,25,14,0,869.0,98.0,0.6,19.0,628.0,213.14,128.06
2016,2,25,14,15,858.5,96.0,0.5,18.5,599.5,157.09,87.61
2016,2,25,14,30,848.0,94.0,0.4,18.0,571.0,101.74,59.44
2016,2,25,14,45,828.0,93.0,0.35,18.0,535.0,72.35,57.12
2016,2,25,15,0,808.0,92.0,0.3,18.0,499.0,72.31,57.32
2016,2,25,15,15,786.5,89.0,0.35,17.5,458.5,70.85,56.33
2016,2,25,15,30,765.0,86.0,0.4,17.0,418.0,69.4,55.36
2016,2,25,15,45,734.0,81.5,0.45,17.0,373.0,61.08,48.27
2016,2,25,16,0,703.0,77.0,0.5,17.0,328.0,58.56,46.2
2016,2,25,16,15,659.5,71.5,0.55,16.5,280.5,55.15,43.36
2016,2,25,16,30,616.0,66.0,0.6,16.0,233.0,51.71,40.4
2016,2,25,16,45,559.0,57.0,0.7,15.5,185.5,45.32,34.68
2016,2,25,17,0,502.0,48.0,0.8,15.0,138.0,38.78,28.64
2016,2,25,17,15,395.0,37.5,0.75,14.5,94.5,30.59,20.94
2016,2,25,17,30,288.0,27.0,0.7,14.0,51.0,22.3,11.7
2016,2,25,17,45,144.0,13.5,0.7,13.5,25.5,11.52,0.0
2016,2,25,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.55,10.0,6.0,0.0,0.0
2016,2,26,7,0,0.0,12.0,0.6,10.0,12.0,10.24,0.0
2016,2,26,7,15,69.5,29.5,0.65,10.0,38.5,117.55,82.83
2016,2,26,7,30,139.0,47.0,0.7,10.0,65.0,194.01,159.07
2016,2,26,7,45,172.5,67.0,0.8,10.5,99.0,246.04,205.46
2016,2,26,8,0,206.0,87.0,0.9,11.0,133.0,297.4,249.52
2016,2,26,8,15,227.5,106.5,1.05,11.0,168.5,337.59,283.36
2016,2,26,8,30,249.0,126.0,1.2,11.0,204.0,376.79,315.37
2016,2,26,8,45,273.5,141.0,1.4,11.5,239.0,411.14,342.44
2016,2,26,9,0,298.0,156.0,1.6,12.0,274.0,444.5,368.06
2016,2,26,9,15,275.5,178.5,1.7,12.5,297.0,446.66,367.22
2016,2,26,9,30,253.0,201.0,1.8,13.0,320.0,446.88,365.04
2016,2,26,9,45,390.5,188.0,1.9,13.5,389.0,552.15,447.37
2016,2,26,10,0,528.0,175.0,2.0,14.0,458.0,637.88,511.77
2016,2,26,10,15,586.5,167.0,2.0,14.0,498.5,660.73,527.47
2016,2,26,10,30,645.0,159.0,2.0,14.0,539.0,687.21,545.84
2016,2,26,10,45,626.5,174.5,2.05,14.5,556.5,667.55,528.3
2016,2,26,11,0,608.0,190.0,2.1,15.0,574.0,645.64,509.51
2016,2,26,11,15,559.0,214.0,2.15,15.0,575.0,604.57,477.11
2016,2,26,11,30,510.0,238.0,2.2,15.0,576.0,568.84,448.51
2016,2,26,11,45,546.0,229.5,2.25,15.0,596.0,556.78,438.5
2016,2,26,12,0,582.0,221.0,2.3,15.0,616.0,540.61,424.71
2016,2,26,12,15,573.5,224.5,2.35,15.0,615.0,506.89,396.94
2016,2,26,12,30,565.0,228.0,2.4,15.0,614.0,472.25,368.03
2016,2,26,12,45,727.5,165.0,2.45,15.0,657.0,459.82,354.28
2016,2,26,13,0,890.0,102.0,2.5,15.0,700.0,432.81,326.41
2016,2,26,13,15,596.5,198.5,2.55,15.0,596.5,355.62,266.73
2016,2,26,13,30,303.0,295.0,2.6,15.0,493.0,303.76,230.86
2016,2,26,13,45,584.5,195.0,2.7,15.0,560.0,270.83,192.24
2016,2,26,14,0,866.0,95.0,2.8,15.0,627.0,212.55,131.21
2016,2,26,14,15,854.0,93.0,2.8,14.5,597.5,156.5,89.13
2016,2,26,14,30,842.0,91.0,2.8,14.0,568.0,101.31,59.49
2016,2,26,14,45,830.0,87.0,2.85,14.0,533.5,68.03,54.37
2016,2,26,15,0,818.0,83.0,2.9,14.0,499.0,65.83,52.62
2016,2,26,15,15,796.5,80.5,2.85,13.5,458.5,64.55,51.74
2016,2,26,15,30,775.0,78.0,2.8,13.0,418.0,63.29,50.87
2016,2,26,15,45,458.5,114.0,2.75,12.5,310.0,80.31,66.24
2016,2,26,16,0,142.0,150.0,2.7,12.0,202.0,107.44,90.59
2016,2,26,16,15,132.0,130.0,2.5,11.5,173.0,94.42,79.29
2016,2,26,16,30,122.0,110.0,2.3,11.0,144.0,81.04,67.49
2016,2,26,16,45,105.5,89.5,2.1,11.0,114.5,66.94,54.69
2016,2,26,17,0,89.0,69.0,1.9,11.0,85.0,52.48,41.35
2016,2,26,17,15,61.0,49.0,1.75,10.5,58.5,37.95,27.81
2016,2,26,17,30,33.0,29.0,1.6,10.0,32.0,23.09,12.96
2016,2,26,17,45,16.5,14.5,1.45,10.0,16.0,12.38,0.0
2016,2,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,1.0,7.5,10.5,0.0,0.0
2016,2,27,7,0,0.0,21.0,1.0,8.0,21.0,17.92,0.0
2016,2,27,7,15,233.5,29.0,1.1,8.5,60.0,259.38,195.86
2016,2,27,7,30,467.0,37.0,1.2,9.0,99.0,451.9,370.27
2016,2,27,7,45,546.0,44.5,1.35,9.5,147.0,530.69,437.88
2016,2,27,8,0,625.0,52.0,1.5,10.0,195.0,610.58,502.96
2016,2,27,8,15,675.0,57.0,1.45,10.0,244.5,657.34,539.08
2016,2,27,8,30,725.0,62.0,1.4,10.0,294.0,709.4,577.3
2016,2,27,8,45,757.0,66.5,1.35,10.5,341.0,743.44,599.43
2016,2,27,9,0,789.0,71.0,1.3,11.0,388.0,774.54,618.63
2016,2,27,9,15,812.5,74.0,1.25,11.5,431.5,793.37,628.44
2016,2,27,9,30,836.0,77.0,1.2,12.0,475.0,808.69,635.64
2016,2,27,9,45,607.5,146.5,1.2,12.5,448.0,693.08,549.58
2016,2,27,10,0,379.0,216.0,1.2,13.0,421.0,547.33,436.62
2016,2,27,10,15,395.0,227.0,1.1,13.0,451.5,559.23,444.95
2016,2,27,10,30,411.0,238.0,1.0,13.0,482.0,568.68,449.8
2016,2,27,10,45,375.0,258.5,0.95,13.5,488.5,546.44,429.94
2016,2,27,11,0,339.0,279.0,0.9,14.0,495.0,523.64,410.15
2016,2,27,11,15,634.0,183.5,0.85,14.0,601.0,634.3,493.75
2016,2,27,11,30,929.0,88.0,0.8,14.0,707.0,700.71,540.83
2016,2,27,11,45,932.5,88.0,0.8,14.5,717.5,665.28,511.19
2016,2,27,12,0,936.0,88.0,0.8,15.0,728.0,626.93,480.16
2016,2,27,12,15,756.5,157.0,0.8,15.0,675.5,551.06,421.49
2016,2,27,12,30,577.0,226.0,0.8,15.0,623.0,478.04,365.34
2016,2,27,12,45,737.5,165.5,0.8,15.5,668.0,466.58,352.4
2016,2,27,13,0,898.0,105.0,0.8,16.0,713.0,440.7,325.53
2016,2,27,13,15,580.5,205.0,0.75,15.5,595.5,355.03,262.06
2016,2,27,13,30,263.0,305.0,0.7,15.0,478.0,300.18,226.13
2016,2,27,13,45,255.0,295.5,0.7,15.0,458.5,269.35,201.31
2016,2,27,14,0,247.0,286.0,0.7,15.0,439.0,244.8,181.85
2016,2,27,14,15,346.0,251.5,0.65,15.0,455.0,207.62,149.5
2016,2,27,14,30,445.0,217.0,0.6,15.0,471.0,158.69,114.22
2016,2,27,14,45,447.5,201.0,0.6,15.0,443.5,129.26,106.48
2016,2,27,15,0,450.0,185.0,0.6,15.0,416.0,121.24,100.01
2016,2,27,15,15,426.0,173.0,0.55,14.5,378.0,115.1,95.2
2016,2,27,15,30,402.0,161.0,0.5,14.0,340.0,108.78,90.19
2016,2,27,15,45,580.5,114.0,0.5,14.0,342.0,82.98,67.99
2016,2,27,16,0,759.0,67.0,0.5,14.0,344.0,56.23,44.64
2016,2,27,16,15,718.0,62.5,0.5,13.5,295.5,53.04,42.03
2016,2,27,16,30,677.0,58.0,0.5,13.0,247.0,49.84,39.26
2016,2,27,16,45,617.0,51.5,0.55,12.5,198.0,41.12,31.42
2016,2,27,17,0,557.0,45.0,0.6,12.0,149.0,36.4,26.99
2016,2,27,17,15,451.0,36.5,0.65,11.5,103.5,29.78,20.64
2016,2,27,17,30,345.0,28.0,0.7,11.0,58.0,23.16,13.32
2016,2,27,17,45,172.5,14.0,0.75,11.0,29.0,11.42,0.0
2016,2,27,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,1.05,7.5,9.0,7.68,0.0
2016,2,28,7,0,0.0,18.0,1.1,8.0,18.0,18.84,0.0
2016,2,28,7,15,111.5,34.5,1.25,8.5,50.0,160.1,122.66
2016,2,28,7,30,223.0,51.0,1.4,9.0,82.0,282.02,234.66
2016,2,28,7,45,265.0,68.5,1.55,9.5,120.0,338.22,284.84
2016,2,28,8,0,307.0,86.0,1.7,10.0,158.0,394.84,333.29
2016,2,28,8,15,336.5,103.0,1.7,10.0,198.0,440.23,370.71
2016,2,28,8,30,366.0,120.0,1.7,10.0,238.0,484.51,405.82
2016,2,28,8,45,397.0,129.5,1.7,10.5,275.5,519.51,431.96
2016,2,28,9,0,428.0,139.0,1.7,11.0,313.0,552.98,456.14
2016,2,28,9,15,294.0,176.5,1.7,11.0,302.0,460.96,380.01
2016,2,28,9,30,160.0,214.0,1.7,11.0,291.0,368.99,303.32
2016,2,28,9,45,263.0,217.5,1.75,11.5,356.0,466.28,381.24
2016,2,28,10,0,366.0,221.0,1.8,12.0,421.0,543.5,440.27
2016,2,28,10,15,486.5,198.0,1.8,12.0,480.0,618.38,497.02
2016,2,28,10,30,607.0,175.0,1.8,12.0,539.0,678.18,541.21
2016,2,28,10,45,531.5,212.5,1.8,12.5,540.5,632.4,502.72
2016,2,28,11,0,456.0,250.0,1.8,13.0,542.0,592.5,469.49
2016,2,28,11,15,266.0,280.0,1.8,13.0,451.5,457.42,364.06
2016,2,28,11,30,76.0,310.0,1.8,13.0,361.0,325.48,258.98
2016,2,28,11,45,72.0,312.0,1.85,13.5,361.0,316.92,252.01
2016,2,28,12,0,68.0,314.0,1.9,14.0,361.0,308.52,244.61
2016,2,28,12,15,76.0,319.5,1.9,14.0,372.0,309.54,245.06
2016,2,28,12,30,84.0,325.0,1.9,14.0,383.0,309.33,244.42
2016,2,28,12,45,217.0,314.0,1.95,14.0,462.5,351.38,275.79
2016,2,28,13,0,350.0,303.0,2.0,14.0,542.0,377.32,292.25
2016,2,28,13,15,388.5,287.0,1.95,14.0,547.0,352.64,269.47
2016,2,28,13,30,427.0,271.0,1.9,14.0,552.0,321.89,241.41
2016,2,28,13,45,626.5,196.5,1.85,14.0,594.5,285.6,202.46
2016,2,28,14,0,826.0,122.0,1.8,14.0,637.0,230.13,147.13
2016,2,28,14,15,815.0,120.0,1.75,14.0,609.0,175.87,105.85
2016,2,28,14,30,804.0,118.0,1.7,14.0,581.0,122.48,75.97
2016,2,28,14,45,560.0,167.0,1.65,14.0,480.0,110.14,90.86
2016,2,28,15,0,316.0,216.0,1.6,14.0,379.0,143.47,119.82
2016,2,28,15,15,295.0,200.5,1.5,14.0,343.0,134.91,112.66
2016,2,28,15,30,274.0,185.0,1.4,14.0,307.0,126.1,105.35
2016,2,28,15,45,137.0,139.5,1.3,14.0,200.5,102.37,85.0
2016,2,28,16,0,0.0,94.0,1.2,14.0,94.0,76.05,62.14
2016,2,28,16,15,0.0,81.0,1.1,13.0,81.0,65.87,53.49
2016,2,28,16,30,0.0,68.0,1.0,12.0,68.0,55.6,44.55
2016,2,28,16,45,0.0,54.5,0.9,11.5,54.5,44.87,34.91
2016,2,28,17,0,0.0,41.0,0.8,11.0,41.0,33.91,24.89
2016,2,28,17,15,0.0,28.5,0.85,10.5,28.5,23.53,15.25
2016,2,28,17,30,0.0,16.0,0.9,10.0,16.0,13.18,5.34
2016,2,28,17,45,0.0,8.0,0.95,9.5,8.0,6.57,0.0
2016,2,28,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,45,97.5,8.5,0.95,7.5,13.0,75.79,0.0
2016,2,29,7,0,195.0,17.0,0.9,8.0,26.0,195.27,5.51
2016,2,29,7,15,332.5,28.5,1.0,8.5,66.5,336.41,267.33
2016,2,29,7,30,470.0,40.0,1.1,9.0,107.0,463.29,381.01
2016,2,29,7,45,557.0,46.5,1.25,10.0,157.0,548.22,451.5
2016,2,29,8,0,644.0,53.0,1.4,11.0,207.0,627.7,514.04
2016,2,29,8,15,692.5,58.5,1.4,11.5,257.0,681.66,553.94
2016,2,29,8,30,741.0,64.0,1.4,12.0,307.0,733.68,590.51
2016,2,29,8,45,770.5,68.5,1.4,12.5,354.5,765.92,611.21
2016,2,29,9,0,800.0,73.0,1.4,13.0,402.0,795.14,629.18
2016,2,29,9,15,823.0,76.0,1.4,13.5,446.0,813.63,639.13
2016,2,29,9,30,846.0,79.0,1.4,14.0,490.0,828.55,646.53
2016,2,29,9,45,856.0,84.0,1.45,14.5,527.5,831.3,646.06
2016,2,29,10,0,866.0,89.0,1.5,15.0,565.0,830.26,643.21
2016,2,29,10,15,877.5,90.5,1.45,15.0,597.5,822.56,635.92
2016,2,29,10,30,889.0,92.0,1.4,15.0,630.0,804.17,621.45
2016,2,29,10,45,902.0,91.5,1.4,15.5,656.0,788.53,608.62
2016,2,29,11,0,915.0,91.0,1.4,16.0,682.0,769.15,593.31
2016,2,29,11,15,920.0,91.5,1.4,16.0,700.0,741.46,572.86
2016,2,29,11,30,925.0,92.0,1.4,16.0,718.0,710.51,548.87
2016,2,29,11,45,935.0,89.0,1.4,16.5,729.5,676.14,521.1
2016,2,29,12,0,945.0,86.0,1.4,17.0,741.0,638.47,490.39
2016,2,29,12,15,945.5,86.0,1.3,17.0,743.0,595.21,455.03
2016,2,29,12,30,946.0,86.0,1.2,17.0,745.0,549.53,417.09
2016,2,29,12,45,937.5,88.5,1.15,17.5,737.5,499.77,374.78
2016,2,29,13,0,929.0,91.0,1.1,18.0,730.0,448.73,330.59
2016,2,29,13,15,678.5,181.0,1.0,18.0,642.5,375.99,274.58
2016,2,29,13,30,428.0,271.0,0.9,18.0,555.0,324.25,237.57
2016,2,29,13,45,445.5,255.5,0.85,18.5,543.0,285.83,204.49
2016,2,29,14,0,463.0,240.0,0.8,19.0,531.0,245.61,170.65
2016,2,29,14,15,667.5,165.0,0.65,19.0,563.5,186.92,117.38
2016,2,29,14,30,872.0,90.0,0.5,19.0,596.0,110.13,60.69
2016,2,29,14,45,852.0,89.5,0.4,19.0,559.0,69.63,54.46
2016,2,29,15,0,832.0,89.0,0.3,19.0,522.0,69.86,54.89
2016,2,29,15,15,811.5,86.0,0.3,18.5,481.0,68.35,53.86
2016,2,29,15,30,791.0,83.0,0.3,18.0,440.0,66.85,52.84
2016,2,29,15,45,757.0,80.0,0.3,18.0,393.5,65.18,51.55
2016,2,29,16,0,723.0,77.0,0.3,18.0,347.0,58.26,45.68
2016,2,29,16,15,681.0,72.0,0.35,17.5,298.5,55.22,43.22
2016,2,29,16,30,639.0,67.0,0.4,17.0,250.0,52.16,40.66
2016,2,29,16,45,565.5,61.0,0.5,16.5,200.0,48.08,37.06
2016,2,29,17,0,492.0,55.0,0.6,16.0,150.0,44.07,33.34
2016,2,29,17,15,391.0,44.0,0.65,15.5,105.5,35.68,25.54
2016,2,29,17,30,290.0,33.0,0.7,15.0,61.0,27.17,17.04
2016,2,29,17,45,145.0,16.5,0.75,15.0,30.5,13.4,0.0
2016,2,29,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,12.0,0.95,8.5,12.0,10.24,0.0
2016,3,1,7,0,0.0,24.0,0.9,9.0,24.0,28.04,2.45
2016,3,1,7,15,137.0,37.0,1.1,9.5,57.5,180.33,144.58
2016,3,1,7,30,274.0,50.0,1.3,10.0,91.0,320.67,267.79
2016,3,1,7,45,322.0,65.5,1.5,11.0,131.0,381.27,320.02
2016,3,1,8,0,370.0,81.0,1.7,12.0,171.0,442.28,370.47
2016,3,1,8,15,393.0,97.0,1.85,12.5,211.5,482.72,402.63
2016,3,1,8,30,416.0,113.0,2.0,13.0,252.0,521.63,432.39
2016,3,1,8,45,437.5,125.5,2.2,13.5,290.5,553.09,455.71
2016,3,1,9,0,459.0,138.0,2.4,14.0,329.0,582.61,476.99
2016,3,1,9,15,547.0,131.0,2.55,14.0,382.0,643.2,523.53
2016,3,1,9,30,635.0,124.0,2.7,14.0,435.0,711.16,573.52
2016,3,1,9,45,769.5,100.0,2.9,14.5,506.5,780.69,622.87
2016,3,1,10,0,904.0,76.0,3.1,15.0,578.0,841.26,664.84
2016,3,1,10,15,764.0,125.0,3.15,15.0,566.0,776.49,616.26
2016,3,1,10,30,624.0,174.0,3.2,15.0,554.0,696.86,555.15
2016,3,1,10,45,785.0,126.5,3.25,15.5,625.0,745.92,592.23
2016,3,1,11,0,946.0,79.0,3.3,16.0,696.0,781.99,616.51
2016,3,1,11,15,951.0,80.0,3.3,16.0,714.0,754.15,595.29
2016,3,1,11,30,956.0,81.0,3.3,16.0,732.0,722.91,570.13
2016,3,1,11,45,960.0,80.5,3.3,16.0,742.0,686.28,540.53
2016,3,1,12,0,964.0,80.0,3.3,16.0,752.0,646.62,508.04
2016,3,1,12,15,963.5,80.0,3.25,16.0,753.5,602.09,470.95
2016,3,1,12,30,963.0,80.0,3.2,16.0,755.0,555.2,431.14
2016,3,1,12,45,957.0,81.0,3.15,16.0,747.5,504.54,387.43
2016,3,1,13,0,951.0,82.0,3.1,16.0,740.0,452.41,341.46
2016,3,1,13,15,945.0,81.5,3.05,15.5,724.5,397.83,293.08
2016,3,1,13,30,939.0,81.0,3.0,15.0,709.0,342.33,243.04
2016,3,1,13,45,611.5,183.5,3.0,15.0,587.0,276.66,196.46
2016,3,1,14,0,284.0,286.0,3.0,15.0,465.0,248.82,185.47
2016,3,1,14,15,280.5,273.5,2.95,15.0,444.0,216.56,160.41
2016,3,1,14,30,277.0,261.0,2.9,15.0,423.0,184.94,139.29
2016,3,1,14,45,233.0,249.0,2.9,15.0,379.5,167.53,139.56
2016,3,1,15,0,189.0,237.0,2.9,15.0,336.0,159.99,133.5
2016,3,1,15,15,207.0,216.0,2.8,14.5,317.0,148.47,124.22
2016,3,1,15,30,225.0,195.0,2.7,14.0,298.0,136.49,114.45
2016,3,1,15,45,258.0,170.5,2.65,14.0,277.0,117.59,98.34
2016,3,1,16,0,291.0,146.0,2.6,14.0,256.0,103.39,86.19
2016,3,1,16,15,277.5,127.5,2.3,13.5,220.5,91.79,76.31
2016,3,1,16,30,264.0,109.0,2.0,13.0,185.0,79.78,65.88
2016,3,1,16,45,415.0,77.0,1.75,12.5,171.0,57.48,46.04
2016,3,1,17,0,566.0,45.0,1.5,12.0,157.0,36.18,26.85
2016,3,1,17,15,469.5,37.0,1.35,11.5,111.5,29.99,20.99
2016,3,1,17,30,373.0,29.0,1.2,11.0,66.0,23.79,14.65
2016,3,1,17,45,186.5,14.5,1.1,11.0,33.0,11.67,0.0
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,45,128.0,9.5,0.75,10.5,16.5,98.96,0.0
2016,3,2,7,0,256.0,19.0,0.8,11.0,33.0,249.23,106.68
2016,3,2,7,15,383.5,28.5,0.85,11.5,75.0,377.22,300.16
2016,3,2,7,30,511.0,38.0,0.9,12.0,117.0,496.11,402.2
2016,3,2,7,45,584.0,44.5,0.95,12.5,165.5,564.44,458.13
2016,3,2,8,0,657.0,51.0,1.0,13.0,214.0,641.1,517.07
2016,3,2,8,15,358.5,93.5,1.0,13.5,185.0,450.26,369.84
2016,3,2,8,30,60.0,136.0,1.0,14.0,156.0,198.02,161.79
2016,3,2,8,45,193.5,150.0,1.05,14.5,229.0,339.87,280.54
2016,3,2,9,0,327.0,164.0,1.1,15.0,302.0,483.59,392.56
2016,3,2,9,15,395.5,169.0,1.15,15.0,353.0,560.16,448.91
2016,3,2,9,30,464.0,174.0,1.2,15.0,404.0,616.4,489.81
2016,3,2,9,45,670.5,127.0,1.3,15.5,488.0,736.07,576.92
2016,3,2,10,0,877.0,80.0,1.4,16.0,572.0,826.74,637.85
2016,3,2,10,15,704.5,143.5,1.5,16.0,553.0,751.22,583.73
2016,3,2,10,30,532.0,207.0,1.6,16.0,534.0,653.59,510.79
2016,3,2,10,45,722.0,147.5,1.7,16.0,610.5,725.82,566.32
2016,3,2,11,0,912.0,88.0,1.8,16.0,687.0,769.49,597.69
2016,3,2,11,15,748.0,155.5,1.9,16.0,655.5,697.44,542.82
2016,3,2,11,30,584.0,223.0,2.0,16.0,624.0,613.78,478.95
2016,3,2,11,45,599.5,222.0,2.1,16.0,638.5,593.44,463.38
2016,3,2,12,0,615.0,221.0,2.2,16.0,653.0,573.35,446.94
2016,3,2,12,15,509.5,261.5,2.25,16.0,620.0,512.56,398.89
2016,3,2,12,30,404.0,302.0,2.3,16.0,587.0,457.28,355.19
2016,3,2,12,45,424.5,291.5,2.4,16.0,589.0,432.74,334.64
2016,3,2,13,0,445.0,281.0,2.5,16.0,591.0,402.81,309.05
2016,3,2,13,15,421.0,291.0,2.55,15.5,579.5,370.79,282.32
2016,3,2,13,30,397.0,301.0,2.6,15.0,568.0,340.2,256.68
2016,3,2,13,45,202.0,251.0,2.65,15.0,387.0,235.95,179.31
2016,3,2,14,0,7.0,201.0,2.7,15.0,206.0,161.17,127.09
2016,3,2,14,15,16.5,215.0,2.7,14.5,225.0,170.07,134.51
2016,3,2,14,30,26.0,229.0,2.7,14.0,244.0,176.55,140.21
2016,3,2,14,45,23.5,214.0,2.7,14.0,227.5,162.92,136.09
2016,3,2,15,0,21.0,199.0,2.7,14.0,211.0,152.15,127.22
2016,3,2,15,15,10.5,161.0,2.65,13.5,167.0,125.92,105.15
2016,3,2,15,30,0.0,123.0,2.6,13.0,123.0,98.58,81.79
2016,3,2,15,45,0.0,124.5,2.55,13.0,124.5,98.87,82.32
2016,3,2,16,0,0.0,126.0,2.5,13.0,126.0,98.85,82.53
2016,3,2,16,15,0.0,108.5,2.35,12.5,108.5,85.7,71.21
2016,3,2,16,30,0.0,91.0,2.2,12.0,91.0,72.42,59.58
2016,3,2,16,45,0.0,74.5,2.05,12.0,74.5,59.7,48.14
2016,3,2,17,0,0.0,58.0,1.9,12.0,58.0,46.86,36.41
2016,3,2,17,15,0.0,41.0,1.85,11.5,41.0,33.55,24.16
2016,3,2,17,30,0.0,24.0,1.8,11.0,24.0,19.81,11.36
2016,3,2,17,45,0.0,12.0,1.75,11.0,12.0,9.88,0.0
2016,3,2,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,4.0,0.85,10.5,4.0,3.41,0.0
2016,3,3,7,0,0.0,8.0,0.9,11.0,8.0,6.57,0.0
2016,3,3,7,15,0.0,19.0,0.95,11.0,19.0,15.65,7.38
2016,3,3,7,30,0.0,30.0,1.0,11.0,30.0,24.76,15.59
2016,3,3,7,45,0.0,42.5,1.05,11.5,42.5,35.14,24.75
2016,3,3,8,0,0.0,55.0,1.1,12.0,55.0,45.58,33.85
2016,3,3,8,15,0.0,67.5,1.1,12.0,67.5,56.93,43.64
2016,3,3,8,30,0.0,80.0,1.1,12.0,80.0,68.17,53.2
2016,3,3,8,45,0.0,69.5,1.1,12.0,69.5,57.62,44.04
2016,3,3,9,0,0.0,59.0,1.1,12.0,59.0,48.87,36.44
2016,3,3,9,15,0.0,90.5,1.15,12.0,90.5,75.8,59.23
2016,3,3,9,30,0.0,122.0,1.2,12.0,122.0,104.65,83.26
2016,3,3,9,45,0.0,128.5,1.25,12.5,128.5,109.91,87.2
2016,3,3,10,0,0.0,135.0,1.3,13.0,135.0,115.21,91.2
2016,3,3,10,15,0.0,127.0,1.3,13.0,127.0,107.43,84.55
2016,3,3,10,30,0.0,119.0,1.3,13.0,119.0,100.03,78.29
2016,3,3,10,45,38.0,211.0,1.3,13.0,236.5,221.28,177.99
2016,3,3,11,0,76.0,303.0,1.3,13.0,354.0,334.3,266.8
2016,3,3,11,15,132.0,319.5,1.35,13.0,410.0,392.86,311.91
2016,3,3,11,30,188.0,336.0,1.4,13.0,466.0,434.1,343.23
2016,3,3,11,45,189.5,340.0,1.5,13.0,472.5,424.3,335.01
2016,3,3,12,0,191.0,344.0,1.6,13.0,479.0,413.66,326.4
2016,3,3,12,15,144.0,342.0,1.6,13.0,444.5,370.7,292.38
2016,3,3,12,30,97.0,340.0,1.6,13.0,410.0,328.95,259.55
2016,3,3,12,45,99.5,337.5,1.6,13.0,408.5,317.93,250.61
2016,3,3,13,0,102.0,335.0,1.6,13.0,407.0,306.47,241.07
2016,3,3,13,15,102.0,328.5,1.45,13.0,399.0,290.79,227.96
2016,3,3,13,30,102.0,322.0,1.3,13.0,391.0,275.04,214.78
2016,3,3,13,45,56.5,268.5,1.2,13.0,306.5,217.55,170.47
2016,3,3,14,0,11.0,215.0,1.1,13.0,222.0,172.13,136.13
2016,3,3,14,15,7.5,198.5,1.1,12.5,203.5,157.56,125.11
2016,3,3,14,30,4.0,182.0,1.1,12.0,185.0,143.63,114.44
2016,3,3,14,45,2.0,144.0,1.1,12.0,145.5,115.33,95.76
2016,3,3,15,0,0.0,106.0,1.1,12.0,106.0,86.97,71.38
2016,3,3,15,15,0.0,125.5,0.95,12.0,125.5,101.02,83.91
2016,3,3,15,30,0.0,145.0,0.8,12.0,145.0,114.05,95.46
2016,3,3,15,45,0.0,112.5,0.65,12.0,112.5,90.45,74.99
2016,3,3,16,0,0.0,80.0,0.5,12.0,80.0,65.94,53.56
2016,3,3,16,15,0.0,69.0,0.5,11.5,69.0,57.14,46.0
2016,3,3,16,30,0.0,58.0,0.5,11.0,58.0,48.03,37.96
2016,3,3,16,45,0.0,47.0,0.5,11.0,47.0,38.87,29.67
2016,3,3,17,0,0.0,36.0,0.5,11.0,36.0,29.73,21.27
2016,3,3,17,15,0.0,25.5,0.5,11.0,25.5,21.02,13.17
2016,3,3,17,30,0.0,15.0,0.5,11.0,15.0,12.34,5.04
2016,3,3,17,45,0.0,7.5,0.5,11.0,7.5,6.16,0.0
2016,3,3,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
