Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,4,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.0,0.65,9.5,10.0,8.54,0.0
2016,3,4,7,0,0.0,20.0,0.6,10.0,20.0,16.89,5.21
2016,3,4,7,15,20.5,39.5,0.65,10.0,43.0,63.4,48.12
2016,3,4,7,30,41.0,59.0,0.7,10.0,66.0,102.34,83.2
2016,3,4,7,45,52.0,80.5,0.75,10.5,92.0,135.87,112.63
2016,3,4,8,0,63.0,102.0,0.8,11.0,118.0,168.23,140.34
2016,3,4,8,15,72.0,122.5,0.95,11.0,144.5,196.61,164.32
2016,3,4,8,30,81.0,143.0,1.1,11.0,171.0,224.41,187.34
2016,3,4,8,45,45.0,147.5,1.25,11.5,164.0,191.76,158.32
2016,3,4,9,0,9.0,152.0,1.4,12.0,157.0,146.68,119.01
2016,3,4,9,15,10.0,165.0,1.5,12.0,170.5,157.97,128.21
2016,3,4,9,30,11.0,178.0,1.6,12.0,184.0,169.26,137.18
2016,3,4,9,45,17.5,198.5,1.75,12.5,208.5,192.71,155.99
2016,3,4,10,0,24.0,219.0,1.9,13.0,233.0,215.61,174.09
2016,3,4,10,15,13.0,196.0,1.95,13.0,203.5,181.61,145.73
2016,3,4,10,30,2.0,173.0,2.0,13.0,174.0,149.94,119.34
2016,3,4,10,45,1.0,131.0,2.1,13.0,131.5,111.07,87.29
2016,3,4,11,0,0.0,89.0,2.2,13.0,89.0,74.1,56.58
2016,3,4,11,15,0.0,71.5,2.1,13.0,71.5,59.48,44.36
2016,3,4,11,30,0.0,54.0,2.0,13.0,54.0,44.88,32.13
2016,3,4,11,45,0.0,102.0,1.95,13.0,102.0,85.06,65.58
2016,3,4,12,0,0.0,150.0,1.9,13.0,150.0,125.2,98.52
2016,3,4,12,15,0.0,151.0,1.95,13.0,151.5,125.71,98.85
2016,3,4,12,30,0.0,152.0,2.0,13.0,153.0,126.2,99.26
2016,3,4,12,45,0.0,96.5,2.05,13.0,97.0,80.41,61.6
2016,3,4,13,0,0.0,41.0,2.1,13.0,41.0,34.06,23.03
2016,3,4,13,15,0.0,40.0,2.15,13.0,40.0,33.22,22.36
2016,3,4,13,30,0.0,39.0,2.2,13.0,39.0,32.38,21.68
2016,3,4,13,45,0.0,98.5,2.25,13.0,98.5,81.92,63.17
2016,3,4,14,0,0.0,158.0,2.3,13.0,158.0,128.13,101.45
2016,3,4,14,15,97.5,218.5,2.25,13.0,276.5,169.75,131.33
2016,3,4,14,30,195.0,279.0,2.2,13.0,395.0,199.47,153.75
2016,3,4,14,45,97.5,204.5,2.15,13.0,262.5,141.56,118.03
2016,3,4,15,0,0.0,130.0,2.1,13.0,130.0,104.81,86.65
2016,3,4,15,15,0.0,124.0,1.95,12.5,124.0,100.0,82.89
2016,3,4,15,30,0.0,118.0,1.8,12.0,118.0,95.11,79.0
2016,3,4,15,45,0.0,62.0,1.7,12.0,62.0,51.37,40.46
2016,3,4,16,0,0.0,6.0,1.6,12.0,6.0,4.94,0.0
2016,3,4,16,15,0.0,5.0,1.6,12.0,5.0,4.11,0.0
2016,3,4,16,30,0.0,4.0,1.6,12.0,4.0,3.29,0.0
2016,3,4,16,45,0.0,3.0,1.65,12.0,3.0,2.46,0.0
2016,3,4,17,0,0.0,2.0,1.7,12.0,2.0,1.64,0.0
2016,3,4,17,15,0.0,1.5,1.75,12.0,1.5,1.23,0.0
2016,3,4,17,30,0.0,1.0,1.8,12.0,1.0,0.82,0.0
2016,3,4,17,45,0.0,0.5,1.9,12.0,0.5,0.41,0.0
2016,3,4,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.0,2.7,12.0,1.0,0.85,0.0
2016,3,5,7,0,0.0,2.0,2.9,12.0,2.0,1.64,0.0
2016,3,5,7,15,0.0,5.5,3.05,12.0,5.5,4.51,0.0
2016,3,5,7,30,0.0,9.0,3.2,12.0,9.0,7.39,0.67
2016,3,5,7,45,0.0,12.5,3.4,12.5,12.5,10.27,3.22
2016,3,5,8,0,0.0,16.0,3.6,13.0,16.0,13.16,5.74
2016,3,5,8,15,0.0,19.5,3.75,13.0,19.5,16.06,8.25
2016,3,5,8,30,0.0,23.0,3.9,13.0,23.0,18.96,10.73
2016,3,5,8,45,0.0,58.5,4.05,13.0,58.5,48.44,35.99
2016,3,5,9,0,0.0,94.0,4.2,13.0,94.0,79.52,62.3
2016,3,5,9,15,0.0,61.0,4.25,13.0,61.0,50.55,37.53
2016,3,5,9,30,0.0,28.0,4.3,13.0,28.0,23.15,14.12
2016,3,5,9,45,0.0,60.5,4.35,13.5,60.5,50.18,36.94
2016,3,5,10,0,0.0,93.0,4.4,14.0,93.0,77.43,59.61
2016,3,5,10,15,0.0,67.0,4.35,14.0,67.0,55.65,41.24
2016,3,5,10,30,0.0,41.0,4.3,14.0,41.0,34.0,23.01
2016,3,5,10,45,0.0,76.5,4.3,14.0,76.5,63.63,47.77
2016,3,5,11,0,0.0,112.0,4.3,14.0,112.0,93.68,72.63
2016,3,5,11,15,0.0,115.0,4.3,14.0,115.0,96.16,74.58
2016,3,5,11,30,0.0,118.0,4.3,14.0,118.0,98.62,76.53
2016,3,5,11,45,17.0,207.0,4.35,14.5,219.0,184.73,146.96
2016,3,5,12,0,34.0,296.0,4.4,15.0,320.0,273.54,217.66
2016,3,5,12,15,17.0,185.5,4.4,15.0,197.5,163.72,129.19
2016,3,5,12,30,0.0,75.0,4.4,15.0,75.0,62.45,46.29
2016,3,5,12,45,0.0,64.5,4.4,15.0,64.5,53.67,39.08
2016,3,5,13,0,0.0,54.0,4.4,15.0,54.0,44.9,31.82
2016,3,5,13,15,0.0,53.0,4.35,14.5,53.0,44.05,31.21
2016,3,5,13,30,0.0,52.0,4.3,14.0,52.0,43.21,30.61
2016,3,5,13,45,0.0,46.5,4.25,14.0,46.5,38.61,26.8
2016,3,5,14,0,0.0,41.0,4.2,14.0,41.0,34.02,22.99
2016,3,5,14,15,0.5,102.5,4.45,14.0,102.5,85.0,65.67
2016,3,5,14,30,1.0,164.0,4.7,14.0,164.0,130.88,103.81
2016,3,5,14,45,0.5,91.0,4.95,14.0,91.0,75.69,60.91
2016,3,5,15,0,0.0,18.0,5.2,14.0,18.0,14.88,7.53
2016,3,5,15,15,0.0,25.0,5.5,13.5,25.0,20.66,12.74
2016,3,5,15,30,0.0,32.0,5.8,13.0,32.0,26.45,17.98
2016,3,5,15,45,0.0,19.0,6.1,13.0,19.0,15.67,8.4
2016,3,5,16,0,0.0,6.0,6.4,13.0,6.0,4.94,0.0
2016,3,5,16,15,0.0,5.0,6.4,13.0,5.0,4.11,0.0
2016,3,5,16,30,0.0,4.0,6.4,13.0,4.0,3.29,0.0
2016,3,5,16,45,0.0,3.5,6.45,13.0,3.5,2.87,0.0
2016,3,5,17,0,0.0,3.0,6.5,13.0,3.0,2.46,0.0
2016,3,5,17,15,0.0,2.0,6.4,12.5,2.0,1.64,0.0
2016,3,5,17,30,0.0,1.0,6.3,12.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,6.2,12.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,6,6,45,70.0,15.5,1.3,8.5,21.0,63.92,0.0
2016,3,6,7,0,140.0,31.0,1.4,9.0,42.0,192.76,138.26
2016,3,6,7,15,259.5,46.0,1.6,9.0,84.5,307.18,254.56
2016,3,6,7,30,379.0,61.0,1.8,9.0,127.0,424.48,357.08
2016,3,6,7,45,455.5,71.5,2.05,9.5,176.0,507.16,426.46
2016,3,6,8,0,532.0,82.0,2.3,10.0,225.0,590.7,493.74
2016,3,6,8,15,584.0,89.0,2.4,10.0,275.0,648.98,539.06
2016,3,6,8,30,636.0,96.0,2.5,10.0,325.0,705.37,581.55
2016,3,6,8,45,440.0,140.5,2.7,10.5,309.5,580.79,482.15
2016,3,6,9,0,244.0,185.0,2.9,11.0,294.0,440.77,366.17
2016,3,6,9,15,289.5,198.5,2.95,11.0,339.5,489.33,405.26
2016,3,6,9,30,335.0,212.0,3.0,11.0,385.0,536.09,441.31
2016,3,6,9,45,175.5,211.0,3.1,11.5,302.0,371.71,306.15
2016,3,6,10,0,16.0,210.0,3.2,12.0,219.0,199.64,161.45
2016,3,6,10,15,8.0,130.5,3.2,12.0,135.0,117.02,93.14
2016,3,6,10,30,0.0,51.0,3.2,12.0,51.0,42.33,30.23
2016,3,6,10,45,217.5,163.0,3.25,12.0,310.0,336.74,278.18
2016,3,6,11,0,435.0,275.0,3.3,12.0,569.0,611.51,492.07
2016,3,6,11,15,288.0,310.0,3.35,12.0,506.5,507.0,406.94
2016,3,6,11,30,141.0,345.0,3.4,12.0,444.0,411.56,329.86
2016,3,6,11,45,126.5,347.5,3.45,12.0,437.5,391.78,313.94
2016,3,6,12,0,112.0,350.0,3.5,12.0,431.0,366.65,293.58
2016,3,6,12,15,75.0,327.5,3.55,12.0,382.0,316.91,253.67
2016,3,6,12,30,38.0,305.0,3.6,12.0,333.0,271.59,217.29
2016,3,6,12,45,20.5,239.5,3.7,12.0,254.5,205.79,164.45
2016,3,6,13,0,3.0,174.0,3.8,12.0,176.0,144.4,114.65
2016,3,6,13,15,2.5,171.0,3.85,12.0,172.5,141.08,112.08
2016,3,6,13,30,2.0,168.0,3.9,12.0,169.0,137.83,109.5
2016,3,6,13,45,1.0,146.5,4.0,12.0,147.0,120.19,95.08
2016,3,6,14,0,0.0,125.0,4.1,12.0,125.0,102.81,80.85
2016,3,6,14,15,72.5,205.0,4.1,11.5,249.0,164.62,129.22
2016,3,6,14,30,145.0,285.0,4.1,11.0,373.0,200.39,157.45
2016,3,6,14,45,72.5,199.5,4.1,11.0,243.5,146.41,123.37
2016,3,6,15,0,0.0,114.0,4.1,11.0,114.0,93.09,77.08
2016,3,6,15,15,0.0,110.5,4.0,10.5,110.5,90.16,74.89
2016,3,6,15,30,0.0,107.0,3.9,10.0,107.0,87.16,72.58
2016,3,6,15,45,0.0,60.5,3.85,10.0,60.5,50.12,39.64
2016,3,6,16,0,0.0,14.0,3.8,10.0,14.0,11.54,4.84
2016,3,6,16,15,0.0,12.0,3.7,9.5,12.0,9.88,3.37
2016,3,6,16,30,0.0,10.0,3.6,9.0,10.0,8.22,1.88
2016,3,6,16,45,0.0,8.0,3.5,9.0,8.0,6.57,0.36
2016,3,6,17,0,0.0,6.0,3.4,9.0,6.0,4.92,0.0
2016,3,6,17,15,0.0,4.0,3.45,9.0,4.0,3.28,0.0
2016,3,6,17,30,0.0,2.0,3.5,9.0,2.0,1.64,0.0
2016,3,6,17,45,0.0,1.0,3.55,9.0,1.0,0.82,0.0
2016,3,6,18,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,6,45,68.0,13.5,1.6,6.0,19.0,61.01,0.0
2016,3,7,7,0,136.0,27.0,1.8,6.0,38.0,183.55,138.71
2016,3,7,7,15,185.5,45.5,1.9,6.0,72.0,248.22,208.72
2016,3,7,7,30,235.0,64.0,2.0,6.0,106.0,313.38,268.31
2016,3,7,7,45,264.0,82.0,2.15,6.5,143.5,342.92,295.57
2016,3,7,8,0,293.0,100.0,2.3,7.0,181.0,390.43,335.81
2016,3,7,8,15,312.5,117.0,2.4,7.0,218.5,427.58,366.39
2016,3,7,8,30,332.0,134.0,2.5,7.0,256.0,463.58,395.16
2016,3,7,8,45,297.0,160.0,2.65,7.5,280.0,462.23,391.09
2016,3,7,9,0,262.0,186.0,2.8,8.0,304.0,458.16,384.92
2016,3,7,9,15,245.5,208.5,2.85,8.0,327.5,463.7,387.47
2016,3,7,9,30,229.0,231.0,2.9,8.0,351.0,449.43,374.49
2016,3,7,9,45,276.5,242.0,3.0,8.5,397.0,511.22,422.64
2016,3,7,10,0,324.0,253.0,3.1,9.0,443.0,552.53,453.76
2016,3,7,10,15,216.0,277.0,3.1,9.0,406.5,460.45,377.7
2016,3,7,10,30,108.0,301.0,3.1,9.0,370.0,372.94,304.9
2016,3,7,10,45,143.0,316.0,3.15,9.5,411.0,420.55,342.49
2016,3,7,11,0,178.0,331.0,3.2,10.0,452.0,450.35,365.02
2016,3,7,11,15,168.5,340.0,3.2,10.0,457.0,439.17,355.07
2016,3,7,11,30,159.0,349.0,3.2,10.0,462.0,427.7,345.15
2016,3,7,11,45,157.0,354.0,3.25,10.0,467.0,417.32,336.35
2016,3,7,12,0,155.0,359.0,3.3,10.0,472.0,406.41,327.1
2016,3,7,12,15,133.5,357.0,3.3,10.0,455.0,378.36,304.15
2016,3,7,12,30,112.0,355.0,3.3,10.0,438.0,349.51,280.69
2016,3,7,12,45,113.5,352.5,3.3,10.5,435.5,337.0,269.71
2016,3,7,13,0,115.0,350.0,3.3,11.0,433.0,324.11,258.3
2016,3,7,13,15,57.5,240.0,3.25,11.0,281.5,211.96,168.91
2016,3,7,13,30,0.0,130.0,3.2,11.0,130.0,107.3,84.51
2016,3,7,13,45,170.0,210.5,3.15,11.0,322.5,197.51,152.79
2016,3,7,14,0,340.0,291.0,3.1,11.0,515.0,266.96,200.63
2016,3,7,14,15,368.5,270.0,3.0,11.0,503.0,230.6,169.74
2016,3,7,14,30,397.0,249.0,2.9,11.0,491.0,191.55,141.17
2016,3,7,14,45,615.0,174.0,2.85,11.5,523.5,113.58,94.47
2016,3,7,15,0,833.0,99.0,2.8,12.0,556.0,76.03,61.78
2016,3,7,15,15,813.0,96.0,2.55,11.5,514.0,74.78,61.0
2016,3,7,15,30,793.0,93.0,2.3,11.0,472.0,73.53,60.19
2016,3,7,15,45,524.0,127.5,2.1,11.0,368.0,88.73,73.87
2016,3,7,16,0,255.0,162.0,1.9,11.0,264.0,112.59,95.19
2016,3,7,16,15,466.5,116.0,1.7,10.5,273.0,82.75,69.02
2016,3,7,16,30,678.0,70.0,1.5,10.0,282.0,54.14,43.57
2016,3,7,16,45,628.0,62.5,1.35,9.5,231.5,49.07,39.09
2016,3,7,17,0,578.0,55.0,1.2,9.0,181.0,43.89,34.32
2016,3,7,17,15,484.5,46.0,1.2,8.5,132.5,37.12,27.91
2016,3,7,17,30,391.0,37.0,1.2,8.0,84.0,30.31,21.17
2016,3,7,17,45,235.0,24.0,1.3,7.5,48.5,19.69,8.92
2016,3,7,18,0,79.0,11.0,1.4,7.0,13.0,9.39,0.0
2016,3,7,18,15,39.5,5.5,1.4,7.0,6.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,45,151.5,14.5,1.15,5.0,27.5,123.19,0.0
2016,3,8,7,0,303.0,29.0,1.2,6.0,55.0,317.45,247.5
2016,3,8,7,15,414.0,39.5,1.15,6.5,101.0,423.57,351.77
2016,3,8,7,30,525.0,50.0,1.1,7.0,147.0,534.81,444.55
2016,3,8,7,45,567.0,61.5,1.05,7.5,195.0,592.89,490.81
2016,3,8,8,0,609.0,73.0,1.0,8.0,243.0,650.18,533.69
2016,3,8,8,15,653.0,79.0,0.95,8.0,293.0,700.92,570.16
2016,3,8,8,30,697.0,85.0,0.9,8.0,343.0,749.71,603.58
2016,3,8,8,45,527.0,129.0,0.85,8.5,339.0,645.8,523.33
2016,3,8,9,0,357.0,173.0,0.8,9.0,335.0,525.75,428.3
2016,3,8,9,15,484.0,158.0,0.9,9.0,399.5,632.72,511.9
2016,3,8,9,30,611.0,143.0,1.0,9.0,464.0,726.8,580.58
2016,3,8,9,45,609.0,156.5,1.1,9.5,496.5,728.87,579.52
2016,3,8,10,0,607.0,170.0,1.2,10.0,529.0,727.79,576.82
2016,3,8,10,15,745.5,134.0,1.2,10.0,598.5,788.32,619.73
2016,3,8,10,30,884.0,98.0,1.2,10.0,668.0,828.71,646.27
2016,3,8,10,45,518.0,215.5,1.3,10.0,553.0,641.27,507.42
2016,3,8,11,0,152.0,333.0,1.4,10.0,438.0,433.03,344.82
2016,3,8,11,15,114.5,333.5,1.4,10.0,413.5,383.45,306.77
2016,3,8,11,30,77.0,334.0,1.4,10.0,389.0,348.7,278.78
2016,3,8,11,45,164.5,343.5,1.4,10.0,463.5,413.24,329.79
2016,3,8,12,0,252.0,353.0,1.4,10.0,538.0,460.33,365.34
2016,3,8,12,15,179.0,354.0,1.45,9.5,485.5,401.72,319.36
2016,3,8,12,30,106.0,355.0,1.5,9.0,433.0,346.68,276.59
2016,3,8,12,45,165.0,353.5,1.55,9.0,473.5,362.81,288.78
2016,3,8,13,0,224.0,352.0,1.6,9.0,514.0,370.2,292.8
2016,3,8,13,15,112.0,248.5,1.65,9.0,329.5,236.8,188.08
2016,3,8,13,30,0.0,145.0,1.7,9.0,145.0,119.22,94.81
2016,3,8,13,45,50.5,228.5,1.8,9.0,262.0,189.81,151.55
2016,3,8,14,0,101.0,312.0,1.9,9.0,379.0,247.04,195.53
2016,3,8,14,15,66.0,278.5,1.85,8.5,321.5,210.38,167.61
2016,3,8,14,30,31.0,245.0,1.8,8.0,264.0,178.85,144.28
2016,3,8,14,45,15.5,168.5,1.75,8.0,178.0,133.23,112.79
2016,3,8,15,0,0.0,92.0,1.7,8.0,92.0,76.38,62.97
2016,3,8,15,15,9.5,136.0,1.65,8.0,140.5,109.03,92.25
2016,3,8,15,30,19.0,180.0,1.6,8.0,189.0,138.19,118.19
2016,3,8,15,45,30.5,170.0,1.6,8.0,183.0,124.65,106.52
2016,3,8,16,0,42.0,160.0,1.6,8.0,177.0,117.42,100.44
2016,3,8,16,15,36.5,140.5,1.45,7.5,154.0,104.21,89.06
2016,3,8,16,30,31.0,121.0,1.3,7.0,131.0,90.72,77.24
2016,3,8,16,45,23.5,100.5,1.2,7.0,107.5,76.32,64.23
2016,3,8,17,0,16.0,80.0,1.1,7.0,84.0,62.84,51.81
2016,3,8,17,15,8.0,59.5,1.0,6.5,61.5,47.25,37.34
2016,3,8,17,30,0.0,39.0,0.9,6.0,39.0,31.51,22.51
2016,3,8,17,45,0.0,22.5,0.85,6.0,22.5,18.49,8.66
2016,3,8,18,0,0.0,6.0,0.8,6.0,6.0,5.12,0.0
2016,3,8,18,15,0.0,3.0,0.8,6.0,3.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,45,115.5,16.5,1.3,7.5,26.5,131.95,0.0
2016,3,9,7,0,231.0,33.0,1.4,8.0,53.0,267.12,210.98
2016,3,9,7,15,337.5,45.0,1.4,8.0,97.0,370.53,309.61
2016,3,9,7,30,444.0,57.0,1.4,8.0,141.0,478.88,401.66
2016,3,9,7,45,222.0,33.0,1.45,8.0,75.0,260.85,224.07
2016,3,9,8,0,0.0,9.0,1.5,8.0,9.0,7.4,0.84
2016,3,9,8,15,0.0,11.0,1.5,8.0,11.0,9.05,2.34
2016,3,9,8,30,0.0,13.0,1.5,8.0,13.0,10.71,3.78
2016,3,9,8,45,0.0,32.5,1.5,8.5,32.5,26.84,17.86
2016,3,9,9,0,0.0,52.0,1.5,9.0,52.0,43.05,31.8
2016,3,9,9,15,0.0,80.0,1.5,9.0,80.0,66.43,51.77
2016,3,9,9,30,0.0,108.0,1.5,9.0,108.0,91.17,72.64
2016,3,9,9,45,0.0,114.0,1.55,9.5,114.0,96.24,76.55
2016,3,9,10,0,0.0,120.0,1.6,10.0,120.0,101.3,80.46
2016,3,9,10,15,1.5,148.5,1.65,10.0,149.5,127.78,102.43
2016,3,9,10,30,3.0,177.0,1.7,10.0,179.0,154.05,123.96
2016,3,9,10,45,3.0,178.0,1.8,10.5,180.5,154.05,123.48
2016,3,9,11,0,3.0,179.0,1.9,11.0,182.0,154.12,123.16
2016,3,9,11,15,12.5,225.5,1.95,11.0,235.0,200.9,161.35
2016,3,9,11,30,22.0,272.0,2.0,11.0,288.0,246.25,197.7
2016,3,9,11,45,11.0,161.0,2.05,11.5,169.0,141.94,112.65
2016,3,9,12,0,0.0,50.0,2.1,12.0,50.0,41.59,29.35
2016,3,9,12,15,4.5,134.5,2.15,12.0,138.0,114.58,90.16
2016,3,9,12,30,9.0,219.0,2.2,12.0,226.0,185.7,148.04
2016,3,9,12,45,24.0,263.0,2.25,12.5,281.0,226.35,180.17
2016,3,9,13,0,39.0,307.0,2.3,13.0,336.0,261.24,207.17
2016,3,9,13,15,23.0,257.0,2.3,13.0,274.0,215.37,170.68
2016,3,9,13,30,7.0,207.0,2.3,13.0,212.0,169.61,134.35
2016,3,9,13,45,8.0,210.0,2.35,13.5,216.0,170.53,135.01
2016,3,9,14,0,9.0,213.0,2.4,14.0,220.0,171.03,135.27
2016,3,9,14,15,10.0,211.0,2.4,14.0,218.0,167.52,132.59
2016,3,9,14,30,11.0,209.0,2.4,14.0,216.0,163.65,129.75
2016,3,9,14,45,19.0,213.0,2.4,14.0,224.0,163.36,136.12
2016,3,9,15,0,27.0,217.0,2.4,14.0,232.0,164.76,137.65
2016,3,9,15,15,39.5,209.5,2.3,13.5,229.5,150.15,125.71
2016,3,9,15,30,52.0,202.0,2.2,13.0,227.0,144.75,121.67
2016,3,9,15,45,26.0,155.5,2.1,13.0,168.0,116.06,97.09
2016,3,9,16,0,0.0,109.0,2.0,13.0,109.0,87.62,72.44
2016,3,9,16,15,0.0,95.0,1.8,12.5,95.0,76.77,63.19
2016,3,9,16,30,0.0,81.0,1.6,12.0,81.0,65.82,53.67
2016,3,9,16,45,0.0,66.5,1.4,12.0,66.5,54.41,43.48
2016,3,9,17,0,0.0,52.0,1.2,12.0,52.0,42.9,33.03
2016,3,9,17,15,0.0,38.5,1.15,11.5,38.5,31.83,22.89
2016,3,9,17,30,0.0,25.0,1.1,11.0,25.0,20.62,12.53
2016,3,9,17,45,0.0,14.5,1.05,10.5,14.5,11.94,3.71
2016,3,9,18,0,0.0,4.0,1.0,10.0,4.0,3.41,0.0
2016,3,9,18,15,0.0,2.0,1.0,10.0,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,2.35,11.0,0.5,0.41,0.0
2016,3,10,7,0,0.0,1.0,2.4,11.0,1.0,0.82,0.0
2016,3,10,7,15,0.0,1.5,2.45,11.0,1.5,1.23,0.0
2016,3,10,7,30,0.0,2.0,2.5,11.0,2.0,1.64,0.0
2016,3,10,7,45,0.0,3.5,2.55,11.5,3.5,2.87,0.0
2016,3,10,8,0,0.0,5.0,2.6,12.0,5.0,4.11,0.0
2016,3,10,8,15,0.0,6.0,2.65,12.0,6.0,4.93,0.0
2016,3,10,8,30,0.0,7.0,2.7,12.0,7.0,5.76,0.0
2016,3,10,8,45,0.0,8.0,2.75,12.0,8.0,6.59,0.04
2016,3,10,9,0,0.0,9.0,2.8,12.0,9.0,7.42,0.74
2016,3,10,9,15,0.0,62.5,2.8,12.0,62.5,51.82,38.73
2016,3,10,9,30,0.0,116.0,2.8,12.0,116.0,98.47,77.98
2016,3,10,9,45,0.0,92.5,2.8,12.5,92.5,77.01,59.58
2016,3,10,10,0,0.0,69.0,2.8,13.0,69.0,57.31,42.82
2016,3,10,10,15,0.0,61.0,2.75,13.0,61.0,50.66,37.16
2016,3,10,10,30,0.0,53.0,2.7,13.0,53.0,44.01,31.5
2016,3,10,10,45,0.0,76.5,2.7,13.0,76.5,63.66,47.89
2016,3,10,11,0,0.0,100.0,2.7,13.0,100.0,83.44,64.26
2016,3,10,11,15,0.0,87.5,2.7,13.0,87.5,72.91,55.43
2016,3,10,11,30,0.0,75.0,2.7,13.0,75.0,62.46,46.71
2016,3,10,11,45,0.0,76.0,2.7,13.0,76.0,63.31,47.39
2016,3,10,12,0,0.0,77.0,2.7,13.0,77.0,64.16,48.07
2016,3,10,12,15,0.0,84.5,2.65,13.0,84.5,70.44,53.28
2016,3,10,12,30,0.0,92.0,2.6,13.0,92.0,76.73,58.49
2016,3,10,12,45,0.5,125.0,2.6,13.0,125.5,104.11,81.11
2016,3,10,13,0,1.0,158.0,2.6,13.0,159.0,130.82,103.03
2016,3,10,13,15,0.5,110.0,2.5,13.0,110.5,91.58,70.79
2016,3,10,13,30,0.0,62.0,2.4,13.0,62.0,51.57,37.67
2016,3,10,13,45,0.0,66.5,2.3,13.0,66.5,55.31,40.87
2016,3,10,14,0,0.0,71.0,2.2,13.0,71.0,59.05,44.06
2016,3,10,14,15,0.0,63.5,2.05,13.0,63.5,52.76,38.87
2016,3,10,14,30,0.0,56.0,1.9,13.0,56.0,46.49,33.68
2016,3,10,14,45,0.0,44.0,1.8,13.0,44.0,36.47,26.66
2016,3,10,15,0,0.0,32.0,1.7,13.0,32.0,26.49,17.9
2016,3,10,15,15,0.0,53.0,1.55,13.0,53.0,43.92,33.44
2016,3,10,15,30,0.0,74.0,1.4,13.0,74.0,61.41,49.01
2016,3,10,15,45,0.0,65.0,1.3,13.0,65.0,53.88,42.48
2016,3,10,16,0,0.0,56.0,1.2,13.0,56.0,46.36,35.94
2016,3,10,16,15,0.0,48.5,1.05,12.5,48.5,40.11,30.53
2016,3,10,16,30,0.0,41.0,0.9,12.0,41.0,33.87,25.05
2016,3,10,16,45,0.0,34.0,0.8,12.0,34.0,28.05,19.81
2016,3,10,17,0,0.0,27.0,0.7,12.0,27.0,22.25,14.51
2016,3,10,17,15,0.0,20.0,0.7,11.5,20.0,16.46,9.17
2016,3,10,17,30,0.0,13.0,0.7,11.0,13.0,10.68,3.81
2016,3,10,17,45,0.0,7.5,0.7,11.0,7.5,6.15,0.0
2016,3,10,18,0,0.0,2.0,0.7,11.0,2.0,1.71,0.0
2016,3,10,18,15,0.0,1.0,0.7,11.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,2.9,11.0,3.0,2.46,0.0
2016,3,11,7,0,0.0,6.0,2.9,11.0,6.0,4.92,0.0
2016,3,11,7,15,0.0,11.0,2.95,10.5,11.0,9.03,2.07
2016,3,11,7,30,0.0,16.0,3.0,10.0,16.0,13.16,5.78
2016,3,11,7,45,0.0,21.5,3.1,10.0,21.5,17.7,9.82
2016,3,11,8,0,0.0,27.0,3.2,10.0,27.0,22.26,13.82
2016,3,11,8,15,0.0,32.5,3.05,10.0,32.5,26.82,17.78
2016,3,11,8,30,0.0,38.0,2.9,10.0,38.0,31.39,21.7
2016,3,11,8,45,0.0,50.5,2.8,10.0,50.5,41.79,30.62
2016,3,11,9,0,0.0,63.0,2.7,10.0,63.0,52.22,39.49
2016,3,11,9,15,0.0,57.5,2.85,9.5,57.5,47.65,35.51
2016,3,11,9,30,0.0,52.0,3.0,9.0,52.0,43.1,31.56
2016,3,11,9,45,0.0,94.0,3.15,9.0,94.0,78.32,61.55
2016,3,11,10,0,0.0,136.0,3.3,9.0,136.0,115.66,92.92
2016,3,11,10,15,0.0,120.0,3.25,9.0,120.0,100.99,80.34
2016,3,11,10,30,0.0,104.0,3.2,9.0,104.0,86.9,68.34
2016,3,11,10,45,106.5,222.0,3.15,9.0,296.5,298.72,246.37
2016,3,11,11,0,213.0,340.0,3.1,9.0,489.0,486.77,395.58
2016,3,11,11,15,117.5,307.0,2.85,9.0,390.0,372.09,301.75
2016,3,11,11,30,22.0,274.0,2.6,9.0,291.0,247.97,200.29
2016,3,11,11,45,169.5,311.5,2.4,9.5,438.0,389.32,314.87
2016,3,11,12,0,317.0,349.0,2.2,10.0,585.0,504.51,402.39
2016,3,11,12,15,314.5,350.5,2.05,10.0,585.0,481.35,382.07
2016,3,11,12,30,312.0,352.0,1.9,10.0,585.0,457.53,361.95
2016,3,11,12,45,159.0,271.0,1.8,10.0,389.5,298.05,237.27
2016,3,11,13,0,6.0,190.0,1.7,10.0,194.0,158.57,126.28
2016,3,11,13,15,132.5,265.5,1.75,10.0,359.5,257.54,204.48
2016,3,11,13,30,259.0,341.0,1.8,10.0,525.0,332.07,258.63
2016,3,11,13,45,132.5,267.5,1.9,10.5,361.5,233.81,182.61
2016,3,11,14,0,6.0,194.0,2.0,11.0,198.0,156.69,124.87
2016,3,11,14,15,4.0,182.5,2.15,10.5,185.0,146.42,117.15
2016,3,11,14,30,2.0,171.0,2.3,10.0,172.0,136.5,109.52
2016,3,11,14,45,1.0,112.0,2.5,10.0,112.5,92.01,76.05
2016,3,11,15,0,0.0,53.0,2.7,10.0,53.0,43.94,33.71
2016,3,11,15,15,0.0,62.0,2.7,9.5,62.0,51.42,40.6
2016,3,11,15,30,0.0,71.0,2.7,9.0,71.0,58.91,47.52
2016,3,11,15,45,0.0,43.0,2.7,9.0,43.0,35.57,26.63
2016,3,11,16,0,0.0,15.0,2.7,9.0,15.0,12.36,5.63
2016,3,11,16,15,0.0,13.0,2.55,8.5,13.0,10.71,4.16
2016,3,11,16,30,0.0,11.0,2.4,8.0,11.0,9.05,2.67
2016,3,11,16,45,276.0,36.5,2.25,8.0,100.5,26.56,18.78
2016,3,11,17,0,552.0,62.0,2.1,8.0,190.0,49.03,39.19
2016,3,11,17,15,463.0,52.5,2.0,7.5,141.5,42.09,32.63
2016,3,11,17,30,374.0,43.0,1.9,7.0,93.0,35.09,25.76
2016,3,11,17,45,187.0,30.0,1.8,7.0,55.0,23.21,13.5
2016,3,11,18,0,0.0,17.0,1.7,7.0,17.0,14.51,0.0
2016,3,11,18,15,0.0,8.5,1.7,7.0,8.5,7.26,0.0
2016,3,11,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.0,2.45,8.0,4.0,3.28,0.0
2016,3,12,7,0,0.0,8.0,2.6,8.0,8.0,6.56,0.0
2016,3,12,7,15,0.0,14.0,2.65,8.0,14.0,11.51,4.3
2016,3,12,7,30,0.0,20.0,2.7,8.0,20.0,16.46,8.77
2016,3,12,7,45,0.0,26.5,2.8,8.0,26.5,21.84,13.57
2016,3,12,8,0,0.0,33.0,2.9,8.0,33.0,27.23,18.33
2016,3,12,8,15,0.0,40.0,2.95,8.0,40.0,33.04,23.4
2016,3,12,8,30,0.0,47.0,3.0,8.0,47.0,38.87,28.41
2016,3,12,8,45,4.5,105.5,3.15,8.5,107.5,94.9,76.86
2016,3,12,9,0,9.0,164.0,3.3,9.0,168.0,156.87,129.17
2016,3,12,9,15,4.5,135.5,3.35,9.0,137.5,121.66,98.81
2016,3,12,9,30,0.0,107.0,3.4,9.0,107.0,90.12,71.67
2016,3,12,9,45,0.0,107.5,3.45,9.0,107.5,90.29,71.65
2016,3,12,10,0,0.0,108.0,3.5,9.0,108.0,90.56,71.7
2016,3,12,10,15,0.0,62.0,3.5,9.0,62.0,51.5,38.44
2016,3,12,10,30,0.0,16.0,3.5,9.0,16.0,13.26,5.72
2016,3,12,10,45,0.0,42.5,3.55,9.5,42.5,35.29,24.48
2016,3,12,11,0,0.0,69.0,3.6,10.0,69.0,57.42,43.11
2016,3,12,11,15,0.0,66.5,3.7,10.0,66.5,55.35,41.3
2016,3,12,11,30,0.0,64.0,3.8,10.0,64.0,53.27,39.51
2016,3,12,11,45,0.0,51.5,3.95,10.5,51.5,42.85,30.62
2016,3,12,12,0,0.0,39.0,4.1,11.0,39.0,32.43,21.77
2016,3,12,12,15,0.0,87.5,4.0,11.0,87.5,72.97,55.81
2016,3,12,12,30,0.0,136.0,3.9,11.0,136.0,113.1,89.18
2016,3,12,12,45,0.0,85.0,3.85,11.0,85.0,70.87,54.01
2016,3,12,13,0,0.0,34.0,3.8,11.0,34.0,28.26,18.26
2016,3,12,13,15,0.0,67.5,3.75,11.0,67.5,56.19,41.83
2016,3,12,13,30,0.0,101.0,3.7,11.0,101.0,84.04,65.2
2016,3,12,13,45,0.0,109.0,3.65,11.0,109.0,90.41,70.58
2016,3,12,14,0,0.0,117.0,3.6,11.0,117.0,96.63,75.87
2016,3,12,14,15,0.0,112.5,3.45,11.0,112.5,92.9,72.87
2016,3,12,14,30,0.0,108.0,3.3,11.0,108.0,89.19,69.9
2016,3,12,14,45,0.0,117.0,3.15,11.0,117.0,95.81,75.61
2016,3,12,15,0,0.0,126.0,3.0,11.0,126.0,102.24,84.97
2016,3,12,15,15,8.0,153.5,2.95,10.5,157.5,121.65,102.39
2016,3,12,15,30,16.0,181.0,2.9,10.0,189.0,139.34,118.37
2016,3,12,15,45,17.0,167.5,2.85,10.0,175.5,129.19,109.77
2016,3,12,16,0,18.0,154.0,2.8,10.0,162.0,118.91,101.03
2016,3,12,16,15,12.5,136.0,2.65,10.0,141.0,105.49,89.4
2016,3,12,16,30,7.0,118.0,2.5,10.0,120.0,91.94,77.5
2016,3,12,16,45,3.5,97.5,2.4,10.0,98.5,76.62,63.82
2016,3,12,17,0,0.0,77.0,2.3,10.0,77.0,61.13,49.76
2016,3,12,17,15,0.0,57.0,2.2,10.0,57.0,45.84,35.67
2016,3,12,17,30,0.0,37.0,2.1,10.0,37.0,30.34,21.28
2016,3,12,17,45,0.0,22.0,2.05,10.0,22.0,18.16,9.39
2016,3,12,18,0,0.0,7.0,2.0,10.0,7.0,5.75,0.0
2016,3,12,18,15,0.0,3.5,1.9,9.5,3.5,2.99,0.0
2016,3,12,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,13.0,2.7,10.0,13.0,10.7,0.46
2016,3,13,7,0,0.0,26.0,2.9,10.0,26.0,21.47,12.26
2016,3,13,7,15,0.0,44.0,2.95,10.0,44.0,38.93,27.77
2016,3,13,7,30,0.0,62.0,3.0,10.0,62.0,56.75,43.55
2016,3,13,7,45,0.0,82.5,3.15,10.0,82.5,77.0,61.26
2016,3,13,8,0,0.0,103.0,3.3,10.0,103.0,96.61,78.17
2016,3,13,8,15,4.0,121.0,3.35,10.0,122.5,116.32,95.08
2016,3,13,8,30,8.0,139.0,3.4,10.0,142.0,135.9,111.63
2016,3,13,8,45,4.0,126.0,3.45,10.0,127.5,115.01,93.39
2016,3,13,9,0,0.0,113.0,3.5,10.0,113.0,96.92,77.58
2016,3,13,9,15,0.0,120.5,3.5,10.0,120.5,103.15,82.64
2016,3,13,9,30,0.0,128.0,3.5,10.0,128.0,109.41,87.68
2016,3,13,9,45,5.0,166.5,3.55,10.5,170.0,149.09,120.66
2016,3,13,10,0,10.0,205.0,3.6,11.0,212.0,188.57,152.88
2016,3,13,10,15,23.0,240.5,3.65,11.0,256.0,231.33,187.9
2016,3,13,10,30,36.0,276.0,3.7,11.0,300.0,287.88,233.52
2016,3,13,10,45,23.5,251.0,3.8,11.0,267.0,236.23,190.99
2016,3,13,11,0,11.0,226.0,3.9,11.0,234.0,201.73,162.44
2016,3,13,11,15,7.5,202.0,3.95,11.0,208.0,176.6,141.7
2016,3,13,11,30,4.0,178.0,4.0,11.0,182.0,152.48,121.75
2016,3,13,11,45,7.5,205.0,4.05,11.5,211.5,176.99,141.6
2016,3,13,12,0,11.0,232.0,4.1,12.0,241.0,200.67,160.5
2016,3,13,12,15,7.0,201.5,4.0,12.0,207.5,171.59,136.68
2016,3,13,12,30,3.0,171.0,3.9,12.0,174.0,143.45,113.67
2016,3,13,12,45,4.5,184.0,3.85,12.0,188.0,154.07,122.4
2016,3,13,13,0,6.0,197.0,3.8,12.0,202.0,164.21,130.67
2016,3,13,13,15,3.0,158.5,3.7,12.0,161.0,131.55,103.98
2016,3,13,13,30,0.0,120.0,3.6,12.0,120.0,99.38,77.59
2016,3,13,13,45,0.0,68.0,3.55,12.0,68.0,56.58,42.03
2016,3,13,14,0,0.0,16.0,3.5,12.0,16.0,13.26,5.59
2016,3,13,14,15,0.0,72.0,3.45,12.0,72.0,59.87,44.99
2016,3,13,14,30,0.0,128.0,3.4,12.0,128.0,104.6,82.5
2016,3,13,14,45,0.0,112.5,3.35,12.0,112.5,92.42,72.46
2016,3,13,15,0,0.0,97.0,3.3,12.0,97.0,80.34,65.47
2016,3,13,15,15,0.0,82.0,3.25,12.0,82.0,68.12,54.9
2016,3,13,15,30,0.0,67.0,3.2,12.0,67.0,55.57,43.95
2016,3,13,15,45,0.0,46.0,3.15,12.0,46.0,38.06,28.49
2016,3,13,16,0,0.0,25.0,3.1,12.0,25.0,20.63,12.94
2016,3,13,16,15,0.0,21.5,3.0,11.5,21.5,17.73,10.4
2016,3,13,16,30,0.0,18.0,2.9,11.0,18.0,14.82,7.83
2016,3,13,16,45,0.0,15.0,2.85,11.0,15.0,12.34,5.58
2016,3,13,17,0,0.0,12.0,2.8,11.0,12.0,9.86,3.31
2016,3,13,17,15,0.0,9.0,2.65,10.5,9.0,7.39,1.02
2016,3,13,17,30,0.0,6.0,2.5,10.0,6.0,4.92,0.0
2016,3,13,17,45,0.0,3.5,2.45,10.0,3.5,2.87,0.0
2016,3,13,18,0,0.0,1.0,2.4,10.0,1.0,0.82,0.0
2016,3,13,18,15,0.0,0.5,2.3,10.0,0.5,0.43,0.0
2016,3,13,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,6,45,80.5,22.5,1.55,7.5,32.0,110.18,68.37
2016,3,14,7,0,161.0,45.0,1.7,8.0,64.0,214.7,177.49
2016,3,14,7,15,225.0,63.5,1.75,8.0,104.0,290.94,246.85
2016,3,14,7,30,289.0,82.0,1.8,8.0,144.0,386.8,329.19
2016,3,14,7,45,335.0,98.0,1.85,8.5,188.0,448.1,380.0
2016,3,14,8,0,381.0,114.0,1.9,9.0,232.0,509.58,428.97
2016,3,14,8,15,435.5,118.5,1.95,9.0,275.5,563.55,471.61
2016,3,14,8,30,490.0,123.0,2.0,9.0,319.0,617.02,512.26
2016,3,14,8,45,409.0,158.0,2.05,9.0,335.5,584.79,483.62
2016,3,14,9,0,328.0,193.0,2.1,9.0,352.0,529.22,437.4
2016,3,14,9,15,428.5,186.5,2.1,9.0,413.5,624.43,511.67
2016,3,14,9,30,529.0,180.0,2.1,9.0,475.0,698.29,567.0
2016,3,14,9,45,561.0,183.0,2.1,9.5,515.0,718.7,579.3
2016,3,14,10,0,593.0,186.0,2.1,10.0,555.0,743.16,594.68
2016,3,14,10,15,451.0,245.5,2.05,10.5,534.0,661.18,527.67
2016,3,14,10,30,309.0,305.0,2.0,11.0,513.0,572.81,456.52
2016,3,14,10,45,166.5,289.5,2.0,11.5,402.5,413.82,331.81
2016,3,14,11,0,24.0,274.0,2.0,12.0,292.0,254.86,203.32
2016,3,14,11,15,228.5,290.5,1.95,12.0,460.5,449.76,360.34
2016,3,14,11,30,433.0,307.0,1.9,12.0,629.0,601.7,474.85
2016,3,14,11,45,274.0,339.5,1.9,12.0,544.5,491.69,388.02
2016,3,14,12,0,115.0,372.0,1.9,12.0,460.0,388.69,307.19
2016,3,14,12,15,57.5,249.0,1.9,12.0,293.0,242.78,193.15
2016,3,14,12,30,0.0,126.0,1.9,12.0,126.0,104.87,81.63
2016,3,14,12,45,12.0,207.5,1.95,12.5,217.0,176.64,140.19
2016,3,14,13,0,24.0,289.0,2.0,13.0,308.0,244.03,193.42
2016,3,14,13,15,291.0,269.0,2.0,13.0,480.5,317.32,246.43
2016,3,14,13,30,558.0,249.0,2.0,13.0,653.0,363.29,272.72
2016,3,14,13,45,348.5,290.0,2.05,13.0,540.0,300.82,226.43
2016,3,14,14,0,139.0,331.0,2.1,13.0,427.0,261.89,202.38
2016,3,14,14,15,107.0,309.5,2.15,12.5,381.5,236.91,184.4
2016,3,14,14,30,75.0,288.0,2.2,12.0,336.0,209.12,164.76
2016,3,14,14,45,282.5,245.5,2.25,12.0,410.5,161.97,126.54
2016,3,14,15,0,490.0,203.0,2.3,12.0,485.0,128.83,107.52
