Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,15,15,378.0,209.5,2.25,11.5,417.5,140.19,117.93
2016,3,14,15,30,266.0,216.0,2.2,11.0,350.0,142.85,120.77
2016,3,14,15,45,206.0,199.0,2.2,11.0,297.5,138.7,117.52
2016,3,14,16,0,146.0,182.0,2.2,11.0,245.0,127.49,108.06
2016,3,14,16,15,131.5,162.5,2.05,10.5,214.0,115.19,97.72
2016,3,14,16,30,117.0,143.0,1.9,10.0,183.0,102.53,86.88
2016,3,14,16,45,306.5,108.5,1.8,10.0,189.0,79.84,66.68
2016,3,14,17,0,496.0,74.0,1.7,10.0,195.0,58.18,47.13
2016,3,14,17,15,409.0,63.0,1.6,9.5,146.5,47.94,37.71
2016,3,14,17,30,322.0,52.0,1.5,9.0,98.0,39.83,29.92
2016,3,14,17,45,161.0,37.0,1.45,8.5,60.0,28.38,18.47
2016,3,14,18,0,0.0,22.0,1.4,8.0,22.0,17.43,0.0
2016,3,14,18,15,0.0,11.0,1.35,7.5,11.0,9.39,0.0
2016,3,14,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,6,15,27.0,5.0,1.1,5.5,5.5,0.0,0.0
2016,3,15,6,30,54.0,10.0,1.2,6.0,11.0,47.77,0.0
2016,3,15,6,45,212.0,24.0,1.35,6.5,46.5,236.75,165.49
2016,3,15,7,0,370.0,38.0,1.5,7.0,82.0,387.98,321.49
2016,3,15,7,15,463.0,47.5,1.45,7.5,130.5,483.99,404.64
2016,3,15,7,30,556.0,57.0,1.4,8.0,179.0,583.03,484.85
2016,3,15,7,45,620.0,62.0,1.35,8.5,231.0,652.93,538.09
2016,3,15,8,0,684.0,67.0,1.3,9.0,283.0,722.51,588.18
2016,3,15,8,15,722.5,72.0,1.3,9.5,334.0,762.96,615.04
2016,3,15,8,30,761.0,77.0,1.3,10.0,385.0,807.49,644.05
2016,3,15,8,45,790.5,80.0,1.3,11.0,434.0,838.66,661.43
2016,3,15,9,0,820.0,83.0,1.3,12.0,483.0,866.63,676.24
2016,3,15,9,15,839.0,85.5,1.2,12.0,527.0,881.05,682.45
2016,3,15,9,30,858.0,88.0,1.1,12.0,571.0,891.82,686.22
2016,3,15,9,45,874.0,89.5,1.05,12.5,610.0,885.86,678.28
2016,3,15,10,0,890.0,91.0,1.0,13.0,649.0,885.53,674.58
2016,3,15,10,15,900.5,93.0,1.0,13.0,681.0,877.19,667.64
2016,3,15,10,30,911.0,95.0,1.0,13.0,713.0,865.05,658.42
2016,3,15,10,45,919.0,95.5,1.0,13.5,738.5,845.51,643.2
2016,3,15,11,0,927.0,96.0,1.0,14.0,764.0,822.36,625.78
2016,3,15,11,15,931.5,97.0,1.0,14.0,781.0,793.54,605.75
2016,3,15,11,30,936.0,98.0,1.0,14.0,798.0,761.42,582.99
2016,3,15,11,45,938.5,98.0,1.0,14.5,807.5,723.85,553.8
2016,3,15,12,0,941.0,98.0,1.0,15.0,817.0,683.43,522.1
2016,3,15,12,15,941.0,98.0,1.0,15.0,818.0,638.87,487.67
2016,3,15,12,30,941.0,98.0,1.0,15.0,819.0,592.01,450.6
2016,3,15,12,45,940.5,97.5,1.05,15.5,812.0,542.38,409.93
2016,3,15,13,0,940.0,97.0,1.1,16.0,805.0,490.92,366.59
2016,3,15,13,15,936.0,96.0,1.1,16.0,790.0,436.1,319.85
2016,3,15,13,30,932.0,95.0,1.1,16.0,775.0,380.26,271.11
2016,3,15,13,45,925.0,94.5,1.1,16.0,751.5,323.17,220.79
2016,3,15,14,0,918.0,94.0,1.1,16.0,728.0,265.82,170.81
2016,3,15,14,15,908.5,92.5,1.05,15.5,698.0,207.36,123.26
2016,3,15,14,30,899.0,91.0,1.0,15.0,668.0,149.41,83.56
2016,3,15,14,45,886.5,89.0,1.0,15.0,631.0,91.76,59.97
2016,3,15,15,0,874.0,87.0,1.0,15.0,594.0,76.68,61.43
2016,3,15,15,15,856.5,84.0,0.9,15.0,551.5,66.08,52.42
2016,3,15,15,30,839.0,81.0,0.8,15.0,509.0,64.61,51.31
2016,3,15,15,45,815.5,78.0,0.75,15.0,461.5,63.0,50.07
2016,3,15,16,0,792.0,75.0,0.7,15.0,414.0,61.38,48.82
2016,3,15,16,15,758.5,71.0,0.65,14.5,364.0,58.86,46.84
2016,3,15,16,30,725.0,67.0,0.6,14.0,314.0,56.31,44.8
2016,3,15,16,45,673.5,61.5,0.6,13.5,262.0,52.33,41.4
2016,3,15,17,0,622.0,56.0,0.6,13.0,210.0,44.37,34.31
2016,3,15,17,15,543.5,48.5,0.65,12.5,160.0,38.87,29.24
2016,3,15,17,30,465.0,41.0,0.7,12.0,110.0,33.36,23.93
2016,3,15,17,45,324.0,29.5,0.8,11.5,68.5,24.12,14.83
2016,3,15,18,0,183.0,18.0,0.9,11.0,27.0,14.78,0.0
2016,3,15,18,15,91.5,9.0,0.95,10.5,13.5,7.68,0.0
2016,3,15,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,5.0,1.15,6.5,5.0,0.0,0.0
2016,3,16,6,30,0.0,10.0,1.2,7.0,10.0,8.54,0.0
2016,3,16,6,45,86.5,27.0,1.3,8.0,38.0,126.83,91.18
2016,3,16,7,0,173.0,44.0,1.4,9.0,66.0,238.67,197.85
2016,3,16,7,15,209.0,63.5,1.55,9.5,102.0,276.74,233.97
2016,3,16,7,30,245.0,83.0,1.7,10.0,138.0,333.63,283.29
2016,3,16,7,45,268.5,102.5,1.9,11.0,176.5,379.56,320.95
2016,3,16,8,0,292.0,122.0,2.1,12.0,215.0,424.67,356.44
2016,3,16,8,15,309.5,139.0,2.2,12.5,253.0,459.95,383.27
2016,3,16,8,30,327.0,156.0,2.3,13.0,291.0,494.05,408.46
2016,3,16,8,45,579.5,117.5,2.4,13.5,390.5,701.97,568.93
2016,3,16,9,0,832.0,79.0,2.5,14.0,490.0,874.97,691.2
2016,3,16,9,15,850.5,82.0,2.5,14.0,533.5,889.57,697.89
2016,3,16,9,30,869.0,85.0,2.5,14.0,577.0,891.16,697.01
2016,3,16,9,45,883.0,86.5,2.55,14.5,615.5,892.77,695.58
2016,3,16,10,0,897.0,88.0,2.6,15.0,654.0,890.64,691.69
2016,3,16,10,15,906.5,90.0,2.6,15.5,686.0,881.38,682.61
2016,3,16,10,30,916.0,92.0,2.6,16.0,718.0,868.34,671.17
2016,3,16,10,45,923.0,93.0,2.6,16.5,743.0,848.44,655.14
2016,3,16,11,0,930.0,94.0,2.6,17.0,768.0,824.94,636.82
2016,3,16,11,15,934.5,94.5,2.55,17.0,785.0,795.54,615.32
2016,3,16,11,30,939.0,95.0,2.5,17.0,802.0,762.86,591.29
2016,3,16,11,45,941.5,95.5,2.5,17.0,811.5,725.67,562.52
2016,3,16,12,0,944.0,96.0,2.5,17.0,821.0,685.6,531.08
2016,3,16,12,15,944.5,96.0,2.5,17.0,822.0,641.2,495.73
2016,3,16,12,30,945.0,96.0,2.5,17.0,823.0,594.45,457.7
2016,3,16,12,45,945.5,94.0,2.5,17.5,816.5,543.88,414.95
2016,3,16,13,0,946.0,92.0,2.5,18.0,810.0,491.44,369.67
2016,3,16,13,15,942.5,91.5,2.45,18.0,794.5,436.97,322.25
2016,3,16,13,30,939.0,91.0,2.4,18.0,779.0,381.39,272.89
2016,3,16,13,45,933.0,90.0,2.4,18.0,756.0,323.87,221.62
2016,3,16,14,0,927.0,89.0,2.4,18.0,733.0,266.0,170.7
2016,3,16,14,15,918.0,87.5,2.3,17.5,703.0,207.18,122.41
2016,3,16,14,30,909.0,86.0,2.2,17.0,673.0,148.82,81.95
2016,3,16,14,45,897.0,84.0,2.15,17.0,636.0,90.7,57.34
2016,3,16,15,0,885.0,82.0,2.1,17.0,599.0,73.67,58.36
2016,3,16,15,15,868.5,79.5,1.95,17.0,556.5,71.86,56.99
2016,3,16,15,30,852.0,77.0,1.8,17.0,514.0,61.91,48.53
2016,3,16,15,45,830.0,74.0,1.65,17.0,467.0,60.23,47.24
2016,3,16,16,0,808.0,71.0,1.5,17.0,420.0,58.51,45.9
2016,3,16,16,15,776.0,67.0,1.3,16.5,369.5,55.88,43.83
2016,3,16,16,30,744.0,63.0,1.1,16.0,319.0,53.21,41.68
2016,3,16,16,45,696.5,58.0,0.9,15.5,267.5,49.55,38.59
2016,3,16,17,0,649.0,53.0,0.7,15.0,216.0,45.87,35.35
2016,3,16,17,15,573.5,46.0,0.75,14.0,165.5,36.96,27.37
2016,3,16,17,30,498.0,39.0,0.8,13.0,115.0,31.74,22.44
2016,3,16,17,45,364.0,28.5,0.9,12.5,72.0,23.3,14.19
2016,3,16,18,0,230.0,18.0,1.0,12.0,29.0,14.79,0.0
2016,3,16,18,15,115.0,9.0,1.0,11.5,14.5,7.68,0.0
2016,3,16,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,17,6,15,86.0,6.0,1.65,8.5,8.5,0.0,0.0
2016,3,17,6,30,172.0,12.0,1.9,9.0,17.0,136.4,0.0
2016,3,17,6,45,327.0,23.5,2.15,9.5,57.5,331.23,251.08
2016,3,17,7,0,482.0,35.0,2.4,10.0,98.0,475.85,391.57
2016,3,17,7,15,566.5,42.5,2.4,10.5,149.0,557.49,462.24
2016,3,17,7,30,651.0,50.0,2.4,11.0,200.0,650.49,537.09
2016,3,17,7,45,702.5,55.0,2.45,11.5,253.0,712.67,584.57
2016,3,17,8,0,754.0,60.0,2.5,12.0,306.0,773.69,628.85
2016,3,17,8,15,788.5,64.0,2.45,12.5,358.0,816.5,657.12
2016,3,17,8,30,823.0,68.0,2.4,13.0,410.0,856.79,682.55
2016,3,17,8,45,847.5,71.0,2.4,13.5,459.5,883.73,698.15
2016,3,17,9,0,872.0,74.0,2.4,14.0,509.0,897.76,704.44
2016,3,17,9,15,889.0,76.5,2.3,14.5,553.0,910.51,708.99
2016,3,17,9,30,906.0,79.0,2.2,15.0,597.0,919.59,710.98
2016,3,17,9,45,919.0,80.5,2.15,15.5,636.0,920.08,707.66
2016,3,17,10,0,932.0,82.0,2.1,16.0,675.0,916.71,701.98
2016,3,17,10,15,941.0,83.5,2.0,16.5,707.5,905.97,690.97
2016,3,17,10,30,950.0,85.0,1.9,17.0,740.0,891.38,677.63
2016,3,17,10,45,956.0,86.0,1.85,17.5,764.5,869.96,660.43
2016,3,17,11,0,962.0,87.0,1.8,18.0,789.0,844.88,641.01
2016,3,17,11,15,966.0,88.0,1.7,18.0,806.5,814.72,618.97
2016,3,17,11,30,970.0,89.0,1.6,18.0,824.0,781.18,594.72
2016,3,17,11,45,972.0,89.0,1.5,18.5,833.0,742.11,563.59
2016,3,17,12,0,974.0,89.0,1.4,19.0,842.0,700.13,529.96
2016,3,17,12,15,974.0,89.0,1.3,19.0,842.5,654.25,493.98
2016,3,17,12,30,974.0,89.0,1.2,19.0,843.0,605.99,455.46
2016,3,17,12,45,970.5,89.5,1.15,19.5,835.0,554.26,413.0
2016,3,17,13,0,967.0,90.0,1.1,20.0,827.0,500.89,368.28
2016,3,17,13,15,963.0,89.5,1.0,20.0,811.5,445.13,321.07
2016,3,17,13,30,959.0,89.0,0.9,20.0,796.0,388.28,271.96
2016,3,17,13,45,953.0,88.0,0.8,20.0,772.5,329.65,220.99
2016,3,17,14,0,947.0,87.0,0.7,20.0,749.0,270.65,170.28
2016,3,17,14,15,938.0,85.5,0.65,20.0,718.0,210.69,121.92
2016,3,17,14,30,929.0,84.0,0.6,20.0,687.0,151.18,81.16
2016,3,17,14,45,916.5,82.0,0.55,20.0,649.5,91.88,55.95
2016,3,17,15,0,904.0,80.0,0.5,20.0,612.0,72.7,56.73
2016,3,17,15,15,887.5,77.5,0.5,19.5,568.5,70.86,55.49
2016,3,17,15,30,871.0,75.0,0.5,19.0,525.0,68.92,54.12
2016,3,17,15,45,848.5,72.0,0.55,19.0,477.0,58.99,45.75
2016,3,17,16,0,826.0,69.0,0.6,19.0,429.0,57.2,44.37
2016,3,17,16,15,794.0,65.5,0.6,18.5,378.0,54.88,42.59
2016,3,17,16,30,762.0,62.0,0.6,18.0,327.0,52.54,40.75
2016,3,17,16,45,715.0,57.0,0.65,17.5,274.5,48.83,37.64
2016,3,17,17,0,668.0,52.0,0.7,17.0,222.0,45.09,34.38
2016,3,17,17,15,593.5,45.5,0.75,16.5,170.5,39.85,29.63
2016,3,17,17,30,519.0,39.0,0.8,16.0,119.0,31.78,22.19
2016,3,17,17,45,386.5,29.0,0.9,15.5,75.5,23.74,14.45
2016,3,17,18,0,254.0,19.0,1.0,15.0,32.0,15.66,0.69
2016,3,17,18,15,127.0,9.5,1.0,14.5,16.0,8.11,0.0
2016,3,17,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,6,15,78.5,7.5,1.2,7.5,10.0,6.4,0.0
2016,3,18,6,30,157.0,15.0,1.3,8.0,20.0,162.43,0.0
2016,3,18,6,45,306.0,27.0,1.4,9.0,60.5,320.63,248.87
2016,3,18,7,0,455.0,39.0,1.5,10.0,101.0,461.18,378.54
2016,3,18,7,15,540.0,47.0,1.5,10.5,152.0,551.6,454.3
2016,3,18,7,30,625.0,55.0,1.5,11.0,203.0,644.42,527.3
2016,3,18,7,45,390.0,96.5,1.55,11.5,196.0,497.17,413.04
2016,3,18,8,0,155.0,138.0,1.6,12.0,189.0,308.51,257.26
2016,3,18,8,15,165.0,158.5,1.55,12.0,221.0,338.86,282.19
2016,3,18,8,30,175.0,179.0,1.5,12.0,253.0,368.34,304.7
2016,3,18,8,45,179.0,201.0,1.5,12.5,284.5,393.28,322.49
2016,3,18,9,0,183.0,223.0,1.5,13.0,316.0,416.89,338.93
2016,3,18,9,15,168.5,244.5,1.5,13.5,335.5,421.69,340.09
2016,3,18,9,30,154.0,266.0,1.5,14.0,355.0,425.31,340.51
2016,3,18,9,45,255.5,270.0,1.5,14.5,429.0,529.76,420.25
2016,3,18,10,0,357.0,274.0,1.5,15.0,503.0,611.95,480.22
2016,3,18,10,15,195.0,278.0,1.55,15.0,404.0,447.01,353.06
2016,3,18,10,30,33.0,282.0,1.6,15.0,305.0,290.55,228.98
2016,3,18,10,45,54.5,312.5,1.65,15.0,352.0,332.79,262.64
2016,3,18,11,0,76.0,343.0,1.7,15.0,399.0,372.43,292.91
2016,3,18,11,15,171.0,355.5,1.7,15.0,485.0,458.13,359.05
2016,3,18,11,30,266.0,368.0,1.7,15.0,571.0,532.88,414.67
2016,3,18,11,45,603.5,238.5,1.75,15.5,705.5,637.55,494.37
2016,3,18,12,0,941.0,109.0,1.8,16.0,840.0,699.42,539.17
2016,3,18,12,15,941.0,109.0,1.85,16.0,841.0,654.42,503.36
2016,3,18,12,30,941.0,109.0,1.9,16.0,842.0,607.14,465.77
2016,3,18,12,45,938.5,109.0,1.95,16.0,834.0,556.55,424.53
2016,3,18,13,0,936.0,109.0,2.0,16.0,826.0,504.32,380.7
2016,3,18,13,15,931.5,108.0,2.05,16.0,810.0,449.14,333.29
2016,3,18,13,30,927.0,107.0,2.1,16.0,794.0,393.02,283.89
2016,3,18,13,45,922.0,105.0,2.15,16.0,771.0,335.33,232.54
2016,3,18,14,0,917.0,103.0,2.2,16.0,748.0,277.22,181.28
2016,3,18,14,15,907.5,101.0,2.25,15.5,717.0,218.22,132.51
2016,3,18,14,30,898.0,99.0,2.3,15.0,686.0,159.77,91.13
2016,3,18,14,45,885.5,96.5,2.35,15.0,648.5,101.64,64.74
2016,3,18,15,0,873.0,94.0,2.4,15.0,611.0,71.86,57.23
2016,3,18,15,15,855.5,91.5,2.35,14.5,568.0,70.93,56.72
2016,3,18,15,30,838.0,89.0,2.3,14.0,525.0,69.99,56.19
2016,3,18,15,45,811.5,86.0,2.3,14.0,476.5,68.55,55.1
2016,3,18,16,0,785.0,83.0,2.3,14.0,428.0,67.11,54.02
2016,3,18,16,15,750.5,78.5,2.15,13.5,377.0,64.4,51.9
2016,3,18,16,30,716.0,74.0,2.0,13.0,326.0,56.54,45.14
2016,3,18,16,45,660.5,69.0,1.85,12.5,272.5,53.42,42.52
2016,3,18,17,0,605.0,64.0,1.7,12.0,219.0,50.33,39.79
2016,3,18,17,15,526.5,55.5,1.6,11.5,168.5,44.27,34.22
2016,3,18,17,30,448.0,47.0,1.5,11.0,118.0,38.14,28.37
2016,3,18,17,45,315.5,34.5,1.4,10.5,75.0,28.23,18.77
2016,3,18,18,0,183.0,22.0,1.3,10.0,32.0,18.16,3.58
2016,3,18,18,15,91.5,11.0,1.25,9.5,16.0,9.39,0.0
2016,3,18,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,11.0,0.95,9.0,11.0,9.39,0.0
2016,3,19,6,30,0.0,22.0,1.1,9.0,22.0,26.37,0.0
2016,3,19,6,45,200.0,32.0,1.25,9.5,60.5,243.03,192.12
2016,3,19,7,0,400.0,42.0,1.4,10.0,99.0,422.18,349.07
2016,3,19,7,15,481.5,51.0,1.45,10.0,147.5,510.16,423.44
2016,3,19,7,30,563.0,60.0,1.5,10.0,196.0,600.39,496.2
2016,3,19,7,45,617.0,66.0,1.55,10.5,247.0,663.78,544.07
2016,3,19,8,0,671.0,72.0,1.6,11.0,298.0,726.55,589.35
2016,3,19,8,15,380.0,126.0,1.65,11.0,258.0,529.1,436.55
2016,3,19,8,30,89.0,180.0,1.7,11.0,218.0,272.71,225.4
2016,3,19,8,45,119.0,203.5,1.75,11.5,260.5,341.5,281.61
2016,3,19,9,0,149.0,227.0,1.8,12.0,303.0,390.69,319.59
2016,3,19,9,15,493.5,159.0,1.8,12.0,441.0,657.86,531.98
2016,3,19,9,30,838.0,91.0,1.8,12.0,579.0,887.18,694.29
2016,3,19,9,45,855.0,92.0,1.85,12.5,617.5,881.36,685.2
2016,3,19,10,0,872.0,93.0,1.9,13.0,656.0,881.5,683.19
2016,3,19,10,15,571.0,210.0,1.9,13.0,586.0,733.55,575.2
2016,3,19,10,30,270.0,327.0,1.9,13.0,516.0,565.54,444.98
2016,3,19,10,45,305.0,331.0,1.95,13.5,551.5,582.6,458.04
2016,3,19,11,0,340.0,335.0,2.0,14.0,587.0,596.51,467.15
2016,3,19,11,15,297.0,354.0,2.0,14.0,577.5,562.44,439.91
2016,3,19,11,30,254.0,373.0,2.0,14.0,568.0,529.22,413.66
2016,3,19,11,45,218.0,382.0,2.05,14.5,550.5,485.75,379.52
2016,3,19,12,0,182.0,391.0,2.1,15.0,533.0,453.42,353.63
2016,3,19,12,15,254.5,378.5,2.15,15.0,577.5,473.45,368.86
2016,3,19,12,30,327.0,366.0,2.2,15.0,622.0,481.17,373.76
2016,3,19,12,45,304.0,368.0,2.25,15.0,604.0,445.86,345.6
2016,3,19,13,0,281.0,370.0,2.3,15.0,586.0,412.1,318.65
2016,3,19,13,15,288.5,357.5,2.3,15.0,576.0,381.83,293.72
2016,3,19,13,30,296.0,345.0,2.3,15.0,566.0,350.95,267.82
2016,3,19,13,45,161.5,311.0,2.35,15.0,431.0,272.9,209.51
2016,3,19,14,0,27.0,277.0,2.4,15.0,296.0,213.06,166.98
2016,3,19,14,15,84.0,295.0,2.4,15.0,350.5,226.86,175.78
2016,3,19,14,30,141.0,313.0,2.4,15.0,405.0,221.87,170.22
2016,3,19,14,45,103.5,287.0,2.4,15.0,352.5,200.79,157.51
2016,3,19,15,0,66.0,261.0,2.4,15.0,300.0,181.03,150.38
2016,3,19,15,15,33.0,185.0,2.4,14.5,204.5,136.71,113.38
2016,3,19,15,30,0.0,109.0,2.4,14.0,109.0,89.15,72.83
2016,3,19,15,45,1.0,127.5,2.45,14.0,128.0,102.23,84.55
2016,3,19,16,0,2.0,146.0,2.5,14.0,147.0,114.2,95.25
2016,3,19,16,15,1.0,129.5,2.35,13.5,130.0,101.78,84.81
2016,3,19,16,30,0.0,113.0,2.2,13.0,113.0,89.24,74.14
2016,3,19,16,45,0.0,95.0,2.05,12.5,95.0,75.56,62.25
2016,3,19,17,0,0.0,77.0,1.9,12.0,77.0,61.75,50.01
2016,3,19,17,15,0.0,59.5,1.65,11.0,59.5,48.16,37.8
2016,3,19,17,30,0.0,42.0,1.4,10.0,42.0,34.44,25.22
2016,3,19,17,45,0.0,27.0,1.2,9.5,27.0,22.31,13.81
2016,3,19,18,0,0.0,12.0,1.0,9.0,12.0,9.88,0.12
2016,3,19,18,15,0.0,6.0,0.95,8.5,6.0,5.12,0.0
2016,3,19,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,2.5,1.15,9.0,2.5,2.13,0.0
2016,3,20,6,30,0.0,5.0,1.3,9.0,5.0,4.1,0.0
2016,3,20,6,45,0.0,14.0,1.5,9.5,14.0,11.52,3.78
2016,3,20,7,0,0.0,23.0,1.7,10.0,23.0,18.95,10.58
2016,3,20,7,15,0.0,34.0,1.75,10.0,34.0,28.07,18.72
2016,3,20,7,30,0.0,45.0,1.8,10.0,45.0,37.2,26.82
2016,3,20,7,45,0.0,56.0,1.9,10.5,56.0,46.36,34.75
2016,3,20,8,0,0.0,67.0,2.0,11.0,67.0,55.54,42.54
2016,3,20,8,15,0.0,100.5,2.05,11.0,100.5,87.7,69.98
2016,3,20,8,30,0.0,134.0,2.1,11.0,134.0,120.51,97.51
2016,3,20,8,45,0.0,83.5,2.2,11.5,83.5,69.35,53.75
2016,3,20,9,0,0.0,33.0,2.3,12.0,33.0,27.29,17.75
2016,3,20,9,15,0.0,67.0,2.4,12.0,67.0,55.6,41.77
2016,3,20,9,30,0.0,101.0,2.5,12.0,101.0,84.52,65.96
2016,3,20,9,45,1.0,135.5,2.6,12.5,136.0,116.19,92.03
2016,3,20,10,0,2.0,170.0,2.7,13.0,171.0,147.97,117.79
2016,3,20,10,15,1.0,97.5,2.85,13.0,98.0,82.18,63.27
2016,3,20,10,30,0.0,25.0,3.0,13.0,25.0,20.74,11.83
2016,3,20,10,45,0.0,58.0,3.2,13.5,58.0,48.25,34.81
2016,3,20,11,0,0.0,91.0,3.4,14.0,91.0,75.89,57.59
2016,3,20,11,15,0.0,59.0,3.5,14.0,59.0,49.13,35.35
2016,3,20,11,30,0.0,27.0,3.6,14.0,27.0,22.45,13.12
2016,3,20,11,45,0.5,87.0,3.75,14.0,87.5,72.93,55.04
2016,3,20,12,0,1.0,147.0,3.9,14.0,148.0,123.37,96.38
2016,3,20,12,15,0.5,111.5,3.9,14.0,112.0,93.3,71.7
2016,3,20,12,30,0.0,76.0,3.9,14.0,76.0,63.39,47.07
2016,3,20,12,45,0.0,60.0,3.9,14.0,60.0,49.99,36.01
2016,3,20,13,0,0.0,44.0,3.9,14.0,44.0,36.62,24.93
2016,3,20,13,15,0.0,70.0,3.85,13.5,70.0,58.33,43.08
2016,3,20,13,30,0.0,96.0,3.8,13.0,96.0,80.01,61.21
2016,3,20,13,45,0.0,74.5,3.75,13.0,74.5,62.05,46.34
2016,3,20,14,0,0.0,53.0,3.7,13.0,53.0,44.06,31.39
2016,3,20,14,15,0.0,52.0,3.6,13.0,52.0,43.21,30.74
2016,3,20,14,30,0.0,51.0,3.5,13.0,51.0,42.35,30.09
2016,3,20,14,45,0.0,47.0,3.4,13.0,47.0,39.0,27.34
2016,3,20,15,0,0.0,43.0,3.3,13.0,43.0,35.65,25.9
2016,3,20,15,15,0.0,57.5,3.15,13.0,57.5,47.69,36.62
2016,3,20,15,30,0.0,72.0,3.0,13.0,72.0,59.76,47.39
2016,3,20,15,45,0.0,52.5,2.95,13.0,52.5,43.48,33.12
2016,3,20,16,0,0.0,33.0,2.9,13.0,33.0,27.27,18.78
2016,3,20,16,15,87.0,89.5,2.7,12.5,121.0,69.33,56.51
2016,3,20,16,30,174.0,146.0,2.5,12.0,209.0,105.52,88.89
2016,3,20,16,45,157.0,125.5,2.3,12.0,175.5,91.9,76.9
2016,3,20,17,0,140.0,105.0,2.1,12.0,142.0,77.92,64.43
2016,3,20,17,15,120.0,83.5,1.9,11.5,110.0,62.95,50.94
2016,3,20,17,30,100.0,62.0,1.7,11.0,78.0,47.61,36.84
2016,3,20,17,45,60.5,42.0,1.5,11.0,50.5,32.83,22.89
2016,3,20,18,0,21.0,22.0,1.3,11.0,23.0,17.98,5.81
2016,3,20,18,15,10.5,11.0,1.3,10.5,11.5,9.39,0.0
2016,3,20,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,2.0,1.65,9.0,2.0,1.71,0.0
2016,3,21,6,30,0.0,4.0,1.8,9.0,4.0,3.28,0.0
2016,3,21,6,45,0.0,11.0,1.95,9.5,11.0,9.04,1.82
2016,3,21,7,0,0.0,18.0,2.1,10.0,18.0,14.81,7.06
2016,3,21,7,15,0.0,26.5,2.3,10.0,26.5,21.84,13.34
2016,3,21,7,30,0.0,35.0,2.5,10.0,35.0,28.89,19.58
2016,3,21,7,45,0.0,44.0,2.75,10.5,44.0,36.36,26.06
2016,3,21,8,0,0.0,53.0,3.0,11.0,53.0,43.85,32.44
2016,3,21,8,15,0.0,34.5,3.1,11.0,34.5,28.49,19.07
2016,3,21,8,30,0.0,16.0,3.2,11.0,16.0,13.2,5.78
2016,3,21,8,45,0.0,33.0,3.35,11.0,33.0,27.28,17.89
2016,3,21,9,0,0.0,50.0,3.5,11.0,50.0,41.42,29.93
2016,3,21,9,15,0.0,103.0,3.65,11.0,103.0,86.49,68.08
2016,3,21,9,30,0.0,156.0,3.8,11.0,156.0,135.01,108.5
2016,3,21,9,45,0.0,93.5,3.95,11.5,93.5,77.84,60.24
2016,3,21,10,0,0.0,31.0,4.1,12.0,31.0,25.71,16.15
2016,3,21,10,15,3.5,118.0,4.2,12.0,121.0,102.15,80.38
2016,3,21,10,30,7.0,205.0,4.3,12.0,211.0,182.07,146.11
2016,3,21,10,45,22.5,260.0,4.45,12.5,277.5,243.17,195.53
2016,3,21,11,0,38.0,315.0,4.6,13.0,344.0,315.43,252.89
2016,3,21,11,15,19.0,207.5,4.6,13.0,222.0,196.98,157.21
2016,3,21,11,30,0.0,100.0,4.6,13.0,100.0,83.51,63.92
2016,3,21,11,45,2.5,140.0,4.6,13.0,142.0,118.79,93.09
2016,3,21,12,0,5.0,180.0,4.6,13.0,184.0,153.49,121.43
2016,3,21,12,15,5.0,180.0,4.6,13.0,184.0,152.77,120.76
2016,3,21,12,30,5.0,180.0,4.6,13.0,184.0,152.02,120.13
2016,3,21,12,45,2.5,122.5,4.65,13.0,124.5,103.13,80.09
2016,3,21,13,0,0.0,65.0,4.7,13.0,65.0,54.17,39.63
2016,3,21,13,15,0.0,64.0,4.6,13.0,64.0,53.32,38.97
2016,3,21,13,30,0.0,63.0,4.5,13.0,63.0,52.46,38.3
2016,3,21,13,45,0.0,63.0,4.45,13.0,63.0,52.44,38.33
2016,3,21,14,0,0.0,63.0,4.4,13.0,63.0,52.42,38.37
2016,3,21,14,15,37.5,182.5,4.3,12.5,208.0,146.95,115.31
2016,3,21,14,30,75.0,302.0,4.2,12.0,353.0,219.73,173.73
2016,3,21,14,45,38.0,235.0,4.1,12.0,261.0,170.26,135.84
2016,3,21,15,0,1.0,168.0,4.0,12.0,169.0,132.91,111.03
2016,3,21,15,15,4.0,171.5,3.8,11.5,174.0,134.72,113.14
2016,3,21,15,30,7.0,175.0,3.6,11.0,179.0,136.23,114.98
2016,3,21,15,45,3.5,149.0,3.45,11.0,151.0,117.51,98.91
2016,3,21,16,0,0.0,123.0,3.3,11.0,123.0,98.39,82.37
2016,3,21,16,15,0.0,67.5,3.1,10.5,67.5,55.95,44.89
2016,3,21,16,30,0.0,12.0,2.9,10.0,12.0,9.88,3.35
2016,3,21,16,45,0.0,10.5,2.7,10.0,10.5,8.64,2.24
2016,3,21,17,0,0.0,9.0,2.5,10.0,9.0,7.4,1.1
2016,3,21,17,15,193.0,33.0,2.25,9.5,65.0,24.85,16.98
2016,3,21,17,30,386.0,57.0,2.0,9.0,121.0,43.65,33.66
2016,3,21,17,45,269.0,42.0,1.8,8.5,79.0,32.35,22.81
2016,3,21,18,0,152.0,27.0,1.6,8.0,37.0,20.92,8.78
2016,3,21,18,15,76.0,13.5,1.5,8.0,18.5,11.52,0.0
2016,3,21,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,22,6,15,100.0,11.0,1.05,5.5,16.5,81.22,0.0
2016,3,22,6,30,200.0,22.0,1.2,6.0,33.0,215.65,103.98
2016,3,22,6,45,338.0,33.5,1.4,7.0,76.5,356.95,292.26
2016,3,22,7,0,476.0,45.0,1.6,8.0,120.0,491.86,409.25
2016,3,22,7,15,554.5,52.5,1.7,8.0,171.5,578.15,481.92
2016,3,22,7,30,633.0,60.0,1.8,8.0,223.0,666.14,552.4
2016,3,22,7,45,683.5,65.5,1.9,8.5,276.0,727.42,598.33
2016,3,22,8,0,734.0,71.0,2.0,9.0,329.0,781.88,637.31
2016,3,22,8,15,767.5,75.0,2.0,9.5,381.0,823.92,664.91
2016,3,22,8,30,801.0,79.0,2.0,10.0,433.0,863.33,689.81
2016,3,22,8,45,828.5,81.0,2.0,10.5,482.0,891.68,706.24
2016,3,22,9,0,856.0,83.0,2.0,11.0,531.0,916.7,720.16
2016,3,22,9,15,873.0,85.5,2.0,11.0,575.5,919.19,719.59
2016,3,22,9,30,890.0,88.0,2.0,11.0,620.0,928.05,723.87
2016,3,22,9,45,906.5,88.5,2.0,11.5,659.0,930.32,722.33
2016,3,22,10,0,923.0,89.0,2.0,12.0,698.0,928.73,718.37
2016,3,22,10,15,932.0,90.5,1.95,12.0,730.0,917.74,708.92
2016,3,22,10,30,941.0,92.0,1.9,12.0,762.0,902.93,697.11
2016,3,22,10,45,949.5,91.5,1.9,12.0,787.0,881.77,681.68
2016,3,22,11,0,958.0,91.0,1.9,12.0,812.0,856.94,663.85
2016,3,22,11,15,711.5,200.0,1.9,12.0,742.0,750.61,585.47
2016,3,22,11,30,465.0,309.0,1.9,12.0,672.0,633.73,495.68
2016,3,22,11,45,719.0,200.0,1.9,12.5,768.0,687.56,537.72
2016,3,22,12,0,973.0,91.0,1.9,13.0,864.0,711.48,554.63
2016,3,22,12,15,692.5,216.0,1.95,13.0,766.5,607.95,473.28
2016,3,22,12,30,412.0,341.0,2.0,13.0,669.0,509.6,396.74
2016,3,22,12,45,484.5,310.5,2.05,13.0,692.5,494.12,383.85
2016,3,22,13,0,557.0,280.0,2.1,13.0,716.0,469.78,362.37
2016,3,22,13,15,334.0,324.0,2.15,13.0,584.0,377.63,291.64
2016,3,22,13,30,111.0,368.0,2.2,13.0,452.0,315.49,246.4
2016,3,22,13,45,79.5,340.0,2.25,13.0,399.0,275.79,215.92
2016,3,22,14,0,48.0,312.0,2.3,13.0,346.0,240.64,189.2
2016,3,22,14,15,217.0,296.0,2.3,13.0,442.0,242.06,183.11
2016,3,22,14,30,386.0,280.0,2.3,13.0,538.0,221.2,160.76
2016,3,22,14,45,332.5,274.5,2.3,13.0,488.0,185.22,140.93
2016,3,22,15,0,279.0,269.0,2.3,13.0,438.0,169.12,141.29
2016,3,22,15,15,186.5,252.5,2.25,12.5,362.5,168.82,141.7
2016,3,22,15,30,94.0,236.0,2.2,12.0,287.0,165.77,139.74
2016,3,22,15,45,466.0,153.5,2.2,12.0,369.0,102.53,85.26
2016,3,22,16,0,838.0,71.0,2.2,12.0,451.0,58.54,46.75
2016,3,22,16,15,808.0,67.5,2.0,11.5,399.0,56.29,45.03
2016,3,22,16,30,778.0,64.0,1.8,11.0,347.0,54.01,43.21
2016,3,22,16,45,735.0,59.0,1.65,11.0,294.0,50.37,40.02
2016,3,22,17,0,692.0,54.0,1.5,11.0,241.0,46.68,36.7
2016,3,22,17,15,622.5,48.0,1.4,10.0,188.5,41.92,32.4
2016,3,22,17,30,553.0,42.0,1.3,9.0,136.0,34.13,25.16
2016,3,22,17,45,430.0,32.5,1.25,8.5,90.5,26.57,17.83
2016,3,22,18,0,307.0,23.0,1.2,8.0,45.0,18.99,8.16
2016,3,22,18,15,153.5,11.5,1.2,8.0,22.5,9.82,0.0
2016,3,22,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,6,15,111.0,11.0,1.4,4.5,17.5,89.48,0.0
2016,3,23,6,30,222.0,22.0,1.6,5.0,35.0,236.27,140.18
2016,3,23,6,45,333.0,34.5,1.8,6.0,77.5,355.25,294.5
2016,3,23,7,0,444.0,47.0,2.0,7.0,120.0,469.71,395.22
2016,3,23,7,15,517.5,55.5,2.05,7.5,169.5,552.63,464.97
2016,3,23,7,30,591.0,64.0,2.1,8.0,219.0,637.1,532.21
2016,3,23,7,45,659.5,62.0,2.2,8.5,269.5,697.3,577.8
2016,3,23,8,0,728.0,60.0,2.3,9.0,320.0,764.35,626.73
2016,3,23,8,15,767.5,70.0,2.3,9.5,380.5,819.78,664.48
2016,3,23,8,30,807.0,80.0,2.3,10.0,441.0,872.45,699.08
2016,3,23,8,45,830.5,83.5,2.3,11.0,489.5,899.03,712.86
2016,3,23,9,0,854.0,87.0,2.3,12.0,538.0,922.21,724.23
2016,3,23,9,15,871.0,89.5,2.2,12.5,582.5,934.52,728.19
2016,3,23,9,30,888.0,92.0,2.1,13.0,627.0,933.21,722.85
2016,3,23,9,45,901.5,94.0,2.05,13.5,666.0,934.39,720.1
2016,3,23,10,0,915.0,96.0,2.0,14.0,705.0,931.72,714.87
2016,3,23,10,15,924.5,97.5,1.95,14.0,736.5,921.07,705.74
2016,3,23,10,30,934.0,99.0,1.9,14.0,768.0,906.6,694.27
2016,3,23,10,45,821.0,150.5,1.85,14.5,753.0,846.37,650.23
2016,3,23,11,0,708.0,202.0,1.8,15.0,738.0,781.73,601.49
2016,3,23,11,15,830.5,152.5,1.75,15.0,794.5,793.65,610.92
2016,3,23,11,30,953.0,103.0,1.7,15.0,851.0,794.87,611.22
2016,3,23,11,45,953.5,104.5,1.7,15.5,859.0,756.13,580.85
2016,3,23,12,0,954.0,106.0,1.7,16.0,867.0,714.61,548.15
2016,3,23,12,15,953.5,106.0,1.65,16.0,867.5,668.62,512.23
2016,3,23,12,30,953.0,106.0,1.6,16.0,868.0,620.38,473.8
2016,3,23,12,45,941.5,110.5,1.6,16.0,857.5,568.2,431.69
2016,3,23,13,0,930.0,115.0,1.6,16.0,847.0,515.06,387.66
2016,3,23,13,15,925.5,114.5,1.6,16.0,831.0,460.31,341.09
2016,3,23,13,30,921.0,114.0,1.6,16.0,815.0,404.65,292.55
2016,3,23,13,45,910.5,114.5,1.65,16.0,790.0,347.26,242.15
2016,3,23,14,0,900.0,115.0,1.7,16.0,765.0,290.03,192.05
2016,3,23,14,15,808.0,138.5,1.7,15.5,704.0,228.62,144.64
2016,3,23,14,30,716.0,162.0,1.7,15.0,643.0,174.69,108.63
2016,3,23,14,45,782.5,134.5,1.7,15.0,634.0,112.83,71.18
2016,3,23,15,0,849.0,107.0,1.7,15.0,625.0,79.51,63.73
2016,3,23,15,15,830.5,104.0,1.65,15.0,581.5,78.55,63.12
2016,3,23,15,30,812.0,101.0,1.6,15.0,538.0,77.59,62.48
2016,3,23,15,45,611.0,132.0,1.55,15.0,444.0,90.7,74.09
2016,3,23,16,0,410.0,163.0,1.5,15.0,350.0,109.42,90.56
2016,3,23,16,15,426.0,140.0,1.35,14.5,314.5,96.51,79.72
2016,3,23,16,30,442.0,117.0,1.2,14.0,279.0,82.88,68.15
2016,3,23,16,45,392.0,107.5,1.1,13.5,235.5,77.12,63.35
2016,3,23,17,0,342.0,98.0,1.0,13.0,192.0,71.22,58.25
2016,3,23,17,15,385.0,76.5,1.0,12.0,160.5,57.19,45.78
2016,3,23,17,30,428.0,55.0,1.0,11.0,129.0,44.41,34.13
2016,3,23,17,45,304.0,41.5,1.0,10.5,85.0,32.07,22.54
2016,3,23,18,0,180.0,28.0,1.0,10.0,41.0,21.72,10.65
2016,3,23,18,15,90.0,14.0,1.0,9.5,20.5,11.95,0.0
2016,3,23,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,6,15,93.5,12.0,1.3,7.5,18.5,78.0,0.0
2016,3,24,6,30,187.0,24.0,1.5,8.0,37.0,212.68,139.66
2016,3,24,6,45,294.0,38.5,1.7,8.5,78.5,329.75,272.72
2016,3,24,7,0,401.0,53.0,1.9,9.0,120.0,442.53,371.15
2016,3,24,7,15,477.0,63.0,1.9,9.5,170.5,529.15,443.01
2016,3,24,7,30,553.0,73.0,1.9,10.0,221.0,617.27,512.24
2016,3,24,7,45,580.5,86.0,1.9,10.5,270.0,666.53,548.41
2016,3,24,8,0,608.0,99.0,1.9,11.0,319.0,714.09,581.85
2016,3,24,8,15,645.5,105.5,1.95,11.5,370.0,761.16,614.05
2016,3,24,8,30,683.0,112.0,2.0,12.0,421.0,805.92,643.66
2016,3,24,8,45,697.5,122.0,2.05,13.0,466.5,830.76,657.15
2016,3,24,9,0,712.0,132.0,2.1,14.0,512.0,852.37,668.32
2016,3,24,9,15,733.5,136.0,2.0,14.0,555.5,870.2,677.79
2016,3,24,9,30,755.0,140.0,1.9,14.0,599.0,884.5,684.78
2016,3,24,9,45,784.5,137.0,1.85,14.5,639.5,894.4,688.04
2016,3,24,10,0,814.0,134.0,1.8,15.0,680.0,895.03,685.1
2016,3,24,10,15,825.5,137.0,1.7,15.0,712.0,888.31,678.08
2016,3,24,10,30,837.0,140.0,1.6,15.0,744.0,877.78,668.7
2016,3,24,10,45,838.5,145.0,1.5,15.5,767.5,857.17,651.44
2016,3,24,11,0,840.0,150.0,1.4,16.0,791.0,833.22,632.21
2016,3,24,11,15,845.5,151.5,1.3,16.0,807.5,805.81,611.67
2016,3,24,11,30,851.0,153.0,1.2,16.0,824.0,775.18,587.95
2016,3,24,11,45,848.5,156.5,1.15,16.5,831.5,737.76,558.72
2016,3,24,12,0,846.0,160.0,1.1,17.0,839.0,697.95,527.53
2016,3,24,12,15,846.0,160.0,1.05,17.0,839.5,654.51,494.31
2016,3,24,12,30,846.0,160.0,1.0,17.0,840.0,609.04,458.88
2016,3,24,12,45,672.5,231.0,1.0,17.0,768.5,529.56,398.45
2016,3,24,13,0,499.0,302.0,1.0,17.0,697.0,461.65,346.88
2016,3,24,13,15,696.0,212.5,0.95,17.0,751.5,439.08,324.85
2016,3,24,13,30,893.0,123.0,0.9,17.0,806.0,403.1,288.84
2016,3,24,13,45,884.5,122.5,0.9,17.0,782.0,342.03,236.44
2016,3,24,14,0,876.0,122.0,0.9,17.0,758.0,284.88,187.16
2016,3,24,14,15,866.0,120.0,0.85,17.0,727.0,226.77,139.09
2016,3,24,14,30,856.0,118.0,0.8,17.0,696.0,169.46,97.33
2016,3,24,14,45,835.0,119.0,0.8,17.0,657.0,114.66,70.04
2016,3,24,15,0,814.0,120.0,0.8,17.0,618.0,87.56,70.01
2016,3,24,15,15,795.0,116.0,0.8,16.5,575.0,86.22,69.25
2016,3,24,15,30,776.0,112.0,0.8,16.0,532.0,77.3,61.91
2016,3,24,15,45,749.0,108.0,0.85,16.0,484.0,75.95,60.96
2016,3,24,16,0,722.0,104.0,0.9,16.0,436.0,74.57,59.97
2016,3,24,16,15,688.0,98.0,0.9,15.5,385.5,71.64,57.74
2016,3,24,16,30,654.0,92.0,0.9,15.0,335.0,68.63,55.38
2016,3,24,16,45,625.5,81.0,0.95,14.5,285.0,61.71,49.5
2016,3,24,17,0,597.0,70.0,1.0,14.0,235.0,54.46,43.18
2016,3,24,17,15,527.5,61.0,1.0,13.5,184.0,48.22,37.58
2016,3,24,17,30,458.0,52.0,1.0,13.0,133.0,41.87,31.64
2016,3,24,17,45,353.0,39.0,1.05,12.5,89.0,31.74,22.11
2016,3,24,18,0,248.0,26.0,1.1,12.0,45.0,21.37,10.77
2016,3,24,18,15,124.0,13.0,1.1,11.5,22.5,11.1,0.0
2016,3,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
