Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,105.0,13.5,0.9,7.0,21.0,87.95,0.0
2016,3,25,6,30,210.0,27.0,0.9,7.0,42.0,239.09,169.26
2016,3,25,6,45,331.0,39.5,0.95,7.5,86.0,361.38,298.51
2016,3,25,7,0,452.0,52.0,1.0,8.0,130.0,485.15,403.03
2016,3,25,7,15,525.0,60.5,1.1,8.5,181.0,568.66,470.9
2016,3,25,7,30,598.0,69.0,1.2,9.0,232.0,653.39,536.36
2016,3,25,7,45,660.5,72.0,1.35,10.0,286.5,721.93,586.08
2016,3,25,8,0,723.0,75.0,1.5,11.0,341.0,783.53,628.71
2016,3,25,8,15,755.5,79.0,1.45,11.5,392.0,824.66,654.11
2016,3,25,8,30,788.0,83.0,1.4,12.0,443.0,863.13,676.94
2016,3,25,8,45,816.5,84.5,1.4,12.5,492.0,891.78,693.02
2016,3,25,9,0,845.0,86.0,1.4,13.0,541.0,917.11,706.7
2016,3,25,9,15,862.0,89.0,1.35,13.5,585.0,930.04,711.13
2016,3,25,9,30,879.0,92.0,1.3,14.0,629.0,929.29,706.56
2016,3,25,9,45,888.0,95.5,1.3,14.5,666.5,928.15,702.88
2016,3,25,10,0,897.0,99.0,1.3,15.0,704.0,923.23,696.87
2016,3,25,10,15,906.0,101.0,1.3,15.0,736.0,912.86,688.75
2016,3,25,10,30,915.0,103.0,1.3,15.0,768.0,898.73,678.34
2016,3,25,10,45,917.0,107.0,1.35,15.5,791.5,877.06,662.52
2016,3,25,11,0,919.0,111.0,1.4,16.0,815.0,851.92,644.51
2016,3,25,11,15,923.0,111.5,1.4,16.0,831.0,821.61,623.6
2016,3,25,11,30,927.0,112.0,1.4,16.0,847.0,788.11,600.54
2016,3,25,11,45,932.0,110.5,1.4,16.5,856.0,750.45,571.64
2016,3,25,12,0,937.0,109.0,1.4,17.0,865.0,709.88,540.15
2016,3,25,12,15,937.0,109.0,1.4,17.0,865.0,664.79,505.72
2016,3,25,12,30,937.0,109.0,1.4,17.0,865.0,617.48,468.74
2016,3,25,12,45,941.5,104.5,1.45,17.5,858.5,566.79,427.71
2016,3,25,13,0,946.0,100.0,1.5,18.0,852.0,513.99,383.8
2016,3,25,13,15,941.5,99.5,1.45,18.0,835.5,458.71,337.0
2016,3,25,13,30,937.0,99.0,1.4,18.0,819.0,402.49,288.28
2016,3,25,13,45,931.0,97.5,1.4,18.0,795.0,344.41,237.47
2016,3,25,14,0,925.0,96.0,1.4,18.0,771.0,286.04,186.5
2016,3,25,14,15,915.5,94.5,1.4,17.5,739.5,227.01,137.5
2016,3,25,14,30,906.0,93.0,1.4,17.0,708.0,168.55,94.66
2016,3,25,14,45,891.0,92.0,1.4,17.0,669.5,110.9,65.07
2016,3,25,15,0,876.0,91.0,1.4,17.0,631.0,78.98,62.72
2016,3,25,15,15,859.0,88.5,1.4,16.5,587.5,68.26,53.83
2016,3,25,15,30,842.0,86.0,1.4,16.0,544.0,67.29,53.28
2016,3,25,15,45,815.0,84.0,1.4,16.0,495.5,66.51,52.77
2016,3,25,16,0,788.0,82.0,1.4,16.0,447.0,65.76,52.3
2016,3,25,16,15,756.0,78.0,1.3,15.5,396.0,63.46,50.57
2016,3,25,16,30,724.0,74.0,1.2,15.0,345.0,61.12,48.77
2016,3,25,16,45,678.0,68.5,1.2,14.5,292.5,52.65,41.47
2016,3,25,17,0,632.0,63.0,1.2,14.0,240.0,49.18,38.49
2016,3,25,17,15,562.5,55.5,1.2,13.5,189.0,43.91,33.75
2016,3,25,17,30,493.0,48.0,1.2,13.0,138.0,38.58,28.76
2016,3,25,17,45,380.5,37.5,1.25,12.5,93.0,30.46,21.04
2016,3,25,18,0,268.0,27.0,1.3,12.0,48.0,22.23,11.85
2016,3,25,18,15,134.0,13.5,1.3,11.5,24.0,11.52,0.0
2016,3,25,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,15,156.5,12.0,1.5,9.5,24.0,124.65,0.0
2016,3,26,6,30,313.0,24.0,1.6,10.0,48.0,319.92,235.7
2016,3,26,6,45,423.5,33.0,1.75,10.5,93.0,428.0,350.78
2016,3,26,7,0,534.0,42.0,1.9,11.0,138.0,541.27,446.78
2016,3,26,7,15,599.5,48.5,1.95,11.5,189.0,610.62,503.14
2016,3,26,7,30,665.0,55.0,2.0,12.0,240.0,688.46,562.75
2016,3,26,7,45,707.0,59.5,2.15,12.5,291.5,742.6,602.38
2016,3,26,8,0,749.0,64.0,2.3,13.0,343.0,795.27,639.5
2016,3,26,8,15,778.0,68.0,2.35,13.5,393.5,833.33,664.09
2016,3,26,8,30,807.0,72.0,2.4,14.0,444.0,868.78,686.27
2016,3,26,8,45,828.0,74.5,2.5,14.5,491.5,891.77,699.68
2016,3,26,9,0,849.0,77.0,2.6,15.0,539.0,901.48,703.77
2016,3,26,9,15,864.5,79.5,2.6,15.5,581.5,912.76,708.31
2016,3,26,9,30,880.0,82.0,2.6,16.0,624.0,920.45,710.42
2016,3,26,9,45,891.0,83.5,2.6,16.5,661.0,919.09,706.45
2016,3,26,10,0,902.0,85.0,2.6,17.0,698.0,914.03,700.21
2016,3,26,10,15,910.0,86.5,2.55,17.0,728.5,902.53,690.66
2016,3,26,10,30,918.0,88.0,2.5,17.0,759.0,887.33,678.8
2016,3,26,10,45,923.0,89.0,2.5,17.5,782.0,865.42,661.64
2016,3,26,11,0,928.0,90.0,2.5,18.0,805.0,840.03,642.29
2016,3,26,11,15,931.5,91.0,2.45,18.0,821.0,810.09,620.72
2016,3,26,11,30,935.0,92.0,2.4,18.0,837.0,776.95,596.98
2016,3,26,11,45,928.5,97.0,2.35,18.0,843.5,737.52,567.44
2016,3,26,12,0,922.0,102.0,2.3,18.0,850.0,695.73,534.98
2016,3,26,12,15,922.0,102.0,2.25,18.0,850.0,651.48,500.19
2016,3,26,12,30,922.0,102.0,2.2,18.0,850.0,605.03,462.95
2016,3,26,12,45,772.0,183.0,2.15,18.0,805.5,544.2,413.78
2016,3,26,13,0,622.0,264.0,2.1,18.0,761.0,490.97,370.82
2016,3,26,13,15,747.0,192.5,2.1,18.0,777.5,446.78,332.77
2016,3,26,13,30,872.0,121.0,2.1,18.0,794.0,397.55,287.86
2016,3,26,13,45,752.5,172.5,2.1,18.0,741.5,337.91,239.11
2016,3,26,14,0,633.0,224.0,2.1,18.0,689.0,296.86,206.66
2016,3,26,14,15,726.0,174.0,2.1,17.5,685.5,235.65,152.79
2016,3,26,14,30,819.0,124.0,2.1,17.0,682.0,172.41,101.22
2016,3,26,14,45,735.5,144.0,2.1,17.0,625.0,120.45,75.76
2016,3,26,15,0,652.0,164.0,2.1,17.0,568.0,104.01,84.12
2016,3,26,15,15,541.0,184.0,2.1,17.0,503.5,117.97,96.27
2016,3,26,15,30,430.0,204.0,2.1,17.0,439.0,130.33,107.06
2016,3,26,15,45,513.0,163.0,2.1,17.0,419.5,108.58,88.77
2016,3,26,16,0,596.0,122.0,2.1,17.0,400.0,85.32,69.02
2016,3,26,16,15,467.0,130.0,2.0,16.5,332.5,90.17,73.63
2016,3,26,16,30,338.0,138.0,1.9,16.0,265.0,98.99,81.68
2016,3,26,16,45,315.0,120.5,1.8,15.5,225.5,87.75,72.16
2016,3,26,17,0,292.0,103.0,1.7,15.0,186.0,76.12,62.12
2016,3,26,17,15,373.5,77.5,1.6,14.0,161.0,57.69,45.9
2016,3,26,17,30,455.0,52.0,1.5,13.0,136.0,41.65,31.49
2016,3,26,17,45,334.0,41.0,1.45,12.5,91.5,33.22,23.5
2016,3,26,18,0,213.0,30.0,1.4,12.0,47.0,23.28,13.02
2016,3,26,18,15,106.5,15.0,1.45,12.0,23.5,12.8,0.0
2016,3,26,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,27,6,15,140.5,14.0,1.3,8.0,25.5,115.11,0.0
2016,3,27,6,30,281.0,28.0,1.4,8.0,51.0,302.76,232.19
2016,3,27,6,45,390.0,39.5,1.55,8.5,96.5,411.09,340.56
2016,3,27,7,0,499.0,51.0,1.7,9.0,142.0,526.14,438.0
2016,3,27,7,15,569.5,58.5,1.65,9.5,194.5,607.45,503.02
2016,3,27,7,30,640.0,66.0,1.6,10.0,247.0,689.88,565.07
2016,3,27,7,45,685.5,71.5,1.6,10.5,300.0,747.42,605.72
2016,3,27,8,0,731.0,77.0,1.6,11.0,353.0,797.54,639.32
2016,3,27,8,15,763.0,81.5,1.55,11.5,405.0,838.96,664.9
2016,3,27,8,30,795.0,86.0,1.5,12.0,457.0,877.69,687.79
2016,3,27,8,45,818.0,89.5,1.5,12.5,505.5,903.71,701.97
2016,3,27,9,0,841.0,93.0,1.5,13.0,554.0,926.34,713.8
2016,3,27,9,15,858.5,96.0,1.55,13.0,598.5,939.6,721.27
2016,3,27,9,30,876.0,99.0,1.6,13.0,643.0,949.08,726.43
2016,3,27,9,45,888.0,101.5,1.7,13.5,681.0,939.01,717.87
2016,3,27,10,0,900.0,104.0,1.8,14.0,719.0,935.42,714.07
2016,3,27,10,15,909.5,106.0,1.85,14.0,751.0,925.22,706.52
2016,3,27,10,30,919.0,108.0,1.9,14.0,783.0,911.21,696.58
2016,3,27,10,45,924.0,110.5,2.0,14.5,807.5,890.14,681.22
2016,3,27,11,0,929.0,113.0,2.1,15.0,832.0,865.51,663.48
2016,3,27,11,15,933.5,113.5,2.15,15.0,849.0,835.12,642.51
2016,3,27,11,30,938.0,114.0,2.2,15.0,866.0,801.48,619.22
2016,3,27,11,45,937.0,116.5,2.25,15.5,874.0,762.68,589.27
2016,3,27,12,0,936.0,119.0,2.3,16.0,882.0,721.24,556.66
2016,3,27,12,15,936.5,119.5,2.3,16.0,882.5,676.6,521.8
2016,3,27,12,30,937.0,120.0,2.3,16.0,883.0,629.68,484.34
2016,3,27,12,45,924.0,125.5,2.3,16.0,872.5,577.66,442.04
2016,3,27,13,0,911.0,131.0,2.3,16.0,862.0,524.86,398.0
2016,3,27,13,15,713.0,209.5,2.3,16.0,775.0,446.94,336.21
2016,3,27,13,30,515.0,288.0,2.3,16.0,688.0,387.89,290.34
2016,3,27,13,45,574.0,256.5,2.35,16.0,690.0,346.65,253.31
2016,3,27,14,0,633.0,225.0,2.4,16.0,692.0,298.51,209.86
2016,3,27,14,15,631.0,213.0,2.4,15.5,662.5,246.75,167.0
2016,3,27,14,30,629.0,201.0,2.4,15.0,633.0,195.44,128.23
2016,3,27,14,45,533.0,221.0,2.4,15.0,573.0,159.83,112.79
2016,3,27,15,0,437.0,241.0,2.4,15.0,513.0,146.83,121.27
2016,3,27,15,15,427.5,224.5,2.35,14.5,475.5,139.77,115.81
2016,3,27,15,30,418.0,208.0,2.3,14.0,438.0,132.35,110.0
2016,3,27,15,45,345.5,200.5,2.25,13.5,380.0,135.17,113.0
2016,3,27,16,0,273.0,193.0,2.2,13.0,322.0,130.44,109.46
2016,3,27,16,15,316.5,164.5,2.1,12.5,297.5,114.69,96.26
2016,3,27,16,30,360.0,136.0,2.0,12.0,273.0,94.25,78.73
2016,3,27,16,45,316.5,124.0,1.95,11.5,231.5,89.98,75.29
2016,3,27,17,0,273.0,112.0,1.9,11.0,190.0,81.74,68.14
2016,3,27,17,15,236.5,92.0,1.9,10.5,149.5,68.16,55.96
2016,3,27,17,30,200.0,72.0,1.9,10.0,109.0,54.17,43.12
2016,3,27,17,45,144.5,52.0,1.95,10.0,74.0,39.7,29.52
2016,3,27,18,0,89.0,32.0,2.0,10.0,39.0,24.9,14.77
2016,3,27,18,15,44.5,16.0,2.05,9.5,19.5,13.66,0.0
2016,3,27,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,6,15,195.0,13.0,2.25,5.5,30.0,188.09,0.0
2016,3,28,6,30,390.0,26.0,2.5,6.0,60.0,385.17,304.19
2016,3,28,6,45,500.5,34.5,2.8,6.5,109.0,485.73,406.64
2016,3,28,7,0,611.0,43.0,3.1,7.0,158.0,602.52,507.04
2016,3,28,7,15,674.0,48.5,3.3,7.0,212.0,678.49,570.93
2016,3,28,7,30,737.0,54.0,3.5,7.0,266.0,754.7,631.98
2016,3,28,7,45,778.0,58.0,3.7,7.5,321.0,808.66,672.25
2016,3,28,8,0,819.0,62.0,3.9,8.0,376.0,860.92,709.78
2016,3,28,8,15,847.0,65.5,3.95,8.5,428.5,888.19,726.75
2016,3,28,8,30,875.0,69.0,4.0,9.0,481.0,922.53,748.67
2016,3,28,8,45,895.0,71.5,4.1,9.5,530.5,944.93,761.72
2016,3,28,9,0,915.0,74.0,4.2,10.0,580.0,963.91,772.43
2016,3,28,9,15,929.5,76.0,4.2,10.0,624.5,973.44,777.04
2016,3,28,9,30,944.0,78.0,4.2,10.0,669.0,979.16,779.13
2016,3,28,9,45,954.5,79.5,4.2,10.5,707.0,976.66,774.07
2016,3,28,10,0,965.0,81.0,4.2,11.0,745.0,970.21,766.47
2016,3,28,10,15,972.5,82.5,4.15,11.0,777.0,957.11,755.48
2016,3,28,10,30,980.0,84.0,4.1,11.0,809.0,940.1,741.96
2016,3,28,10,45,984.5,85.0,4.1,11.0,833.0,916.16,723.94
2016,3,28,11,0,989.0,86.0,4.1,11.0,857.0,888.57,703.43
2016,3,28,11,15,992.0,87.0,4.05,11.0,873.0,856.26,679.31
2016,3,28,11,30,995.0,88.0,4.0,11.0,889.0,820.59,652.8
2016,3,28,11,45,995.0,88.5,3.95,11.5,896.5,779.16,620.1
2016,3,28,12,0,995.0,89.0,3.9,12.0,904.0,734.95,583.53
2016,3,28,12,15,994.5,89.0,3.8,12.0,903.5,687.41,544.68
2016,3,28,12,30,994.0,89.0,3.7,12.0,903.0,637.55,503.19
2016,3,28,12,45,976.5,97.5,3.65,12.0,890.5,583.87,457.8
2016,3,28,13,0,959.0,106.0,3.6,12.0,878.0,529.51,410.8
2016,3,28,13,15,954.5,105.0,3.5,12.0,861.0,472.99,360.83
2016,3,28,13,30,950.0,104.0,3.4,12.0,844.0,415.56,308.96
2016,3,28,13,45,588.0,231.5,3.35,12.0,685.0,333.89,247.82
2016,3,28,14,0,226.0,359.0,3.3,12.0,526.0,304.38,233.9
2016,3,28,14,15,405.0,289.0,3.2,12.0,574.0,256.6,187.3
2016,3,28,14,30,584.0,219.0,3.1,12.0,622.0,203.62,138.23
2016,3,28,14,45,296.5,210.5,3.05,12.0,414.5,151.55,113.09
2016,3,28,15,0,9.0,202.0,3.0,12.0,207.0,156.83,131.33
2016,3,28,15,15,33.5,219.0,2.85,11.5,237.5,157.41,132.39
2016,3,28,15,30,58.0,236.0,2.7,11.0,268.0,166.05,140.44
2016,3,28,15,45,328.0,179.5,2.6,11.0,337.0,122.67,103.12
2016,3,28,16,0,598.0,123.0,2.5,11.0,406.0,85.69,70.95
2016,3,28,16,15,547.5,118.0,2.25,10.5,355.0,83.97,69.84
2016,3,28,16,30,497.0,113.0,2.0,10.0,304.0,80.43,67.02
2016,3,28,16,45,459.0,103.0,1.8,10.0,259.5,74.35,61.74
2016,3,28,17,0,421.0,93.0,1.6,10.0,215.0,68.07,56.14
2016,3,28,17,15,377.0,78.0,1.5,9.5,171.0,57.98,47.05
2016,3,28,17,30,333.0,63.0,1.4,9.0,127.0,47.54,37.39
2016,3,28,17,45,264.0,46.5,1.35,8.5,87.5,35.54,26.09
2016,3,28,18,0,195.0,30.0,1.3,8.0,48.0,23.21,13.78
2016,3,28,18,15,97.5,15.0,1.3,7.5,24.0,11.69,0.0
2016,3,28,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,6,15,198.5,13.5,1.7,5.5,31.5,194.01,0.0
2016,3,29,6,30,397.0,27.0,1.9,6.0,63.0,392.74,314.14
2016,3,29,6,45,506.5,35.0,2.1,7.0,112.5,492.88,410.67
2016,3,29,7,0,616.0,43.0,2.3,8.0,162.0,608.68,507.49
2016,3,29,7,15,677.0,48.5,2.5,8.5,216.0,683.09,567.94
2016,3,29,7,30,738.0,54.0,2.7,9.0,270.0,757.69,625.51
2016,3,29,7,45,778.5,58.0,2.9,9.5,324.5,811.26,664.73
2016,3,29,8,0,819.0,62.0,3.1,10.0,379.0,863.11,701.34
2016,3,29,8,15,846.5,65.0,3.15,10.0,431.5,889.19,718.33
2016,3,29,8,30,874.0,68.0,3.2,10.0,484.0,922.43,740.4
2016,3,29,8,45,893.0,70.5,3.25,10.5,533.0,943.92,752.31
2016,3,29,9,0,912.0,73.0,3.3,11.0,582.0,962.0,761.81
2016,3,29,9,15,926.0,75.5,3.15,11.5,626.0,971.7,763.86
2016,3,29,9,30,940.0,78.0,3.0,12.0,670.0,977.58,763.34
2016,3,29,9,45,949.5,80.0,2.95,12.5,708.0,974.76,757.77
2016,3,29,10,0,959.0,82.0,2.9,13.0,746.0,968.01,749.77
2016,3,29,10,15,966.5,83.5,2.8,13.0,777.5,954.95,738.6
2016,3,29,10,30,974.0,85.0,2.7,13.0,809.0,938.0,724.97
2016,3,29,10,45,978.0,86.5,2.6,13.0,832.5,914.25,706.83
2016,3,29,11,0,982.0,88.0,2.5,13.0,856.0,886.87,686.35
2016,3,29,11,15,985.0,88.5,2.45,13.0,872.5,854.2,662.71
2016,3,29,11,30,988.0,89.0,2.4,13.0,889.0,818.23,636.79
2016,3,29,11,45,749.0,204.5,2.35,13.5,814.5,721.36,561.15
2016,3,29,12,0,510.0,320.0,2.3,14.0,740.0,621.02,482.16
2016,3,29,12,15,308.0,363.5,2.2,14.0,617.5,497.1,387.29
2016,3,29,12,30,106.0,407.0,2.1,14.0,495.0,391.46,305.3
2016,3,29,12,45,324.5,354.5,2.05,14.0,618.0,450.56,350.44
2016,3,29,13,0,543.0,302.0,2.0,14.0,741.0,485.6,373.13
2016,3,29,13,15,755.0,197.5,1.9,14.0,795.0,457.25,345.33
2016,3,29,13,30,967.0,93.0,1.8,14.0,849.0,415.02,303.34
2016,3,29,13,45,958.0,93.0,1.7,14.0,824.0,355.58,250.14
2016,3,29,14,0,949.0,93.0,1.6,14.0,799.0,296.12,197.13
2016,3,29,14,15,940.0,91.5,1.5,14.0,767.0,235.88,145.49
2016,3,29,14,30,931.0,90.0,1.4,14.0,735.0,176.15,99.86
2016,3,29,14,45,915.0,90.0,1.35,14.0,695.5,117.68,67.62
2016,3,29,15,0,899.0,90.0,1.3,14.0,656.0,78.67,63.13
2016,3,29,15,15,882.5,87.5,1.2,13.5,612.0,77.07,62.1
2016,3,29,15,30,866.0,85.0,1.1,13.0,568.0,66.66,53.31
2016,3,29,15,45,841.0,82.5,1.0,13.0,518.5,65.51,52.49
2016,3,29,16,0,816.0,80.0,0.9,13.0,469.0,64.35,51.65
2016,3,29,16,15,786.0,76.5,0.8,12.5,417.0,62.38,50.19
2016,3,29,16,30,756.0,73.0,0.7,12.0,365.0,60.38,48.68
2016,3,29,16,45,709.5,68.0,0.65,12.0,311.0,56.99,45.77
2016,3,29,17,0,663.0,63.0,0.6,12.0,257.0,49.16,38.82
2016,3,29,17,15,597.0,56.5,0.65,11.0,204.5,44.66,34.85
2016,3,29,17,30,531.0,50.0,0.7,10.0,152.0,40.14,30.66
2016,3,29,17,45,416.5,40.0,0.8,9.5,105.0,32.43,23.29
2016,3,29,18,0,302.0,30.0,0.9,9.0,58.0,24.65,15.14
2016,3,29,18,15,151.0,15.0,0.9,8.5,29.0,12.19,0.0
2016,3,29,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,30,6,15,134.0,17.0,0.8,6.5,30.0,149.64,20.64
2016,3,30,6,30,268.0,34.0,0.9,7.0,60.0,301.04,242.86
2016,3,30,6,45,377.5,45.0,1.05,7.5,106.5,411.04,342.64
2016,3,30,7,0,487.0,56.0,1.2,8.0,153.0,526.8,438.92
2016,3,30,7,15,489.5,72.5,1.2,8.5,194.0,560.41,465.92
2016,3,30,7,30,492.0,89.0,1.2,9.0,235.0,585.38,484.69
2016,3,30,7,45,553.0,90.5,1.2,10.0,284.0,657.4,536.78
2016,3,30,8,0,614.0,92.0,1.2,11.0,333.0,721.51,580.11
2016,3,30,8,15,696.0,91.5,1.2,11.0,399.5,801.21,635.1
2016,3,30,8,30,778.0,91.0,1.2,11.0,466.0,873.98,683.25
2016,3,30,8,45,713.5,116.0,1.2,11.5,486.0,849.44,661.87
2016,3,30,9,0,649.0,141.0,1.2,12.0,506.0,813.93,634.28
2016,3,30,9,15,755.5,121.5,1.15,12.5,578.0,884.31,679.72
2016,3,30,9,30,862.0,102.0,1.1,13.0,650.0,945.55,716.2
2016,3,30,9,45,875.5,104.0,1.05,13.5,688.0,936.06,705.23
2016,3,30,10,0,889.0,106.0,1.0,14.0,726.0,933.32,699.96
2016,3,30,10,15,898.5,107.5,0.95,14.0,757.0,922.63,690.82
2016,3,30,10,30,908.0,109.0,0.9,14.0,788.0,908.21,679.5
2016,3,30,10,45,915.0,110.0,0.9,14.5,812.0,887.46,663.89
2016,3,30,11,0,922.0,111.0,0.9,15.0,836.0,863.15,646.13
2016,3,30,11,15,926.0,112.0,0.9,15.0,852.5,833.03,625.79
2016,3,30,11,30,930.0,113.0,0.9,15.0,869.0,799.7,603.33
2016,3,30,11,45,932.0,113.0,0.95,15.0,877.0,761.01,576.42
2016,3,30,12,0,934.0,113.0,1.0,15.0,885.0,719.6,546.47
2016,3,30,12,15,934.0,113.0,1.0,15.0,885.0,674.42,512.42
2016,3,30,12,30,934.0,113.0,1.0,15.0,885.0,627.05,475.85
2016,3,30,12,45,935.0,111.0,1.0,15.0,877.5,576.63,435.95
2016,3,30,13,0,936.0,109.0,1.0,15.0,870.0,524.39,393.38
2016,3,30,13,15,932.0,108.0,1.05,15.0,853.5,469.24,347.53
2016,3,30,13,30,928.0,107.0,1.1,15.0,837.0,413.17,299.48
2016,3,30,13,45,922.0,105.5,1.15,15.0,813.0,355.44,249.06
2016,3,30,14,0,916.0,104.0,1.2,15.0,789.0,297.48,198.19
2016,3,30,14,15,907.0,102.5,1.2,15.0,757.5,238.94,148.52
2016,3,30,14,30,898.0,101.0,1.2,15.0,726.0,180.95,104.38
2016,3,30,14,45,886.0,99.0,1.3,15.0,688.0,123.2,71.89
2016,3,30,15,0,874.0,97.0,1.4,15.0,650.0,82.44,66.11
2016,3,30,15,15,857.5,94.0,1.5,14.5,606.5,71.41,56.93
2016,3,30,15,30,841.0,91.0,1.6,14.0,563.0,70.26,56.23
2016,3,30,15,45,819.0,88.0,1.75,14.0,514.5,68.98,55.3
2016,3,30,16,0,797.0,85.0,1.9,14.0,466.0,67.67,54.34
2016,3,30,16,15,766.5,80.5,1.9,13.5,414.5,65.09,52.36
2016,3,30,16,30,736.0,76.0,1.9,13.0,363.0,62.43,50.28
2016,3,30,16,45,692.0,71.0,1.95,12.5,310.5,54.28,43.24
2016,3,30,17,0,648.0,66.0,2.0,12.0,258.0,51.25,40.66
2016,3,30,17,15,583.0,59.0,1.95,11.0,206.0,46.47,36.45
2016,3,30,17,30,518.0,52.0,1.9,10.0,154.0,41.64,31.99
2016,3,30,17,45,409.5,41.5,1.85,9.5,107.0,33.6,24.34
2016,3,30,18,0,301.0,31.0,1.8,9.0,60.0,25.45,15.97
2016,3,30,18,15,150.5,15.5,1.75,8.5,30.0,12.57,0.0
2016,3,30,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,6,15,160.0,17.0,1.35,7.5,33.5,176.55,62.55
2016,3,31,6,30,320.0,34.0,1.5,8.0,67.0,342.86,278.73
2016,3,31,6,45,427.5,43.5,1.7,9.0,115.0,451.24,375.52
2016,3,31,7,0,535.0,53.0,1.9,10.0,163.0,564.99,469.28
2016,3,31,7,15,598.5,60.0,1.9,10.5,215.5,641.03,528.95
2016,3,31,7,30,662.0,67.0,1.9,11.0,268.0,717.8,586.0
2016,3,31,7,45,709.0,71.0,1.9,11.5,322.0,769.17,621.48
2016,3,31,8,0,756.0,75.0,1.9,12.0,376.0,826.31,659.82
2016,3,31,8,15,785.0,79.0,1.8,12.0,427.5,864.56,683.49
2016,3,31,8,30,814.0,83.0,1.7,12.0,479.0,900.03,704.66
2016,3,31,8,45,560.0,162.0,1.65,12.5,446.5,749.88,593.78
2016,3,31,9,0,306.0,241.0,1.6,13.0,414.0,575.17,458.07
2016,3,31,9,15,598.5,167.0,1.55,13.5,538.0,789.62,619.16
2016,3,31,9,30,891.0,93.0,1.5,14.0,662.0,953.62,726.4
2016,3,31,9,45,902.5,94.5,1.45,14.5,700.0,952.12,719.57
2016,3,31,10,0,914.0,96.0,1.4,15.0,738.0,946.84,712.57
2016,3,31,10,15,922.0,97.5,1.4,15.0,768.5,934.59,703.27
2016,3,31,10,30,930.0,99.0,1.4,15.0,799.0,918.6,691.71
2016,3,31,10,45,936.5,100.0,1.4,15.5,823.0,897.09,675.39
2016,3,31,11,0,943.0,101.0,1.4,16.0,847.0,871.99,656.85
2016,3,31,11,15,946.5,101.5,1.4,16.0,863.0,840.55,635.35
2016,3,31,11,30,950.0,102.0,1.4,16.0,879.0,805.91,611.7
2016,3,31,11,45,952.0,102.0,1.45,16.5,887.0,766.7,583.29
2016,3,31,12,0,954.0,102.0,1.5,17.0,895.0,724.72,551.4
2016,3,31,12,15,954.0,102.0,1.6,17.0,894.5,678.91,517.39
2016,3,31,12,30,954.0,102.0,1.7,17.0,894.0,630.86,480.58
2016,3,31,12,45,955.0,100.0,1.85,17.0,886.0,579.69,440.4
2016,3,31,13,0,956.0,98.0,2.0,17.0,878.0,526.66,397.2
2016,3,31,13,15,952.5,97.0,2.1,16.5,861.5,470.88,350.81
2016,3,31,13,30,949.0,96.0,2.2,16.0,845.0,414.11,301.97
2016,3,31,13,45,942.5,95.0,2.35,16.0,820.5,355.64,250.21
2016,3,31,14,0,936.0,94.0,2.5,16.0,796.0,296.96,198.03
2016,3,31,14,15,927.5,93.0,2.55,16.0,765.0,237.91,147.26
2016,3,31,14,30,919.0,92.0,2.6,16.0,734.0,179.32,102.09
2016,3,31,14,45,907.0,90.0,2.7,16.0,696.0,120.54,68.35
2016,3,31,15,0,895.0,88.0,2.8,16.0,658.0,77.3,61.48
2016,3,31,15,15,673.5,146.5,2.8,15.5,559.0,94.53,76.68
2016,3,31,15,30,452.0,205.0,2.8,15.0,460.0,130.28,107.84
2016,3,31,15,45,637.0,141.5,2.85,14.5,467.5,96.06,78.73
2016,3,31,16,0,822.0,78.0,2.9,14.0,475.0,62.84,50.06
2016,3,31,16,15,793.5,74.5,2.85,13.5,423.5,60.83,48.59
2016,3,31,16,30,765.0,71.0,2.8,13.0,372.0,58.78,47.03
2016,3,31,16,45,723.5,66.5,2.75,12.5,319.0,55.77,44.56
2016,3,31,17,0,682.0,62.0,2.7,12.0,266.0,52.75,41.99
2016,3,31,17,15,620.5,55.5,2.55,11.5,213.5,43.92,34.07
2016,3,31,17,30,559.0,49.0,2.4,11.0,161.0,39.34,29.81
2016,3,31,17,45,455.0,40.0,2.3,10.5,113.0,32.45,23.24
2016,3,31,18,0,351.0,31.0,2.2,10.0,65.0,25.52,16.09
2016,3,31,18,15,175.5,15.5,2.1,9.5,32.5,12.56,0.0
2016,3,31,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,6,15,180.0,16.5,1.15,7.5,36.0,193.3,96.56
2016,4,1,6,30,360.0,33.0,1.3,8.0,72.0,374.23,305.09
2016,4,1,6,45,458.0,42.5,1.45,9.0,120.0,476.07,394.73
2016,4,1,7,0,556.0,52.0,1.6,10.0,168.0,582.87,481.78
2016,4,1,7,15,616.0,58.5,1.55,10.5,220.5,655.74,537.74
2016,4,1,7,30,676.0,65.0,1.5,11.0,273.0,729.17,590.89
2016,4,1,7,45,715.5,70.0,1.45,11.5,326.0,775.8,621.7
2016,4,1,8,0,755.0,75.0,1.4,12.0,379.0,827.34,654.77
2016,4,1,8,15,783.0,79.0,1.35,12.0,430.0,864.63,677.74
2016,4,1,8,30,811.0,83.0,1.3,12.0,481.0,899.14,698.33
2016,4,1,8,45,831.5,86.0,1.3,12.5,528.5,922.16,710.18
2016,4,1,9,0,852.0,89.0,1.3,13.0,576.0,941.79,719.77
2016,4,1,9,15,867.5,91.5,1.25,13.5,619.0,941.98,715.56
2016,4,1,9,30,883.0,94.0,1.2,14.0,662.0,949.14,716.43
2016,4,1,9,45,893.5,96.0,1.2,14.5,699.5,947.32,712.23
2016,4,1,10,0,904.0,98.0,1.2,15.0,737.0,941.75,705.87
2016,4,1,10,15,912.5,99.5,1.2,15.0,767.5,930.05,697.0
2016,4,1,10,30,921.0,101.0,1.2,15.0,798.0,914.61,685.9
2016,4,1,10,45,927.0,102.0,1.2,15.5,822.0,892.83,669.51
2016,4,1,11,0,933.0,103.0,1.2,16.0,846.0,867.52,650.97
2016,4,1,11,15,937.0,104.0,1.2,16.0,862.0,837.2,630.38
2016,4,1,11,30,941.0,105.0,1.2,16.0,878.0,803.64,607.61
2016,4,1,11,45,943.0,105.0,1.25,16.0,886.0,764.68,580.67
2016,4,1,12,0,945.0,105.0,1.3,16.0,894.0,722.98,550.24
2016,4,1,12,15,945.0,105.0,1.35,16.0,893.5,677.48,516.22
2016,4,1,12,30,945.0,105.0,1.4,16.0,893.0,629.77,479.55
2016,4,1,12,45,945.5,103.5,1.5,16.5,885.0,579.12,438.98
2016,4,1,13,0,946.0,102.0,1.6,17.0,877.0,526.66,395.68
2016,4,1,13,15,942.0,101.0,1.65,16.5,860.5,471.14,349.81
2016,4,1,13,30,938.0,100.0,1.7,16.0,844.0,414.69,301.61
2016,4,1,13,45,933.0,98.5,1.8,16.0,820.5,356.87,250.72
2016,4,1,14,0,928.0,97.0,1.9,16.0,797.0,298.7,199.24
2016,4,1,14,15,919.5,95.5,1.95,16.0,765.5,239.74,148.76
2016,4,1,14,30,911.0,94.0,2.0,16.0,734.0,181.27,103.63
2016,4,1,14,45,900.0,92.0,2.1,16.0,696.5,123.01,69.81
2016,4,1,15,0,889.0,90.0,2.2,16.0,659.0,78.39,62.38
2016,4,1,15,15,874.0,87.5,2.25,15.5,615.5,76.86,61.41
2016,4,1,15,30,859.0,85.0,2.3,15.0,572.0,75.22,60.29
2016,4,1,15,45,838.5,82.5,2.35,14.5,524.0,65.25,51.9
2016,4,1,16,0,818.0,80.0,2.4,14.0,476.0,64.16,51.24
2016,4,1,16,15,790.0,76.0,2.35,13.5,425.0,61.84,49.47
2016,4,1,16,30,762.0,72.0,2.3,13.0,374.0,59.46,47.62
2016,4,1,16,45,721.0,67.5,2.25,13.0,321.0,56.49,45.1
2016,4,1,17,0,680.0,63.0,2.2,13.0,268.0,53.5,42.5
2016,4,1,17,15,619.0,56.5,2.0,12.0,215.5,44.63,34.66
2016,4,1,17,30,558.0,50.0,1.8,11.0,163.0,40.09,30.5
2016,4,1,17,45,456.5,40.5,1.65,10.5,115.0,32.81,23.61
2016,4,1,18,0,355.0,31.0,1.5,10.0,67.0,25.45,16.18
2016,4,1,18,15,177.5,15.5,1.45,9.5,33.5,12.51,0.0
2016,4,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,6,15,183.5,17.5,0.8,8.5,38.0,200.4,119.08
2016,4,2,6,30,367.0,35.0,0.8,9.0,76.0,383.07,311.07
2016,4,2,6,45,459.5,44.5,0.8,9.5,124.0,481.16,395.11
2016,4,2,7,0,552.0,54.0,0.8,10.0,172.0,583.66,476.71
2016,4,2,7,15,612.0,61.0,0.75,10.5,225.0,657.34,531.3
2016,4,2,7,30,672.0,68.0,0.7,11.0,278.0,731.53,583.02
2016,4,2,7,45,706.0,74.5,0.65,11.5,330.0,780.99,614.31
2016,4,2,8,0,740.0,81.0,0.6,12.0,382.0,822.73,639.01
2016,4,2,8,15,769.0,85.5,0.65,12.5,433.5,861.48,662.69
2016,4,2,8,30,798.0,90.0,0.7,13.0,485.0,897.45,684.01
2016,4,2,8,45,733.5,114.5,0.75,13.5,504.5,871.55,663.66
2016,4,2,9,0,669.0,139.0,0.8,14.0,524.0,835.1,637.16
2016,4,2,9,15,761.5,124.5,0.8,14.0,594.0,898.48,678.6
2016,4,2,9,30,854.0,110.0,0.8,14.0,664.0,952.84,711.81
2016,4,2,9,45,775.0,147.0,0.85,14.5,671.5,912.34,682.56
2016,4,2,10,0,696.0,184.0,0.9,15.0,679.0,862.56,648.47
2016,4,2,10,15,404.0,276.0,0.95,15.0,566.5,668.47,510.03
2016,4,2,10,30,112.0,368.0,1.0,15.0,454.0,442.81,341.65
2016,4,2,10,45,499.0,251.0,1.05,15.5,648.0,688.93,529.4
2016,4,2,11,0,886.0,134.0,1.1,16.0,842.0,860.52,647.36
2016,4,2,11,15,890.0,135.0,1.15,16.0,858.0,830.86,625.36
2016,4,2,11,30,894.0,136.0,1.2,16.0,874.0,798.12,603.67
2016,4,2,11,45,898.5,135.0,1.3,16.0,882.5,761.09,577.84
2016,4,2,12,0,903.0,134.0,1.4,16.0,891.0,721.3,549.29
2016,4,2,12,15,902.5,133.5,1.45,16.0,890.0,676.23,515.58
2016,4,2,12,30,902.0,133.0,1.5,16.0,889.0,629.14,479.43
2016,4,2,12,45,910.5,126.5,1.6,16.5,883.0,580.37,440.36
2016,4,2,13,0,919.0,120.0,1.7,17.0,877.0,529.26,398.14
2016,4,2,13,15,915.0,119.0,1.7,17.0,860.0,474.79,352.37
2016,4,2,13,30,911.0,118.0,1.7,17.0,843.0,419.46,304.65
2016,4,2,13,45,908.5,114.5,1.75,17.0,819.5,362.2,254.54
2016,4,2,14,0,906.0,111.0,1.8,17.0,796.0,304.41,203.69
2016,4,2,14,15,897.0,109.0,1.8,16.5,765.0,246.06,154.33
2016,4,2,14,30,888.0,107.0,1.8,16.0,734.0,188.29,109.96
2016,4,2,14,45,874.5,105.5,1.85,16.0,695.5,131.29,76.59
2016,4,2,15,0,861.0,104.0,1.9,16.0,657.0,76.43,60.66
2016,4,2,15,15,845.0,101.5,1.85,15.5,614.0,75.86,60.52
2016,4,2,15,30,829.0,99.0,1.8,15.0,571.0,75.27,60.31
2016,4,2,15,45,804.0,96.0,1.8,15.0,522.5,74.17,59.55
2016,4,2,16,0,779.0,93.0,1.8,15.0,474.0,73.05,58.78
2016,4,2,16,15,749.0,89.0,1.7,14.5,423.0,65.07,52.09
2016,4,2,16,30,719.0,85.0,1.6,14.0,372.0,63.25,50.78
2016,4,2,16,45,668.5,80.5,1.5,14.0,318.0,60.83,48.78
2016,4,2,17,0,618.0,76.0,1.4,14.0,264.0,58.46,46.74
2016,4,2,17,15,554.5,67.5,1.25,13.0,212.5,52.81,41.84
2016,4,2,17,30,491.0,59.0,1.1,12.0,161.0,47.05,36.63
2016,4,2,17,45,385.5,48.0,1.0,11.5,113.5,38.82,28.88
2016,4,2,18,0,280.0,37.0,0.9,11.0,66.0,28.69,19.01
2016,4,2,18,15,140.0,18.5,0.9,10.5,33.0,14.42,0.19
2016,4,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,6,15,186.5,18.5,1.0,7.5,40.5,207.21,137.66
2016,4,3,6,30,373.0,37.0,1.1,8.0,81.0,391.12,321.09
2016,4,3,6,45,468.0,47.0,1.25,9.0,130.5,492.62,407.97
2016,4,3,7,0,563.0,57.0,1.4,10.0,180.0,598.5,493.08
2016,4,3,7,15,622.5,64.0,1.4,10.0,234.0,672.27,550.04
2016,4,3,7,30,682.0,71.0,1.4,10.0,288.0,746.39,604.49
2016,4,3,7,45,721.5,76.5,1.4,10.5,341.5,799.73,640.26
2016,4,3,8,0,761.0,82.0,1.4,11.0,395.0,845.43,669.33
2016,4,3,8,15,789.5,86.0,1.4,11.5,447.0,883.34,692.07
2016,4,3,8,30,818.0,90.0,1.4,12.0,499.0,918.36,712.33
2016,4,3,8,45,839.0,93.5,1.4,12.5,548.0,942.42,724.78
2016,4,3,9,0,860.0,97.0,1.4,13.0,597.0,963.01,734.91
2016,4,3,9,15,875.5,99.5,1.4,13.5,640.5,973.45,738.31
2016,4,3,9,30,891.0,102.0,1.4,14.0,684.0,969.43,732.35
2016,4,3,9,45,739.5,165.5,1.45,14.5,666.5,901.29,684.6
2016,4,3,10,0,588.0,229.0,1.5,15.0,649.0,804.13,615.45
2016,4,3,10,15,401.5,301.5,1.5,15.0,593.5,676.05,521.0
2016,4,3,10,30,215.0,374.0,1.5,15.0,538.0,554.18,428.44
2016,4,3,10,45,575.5,245.0,1.55,15.5,703.0,752.91,578.63
2016,4,3,11,0,936.0,116.0,1.6,16.0,868.0,885.75,669.92
2016,4,3,11,15,608.5,259.5,1.65,16.0,752.0,738.95,562.92
2016,4,3,11,30,281.0,403.0,1.7,16.0,636.0,580.33,444.1
2016,4,3,11,45,425.5,356.0,1.8,16.5,713.0,626.42,479.87
2016,4,3,12,0,570.0,309.0,1.9,17.0,790.0,655.37,500.5
2016,4,3,12,15,753.0,217.0,1.95,17.0,851.0,659.22,503.68
2016,4,3,12,30,936.0,125.0,2.0,17.0,912.0,643.63,491.39
2016,4,3,12,45,931.5,126.0,2.05,17.0,902.5,592.29,450.33
2016,4,3,13,0,927.0,127.0,2.1,17.0,893.0,539.6,407.22
2016,4,3,13,15,726.5,212.5,2.15,16.5,806.0,462.1,346.94
2016,4,3,13,30,526.0,298.0,2.2,16.0,719.0,403.97,302.49
2016,4,3,13,45,713.0,211.0,2.25,16.0,763.5,362.36,261.96
2016,4,3,14,0,900.0,124.0,2.3,16.0,808.0,313.01,212.03
2016,4,3,14,15,794.0,155.5,2.3,16.0,741.0,252.81,164.62
2016,4,3,14,30,688.0,187.0,2.3,16.0,674.0,200.74,128.35
2016,4,3,14,45,667.0,181.0,2.35,16.0,633.0,149.56,97.0
2016,4,3,15,0,646.0,175.0,2.4,16.0,592.0,108.72,88.29
2016,4,3,15,15,634.5,163.5,2.35,15.5,550.5,104.22,84.89
2016,4,3,15,30,623.0,152.0,2.3,15.0,509.0,99.43,81.18
2016,4,3,15,45,655.5,127.5,2.3,14.5,475.0,86.11,70.04
2016,4,3,16,0,688.0,103.0,2.3,14.0,441.0,72.12,58.18
2016,4,3,16,15,623.0,112.0,2.15,13.5,393.5,79.52,65.03
2016,4,3,16,30,558.0,121.0,2.0,13.0,346.0,85.98,71.07
2016,4,3,16,45,571.0,104.0,1.9,13.0,306.5,77.73,63.96
2016,4,3,17,0,584.0,87.0,1.8,13.0,267.0,66.73,54.28
2016,4,3,17,15,518.0,77.5,1.65,12.0,214.5,60.61,48.99
2016,4,3,17,30,452.0,68.0,1.5,11.0,162.0,54.37,43.34
2016,4,3,17,45,352.5,54.5,1.4,10.5,115.0,41.72,31.6
2016,4,3,18,0,253.0,41.0,1.3,10.0,68.0,31.6,21.71
2016,4,3,18,15,126.5,20.5,1.25,10.0,34.0,15.92,2.27
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
