Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,4,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,5,45,28.5,5.5,1.25,7.5,6.0,0.0,0.0
2016,4,4,6,0,57.0,11.0,1.3,8.0,12.0,50.63,0.0
2016,4,4,6,15,214.0,25.0,1.4,8.5,48.5,240.9,170.79
2016,4,4,6,30,371.0,39.0,1.5,9.0,85.0,392.81,323.49
2016,4,4,6,45,470.0,48.5,1.65,9.5,135.0,497.43,413.45
2016,4,4,7,0,569.0,58.0,1.8,10.0,185.0,606.43,501.95
2016,4,4,7,15,628.5,64.5,1.8,10.5,239.0,679.79,557.87
2016,4,4,7,30,688.0,71.0,1.8,11.0,293.0,753.46,611.16
2016,4,4,7,45,727.0,76.0,1.85,11.5,347.0,805.8,646.87
2016,4,4,8,0,766.0,81.0,1.9,12.0,401.0,850.77,676.18
2016,4,4,8,15,794.0,85.5,1.85,12.5,453.0,888.84,698.74
2016,4,4,8,30,822.0,90.0,1.8,13.0,505.0,924.03,718.71
2016,4,4,8,45,839.5,94.0,1.8,13.5,552.5,945.35,729.41
2016,4,4,9,0,857.0,98.0,1.8,14.0,600.0,963.16,737.82
2016,4,4,9,15,872.5,101.0,1.75,14.0,643.5,974.17,742.41
2016,4,4,9,30,888.0,104.0,1.7,14.0,687.0,970.59,737.39
2016,4,4,9,45,898.5,106.5,1.65,14.5,724.5,968.87,732.64
2016,4,4,10,0,909.0,109.0,1.6,15.0,762.0,963.36,725.52
2016,4,4,10,15,917.5,110.5,1.5,15.5,793.0,951.15,713.49
2016,4,4,10,30,926.0,112.0,1.4,16.0,824.0,935.18,699.25
2016,4,4,10,45,931.5,113.5,1.35,16.5,847.5,912.93,681.84
2016,4,4,11,0,937.0,115.0,1.3,17.0,871.0,887.13,662.34
2016,4,4,11,15,940.5,115.5,1.2,17.0,887.0,855.38,639.55
2016,4,4,11,30,944.0,116.0,1.1,17.0,903.0,820.47,614.77
2016,4,4,11,45,943.5,117.5,1.05,17.0,910.0,780.57,586.24
2016,4,4,12,0,943.0,119.0,1.0,17.0,917.0,738.09,554.67
2016,4,4,12,15,942.5,119.0,0.9,17.0,916.0,691.97,519.37
2016,4,4,12,30,942.0,119.0,0.8,17.0,915.0,643.72,481.83
2016,4,4,12,45,938.5,119.5,0.75,17.5,905.5,592.38,440.84
2016,4,4,13,0,935.0,120.0,0.7,18.0,896.0,539.59,397.8
2016,4,4,13,15,930.5,119.0,0.8,18.0,878.5,484.09,353.41
2016,4,4,13,30,926.0,118.0,0.9,18.0,861.0,427.76,306.67
2016,4,4,13,45,915.5,118.5,1.0,18.0,835.5,370.01,257.62
2016,4,4,14,0,905.0,119.0,1.1,18.0,810.0,312.48,208.22
2016,4,4,14,15,895.5,117.0,1.25,17.5,777.5,253.99,159.54
2016,4,4,14,30,886.0,115.0,1.4,17.0,745.0,187.8,108.69
2016,4,4,14,45,872.5,113.0,1.6,17.0,706.5,129.74,73.79
2016,4,4,15,0,859.0,111.0,1.8,17.0,668.0,80.67,64.01
2016,4,4,15,15,842.0,108.0,1.8,16.5,623.5,79.92,63.73
2016,4,4,15,30,825.0,105.0,1.8,16.0,579.0,79.14,63.38
2016,4,4,15,45,806.5,99.5,1.8,16.0,531.5,76.5,61.3
2016,4,4,16,0,788.0,94.0,1.8,16.0,484.0,73.72,59.09
2016,4,4,16,15,757.0,89.5,1.6,15.5,431.5,71.39,57.38
2016,4,4,16,30,726.0,85.0,1.4,15.0,379.0,63.16,50.46
2016,4,4,16,45,685.0,79.0,1.25,15.0,326.0,59.72,47.57
2016,4,4,17,0,644.0,73.0,1.1,15.0,273.0,56.18,44.54
2016,4,4,17,15,579.5,65.5,1.1,14.0,220.0,51.21,40.26
2016,4,4,17,30,515.0,58.0,1.1,13.0,167.0,46.16,35.73
2016,4,4,17,45,416.5,47.0,1.1,12.5,119.5,37.9,28.02
2016,4,4,18,0,318.0,36.0,1.1,12.0,72.0,29.49,19.81
2016,4,4,18,15,159.0,18.0,1.15,11.5,36.0,14.49,2.56
2016,4,4,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,5,5,45,50.5,6.0,1.75,7.5,7.5,0.0,0.0
2016,4,5,6,0,101.0,12.0,1.8,8.0,15.0,83.59,0.0
2016,4,5,6,15,258.0,25.0,1.95,8.5,53.0,278.26,207.0
2016,4,5,6,30,415.0,38.0,2.1,9.0,91.0,427.96,353.82
2016,4,5,6,45,508.5,46.5,2.25,10.0,142.0,528.02,439.37
2016,4,5,7,0,602.0,55.0,2.4,11.0,193.0,632.15,523.07
2016,4,5,7,15,658.0,61.0,2.5,11.5,247.0,702.46,577.25
2016,4,5,7,30,714.0,67.0,2.6,12.0,301.0,766.66,624.34
2016,4,5,7,45,755.0,70.5,2.75,12.5,355.5,820.23,661.99
2016,4,5,8,0,796.0,74.0,2.9,13.0,410.0,871.92,697.12
2016,4,5,8,15,821.5,77.5,2.95,13.5,461.5,906.61,718.47
2016,4,5,8,30,847.0,81.0,3.0,14.0,513.0,938.37,737.47
2016,4,5,8,45,865.0,84.5,3.1,14.5,560.5,959.7,749.32
2016,4,5,9,0,883.0,88.0,3.2,15.0,608.0,966.8,751.33
2016,4,5,9,15,896.5,90.0,3.2,15.5,651.0,974.9,753.51
2016,4,5,9,30,910.0,92.0,3.2,16.0,694.0,979.32,753.28
2016,4,5,9,45,917.5,95.5,3.25,16.5,730.5,976.0,748.32
2016,4,5,10,0,925.0,99.0,3.3,17.0,767.0,968.83,740.98
2016,4,5,10,15,932.5,100.0,3.35,17.0,797.5,955.12,730.75
2016,4,5,10,30,940.0,101.0,3.4,17.0,828.0,937.69,718.13
2016,4,5,10,45,944.0,103.0,3.45,17.5,850.5,914.58,700.39
2016,4,5,11,0,948.0,105.0,3.5,18.0,873.0,887.96,680.35
2016,4,5,11,15,951.0,105.5,3.5,18.0,888.5,855.7,657.44
2016,4,5,11,30,954.0,106.0,3.5,18.0,904.0,820.28,632.32
2016,4,5,11,45,954.5,106.5,3.5,18.5,911.0,780.08,601.9
2016,4,5,12,0,955.0,107.0,3.5,19.0,918.0,737.23,567.91
2016,4,5,12,15,954.0,107.0,3.45,19.0,916.5,690.57,531.39
2016,4,5,12,30,953.0,107.0,3.4,19.0,915.0,641.79,492.47
2016,4,5,12,45,951.5,106.0,3.35,19.0,906.0,590.07,450.37
2016,4,5,13,0,950.0,105.0,3.3,19.0,897.0,536.75,405.89
2016,4,5,13,15,945.5,104.0,3.2,19.0,879.5,480.78,358.09
2016,4,5,13,30,941.0,103.0,3.1,19.0,862.0,423.97,308.46
2016,4,5,13,45,934.5,102.0,3.05,19.5,837.0,365.9,256.6
2016,4,5,14,0,928.0,101.0,3.0,20.0,812.0,307.65,204.66
2016,4,5,14,15,919.0,99.0,2.9,19.5,780.0,248.3,154.2
2016,4,5,14,30,910.0,97.0,2.8,19.0,748.0,189.53,108.58
2016,4,5,14,45,898.5,95.0,2.75,19.0,709.5,131.37,73.32
2016,4,5,15,0,887.0,93.0,2.7,19.0,671.0,80.05,62.99
2016,4,5,15,15,871.5,90.5,2.55,19.0,627.0,78.59,61.97
2016,4,5,15,30,856.0,88.0,2.4,19.0,583.0,67.96,53.06
2016,4,5,15,45,835.0,85.0,2.3,19.0,535.0,66.63,52.1
2016,4,5,16,0,814.0,82.0,2.2,19.0,487.0,65.26,51.1
2016,4,5,16,15,786.0,78.0,2.0,18.5,435.5,63.01,49.43
2016,4,5,16,30,758.0,74.0,1.8,18.0,384.0,60.69,47.69
2016,4,5,16,45,718.0,69.5,1.6,17.5,330.5,57.79,45.39
2016,4,5,17,0,678.0,65.0,1.4,17.0,277.0,50.36,39.04
2016,4,5,17,15,618.5,58.5,1.3,16.0,224.5,45.93,35.27
2016,4,5,17,30,559.0,52.0,1.2,15.0,172.0,41.45,31.27
2016,4,5,17,45,462.0,43.0,1.2,14.5,123.5,34.65,24.95
2016,4,5,18,0,365.0,34.0,1.2,14.0,75.0,27.8,18.26
2016,4,5,18,15,182.5,17.0,1.2,13.5,37.5,13.63,2.79
2016,4,5,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,5,45,56.0,6.5,1.65,10.5,8.0,0.0,0.0
2016,4,6,6,0,112.0,13.0,1.7,11.0,16.0,92.74,0.0
2016,4,6,6,15,260.0,26.5,1.9,11.5,55.0,283.94,215.37
2016,4,6,6,30,408.0,40.0,2.1,12.0,94.0,425.81,349.3
2016,4,6,6,45,496.5,49.0,2.35,12.5,144.0,522.61,432.01
2016,4,6,7,0,585.0,58.0,2.6,13.0,194.0,623.08,513.44
2016,4,6,7,15,641.5,64.0,2.6,13.5,248.0,693.62,566.99
2016,4,6,7,30,698.0,70.0,2.6,14.0,302.0,764.32,618.0
2016,4,6,7,45,736.5,75.0,2.65,14.5,356.0,810.54,649.19
2016,4,6,8,0,775.0,80.0,2.7,15.0,410.0,861.61,682.97
2016,4,6,8,15,802.0,84.0,2.7,15.5,462.0,898.17,705.07
2016,4,6,8,30,829.0,88.0,2.7,16.0,514.0,931.83,724.77
2016,4,6,8,45,849.5,91.0,2.7,16.5,562.5,954.77,736.78
2016,4,6,9,0,870.0,94.0,2.7,17.0,611.0,974.23,746.41
2016,4,6,9,15,884.5,96.5,2.7,17.5,654.5,972.8,741.88
2016,4,6,9,30,899.0,99.0,2.7,18.0,698.0,978.63,742.69
2016,4,6,9,45,910.5,101.0,2.75,18.5,735.5,977.25,739.18
2016,4,6,10,0,922.0,103.0,2.8,19.0,773.0,972.03,733.33
2016,4,6,10,15,930.0,104.5,2.8,19.5,804.0,959.22,722.15
2016,4,6,10,30,938.0,106.0,2.8,20.0,835.0,942.64,708.69
2016,4,6,10,45,944.0,107.0,2.8,20.5,858.5,920.1,691.42
2016,4,6,11,0,950.0,108.0,2.8,21.0,882.0,894.0,671.93
2016,4,6,11,15,953.5,108.5,2.75,21.0,897.5,861.95,649.42
2016,4,6,11,30,957.0,109.0,2.7,21.0,913.0,826.72,624.77
2016,4,6,11,45,958.0,109.5,2.65,21.5,920.5,786.65,594.94
2016,4,6,12,0,959.0,110.0,2.6,22.0,928.0,743.89,561.64
2016,4,6,12,15,958.5,110.0,2.55,22.0,927.0,697.27,526.09
2016,4,6,12,30,958.0,110.0,2.5,22.0,926.0,648.5,488.16
2016,4,6,12,45,957.0,108.5,2.45,22.5,917.0,596.34,445.92
2016,4,6,13,0,956.0,107.0,2.4,23.0,908.0,542.55,401.45
2016,4,6,13,15,952.0,106.5,2.3,23.0,890.5,486.81,355.01
2016,4,6,13,30,948.0,106.0,2.2,23.0,873.0,430.15,306.69
2016,4,6,13,45,940.5,105.0,2.1,23.0,847.5,371.35,255.95
2016,4,6,14,0,933.0,104.0,2.0,23.0,822.0,312.48,204.98
2016,4,6,14,15,924.0,102.5,1.9,23.0,790.0,253.14,155.1
2016,4,6,14,30,915.0,101.0,1.8,23.0,758.0,194.36,109.98
2016,4,6,14,45,902.0,99.5,1.75,23.5,719.0,136.06,74.88
2016,4,6,15,0,889.0,98.0,1.7,24.0,680.0,83.06,64.15
2016,4,6,15,15,873.5,95.5,1.6,23.5,636.0,81.68,63.37
2016,4,6,15,30,858.0,93.0,1.5,23.0,592.0,71.27,54.94
2016,4,6,15,45,644.0,135.5,1.45,23.0,492.5,90.81,71.58
2016,4,6,16,0,430.0,178.0,1.4,23.0,393.0,117.09,93.83
2016,4,6,16,15,429.5,157.5,1.25,22.5,353.0,106.19,85.1
2016,4,6,16,30,429.0,137.0,1.1,22.0,313.0,94.66,75.79
2016,4,6,16,45,394.5,124.5,1.0,22.0,269.5,87.5,69.93
2016,4,6,17,0,360.0,112.0,0.9,22.0,226.0,80.04,63.69
2016,4,6,17,15,327.0,94.5,0.9,21.0,183.5,68.77,54.25
2016,4,6,17,30,294.0,77.0,0.9,20.0,141.0,57.05,44.12
2016,4,6,17,45,239.5,59.0,0.95,19.5,101.5,44.38,32.8
2016,4,6,18,0,185.0,41.0,1.0,19.0,62.0,31.3,20.85
2016,4,6,18,15,92.5,20.5,1.0,19.0,31.0,15.83,4.66
2016,4,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,0.95,10.5,8.5,7.26,0.0
2016,4,7,6,0,0.0,17.0,1.0,11.0,17.0,16.65,0.0
2016,4,7,6,15,149.5,32.5,1.2,11.5,53.0,205.67,158.28
2016,4,7,6,30,299.0,48.0,1.4,12.0,89.0,347.09,286.27
2016,4,7,6,45,380.5,61.0,1.6,12.5,136.5,437.66,363.5
2016,4,7,7,0,462.0,74.0,1.8,13.0,184.0,537.14,444.21
2016,4,7,7,15,553.0,71.0,1.9,13.5,234.5,625.82,512.4
2016,4,7,7,30,644.0,68.0,2.0,14.0,285.0,713.72,576.96
2016,4,7,7,45,523.5,109.0,2.1,14.5,304.5,654.33,530.09
2016,4,7,8,0,403.0,150.0,2.2,15.0,324.0,596.36,483.35
2016,4,7,8,15,427.5,166.0,2.3,15.0,370.0,639.23,515.04
2016,4,7,8,30,452.0,182.0,2.4,15.0,416.0,680.26,544.1
2016,4,7,8,45,239.0,205.5,2.5,15.5,330.5,476.56,383.52
2016,4,7,9,0,26.0,229.0,2.6,16.0,245.0,233.53,185.93
2016,4,7,9,15,73.5,272.0,2.6,16.0,321.0,341.25,272.73
2016,4,7,9,30,121.0,315.0,2.6,16.0,397.0,447.79,354.74
2016,4,7,9,45,140.5,335.0,2.65,16.5,434.5,479.26,377.0
2016,4,7,10,0,160.0,355.0,2.7,17.0,472.0,508.89,397.98
2016,4,7,10,15,253.5,354.5,2.7,17.0,548.5,599.11,466.01
2016,4,7,10,30,347.0,354.0,2.7,17.0,625.0,666.29,515.49
2016,4,7,10,45,426.5,334.5,2.7,17.0,677.0,709.82,546.97
2016,4,7,11,0,506.0,315.0,2.7,17.0,729.0,735.35,565.49
2016,4,7,11,15,522.0,319.0,2.7,17.0,753.0,725.37,557.21
2016,4,7,11,30,538.0,323.0,2.7,17.0,777.0,712.22,546.83
2016,4,7,11,45,544.5,320.0,2.75,17.0,783.0,683.25,525.22
2016,4,7,12,0,551.0,317.0,2.8,17.0,789.0,652.25,501.89
2016,4,7,12,15,547.5,322.5,2.85,17.0,791.0,619.86,476.88
2016,4,7,12,30,544.0,328.0,2.9,17.0,793.0,586.23,450.46
2016,4,7,12,45,546.0,322.5,2.95,17.0,785.5,546.32,418.97
2016,4,7,13,0,548.0,317.0,3.0,17.0,778.0,505.53,386.05
2016,4,7,13,15,501.5,322.0,3.05,16.5,737.5,450.87,343.05
2016,4,7,13,30,455.0,327.0,3.1,16.0,697.0,400.46,302.89
2016,4,7,13,45,369.0,346.5,3.15,16.0,641.0,358.18,269.42
2016,4,7,14,0,283.0,366.0,3.2,16.0,585.0,318.78,239.44
2016,4,7,14,15,325.0,339.5,3.2,15.5,581.0,286.11,211.36
2016,4,7,14,30,367.0,313.0,3.2,15.0,577.0,249.5,181.27
2016,4,7,14,45,240.0,310.0,3.2,15.0,479.0,208.64,157.19
2016,4,7,15,0,113.0,307.0,3.2,15.0,381.0,207.58,172.2
2016,4,7,15,15,280.0,261.5,3.15,14.5,429.0,164.62,136.68
2016,4,7,15,30,447.0,216.0,3.1,14.0,477.0,135.37,112.37
2016,4,7,15,45,381.5,209.5,3.05,14.0,419.5,140.22,116.94
2016,4,7,16,0,316.0,203.0,3.0,14.0,362.0,136.3,113.93
2016,4,7,16,15,276.5,185.5,2.85,13.5,314.0,126.27,105.8
2016,4,7,16,30,237.0,168.0,2.7,13.0,266.0,115.87,97.26
2016,4,7,16,45,211.5,150.0,2.6,13.0,229.0,104.97,87.97
2016,4,7,17,0,186.0,132.0,2.5,13.0,192.0,96.23,80.43
2016,4,7,17,15,163.0,110.0,2.35,12.5,155.5,81.33,67.35
2016,4,7,17,30,140.0,88.0,2.2,12.0,119.0,66.06,53.65
2016,4,7,17,45,106.0,66.0,2.05,12.0,86.0,50.37,39.19
2016,4,7,18,0,72.0,44.0,1.9,12.0,53.0,34.35,24.23
2016,4,7,18,15,36.0,25.0,1.8,11.5,29.5,20.01,8.49
2016,4,7,18,30,0.0,6.0,1.7,11.0,6.0,5.12,0.0
2016,4,7,18,45,0.0,3.0,1.65,11.0,3.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.1,9.5,5.5,4.69,0.0
2016,4,8,6,0,0.0,11.0,1.2,10.0,11.0,9.06,0.0
2016,4,8,6,15,12.5,30.0,1.35,10.5,32.0,44.77,30.84
2016,4,8,6,30,25.0,49.0,1.5,11.0,53.0,78.01,61.37
2016,4,8,6,45,40.5,71.0,1.65,11.5,80.0,117.39,96.26
2016,4,8,7,0,56.0,93.0,1.8,12.0,107.0,155.72,129.65
2016,4,8,7,15,69.0,115.0,1.8,12.0,136.0,191.37,160.13
2016,4,8,7,30,82.0,137.0,1.8,12.0,165.0,226.65,189.58
2016,4,8,7,45,67.0,156.0,1.8,12.5,181.5,231.31,191.77
2016,4,8,8,0,52.0,175.0,1.8,13.0,198.0,235.12,193.2
2016,4,8,8,15,39.5,187.0,1.75,13.5,206.0,231.72,188.81
2016,4,8,8,30,27.0,199.0,1.7,14.0,214.0,210.04,169.73
2016,4,8,8,45,35.0,223.5,1.7,14.5,244.5,259.69,208.94
2016,4,8,9,0,43.0,248.0,1.7,15.0,275.0,290.21,232.04
2016,4,8,9,15,36.0,256.0,1.75,15.0,279.5,286.83,228.35
2016,4,8,9,30,29.0,264.0,1.8,15.0,284.0,283.72,225.09
2016,4,8,9,45,21.5,255.5,1.85,15.5,271.0,246.39,194.73
2016,4,8,10,0,14.0,247.0,1.9,16.0,258.0,228.96,180.15
2016,4,8,10,15,146.5,311.0,1.95,16.0,425.5,440.8,347.28
2016,4,8,10,30,279.0,375.0,2.0,16.0,593.0,627.69,485.47
2016,4,8,10,45,286.5,385.0,2.1,16.0,615.0,627.15,483.27
2016,4,8,11,0,294.0,395.0,2.2,16.0,637.0,624.58,481.1
2016,4,8,11,15,170.5,385.5,2.25,16.0,527.0,488.23,378.5
2016,4,8,11,30,47.0,376.0,2.3,16.0,417.0,363.92,282.71
2016,4,8,11,45,165.0,398.5,2.35,16.0,540.5,467.21,363.24
2016,4,8,12,0,283.0,421.0,2.4,16.0,664.0,554.25,427.96
2016,4,8,12,15,247.5,427.0,2.45,16.0,639.5,513.33,396.02
2016,4,8,12,30,212.0,433.0,2.5,16.0,615.0,474.47,366.28
2016,4,8,12,45,254.0,420.5,2.55,16.0,636.0,466.26,359.65
2016,4,8,13,0,296.0,408.0,2.6,16.0,657.0,453.76,348.94
2016,4,8,13,15,269.0,405.0,2.65,16.0,628.0,414.36,317.86
2016,4,8,13,30,242.0,402.0,2.7,16.0,599.0,384.31,293.91
2016,4,8,13,45,235.0,390.0,2.75,16.0,577.0,352.46,268.2
2016,4,8,14,0,228.0,378.0,2.8,16.0,555.0,321.59,243.23
2016,4,8,14,15,224.5,364.0,2.8,16.0,532.5,291.25,218.87
2016,4,8,14,30,221.0,350.0,2.8,16.0,510.0,261.58,196.06
2016,4,8,14,45,425.5,275.0,2.85,16.0,563.0,194.51,138.89
2016,4,8,15,0,630.0,200.0,2.9,16.0,616.0,123.15,100.45
2016,4,8,15,15,421.5,233.0,2.9,15.5,503.5,141.81,116.91
2016,4,8,15,30,213.0,266.0,2.9,15.0,391.0,176.34,146.79
2016,4,8,15,45,197.0,244.0,2.9,15.0,352.5,164.19,136.84
2016,4,8,16,0,181.0,222.0,2.9,15.0,314.0,151.58,126.53
2016,4,8,16,15,90.5,176.5,2.85,14.5,222.5,129.85,108.46
2016,4,8,16,30,0.0,131.0,2.8,14.0,131.0,103.24,85.84
2016,4,8,16,45,0.0,112.5,2.75,13.5,112.5,89.29,74.0
2016,4,8,17,0,0.0,94.0,2.7,13.0,94.0,75.2,61.8
2016,4,8,17,15,0.0,75.5,2.55,12.5,75.5,60.96,49.23
2016,4,8,17,30,0.0,57.0,2.4,12.0,57.0,46.57,36.28
2016,4,8,17,45,0.0,41.0,2.3,12.0,41.0,33.87,24.6
2016,4,8,18,0,0.0,25.0,2.2,12.0,25.0,20.63,12.37
2016,4,8,18,15,0.0,13.5,2.1,11.5,13.5,11.11,2.53
2016,4,8,18,30,0.0,2.0,2.0,11.0,2.0,1.71,0.0
2016,4,8,18,45,0.0,1.0,1.95,11.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.0,1.75,10.0,1.0,0.82,0.0
2016,4,9,6,30,0.0,2.0,1.8,10.0,2.0,1.64,0.0
2016,4,9,6,45,0.0,3.0,1.85,10.5,3.0,2.46,0.0
2016,4,9,7,0,0.0,4.0,1.9,11.0,4.0,3.28,0.0
2016,4,9,7,15,0.0,5.0,1.95,11.0,5.0,4.11,0.0
2016,4,9,7,30,0.0,6.0,2.0,11.0,6.0,4.93,0.0
2016,4,9,7,45,27.0,92.0,2.05,11.0,103.5,113.06,92.98
2016,4,9,8,0,54.0,178.0,2.1,11.0,201.0,240.38,199.62
2016,4,9,8,15,27.0,99.5,2.15,11.0,111.0,118.58,96.62
2016,4,9,8,30,0.0,21.0,2.2,11.0,21.0,17.36,9.27
2016,4,9,8,45,0.0,38.0,2.25,11.5,38.0,31.47,21.28
2016,4,9,9,0,0.0,55.0,2.3,12.0,55.0,45.64,33.16
2016,4,9,9,15,0.0,50.5,2.35,12.0,50.5,41.92,29.91
2016,4,9,9,30,0.0,46.0,2.4,12.0,46.0,38.2,26.69
2016,4,9,9,45,0.0,83.0,2.45,12.0,83.0,69.13,52.56
2016,4,9,10,0,0.0,120.0,2.5,12.0,120.0,100.91,78.8
2016,4,9,10,15,0.0,71.5,2.55,12.0,71.5,59.58,44.35
2016,4,9,10,30,0.0,23.0,2.6,12.0,23.0,19.13,10.45
2016,4,9,10,45,8.5,154.0,2.65,12.5,161.0,137.24,108.47
2016,4,9,11,0,17.0,285.0,2.7,13.0,299.0,257.91,204.87
2016,4,9,11,15,8.5,190.0,2.7,13.0,197.0,166.93,131.6
2016,4,9,11,30,0.0,95.0,2.7,13.0,95.0,79.45,60.24
2016,4,9,11,45,4.0,143.5,2.7,13.5,147.0,122.97,95.84
2016,4,9,12,0,8.0,192.0,2.7,14.0,199.0,165.7,130.1
2016,4,9,12,15,8.0,195.0,2.7,14.0,202.0,167.26,131.22
2016,4,9,12,30,8.0,198.0,2.7,14.0,205.0,168.75,132.38
2016,4,9,12,45,5.0,172.0,2.7,14.0,176.5,145.06,113.31
2016,4,9,13,0,2.0,146.0,2.7,14.0,148.0,121.92,94.66
2016,4,9,13,15,3.0,153.5,2.7,14.0,156.5,128.0,99.66
2016,4,9,13,30,4.0,161.0,2.7,14.0,165.0,133.82,104.42
2016,4,9,13,45,2.0,91.5,2.7,14.0,93.5,76.98,58.14
2016,4,9,14,0,0.0,22.0,2.7,14.0,22.0,18.29,9.64
2016,4,9,14,15,0.0,32.5,2.65,13.5,32.5,27.01,17.02
2016,4,9,14,30,0.0,43.0,2.6,13.0,43.0,35.74,24.42
2016,4,9,14,45,0.0,41.0,2.6,13.0,41.0,34.05,23.05
2016,4,9,15,0,0.0,39.0,2.6,13.0,39.0,32.36,22.89
2016,4,9,15,15,0.0,71.0,2.55,13.0,71.0,59.01,46.36
2016,4,9,15,30,0.0,103.0,2.5,13.0,103.0,85.05,69.26
2016,4,9,15,45,0.0,77.5,2.45,13.0,77.5,64.37,51.33
2016,4,9,16,0,0.0,52.0,2.4,13.0,52.0,43.08,32.71
2016,4,9,16,15,0.0,47.0,2.3,12.5,47.0,38.9,29.19
2016,4,9,16,30,0.0,42.0,2.2,12.0,42.0,34.72,25.63
2016,4,9,16,45,0.0,36.0,2.1,12.0,36.0,29.73,21.22
2016,4,9,17,0,0.0,30.0,2.0,12.0,30.0,24.74,16.78
2016,4,9,17,15,0.0,24.5,1.8,11.5,24.5,20.19,12.69
2016,4,9,17,30,0.0,19.0,1.6,11.0,19.0,15.63,8.55
2016,4,9,17,45,0.0,13.5,1.4,11.0,13.5,11.09,4.33
2016,4,9,18,0,0.0,8.0,1.2,11.0,8.0,6.56,0.13
2016,4,9,18,15,0.0,4.5,1.15,11.0,4.5,3.69,0.0
2016,4,9,18,30,0.0,1.0,1.1,11.0,1.0,0.85,0.0
2016,4,9,18,45,0.0,0.5,1.1,11.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,0.8,9.5,0.5,0.43,0.0
2016,4,10,6,0,0.0,1.0,0.9,10.0,1.0,0.82,0.0
2016,4,10,6,15,0.0,3.5,0.9,10.0,3.5,2.87,0.0
2016,4,10,6,30,0.0,6.0,0.9,10.0,6.0,4.92,0.0
2016,4,10,6,45,0.0,9.5,0.95,10.5,9.5,7.8,1.14
2016,4,10,7,0,0.0,13.0,1.0,11.0,13.0,10.69,3.69
2016,4,10,7,15,0.0,16.5,0.95,11.0,16.5,13.58,6.23
2016,4,10,7,30,0.0,20.0,0.9,11.0,20.0,16.48,8.74
2016,4,10,7,45,0.0,26.5,0.9,11.5,26.5,21.87,13.35
2016,4,10,8,0,0.0,33.0,0.9,12.0,33.0,27.27,17.91
2016,4,10,8,15,0.0,27.0,0.9,12.0,27.0,22.31,13.57
2016,4,10,8,30,0.0,21.0,0.9,12.0,21.0,17.36,9.26
2016,4,10,8,45,0.0,77.5,0.9,12.0,77.5,64.39,49.17
2016,4,10,9,0,0.0,134.0,0.9,12.0,134.0,114.52,90.72
2016,4,10,9,15,8.0,185.5,0.9,12.0,191.0,169.86,135.92
2016,4,10,9,30,16.0,237.0,0.9,12.0,248.0,225.46,180.23
2016,4,10,9,45,11.5,220.0,0.95,12.5,228.5,202.88,161.18
2016,4,10,10,0,7.0,203.0,1.0,13.0,209.0,181.54,143.52
2016,4,10,10,15,8.5,216.0,1.0,13.0,223.0,193.61,153.02
2016,4,10,10,30,10.0,229.0,1.0,13.0,237.0,205.42,162.15
2016,4,10,10,45,10.5,229.5,1.05,13.0,238.5,205.0,161.62
2016,4,10,11,0,11.0,230.0,1.1,13.0,240.0,204.58,161.17
2016,4,10,11,15,11.5,238.5,1.15,13.0,248.5,211.04,166.17
2016,4,10,11,30,12.0,247.0,1.2,13.0,257.0,217.27,170.97
2016,4,10,11,45,9.0,210.5,1.25,13.5,218.0,182.86,143.34
2016,4,10,12,0,6.0,174.0,1.3,14.0,179.0,149.37,116.42
2016,4,10,12,15,3.0,132.5,1.35,14.0,135.0,112.43,86.74
2016,4,10,12,30,0.0,91.0,1.4,14.0,91.0,76.04,57.17
2016,4,10,12,45,5.5,162.5,1.5,14.0,167.0,137.61,107.28
2016,4,10,13,0,11.0,234.0,1.6,14.0,243.0,196.73,154.36
2016,4,10,13,15,14.5,260.5,1.65,14.0,272.5,217.13,170.29
2016,4,10,13,30,18.0,287.0,1.7,14.0,302.0,236.1,185.12
2016,4,10,13,45,18.0,278.5,1.75,14.0,293.0,226.83,177.84
2016,4,10,14,0,18.0,270.0,1.8,14.0,284.0,217.61,170.7
2016,4,10,14,15,10.5,219.0,1.8,13.5,227.0,176.43,138.67
2016,4,10,14,30,3.0,168.0,1.8,13.0,170.0,136.07,106.94
2016,4,10,14,45,1.5,117.5,1.85,13.0,118.5,96.9,75.21
2016,4,10,15,0,0.0,67.0,1.9,13.0,67.0,55.7,43.29
2016,4,10,15,15,0.0,95.0,1.85,12.5,95.0,79.0,63.9
2016,4,10,15,30,0.0,123.0,1.8,12.0,123.0,100.22,82.7
2016,4,10,15,45,0.0,131.5,1.8,12.0,131.5,106.09,88.04
2016,4,10,16,0,0.0,140.0,1.8,12.0,140.0,111.57,93.1
2016,4,10,16,15,2.0,140.0,1.75,12.0,141.0,110.72,92.66
2016,4,10,16,30,4.0,140.0,1.7,12.0,142.0,109.57,91.97
2016,4,10,16,45,2.0,121.5,1.7,12.0,122.5,95.66,79.98
2016,4,10,17,0,0.0,103.0,1.7,12.0,103.0,81.62,67.72
2016,4,10,17,15,0.0,84.0,1.55,11.5,84.0,67.13,54.96
2016,4,10,17,30,0.0,65.0,1.4,11.0,65.0,52.5,41.79
2016,4,10,17,45,0.0,47.5,1.3,11.0,47.5,38.8,29.18
2016,4,10,18,0,0.0,30.0,1.2,11.0,30.0,24.79,16.19
2016,4,10,18,15,0.0,17.5,1.15,10.5,17.5,14.43,5.67
2016,4,10,18,30,0.0,5.0,1.1,10.0,5.0,4.27,0.0
2016,4,10,18,45,0.0,2.5,1.05,10.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,11,5,45,70.0,10.5,0.5,9.0,14.5,58.35,0.0
2016,4,11,6,0,140.0,21.0,0.5,9.0,29.0,164.64,75.08
2016,4,11,6,15,261.0,35.0,0.55,9.0,69.0,293.57,237.68
2016,4,11,6,30,382.0,49.0,0.6,9.0,109.0,420.25,347.02
2016,4,11,6,45,458.5,59.0,0.65,9.5,157.5,509.01,419.35
2016,4,11,7,0,535.0,69.0,0.7,10.0,206.0,600.43,489.98
2016,4,11,7,15,267.5,83.0,0.8,10.5,151.5,379.59,316.5
2016,4,11,7,30,0.0,97.0,0.9,11.0,97.0,85.92,67.86
2016,4,11,7,45,33.0,141.0,1.0,11.5,155.5,177.61,146.59
2016,4,11,8,0,66.0,185.0,1.1,12.0,214.0,259.89,213.88
2016,4,11,8,15,61.0,204.0,1.15,12.0,234.0,272.41,222.54
2016,4,11,8,30,56.0,223.0,1.2,12.0,254.0,284.45,231.11
2016,4,11,8,45,58.5,244.5,1.3,12.5,279.0,306.3,247.33
2016,4,11,9,0,61.0,266.0,1.4,13.0,304.0,327.5,262.8
2016,4,11,9,15,37.0,247.5,1.4,13.0,271.0,277.51,221.94
2016,4,11,9,30,13.0,229.0,1.4,13.0,238.0,214.68,170.9
2016,4,11,9,45,20.5,261.0,1.45,13.5,276.0,250.37,199.02
2016,4,11,10,0,28.0,293.0,1.5,14.0,314.0,302.86,239.34
2016,4,11,10,15,33.0,314.0,1.5,14.0,340.0,323.72,254.87
2016,4,11,10,30,38.0,335.0,1.5,14.0,366.0,343.55,269.66
2016,4,11,10,45,72.5,372.5,1.5,14.5,432.5,403.52,315.04
2016,4,11,11,0,107.0,410.0,1.5,15.0,499.0,459.7,356.22
2016,4,11,11,15,99.5,414.5,1.5,15.0,498.5,447.8,346.31
2016,4,11,11,30,92.0,419.0,1.5,15.0,498.0,436.03,337.02
2016,4,11,11,45,52.0,331.5,1.5,15.0,376.5,321.85,250.42
2016,4,11,12,0,12.0,244.0,1.5,15.0,255.0,211.71,164.96
2016,4,11,12,15,12.0,243.5,1.5,15.0,254.5,209.74,163.74
2016,4,11,12,30,12.0,243.0,1.5,15.0,254.0,207.73,162.13
2016,4,11,12,45,140.5,330.5,1.55,15.0,451.0,341.44,266.17
2016,4,11,13,0,269.0,418.0,1.6,15.0,648.0,448.82,344.72
2016,4,11,13,15,155.0,385.5,1.65,15.0,517.5,358.78,276.22
2016,4,11,13,30,41.0,353.0,1.7,15.0,387.0,284.51,220.95
2016,4,11,13,45,24.0,276.5,1.75,15.0,296.5,219.78,171.28
2016,4,11,14,0,7.0,200.0,1.8,15.0,206.0,163.19,127.28
2016,4,11,14,15,47.0,271.0,1.8,14.5,306.0,210.81,164.08
2016,4,11,14,30,87.0,342.0,1.8,14.0,406.0,251.28,194.65
2016,4,11,14,45,209.5,316.5,1.85,14.0,459.5,223.89,169.77
2016,4,11,15,0,332.0,291.0,1.9,14.0,513.0,181.37,150.19
2016,4,11,15,15,319.5,277.0,1.9,14.0,479.5,173.01,143.65
2016,4,11,15,30,307.0,263.0,1.9,14.0,446.0,166.84,138.85
2016,4,11,15,45,153.5,205.5,1.95,14.0,297.0,142.98,118.95
2016,4,11,16,0,0.0,148.0,2.0,14.0,148.0,117.25,97.24
2016,4,11,16,15,0.0,132.5,1.95,13.5,132.5,105.51,87.58
2016,4,11,16,30,0.0,117.0,1.9,13.0,117.0,93.65,77.67
2016,4,11,16,45,0.0,101.5,1.85,13.0,101.5,81.7,67.37
2016,4,11,17,0,0.0,86.0,1.8,13.0,86.0,69.64,56.84
2016,4,11,17,15,212.0,81.0,1.6,12.5,130.0,60.91,49.2
2016,4,11,17,30,424.0,76.0,1.4,12.0,174.0,56.99,45.66
2016,4,11,17,45,351.5,61.5,1.25,11.5,129.0,46.64,36.12
2016,4,11,18,0,279.0,47.0,1.1,11.0,84.0,36.03,26.1
2016,4,11,18,15,163.5,30.0,1.05,10.5,49.0,23.16,12.87
2016,4,11,18,30,48.0,13.0,1.0,10.0,14.0,11.1,0.0
2016,4,11,18,45,24.0,6.5,1.0,10.0,7.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,59.5,11.5,1.55,9.0,15.0,51.94,0.0
2016,4,12,6,0,119.0,23.0,1.7,9.0,30.0,154.94,86.13
2016,4,12,6,15,227.5,38.5,1.7,9.0,69.0,273.52,224.51
2016,4,12,6,30,336.0,54.0,1.7,9.0,108.0,387.08,325.43
2016,4,12,6,45,417.5,64.0,1.75,9.5,156.5,480.94,404.11
2016,4,12,7,0,499.0,74.0,1.8,10.0,205.0,576.03,479.95
2016,4,12,7,15,303.0,110.0,1.75,10.0,195.0,428.43,360.75
2016,4,12,7,30,107.0,146.0,1.7,10.0,185.0,278.26,233.14
2016,4,12,7,45,398.0,122.5,1.7,10.5,298.0,558.47,464.44
2016,4,12,8,0,689.0,99.0,1.7,11.0,411.0,819.71,655.42
2016,4,12,8,15,344.5,112.5,1.7,11.5,268.5,494.92,406.07
2016,4,12,8,30,0.0,126.0,1.7,12.0,126.0,108.39,85.42
2016,4,12,8,45,0.0,109.5,1.7,12.5,109.5,92.35,72.32
2016,4,12,9,0,0.0,93.0,1.7,13.0,93.0,77.4,59.55
2016,4,12,9,15,3.5,146.5,1.7,13.0,149.0,128.77,102.03
2016,4,12,9,30,7.0,200.0,1.7,13.0,205.0,181.09,144.35
2016,4,12,9,45,82.5,282.5,1.75,13.5,344.5,348.25,278.5
2016,4,12,10,0,158.0,365.0,1.8,14.0,484.0,517.21,406.11
2016,4,12,10,15,89.0,327.0,1.85,14.0,395.0,387.67,305.36
2016,4,12,10,30,20.0,289.0,1.9,14.0,306.0,268.58,211.49
2016,4,12,10,45,23.5,309.0,2.0,14.5,329.0,287.21,225.97
2016,4,12,11,0,27.0,329.0,2.1,15.0,352.0,317.25,248.57
2016,4,12,11,15,34.5,351.0,2.15,15.0,381.0,338.03,264.36
2016,4,12,11,30,42.0,373.0,2.2,15.0,410.0,357.23,278.88
2016,4,12,11,45,119.5,407.5,2.25,15.0,512.0,442.57,344.74
2016,4,12,12,0,197.0,442.0,2.3,15.0,614.0,510.04,395.19
2016,4,12,12,15,260.5,428.0,2.35,15.0,655.0,523.04,404.65
2016,4,12,12,30,324.0,414.0,2.4,15.0,696.0,526.27,406.59
2016,4,12,12,45,186.0,397.0,2.5,15.5,559.0,415.63,321.84
2016,4,12,13,0,48.0,380.0,2.6,16.0,422.0,322.33,250.25
2016,4,12,13,15,39.5,357.5,2.65,15.5,391.5,294.54,229.58
2016,4,12,13,30,31.0,335.0,2.7,15.0,361.0,268.46,209.88
2016,4,12,13,45,238.0,325.0,2.75,15.0,513.5,305.46,233.42
2016,4,12,14,0,445.0,315.0,2.8,15.0,666.0,324.19,238.96
2016,4,12,14,15,471.0,291.0,2.85,14.5,649.5,280.83,201.78
2016,4,12,14,30,497.0,267.0,2.9,14.0,633.0,235.23,164.49
2016,4,12,14,45,393.5,284.0,2.95,14.0,565.0,210.4,152.94
2016,4,12,15,0,290.0,301.0,3.0,14.0,497.0,186.11,154.57
2016,4,12,15,15,340.5,268.5,3.05,14.0,483.5,168.87,140.43
2016,4,12,15,30,391.0,236.0,3.1,14.0,470.0,153.74,127.97
2016,4,12,15,45,444.5,202.0,3.15,14.0,447.5,128.69,106.87
2016,4,12,16,0,498.0,168.0,3.2,14.0,425.0,111.07,92.0
2016,4,12,16,15,371.5,170.5,3.05,13.5,351.5,112.89,94.1
2016,4,12,16,30,245.0,173.0,2.9,13.0,278.0,118.83,99.79
2016,4,12,16,45,218.5,156.5,2.8,12.5,241.0,108.94,91.57
2016,4,12,17,0,192.0,140.0,2.7,12.0,204.0,101.41,85.31
2016,4,12,17,15,170.0,117.5,2.6,11.5,167.0,86.35,72.13
2016,4,12,17,30,148.0,95.0,2.5,11.0,130.0,70.91,58.3
2016,4,12,17,45,114.0,73.0,2.45,11.0,96.0,55.33,43.95
2016,4,12,18,0,80.0,51.0,2.4,11.0,62.0,39.44,29.11
2016,4,12,18,15,40.0,31.0,2.4,10.5,36.5,24.52,14.26
2016,4,12,18,30,0.0,11.0,2.4,10.0,11.0,9.39,0.0
2016,4,12,18,45,0.0,5.5,2.45,10.0,5.5,4.69,0.0
2016,4,12,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,5,45,73.0,12.5,1.2,7.5,17.5,62.52,0.0
2016,4,13,6,0,146.0,25.0,1.3,8.0,35.0,181.13,114.65
2016,4,13,6,15,264.5,39.5,1.45,8.5,76.5,303.9,250.72
2016,4,13,6,30,383.0,54.0,1.6,9.0,118.0,428.29,358.75
2016,4,13,6,45,462.5,64.0,1.75,9.5,168.5,520.42,435.45
2016,4,13,7,0,542.0,74.0,1.9,10.0,219.0,615.07,510.59
2016,4,13,7,15,594.5,81.5,1.9,10.5,272.0,684.09,561.78
2016,4,13,7,30,647.0,89.0,1.9,11.0,325.0,752.9,610.56
2016,4,13,7,45,687.0,94.0,1.95,11.5,378.0,805.97,646.36
2016,4,13,8,0,727.0,99.0,2.0,12.0,431.0,857.37,680.02
2016,4,13,8,15,753.5,103.5,2.0,12.0,481.5,892.94,702.46
2016,4,13,8,30,780.0,108.0,2.0,12.0,532.0,919.35,718.33
2016,4,13,8,45,803.5,110.0,2.0,12.5,579.5,943.74,731.46
2016,4,13,9,0,827.0,112.0,2.0,13.0,627.0,964.71,742.18
2016,4,13,9,15,841.5,115.0,2.05,13.0,669.0,974.46,747.31
2016,4,13,9,30,856.0,118.0,2.1,13.0,711.0,980.5,750.2
2016,4,13,9,45,874.0,116.5,2.15,13.5,749.0,980.97,748.14
2016,4,13,10,0,892.0,115.0,2.2,14.0,787.0,966.85,736.43
2016,4,13,10,15,899.5,116.5,2.25,14.0,816.5,953.66,727.03
2016,4,13,10,30,907.0,118.0,2.3,14.0,846.0,936.86,715.26
2016,4,13,10,45,909.5,120.5,2.35,14.5,867.5,913.11,697.55
2016,4,13,11,0,912.0,123.0,2.4,15.0,889.0,886.04,677.68
2016,4,13,11,15,915.0,124.0,2.45,15.0,903.5,854.8,656.22
2016,4,13,11,30,918.0,125.0,2.5,15.0,918.0,820.54,632.57
2016,4,13,11,45,912.5,129.5,2.55,15.0,923.0,780.23,603.62
2016,4,13,12,0,907.0,134.0,2.6,15.0,928.0,737.71,571.51
2016,4,13,12,15,907.0,134.0,2.6,15.0,927.0,693.17,537.03
2016,4,13,12,30,907.0,134.0,2.6,15.0,926.0,646.63,500.22
2016,4,13,12,45,901.5,135.5,2.65,15.5,916.0,596.44,459.0
2016,4,13,13,0,896.0,137.0,2.7,16.0,906.0,545.11,415.89
2016,4,13,13,15,892.0,136.0,2.75,15.5,889.0,491.79,371.55
2016,4,13,13,30,888.0,135.0,2.8,15.0,872.0,437.72,325.16
2016,4,13,13,45,874.0,137.5,2.9,15.0,846.0,377.81,272.85
2016,4,13,14,0,860.0,140.0,3.0,15.0,820.0,322.0,223.33
2016,4,13,14,15,851.0,138.0,3.0,14.5,788.5,265.18,174.04
2016,4,13,14,30,842.0,136.0,3.0,14.0,757.0,209.17,128.63
2016,4,13,14,45,824.5,135.5,3.05,14.0,718.5,154.44,92.08
2016,4,13,15,0,807.0,135.0,3.1,14.0,680.0,101.94,83.01
2016,4,13,15,15,790.5,131.5,3.05,13.5,637.0,93.58,76.22
2016,4,13,15,30,774.0,128.0,3.0,13.0,594.0,84.54,68.73
2016,4,13,15,45,752.0,123.5,3.0,13.0,546.0,83.44,68.0
2016,4,13,16,0,730.0,119.0,3.0,13.0,498.0,82.27,67.2
2016,4,13,16,15,699.5,113.5,2.95,12.5,447.0,80.2,65.75
2016,4,13,16,30,669.0,108.0,2.9,12.0,396.0,78.06,64.21
2016,4,13,16,45,622.0,102.0,2.85,12.0,343.0,75.27,61.94
2016,4,13,17,0,575.0,96.0,2.8,12.0,290.0,72.45,59.58
2016,4,13,17,15,515.0,86.5,2.55,11.5,238.0,66.65,54.55
2016,4,13,17,30,455.0,77.0,2.3,11.0,186.0,57.85,46.64
2016,4,13,17,45,358.5,64.5,2.1,10.5,137.5,48.8,38.25
2016,4,13,18,0,262.0,52.0,1.9,10.0,89.0,39.63,29.48
2016,4,13,18,15,131.0,34.0,1.8,9.5,52.5,26.45,16.19
2016,4,13,18,30,0.0,16.0,1.7,9.0,16.0,13.04,0.0
2016,4,13,18,45,0.0,8.0,1.65,8.5,8.0,6.83,0.0
2016,4,13,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,5,45,68.0,14.0,1.05,6.5,19.0,60.41,0.0
2016,4,14,6,0,136.0,28.0,1.1,7.0,38.0,181.74,124.38
2016,4,14,6,15,255.5,43.0,1.25,7.5,80.0,302.74,251.13
2016,4,14,6,30,375.0,58.0,1.4,8.0,122.0,425.83,357.93
2016,4,14,6,45,447.5,69.5,1.55,8.5,172.0,514.57,431.75
2016,4,14,7,0,520.0,81.0,1.7,9.0,222.0,604.79,503.42
2016,4,14,7,15,536.0,88.0,1.85,9.5,260.0,640.08,529.87
2016,4,14,7,30,552.0,95.0,2.0,10.0,298.0,673.39,553.98
