Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,7,45,454.0,134.0,2.15,10.5,317.5,627.4,516.87
2016,4,14,8,0,356.0,173.0,2.3,11.0,337.0,561.92,462.58
2016,4,14,8,15,525.0,145.5,2.35,11.0,418.0,713.3,579.65
2016,4,14,8,30,694.0,118.0,2.4,11.0,499.0,855.75,681.33
2016,4,14,8,45,686.0,135.5,2.5,11.5,538.5,867.16,685.64
2016,4,14,9,0,678.0,153.0,2.6,12.0,578.0,874.7,688.58
2016,4,14,9,15,742.5,149.0,2.65,12.0,642.5,924.96,722.71
2016,4,14,9,30,807.0,145.0,2.7,12.0,707.0,963.98,748.26
2016,4,14,9,45,828.0,142.5,2.8,12.5,745.5,966.83,747.87
2016,4,14,10,0,849.0,140.0,2.9,13.0,784.0,965.69,745.22
2016,4,14,10,15,607.0,251.0,2.95,13.0,720.0,840.02,654.08
2016,4,14,10,30,365.0,362.0,3.0,13.0,656.0,692.39,541.51
2016,4,14,10,45,297.0,390.5,3.05,13.0,634.0,642.66,503.41
2016,4,14,11,0,229.0,419.0,3.1,13.0,612.0,581.95,456.42
2016,4,14,11,15,320.0,396.0,3.15,13.0,671.0,627.91,492.37
2016,4,14,11,30,411.0,373.0,3.2,13.0,730.0,662.35,518.51
2016,4,14,11,45,405.0,379.5,3.3,13.5,733.5,631.01,493.47
2016,4,14,12,0,399.0,386.0,3.4,14.0,737.0,605.62,472.94
2016,4,14,12,15,241.5,405.5,3.45,14.0,618.0,493.58,386.3
2016,4,14,12,30,84.0,425.0,3.5,14.0,499.0,394.45,308.91
2016,4,14,12,45,213.5,413.5,3.6,14.0,598.5,442.96,346.78
2016,4,14,13,0,343.0,402.0,3.7,14.0,698.0,474.29,369.07
2016,4,14,13,15,200.5,391.0,3.75,14.0,563.5,382.89,298.3
2016,4,14,13,30,58.0,380.0,3.8,14.0,429.0,309.65,242.79
2016,4,14,13,45,29.0,214.0,3.85,14.0,238.5,177.06,138.54
2016,4,14,14,0,0.0,48.0,3.9,14.0,48.0,39.97,27.64
2016,4,14,14,15,418.0,95.0,3.9,13.5,404.5,144.07,95.99
2016,4,14,14,30,836.0,142.0,3.9,13.0,761.0,213.75,133.43
2016,4,14,14,45,426.5,191.0,3.9,13.0,507.0,150.53,103.5
2016,4,14,15,0,17.0,240.0,3.9,13.0,253.0,183.83,146.66
2016,4,14,15,15,10.5,209.0,3.85,12.5,216.5,161.89,135.35
2016,4,14,15,30,4.0,178.0,3.8,12.0,180.0,139.92,117.07
2016,4,14,15,45,45.0,202.0,3.8,12.0,225.5,147.1,123.69
2016,4,14,16,0,86.0,226.0,3.8,12.0,271.0,159.78,135.06
2016,4,14,16,15,58.0,195.5,3.7,11.5,224.5,140.85,119.25
2016,4,14,16,30,30.0,165.0,3.6,11.0,178.0,121.31,102.71
2016,4,14,16,45,24.5,145.0,3.5,11.0,155.0,111.91,94.74
2016,4,14,17,0,19.0,125.0,3.4,11.0,132.0,96.97,81.69
2016,4,14,17,15,267.0,97.0,3.15,10.5,162.5,72.04,59.59
2016,4,14,17,30,515.0,69.0,2.9,10.0,193.0,54.27,43.6
2016,4,14,17,45,427.0,58.5,2.65,9.5,144.0,46.79,36.62
2016,4,14,18,0,339.0,48.0,2.4,9.0,95.0,36.97,27.28
2016,4,14,18,15,208.5,32.5,2.2,8.5,57.5,25.14,15.42
2016,4,14,18,30,78.0,17.0,2.0,8.0,20.0,13.2,0.0
2016,4,14,18,45,39.0,8.5,1.85,8.0,10.0,7.26,0.0
2016,4,14,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,5,45,125.5,13.0,1.75,5.5,22.5,100.83,0.0
2016,4,15,6,0,251.0,26.0,1.9,6.0,45.0,269.23,197.1
2016,4,15,6,15,371.5,37.5,2.15,6.5,90.0,389.54,325.44
2016,4,15,6,30,492.0,49.0,2.4,7.0,135.0,514.99,434.07
2016,4,15,6,45,560.5,57.5,2.7,7.5,187.0,598.6,504.47
2016,4,15,7,0,629.0,66.0,3.0,8.0,239.0,684.2,573.21
2016,4,15,7,15,677.5,72.0,3.2,8.5,294.0,749.41,622.79
2016,4,15,7,30,726.0,78.0,3.4,9.0,349.0,814.19,670.2
2016,4,15,7,45,756.0,84.0,3.6,10.0,402.5,854.13,696.31
2016,4,15,8,0,786.0,90.0,3.8,11.0,456.0,898.67,725.22
2016,4,15,8,15,811.0,94.0,3.8,11.5,507.5,933.32,746.39
2016,4,15,8,30,836.0,98.0,3.8,12.0,559.0,964.94,765.12
2016,4,15,8,45,854.5,101.0,3.8,12.5,607.0,985.68,775.92
2016,4,15,9,0,873.0,104.0,3.8,13.0,655.0,1002.88,784.31
2016,4,15,9,15,887.0,106.5,3.75,13.0,697.5,1011.38,787.8
2016,4,15,9,30,901.0,109.0,3.7,13.0,740.0,1004.7,780.94
2016,4,15,9,45,917.0,108.0,3.7,13.5,778.5,1003.83,777.39
2016,4,15,10,0,933.0,107.0,3.7,14.0,817.0,999.13,771.32
2016,4,15,10,15,940.0,108.5,3.7,14.0,846.5,984.85,760.26
2016,4,15,10,30,947.0,110.0,3.7,14.0,876.0,966.83,746.84
2016,4,15,10,45,953.5,110.0,3.7,14.5,899.0,943.21,728.29
2016,4,15,11,0,960.0,110.0,3.7,15.0,922.0,916.04,707.45
2016,4,15,11,15,962.5,110.5,3.7,15.0,936.5,882.68,683.65
2016,4,15,11,30,965.0,111.0,3.7,15.0,951.0,846.22,657.66
2016,4,15,11,45,967.0,110.5,3.7,15.5,957.5,805.58,627.37
2016,4,15,12,0,969.0,110.0,3.7,16.0,964.0,762.25,592.93
2016,4,15,12,15,968.0,110.0,3.7,16.0,962.0,714.92,555.98
2016,4,15,12,30,967.0,110.0,3.7,16.0,960.0,665.53,516.62
2016,4,15,12,45,966.5,108.0,3.7,16.5,950.5,613.01,473.0
2016,4,15,13,0,966.0,106.0,3.7,17.0,941.0,558.88,427.09
2016,4,15,13,15,961.5,105.0,3.65,17.0,923.0,502.33,378.82
2016,4,15,13,30,957.0,104.0,3.6,17.0,905.0,444.97,328.66
2016,4,15,13,45,951.0,103.0,3.55,17.0,879.0,386.53,276.65
2016,4,15,14,0,945.0,102.0,3.5,17.0,853.0,327.88,224.07
2016,4,15,14,15,936.5,100.5,3.4,17.0,820.5,268.39,171.86
2016,4,15,14,30,928.0,99.0,3.3,17.0,788.0,209.44,123.63
2016,4,15,14,45,916.5,97.0,3.2,17.0,749.0,150.65,83.86
2016,4,15,15,0,905.0,95.0,3.1,17.0,710.0,93.19,61.61
2016,4,15,15,15,890.5,92.5,2.95,16.5,666.0,79.9,63.58
2016,4,15,15,30,876.0,90.0,2.8,16.0,622.0,78.45,62.65
2016,4,15,15,45,857.5,87.0,2.7,16.0,573.0,67.65,53.49
2016,4,15,16,0,839.0,84.0,2.6,16.0,524.0,66.36,52.57
2016,4,15,16,15,813.0,80.5,2.35,15.5,472.0,64.55,51.28
2016,4,15,16,30,787.0,77.0,2.1,15.0,420.0,62.68,49.93
2016,4,15,16,45,753.0,72.0,1.9,15.0,366.5,59.5,47.3
2016,4,15,17,0,719.0,67.0,1.7,15.0,313.0,56.24,44.53
2016,4,15,17,15,667.5,61.0,1.55,14.0,259.5,47.67,37.13
2016,4,15,17,30,616.0,55.0,1.4,13.0,206.0,43.61,33.59
2016,4,15,17,45,537.0,47.0,1.3,12.5,155.5,37.71,28.14
2016,4,15,18,0,458.0,39.0,1.2,12.0,105.0,31.74,22.42
2016,4,15,18,15,321.5,27.5,1.2,11.5,64.5,22.48,13.19
2016,4,15,18,30,185.0,16.0,1.2,11.0,24.0,13.09,0.0
2016,4,15,18,45,92.5,8.0,1.25,10.5,12.0,6.83,0.0
2016,4,15,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,16,5,45,131.5,13.5,1.65,9.5,23.5,105.84,0.0
2016,4,16,6,0,263.0,27.0,1.7,10.0,47.0,282.85,211.19
2016,4,16,6,15,374.0,38.5,1.85,10.5,92.0,393.49,324.2
2016,4,16,6,30,485.0,50.0,2.0,11.0,137.0,511.47,424.21
2016,4,16,6,45,555.0,58.0,2.15,12.0,189.0,595.63,491.96
2016,4,16,7,0,625.0,66.0,2.3,13.0,241.0,681.82,557.66
2016,4,16,7,15,672.0,72.0,2.35,13.5,295.0,745.6,603.79
2016,4,16,7,30,719.0,78.0,2.4,14.0,349.0,808.91,647.71
2016,4,16,7,45,750.5,83.0,2.5,14.5,402.0,849.07,673.82
2016,4,16,8,0,782.0,88.0,2.6,15.0,455.0,893.75,702.65
2016,4,16,8,15,806.0,92.0,2.65,15.5,506.0,927.34,722.65
2016,4,16,8,30,830.0,96.0,2.7,16.0,557.0,957.95,740.39
2016,4,16,8,45,844.5,100.5,2.75,16.5,603.5,976.56,749.76
2016,4,16,9,0,859.0,105.0,2.8,17.0,650.0,991.63,756.87
2016,4,16,9,15,872.5,107.5,2.8,17.0,692.0,999.68,760.3
2016,4,16,9,30,886.0,110.0,2.8,17.0,734.0,992.53,753.69
2016,4,16,9,45,900.5,110.0,2.8,17.5,771.5,991.48,750.14
2016,4,16,10,0,915.0,110.0,2.8,18.0,809.0,986.65,744.17
2016,4,16,10,15,922.0,111.5,2.75,18.5,838.5,972.63,731.8
2016,4,16,10,30,929.0,113.0,2.7,19.0,868.0,954.95,717.25
2016,4,16,10,45,939.5,111.0,2.7,19.5,891.5,933.23,700.65
2016,4,16,11,0,950.0,109.0,2.7,20.0,915.0,907.9,681.78
2016,4,16,11,15,952.5,109.5,2.65,20.0,929.5,874.89,658.7
2016,4,16,11,30,955.0,110.0,2.6,20.0,944.0,838.83,633.59
2016,4,16,11,45,958.0,109.0,2.6,20.0,951.0,798.91,606.11
2016,4,16,12,0,961.0,108.0,2.6,20.0,958.0,756.28,574.46
2016,4,16,12,15,960.0,108.0,2.5,20.0,956.0,709.38,538.47
2016,4,16,12,30,959.0,108.0,2.4,20.0,954.0,660.45,500.24
2016,4,16,12,45,957.5,107.0,2.35,20.5,944.5,608.64,458.35
2016,4,16,13,0,956.0,106.0,2.3,21.0,935.0,555.3,414.33
2016,4,16,13,15,952.0,105.5,2.2,21.0,917.5,499.91,368.25
2016,4,16,13,30,948.0,105.0,2.1,21.0,900.0,443.65,320.3
2016,4,16,13,45,944.5,102.5,2.05,21.0,875.0,385.51,270.01
2016,4,16,14,0,941.0,100.0,2.0,21.0,850.0,326.95,218.85
2016,4,16,14,15,932.5,98.5,1.9,20.5,818.0,267.79,168.45
2016,4,16,14,30,924.0,97.0,1.8,20.0,786.0,209.16,121.59
2016,4,16,14,45,913.0,95.5,1.75,20.0,747.5,151.06,82.67
2016,4,16,15,0,902.0,94.0,1.7,20.0,709.0,94.21,60.43
2016,4,16,15,15,887.5,92.0,1.6,20.0,665.5,79.51,62.31
2016,4,16,15,30,873.0,90.0,1.5,20.0,622.0,78.37,61.54
2016,4,16,15,45,844.5,90.5,1.45,20.0,571.5,69.73,54.38
2016,4,16,16,0,816.0,91.0,1.4,20.0,521.0,70.88,55.55
2016,4,16,16,15,789.5,87.0,1.25,19.5,470.0,68.91,54.17
2016,4,16,16,30,763.0,83.0,1.1,19.0,419.0,66.86,52.71
2016,4,16,16,45,703.0,83.5,1.0,18.5,362.5,62.2,48.95
2016,4,16,17,0,643.0,84.0,0.9,18.0,306.0,63.48,50.31
2016,4,16,17,15,589.0,76.5,0.85,17.5,253.5,58.89,46.45
2016,4,16,17,30,535.0,69.0,0.8,17.0,201.0,54.2,42.35
2016,4,16,17,45,437.0,60.0,0.8,16.5,151.0,47.91,36.63
2016,4,16,18,0,339.0,51.0,0.8,16.0,101.0,39.15,28.49
2016,4,16,18,15,169.5,37.5,0.8,15.5,62.5,28.77,18.29
2016,4,16,18,30,0.0,24.0,0.8,15.0,24.0,18.84,0.0
2016,4,16,18,45,0.0,12.0,0.85,15.0,12.0,10.24,0.0
2016,4,16,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,45,111.5,15.0,1.05,10.5,24.0,93.02,0.0
2016,4,17,6,0,223.0,30.0,1.1,11.0,48.0,255.34,194.14
2016,4,17,6,15,328.0,43.0,1.3,11.5,92.0,362.54,298.11
2016,4,17,6,30,433.0,56.0,1.5,12.0,136.0,476.24,393.79
2016,4,17,6,45,504.5,65.0,1.7,12.5,187.0,562.05,463.4
2016,4,17,7,0,576.0,74.0,1.9,13.0,238.0,649.86,531.39
2016,4,17,7,15,624.0,81.0,1.95,13.0,291.0,715.0,579.55
2016,4,17,7,30,672.0,88.0,2.0,13.0,344.0,779.71,625.73
2016,4,17,7,45,708.5,93.0,2.05,13.5,397.5,829.9,658.78
2016,4,17,8,0,745.0,98.0,2.1,14.0,451.0,878.28,689.76
2016,4,17,8,15,770.5,102.0,2.1,14.5,501.5,906.03,705.14
2016,4,17,8,30,796.0,106.0,2.1,15.0,552.0,937.87,723.31
2016,4,17,8,45,819.0,108.0,2.1,15.5,599.5,961.69,735.75
2016,4,17,9,0,842.0,110.0,2.1,16.0,647.0,982.08,745.89
2016,4,17,9,15,856.0,112.5,2.1,16.5,689.0,990.61,748.14
2016,4,17,9,30,870.0,115.0,2.1,17.0,731.0,995.42,748.18
2016,4,17,9,45,888.5,113.0,2.1,17.5,769.0,984.4,737.94
2016,4,17,10,0,907.0,111.0,2.1,18.0,807.0,981.34,733.36
2016,4,17,10,15,914.0,112.5,2.1,18.5,836.5,967.44,721.69
2016,4,17,10,30,921.0,114.0,2.1,19.0,866.0,949.9,707.92
2016,4,17,10,45,926.5,114.5,2.1,19.5,888.0,926.48,690.43
2016,4,17,11,0,932.0,115.0,2.1,20.0,910.0,899.65,670.84
2016,4,17,11,15,935.0,116.0,2.1,20.0,924.5,867.95,649.34
2016,4,17,11,30,938.0,117.0,2.1,20.0,939.0,833.17,625.75
2016,4,17,11,45,939.0,117.5,2.1,20.5,945.5,793.6,597.44
2016,4,17,12,0,940.0,118.0,2.1,21.0,952.0,751.47,565.42
2016,4,17,12,15,939.5,118.0,2.05,21.0,950.5,705.6,530.91
2016,4,17,12,30,939.0,118.0,2.0,21.0,949.0,657.72,494.16
2016,4,17,12,45,937.5,117.0,1.95,21.5,939.0,606.71,453.37
2016,4,17,13,0,936.0,116.0,1.9,22.0,929.0,554.23,410.51
2016,4,17,13,15,931.5,115.0,1.8,22.0,911.5,499.17,365.24
2016,4,17,13,30,927.0,114.0,1.7,22.0,894.0,443.35,318.23
2016,4,17,13,45,922.0,112.5,1.6,22.0,869.5,386.48,269.44
2016,4,17,14,0,917.0,111.0,1.5,22.0,845.0,329.36,219.98
2016,4,17,14,15,908.5,109.0,1.4,22.0,813.0,271.11,170.53
2016,4,17,14,30,900.0,107.0,1.3,22.0,781.0,213.44,124.6
2016,4,17,14,45,890.5,104.5,1.2,22.0,743.0,156.15,86.26
2016,4,17,15,0,881.0,102.0,1.1,22.0,705.0,99.96,63.52
2016,4,17,15,15,866.5,99.0,1.0,22.0,661.0,83.3,64.91
2016,4,17,15,30,852.0,96.0,0.9,22.0,617.0,72.21,55.8
2016,4,17,15,45,834.0,92.5,0.8,22.0,569.5,70.84,54.83
2016,4,17,16,0,816.0,89.0,0.7,22.0,522.0,69.38,53.79
2016,4,17,16,15,790.5,85.0,0.6,21.5,470.5,67.38,52.39
2016,4,17,16,30,765.0,81.0,0.5,21.0,419.0,65.29,50.9
2016,4,17,16,45,731.0,76.0,0.45,21.0,366.0,62.25,48.47
2016,4,17,17,0,697.0,71.0,0.4,21.0,313.0,54.25,41.7
2016,4,17,17,15,647.0,64.5,0.4,20.5,260.0,50.02,38.19
2016,4,17,17,30,597.0,58.0,0.4,20.0,207.0,45.71,34.47
2016,4,17,17,45,520.5,49.5,0.4,19.5,157.5,39.53,28.93
2016,4,17,18,0,444.0,41.0,0.4,19.0,108.0,33.24,23.1
2016,4,17,18,15,320.0,29.0,0.5,18.5,67.5,23.65,13.97
2016,4,17,18,30,196.0,17.0,0.6,18.0,27.0,13.88,0.0
2016,4,17,18,45,98.0,8.5,0.7,17.5,13.5,7.26,0.0
2016,4,17,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,5,45,146.5,14.5,0.85,12.5,27.5,152.02,0.0
2016,4,18,6,0,293.0,29.0,0.8,13.0,55.0,309.52,237.17
2016,4,18,6,15,399.0,40.0,0.85,13.5,101.0,416.75,337.0
2016,4,18,6,30,505.0,51.0,0.9,14.0,147.0,531.33,429.85
2016,4,18,6,45,572.5,59.0,1.0,14.5,199.0,614.12,494.19
2016,4,18,7,0,640.0,67.0,1.1,15.0,251.0,698.78,556.66
2016,4,18,7,15,685.0,73.0,1.05,15.5,305.5,761.18,598.36
2016,4,18,7,30,730.0,79.0,1.0,16.0,360.0,822.98,637.64
2016,4,18,7,45,760.5,84.0,0.95,16.5,413.5,862.45,659.93
2016,4,18,8,0,791.0,89.0,0.9,17.0,467.0,906.27,684.55
2016,4,18,8,15,814.5,93.0,0.8,17.5,518.0,939.43,700.3
2016,4,18,8,30,838.0,97.0,0.7,18.0,569.0,969.56,713.66
2016,4,18,8,45,855.0,100.5,0.65,19.0,616.0,989.37,719.88
2016,4,18,9,0,872.0,104.0,0.6,20.0,663.0,1005.64,723.94
2016,4,18,9,15,885.0,106.0,0.75,20.0,705.0,1000.9,722.34
2016,4,18,9,30,898.0,108.0,0.9,20.0,747.0,1004.22,726.12
2016,4,18,9,45,912.0,107.5,1.05,20.5,784.0,1002.03,724.88
2016,4,18,10,0,926.0,107.0,1.2,21.0,821.0,996.06,721.28
2016,4,18,10,15,933.0,108.5,1.2,21.0,850.5,981.87,711.29
2016,4,18,10,30,940.0,110.0,1.2,21.0,880.0,963.99,699.19
2016,4,18,10,45,945.5,110.5,1.3,21.5,902.0,940.15,683.7
2016,4,18,11,0,951.0,111.0,1.4,22.0,924.0,912.85,665.94
2016,4,18,11,15,953.5,111.5,1.4,22.0,938.5,879.75,644.27
2016,4,18,11,30,956.0,112.0,1.4,22.0,953.0,843.6,620.57
2016,4,18,11,45,956.0,113.0,1.4,22.5,959.0,803.17,592.79
2016,4,18,12,0,956.0,114.0,1.4,23.0,965.0,760.18,561.12
2016,4,18,12,15,955.5,114.0,1.35,23.0,963.0,713.72,527.03
2016,4,18,12,30,955.0,114.0,1.3,23.0,961.0,665.21,490.72
2016,4,18,12,45,948.0,116.0,1.3,23.0,950.0,612.84,451.09
2016,4,18,13,0,941.0,118.0,1.3,23.0,939.0,559.39,409.49
2016,4,18,13,15,936.5,117.0,1.3,23.0,921.0,504.07,365.21
2016,4,18,13,30,932.0,116.0,1.3,23.0,903.0,447.99,319.0
2016,4,18,13,45,920.5,118.0,1.35,23.0,876.5,391.09,271.27
2016,4,18,14,0,909.0,120.0,1.4,23.0,850.0,334.54,223.16
2016,4,18,14,15,900.0,118.5,1.4,22.5,818.0,276.87,174.97
2016,4,18,14,30,891.0,117.0,1.4,22.0,786.0,219.82,129.91
2016,4,18,14,45,870.5,119.0,1.45,22.0,745.5,155.42,86.1
2016,4,18,15,0,850.0,121.0,1.5,22.0,705.0,101.98,64.45
2016,4,18,15,15,834.5,118.0,1.45,21.5,661.0,84.65,66.19
2016,4,18,15,30,819.0,115.0,1.4,21.0,617.0,84.22,66.19
2016,4,18,15,45,791.5,113.5,1.35,21.0,568.0,84.62,66.73
2016,4,18,16,0,764.0,112.0,1.3,21.0,519.0,77.51,60.92
2016,4,18,16,15,736.0,106.5,1.25,20.5,467.5,75.28,59.37
2016,4,18,16,30,708.0,101.0,1.2,20.0,416.0,72.94,57.69
2016,4,18,16,45,668.0,95.5,1.15,19.5,363.0,70.35,55.77
2016,4,18,17,0,628.0,90.0,1.1,19.0,310.0,67.7,53.75
2016,4,18,17,15,574.0,81.5,1.05,18.0,257.0,62.51,49.51
2016,4,18,17,30,520.0,73.0,1.0,17.0,204.0,57.17,44.97
2016,4,18,17,45,440.5,62.0,0.95,16.0,155.0,49.41,38.07
2016,4,18,18,0,361.0,51.0,0.9,15.0,106.0,39.22,28.75
2016,4,18,18,15,180.5,39.0,0.9,14.5,66.5,29.9,19.61
2016,4,18,18,30,0.0,27.0,0.9,14.0,27.0,21.04,1.52
2016,4,18,18,45,0.0,13.5,0.95,13.5,13.5,11.52,0.0
2016,4,18,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,5,45,125.5,16.5,1.0,10.5,28.0,137.88,0.0
2016,4,19,6,0,251.0,33.0,0.9,11.0,56.0,281.02,220.33
2016,4,19,6,15,354.5,45.5,0.9,11.5,101.5,388.0,318.18
2016,4,19,6,30,458.0,58.0,0.9,12.0,147.0,501.33,410.72
2016,4,19,6,45,536.0,65.5,0.95,13.0,199.5,591.94,480.35
2016,4,19,7,0,614.0,73.0,1.0,14.0,252.0,684.65,547.59
2016,4,19,7,15,659.5,79.0,1.05,14.5,306.0,747.08,590.6
2016,4,19,7,30,705.0,85.0,1.1,15.0,360.0,808.88,631.64
2016,4,19,7,45,744.5,88.0,1.15,15.5,414.0,859.78,663.71
2016,4,19,8,0,784.0,91.0,1.2,16.0,468.0,903.18,689.93
2016,4,19,8,15,807.5,94.5,1.15,16.5,519.0,935.64,706.73
2016,4,19,8,30,831.0,98.0,1.1,17.0,570.0,965.09,721.28
2016,4,19,8,45,850.0,100.5,1.05,17.5,617.0,985.61,729.81
2016,4,19,9,0,869.0,103.0,1.0,18.0,664.0,1002.64,736.13
2016,4,19,9,15,882.0,105.5,0.8,18.5,706.0,998.5,725.92
2016,4,19,9,30,895.0,108.0,0.6,19.0,748.0,1002.41,720.99
2016,4,19,9,45,900.0,112.5,0.45,20.0,783.0,997.03,709.98
2016,4,19,10,0,905.0,117.0,0.3,21.0,818.0,987.91,697.15
2016,4,19,10,15,912.0,118.5,0.4,21.0,847.5,973.85,689.87
2016,4,19,10,30,919.0,120.0,0.5,21.0,877.0,956.17,680.53
2016,4,19,10,45,918.0,125.0,0.6,21.5,897.5,931.27,665.42
2016,4,19,11,0,917.0,130.0,0.7,22.0,918.0,903.1,648.22
2016,4,19,11,15,920.0,131.0,0.8,22.0,932.0,871.47,629.86
2016,4,19,11,30,923.0,132.0,0.9,22.0,946.0,836.84,609.26
2016,4,19,11,45,919.5,135.5,1.0,22.0,951.0,796.68,584.02
2016,4,19,12,0,916.0,139.0,1.1,22.0,956.0,754.25,555.37
2016,4,19,12,15,727.5,245.0,1.15,22.0,893.5,680.22,501.12
2016,4,19,12,30,539.0,351.0,1.2,22.0,831.0,608.04,448.25
2016,4,19,12,45,533.0,348.0,1.3,22.0,818.5,565.6,417.85
2016,4,19,13,0,527.0,345.0,1.4,22.0,806.0,523.1,386.19
2016,4,19,13,15,499.0,341.5,1.45,21.5,771.5,470.71,347.18
2016,4,19,13,30,471.0,338.0,1.5,21.0,737.0,421.03,309.37
2016,4,19,13,45,478.0,323.5,1.55,21.0,718.5,378.73,275.06
2016,4,19,14,0,485.0,309.0,1.6,21.0,700.0,335.99,239.79
2016,4,19,14,15,408.5,324.0,1.6,20.5,644.5,292.86,207.86
2016,4,19,14,30,332.0,339.0,1.6,20.0,589.0,267.25,191.24
2016,4,19,14,45,255.5,333.0,1.6,20.0,520.0,229.04,166.95
2016,4,19,15,0,179.0,327.0,1.6,20.0,451.0,212.53,161.48
2016,4,19,15,15,141.0,303.5,1.6,19.5,397.0,194.11,157.55
2016,4,19,15,30,103.0,280.0,1.6,19.0,343.0,192.24,156.8
2016,4,19,15,45,79.0,251.0,1.65,18.5,297.5,175.24,143.51
2016,4,19,16,0,55.0,222.0,1.7,18.0,252.0,157.68,129.61
2016,4,19,16,15,65.5,203.5,1.65,17.5,235.5,145.93,120.4
2016,4,19,16,30,76.0,185.0,1.6,17.0,219.0,133.87,110.78
2016,4,19,16,45,67.0,164.0,1.55,16.5,191.5,119.84,99.31
2016,4,19,17,0,58.0,143.0,1.5,16.0,164.0,105.52,87.38
2016,4,19,17,15,50.0,120.0,1.5,15.5,136.0,89.75,73.93
2016,4,19,17,30,42.0,97.0,1.5,15.0,108.0,73.67,59.89
2016,4,19,17,45,31.5,75.5,1.5,14.5,82.5,58.2,46.06
2016,4,19,18,0,21.0,54.0,1.5,14.0,57.0,42.45,31.72
2016,4,19,18,15,10.5,34.5,1.45,13.5,36.0,27.74,17.98
2016,4,19,18,30,0.0,15.0,1.4,13.0,15.0,12.37,0.0
2016,4,19,18,45,0.0,7.5,1.4,12.5,7.5,6.4,0.0
2016,4,19,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,45,142.0,16.0,0.75,9.5,30.0,155.19,17.43
2016,4,20,6,0,284.0,32.0,0.7,10.0,60.0,306.81,243.45
2016,4,20,6,15,386.5,43.5,0.8,10.5,105.5,412.44,338.53
2016,4,20,6,30,489.0,55.0,0.9,11.0,151.0,524.84,430.45
2016,4,20,6,45,549.5,64.0,1.0,12.0,202.5,602.76,490.6
2016,4,20,7,0,610.0,73.0,1.1,13.0,254.0,682.11,548.69
2016,4,20,7,15,655.0,79.0,1.15,13.5,307.0,743.99,591.7
2016,4,20,7,30,700.0,85.0,1.2,14.0,360.0,805.26,632.66
2016,4,20,7,45,732.5,90.0,1.3,14.5,413.0,852.1,662.85
2016,4,20,8,0,765.0,95.0,1.4,15.0,466.0,890.75,686.87
2016,4,20,8,15,788.5,98.5,1.45,15.0,516.0,923.04,706.85
2016,4,20,8,30,812.0,102.0,1.5,15.0,566.0,952.35,724.73
2016,4,20,8,45,835.0,103.0,1.6,15.5,613.5,974.94,737.47
2016,4,20,9,0,858.0,104.0,1.7,16.0,661.0,994.1,748.0
2016,4,20,9,15,688.0,177.0,1.75,16.0,642.0,908.61,689.41
2016,4,20,9,30,518.0,250.0,1.8,16.0,623.0,801.7,613.38
2016,4,20,9,45,723.0,174.5,1.9,16.5,721.5,913.99,692.85
2016,4,20,10,0,928.0,99.0,2.0,17.0,820.0,991.53,742.07
2016,4,20,10,15,755.5,194.0,2.05,17.0,795.5,925.85,696.88
2016,4,20,10,30,583.0,289.0,2.1,17.0,771.0,833.72,630.93
2016,4,20,10,45,763.0,198.5,2.15,17.5,846.0,884.82,668.9
2016,4,20,11,0,943.0,108.0,2.2,18.0,921.0,905.38,680.9
2016,4,20,11,15,946.0,109.0,2.2,18.0,935.5,873.51,658.63
2016,4,20,11,30,949.0,110.0,2.2,18.0,950.0,838.55,634.73
2016,4,20,11,45,936.5,119.0,2.25,18.0,953.0,796.22,605.92
2016,4,20,12,0,924.0,128.0,2.3,18.0,956.0,751.9,573.24
2016,4,20,12,15,742.0,235.5,2.3,18.0,899.0,682.7,519.25
2016,4,20,12,30,560.0,343.0,2.3,18.0,842.0,615.08,466.77
2016,4,20,12,45,585.0,325.0,2.35,18.0,842.0,577.73,438.35
2016,4,20,13,0,610.0,307.0,2.4,18.0,842.0,537.71,406.73
2016,4,20,13,15,757.0,218.0,2.4,18.0,869.0,495.87,371.79
2016,4,20,13,30,904.0,129.0,2.4,18.0,896.0,448.72,329.7
2016,4,20,13,45,783.5,185.0,2.45,18.0,836.5,385.24,277.92
2016,4,20,14,0,663.0,241.0,2.5,18.0,777.0,339.6,241.05
2016,4,20,14,15,765.0,183.0,2.5,17.5,778.5,279.35,186.83
2016,4,20,14,30,867.0,125.0,2.5,17.0,780.0,215.88,130.9
2016,4,20,14,45,854.5,122.5,2.5,17.0,741.5,159.25,91.08
2016,4,20,15,0,842.0,120.0,2.5,17.0,703.0,104.25,65.86
2016,4,20,15,15,826.5,117.0,2.45,16.5,659.5,83.59,66.66
2016,4,20,15,30,811.0,114.0,2.4,16.0,616.0,83.16,66.64
2016,4,20,15,45,794.0,108.5,2.35,16.0,568.5,80.91,64.91
2016,4,20,16,0,777.0,103.0,2.3,16.0,521.0,78.5,63.03
2016,4,20,16,15,749.5,98.5,2.15,15.5,470.0,69.89,55.87
2016,4,20,16,30,722.0,94.0,2.0,15.0,419.0,68.02,54.57
2016,4,20,16,45,685.0,88.5,1.9,15.0,366.0,65.26,52.32
2016,4,20,17,0,648.0,83.0,1.8,15.0,313.0,62.4,49.95
2016,4,20,17,15,595.5,75.5,1.6,14.5,260.5,57.79,46.05
2016,4,20,17,30,543.0,68.0,1.4,14.0,208.0,53.05,41.89
2016,4,20,17,45,467.0,58.5,1.2,13.5,159.0,46.4,35.84
2016,4,20,18,0,391.0,49.0,1.0,13.0,110.0,39.62,29.44
2016,4,20,18,15,274.5,35.0,0.95,12.5,70.0,28.54,18.87
2016,4,20,18,30,158.0,21.0,0.9,12.0,30.0,16.36,2.92
2016,4,20,18,45,79.0,10.5,0.9,11.5,15.0,8.96,0.0
2016,4,20,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,45,4.5,16.5,0.6,10.5,17.0,16.91,0.0
2016,4,21,6,0,9.0,33.0,0.6,11.0,34.0,39.17,26.82
2016,4,21,6,15,28.5,54.0,0.75,11.0,59.5,87.71,69.87
2016,4,21,6,30,48.0,75.0,0.9,11.0,85.0,128.43,106.01
2016,4,21,6,45,60.5,97.5,1.05,11.5,113.5,165.18,137.73
2016,4,21,7,0,73.0,120.0,1.2,12.0,142.0,201.35,168.16
2016,4,21,7,15,85.5,141.5,1.3,12.0,172.5,235.71,196.62
2016,4,21,7,30,98.0,163.0,1.4,12.0,203.0,269.89,224.34
2016,4,21,7,45,61.5,173.0,1.55,12.5,199.5,241.53,198.75
2016,4,21,8,0,25.0,183.0,1.7,13.0,196.0,194.76,158.3
2016,4,21,8,15,15.0,180.5,1.75,13.0,188.5,178.55,144.25
2016,4,21,8,30,5.0,178.0,1.8,13.0,181.0,163.49,131.05
2016,4,21,8,45,20.5,220.5,1.9,13.5,234.0,219.59,176.58
2016,4,21,9,0,36.0,263.0,2.0,14.0,287.0,296.21,237.0
2016,4,21,9,15,71.0,301.5,2.05,14.0,352.0,368.08,293.37
2016,4,21,9,30,106.0,340.0,2.1,14.0,417.0,438.03,346.98
2016,4,21,9,45,55.5,258.0,2.15,14.5,298.5,296.18,235.06
2016,4,21,10,0,5.0,176.0,2.2,15.0,180.0,154.96,121.19
2016,4,21,10,15,5.5,177.5,2.25,15.0,182.0,156.18,122.31
2016,4,21,10,30,6.0,179.0,2.3,15.0,184.0,157.38,123.13
2016,4,21,10,45,57.0,303.5,2.35,15.5,353.0,323.59,254.92
2016,4,21,11,0,108.0,428.0,2.4,16.0,522.0,476.91,370.13
2016,4,21,11,15,63.5,369.0,2.45,16.0,425.0,377.11,293.26
2016,4,21,11,30,19.0,310.0,2.5,16.0,328.0,276.43,215.32
2016,4,21,11,45,20.0,312.0,2.55,16.5,330.5,276.37,215.12
2016,4,21,12,0,21.0,314.0,2.6,17.0,333.0,276.13,214.46
2016,4,21,12,15,75.0,384.0,2.65,17.0,451.5,366.51,284.29
2016,4,21,12,30,129.0,454.0,2.7,17.0,570.0,443.66,341.93
2016,4,21,12,45,82.0,411.5,2.8,17.0,485.0,373.18,288.15
2016,4,21,13,0,35.0,369.0,2.9,17.0,400.0,308.48,238.93
2016,4,21,13,15,22.0,288.0,2.95,17.0,307.5,237.03,183.97
2016,4,21,13,30,9.0,207.0,3.0,17.0,215.0,172.15,133.34
2016,4,21,13,45,20.0,266.5,3.1,17.0,283.0,219.49,170.67
2016,4,21,14,0,31.0,326.0,3.2,17.0,351.0,250.53,194.54
2016,4,21,14,15,32.0,316.5,3.2,16.5,342.0,238.15,185.13
2016,4,21,14,30,33.0,307.0,3.2,16.0,333.0,225.74,175.87
2016,4,21,14,45,30.5,288.5,3.25,16.0,311.5,207.73,162.22
2016,4,21,15,0,28.0,270.0,3.3,16.0,290.0,190.41,149.48
2016,4,21,15,15,14.0,201.0,3.25,15.5,211.0,156.96,129.39
2016,4,21,15,30,0.0,132.0,3.2,15.0,132.0,107.15,87.5
2016,4,21,15,45,129.5,181.5,3.15,15.0,251.5,128.79,106.43
2016,4,21,16,0,259.0,231.0,3.1,15.0,371.0,150.36,125.24
2016,4,21,16,15,241.0,209.5,3.0,14.5,330.0,139.0,116.07
2016,4,21,16,30,223.0,188.0,2.9,14.0,289.0,132.51,111.08
2016,4,21,16,45,159.0,166.5,2.85,14.0,234.0,118.44,99.19
2016,4,21,17,0,95.0,145.0,2.8,14.0,179.0,104.09,86.91
2016,4,21,17,15,84.0,123.0,2.55,13.5,149.5,92.09,76.63
2016,4,21,17,30,73.0,101.0,2.3,13.0,120.0,76.58,62.99
2016,4,21,17,45,59.5,79.0,2.05,13.0,92.5,60.8,48.69
2016,4,21,18,0,46.0,57.0,1.8,13.0,65.0,44.73,33.94
2016,4,21,18,15,23.0,38.0,1.65,12.5,42.0,30.35,20.48
2016,4,21,18,30,0.0,19.0,1.5,12.0,19.0,15.67,3.55
2016,4,21,18,45,0.0,9.5,1.4,11.5,9.5,8.11,0.0
2016,4,21,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,5,45,113.5,19.5,2.95,11.0,31.5,139.29,59.43
2016,4,22,6,0,227.0,39.0,3.0,11.0,63.0,271.95,220.59
2016,4,22,6,15,328.5,51.0,3.05,11.0,107.5,372.94,313.04
2016,4,22,6,30,430.0,63.0,3.1,11.0,152.0,486.14,409.41
2016,4,22,6,45,215.0,60.5,3.2,11.0,105.0,297.28,253.88
2016,4,22,7,0,0.0,58.0,3.3,11.0,58.0,48.03,35.96
2016,4,22,7,15,0.0,70.0,3.4,11.0,70.0,58.1,44.72
2016,4,22,7,30,0.0,82.0,3.5,11.0,82.0,68.87,53.83
2016,4,22,7,45,115.0,145.0,3.65,11.5,202.0,275.91,232.12
2016,4,22,8,0,230.0,208.0,3.8,12.0,322.0,485.67,402.12
2016,4,22,8,15,115.0,129.5,3.9,12.0,186.5,252.76,210.54
2016,4,22,8,30,0.0,51.0,4.0,12.0,51.0,42.29,30.29
2016,4,22,8,45,0.0,34.5,4.1,12.0,34.5,28.59,18.66
2016,4,22,9,0,0.0,18.0,4.2,12.0,18.0,14.91,7.01
2016,4,22,9,15,0.5,85.0,4.25,12.0,85.5,71.28,54.46
2016,4,22,9,30,1.0,152.0,4.3,12.0,153.0,130.55,103.51
2016,4,22,9,45,14.0,228.0,4.4,12.0,239.5,211.93,170.29
2016,4,22,10,0,27.0,304.0,4.5,12.0,326.0,311.26,249.94
2016,4,22,10,15,26.5,313.5,4.5,12.0,335.5,315.59,252.67
2016,4,22,10,30,26.0,323.0,4.5,12.0,345.0,319.65,255.45
2016,4,22,10,45,79.5,379.5,4.5,12.0,448.0,415.3,331.76
2016,4,22,11,0,133.0,436.0,4.5,12.0,551.0,517.62,410.91
2016,4,22,11,15,71.0,316.5,4.5,12.0,378.0,335.85,268.34
2016,4,22,11,30,9.0,197.0,4.5,12.0,205.0,172.55,136.55
2016,4,22,11,45,232.5,287.5,4.5,12.0,497.0,428.36,345.05
2016,4,22,12,0,456.0,378.0,4.5,12.0,789.0,644.53,510.49
2016,4,22,12,15,228.0,229.0,4.4,11.5,434.5,343.13,275.98
2016,4,22,12,30,0.0,80.0,4.3,11.0,80.0,66.93,50.12
2016,4,22,12,45,23.5,236.5,4.25,11.0,257.5,206.21,164.56
2016,4,22,13,0,47.0,393.0,4.2,11.0,435.0,332.09,264.37
2016,4,22,13,15,75.0,406.0,4.15,11.0,471.5,345.39,274.02
2016,4,22,13,30,103.0,419.0,4.1,11.0,508.0,354.54,280.25
2016,4,22,13,45,500.5,270.5,4.1,11.5,680.0,353.79,269.33
2016,4,22,14,0,898.0,122.0,4.1,12.0,852.0,338.49,239.96
2016,4,22,14,15,590.5,238.5,4.1,12.0,711.0,279.89,199.27
2016,4,22,14,30,283.0,355.0,4.1,12.0,570.0,270.24,203.26
2016,4,22,14,45,141.5,241.5,4.15,12.0,349.0,181.08,138.76
2016,4,22,15,0,0.0,128.0,4.2,12.0,128.0,104.71,82.14
2016,4,22,15,15,13.5,183.5,4.15,11.5,192.0,144.94,121.25
2016,4,22,15,30,27.0,239.0,4.1,11.0,256.0,181.11,152.95
2016,4,22,15,45,129.5,237.5,4.1,11.0,309.0,160.22,135.3
2016,4,22,16,0,232.0,236.0,4.1,11.0,362.0,160.52,136.03
2016,4,22,16,15,116.0,183.5,3.95,11.0,246.5,129.38,109.27
2016,4,22,16,30,0.0,131.0,3.8,11.0,131.0,104.12,87.41
2016,4,22,16,45,0.0,101.0,3.7,11.0,101.0,81.83,67.92
2016,4,22,17,0,0.0,71.0,3.6,11.0,71.0,58.84,47.54
2016,4,22,17,15,270.5,72.0,3.3,10.5,143.5,51.83,41.41
2016,4,22,17,30,541.0,73.0,3.0,10.0,216.0,56.9,46.05
2016,4,22,17,45,458.0,63.5,2.75,10.0,166.0,50.35,39.93
2016,4,22,18,0,375.0,54.0,2.5,10.0,116.0,41.42,31.45
2016,4,22,18,15,252.0,40.0,2.3,9.5,75.5,30.81,21.25
2016,4,22,18,30,129.0,26.0,2.1,9.0,35.0,20.12,7.33
2016,4,22,18,45,64.5,13.0,1.95,9.0,17.5,11.1,0.0
2016,4,22,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,5,45,171.0,16.5,1.2,8.0,35.5,183.08,98.47
2016,4,23,6,0,342.0,33.0,1.3,9.0,71.0,354.2,288.55
2016,4,23,6,15,438.5,42.5,1.35,9.0,117.5,455.23,378.01
2016,4,23,6,30,535.0,52.0,1.4,9.0,164.0,562.19,466.42
2016,4,23,6,45,586.5,60.5,1.5,9.5,215.0,633.0,522.17
2016,4,23,7,0,638.0,69.0,1.6,10.0,266.0,704.74,575.96
2016,4,23,7,15,679.5,74.5,1.55,10.5,319.0,763.31,616.17
2016,4,23,7,30,721.0,80.0,1.5,11.0,372.0,821.16,654.06
2016,4,23,7,45,744.0,86.5,1.5,11.5,422.5,855.47,674.47
2016,4,23,8,0,767.0,93.0,1.5,12.0,473.0,893.54,697.21
2016,4,23,8,15,789.0,97.0,1.4,12.0,522.5,924.89,714.64
2016,4,23,8,30,811.0,101.0,1.3,12.0,572.0,953.28,729.71
2016,4,23,8,45,823.5,105.5,1.25,12.5,616.5,969.62,735.98
2016,4,23,9,0,836.0,110.0,1.2,13.0,661.0,982.51,740.12
2016,4,23,9,15,849.0,112.5,1.15,13.5,701.5,989.97,740.8
2016,4,23,9,30,862.0,115.0,1.1,14.0,742.0,993.79,739.29
2016,4,23,9,45,879.0,113.0,1.1,14.5,778.5,981.29,728.36
2016,4,23,10,0,896.0,111.0,1.1,15.0,815.0,977.01,723.2
2016,4,23,10,15,902.5,112.5,1.15,15.0,843.5,962.81,713.88
2016,4,23,10,30,909.0,114.0,1.2,15.0,872.0,945.06,702.45
2016,4,23,10,45,914.0,114.5,1.25,15.0,893.0,921.52,687.28
2016,4,23,11,0,919.0,115.0,1.3,15.0,914.0,894.67,669.94
2016,4,23,11,15,921.5,116.0,1.3,15.0,928.0,863.03,648.65
2016,4,23,11,30,924.0,117.0,1.3,15.0,942.0,828.43,625.36
2016,4,23,11,45,921.5,119.5,1.35,15.5,947.0,788.63,597.88
2016,4,23,12,0,919.0,122.0,1.4,16.0,952.0,746.54,566.57
2016,4,23,12,15,918.0,122.0,1.55,16.0,950.0,701.37,534.3
2016,4,23,12,30,917.0,122.0,1.7,16.0,948.0,654.32,499.41
2016,4,23,12,45,675.5,246.0,1.85,16.0,851.5,568.4,433.54
2016,4,23,13,0,434.0,370.0,2.0,16.0,755.0,496.66,378.54
2016,4,23,13,15,441.5,359.0,2.1,16.0,744.0,459.42,349.12
2016,4,23,13,30,449.0,348.0,2.2,16.0,733.0,421.49,318.08
2016,4,23,13,45,244.0,345.5,2.35,16.0,554.5,324.55,246.34
2016,4,23,14,0,39.0,343.0,2.5,16.0,376.0,263.98,204.77
2016,4,23,14,15,447.5,233.0,2.55,15.5,576.0,248.4,177.06
2016,4,23,14,30,856.0,123.0,2.6,15.0,776.0,217.28,133.57
2016,4,23,14,45,548.0,224.0,2.7,15.0,634.5,189.93,127.76
2016,4,23,15,0,240.0,325.0,2.8,15.0,493.0,216.89,166.71
2016,4,23,15,15,135.0,284.5,2.8,14.5,378.0,184.79,153.18
2016,4,23,15,30,30.0,244.0,2.8,14.0,263.0,172.24,143.34
2016,4,23,15,45,385.5,178.5,2.8,14.0,390.0,111.98,92.19
2016,4,23,16,0,741.0,113.0,2.8,14.0,517.0,77.24,62.38
2016,4,23,16,15,713.0,108.5,2.75,13.5,467.0,75.77,61.46
2016,4,23,16,30,685.0,104.0,2.7,13.0,417.0,74.22,60.44
2016,4,23,16,45,639.0,100.0,2.7,13.0,364.5,72.76,59.37
2016,4,23,17,0,593.0,96.0,2.7,13.0,312.0,71.36,58.3
2016,4,23,17,15,540.0,88.0,2.55,12.5,260.5,66.79,54.45
2016,4,23,17,30,487.0,80.0,2.4,12.0,209.0,62.11,50.35
2016,4,23,17,45,413.5,68.5,2.3,11.5,161.5,51.74,40.94
2016,4,23,18,0,340.0,57.0,2.2,11.0,114.0,43.43,33.14
2016,4,23,18,15,231.5,41.5,2.15,10.5,74.5,31.85,22.13
2016,4,23,18,30,123.0,26.0,2.1,10.0,35.0,20.09,8.09
2016,4,23,18,45,61.5,13.0,2.05,10.0,17.5,11.1,0.0
2016,4,23,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,45,130.0,21.0,1.8,8.5,35.5,157.14,94.62
2016,4,24,6,0,260.0,42.0,2.0,9.0,71.0,301.73,248.29
2016,4,24,6,15,357.5,54.5,2.05,9.5,117.5,402.11,337.78
2016,4,24,6,30,455.0,67.0,2.1,10.0,164.0,513.2,430.27
2016,4,24,6,45,527.5,75.0,2.2,10.5,217.0,600.6,499.94
2016,4,24,7,0,600.0,83.0,2.3,11.0,270.0,689.55,567.61
2016,4,24,7,15,645.0,89.5,2.35,11.5,324.0,752.24,612.39
