Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,7,30,690.0,96.0,2.4,12.0,378.0,814.18,655.09
2016,4,24,7,45,726.5,100.0,2.45,12.5,431.5,863.5,687.34
2016,4,24,8,0,763.0,104.0,2.5,13.0,485.0,910.89,717.51
2016,4,24,8,15,786.5,108.0,2.5,13.5,535.5,936.48,731.35
2016,4,24,8,30,810.0,112.0,2.5,14.0,586.0,966.31,748.19
2016,4,24,8,45,831.0,114.0,2.5,14.5,633.0,988.06,759.28
2016,4,24,9,0,852.0,116.0,2.5,15.0,680.0,1006.33,768.06
2016,4,24,9,15,865.0,118.5,2.4,15.0,721.5,1013.61,769.87
2016,4,24,9,30,878.0,121.0,2.3,15.0,763.0,1017.16,769.4
2016,4,24,9,45,888.5,122.5,2.2,15.5,798.5,1001.41,754.8
2016,4,24,10,0,899.0,124.0,2.1,16.0,834.0,994.22,746.34
2016,4,24,10,15,905.5,126.0,2.1,16.0,862.5,980.1,735.94
2016,4,24,10,30,912.0,128.0,2.1,16.0,891.0,962.38,723.36
2016,4,24,10,45,914.0,130.5,2.1,16.0,911.5,937.63,706.2
2016,4,24,11,0,916.0,133.0,2.1,16.0,932.0,909.63,686.97
2016,4,24,11,15,918.5,134.0,2.2,16.0,945.5,877.58,665.97
2016,4,24,11,30,921.0,135.0,2.3,16.0,959.0,842.59,642.76
2016,4,24,11,45,913.0,140.5,2.45,16.0,962.5,800.8,614.36
2016,4,24,12,0,905.0,146.0,2.6,16.0,966.0,757.02,582.52
2016,4,24,12,15,724.5,250.5,2.75,16.0,906.0,686.36,527.7
2016,4,24,12,30,544.0,355.0,2.9,16.0,846.0,616.81,473.73
2016,4,24,12,45,702.5,262.0,3.05,16.0,889.0,595.97,458.35
2016,4,24,13,0,861.0,169.0,3.2,16.0,932.0,563.94,431.97
2016,4,24,13,15,750.5,223.5,3.3,15.5,880.0,500.74,381.32
2016,4,24,13,30,640.0,278.0,3.4,15.0,828.0,447.61,338.42
2016,4,24,13,45,569.0,295.0,3.5,15.0,773.5,394.38,294.7
2016,4,24,14,0,498.0,312.0,3.6,15.0,719.0,345.28,254.79
2016,4,24,14,15,642.0,243.5,3.6,14.5,748.0,296.55,208.36
2016,4,24,14,30,786.0,175.0,3.6,14.0,777.0,233.54,150.35
2016,4,24,14,45,781.5,167.0,3.65,14.0,740.5,177.83,109.06
2016,4,24,15,0,777.0,159.0,3.7,14.0,704.0,123.07,79.87
2016,4,24,15,15,760.0,155.0,3.75,13.5,661.0,96.67,78.75
2016,4,24,15,30,743.0,151.0,3.8,13.0,618.0,96.71,79.17
2016,4,24,15,45,734.0,140.5,3.85,13.0,572.5,92.57,75.82
2016,4,24,16,0,725.0,130.0,3.9,13.0,527.0,88.07,72.14
2016,4,24,16,15,696.0,124.0,3.85,12.5,476.0,86.01,70.72
2016,4,24,16,30,667.0,118.0,3.8,12.0,425.0,83.83,69.18
2016,4,24,16,45,624.0,112.0,3.75,12.0,372.0,81.37,67.24
2016,4,24,17,0,581.0,106.0,3.7,12.0,319.0,78.86,65.21
2016,4,24,17,15,527.5,96.5,3.6,11.5,267.0,73.38,60.57
2016,4,24,17,30,474.0,87.0,3.5,11.0,215.0,64.66,52.85
2016,4,24,17,45,397.0,75.0,3.4,10.5,166.0,56.26,45.19
2016,4,24,18,0,320.0,63.0,3.3,10.0,117.0,47.7,37.11
2016,4,24,18,15,218.0,45.5,3.15,9.5,76.5,34.77,24.84
2016,4,24,18,30,116.0,28.0,3.0,9.0,36.0,21.91,10.12
2016,4,24,18,45,58.0,14.0,2.9,9.0,18.0,11.95,0.0
2016,4,24,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,5,15,53.0,5.0,2.0,4.5,6.0,0.0,0.0
2016,4,25,5,30,106.0,10.0,2.2,5.0,12.0,82.41,0.0
2016,4,25,5,45,268.5,21.5,2.45,5.5,48.0,267.54,179.77
2016,4,25,6,0,431.0,33.0,2.7,6.0,84.0,424.17,352.75
2016,4,25,6,15,522.5,41.5,2.9,6.5,133.5,523.28,441.59
2016,4,25,6,30,614.0,50.0,3.1,7.0,183.0,627.69,529.27
2016,4,25,6,45,671.5,55.5,3.3,7.5,237.0,695.47,583.97
2016,4,25,7,0,729.0,61.0,3.5,8.0,291.0,771.57,642.47
2016,4,25,7,15,767.0,65.5,3.6,8.5,346.5,828.36,683.36
2016,4,25,7,30,805.0,70.0,3.7,9.0,402.0,883.86,721.91
2016,4,25,7,45,832.5,73.5,3.8,9.5,455.5,926.16,749.64
2016,4,25,8,0,860.0,77.0,3.9,10.0,509.0,966.03,775.11
2016,4,25,8,15,879.5,80.0,3.9,10.5,560.0,983.38,783.36
2016,4,25,8,30,899.0,83.0,3.9,11.0,611.0,1008.68,797.42
2016,4,25,8,45,914.0,85.0,3.9,11.5,658.0,1024.92,804.95
2016,4,25,9,0,929.0,87.0,3.9,12.0,705.0,1037.64,810.16
2016,4,25,9,15,939.5,89.0,3.85,12.0,746.5,1042.21,810.96
2016,4,25,9,30,950.0,91.0,3.8,12.0,788.0,1042.99,809.38
2016,4,25,9,45,957.5,93.0,3.8,12.5,823.5,1037.01,802.21
2016,4,25,10,0,965.0,95.0,3.8,13.0,859.0,1027.18,792.66
2016,4,25,10,15,970.5,96.0,3.75,13.0,887.5,1010.59,779.76
2016,4,25,10,30,976.0,97.0,3.7,13.0,916.0,990.29,764.5
2016,4,25,10,45,978.5,98.5,3.65,13.5,937.0,964.22,744.0
2016,4,25,11,0,981.0,100.0,3.6,14.0,958.0,934.71,721.31
2016,4,25,11,15,983.0,100.5,3.5,14.0,971.5,900.57,696.5
2016,4,25,11,30,985.0,101.0,3.4,14.0,985.0,863.35,669.57
2016,4,25,11,45,982.5,103.0,3.3,14.5,990.0,821.23,637.94
2016,4,25,12,0,980.0,105.0,3.2,15.0,995.0,776.68,603.15
2016,4,25,12,15,979.0,105.0,3.1,15.0,992.5,729.27,566.1
2016,4,25,12,30,978.0,105.0,3.0,15.0,990.0,679.84,526.79
2016,4,25,12,45,971.5,107.0,2.95,15.0,978.5,627.11,484.24
2016,4,25,13,0,965.0,109.0,2.9,15.0,967.0,573.23,439.7
2016,4,25,13,15,961.0,108.0,2.8,15.0,949.0,517.42,392.34
2016,4,25,13,30,957.0,107.0,2.7,15.0,931.0,460.8,343.08
2016,4,25,13,45,950.0,106.5,2.65,15.0,905.0,402.89,291.88
2016,4,25,14,0,943.0,106.0,2.6,15.0,879.0,344.92,239.98
2016,4,25,14,15,935.0,104.5,2.55,15.0,846.5,286.22,188.0
2016,4,25,14,30,927.0,103.0,2.5,15.0,814.0,228.02,138.95
2016,4,25,14,45,916.0,101.0,2.5,15.0,775.0,169.9,96.42
2016,4,25,15,0,905.0,99.0,2.5,15.0,736.0,113.06,67.75
2016,4,25,15,15,891.0,97.0,2.45,15.0,692.0,82.31,65.89
2016,4,25,15,30,877.0,95.0,2.4,15.0,648.0,81.32,65.25
2016,4,25,15,45,857.5,92.0,2.4,15.0,599.0,70.31,55.91
2016,4,25,16,0,838.0,89.0,2.4,15.0,550.0,69.16,55.11
2016,4,25,16,15,813.5,85.5,2.25,14.5,498.5,67.53,53.99
2016,4,25,16,30,789.0,82.0,2.1,14.0,447.0,65.82,52.79
2016,4,25,16,45,752.0,78.5,2.0,14.0,392.5,63.91,51.3
2016,4,25,17,0,715.0,75.0,1.9,14.0,338.0,56.85,45.2
2016,4,25,17,15,667.0,69.0,1.75,13.0,284.5,53.11,42.14
2016,4,25,17,30,619.0,63.0,1.6,12.0,231.0,49.29,38.89
2016,4,25,17,45,542.0,55.5,1.5,11.5,180.0,44.0,34.06
2016,4,25,18,0,465.0,48.0,1.4,11.0,129.0,38.68,29.0
2016,4,25,18,15,348.0,37.0,1.4,10.5,86.0,30.12,20.79
2016,4,25,18,30,231.0,26.0,1.4,10.0,43.0,21.44,10.34
2016,4,25,18,45,115.5,13.0,1.4,9.5,21.5,11.1,0.0
2016,4,25,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,5.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.1,6.0,12.0,10.24,0.0
2016,4,26,5,45,170.5,25.5,1.1,7.0,46.0,199.73,139.76
2016,4,26,6,0,341.0,39.0,1.1,8.0,80.0,361.71,298.45
2016,4,26,6,15,432.0,49.0,1.2,8.5,127.0,460.14,383.31
2016,4,26,6,30,523.0,59.0,1.3,9.0,174.0,563.59,467.6
2016,4,26,6,45,573.5,67.5,1.4,9.5,225.0,633.49,522.01
2016,4,26,7,0,624.0,76.0,1.5,10.0,276.0,704.13,574.52
2016,4,26,7,15,665.0,82.0,1.5,10.5,329.0,762.77,614.94
2016,4,26,7,30,706.0,88.0,1.5,11.0,382.0,820.6,653.22
2016,4,26,7,45,725.0,96.5,1.55,11.5,432.0,859.19,677.23
2016,4,26,8,0,744.0,105.0,1.6,12.0,482.0,895.32,699.19
2016,4,26,8,15,738.0,112.0,1.5,12.0,516.5,902.04,699.81
2016,4,26,8,30,732.0,119.0,1.4,12.0,551.0,905.51,698.56
2016,4,26,8,45,761.0,127.5,1.3,12.5,607.5,942.51,718.83
2016,4,26,9,0,790.0,136.0,1.2,13.0,664.0,968.85,731.02
2016,4,26,9,15,710.5,177.0,1.15,13.0,673.5,935.28,705.79
2016,4,26,9,30,631.0,218.0,1.1,13.0,683.0,888.42,672.39
2016,4,26,9,45,472.5,292.5,1.05,13.0,650.0,791.39,600.73
2016,4,26,10,0,314.0,367.0,1.0,13.0,617.0,684.7,521.84
2016,4,26,10,15,252.5,393.5,1.1,13.5,599.0,639.52,488.55
2016,4,26,10,30,191.0,420.0,1.2,14.0,581.0,579.27,443.61
2016,4,26,10,45,209.5,429.5,1.35,14.5,610.0,591.16,452.61
2016,4,26,11,0,228.0,439.0,1.5,15.0,639.0,600.81,459.2
2016,4,26,11,15,333.5,409.0,1.6,15.0,706.5,653.13,498.8
2016,4,26,11,30,439.0,379.0,1.7,15.0,774.0,693.34,528.7
2016,4,26,11,45,358.5,414.0,1.8,15.0,738.5,630.16,481.61
2016,4,26,12,0,278.0,449.0,1.9,15.0,703.0,577.16,442.06
2016,4,26,12,15,373.0,414.0,1.95,15.0,754.0,587.75,450.9
2016,4,26,12,30,468.0,379.0,2.0,15.0,805.0,589.92,452.26
2016,4,26,12,45,533.0,349.0,2.05,15.0,828.5,570.37,436.7
2016,4,26,13,0,598.0,319.0,2.1,15.0,852.0,544.65,415.6
2016,4,26,13,15,727.0,235.5,2.15,15.0,871.0,500.63,379.44
2016,4,26,13,30,856.0,152.0,2.2,15.0,890.0,450.25,335.61
2016,4,26,13,45,854.5,147.0,2.25,15.5,866.5,394.65,286.71
2016,4,26,14,0,853.0,142.0,2.3,16.0,843.0,338.74,236.94
2016,4,26,14,15,844.0,140.0,2.35,15.5,812.0,283.01,188.63
2016,4,26,14,30,835.0,138.0,2.4,15.0,781.0,228.11,142.96
2016,4,26,14,45,814.5,139.5,2.45,15.0,741.5,175.28,104.56
2016,4,26,15,0,794.0,141.0,2.5,15.0,702.0,125.01,79.14
2016,4,26,15,15,777.5,137.5,2.5,14.5,659.0,95.32,77.2
2016,4,26,15,30,761.0,134.0,2.5,14.0,616.0,86.17,69.69
2016,4,26,15,45,576.0,172.0,2.5,14.0,521.0,110.46,90.94
2016,4,26,16,0,391.0,210.0,2.5,14.0,426.0,140.5,117.09
2016,4,26,16,15,480.5,166.5,2.55,13.5,407.0,110.25,91.46
2016,4,26,16,30,570.0,123.0,2.6,13.0,388.0,85.84,70.61
2016,4,26,16,45,592.5,108.0,2.65,13.0,355.0,77.73,63.72
2016,4,26,17,0,615.0,93.0,2.7,13.0,322.0,68.98,56.16
2016,4,26,17,15,565.0,85.5,2.6,12.5,270.5,64.71,52.59
2016,4,26,17,30,515.0,78.0,2.5,12.0,219.0,60.33,48.78
2016,4,26,17,45,435.5,68.5,2.45,11.5,170.5,53.98,43.0
2016,4,26,18,0,356.0,59.0,2.4,11.0,122.0,44.9,34.55
2016,4,26,18,15,253.0,44.0,2.4,10.5,81.5,33.74,23.98
2016,4,26,18,30,150.0,29.0,2.4,10.0,41.0,22.4,11.53
2016,4,26,18,45,75.0,14.5,2.4,10.0,20.5,12.38,0.0
2016,4,26,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,5,15,29.0,6.0,1.35,7.5,6.5,0.0,0.0
2016,4,27,5,30,58.0,12.0,1.6,8.0,13.0,50.86,0.0
2016,4,27,5,45,186.0,26.5,1.85,8.5,46.5,214.82,156.05
2016,4,27,6,0,314.0,41.0,2.1,9.0,80.0,343.24,285.23
2016,4,27,6,15,404.0,51.5,2.2,9.5,126.5,440.86,370.47
2016,4,27,6,30,494.0,62.0,2.3,10.0,173.0,543.39,455.34
2016,4,27,6,45,266.0,93.0,2.45,10.5,154.5,369.35,313.64
2016,4,27,7,0,38.0,124.0,2.6,11.0,136.0,171.3,142.29
2016,4,27,7,15,45.5,145.0,2.65,11.0,162.5,199.81,166.64
2016,4,27,7,30,53.0,166.0,2.7,11.0,189.0,228.08,189.84
2016,4,27,7,45,26.5,137.5,2.8,11.0,149.0,161.8,133.07
2016,4,27,8,0,0.0,109.0,2.9,11.0,109.0,92.85,73.59
2016,4,27,8,15,0.0,96.0,2.95,11.0,96.0,80.27,62.8
2016,4,27,8,30,0.0,83.0,3.0,11.0,83.0,69.0,53.09
2016,4,27,8,45,0.0,112.5,3.1,11.5,112.5,94.77,74.44
2016,4,27,9,0,0.0,142.0,3.2,12.0,142.0,121.23,96.03
2016,4,27,9,15,0.0,132.5,3.2,12.0,132.5,112.29,88.37
2016,4,27,9,30,0.0,123.0,3.2,12.0,123.0,103.69,81.08
2016,4,27,9,45,70.0,257.5,3.25,12.0,313.5,309.24,250.14
2016,4,27,10,0,140.0,392.0,3.3,12.0,504.0,526.92,418.9
2016,4,27,10,15,124.0,403.5,3.3,12.0,505.0,513.1,405.95
2016,4,27,10,30,108.0,415.0,3.3,12.0,506.0,483.43,382.4
2016,4,27,10,45,58.5,307.0,3.35,12.0,356.5,328.02,261.33
2016,4,27,11,0,9.0,199.0,3.4,12.0,207.0,176.01,139.21
2016,4,27,11,15,451.0,174.5,3.4,12.0,581.5,549.44,443.99
2016,4,27,11,30,893.0,150.0,3.4,12.0,956.0,835.98,657.56
2016,4,27,11,45,489.5,298.5,3.4,12.0,741.0,635.83,501.04
2016,4,27,12,0,86.0,447.0,3.4,12.0,526.0,435.27,341.98
2016,4,27,12,15,146.0,455.0,3.35,12.0,588.0,471.46,370.91
2016,4,27,12,30,206.0,463.0,3.3,12.0,650.0,497.6,390.46
2016,4,27,12,45,206.0,457.5,3.3,12.5,643.5,474.02,370.92
2016,4,27,13,0,206.0,452.0,3.3,13.0,637.0,450.36,351.39
2016,4,27,13,15,115.5,391.0,3.25,13.0,494.5,348.36,272.83
2016,4,27,13,30,25.0,330.0,3.2,13.0,352.0,263.89,207.77
2016,4,27,13,45,444.5,237.5,3.2,13.0,604.5,316.54,240.1
2016,4,27,14,0,864.0,145.0,3.2,13.0,857.0,345.28,245.72
2016,4,27,14,15,854.5,143.0,3.15,13.0,824.5,288.83,195.26
2016,4,27,14,30,845.0,141.0,3.1,13.0,792.0,233.28,148.03
2016,4,27,14,45,649.0,205.0,3.05,13.0,691.0,190.99,124.75
2016,4,27,15,0,453.0,269.0,3.0,13.0,590.0,176.97,129.62
2016,4,27,15,15,626.0,196.0,2.9,13.0,610.5,119.08,98.06
2016,4,27,15,30,799.0,123.0,2.8,13.0,631.0,88.18,71.68
2016,4,27,15,45,578.0,171.0,2.75,13.0,524.0,109.6,90.54
2016,4,27,16,0,357.0,219.0,2.7,13.0,417.0,144.95,121.38
2016,4,27,16,15,539.0,159.0,2.55,13.0,426.5,106.38,88.24
2016,4,27,16,30,721.0,99.0,2.4,13.0,436.0,70.84,57.38
2016,4,27,16,45,477.0,122.5,2.3,13.0,334.5,85.49,70.57
2016,4,27,17,0,233.0,146.0,2.2,13.0,233.0,102.76,86.01
2016,4,27,17,15,403.0,108.0,2.05,12.5,230.5,77.48,63.92
2016,4,27,17,30,573.0,70.0,1.9,12.0,228.0,54.27,43.34
2016,4,27,17,45,511.0,60.0,1.75,11.5,179.0,47.31,37.05
2016,4,27,18,0,449.0,50.0,1.6,11.0,130.0,40.13,30.34
2016,4,27,18,15,338.5,38.5,1.55,10.5,87.5,31.23,21.86
2016,4,27,18,30,228.0,27.0,1.5,10.0,45.0,22.16,11.78
2016,4,27,18,45,114.0,13.5,1.5,9.5,22.5,11.52,0.0
2016,4,27,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,15,52.0,6.5,1.7,6.5,8.0,0.0,0.0
2016,4,28,5,30,104.0,13.0,1.9,7.0,16.0,84.1,0.0
2016,4,28,5,45,246.0,25.0,2.1,8.0,51.5,263.15,197.95
2016,4,28,6,0,388.0,37.0,2.3,9.0,87.0,397.34,329.84
2016,4,28,6,15,474.5,45.5,2.4,9.5,135.0,491.6,411.79
2016,4,28,6,30,561.0,54.0,2.5,10.0,183.0,590.63,493.19
2016,4,28,6,45,620.0,60.0,2.7,11.0,235.5,665.53,551.32
2016,4,28,7,0,679.0,66.0,2.9,12.0,288.0,741.67,607.63
2016,4,28,7,15,717.5,71.0,2.95,12.5,341.5,792.34,642.87
2016,4,28,7,30,756.0,76.0,3.0,13.0,395.0,848.02,680.69
2016,4,28,7,45,784.5,79.5,3.05,13.5,447.5,890.48,707.81
2016,4,28,8,0,813.0,83.0,3.1,14.0,500.0,930.66,732.81
2016,4,28,8,15,833.5,86.0,3.1,14.5,549.5,959.65,749.14
2016,4,28,8,30,854.0,89.0,3.1,15.0,599.0,974.08,755.27
2016,4,28,8,45,869.5,91.5,3.1,15.5,645.0,991.15,763.41
2016,4,28,9,0,885.0,94.0,3.1,16.0,691.0,1004.84,769.24
2016,4,28,9,15,897.0,96.0,3.05,16.0,732.0,1010.92,771.04
2016,4,28,9,30,909.0,98.0,3.0,16.0,773.0,1013.36,770.59
2016,4,28,9,45,922.0,97.5,3.0,16.5,809.5,1010.28,765.61
2016,4,28,10,0,935.0,97.0,3.0,17.0,846.0,1003.47,758.36
2016,4,28,10,15,941.5,98.5,2.9,17.0,874.5,988.89,746.64
2016,4,28,10,30,948.0,100.0,2.8,17.0,903.0,970.65,732.69
2016,4,28,10,45,947.0,104.0,2.75,17.5,923.0,944.64,712.72
2016,4,28,11,0,946.0,108.0,2.7,18.0,943.0,915.36,690.76
2016,4,28,11,15,949.0,108.5,2.65,18.0,957.0,883.04,668.13
2016,4,28,11,30,952.0,109.0,2.6,18.0,971.0,847.7,643.44
2016,4,28,11,45,948.5,112.5,2.6,18.0,975.5,807.26,615.52
2016,4,28,12,0,945.0,116.0,2.6,18.0,980.0,764.5,584.19
2016,4,28,12,15,944.5,115.5,2.55,18.0,978.0,718.43,549.13
2016,4,28,12,30,944.0,115.0,2.5,18.0,976.0,670.43,511.89
2016,4,28,12,45,944.0,113.5,2.45,18.5,967.0,620.23,471.21
2016,4,28,13,0,944.0,112.0,2.4,19.0,958.0,568.48,428.43
2016,4,28,13,15,940.5,111.5,2.35,18.5,940.5,514.5,384.39
2016,4,28,13,30,937.0,111.0,2.3,18.0,923.0,459.67,338.28
2016,4,28,13,45,926.5,112.5,2.3,18.0,896.5,403.16,289.27
2016,4,28,14,0,916.0,114.0,2.3,18.0,870.0,346.92,239.81
2016,4,28,14,15,908.0,112.5,2.3,18.0,838.5,289.83,189.92
2016,4,28,14,30,900.0,111.0,2.3,18.0,807.0,233.27,142.6
2016,4,28,14,45,883.5,111.5,2.3,18.0,768.0,177.66,101.95
2016,4,28,15,0,867.0,112.0,2.3,18.0,729.0,113.68,65.76
2016,4,28,15,15,853.0,109.5,2.3,17.5,685.5,78.43,61.89
2016,4,28,15,30,839.0,107.0,2.3,17.0,642.0,78.19,62.03
2016,4,28,15,45,817.5,104.5,2.3,17.0,594.0,77.77,61.86
2016,4,28,16,0,796.0,102.0,2.3,17.0,546.0,77.33,61.68
2016,4,28,16,15,771.0,98.0,2.25,16.5,495.0,75.72,60.62
2016,4,28,16,30,746.0,94.0,2.2,16.0,444.0,67.68,53.96
2016,4,28,16,45,712.5,88.5,2.15,15.5,391.5,64.93,51.85
2016,4,28,17,0,679.0,83.0,2.1,15.0,339.0,62.07,49.61
2016,4,28,17,15,631.0,76.5,2.0,14.5,286.0,58.22,46.4
2016,4,28,17,30,583.0,70.0,1.9,14.0,233.0,54.27,43.01
2016,4,28,17,45,511.0,61.5,1.8,13.5,183.0,48.45,37.77
2016,4,28,18,0,439.0,53.0,1.7,13.0,133.0,42.54,32.24
2016,4,28,18,15,329.5,41.0,1.6,12.0,90.0,33.3,23.57
2016,4,28,18,30,220.0,29.0,1.5,11.0,47.0,22.55,12.35
2016,4,28,18,45,110.0,14.5,1.4,10.5,23.5,12.38,0.0
2016,4,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,0.9,7.5,7.0,5.97,0.0
2016,4,29,5,30,0.0,14.0,0.9,8.0,14.0,11.95,0.0
2016,4,29,5,45,118.5,32.5,0.9,8.5,48.5,160.89,121.85
2016,4,29,6,0,237.0,51.0,0.9,9.0,83.0,296.92,245.9
2016,4,29,6,15,325.5,64.5,0.9,9.0,128.5,391.63,327.91
2016,4,29,6,30,414.0,78.0,0.9,9.0,174.0,492.17,410.47
2016,4,29,6,45,478.5,80.0,0.95,9.5,217.5,567.14,468.45
2016,4,29,7,0,543.0,82.0,1.0,10.0,261.0,640.45,522.65
2016,4,29,7,15,448.5,118.0,1.0,10.0,283.0,599.72,489.99
2016,4,29,7,30,354.0,154.0,1.0,10.0,305.0,538.51,440.78
2016,4,29,7,45,532.5,136.5,1.0,10.5,395.5,713.96,571.82
2016,4,29,8,0,711.0,119.0,1.0,11.0,486.0,882.89,685.84
2016,4,29,8,15,735.0,123.5,0.95,11.0,535.0,915.7,702.63
2016,4,29,8,30,759.0,128.0,0.9,11.0,584.0,945.74,719.22
2016,4,29,8,45,775.5,132.5,0.9,11.5,629.0,965.23,728.35
2016,4,29,9,0,792.0,137.0,0.9,12.0,674.0,974.2,730.75
2016,4,29,9,15,806.0,140.0,0.85,12.5,714.0,983.11,732.36
2016,4,29,9,30,820.0,143.0,0.8,13.0,754.0,988.42,731.72
2016,4,29,9,45,655.0,223.0,0.8,13.5,725.5,904.54,674.29
2016,4,29,10,0,490.0,303.0,0.8,14.0,697.0,804.55,602.17
2016,4,29,10,15,687.5,219.0,0.85,14.5,792.0,893.86,666.53
2016,4,29,10,30,885.0,135.0,0.9,15.0,887.0,948.6,699.78
2016,4,29,10,45,891.0,135.5,1.0,15.5,908.5,926.09,684.22
2016,4,29,11,0,897.0,136.0,1.1,16.0,930.0,900.29,667.53
2016,4,29,11,15,900.5,136.5,1.25,16.0,943.5,869.27,649.17
2016,4,29,11,30,904.0,137.0,1.4,16.0,957.0,835.35,628.45
2016,4,29,11,45,907.0,136.5,1.55,16.5,963.5,797.5,603.2
2016,4,29,12,0,910.0,136.0,1.7,17.0,970.0,757.16,574.13
2016,4,29,12,15,910.0,135.5,1.85,17.0,968.5,712.54,542.14
2016,4,29,12,30,910.0,135.0,2.0,17.0,967.0,666.06,507.66
2016,4,29,12,45,897.0,141.5,2.15,17.0,954.0,615.69,468.97
2016,4,29,13,0,884.0,148.0,2.3,17.0,941.0,564.8,428.58
2016,4,29,13,15,880.0,146.5,2.4,17.0,924.0,512.44,385.59
2016,4,29,13,30,876.0,145.0,2.5,17.0,907.0,459.45,340.74
2016,4,29,13,45,872.0,142.5,2.65,17.5,882.5,405.37,293.36
2016,4,29,14,0,868.0,140.0,2.8,18.0,858.0,345.71,241.05
2016,4,29,14,15,859.5,138.0,2.85,17.5,826.5,289.46,192.37
2016,4,29,14,30,851.0,136.0,2.9,17.0,795.0,233.97,146.07
2016,4,29,14,45,842.5,131.5,2.95,17.0,758.5,177.84,104.06
2016,4,29,15,0,834.0,127.0,3.0,17.0,722.0,122.93,73.66
2016,4,29,15,15,819.5,124.0,3.05,17.0,679.5,86.89,69.25
2016,4,29,15,30,805.0,121.0,3.1,17.0,637.0,86.71,69.32
2016,4,29,15,45,789.5,116.0,3.15,17.0,590.5,85.07,68.12
2016,4,29,16,0,774.0,111.0,3.2,17.0,544.0,83.28,66.81
2016,4,29,16,15,748.5,107.0,3.15,16.5,494.0,74.69,59.73
2016,4,29,16,30,723.0,103.0,3.1,16.0,444.0,73.44,58.98
2016,4,29,16,45,669.5,93.0,3.05,15.5,380.5,67.49,54.09
2016,4,29,17,0,616.0,83.0,3.0,15.0,317.0,61.29,48.9
2016,4,29,17,15,544.0,84.5,2.9,14.5,268.0,63.42,51.01
2016,4,29,17,30,472.0,86.0,2.8,14.0,219.0,63.76,51.44
2016,4,29,17,45,457.5,71.0,2.75,13.5,178.0,55.89,44.39
2016,4,29,18,0,443.0,56.0,2.7,13.0,137.0,45.03,34.46
2016,4,29,18,15,334.5,43.5,2.65,12.5,93.5,35.43,25.4
2016,4,29,18,30,226.0,31.0,2.6,12.0,50.0,24.07,13.78
2016,4,29,18,45,113.0,15.5,2.55,11.5,25.0,13.23,0.0
2016,4,29,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,5,15,73.0,7.5,3.35,9.0,10.0,55.01,0.0
2016,4,30,5,30,146.0,15.0,3.5,9.0,20.0,148.91,0.0
2016,4,30,5,45,288.5,26.5,3.65,9.5,58.5,297.81,232.61
2016,4,30,6,0,431.0,38.0,3.8,10.0,97.0,433.29,361.1
2016,4,30,6,15,514.5,46.0,3.9,10.5,146.0,526.2,441.97
2016,4,30,6,30,598.0,54.0,4.0,11.0,195.0,623.5,522.18
2016,4,30,6,45,653.0,60.0,4.15,11.5,248.5,696.06,579.42
2016,4,30,7,0,708.0,66.0,4.3,12.0,302.0,763.63,630.5
2016,4,30,7,15,744.5,70.5,4.35,12.5,355.5,818.62,669.53
2016,4,30,7,30,781.0,75.0,4.4,13.0,409.0,872.28,706.3
2016,4,30,7,45,808.0,78.5,4.45,13.5,462.0,913.66,733.08
2016,4,30,8,0,835.0,82.0,4.5,14.0,515.0,952.66,757.66
2016,4,30,8,15,854.0,85.0,4.55,14.0,564.5,980.34,775.27
2016,4,30,8,30,873.0,88.0,4.6,14.0,614.0,993.41,782.51
2016,4,30,8,45,888.0,90.0,4.65,14.5,660.0,1009.43,790.55
2016,4,30,9,0,903.0,92.0,4.7,15.0,706.0,1022.03,796.23
2016,4,30,9,15,914.0,94.0,4.7,15.0,746.5,1027.06,797.84
2016,4,30,9,30,925.0,96.0,4.7,15.0,787.0,1028.42,797.11
2016,4,30,9,45,937.5,95.0,4.7,15.5,823.0,1024.15,791.13
2016,4,30,10,0,950.0,94.0,4.7,16.0,859.0,1016.15,782.8
2016,4,30,10,15,955.5,95.0,4.7,16.0,887.0,999.91,770.45
2016,4,30,10,30,961.0,96.0,4.7,16.0,915.0,980.05,755.77
2016,4,30,10,45,964.5,96.5,4.7,16.5,935.5,954.36,735.7
2016,4,30,11,0,968.0,97.0,4.7,17.0,956.0,925.31,713.45
2016,4,30,11,15,970.0,97.5,4.6,17.0,969.0,891.8,688.78
2016,4,30,11,30,972.0,98.0,4.5,17.0,982.0,855.28,662.05
2016,4,30,11,45,972.0,98.5,4.45,17.5,987.5,814.44,631.35
2016,4,30,12,0,972.0,99.0,4.4,18.0,993.0,771.12,597.86
2016,4,30,12,15,971.0,99.0,4.3,18.0,990.5,724.43,561.17
2016,4,30,12,30,970.0,99.0,4.2,18.0,988.0,675.78,522.43
2016,4,30,12,45,964.0,101.0,4.15,18.5,976.5,624.11,479.76
2016,4,30,13,0,958.0,103.0,4.1,19.0,965.0,571.3,435.32
2016,4,30,13,15,954.0,102.5,4.0,19.0,947.0,516.66,389.18
2016,4,30,13,30,950.0,102.0,3.9,19.0,929.0,461.21,341.22
2016,4,30,13,45,945.5,100.0,3.85,19.0,904.0,403.96,290.88
2016,4,30,14,0,941.0,98.0,3.8,19.0,879.0,346.42,239.62
2016,4,30,14,15,933.0,96.5,3.7,19.0,847.0,288.32,188.3
2016,4,30,14,30,925.0,95.0,3.6,19.0,815.0,230.73,139.57
2016,4,30,14,45,915.0,93.5,3.55,19.0,777.0,173.64,96.86
2016,4,30,15,0,905.0,92.0,3.5,19.0,739.0,117.7,66.36
2016,4,30,15,15,892.0,89.5,3.35,19.0,695.5,77.69,60.9
2016,4,30,15,30,879.0,87.0,3.2,19.0,652.0,76.33,59.94
2016,4,30,15,45,861.0,85.0,3.05,19.0,604.0,75.07,59.04
2016,4,30,16,0,843.0,83.0,2.9,19.0,556.0,64.85,50.47
2016,4,30,16,15,820.0,79.5,2.7,18.5,505.0,63.08,49.24
2016,4,30,16,30,797.0,76.0,2.5,18.0,454.0,61.24,47.92
2016,4,30,16,45,764.5,72.5,2.3,18.0,401.5,59.19,46.32
2016,4,30,17,0,732.0,69.0,2.1,18.0,349.0,57.12,44.66
2016,4,30,17,15,688.5,64.0,1.95,17.0,296.0,53.7,41.95
2016,4,30,17,30,645.0,59.0,1.8,16.0,243.0,46.13,35.46
2016,4,30,17,45,578.0,52.5,1.65,15.5,192.0,41.54,31.37
2016,4,30,18,0,511.0,46.0,1.5,15.0,141.0,36.91,27.07
2016,4,30,18,15,404.5,36.5,1.45,14.5,97.0,29.56,20.15
2016,4,30,18,30,298.0,27.0,1.4,14.0,53.0,22.12,12.33
2016,4,30,18,45,149.0,13.5,1.4,14.0,26.5,10.92,0.0
2016,4,30,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,5,15,67.5,8.0,1.55,10.5,11.0,51.86,0.0
2016,5,1,5,30,135.0,16.0,1.7,11.0,22.0,144.14,0.0
2016,5,1,5,45,268.5,28.0,1.85,11.5,59.5,284.85,222.48
2016,5,1,6,0,402.0,40.0,2.0,12.0,97.0,413.48,340.4
2016,5,1,6,15,486.0,48.5,2.1,12.5,145.5,506.75,419.28
2016,5,1,6,30,570.0,57.0,2.2,13.0,194.0,604.4,497.57
2016,5,1,6,45,622.5,63.5,2.35,13.5,246.0,674.75,551.53
2016,5,1,7,0,675.0,70.0,2.5,14.0,298.0,745.9,603.78
2016,5,1,7,15,713.0,75.0,2.5,14.5,351.0,795.63,637.29
2016,5,1,7,30,751.0,80.0,2.5,15.0,404.0,850.8,673.61
2016,5,1,7,45,777.0,84.5,2.55,15.5,456.0,892.03,699.32
2016,5,1,8,0,803.0,89.0,2.6,16.0,508.0,930.89,722.96
2016,5,1,8,15,823.0,92.5,2.55,16.5,557.5,959.85,738.45
2016,5,1,8,30,843.0,96.0,2.5,17.0,607.0,985.78,751.74
2016,5,1,8,45,857.0,99.0,2.5,17.5,652.0,1001.8,758.78
2016,5,1,9,0,871.0,102.0,2.5,18.0,697.0,1002.48,755.72
2016,5,1,9,15,882.5,104.0,2.4,18.5,737.0,1007.91,755.11
2016,5,1,9,30,894.0,106.0,2.3,19.0,777.0,1009.78,752.21
2016,5,1,9,45,902.5,108.0,2.25,19.5,811.5,1005.05,745.72
2016,5,1,10,0,911.0,110.0,2.2,20.0,846.0,996.67,737.1
2016,5,1,10,15,917.5,111.5,2.1,20.0,874.0,982.23,725.56
2016,5,1,10,30,924.0,113.0,2.0,20.0,902.0,964.22,711.89
2016,5,1,10,45,928.0,114.0,1.95,20.5,922.5,939.99,693.55
2016,5,1,11,0,932.0,115.0,1.9,21.0,943.0,912.47,673.27
2016,5,1,11,15,934.5,115.5,1.8,21.0,956.5,880.08,650.63
2016,5,1,11,30,937.0,116.0,1.7,21.0,970.0,844.77,626.12
2016,5,1,11,45,937.5,116.5,1.65,21.5,975.5,805.22,598.12
2016,5,1,12,0,938.0,117.0,1.6,22.0,981.0,763.25,567.05
2016,5,1,12,15,937.5,116.5,1.5,22.0,978.5,717.61,533.1
2016,5,1,12,30,937.0,116.0,1.4,22.0,976.0,670.09,497.15
2016,5,1,12,45,936.0,114.5,1.35,22.0,966.0,619.84,458.82
2016,5,1,13,0,935.0,113.0,1.3,22.0,956.0,568.17,418.4
2016,5,1,13,15,931.0,112.5,1.2,22.0,938.5,514.61,375.14
2016,5,1,13,30,927.0,112.0,1.1,22.0,921.0,460.29,330.16
2016,5,1,13,45,622.5,250.0,1.0,22.0,787.0,385.92,275.45
2016,5,1,14,0,318.0,388.0,0.9,22.0,653.0,353.99,255.97
2016,5,1,14,15,278.0,381.0,0.85,21.5,606.5,313.8,226.38
2016,5,1,14,30,238.0,374.0,0.8,21.0,560.0,290.7,210.46
2016,5,1,14,45,557.0,238.5,0.75,21.0,645.5,208.04,135.85
2016,5,1,15,0,876.0,103.0,0.7,21.0,731.0,124.28,70.61
2016,5,1,15,15,862.5,100.5,0.7,20.5,688.0,83.61,65.32
2016,5,1,15,30,849.0,98.0,0.7,20.0,645.0,72.33,56.21
2016,5,1,15,45,830.0,95.5,0.75,20.0,597.5,71.72,55.9
2016,5,1,16,0,811.0,93.0,0.8,20.0,550.0,71.07,55.53
2016,5,1,16,15,787.0,89.0,0.8,19.5,499.5,69.23,54.27
2016,5,1,16,30,763.0,85.0,0.8,19.0,449.0,67.29,52.92
2016,5,1,16,45,729.5,81.0,0.85,19.0,396.5,65.15,51.27
2016,5,1,17,0,696.0,77.0,0.9,19.0,344.0,57.71,44.98
2016,5,1,17,15,651.0,71.0,0.85,18.0,291.5,54.07,42.11
2016,5,1,17,30,606.0,65.0,0.8,17.0,239.0,50.34,39.04
2016,5,1,17,45,540.0,57.5,0.8,16.5,189.5,45.18,34.48
2016,5,1,18,0,474.0,50.0,0.8,16.0,140.0,39.95,29.66
2016,5,1,18,15,370.0,39.5,0.8,15.5,96.5,31.91,22.16
2016,5,1,18,30,266.0,29.0,0.8,15.0,53.0,23.73,13.79
2016,5,1,18,45,133.0,14.5,0.85,14.5,26.5,11.73,0.0
2016,5,1,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,5,15,54.0,9.0,0.7,8.5,11.0,43.77,0.0
2016,5,2,5,30,108.0,18.0,0.7,9.0,22.0,126.35,0.0
2016,5,2,5,45,222.5,32.5,0.75,9.5,59.0,253.57,200.17
2016,5,2,6,0,337.0,47.0,0.8,10.0,96.0,368.09,303.95
2016,5,2,6,15,419.5,57.5,0.85,10.5,143.0,463.42,383.26
2016,5,2,6,30,502.0,68.0,0.9,11.0,190.0,560.73,460.06
2016,5,2,6,45,413.5,93.0,1.0,11.5,209.5,521.29,429.56
2016,5,2,7,0,325.0,118.0,1.1,12.0,229.0,480.96,396.49
2016,5,2,7,15,354.0,135.5,1.15,12.5,274.0,534.54,436.97
2016,5,2,7,30,383.0,153.0,1.2,13.0,319.0,587.61,474.94
2016,5,2,7,45,390.0,173.5,1.25,13.5,360.5,621.95,497.49
2016,5,2,8,0,397.0,194.0,1.3,14.0,402.0,654.26,518.28
2016,5,2,8,15,423.5,208.0,1.3,14.0,449.0,696.46,546.98
2016,5,2,8,30,450.0,222.0,1.3,14.0,496.0,736.87,573.82
2016,5,2,8,45,466.5,233.0,1.3,14.5,535.5,761.8,588.25
2016,5,2,9,0,483.0,244.0,1.3,15.0,575.0,784.38,601.08
2016,5,2,9,15,533.0,244.0,1.35,15.5,629.0,825.92,628.28
2016,5,2,9,30,583.0,244.0,1.4,16.0,683.0,864.38,652.77
2016,5,2,9,45,588.5,257.5,1.45,16.5,718.0,870.16,654.01
2016,5,2,10,0,594.0,271.0,1.5,17.0,753.0,872.78,653.61
2016,5,2,10,15,745.0,198.5,1.55,17.0,823.5,928.7,692.87
2016,5,2,10,30,896.0,126.0,1.6,17.0,894.0,952.12,707.47
2016,5,2,10,45,900.0,128.0,1.65,17.5,914.5,929.24,690.76
2016,5,2,11,0,904.0,130.0,1.7,18.0,935.0,903.1,672.48
2016,5,2,11,15,907.0,130.5,1.75,18.0,948.5,871.67,651.92
2016,5,2,11,30,910.0,131.0,1.8,18.0,962.0,837.38,629.34
2016,5,2,11,45,907.0,133.5,1.85,18.5,966.5,797.55,601.64
2016,5,2,12,0,904.0,136.0,1.9,19.0,971.0,755.59,570.39
2016,5,2,12,15,903.5,136.0,1.9,19.0,969.0,711.44,537.7
2016,5,2,12,30,903.0,136.0,1.9,19.0,967.0,665.49,502.92
2016,5,2,12,45,896.5,138.0,1.95,19.0,956.0,615.99,464.89
2016,5,2,13,0,890.0,140.0,2.0,19.0,945.0,565.58,425.03
2016,5,2,13,15,886.0,139.0,2.0,19.0,927.5,513.59,382.59
2016,5,2,13,30,882.0,138.0,2.0,19.0,910.0,460.95,338.4
2016,5,2,13,45,870.0,140.0,2.05,19.0,883.5,406.95,292.33
2016,5,2,14,0,858.0,142.0,2.1,19.0,857.0,348.25,242.01
2016,5,2,14,15,711.0,204.5,2.1,18.5,782.5,295.65,201.65
2016,5,2,14,30,564.0,267.0,2.1,18.0,708.0,265.26,181.67
2016,5,2,14,45,682.0,204.0,2.1,18.0,712.0,200.43,127.28
2016,5,2,15,0,800.0,141.0,2.1,18.0,716.0,134.69,81.56
2016,5,2,15,15,784.0,137.5,2.05,17.5,673.5,94.58,75.54
2016,5,2,15,30,768.0,134.0,2.0,17.0,631.0,85.52,68.22
2016,5,2,15,45,738.5,133.5,2.0,17.0,582.5,87.05,69.75
2016,5,2,16,0,709.0,133.0,2.0,17.0,534.0,88.72,71.41
2016,5,2,16,15,641.0,130.0,1.9,16.5,467.5,88.24,71.38
2016,5,2,16,30,573.0,127.0,1.8,16.0,401.0,87.9,71.48
2016,5,2,16,45,494.0,126.0,1.75,16.0,343.0,87.63,71.51
2016,5,2,17,0,415.0,125.0,1.7,16.0,285.0,87.42,71.55
2016,5,2,17,15,356.0,118.0,1.55,15.5,241.5,83.5,68.43
2016,5,2,17,30,297.0,111.0,1.4,15.0,198.0,81.33,66.71
2016,5,2,17,45,247.5,93.0,1.25,14.5,155.5,68.92,55.76
2016,5,2,18,0,198.0,75.0,1.1,14.0,113.0,56.2,44.26
2016,5,2,18,15,138.5,55.0,1.05,13.5,78.0,41.8,31.02
2016,5,2,18,30,79.0,35.0,1.0,13.0,43.0,27.08,16.88
2016,5,2,18,45,39.5,17.5,1.0,12.5,21.5,14.2,0.0
2016,5,2,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,9.0,0.75,10.5,9.0,7.68,0.0
2016,5,3,5,30,0.0,18.0,0.7,11.0,18.0,16.28,0.0
2016,5,3,5,45,70.0,37.0,0.7,11.5,47.5,114.55,88.74
2016,5,3,6,0,140.0,56.0,0.7,12.0,77.0,210.07,172.99
2016,5,3,6,15,186.5,76.0,0.7,12.0,115.0,276.65,230.56
2016,5,3,6,30,233.0,96.0,0.7,12.0,153.0,344.99,287.69
2016,5,3,6,45,290.0,106.5,0.7,12.5,194.5,409.96,339.89
2016,5,3,7,0,347.0,117.0,0.7,13.0,236.0,499.92,408.46
2016,5,3,7,15,215.5,149.0,0.7,13.0,227.0,400.96,327.2
2016,5,3,7,30,84.0,181.0,0.7,13.0,218.0,275.08,223.98
2016,5,3,7,45,149.5,204.5,0.7,13.5,279.5,383.62,310.59
2016,5,3,8,0,215.0,228.0,0.7,14.0,341.0,473.08,377.6
2016,5,3,8,15,230.5,249.5,0.7,14.5,381.0,510.19,402.38
2016,5,3,8,30,246.0,271.0,0.7,15.0,421.0,568.25,441.95
2016,5,3,8,45,197.5,297.5,0.75,15.5,423.5,522.33,405.05
2016,5,3,9,0,149.0,324.0,0.8,16.0,426.0,496.89,383.75
2016,5,3,9,15,183.5,342.5,0.85,16.0,476.0,544.07,418.38
2016,5,3,9,30,218.0,361.0,0.9,16.0,526.0,589.47,450.51
2016,5,3,9,45,221.0,378.5,0.95,16.5,552.0,600.92,456.64
2016,5,3,10,0,224.0,396.0,1.0,17.0,578.0,610.83,462.05
2016,5,3,10,15,167.5,409.5,1.0,17.0,548.0,559.36,423.19
2016,5,3,10,30,111.0,423.0,1.0,17.0,518.0,493.58,374.49
2016,5,3,10,45,225.0,422.5,1.0,17.5,621.5,598.55,451.23
2016,5,3,11,0,339.0,422.0,1.0,18.0,725.0,692.26,515.59
2016,5,3,11,15,234.5,443.0,0.95,18.0,654.0,594.19,443.6
2016,5,3,11,30,130.0,464.0,0.9,18.0,583.0,513.14,384.25
2016,5,3,11,45,75.0,395.0,0.85,18.0,464.0,393.35,297.61
2016,5,3,12,0,20.0,326.0,0.8,18.0,345.0,285.63,217.46
2016,5,3,12,15,38.0,375.0,0.75,18.0,410.5,335.63,255.36
2016,5,3,12,30,56.0,424.0,0.7,18.0,476.0,378.17,286.01
2016,5,3,12,45,147.5,438.5,0.7,18.0,573.0,428.86,322.86
2016,5,3,13,0,239.0,453.0,0.7,18.0,670.0,469.72,350.98
2016,5,3,13,15,208.5,447.5,0.75,18.0,634.0,430.45,321.66
2016,5,3,13,30,178.0,442.0,0.8,18.0,598.0,394.36,295.21
2016,5,3,13,45,336.0,382.5,0.9,18.0,667.0,384.37,284.36
2016,5,3,14,0,494.0,323.0,1.0,18.0,736.0,358.22,258.53
2016,5,3,14,15,455.0,322.0,1.05,18.0,692.0,312.57,222.64
2016,5,3,14,30,416.0,321.0,1.1,18.0,648.0,271.43,191.42
2016,5,3,14,45,450.5,290.5,1.2,18.0,629.0,227.11,156.96
2016,5,3,15,0,485.0,260.0,1.3,18.0,610.0,179.92,125.56
2016,5,3,15,15,320.5,280.5,1.3,17.5,506.0,172.46,140.49
2016,5,3,15,30,156.0,301.0,1.3,17.0,402.0,193.16,158.29
2016,5,3,15,45,176.0,276.5,1.35,17.0,383.0,181.22,148.81
2016,5,3,16,0,196.0,252.0,1.4,17.0,364.0,168.64,138.84
2016,5,3,16,15,133.0,226.0,1.4,16.5,299.0,153.38,126.74
2016,5,3,16,30,70.0,200.0,1.4,16.0,234.0,143.59,119.14
2016,5,3,16,45,35.0,156.0,1.45,15.5,173.0,116.07,96.17
2016,5,3,17,0,0.0,112.0,1.5,15.0,112.0,89.35,73.45
2016,5,3,17,15,0.0,94.5,1.4,14.5,94.5,75.94,62.02
2016,5,3,17,30,0.0,77.0,1.3,14.0,77.0,62.4,50.23
2016,5,3,17,45,0.0,61.0,1.25,14.0,61.0,49.84,38.99
2016,5,3,18,0,0.0,45.0,1.2,14.0,45.0,37.17,27.48
2016,5,3,18,15,0.0,31.0,1.1,13.5,31.0,25.61,16.9
2016,5,3,18,30,0.0,17.0,1.0,13.0,17.0,14.0,6.1
2016,5,3,18,45,0.0,8.5,0.95,13.0,8.5,6.99,0.0
2016,5,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,1.35,11.0,6.5,5.55,0.0
2016,5,4,5,30,0.0,13.0,1.5,11.0,13.0,10.71,0.0
2016,5,4,5,45,16.0,34.0,1.65,11.0,36.5,52.8,38.04
2016,5,4,6,0,32.0,55.0,1.8,11.0,60.0,92.28,73.74
2016,5,4,6,15,53.5,78.0,1.85,11.0,90.0,138.19,114.51
2016,5,4,6,30,75.0,101.0,1.9,11.0,120.0,183.47,154.15
2016,5,4,6,45,106.5,119.5,2.0,11.5,153.0,247.68,208.59
2016,5,4,7,0,138.0,138.0,2.1,12.0,186.0,297.19,249.56
2016,5,4,7,15,134.5,161.5,2.1,12.0,214.5,321.78,268.39
2016,5,4,7,30,131.0,185.0,2.1,12.0,243.0,345.06,285.82
2016,5,4,7,45,175.0,207.0,2.1,12.0,294.0,411.51,338.84
