Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,8,0,219.0,229.0,2.1,12.0,345.0,478.1,390.41
2016,5,4,8,15,221.0,252.5,2.05,12.0,379.0,504.25,408.36
2016,5,4,8,30,223.0,276.0,2.0,12.0,413.0,528.96,425.25
2016,5,4,8,45,209.5,300.0,1.95,12.5,436.0,537.17,428.28
2016,5,4,9,0,196.0,324.0,1.9,13.0,459.0,543.86,430.31
2016,5,4,9,15,272.5,328.5,1.8,13.0,528.5,638.28,500.08
2016,5,4,9,30,349.0,333.0,1.7,13.0,598.0,708.86,550.1
2016,5,4,9,45,395.5,329.5,1.65,13.5,642.0,738.57,569.07
2016,5,4,10,0,442.0,326.0,1.6,14.0,686.0,782.81,597.75
2016,5,4,10,15,451.0,336.5,1.55,14.0,715.0,784.38,596.79
2016,5,4,10,30,460.0,347.0,1.5,14.0,744.0,783.14,594.41
2016,5,4,10,45,359.0,395.0,1.45,14.5,709.0,704.8,535.07
2016,5,4,11,0,258.0,443.0,1.4,15.0,674.0,642.46,487.11
2016,5,4,11,15,288.0,442.0,1.4,15.0,703.5,646.88,490.82
2016,5,4,11,30,318.0,441.0,1.4,15.0,733.0,648.22,491.61
2016,5,4,11,45,320.5,443.0,1.4,15.0,739.0,628.32,476.81
2016,5,4,12,0,323.0,445.0,1.4,15.0,745.0,607.2,461.19
2016,5,4,12,15,279.0,455.5,1.5,15.0,714.0,560.91,427.34
2016,5,4,12,30,235.0,466.0,1.6,15.0,683.0,519.2,396.59
2016,5,4,12,45,199.5,464.0,1.7,15.0,647.0,476.85,365.21
2016,5,4,13,0,164.0,462.0,1.8,15.0,611.0,437.78,335.99
2016,5,4,13,15,276.5,423.5,1.9,15.0,669.0,438.91,336.06
2016,5,4,13,30,389.0,385.0,2.0,15.0,727.0,435.09,330.35
2016,5,4,13,45,434.5,356.5,2.1,15.0,728.5,395.07,296.81
2016,5,4,14,0,480.0,328.0,2.2,15.0,730.0,358.0,264.37
2016,5,4,14,15,475.0,313.5,2.25,15.0,699.5,313.04,226.81
2016,5,4,14,30,470.0,299.0,2.3,15.0,669.0,269.16,190.94
2016,5,4,14,45,452.0,291.0,2.4,15.0,632.5,228.52,160.59
2016,5,4,15,0,434.0,283.0,2.5,15.0,596.0,190.38,137.01
2016,5,4,15,15,411.0,272.5,2.55,15.0,555.5,158.2,130.28
2016,5,4,15,30,388.0,262.0,2.6,15.0,515.0,165.8,137.13
2016,5,4,15,45,473.0,214.0,2.65,15.0,500.0,132.82,109.48
2016,5,4,16,0,558.0,166.0,2.7,15.0,485.0,108.35,88.88
2016,5,4,16,15,488.0,167.5,2.7,14.5,428.0,110.13,90.93
2016,5,4,16,30,418.0,169.0,2.7,14.0,371.0,112.14,93.17
2016,5,4,16,45,298.0,164.0,2.7,14.0,299.5,114.07,95.18
2016,5,4,17,0,178.0,159.0,2.7,14.0,228.0,113.98,95.41
2016,5,4,17,15,154.5,139.5,2.5,13.5,193.5,101.06,84.46
2016,5,4,17,30,131.0,120.0,2.3,13.0,159.0,87.83,73.01
2016,5,4,17,45,112.0,98.0,2.15,13.0,126.5,72.84,59.6
2016,5,4,18,0,93.0,76.0,2.0,13.0,94.0,57.48,45.62
2016,5,4,18,15,62.5,55.0,1.85,12.5,65.5,42.35,31.71
2016,5,4,18,30,32.0,34.0,1.7,12.0,37.0,27.28,17.42
2016,5,4,18,45,16.0,17.0,1.6,11.5,18.5,14.09,0.0
2016,5,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,15,24.0,10.5,1.75,10.0,11.5,25.09,0.0
2016,5,5,5,30,48.0,21.0,1.9,10.0,23.0,67.76,25.02
2016,5,5,5,45,124.0,40.0,2.05,10.5,56.0,174.42,139.93
2016,5,5,6,0,200.0,59.0,2.2,11.0,89.0,261.72,218.99
2016,5,5,6,15,262.0,75.5,2.25,11.0,131.5,355.05,299.65
2016,5,5,6,30,324.0,92.0,2.3,11.0,174.0,435.31,367.48
2016,5,5,6,45,395.5,96.5,2.4,11.5,219.0,510.61,428.87
2016,5,5,7,0,467.0,101.0,2.5,12.0,264.0,588.84,489.08
2016,5,5,7,15,402.0,133.0,2.5,12.0,289.5,576.99,477.21
2016,5,5,7,30,337.0,165.0,2.5,12.0,315.0,536.92,443.08
2016,5,5,7,45,201.0,194.0,2.55,12.5,286.5,419.72,345.69
2016,5,5,8,0,65.0,223.0,2.6,13.0,258.0,296.7,241.76
2016,5,5,8,15,57.0,239.5,2.6,13.0,272.0,302.77,245.84
2016,5,5,8,30,49.0,256.0,2.6,13.0,286.0,308.47,249.17
2016,5,5,8,45,83.0,289.5,2.6,13.0,345.5,375.75,302.58
2016,5,5,9,0,117.0,323.0,2.6,13.0,405.0,463.25,369.87
2016,5,5,9,15,59.5,240.0,2.55,13.0,282.0,288.04,231.09
2016,5,5,9,30,2.0,157.0,2.5,13.0,159.0,135.82,106.73
2016,5,5,9,45,75.5,280.0,2.5,13.5,342.0,336.94,269.59
2016,5,5,10,0,149.0,403.0,2.5,14.0,525.0,546.16,427.83
2016,5,5,10,15,114.0,407.0,2.5,14.0,502.5,506.59,395.28
2016,5,5,10,30,79.0,411.0,2.5,14.0,480.0,452.4,353.31
2016,5,5,10,45,39.5,245.5,2.5,14.5,280.0,254.16,200.12
2016,5,5,11,0,0.0,80.0,2.5,15.0,80.0,66.97,49.35
2016,5,5,11,15,2.0,116.0,2.55,15.0,118.0,99.0,75.62
2016,5,5,11,30,4.0,152.0,2.6,15.0,156.0,130.75,101.23
2016,5,5,11,45,4.0,154.0,2.65,15.5,158.0,132.02,101.96
2016,5,5,12,0,4.0,156.0,2.7,16.0,160.0,133.25,102.71
2016,5,5,12,15,13.0,247.5,2.65,16.0,260.0,214.14,166.94
2016,5,5,12,30,22.0,339.0,2.6,16.0,360.0,291.77,227.07
2016,5,5,12,45,20.0,323.5,2.6,16.0,342.5,275.26,214.02
2016,5,5,13,0,18.0,308.0,2.6,16.0,325.0,259.24,201.64
2016,5,5,13,15,14.0,262.0,2.55,16.0,275.5,219.19,170.47
2016,5,5,13,30,10.0,216.0,2.5,16.0,226.0,179.99,139.77
2016,5,5,13,45,6.5,186.0,2.5,16.0,192.5,154.12,119.42
2016,5,5,14,0,3.0,156.0,2.5,16.0,159.0,128.78,99.36
2016,5,5,14,15,1.5,105.0,2.5,16.0,106.5,87.6,66.27
2016,5,5,14,30,0.0,54.0,2.5,16.0,54.0,44.98,31.57
2016,5,5,14,45,0.0,48.0,2.5,16.0,48.0,39.94,27.5
2016,5,5,15,0,0.0,42.0,2.5,16.0,42.0,34.9,23.4
2016,5,5,15,15,10.0,139.0,2.45,15.5,145.5,113.05,92.05
2016,5,5,15,30,20.0,236.0,2.4,15.0,249.0,180.04,149.15
2016,5,5,15,45,10.0,149.5,2.35,15.0,156.0,120.06,98.51
2016,5,5,16,0,0.0,63.0,2.3,15.0,63.0,52.28,40.26
2016,5,5,16,15,0.0,81.5,2.2,14.5,81.5,67.7,54.05
2016,5,5,16,30,0.0,100.0,2.1,14.0,100.0,82.02,66.91
2016,5,5,16,45,0.0,56.5,2.05,14.0,56.5,46.79,36.05
2016,5,5,17,0,0.0,13.0,2.0,14.0,13.0,10.71,3.96
2016,5,5,17,15,0.0,11.0,1.85,13.5,11.0,9.05,2.51
2016,5,5,17,30,0.0,9.0,1.7,13.0,9.0,7.4,1.04
2016,5,5,17,45,0.0,7.0,1.55,12.5,7.0,5.75,0.0
2016,5,5,18,0,0.0,5.0,1.4,12.0,5.0,4.1,0.0
2016,5,5,18,15,0.0,3.5,1.2,11.5,3.5,2.87,0.0
2016,5,5,18,30,0.0,2.0,1.0,11.0,2.0,1.64,0.0
2016,5,5,18,45,0.0,1.0,0.8,11.0,1.0,0.82,0.0
2016,5,5,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,8.5,0.6,9.0,8.5,7.26,0.0
2016,5,6,5,30,0.0,17.0,0.6,9.0,17.0,14.03,1.71
2016,5,6,5,45,16.0,36.5,0.65,9.5,39.5,55.96,41.38
2016,5,6,6,0,32.0,56.0,0.7,10.0,62.0,92.21,74.11
2016,5,6,6,15,51.0,78.5,0.6,10.0,90.5,135.19,112.1
2016,5,6,6,30,70.0,101.0,0.5,10.0,119.0,177.57,148.73
2016,5,6,6,45,89.0,121.0,0.45,10.5,149.0,233.25,194.8
2016,5,6,7,0,108.0,141.0,0.4,11.0,179.0,273.13,226.53
2016,5,6,7,15,54.0,125.0,0.35,11.0,144.0,177.83,146.42
2016,5,6,7,30,0.0,109.0,0.3,11.0,109.0,94.46,74.84
2016,5,6,7,45,3.0,139.5,0.25,11.5,141.0,126.62,101.62
2016,5,6,8,0,6.0,170.0,0.2,12.0,173.0,158.79,127.28
2016,5,6,8,15,3.0,107.0,0.2,12.0,108.5,93.15,72.85
2016,5,6,8,30,0.0,44.0,0.2,12.0,44.0,36.49,25.39
2016,5,6,8,45,0.0,74.5,0.2,12.5,74.5,61.96,46.73
2016,5,6,9,0,0.0,105.0,0.2,13.0,105.0,87.95,67.9
2016,5,6,9,15,1.0,130.0,0.25,13.0,131.5,110.98,86.49
2016,5,6,9,30,2.0,155.0,0.3,13.0,158.0,134.02,104.9
2016,5,6,9,45,20.0,249.0,0.35,13.0,266.5,236.65,186.5
2016,5,6,10,0,38.0,343.0,0.4,13.0,375.0,359.47,279.53
2016,5,6,10,15,181.0,374.5,0.45,13.0,530.5,536.83,412.2
2016,5,6,10,30,324.0,406.0,0.5,13.0,686.0,702.69,528.46
2016,5,6,10,45,227.0,429.5,0.6,13.5,628.0,607.2,457.63
2016,5,6,11,0,130.0,453.0,0.7,14.0,570.0,530.63,401.65
2016,5,6,11,15,72.5,369.5,0.75,14.0,435.5,384.82,295.75
2016,5,6,11,30,15.0,286.0,0.8,14.0,301.0,252.94,195.96
2016,5,6,11,45,16.0,287.0,0.85,14.0,303.0,252.62,196.46
2016,5,6,12,0,17.0,288.0,0.9,14.0,305.0,252.13,196.11
2016,5,6,12,15,12.5,236.5,0.95,14.0,249.0,204.8,159.36
2016,5,6,12,30,8.0,185.0,1.0,14.0,193.0,158.54,123.11
2016,5,6,12,45,8.0,183.0,1.05,14.0,191.0,156.04,121.3
2016,5,6,13,0,8.0,181.0,1.1,14.0,189.0,153.53,119.35
2016,5,6,13,15,7.0,176.5,1.1,14.0,183.0,148.58,115.43
2016,5,6,13,30,6.0,172.0,1.1,14.0,177.0,143.77,111.65
2016,5,6,13,45,9.5,212.0,1.1,14.5,220.5,175.38,136.58
2016,5,6,14,0,13.0,252.0,1.1,15.0,264.0,205.08,159.55
2016,5,6,14,15,6.5,178.5,1.05,15.0,184.5,146.45,113.42
2016,5,6,14,30,0.0,105.0,1.0,15.0,105.0,87.18,66.22
2016,5,6,14,45,0.0,100.5,1.0,15.0,100.5,83.55,63.5
2016,5,6,15,0,0.0,96.0,1.0,15.0,96.0,79.94,60.69
2016,5,6,15,15,0.0,99.0,0.95,15.0,99.0,82.26,65.72
2016,5,6,15,30,0.0,102.0,0.9,15.0,102.0,84.52,67.83
2016,5,6,15,45,0.0,84.0,0.9,15.0,84.0,69.86,55.38
2016,5,6,16,0,0.0,66.0,0.9,15.0,66.0,54.78,42.48
2016,5,6,16,15,3.5,113.5,0.9,14.5,115.5,92.63,75.71
2016,5,6,16,30,7.0,161.0,0.9,14.0,165.0,125.61,104.57
2016,5,6,16,45,3.5,87.0,0.95,14.0,89.0,71.83,58.06
2016,5,6,17,0,0.0,13.0,1.0,14.0,13.0,10.71,3.97
2016,5,6,17,15,0.0,11.0,0.9,13.5,11.0,9.05,2.53
2016,5,6,17,30,0.0,9.0,0.8,13.0,9.0,7.4,1.06
2016,5,6,17,45,0.0,7.0,0.7,13.0,7.0,5.75,0.0
2016,5,6,18,0,0.0,5.0,0.6,13.0,5.0,4.1,0.0
2016,5,6,18,15,0.0,3.5,0.6,12.5,3.5,2.87,0.0
2016,5,6,18,30,0.0,2.0,0.6,12.0,2.0,1.64,0.0
2016,5,6,18,45,0.0,1.0,0.65,11.5,1.0,0.82,0.0
2016,5,6,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,1.15,10.0,5.0,4.27,0.0
2016,5,7,5,30,0.0,10.0,1.3,10.0,10.0,8.22,0.0
2016,5,7,5,45,0.0,24.0,1.45,10.5,24.0,19.81,10.84
2016,5,7,6,0,0.0,38.0,1.6,11.0,38.0,31.53,21.33
2016,5,7,6,15,0.0,55.5,1.65,11.0,55.5,48.92,36.65
2016,5,7,6,30,0.0,73.0,1.7,11.0,73.0,65.76,51.37
2016,5,7,6,45,0.0,92.0,1.75,11.0,92.0,83.94,67.0
2016,5,7,7,0,0.0,111.0,1.8,11.0,111.0,101.75,82.06
2016,5,7,7,15,29.5,146.0,1.85,11.0,159.5,181.46,150.25
2016,5,7,7,30,59.0,181.0,1.9,11.0,208.0,249.36,206.72
2016,5,7,7,45,29.5,126.0,1.95,11.5,139.5,150.15,122.75
2016,5,7,8,0,0.0,71.0,2.0,12.0,71.0,58.93,44.54
2016,5,7,8,15,0.0,92.5,2.0,12.0,92.5,77.01,59.7
2016,5,7,8,30,0.0,114.0,2.0,12.0,114.0,96.22,75.54
2016,5,7,8,45,1.0,137.5,2.05,12.5,138.0,118.33,93.49
2016,5,7,9,0,2.0,161.0,2.1,13.0,162.0,140.42,111.18
2016,5,7,9,15,2.0,157.0,2.05,13.0,158.5,136.22,107.43
2016,5,7,9,30,2.0,153.0,2.0,13.0,155.0,132.22,103.95
2016,5,7,9,45,3.0,157.5,2.0,13.0,160.5,136.88,107.6
2016,5,7,10,0,4.0,162.0,2.0,13.0,166.0,141.48,111.18
2016,5,7,10,15,2.0,116.0,2.0,13.0,118.0,99.39,76.7
2016,5,7,10,30,0.0,70.0,2.0,13.0,70.0,58.49,42.98
2016,5,7,10,45,0.0,84.0,2.0,13.5,84.0,70.31,52.61
2016,5,7,11,0,0.0,98.0,2.0,14.0,98.0,82.18,62.14
2016,5,7,11,15,0.0,113.5,2.0,14.0,113.5,95.25,72.73
2016,5,7,11,30,0.0,129.0,2.0,14.0,129.0,108.23,83.21
2016,5,7,11,45,1.5,139.0,2.0,14.0,141.0,117.59,90.77
2016,5,7,12,0,3.0,149.0,2.0,14.0,153.0,126.72,98.14
2016,5,7,12,15,6.0,171.0,1.95,14.0,177.0,146.52,114.07
2016,5,7,12,30,9.0,193.0,1.9,14.0,201.0,165.72,129.39
2016,5,7,12,45,6.5,175.5,1.9,14.0,181.5,149.1,116.03
2016,5,7,13,0,4.0,158.0,1.9,14.0,162.0,132.89,103.06
2016,5,7,13,15,4.5,159.5,1.85,14.0,163.5,133.79,103.85
2016,5,7,13,30,5.0,161.0,1.8,14.0,165.0,134.62,104.55
2016,5,7,13,45,2.5,147.0,1.8,14.0,149.0,121.99,94.47
2016,5,7,14,0,0.0,133.0,1.8,14.0,133.0,109.73,84.73
2016,5,7,14,15,0.0,137.5,1.75,14.0,138.0,113.07,87.59
2016,5,7,14,30,0.0,142.0,1.7,14.0,143.0,116.32,90.36
2016,5,7,14,45,2.0,156.5,1.7,14.0,158.5,127.3,99.37
2016,5,7,15,0,4.0,171.0,1.7,14.0,174.0,137.47,107.77
2016,5,7,15,15,2.0,122.0,1.65,13.5,123.5,100.09,81.38
2016,5,7,15,30,0.0,73.0,1.6,13.0,73.0,60.7,47.68
2016,5,7,15,45,0.0,82.0,1.6,13.0,82.0,68.19,54.41
2016,5,7,16,0,0.0,91.0,1.6,13.0,91.0,75.68,61.13
2016,5,7,16,15,0.0,71.5,1.55,13.0,71.5,59.35,46.99
2016,5,7,16,30,0.0,52.0,1.5,13.0,52.0,43.07,32.77
2016,5,7,16,45,14.0,100.0,1.45,13.0,105.5,81.77,67.19
2016,5,7,17,0,28.0,148.0,1.4,13.0,159.0,109.94,92.13
2016,5,7,17,15,21.0,127.5,1.3,12.5,135.5,99.04,82.88
2016,5,7,17,30,14.0,107.0,1.2,12.0,112.0,83.66,69.54
2016,5,7,17,45,172.0,89.0,1.2,12.0,125.5,65.85,53.63
2016,5,7,18,0,330.0,71.0,1.2,12.0,139.0,53.15,42.04
2016,5,7,18,15,245.0,55.5,1.1,11.5,98.5,41.97,31.66
2016,5,7,18,30,160.0,40.0,1.0,11.0,58.0,31.03,21.08
2016,5,7,18,45,80.0,20.0,0.95,11.0,29.0,15.91,2.76
2016,5,7,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,15,62.5,12.0,0.8,9.5,16.0,52.44,0.0
2016,5,8,5,30,125.0,24.0,0.9,10.0,32.0,156.71,94.39
2016,5,8,5,45,231.0,38.5,1.05,10.5,69.5,267.83,217.96
2016,5,8,6,0,337.0,53.0,1.2,11.0,107.0,377.09,313.64
2016,5,8,6,15,412.0,63.0,1.2,11.0,153.5,466.3,387.95
2016,5,8,6,30,487.0,73.0,1.2,11.0,200.0,556.78,459.8
2016,5,8,6,45,243.5,87.5,1.25,11.5,151.0,339.8,285.5
2016,5,8,7,0,0.0,102.0,1.3,12.0,102.0,91.37,72.42
2016,5,8,7,15,103.5,144.5,1.25,12.0,191.0,267.82,223.43
2016,5,8,7,30,207.0,187.0,1.2,12.0,280.0,419.64,345.39
2016,5,8,7,45,114.5,192.5,1.2,12.5,245.0,332.45,271.14
2016,5,8,8,0,22.0,198.0,1.2,13.0,210.0,204.06,164.31
2016,5,8,8,15,11.0,177.0,1.15,13.0,183.0,168.42,134.92
2016,5,8,8,30,0.0,156.0,1.1,13.0,156.0,135.31,107.11
2016,5,8,8,45,36.0,234.5,1.05,13.5,260.0,265.49,212.49
2016,5,8,9,0,72.0,313.0,1.0,14.0,364.0,384.47,303.36
2016,5,8,9,15,47.0,297.5,1.0,14.0,331.5,336.35,264.34
2016,5,8,9,30,22.0,282.0,1.0,14.0,299.0,271.9,213.62
2016,5,8,9,45,20.5,286.0,1.0,14.5,302.5,271.77,212.99
2016,5,8,10,0,19.0,290.0,1.0,15.0,306.0,271.78,212.16
2016,5,8,10,15,97.0,363.0,1.05,15.0,447.0,429.15,333.27
2016,5,8,10,30,175.0,436.0,1.1,15.0,588.0,580.33,442.86
2016,5,8,10,45,96.5,371.0,1.15,15.5,455.5,435.85,334.51
2016,5,8,11,0,18.0,306.0,1.2,16.0,323.0,276.73,213.54
2016,5,8,11,15,30.0,354.5,1.25,16.0,382.5,336.33,259.71
2016,5,8,11,30,42.0,403.0,1.3,16.0,442.0,382.77,294.18
2016,5,8,11,45,26.5,315.5,1.4,16.0,340.5,289.45,223.61
2016,5,8,12,0,11.0,228.0,1.5,16.0,239.0,198.14,153.36
2016,5,8,12,15,7.5,190.5,1.55,16.0,198.0,163.64,126.48
2016,5,8,12,30,4.0,153.0,1.6,16.0,157.0,129.83,99.7
2016,5,8,12,45,7.0,184.0,1.65,16.5,191.0,156.31,120.64
2016,5,8,13,0,10.0,215.0,1.7,17.0,225.0,181.89,140.51
2016,5,8,13,15,9.0,205.5,1.75,16.5,214.5,172.64,133.47
2016,5,8,13,30,8.0,196.0,1.8,16.0,204.0,163.59,126.67
2016,5,8,13,45,11.0,229.5,1.9,16.0,239.5,189.43,147.15
2016,5,8,14,0,14.0,263.0,2.0,16.0,275.0,213.65,166.16
2016,5,8,14,15,14.5,260.5,2.05,16.0,272.5,209.53,162.98
2016,5,8,14,30,15.0,258.0,2.1,16.0,270.0,205.22,159.78
2016,5,8,14,45,10.0,221.0,2.2,16.0,229.0,175.78,136.99
2016,5,8,15,0,5.0,184.0,2.3,16.0,188.0,147.05,114.63
2016,5,8,15,15,6.0,189.5,2.3,15.5,194.0,149.5,122.68
2016,5,8,15,30,7.0,195.0,2.3,15.0,200.0,152.71,125.94
2016,5,8,15,45,5.5,183.0,2.35,15.0,186.5,143.69,118.65
2016,5,8,16,0,4.0,171.0,2.4,15.0,173.0,134.57,111.26
2016,5,8,16,15,16.0,178.0,2.4,14.5,186.0,138.49,115.23
2016,5,8,16,30,28.0,185.0,2.4,14.0,199.0,134.91,112.75
2016,5,8,16,45,14.0,156.0,2.4,14.0,163.0,121.12,101.18
2016,5,8,17,0,0.0,127.0,2.4,14.0,127.0,100.05,83.12
2016,5,8,17,15,0.0,108.5,2.35,13.5,108.5,86.06,71.2
2016,5,8,17,30,0.0,90.0,2.3,13.0,90.0,71.95,58.93
2016,5,8,17,45,244.5,72.0,2.25,13.0,122.5,52.52,41.56
2016,5,8,18,0,489.0,54.0,2.2,13.0,155.0,42.84,32.71
2016,5,8,18,15,395.5,44.0,2.0,12.5,111.5,35.34,25.69
2016,5,8,18,30,302.0,34.0,1.8,12.0,68.0,27.71,18.22
2016,5,8,18,45,151.0,17.0,1.65,11.5,34.0,13.6,2.32
2016,5,8,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,15,61.5,13.5,1.3,8.0,17.5,53.11,0.0
2016,5,9,5,30,123.0,27.0,1.4,8.0,35.0,162.4,104.88
2016,5,9,5,45,228.5,42.0,1.5,8.5,74.0,271.76,223.82
2016,5,9,6,0,334.0,57.0,1.6,9.0,113.0,380.97,320.23
2016,5,9,6,15,411.0,68.0,1.6,9.0,160.0,467.73,393.78
2016,5,9,6,30,488.0,79.0,1.6,9.0,207.0,564.72,471.86
2016,5,9,6,45,544.0,86.5,1.6,9.5,258.5,638.42,527.4
2016,5,9,7,0,600.0,94.0,1.6,10.0,310.0,712.75,580.97
2016,5,9,7,15,367.0,143.0,1.55,10.5,281.5,557.08,457.47
2016,5,9,7,30,134.0,192.0,1.5,11.0,253.0,355.68,292.56
2016,5,9,7,45,73.0,188.5,1.5,11.5,222.5,266.03,218.52
2016,5,9,8,0,12.0,185.0,1.5,12.0,192.0,180.05,145.41
2016,5,9,8,15,78.5,235.5,1.5,12.0,285.0,318.41,259.19
2016,5,9,8,30,145.0,286.0,1.5,12.0,378.0,461.63,370.47
2016,5,9,8,45,97.5,292.5,1.5,12.5,356.5,392.95,313.74
2016,5,9,9,0,50.0,299.0,1.5,13.0,335.0,346.33,274.98
2016,5,9,9,15,40.0,301.0,1.5,13.5,331.0,332.98,263.39
2016,5,9,9,30,30.0,303.0,1.5,14.0,327.0,320.18,252.14
2016,5,9,9,45,91.5,355.0,1.5,14.5,430.5,429.63,336.44
2016,5,9,10,0,153.0,407.0,1.5,15.0,534.0,553.86,427.22
2016,5,9,10,15,179.5,420.5,1.5,15.0,574.0,581.53,446.08
2016,5,9,10,30,206.0,434.0,1.5,15.0,614.0,606.83,463.84
2016,5,9,10,45,126.0,417.0,1.5,15.5,528.5,505.68,387.4
2016,5,9,11,0,46.0,400.0,1.5,16.0,443.0,397.33,305.16
2016,5,9,11,15,79.0,432.5,1.5,16.0,506.0,446.94,343.02
2016,5,9,11,30,112.0,465.0,1.5,16.0,569.0,492.46,376.24
2016,5,9,11,45,164.0,470.5,1.55,16.5,623.5,530.16,403.32
2016,5,9,12,0,216.0,476.0,1.6,17.0,678.0,555.17,420.81
2016,5,9,12,15,151.5,466.5,1.6,17.0,608.5,485.68,369.04
2016,5,9,12,30,87.0,457.0,1.6,17.0,539.0,423.37,322.7
2016,5,9,12,45,90.0,449.5,1.65,17.0,533.5,408.35,311.89
2016,5,9,13,0,93.0,442.0,1.7,17.0,528.0,393.2,300.54
2016,5,9,13,15,216.5,429.0,1.7,17.0,623.0,423.9,322.52
2016,5,9,13,30,340.0,416.0,1.7,17.0,718.0,438.05,330.04
2016,5,9,13,45,231.5,416.5,1.7,17.5,620.0,381.62,287.24
2016,5,9,14,0,123.0,417.0,1.7,18.0,522.0,327.79,248.05
2016,5,9,14,15,250.5,381.0,1.65,17.5,583.5,311.62,231.28
2016,5,9,14,30,378.0,345.0,1.6,17.0,645.0,293.49,211.5
2016,5,9,14,45,299.0,345.5,1.6,17.0,576.0,254.11,184.74
2016,5,9,15,0,220.0,346.0,1.6,17.0,507.0,237.04,177.58
2016,5,9,15,15,230.5,323.0,1.55,17.0,483.0,205.9,168.18
2016,5,9,15,30,241.0,300.0,1.5,17.0,459.0,194.41,159.21
2016,5,9,15,45,516.0,202.5,1.5,17.0,511.5,126.23,102.72
2016,5,9,16,0,791.0,105.0,1.5,17.0,564.0,78.39,62.38
2016,5,9,16,15,767.5,101.0,1.45,16.5,514.5,76.91,61.51
2016,5,9,16,30,744.0,97.0,1.4,16.0,465.0,68.83,54.83
2016,5,9,16,45,708.0,93.0,1.4,16.0,412.5,67.18,53.6
2016,5,9,17,0,672.0,89.0,1.4,16.0,360.0,65.5,52.32
2016,5,9,17,15,628.0,83.0,1.3,15.5,308.0,62.22,49.69
2016,5,9,17,30,584.0,77.0,1.2,15.0,256.0,58.86,46.91
2016,5,9,17,45,518.0,69.0,1.15,14.5,206.0,53.66,42.35
2016,5,9,18,0,452.0,61.0,1.1,14.0,156.0,48.36,37.51
2016,5,9,18,15,357.0,50.0,1.05,13.5,112.0,40.24,29.94
2016,5,9,18,30,262.0,39.0,1.0,13.0,68.0,30.1,20.28
2016,5,9,18,45,131.0,19.5,1.0,12.5,34.0,15.15,3.93
2016,5,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,5,15,82.5,13.0,0.8,10.5,18.5,66.97,0.0
2016,5,10,5,30,165.0,26.0,0.9,11.0,37.0,191.56,128.69
2016,5,10,5,45,278.5,38.5,1.0,11.5,77.0,302.98,246.81
2016,5,10,6,0,392.0,51.0,1.1,12.0,117.0,422.02,348.14
2016,5,10,6,15,466.0,60.0,1.15,12.5,164.5,508.72,418.57
2016,5,10,6,30,540.0,69.0,1.2,13.0,212.0,598.68,488.04
2016,5,10,6,45,592.5,75.0,1.25,13.5,263.5,668.08,538.75
2016,5,10,7,0,645.0,81.0,1.3,14.0,315.0,738.1,587.79
2016,5,10,7,15,681.0,86.5,1.4,14.5,367.0,791.99,623.99
2016,5,10,7,30,717.0,92.0,1.5,15.0,419.0,844.8,658.56
2016,5,10,7,45,746.5,95.0,1.65,15.5,470.5,880.45,681.06
2016,5,10,8,0,776.0,98.0,1.8,16.0,522.0,920.52,706.45
2016,5,10,8,15,796.5,101.5,1.8,16.5,570.0,949.65,722.2
2016,5,10,8,30,817.0,105.0,1.8,17.0,618.0,975.83,735.93
2016,5,10,8,45,594.5,199.5,1.8,17.5,587.0,863.28,656.47
2016,5,10,9,0,372.0,294.0,1.8,18.0,556.0,708.23,541.57
2016,5,10,9,15,624.5,204.0,1.75,18.5,672.5,885.04,668.09
2016,5,10,9,30,877.0,114.0,1.7,19.0,789.0,1006.96,743.37
2016,5,10,9,45,877.5,120.5,1.7,19.5,821.0,999.24,734.18
2016,5,10,10,0,878.0,127.0,1.7,20.0,853.0,987.94,724.45
2016,5,10,10,15,885.5,128.5,1.65,20.0,881.0,974.82,714.44
2016,5,10,10,30,893.0,130.0,1.6,20.0,909.0,958.22,702.34
2016,5,10,10,45,900.5,130.0,1.6,20.5,931.0,936.79,686.63
2016,5,10,11,0,908.0,130.0,1.6,21.0,953.0,912.04,668.92
2016,5,10,11,15,911.0,130.5,1.55,21.0,966.5,880.76,647.68
2016,5,10,11,30,914.0,131.0,1.5,21.0,980.0,846.64,624.63
2016,5,10,11,45,918.0,130.0,1.5,21.0,986.5,809.37,600.0
2016,5,10,12,0,922.0,129.0,1.5,21.0,993.0,769.6,572.2
2016,5,10,12,15,922.0,128.5,1.5,21.0,991.0,725.21,540.14
2016,5,10,12,30,922.0,128.0,1.5,21.0,989.0,679.0,506.03
2016,5,10,12,45,924.5,125.0,1.5,21.0,980.5,630.76,469.56
2016,5,10,13,0,927.0,122.0,1.5,21.0,972.0,580.88,430.79
2016,5,10,13,15,923.5,121.0,1.5,21.0,955.0,528.11,388.68
2016,5,10,13,30,920.0,120.0,1.5,21.0,938.0,474.57,344.71
2016,5,10,13,45,916.5,117.5,1.5,21.0,914.0,419.48,298.35
2016,5,10,14,0,913.0,115.0,1.5,21.0,890.0,364.05,250.75
2016,5,10,14,15,905.5,113.5,1.5,21.0,858.5,308.12,202.64
2016,5,10,14,30,898.0,112.0,1.5,21.0,827.0,252.67,156.11
2016,5,10,14,45,889.5,109.0,1.55,21.0,790.0,196.84,113.16
2016,5,10,15,0,881.0,106.0,1.6,21.0,753.0,142.02,79.25
2016,5,10,15,15,868.0,103.5,1.6,20.5,710.5,88.59,69.5
2016,5,10,15,30,855.0,101.0,1.6,20.0,668.0,84.08,66.1
2016,5,10,15,45,839.5,97.5,1.65,20.0,621.0,72.57,56.55
2016,5,10,16,0,824.0,94.0,1.7,20.0,574.0,71.36,55.72
2016,5,10,16,15,801.5,90.5,1.7,19.5,524.0,69.92,54.8
2016,5,10,16,30,779.0,87.0,1.7,19.0,474.0,68.41,53.81
2016,5,10,16,45,750.5,82.5,1.7,18.5,422.0,65.98,52.02
2016,5,10,17,0,722.0,78.0,1.7,18.0,370.0,63.47,50.12
2016,5,10,17,15,681.0,72.5,1.65,17.5,318.0,54.95,42.91
2016,5,10,17,30,640.0,67.0,1.6,17.0,266.0,51.62,40.15
2016,5,10,17,45,583.0,60.0,1.55,16.5,215.5,46.92,36.05
2016,5,10,18,0,526.0,53.0,1.5,16.0,165.0,42.12,31.71
2016,5,10,18,15,434.5,44.0,1.45,15.0,119.5,35.39,25.52
2016,5,10,18,30,343.0,35.0,1.4,14.0,74.0,28.58,18.94
2016,5,10,18,45,204.5,22.0,1.35,13.5,42.5,17.96,6.36
2016,5,10,19,0,66.0,9.0,1.3,13.0,11.0,7.68,0.0
2016,5,10,19,15,33.0,4.5,1.25,12.5,5.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,5,15,115.5,12.5,1.05,9.5,21.0,88.99,0.0
2016,5,11,5,30,231.0,25.0,1.2,10.0,42.0,241.48,169.61
2016,5,11,5,45,342.5,36.5,1.35,10.5,83.5,352.86,289.05
2016,5,11,6,0,454.0,48.0,1.5,11.0,125.0,468.57,387.67
2016,5,11,6,15,526.0,55.5,1.45,11.5,174.5,553.48,456.29
2016,5,11,6,30,598.0,63.0,1.4,12.0,224.0,641.47,523.36
2016,5,11,6,45,447.0,98.0,1.4,12.5,232.5,559.45,459.28
2016,5,11,7,0,296.0,133.0,1.4,13.0,241.0,453.14,373.74
2016,5,11,7,15,342.5,147.5,1.3,13.5,290.5,517.73,423.09
2016,5,11,7,30,389.0,162.0,1.2,14.0,340.0,605.67,485.94
2016,5,11,7,45,365.5,189.0,1.2,14.5,372.0,595.54,474.45
2016,5,11,8,0,342.0,216.0,1.2,15.0,404.0,605.01,477.89
2016,5,11,8,15,594.0,158.5,1.1,15.5,519.0,821.42,632.02
2016,5,11,8,30,846.0,101.0,1.0,16.0,634.0,1000.64,743.74
2016,5,11,8,45,587.0,204.0,0.95,16.5,586.5,852.79,639.87
2016,5,11,9,0,328.0,307.0,0.9,17.0,539.0,678.61,512.94
2016,5,11,9,15,372.5,310.0,0.8,17.0,587.0,717.97,540.66
2016,5,11,9,30,417.0,313.0,0.7,17.0,635.0,774.12,576.03
2016,5,11,9,45,662.5,215.5,0.65,17.5,752.5,909.58,667.11
2016,5,11,10,0,908.0,118.0,0.6,18.0,870.0,1008.19,723.9
2016,5,11,10,15,914.5,119.5,0.55,18.5,897.5,993.8,709.9
2016,5,11,10,30,921.0,121.0,0.5,19.0,925.0,975.88,695.76
2016,5,11,10,45,925.5,121.5,0.45,19.5,945.5,951.76,678.01
2016,5,11,11,0,930.0,122.0,0.4,20.0,966.0,924.4,658.5
2016,5,11,11,15,932.5,122.5,0.45,20.0,979.0,892.24,639.39
2016,5,11,11,30,935.0,123.0,0.5,20.0,992.0,857.22,618.34
2016,5,11,11,45,939.0,121.0,0.55,20.0,998.0,818.56,594.73
2016,5,11,12,0,943.0,119.0,0.6,20.0,1004.0,777.38,568.2
2016,5,11,12,15,942.5,118.5,0.75,20.0,1001.5,732.03,538.65
2016,5,11,12,30,942.0,118.0,0.9,20.0,999.0,684.85,506.45
2016,5,11,12,45,938.0,118.5,1.05,20.5,988.5,634.76,469.78
2016,5,11,13,0,934.0,119.0,1.2,21.0,978.0,583.52,430.78
2016,5,11,13,15,930.0,118.5,1.3,21.0,960.0,530.63,389.5
2016,5,11,13,30,926.0,118.0,1.4,21.0,942.0,477.0,346.12
2016,5,11,13,45,919.5,117.0,1.55,21.0,917.0,421.6,300.14
2016,5,11,14,0,913.0,116.0,1.7,21.0,892.0,366.14,252.89
2016,5,11,14,15,905.0,114.5,1.75,20.5,860.5,310.14,205.09
2016,5,11,14,30,897.0,113.0,1.8,20.0,829.0,254.68,158.65
2016,5,11,14,45,886.0,111.5,1.9,20.0,791.5,199.52,115.9
2016,5,11,15,0,875.0,110.0,2.0,20.0,754.0,145.62,82.19
2016,5,11,15,15,861.5,107.5,2.0,19.5,711.5,92.51,73.09
2016,5,11,15,30,848.0,105.0,2.0,19.0,669.0,75.98,59.51
2016,5,11,15,45,831.0,102.0,2.0,19.0,622.0,75.29,59.11
2016,5,11,16,0,814.0,99.0,2.0,19.0,575.0,74.51,58.63
2016,5,11,16,15,792.0,95.0,1.95,18.5,525.0,72.87,57.55
2016,5,11,16,30,770.0,91.0,1.9,18.0,475.0,71.13,56.37
2016,5,11,16,45,741.5,86.0,1.9,18.0,423.5,68.45,54.26
2016,5,11,17,0,713.0,81.0,1.9,18.0,372.0,60.14,47.21
2016,5,11,17,15,671.5,75.5,1.75,17.0,319.5,56.98,44.78
2016,5,11,17,30,630.0,70.0,1.6,16.0,267.0,53.74,42.19
2016,5,11,17,45,573.5,62.5,1.5,15.5,216.5,48.75,37.83
2016,5,11,18,0,517.0,55.0,1.4,15.0,166.0,43.63,33.2
2016,5,11,18,15,426.5,45.5,1.3,14.0,121.0,36.55,26.69
2016,5,11,18,30,336.0,36.0,1.2,13.0,76.0,29.36,19.77
2016,5,11,18,45,168.0,23.5,1.1,12.5,43.5,18.27,7.2
2016,5,11,19,0,0.0,11.0,1.0,12.0,11.0,9.39,0.0
2016,5,11,19,15,0.0,5.5,1.0,11.5,5.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,5,15,76.5,14.0,1.5,9.5,20.0,63.9,0.0
2016,5,12,5,30,153.0,28.0,1.7,10.0,40.0,188.98,135.68
2016,5,12,5,45,254.0,42.5,1.9,10.5,79.5,290.77,239.92
2016,5,12,6,0,355.0,57.0,2.1,11.0,119.0,397.35,333.2
2016,5,12,6,15,427.5,68.0,2.15,11.0,166.5,481.54,404.14
2016,5,12,6,30,500.0,79.0,2.2,11.0,214.0,576.42,480.52
2016,5,12,6,45,431.5,101.5,2.25,11.5,236.0,550.41,458.8
2016,5,12,7,0,363.0,124.0,2.3,12.0,258.0,524.5,435.91
2016,5,12,7,15,216.5,156.5,2.25,12.5,239.5,410.45,340.27
2016,5,12,7,30,70.0,189.0,2.2,13.0,221.0,268.73,220.56
2016,5,12,7,45,44.0,192.5,2.2,13.5,213.5,241.76,197.04
2016,5,12,8,0,18.0,196.0,2.2,14.0,206.0,197.26,158.94
2016,5,12,8,15,395.0,161.5,2.15,14.5,410.5,614.51,495.74
2016,5,12,8,30,772.0,127.0,2.1,15.0,615.0,956.79,735.87
2016,5,12,8,45,627.5,189.5,2.05,15.5,604.5,886.87,680.35
2016,5,12,9,0,483.0,252.0,2.0,16.0,594.0,795.31,611.1
2016,5,12,9,15,556.5,242.5,1.9,16.0,657.0,850.53,649.55
2016,5,12,9,30,630.0,233.0,1.8,16.0,720.0,909.41,687.85
2016,5,12,9,45,747.5,183.5,1.75,16.5,786.0,959.9,718.35
2016,5,12,10,0,865.0,134.0,1.7,17.0,852.0,983.41,730.09
2016,5,12,10,15,574.5,277.5,1.7,17.5,761.5,845.4,632.97
2016,5,12,10,30,284.0,421.0,1.7,18.0,671.0,681.27,511.66
2016,5,12,10,45,589.0,278.0,1.7,18.5,809.5,817.14,612.95
2016,5,12,11,0,894.0,135.0,1.7,19.0,948.0,905.72,672.35
2016,5,12,11,15,896.5,136.0,1.75,19.0,961.0,874.87,651.0
2016,5,12,11,30,899.0,137.0,1.8,19.0,974.0,841.23,629.0
2016,5,12,11,45,900.0,137.0,1.85,19.0,979.5,803.05,603.74
2016,5,12,12,0,901.0,137.0,1.9,19.0,985.0,762.62,575.19
2016,5,12,12,15,900.5,137.0,1.95,19.0,983.0,719.13,543.52
2016,5,12,12,30,900.0,137.0,2.0,19.0,981.0,673.91,509.76
2016,5,12,12,45,878.5,148.5,2.1,19.0,965.5,623.2,471.18
2016,5,12,13,0,857.0,160.0,2.2,19.0,950.0,574.06,432.63
2016,5,12,13,15,853.0,159.0,2.25,19.0,932.5,522.63,391.17
2016,5,12,13,30,849.0,158.0,2.3,19.0,915.0,470.71,348.08
2016,5,12,13,45,840.5,157.5,2.35,19.0,890.0,417.2,302.7
2016,5,12,14,0,832.0,157.0,2.4,19.0,865.0,364.06,256.75
2016,5,12,14,15,823.0,154.5,2.4,18.5,834.5,310.03,210.32
2016,5,12,14,30,814.0,152.0,2.4,18.0,804.0,256.89,165.5
2016,5,12,14,45,803.5,148.5,2.45,18.0,767.5,203.95,123.91
2016,5,12,15,0,793.0,145.0,2.5,18.0,731.0,152.45,90.7
2016,5,12,15,15,778.0,142.0,2.5,17.5,689.0,102.78,82.4
2016,5,12,15,30,763.0,139.0,2.5,17.0,647.0,87.17,69.55
2016,5,12,15,45,746.5,133.5,2.5,17.0,601.5,85.98,68.75
2016,5,12,16,0,730.0,128.0,2.5,17.0,556.0,84.62,67.8
2016,5,12,16,15,704.5,123.0,2.5,16.5,507.0,83.29,67.01
2016,5,12,16,30,679.0,118.0,2.5,16.0,458.0,81.83,66.13
2016,5,12,16,45,652.0,110.0,2.5,16.0,408.0,78.12,63.13
2016,5,12,17,0,625.0,102.0,2.5,16.0,358.0,74.16,59.89
2016,5,12,17,15,580.0,95.0,2.4,15.5,307.0,70.54,57.0
2016,5,12,17,30,535.0,88.0,2.3,15.0,256.0,66.81,53.92
2016,5,12,17,45,482.0,77.0,2.25,14.5,208.0,59.62,47.64
2016,5,12,18,0,429.0,66.0,2.2,14.0,160.0,52.15,40.9
2016,5,12,18,15,340.5,54.0,2.1,13.5,116.0,41.22,30.87
2016,5,12,18,30,252.0,42.0,2.0,13.0,72.0,32.27,22.33
2016,5,12,18,45,126.0,26.5,1.95,12.5,41.5,20.45,9.25
2016,5,12,19,0,0.0,11.0,1.9,12.0,11.0,9.39,0.0
2016,5,12,19,15,0.0,5.5,1.95,11.5,5.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,5,15,98.0,14.5,1.85,8.5,22.0,79.0,0.0
2016,5,13,5,30,196.0,29.0,2.1,9.0,44.0,223.08,165.12
2016,5,13,5,45,303.0,41.5,2.35,9.5,85.0,326.01,270.99
2016,5,13,6,0,410.0,54.0,2.6,10.0,126.0,440.68,370.65
2016,5,13,6,15,481.5,63.0,2.65,10.5,175.0,526.23,441.97
2016,5,13,6,30,553.0,72.0,2.7,11.0,224.0,614.71,512.25
2016,5,13,6,45,599.5,80.0,2.8,11.5,275.5,681.82,563.07
2016,5,13,7,0,646.0,88.0,2.9,12.0,327.0,749.22,612.16
2016,5,13,7,15,530.0,123.5,2.9,12.0,338.5,686.95,562.77
2016,5,13,7,30,414.0,159.0,2.9,12.0,350.0,626.36,513.6
2016,5,13,7,45,335.0,196.5,2.95,12.5,362.5,575.03,470.04
2016,5,13,8,0,256.0,234.0,3.0,13.0,375.0,541.63,439.57
2016,5,13,8,15,153.5,249.5,3.0,13.5,336.5,431.31,349.31
2016,5,13,8,30,51.0,265.0,3.0,14.0,298.0,319.16,256.36
2016,5,13,8,45,42.0,273.5,3.0,14.5,302.0,314.33,251.34
2016,5,13,9,0,33.0,282.0,3.0,15.0,306.0,309.65,246.16
2016,5,13,9,15,34.0,298.5,3.0,15.0,324.0,323.71,256.57
2016,5,13,9,30,35.0,315.0,3.0,15.0,342.0,337.32,266.53
2016,5,13,9,45,42.0,339.5,3.05,15.5,373.5,364.57,286.72
2016,5,13,10,0,49.0,364.0,3.1,16.0,405.0,390.73,305.8
2016,5,13,10,15,51.5,379.5,3.15,16.0,423.5,402.43,314.2
2016,5,13,10,30,54.0,395.0,3.2,16.0,442.0,413.35,322.08
2016,5,13,10,45,495.0,255.5,3.3,16.5,705.5,709.41,552.99
2016,5,13,11,0,936.0,116.0,3.4,17.0,969.0,925.4,706.37
2016,5,13,11,15,938.5,116.5,3.45,17.0,982.0,893.31,682.25
2016,5,13,11,30,941.0,117.0,3.5,17.0,995.0,858.33,658.09
2016,5,13,11,45,943.0,116.5,3.6,17.0,1000.5,819.44,631.28
2016,5,13,12,0,945.0,116.0,3.7,17.0,1006.0,778.11,601.66
2016,5,13,12,15,944.5,116.0,3.8,17.0,1004.0,733.26,567.69
2016,5,13,12,30,944.0,116.0,3.9,17.0,1002.0,686.57,531.49
2016,5,13,12,45,941.5,115.5,4.0,17.0,991.5,636.68,491.93
2016,5,13,13,0,939.0,115.0,4.1,17.0,981.0,585.54,450.27
2016,5,13,13,15,935.5,114.5,4.1,16.5,964.0,532.84,406.77
2016,5,13,13,30,932.0,114.0,4.1,16.0,947.0,479.36,361.27
2016,5,13,13,45,650.5,246.5,4.15,16.0,820.5,404.81,302.71
2016,5,13,14,0,369.0,379.0,4.2,16.0,694.0,371.57,279.64
2016,5,13,14,15,643.5,241.5,4.15,15.5,766.5,315.73,224.79
2016,5,13,14,30,918.0,104.0,4.1,15.0,839.0,256.38,163.55
2016,5,13,14,45,913.5,99.5,4.05,15.0,803.5,199.37,117.25
2016,5,13,15,0,909.0,95.0,4.0,15.0,768.0,142.97,79.73
2016,5,13,15,15,898.0,93.0,3.95,14.5,726.0,88.67,60.31
2016,5,13,15,30,887.0,91.0,3.9,14.0,684.0,78.65,63.04
2016,5,13,15,45,877.5,86.5,3.85,14.0,638.5,76.11,61.03
2016,5,13,16,0,868.0,82.0,3.8,14.0,593.0,73.36,58.83
2016,5,13,16,15,848.5,79.0,3.7,13.5,543.0,71.22,57.27
2016,5,13,16,30,829.0,76.0,3.6,13.0,493.0,61.11,48.67
2016,5,13,16,45,807.5,71.5,3.55,13.0,442.0,58.44,46.49
2016,5,13,17,0,786.0,67.0,3.5,13.0,391.0,55.64,44.17
2016,5,13,17,15,750.0,63.0,3.35,12.5,338.0,52.95,41.99
2016,5,13,17,30,714.0,59.0,3.2,12.0,285.0,50.21,39.71
2016,5,13,17,45,663.5,53.0,3.1,11.5,233.5,45.66,35.68
2016,5,13,18,0,613.0,47.0,3.0,11.0,182.0,41.02,31.42
2016,5,13,18,15,528.0,40.0,2.8,10.5,134.5,32.38,23.39
2016,5,13,18,30,443.0,33.0,2.6,10.0,87.0,27.02,18.09
2016,5,13,18,45,295.0,22.5,2.4,9.5,51.5,18.44,8.34
2016,5,13,19,0,147.0,12.0,2.2,9.0,16.0,10.24,0.0
2016,5,13,19,15,73.5,6.0,2.15,9.0,8.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,5,15,142.0,13.0,1.55,10.0,24.5,107.75,0.0
2016,5,14,5,30,284.0,26.0,1.7,10.0,49.0,286.11,215.01
2016,5,14,5,45,393.0,35.0,1.9,10.5,91.5,389.96,321.24
2016,5,14,6,0,502.0,44.0,2.1,11.0,134.0,502.53,417.19
2016,5,14,6,15,568.0,50.5,2.15,11.0,183.0,582.36,483.25
2016,5,14,6,30,634.0,57.0,2.2,11.0,232.0,665.01,548.38
2016,5,14,6,45,326.5,95.0,2.3,11.5,186.5,447.14,375.33
2016,5,14,7,0,19.0,133.0,2.4,12.0,141.0,143.45,117.12
2016,5,14,7,15,9.5,135.0,2.4,12.5,139.0,132.51,107.54
2016,5,14,7,30,0.0,137.0,2.4,13.0,137.0,122.5,98.16
2016,5,14,7,45,2.0,153.5,2.4,13.5,154.5,139.21,111.6
2016,5,14,8,0,4.0,170.0,2.4,14.0,172.0,155.86,124.76
2016,5,14,8,15,10.5,197.0,2.35,14.0,203.5,187.65,150.5
2016,5,14,8,30,17.0,224.0,2.3,14.0,235.0,219.21,175.67
2016,5,14,8,45,18.0,239.0,2.3,14.5,251.5,232.75,185.6
2016,5,14,9,0,19.0,254.0,2.3,15.0,268.0,246.16,195.38
2016,5,14,9,15,16.5,252.0,2.3,15.0,265.0,239.41,189.44
2016,5,14,9,30,14.0,250.0,2.3,15.0,262.0,233.1,183.98
2016,5,14,9,45,18.0,278.5,2.35,15.5,294.0,261.97,206.12
2016,5,14,10,0,22.0,307.0,2.4,16.0,326.0,290.28,227.41
2016,5,14,10,15,27.5,333.0,2.45,16.0,357.0,333.78,260.64
