Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,10,30,33.0,359.0,2.5,16.0,388.0,359.13,279.63
2016,5,14,10,45,27.5,347.5,2.6,16.5,372.5,338.03,262.6
2016,5,14,11,0,22.0,336.0,2.7,17.0,357.0,306.52,237.82
2016,5,14,11,15,19.5,321.5,2.75,17.0,340.5,289.26,224.48
2016,5,14,11,30,17.0,307.0,2.8,17.0,324.0,272.52,211.47
2016,5,14,11,45,47.0,381.5,2.85,17.0,426.5,361.3,279.97
2016,5,14,12,0,77.0,456.0,2.9,17.0,529.0,437.47,337.08
2016,5,14,12,15,49.0,397.5,2.95,17.0,444.5,361.63,279.31
2016,5,14,12,30,21.0,339.0,3.0,17.0,360.0,291.57,225.73
2016,5,14,12,45,17.5,306.0,3.05,17.0,323.5,260.42,201.91
2016,5,14,13,0,14.0,273.0,3.1,17.0,287.0,230.16,178.51
2016,5,14,13,15,13.5,264.0,3.15,17.0,277.0,220.89,171.37
2016,5,14,13,30,13.0,255.0,3.2,17.0,267.0,211.78,164.32
2016,5,14,13,45,8.5,207.5,3.25,17.0,215.5,171.8,132.96
2016,5,14,14,0,4.0,160.0,3.3,17.0,164.0,132.36,101.81
2016,5,14,14,15,5.5,178.5,3.3,17.0,183.5,146.43,113.18
2016,5,14,14,30,7.0,197.0,3.3,17.0,203.0,159.72,123.87
2016,5,14,14,45,6.0,188.0,3.3,17.0,193.0,151.63,117.63
2016,5,14,15,0,5.0,179.0,3.3,17.0,183.0,143.7,111.6
2016,5,14,15,15,2.5,150.0,3.3,16.5,152.0,121.27,94.09
2016,5,14,15,30,0.0,121.0,3.3,16.0,121.0,99.19,80.1
2016,5,14,15,45,0.0,107.5,3.3,16.0,107.5,88.69,71.34
2016,5,14,16,0,0.0,94.0,3.3,16.0,94.0,78.08,62.42
2016,5,14,16,15,0.0,121.5,3.25,15.5,121.5,98.68,80.62
2016,5,14,16,30,0.0,149.0,3.2,15.0,149.0,117.73,97.54
2016,5,14,16,45,10.0,149.0,3.15,15.0,153.0,116.76,97.02
2016,5,14,17,0,20.0,149.0,3.1,15.0,157.0,115.44,96.2
2016,5,14,17,15,14.5,130.0,2.95,14.5,135.5,101.19,84.18
2016,5,14,17,30,9.0,111.0,2.8,14.0,114.0,86.85,71.86
2016,5,14,17,45,4.5,91.5,2.65,14.0,93.0,72.09,58.8
2016,5,14,18,0,0.0,72.0,2.5,14.0,72.0,57.23,45.42
2016,5,14,18,15,154.0,56.5,2.2,13.5,76.0,43.26,32.72
2016,5,14,18,30,308.0,41.0,1.9,13.0,80.0,33.42,23.45
2016,5,14,18,45,186.5,27.0,1.65,12.5,47.5,20.96,10.46
2016,5,14,19,0,65.0,13.0,1.4,12.0,15.0,11.1,0.0
2016,5,14,19,15,32.5,6.5,1.35,11.5,7.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,5,15,100.0,15.0,1.15,9.5,23.5,108.81,0.0
2016,5,15,5,30,200.0,30.0,1.3,10.0,47.0,228.32,173.12
2016,5,15,5,45,313.0,41.0,1.45,10.5,88.0,336.14,277.74
2016,5,15,6,0,426.0,52.0,1.6,11.0,129.0,451.99,376.12
2016,5,15,6,15,496.5,60.0,1.6,11.5,177.5,535.7,443.96
2016,5,15,6,30,567.0,68.0,1.6,12.0,226.0,622.36,510.64
2016,5,15,6,45,624.0,72.5,1.6,13.0,279.0,694.48,562.0
2016,5,15,7,0,681.0,77.0,1.6,14.0,332.0,767.42,611.44
2016,5,15,7,15,715.0,81.5,1.6,14.5,384.0,818.85,644.53
2016,5,15,7,30,749.0,86.0,1.6,15.0,436.0,863.66,672.11
2016,5,15,7,45,779.5,88.0,1.65,15.5,488.0,906.06,697.97
2016,5,15,8,0,810.0,90.0,1.7,16.0,540.0,946.24,721.86
2016,5,15,8,15,829.0,93.0,1.65,16.5,588.0,973.6,735.45
2016,5,15,8,30,848.0,96.0,1.6,17.0,636.0,997.96,746.99
2016,5,15,8,45,866.0,96.5,1.55,17.5,681.5,1003.11,745.93
2016,5,15,9,0,884.0,97.0,1.5,18.0,727.0,1017.04,750.91
2016,5,15,9,15,895.0,99.0,1.45,18.0,766.5,1022.2,751.6
2016,5,15,9,30,906.0,101.0,1.4,18.0,806.0,1023.82,750.27
2016,5,15,9,45,919.0,99.5,1.35,18.5,841.0,1019.97,744.24
2016,5,15,10,0,932.0,98.0,1.3,19.0,876.0,1012.52,736.16
2016,5,15,10,15,937.5,99.5,1.35,19.0,903.5,997.41,726.53
2016,5,15,10,30,943.0,101.0,1.4,19.0,931.0,978.78,714.78
2016,5,15,10,45,947.0,101.5,1.5,19.5,951.5,954.35,698.76
2016,5,15,11,0,951.0,102.0,1.6,20.0,972.0,926.66,680.58
2016,5,15,11,15,953.5,103.0,1.65,20.0,985.0,895.02,660.36
2016,5,15,11,30,956.0,104.0,1.7,20.0,998.0,860.43,638.08
2016,5,15,11,45,954.0,105.5,1.8,20.0,1002.5,820.09,612.22
2016,5,15,12,0,952.0,107.0,1.9,20.0,1007.0,777.5,583.98
2016,5,15,12,15,951.5,107.0,1.95,20.0,1004.5,732.69,551.58
2016,5,15,12,30,951.0,107.0,2.0,20.0,1002.0,686.02,516.95
2016,5,15,12,45,949.5,106.5,2.1,20.0,992.5,636.7,479.68
2016,5,15,13,0,948.0,106.0,2.2,20.0,983.0,586.01,440.12
2016,5,15,13,15,944.5,105.0,2.25,20.0,965.5,532.81,397.17
2016,5,15,13,30,941.0,104.0,2.3,20.0,948.0,478.81,352.27
2016,5,15,13,45,935.5,103.5,2.35,20.0,923.0,423.82,305.34
2016,5,15,14,0,930.0,103.0,2.4,20.0,898.0,368.64,257.26
2016,5,15,14,15,922.5,101.5,2.45,20.0,867.0,312.3,208.02
2016,5,15,14,30,915.0,100.0,2.5,20.0,836.0,256.42,160.15
2016,5,15,14,45,906.0,98.0,2.6,20.0,799.0,200.68,115.88
2016,5,15,15,0,897.0,96.0,2.7,20.0,762.0,145.99,79.96
2016,5,15,15,15,885.0,94.0,2.75,19.5,720.0,92.43,59.75
2016,5,15,15,30,873.0,92.0,2.8,19.0,678.0,78.93,62.0
2016,5,15,15,45,855.0,90.0,2.85,19.0,631.0,77.83,61.26
2016,5,15,16,0,837.0,88.0,2.9,19.0,584.0,67.28,52.43
2016,5,15,16,15,816.5,85.0,2.9,18.5,534.5,66.07,51.68
2016,5,15,16,30,796.0,82.0,2.9,18.0,485.0,64.78,50.86
2016,5,15,16,45,765.0,79.0,2.9,17.5,433.0,63.29,49.85
2016,5,15,17,0,734.0,76.0,2.9,17.0,381.0,61.78,48.81
2016,5,15,17,15,695.5,71.0,2.75,16.5,329.0,58.59,46.26
2016,5,15,17,30,657.0,66.0,2.6,16.0,277.0,50.76,39.54
2016,5,15,17,45,596.0,60.5,2.5,15.5,226.0,47.13,36.4
2016,5,15,18,0,535.0,55.0,2.4,15.0,175.0,43.49,33.11
2016,5,15,18,15,449.0,46.5,2.25,14.5,129.5,37.24,27.31
2016,5,15,18,30,363.0,38.0,2.1,14.0,84.0,30.91,21.22
2016,5,15,18,45,226.5,25.5,1.95,13.5,50.0,20.8,10.59
2016,5,15,19,0,90.0,13.0,1.8,13.0,16.0,11.1,0.0
2016,5,15,19,15,45.0,6.5,1.8,12.5,8.0,5.55,0.0
2016,5,15,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,5,15,99.0,15.0,1.4,10.5,23.5,108.58,0.0
2016,5,16,5,30,198.0,30.0,1.6,11.0,47.0,226.17,173.04
2016,5,16,5,45,300.0,42.0,1.85,11.5,87.5,323.67,267.7
2016,5,16,6,0,402.0,54.0,2.1,12.0,128.0,435.19,363.12
2016,5,16,6,15,471.0,63.0,2.2,12.5,175.5,518.24,431.37
2016,5,16,6,30,540.0,72.0,2.3,13.0,223.0,604.19,498.83
2016,5,16,6,45,593.0,77.5,2.4,13.5,274.5,673.5,550.62
2016,5,16,7,0,646.0,83.0,2.5,14.0,326.0,743.43,600.92
2016,5,16,7,15,680.5,88.0,2.55,14.5,377.5,795.27,635.91
2016,5,16,7,30,715.0,93.0,2.6,15.0,429.0,846.0,669.21
2016,5,16,7,45,746.0,95.5,2.7,16.0,480.0,882.66,690.85
2016,5,16,8,0,777.0,98.0,2.8,17.0,531.0,923.62,715.15
2016,5,16,8,15,796.5,101.5,2.8,17.5,579.0,951.77,730.69
2016,5,16,8,30,816.0,105.0,2.8,18.0,627.0,977.0,744.19
2016,5,16,8,45,834.0,106.5,2.8,18.5,671.5,995.15,752.86
2016,5,16,9,0,852.0,108.0,2.8,19.0,716.0,997.66,751.14
2016,5,16,9,15,863.5,110.0,2.75,19.0,755.0,1003.24,752.77
2016,5,16,9,30,875.0,112.0,2.7,19.0,794.0,1005.38,752.2
2016,5,16,9,45,890.5,110.0,2.65,19.5,829.5,1003.66,747.84
2016,5,16,10,0,906.0,108.0,2.6,20.0,865.0,998.38,741.33
2016,5,16,10,15,912.0,109.5,2.5,20.0,892.5,984.01,729.93
2016,5,16,10,30,918.0,111.0,2.4,20.0,920.0,966.18,716.48
2016,5,16,10,45,923.0,111.5,2.35,20.5,940.5,943.08,698.85
2016,5,16,11,0,928.0,112.0,2.3,21.0,961.0,916.73,679.26
2016,5,16,11,15,930.5,112.5,2.25,21.0,974.0,885.15,657.59
2016,5,16,11,30,933.0,113.0,2.2,21.0,987.0,850.74,634.05
2016,5,16,11,45,933.5,113.5,2.2,21.5,992.5,812.13,606.86
2016,5,16,12,0,934.0,114.0,2.2,22.0,998.0,771.19,577.38
2016,5,16,12,15,933.5,114.0,2.15,22.0,996.0,727.06,544.76
2016,5,16,12,30,933.0,114.0,2.1,22.0,994.0,681.12,510.15
2016,5,16,12,45,931.5,113.5,2.1,22.0,984.0,632.6,473.14
2016,5,16,13,0,930.0,113.0,2.1,22.0,974.0,582.74,434.1
2016,5,16,13,15,926.5,112.0,2.1,22.0,957.0,530.41,392.1
2016,5,16,13,30,923.0,111.0,2.1,22.0,940.0,477.33,348.29
2016,5,16,13,45,917.5,110.0,2.1,22.0,915.5,422.93,302.32
2016,5,16,14,0,912.0,109.0,2.1,22.0,891.0,368.38,255.28
2016,5,16,14,15,904.5,108.0,2.05,21.5,860.5,313.34,207.98
2016,5,16,14,30,897.0,107.0,2.0,21.0,830.0,258.76,161.84
2016,5,16,14,45,884.5,106.5,2.0,21.0,792.5,204.4,118.97
2016,5,16,15,0,872.0,106.0,2.0,21.0,755.0,151.43,84.31
2016,5,16,15,15,859.5,103.5,1.95,21.0,713.5,98.85,63.59
2016,5,16,15,30,847.0,101.0,1.9,21.0,672.0,83.75,65.5
2016,5,16,15,45,826.0,100.0,1.9,21.0,624.5,73.54,57.1
2016,5,16,16,0,805.0,99.0,1.9,21.0,577.0,74.01,57.69
2016,5,16,16,15,783.0,95.5,1.85,20.5,528.0,72.74,56.92
2016,5,16,16,30,761.0,92.0,1.8,20.0,479.0,71.39,56.09
2016,5,16,16,45,731.5,87.5,1.75,19.5,428.0,69.12,54.45
2016,5,16,17,0,702.0,83.0,1.7,19.0,377.0,61.12,47.82
2016,5,16,17,15,662.0,78.0,1.55,18.5,325.5,58.4,45.72
2016,5,16,17,30,622.0,73.0,1.4,18.0,274.0,55.63,43.49
2016,5,16,17,45,563.5,66.0,1.3,17.5,224.0,51.1,39.6
2016,5,16,18,0,505.0,59.0,1.2,17.0,174.0,46.48,35.48
2016,5,16,18,15,419.0,50.0,1.15,16.0,129.0,39.96,29.56
2016,5,16,18,30,333.0,41.0,1.1,15.0,84.0,33.35,23.29
2016,5,16,18,45,206.5,27.5,1.1,14.5,50.5,21.37,11.26
2016,5,16,19,0,80.0,14.0,1.1,14.0,17.0,11.95,0.0
2016,5,16,19,15,40.0,7.0,1.1,13.5,8.5,5.97,0.0
2016,5,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,5,15,144.0,14.0,2.1,12.5,27.0,142.66,0.0
2016,5,17,5,30,288.0,28.0,2.3,13.0,54.0,291.39,224.52
2016,5,17,5,45,391.5,37.5,2.5,14.0,96.5,392.47,321.5
2016,5,17,6,0,495.0,47.0,2.7,15.0,139.0,501.58,412.76
2016,5,17,6,15,561.0,54.0,2.8,15.5,188.5,582.13,477.96
2016,5,17,6,30,627.0,61.0,2.9,16.0,238.0,665.41,542.11
2016,5,17,6,45,672.5,66.0,3.0,16.5,290.5,729.37,588.87
2016,5,17,7,0,718.0,71.0,3.1,17.0,343.0,788.24,630.09
2016,5,17,7,15,750.0,75.5,3.15,17.5,395.5,839.15,663.88
2016,5,17,7,30,782.0,80.0,3.2,18.0,448.0,888.57,695.68
2016,5,17,7,45,806.0,83.0,3.3,18.5,499.0,926.31,718.88
2016,5,17,8,0,830.0,86.0,3.4,19.0,550.0,961.64,740.13
2016,5,17,8,15,848.0,89.0,3.4,19.5,598.5,976.5,746.39
2016,5,17,8,30,866.0,92.0,3.4,20.0,647.0,999.96,758.71
2016,5,17,8,45,879.5,94.5,3.4,20.5,691.5,1015.08,765.28
2016,5,17,9,0,893.0,97.0,3.4,21.0,736.0,1026.84,769.74
2016,5,17,9,15,903.5,99.0,3.4,21.0,775.5,1031.5,771.1
2016,5,17,9,30,914.0,101.0,3.4,21.0,815.0,1032.59,770.3
2016,5,17,9,45,923.0,102.0,3.4,21.5,849.0,1027.48,764.09
2016,5,17,10,0,932.0,103.0,3.4,22.0,883.0,1018.75,755.73
2016,5,17,10,15,937.5,104.0,3.35,22.0,910.5,1003.06,744.03
2016,5,17,10,30,943.0,105.0,3.3,22.0,938.0,983.87,730.19
2016,5,17,10,45,946.0,106.5,3.25,22.5,958.0,959.49,711.65
2016,5,17,11,0,949.0,108.0,3.2,23.0,978.0,931.84,691.12
2016,5,17,11,15,951.5,108.5,3.1,23.0,991.0,899.74,668.7
2016,5,17,11,30,954.0,109.0,3.0,23.0,1004.0,864.73,644.36
2016,5,17,11,45,954.0,109.5,2.95,23.5,1009.0,825.1,615.98
2016,5,17,12,0,954.0,110.0,2.9,24.0,1014.0,783.13,585.54
2016,5,17,12,15,953.0,110.0,2.8,24.0,1011.5,737.95,551.86
2016,5,17,12,30,952.0,110.0,2.7,24.0,1009.0,690.96,516.24
2016,5,17,12,45,949.0,110.0,2.6,24.5,998.5,641.18,476.92
2016,5,17,13,0,946.0,110.0,2.5,25.0,988.0,590.16,435.91
2016,5,17,13,15,942.5,109.5,2.4,25.0,970.5,537.5,393.58
2016,5,17,13,30,939.0,109.0,2.3,25.0,953.0,484.03,349.53
2016,5,17,13,45,933.0,108.0,2.25,25.0,928.0,428.69,303.17
2016,5,17,14,0,927.0,107.0,2.2,25.0,903.0,373.23,255.82
2016,5,17,14,15,919.5,105.5,2.15,25.0,872.0,317.13,207.75
2016,5,17,14,30,912.0,104.0,2.1,25.0,841.0,261.5,160.96
2016,5,17,14,45,903.0,102.0,2.05,25.0,804.0,206.0,117.51
2016,5,17,15,0,894.0,100.0,2.0,25.0,767.0,151.54,81.86
2016,5,17,15,15,882.0,97.5,1.95,24.5,724.5,97.9,60.46
2016,5,17,15,30,870.0,95.0,1.9,24.0,682.0,80.62,62.09
2016,5,17,15,45,764.5,118.5,1.85,24.0,608.5,84.49,65.52
2016,5,17,16,0,659.0,142.0,1.8,24.0,535.0,91.81,71.82
2016,5,17,16,15,727.5,113.0,1.75,23.5,512.5,76.65,59.47
2016,5,17,16,30,796.0,84.0,1.7,23.0,490.0,66.1,50.9
2016,5,17,16,45,766.0,80.5,1.7,23.0,438.0,64.31,49.57
2016,5,17,17,0,736.0,77.0,1.7,23.0,386.0,62.46,48.17
2016,5,17,17,15,698.0,72.0,1.55,22.0,334.0,59.31,45.82
2016,5,17,17,30,660.0,67.0,1.4,21.0,282.0,51.44,39.3
2016,5,17,17,45,601.5,61.5,1.25,20.0,231.0,47.84,36.35
2016,5,17,18,0,543.0,56.0,1.1,19.0,180.0,44.24,33.24
2016,5,17,18,15,460.0,47.5,1.1,18.0,134.5,38.01,27.63
2016,5,17,18,30,377.0,39.0,1.1,17.0,89.0,31.7,21.7
2016,5,17,18,45,245.5,26.5,1.15,16.5,54.0,21.6,11.54
2016,5,17,19,0,114.0,14.0,1.2,16.0,19.0,10.94,0.0
2016,5,17,19,15,57.0,7.0,1.2,15.5,9.5,5.97,0.0
2016,5,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,126.5,15.0,0.8,14.5,26.5,133.09,0.0
2016,5,18,5,30,253.0,30.0,0.8,15.0,53.0,268.11,204.9
2016,5,18,5,45,350.0,40.5,0.8,15.5,94.0,364.46,294.11
2016,5,18,6,0,447.0,51.0,0.8,16.0,135.0,468.29,378.48
2016,5,18,6,15,512.5,59.0,0.8,16.5,183.0,548.4,440.42
2016,5,18,6,30,578.0,67.0,0.8,17.0,231.0,631.2,501.03
2016,5,18,6,45,622.0,73.0,0.8,17.5,281.5,693.94,544.06
2016,5,18,7,0,666.0,79.0,0.8,18.0,332.0,756.9,585.39
2016,5,18,7,15,698.5,84.0,0.85,18.5,383.0,807.28,617.18
2016,5,18,7,30,731.0,89.0,0.9,19.0,434.0,850.7,643.49
2016,5,18,7,45,754.0,93.5,0.95,19.5,483.5,888.59,665.61
2016,5,18,8,0,777.0,98.0,1.0,20.0,533.0,924.12,685.87
2016,5,18,8,15,795.5,101.0,0.95,20.5,580.0,950.67,698.25
2016,5,18,8,30,814.0,104.0,0.9,21.0,627.0,974.31,708.68
2016,5,18,8,45,825.0,108.5,0.9,21.5,669.5,989.02,714.41
2016,5,18,9,0,836.0,113.0,0.9,22.0,712.0,1000.38,718.23
2016,5,18,9,15,847.0,115.5,0.9,22.5,750.5,993.38,710.79
2016,5,18,9,30,858.0,118.0,0.9,23.0,789.0,995.62,709.55
2016,5,18,9,45,869.5,118.0,0.9,23.5,822.5,992.24,704.86
2016,5,18,10,0,881.0,118.0,0.9,24.0,856.0,985.4,698.26
2016,5,18,10,15,887.0,119.5,1.0,24.0,883.0,971.33,690.63
2016,5,18,10,30,893.0,121.0,1.1,24.0,910.0,953.87,680.92
2016,5,18,10,45,896.0,122.5,1.2,24.0,929.5,930.39,667.34
2016,5,18,11,0,899.0,124.0,1.3,24.0,949.0,903.8,651.68
2016,5,18,11,15,901.5,124.5,1.4,24.0,962.0,872.94,633.07
2016,5,18,11,30,904.0,125.0,1.5,24.0,975.0,839.33,612.43
2016,5,18,11,45,907.5,123.5,1.65,24.5,981.0,802.25,588.54
2016,5,18,12,0,911.0,122.0,1.8,25.0,987.0,762.79,561.85
2016,5,18,12,15,910.5,122.0,1.85,25.0,985.0,719.59,531.23
2016,5,18,12,30,910.0,122.0,1.9,25.0,983.0,674.66,498.59
2016,5,18,12,45,905.0,123.5,2.0,25.0,972.5,626.64,463.06
2016,5,18,13,0,900.0,125.0,2.1,25.0,962.0,577.61,425.65
2016,5,18,13,15,896.5,124.5,2.2,24.5,945.0,527.11,386.67
2016,5,18,13,30,893.0,124.0,2.3,24.0,928.0,475.89,345.68
2016,5,18,13,45,885.5,124.0,2.4,24.0,904.0,422.95,301.48
2016,5,18,14,0,878.0,124.0,2.5,24.0,880.0,370.08,256.35
2016,5,18,14,15,870.5,122.5,2.5,23.5,849.5,316.52,210.67
2016,5,18,14,30,863.0,121.0,2.5,23.0,819.0,263.45,166.04
2016,5,18,14,45,854.0,118.5,2.55,22.5,783.5,210.22,124.17
2016,5,18,15,0,845.0,116.0,2.6,22.0,748.0,158.04,89.5
2016,5,18,15,15,832.5,113.5,2.6,21.5,707.0,96.34,59.65
2016,5,18,15,30,820.0,111.0,2.6,21.0,666.0,78.68,61.25
2016,5,18,15,45,810.0,105.0,2.6,21.0,622.0,76.35,59.48
2016,5,18,16,0,800.0,99.0,2.6,21.0,578.0,73.79,57.49
2016,5,18,16,15,779.5,95.5,2.55,20.5,529.5,72.56,56.76
2016,5,18,16,30,759.0,92.0,2.5,20.0,481.0,71.24,55.95
2016,5,18,16,45,736.5,86.5,2.45,20.0,431.5,68.31,53.64
2016,5,18,17,0,714.0,81.0,2.4,20.0,382.0,65.22,51.16
2016,5,18,17,15,676.0,76.0,2.3,19.0,331.0,57.0,44.38
2016,5,18,17,30,638.0,71.0,2.2,18.0,280.0,54.16,42.19
2016,5,18,17,45,583.5,64.5,2.1,17.5,230.5,49.96,38.6
2016,5,18,18,0,529.0,58.0,2.0,17.0,181.0,45.7,34.8
2016,5,18,18,15,446.0,49.5,1.9,16.5,135.5,39.54,29.16
2016,5,18,18,30,363.0,41.0,1.8,16.0,90.0,33.31,23.22
2016,5,18,18,45,234.0,28.5,1.7,15.5,55.0,23.28,13.14
2016,5,18,19,0,105.0,16.0,1.6,15.0,20.0,12.47,0.0
2016,5,18,19,15,52.5,8.0,1.65,14.5,10.0,6.83,0.0
2016,5,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,19,5,15,15.0,15.5,2.1,9.0,17.0,25.36,0.0
2016,5,19,5,30,30.0,31.0,2.3,9.0,34.0,58.63,42.55
2016,5,19,5,45,58.5,50.5,2.55,9.5,60.5,119.22,97.28
2016,5,19,6,0,87.0,70.0,2.8,10.0,87.0,166.89,140.1
2016,5,19,6,15,103.5,91.5,2.8,10.5,117.5,208.38,176.41
2016,5,19,6,30,120.0,113.0,2.8,11.0,148.0,249.55,211.41
2016,5,19,6,45,139.5,133.5,2.85,12.0,181.5,291.83,245.99
2016,5,19,7,0,159.0,154.0,2.9,13.0,215.0,334.29,279.61
2016,5,19,7,15,286.0,159.0,2.85,13.5,287.0,478.76,396.93
2016,5,19,7,30,413.0,164.0,2.8,14.0,359.0,631.75,514.44
2016,5,19,7,45,576.0,134.0,2.8,14.5,439.0,769.66,615.32
2016,5,19,8,0,739.0,104.0,2.8,15.0,519.0,893.65,700.22
2016,5,19,8,15,810.5,99.5,2.8,15.5,591.0,964.18,744.85
2016,5,19,8,30,882.0,95.0,2.8,16.0,663.0,1020.35,779.05
2016,5,19,8,45,897.0,96.5,2.8,16.5,708.0,1035.8,785.4
2016,5,19,9,0,912.0,98.0,2.8,17.0,753.0,1047.88,789.99
2016,5,19,9,15,921.0,100.0,2.7,17.0,792.0,1050.94,789.18
2016,5,19,9,30,930.0,102.0,2.6,17.0,831.0,1050.41,786.22
2016,5,19,9,45,926.0,110.0,2.55,17.5,861.5,1039.81,775.87
2016,5,19,10,0,922.0,118.0,2.5,18.0,892.0,1025.49,763.39
2016,5,19,10,15,927.5,119.5,2.5,18.0,919.5,1010.16,752.43
2016,5,19,10,30,933.0,121.0,2.5,18.0,947.0,991.34,739.28
2016,5,19,10,45,773.0,221.0,2.5,18.0,915.5,932.56,699.51
2016,5,19,11,0,613.0,321.0,2.5,18.0,884.0,852.15,640.54
2016,5,19,11,15,781.5,221.0,2.45,18.0,949.5,875.71,660.25
2016,5,19,11,30,950.0,121.0,2.4,18.0,1015.0,873.38,658.43
2016,5,19,11,45,954.5,119.0,2.4,18.5,1021.5,835.03,630.82
2016,5,19,12,0,959.0,117.0,2.4,19.0,1028.0,794.12,601.18
2016,5,19,12,15,743.0,252.0,2.35,19.0,957.0,717.78,541.84
2016,5,19,12,30,527.0,387.0,2.3,19.0,886.0,644.24,485.01
2016,5,19,12,45,458.0,398.5,2.3,19.5,829.0,576.18,433.98
2016,5,19,13,0,389.0,410.0,2.3,20.0,772.0,519.18,390.45
2016,5,19,13,15,670.0,260.5,2.4,19.5,870.0,512.36,384.69
2016,5,19,13,30,951.0,111.0,2.5,19.0,968.0,493.13,365.18
2016,5,19,13,45,943.5,110.5,2.6,19.0,942.5,437.04,317.27
2016,5,19,14,0,936.0,110.0,2.7,19.0,917.0,380.95,268.47
2016,5,19,14,15,928.5,108.5,2.8,18.5,885.5,324.45,219.32
2016,5,19,14,30,921.0,107.0,2.9,18.0,854.0,268.4,171.14
2016,5,19,14,45,905.0,108.5,3.0,18.0,815.0,213.55,126.9
2016,5,19,15,0,889.0,110.0,3.1,18.0,776.0,160.4,90.89
2016,5,19,15,15,876.0,107.5,3.15,17.5,733.0,106.96,67.64
2016,5,19,15,30,863.0,105.0,3.2,17.0,690.0,86.31,68.77
2016,5,19,15,45,704.5,142.5,3.3,16.5,599.0,89.94,72.24
2016,5,19,16,0,546.0,180.0,3.4,16.0,508.0,114.98,94.12
2016,5,19,16,15,525.5,169.5,3.45,15.5,463.5,110.52,90.74
2016,5,19,16,30,505.0,159.0,3.5,15.0,419.0,105.77,87.11
2016,5,19,16,45,492.0,143.5,3.6,14.5,375.0,97.63,80.51
2016,5,19,17,0,479.0,128.0,3.7,14.0,331.0,89.02,73.39
2016,5,19,17,15,440.5,119.0,3.65,13.5,287.0,83.98,69.32
2016,5,19,17,30,402.0,110.0,3.6,13.0,243.0,78.75,64.96
2016,5,19,17,45,365.5,95.0,3.55,12.5,200.0,69.15,56.56
2016,5,19,18,0,329.0,80.0,3.5,12.0,157.0,59.18,47.6
2016,5,19,18,15,278.0,64.0,3.5,11.5,118.0,48.03,37.35
2016,5,19,18,30,227.0,48.0,3.5,11.0,79.0,36.52,26.58
2016,5,19,18,45,113.5,33.5,3.55,11.0,49.0,26.08,15.91
2016,5,19,19,0,0.0,19.0,3.6,11.0,19.0,15.3,0.0
2016,5,19,19,15,0.0,9.5,3.55,10.5,9.5,8.11,0.0
2016,5,19,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,5,15,147.0,15.5,2.55,7.5,30.0,149.6,14.75
2016,5,20,5,30,294.0,31.0,2.7,8.0,60.0,299.1,239.76
2016,5,20,5,45,399.5,40.5,2.85,8.5,103.5,402.69,337.91
2016,5,20,6,0,505.0,50.0,3.0,9.0,147.0,514.02,433.22
2016,5,20,6,15,569.5,56.5,3.05,9.0,196.5,593.19,499.31
2016,5,20,6,30,634.0,63.0,3.1,9.0,246.0,674.83,564.41
2016,5,20,6,45,681.0,67.5,3.15,9.5,298.5,739.69,612.75
2016,5,20,7,0,728.0,72.0,3.2,10.0,351.0,799.47,655.37
2016,5,20,7,15,759.0,76.0,3.15,10.5,403.5,849.02,688.33
2016,5,20,7,30,790.0,80.0,3.1,11.0,456.0,897.01,719.15
2016,5,20,7,45,812.0,83.5,3.05,11.5,506.5,933.56,740.93
2016,5,20,8,0,834.0,87.0,3.0,12.0,557.0,967.64,760.59
2016,5,20,8,15,851.5,90.0,2.95,12.0,605.0,982.01,767.6
2016,5,20,8,30,869.0,93.0,2.9,12.0,653.0,1005.01,780.83
2016,5,20,8,45,880.0,96.5,2.85,12.5,697.0,1018.82,786.16
2016,5,20,9,0,891.0,100.0,2.8,13.0,741.0,1029.22,789.32
2016,5,20,9,15,658.0,207.0,2.8,13.0,695.0,924.49,715.44
2016,5,20,9,30,425.0,314.0,2.8,13.0,649.0,784.41,609.99
2016,5,20,9,45,381.0,349.0,2.85,13.5,658.5,746.77,580.86
2016,5,20,10,0,337.0,384.0,2.9,14.0,668.0,726.44,562.99
2016,5,20,10,15,197.0,394.0,2.95,14.0,561.5,571.82,446.28
2016,5,20,10,30,57.0,404.0,3.0,14.0,455.0,424.69,331.97
2016,5,20,10,45,114.0,435.5,3.05,14.0,540.0,512.76,400.2
2016,5,20,11,0,171.0,467.0,3.1,14.0,625.0,579.74,450.36
2016,5,20,11,15,159.5,473.5,3.15,14.0,622.5,561.33,435.65
2016,5,20,11,30,148.0,480.0,3.2,14.0,620.0,542.79,421.35
2016,5,20,11,45,292.0,447.0,3.3,14.5,724.0,614.22,476.36
2016,5,20,12,0,436.0,414.0,3.4,15.0,828.0,669.7,517.54
2016,5,20,12,15,690.5,265.5,3.4,15.0,920.5,693.5,537.98
2016,5,20,12,30,945.0,117.0,3.4,15.0,1013.0,694.86,540.34
2016,5,20,12,45,936.5,121.0,3.45,15.0,1001.0,645.2,500.61
2016,5,20,13,0,928.0,125.0,3.5,15.0,989.0,594.71,459.51
2016,5,20,13,15,924.0,124.0,3.55,14.5,971.5,542.33,416.64
2016,5,20,13,30,920.0,123.0,3.6,14.0,954.0,489.27,371.81
2016,5,20,13,45,914.0,122.5,3.65,14.0,929.5,435.27,324.31
2016,5,20,14,0,908.0,122.0,3.7,14.0,905.0,381.16,275.77
2016,5,20,14,15,900.0,120.0,3.7,14.0,874.0,325.65,225.85
2016,5,20,14,30,892.0,118.0,3.7,14.0,843.0,270.69,177.24
2016,5,20,14,45,882.0,116.0,3.7,14.0,806.0,216.14,132.09
2016,5,20,15,0,872.0,114.0,3.7,14.0,769.0,162.73,94.57
2016,5,20,15,15,859.0,111.5,3.65,13.5,727.0,110.22,70.73
2016,5,20,15,30,846.0,109.0,3.6,13.0,685.0,77.79,62.47
2016,5,20,15,45,829.5,106.0,3.55,13.0,638.5,77.23,62.18
2016,5,20,16,0,813.0,103.0,3.5,13.0,592.0,76.58,61.81
2016,5,20,16,15,444.0,160.0,3.45,12.5,424.0,103.38,85.6
2016,5,20,16,30,75.0,217.0,3.4,12.0,256.0,154.46,130.55
2016,5,20,16,45,68.0,193.5,3.35,12.0,226.5,139.54,117.93
2016,5,20,17,0,61.0,170.0,3.3,12.0,197.0,124.26,104.96
2016,5,20,17,15,346.5,123.0,3.15,11.5,241.5,85.54,71.19
2016,5,20,17,30,632.0,76.0,3.0,11.0,286.0,57.75,46.61
2016,5,20,17,45,572.5,70.0,2.95,11.0,235.5,54.05,43.33
2016,5,20,18,0,513.0,64.0,2.9,11.0,185.0,50.34,39.87
2016,5,20,18,15,428.5,54.5,2.7,10.5,139.0,43.52,33.51
2016,5,20,18,30,344.0,45.0,2.5,10.0,93.0,36.59,26.81
2016,5,20,18,45,217.5,32.0,2.35,9.5,58.0,24.78,15.13
2016,5,20,19,0,91.0,19.0,2.2,9.0,23.0,14.75,0.0
2016,5,20,19,15,45.5,9.5,2.15,9.0,11.5,8.11,0.0
2016,5,20,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,1.65,8.0,12.5,10.3,0.0
2016,5,21,5,30,0.0,25.0,1.7,8.0,25.0,20.66,11.28
2016,5,21,5,45,0.0,43.5,1.8,8.5,43.5,40.52,29.09
2016,5,21,6,0,0.0,62.0,1.9,9.0,62.0,59.26,45.73
2016,5,21,6,15,6.0,81.5,1.95,9.0,83.5,83.45,67.24
2016,5,21,6,30,12.0,101.0,2.0,9.0,105.0,107.36,88.21
2016,5,21,6,45,18.0,120.5,2.1,9.0,127.5,131.17,108.76
2016,5,21,7,0,24.0,140.0,2.2,9.0,150.0,154.95,128.93
2016,5,21,7,15,12.0,129.5,2.25,9.0,134.5,127.97,105.11
2016,5,21,7,30,0.0,119.0,2.3,9.0,119.0,103.48,83.42
2016,5,21,7,45,0.0,126.5,2.4,9.5,126.5,109.55,88.14
2016,5,21,8,0,0.0,134.0,2.5,10.0,134.0,115.73,92.86
2016,5,21,8,15,27.5,204.0,2.5,10.0,222.0,228.72,187.34
2016,5,21,8,30,55.0,274.0,2.5,10.0,310.0,332.34,270.86
2016,5,21,8,45,70.0,301.5,2.55,10.5,350.0,373.45,302.18
2016,5,21,9,0,85.0,329.0,2.6,11.0,390.0,413.59,332.48
2016,5,21,9,15,47.0,273.5,2.6,11.0,307.5,309.49,248.92
2016,5,21,9,30,9.0,218.0,2.6,11.0,225.0,198.08,158.25
2016,5,21,9,45,19.0,275.5,2.65,11.0,291.5,259.95,208.25
2016,5,21,10,0,29.0,333.0,2.7,11.0,358.0,339.64,270.83
2016,5,21,10,15,27.0,335.0,2.65,11.0,358.5,335.02,266.37
2016,5,21,10,30,25.0,337.0,2.6,11.0,359.0,330.49,262.37
2016,5,21,10,45,88.0,401.5,2.6,11.0,482.0,443.16,350.91
2016,5,21,11,0,151.0,466.0,2.6,11.0,605.0,561.55,440.18
2016,5,21,11,15,78.5,315.5,2.6,11.0,388.0,352.4,279.57
2016,5,21,11,30,6.0,165.0,2.6,11.0,171.0,143.47,112.63
2016,5,21,11,45,27.0,296.0,2.6,11.0,322.5,273.56,217.55
2016,5,21,12,0,48.0,427.0,2.6,11.0,474.0,393.28,310.17
2016,5,21,12,15,26.5,292.0,2.6,11.0,318.0,261.28,206.81
2016,5,21,12,30,5.0,157.0,2.6,11.0,162.0,133.88,104.86
2016,5,21,12,45,72.5,314.5,2.6,11.5,382.5,297.02,235.73
2016,5,21,13,0,140.0,472.0,2.6,12.0,603.0,436.54,341.55
2016,5,21,13,15,152.5,464.0,2.6,12.0,604.0,420.93,328.32
2016,5,21,13,30,165.0,456.0,2.6,12.0,605.0,404.24,314.74
2016,5,21,13,45,316.5,399.5,2.65,12.0,676.5,398.23,306.85
2016,5,21,14,0,468.0,343.0,2.7,12.0,748.0,377.42,284.85
2016,5,21,14,15,376.5,362.0,2.7,12.0,680.0,340.8,256.08
2016,5,21,14,30,285.0,381.0,2.7,12.0,612.0,303.65,228.69
2016,5,21,14,45,225.5,370.5,2.7,12.0,548.5,278.2,210.96
2016,5,21,15,0,166.0,360.0,2.7,12.0,485.0,246.42,189.69
2016,5,21,15,15,188.5,337.0,2.7,12.0,471.5,219.19,171.35
2016,5,21,15,30,211.0,314.0,2.7,12.0,458.0,200.59,167.77
2016,5,21,15,45,301.5,273.0,2.7,12.0,463.5,170.24,142.48
2016,5,21,16,0,392.0,232.0,2.7,12.0,469.0,151.46,126.87
2016,5,21,16,15,309.5,225.5,2.7,12.0,403.0,147.64,124.02
2016,5,21,16,30,227.0,219.0,2.7,12.0,337.0,150.96,127.32
2016,5,21,16,45,183.0,198.0,2.75,12.0,287.0,137.97,116.47
2016,5,21,17,0,139.0,177.0,2.8,12.0,237.0,124.66,105.25
2016,5,21,17,15,126.0,156.5,2.65,11.5,205.5,111.67,94.32
2016,5,21,17,30,113.0,136.0,2.5,11.0,174.0,98.31,82.86
2016,5,21,17,45,295.5,102.0,2.4,11.0,178.0,75.51,62.57
2016,5,21,18,0,478.0,68.0,2.3,11.0,182.0,53.31,42.55
2016,5,21,18,15,397.5,57.5,2.0,10.5,137.0,45.82,35.6
2016,5,21,18,30,317.0,47.0,1.7,10.0,92.0,36.12,26.45
2016,5,21,18,45,208.0,33.0,1.45,9.5,58.0,25.5,15.9
2016,5,21,19,0,99.0,19.0,1.2,9.0,24.0,14.75,0.0
2016,5,21,19,15,49.5,9.5,1.15,8.5,12.0,8.11,0.0
2016,5,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,5,15,122.0,17.5,1.2,7.5,29.5,132.27,35.42
2016,5,22,5,30,244.0,35.0,1.4,8.0,59.0,266.25,214.06
2016,5,22,5,45,339.0,46.5,1.6,9.0,101.0,362.9,303.32
2016,5,22,6,0,434.0,58.0,1.8,10.0,143.0,466.45,390.76
2016,5,22,6,15,499.5,66.5,1.8,10.0,191.5,547.34,456.97
2016,5,22,6,30,565.0,75.0,1.8,10.0,240.0,630.69,522.06
2016,5,22,6,45,282.5,92.0,1.85,10.5,174.5,402.81,339.01
2016,5,22,7,0,0.0,109.0,1.9,11.0,109.0,97.19,77.55
2016,5,22,7,15,4.0,134.0,1.85,11.0,136.0,125.13,101.58
2016,5,22,7,30,8.0,159.0,1.8,11.0,163.0,152.94,124.59
2016,5,22,7,45,22.5,190.5,1.8,11.5,203.0,197.98,161.66
2016,5,22,8,0,37.0,222.0,1.8,12.0,243.0,263.45,214.24
2016,5,22,8,15,32.0,233.5,1.8,12.0,253.0,266.96,215.84
2016,5,22,8,30,27.0,245.0,1.8,12.0,263.0,270.46,217.71
2016,5,22,8,45,143.5,287.5,1.85,12.5,390.5,453.76,363.78
2016,5,22,9,0,260.0,330.0,1.9,13.0,518.0,635.55,499.3
2016,5,22,9,15,217.0,355.5,1.95,13.0,518.0,590.53,462.68
2016,5,22,9,30,174.0,381.0,2.0,13.0,518.0,566.3,442.8
2016,5,22,9,45,202.5,395.5,2.05,13.5,561.5,600.28,467.14
2016,5,22,10,0,231.0,410.0,2.1,14.0,605.0,632.2,489.21
2016,5,22,10,15,124.5,354.0,2.15,14.0,459.5,463.34,361.95
2016,5,22,10,30,18.0,298.0,2.2,14.0,314.0,273.75,214.46
2016,5,22,10,45,16.0,281.5,2.3,14.5,296.0,255.41,200.26
2016,5,22,11,0,14.0,265.0,2.4,15.0,278.0,237.61,185.88
2016,5,22,11,15,58.5,367.0,2.45,15.0,422.5,371.52,290.32
2016,5,22,11,30,103.0,469.0,2.5,15.0,567.0,489.88,378.94
2016,5,22,11,45,137.5,478.0,2.55,15.0,609.5,518.22,399.68
2016,5,22,12,0,172.0,487.0,2.6,15.0,652.0,535.24,412.36
2016,5,22,12,15,233.0,475.0,2.65,14.5,697.5,550.08,424.62
2016,5,22,12,30,294.0,463.0,2.7,14.0,743.0,557.32,430.82
2016,5,22,12,45,195.5,461.5,2.8,14.0,647.0,477.85,370.25
2016,5,22,13,0,97.0,460.0,2.9,14.0,551.0,410.82,319.12
2016,5,22,13,15,179.0,452.0,2.9,14.0,615.5,426.07,330.44
2016,5,22,13,30,261.0,444.0,2.9,14.0,680.0,429.23,331.02
2016,5,22,13,45,191.0,435.0,2.95,14.0,605.5,383.89,296.05
2016,5,22,14,0,121.0,426.0,3.0,14.0,531.0,337.03,260.77
2016,5,22,14,15,120.0,410.0,3.0,14.0,511.0,312.67,241.44
2016,5,22,14,30,119.0,394.0,3.0,14.0,491.0,288.9,222.56
2016,5,22,14,45,197.5,370.0,3.0,14.0,522.5,274.09,207.62
2016,5,22,15,0,276.0,346.0,3.0,14.0,554.0,237.24,176.78
2016,5,22,15,15,147.5,295.0,2.95,13.5,405.5,197.13,153.45
2016,5,22,15,30,19.0,244.0,2.9,13.0,257.0,186.08,155.01
2016,5,22,15,45,109.0,257.0,2.9,13.0,324.0,170.31,142.08
2016,5,22,16,0,199.0,270.0,2.9,13.0,391.0,178.34,149.37
2016,5,22,16,15,252.0,239.0,2.85,13.0,379.0,154.06,129.03
2016,5,22,16,30,305.0,208.0,2.8,13.0,367.0,138.7,116.24
2016,5,22,16,45,288.0,187.5,2.75,13.0,325.5,127.4,106.85
2016,5,22,17,0,271.0,167.0,2.7,13.0,284.0,115.59,96.91
2016,5,22,17,15,248.0,150.0,2.55,12.5,246.0,105.34,88.38
2016,5,22,17,30,225.0,133.0,2.4,12.0,208.0,94.69,79.33
2016,5,22,17,45,208.0,112.0,2.3,12.0,172.5,81.19,67.4
2016,5,22,18,0,191.0,91.0,2.2,12.0,137.0,67.21,54.8
2016,5,22,18,15,158.0,71.5,1.95,11.5,103.5,53.65,42.44
2016,5,22,18,30,125.0,52.0,1.7,11.0,70.0,39.71,29.53
2016,5,22,18,45,62.5,35.0,1.5,10.5,44.0,27.62,17.74
2016,5,22,19,0,0.0,18.0,1.3,10.0,18.0,14.73,0.0
2016,5,22,19,15,0.0,9.0,1.25,9.5,9.0,7.68,0.0
2016,5,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,5,15,124.0,17.0,0.9,8.5,29.5,132.86,44.01
2016,5,23,5,30,248.0,34.0,1.0,9.0,59.0,266.81,214.08
2016,5,23,5,45,342.5,44.5,1.1,9.5,100.0,363.71,302.44
2016,5,23,6,0,437.0,55.0,1.2,10.0,141.0,465.64,387.83
2016,5,23,6,15,500.0,63.5,1.15,10.5,189.0,544.19,450.07
2016,5,23,6,30,563.0,72.0,1.1,11.0,237.0,625.23,510.82
2016,5,23,6,45,607.0,78.0,1.05,12.0,287.0,687.7,553.54
2016,5,23,7,0,651.0,84.0,1.0,13.0,337.0,750.35,594.24
2016,5,23,7,15,684.0,89.5,0.95,13.0,387.5,801.6,627.22
2016,5,23,7,30,717.0,95.0,0.9,13.0,438.0,851.67,658.4
2016,5,23,7,45,739.5,99.5,0.9,13.5,487.0,882.42,675.24
2016,5,23,8,0,762.0,104.0,0.9,14.0,536.0,917.32,694.8
2016,5,23,8,15,780.5,108.0,0.95,14.5,583.0,944.99,710.16
2016,5,23,8,30,799.0,112.0,1.0,15.0,630.0,969.78,723.63
2016,5,23,8,45,811.5,116.0,1.05,15.5,672.5,985.37,731.14
2016,5,23,9,0,824.0,120.0,1.1,16.0,715.0,997.68,736.74
2016,5,23,9,15,835.0,122.5,1.15,16.0,753.5,1003.35,739.59
2016,5,23,9,30,846.0,125.0,1.2,16.0,792.0,992.63,732.12
2016,5,23,9,45,858.5,124.5,1.3,16.5,826.0,989.92,729.66
2016,5,23,10,0,871.0,124.0,1.4,17.0,860.0,983.78,724.94
2016,5,23,10,15,877.5,125.5,1.5,17.0,886.5,970.42,716.95
2016,5,23,10,30,884.0,127.0,1.6,17.0,913.0,953.71,706.83
2016,5,23,10,45,885.5,130.0,1.7,17.0,932.5,930.55,692.44
2016,5,23,11,0,887.0,133.0,1.8,17.0,952.0,904.33,675.95
2016,5,23,11,15,890.0,133.5,1.85,17.0,964.5,874.28,656.22
2016,5,23,11,30,893.0,134.0,1.9,17.0,977.0,841.49,634.54
2016,5,23,11,45,892.0,135.5,2.0,17.0,982.0,803.88,609.83
2016,5,23,12,0,891.0,137.0,2.1,17.0,987.0,764.17,582.27
2016,5,23,12,15,890.5,137.0,2.2,16.5,985.0,721.78,552.47
2016,5,23,12,30,890.0,137.0,2.3,16.0,983.0,677.74,520.47
2016,5,23,12,45,880.5,141.5,2.4,16.0,971.5,630.12,483.74
2016,5,23,13,0,871.0,146.0,2.5,16.0,960.0,581.87,445.45
2016,5,23,13,15,867.5,145.0,2.55,16.0,943.5,532.5,405.03
2016,5,23,13,30,864.0,144.0,2.6,16.0,927.0,482.48,362.92
2016,5,23,13,45,861.5,140.5,2.65,16.0,904.0,430.79,318.35
2016,5,23,14,0,859.0,137.0,2.7,16.0,881.0,378.74,272.52
2016,5,23,14,15,851.5,135.0,2.7,16.0,851.0,326.05,225.82
2016,5,23,14,30,844.0,133.0,2.7,16.0,821.0,266.39,174.33
2016,5,23,14,45,560.5,240.0,2.75,16.0,688.5,233.88,158.72
2016,5,23,15,0,277.0,347.0,2.8,16.0,556.0,238.55,176.35
2016,5,23,15,15,305.0,319.5,2.75,15.5,538.5,203.24,153.66
2016,5,23,15,30,333.0,292.0,2.7,15.0,521.0,178.65,147.53
2016,5,23,15,45,234.5,282.5,2.7,15.0,438.5,185.65,153.87
2016,5,23,16,0,136.0,273.0,2.7,15.0,356.0,178.73,148.47
2016,5,23,16,15,435.0,187.0,2.65,14.5,420.0,119.2,98.37
2016,5,23,16,30,734.0,101.0,2.6,14.0,484.0,70.33,56.45
2016,5,23,16,45,709.0,95.5,2.6,14.0,434.5,67.93,54.59
2016,5,23,17,0,684.0,90.0,2.6,14.0,385.0,65.37,52.53
2016,5,23,17,15,645.5,84.5,2.5,13.5,334.5,62.52,50.28
2016,5,23,17,30,607.0,79.0,2.4,13.0,284.0,59.58,47.88
2016,5,23,17,45,557.0,71.0,2.3,13.0,235.5,54.5,43.39
2016,5,23,18,0,507.0,63.0,2.2,13.0,187.0,49.27,38.62
2016,5,23,18,15,429.5,54.0,1.95,12.5,142.0,42.88,32.73
2016,5,23,18,30,352.0,45.0,1.7,12.0,97.0,36.38,26.52
2016,5,23,18,45,240.0,32.0,1.5,11.5,61.5,24.82,15.41
2016,5,23,19,0,128.0,19.0,1.3,11.0,26.0,14.79,0.0
2016,5,23,19,15,64.0,9.5,1.3,10.5,13.0,8.11,0.0
2016,5,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,24,5,15,127.5,17.5,1.35,9.5,30.5,136.7,52.57
2016,5,24,5,30,255.0,35.0,1.5,10.0,61.0,273.43,219.87
2016,5,24,5,45,348.5,45.5,1.65,10.5,102.5,369.46,307.59
2016,5,24,6,0,442.0,56.0,1.8,11.0,144.0,470.91,393.09
2016,5,24,6,15,505.0,64.0,1.8,11.0,192.0,549.08,456.74
2016,5,24,6,30,568.0,72.0,1.8,11.0,240.0,629.65,519.36
2016,5,24,6,45,400.0,111.5,1.8,11.5,241.0,535.42,443.99
2016,5,24,7,0,232.0,151.0,1.8,12.0,242.0,416.69,345.54
2016,5,24,7,15,213.5,176.5,1.7,12.5,269.0,411.79,339.91
2016,5,24,7,30,195.0,202.0,1.6,13.0,296.0,424.48,346.88
2016,5,24,7,45,201.0,225.5,1.55,13.5,331.5,456.73,369.57
2016,5,24,8,0,207.0,249.0,1.5,14.0,367.0,487.82,390.74
