Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,8,15,249.5,265.5,1.5,14.0,419.5,568.4,450.17
2016,5,24,8,30,292.0,282.0,1.5,14.0,472.0,626.16,491.36
2016,5,24,8,45,278.5,306.5,1.5,14.5,497.5,634.92,494.12
2016,5,24,9,0,265.0,331.0,1.5,15.0,523.0,641.69,495.97
2016,5,24,9,15,211.0,357.0,1.5,15.0,515.0,586.08,453.22
2016,5,24,9,30,157.0,383.0,1.5,15.0,507.0,551.42,425.64
2016,5,24,9,45,111.0,385.5,1.55,15.5,475.0,499.52,385.28
2016,5,24,10,0,65.0,388.0,1.6,16.0,443.0,430.11,331.89
2016,5,24,10,15,58.0,393.0,1.65,16.0,443.5,421.64,325.42
2016,5,24,10,30,51.0,398.0,1.7,16.0,444.0,413.29,318.71
2016,5,24,10,45,155.5,427.0,1.75,16.0,570.5,542.35,416.3
2016,5,24,11,0,260.0,456.0,1.8,16.0,697.0,658.98,500.51
2016,5,24,11,15,162.0,450.0,1.8,16.0,601.0,543.05,414.15
2016,5,24,11,30,64.0,444.0,1.8,16.0,505.0,436.85,334.58
2016,5,24,11,45,54.5,433.0,1.85,16.5,485.0,411.48,315.53
2016,5,24,12,0,45.0,422.0,1.9,17.0,465.0,387.22,296.81
2016,5,24,12,15,36.0,396.0,1.95,16.5,430.5,352.39,271.25
2016,5,24,12,30,27.0,370.0,2.0,16.0,396.0,319.38,246.81
2016,5,24,12,45,32.0,383.5,2.1,16.0,414.0,326.74,252.66
2016,5,24,13,0,37.0,397.0,2.2,16.0,432.0,332.93,257.39
2016,5,24,13,15,75.5,424.0,2.25,16.0,493.0,363.74,280.61
2016,5,24,13,30,114.0,451.0,2.3,16.0,554.0,379.86,292.01
2016,5,24,13,45,159.5,440.5,2.35,16.0,581.0,376.09,287.83
2016,5,24,14,0,205.0,430.0,2.4,16.0,608.0,367.68,279.44
2016,5,24,14,15,226.0,410.5,2.4,15.5,600.5,342.67,258.94
2016,5,24,14,30,247.0,391.0,2.4,15.0,593.0,302.89,226.87
2016,5,24,14,45,208.0,376.5,2.45,15.0,541.5,280.31,210.78
2016,5,24,15,0,169.0,362.0,2.5,15.0,490.0,249.33,189.42
2016,5,24,15,15,218.5,335.0,2.5,15.0,491.0,221.56,169.98
2016,5,24,15,30,268.0,308.0,2.5,15.0,492.0,185.28,152.97
2016,5,24,15,45,281.0,283.0,2.55,15.0,464.5,174.81,144.68
2016,5,24,16,0,294.0,258.0,2.6,15.0,437.0,163.59,135.65
2016,5,24,16,15,343.0,224.5,2.6,14.5,417.0,147.51,122.65
2016,5,24,16,30,392.0,191.0,2.6,14.0,397.0,123.35,102.52
2016,5,24,16,45,216.5,179.0,2.6,14.0,291.0,121.37,101.2
2016,5,24,17,0,41.0,167.0,2.6,14.0,185.0,122.58,102.6
2016,5,24,17,15,35.0,146.5,2.55,13.5,160.5,108.72,90.98
2016,5,24,17,30,29.0,126.0,2.5,13.0,136.0,94.59,78.93
2016,5,24,17,45,22.0,106.0,2.5,12.5,112.5,80.51,66.66
2016,5,24,18,0,15.0,86.0,2.5,12.0,89.0,67.59,55.16
2016,5,24,18,15,7.5,66.0,2.3,11.5,67.5,52.38,41.35
2016,5,24,18,30,0.0,46.0,2.1,11.0,46.0,37.05,27.25
2016,5,24,18,45,0.0,29.5,1.95,11.0,29.5,24.12,14.93
2016,5,24,19,0,0.0,13.0,1.8,11.0,13.0,10.71,0.0
2016,5,24,19,15,0.0,6.5,1.75,10.5,6.5,5.55,0.0
2016,5,24,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,25,5,15,129.0,17.0,1.5,9.5,31.0,136.87,58.84
2016,5,25,5,30,258.0,34.0,1.6,10.0,62.0,273.31,220.58
2016,5,25,5,45,351.0,44.5,1.7,10.5,103.0,370.37,308.65
2016,5,25,6,0,444.0,55.0,1.8,11.0,144.0,471.4,393.59
2016,5,25,6,15,506.5,63.0,1.75,11.0,191.5,549.11,456.57
2016,5,25,6,30,569.0,71.0,1.7,11.0,239.0,629.26,518.42
2016,5,25,6,45,286.5,100.0,1.7,11.5,185.0,417.26,348.63
2016,5,25,7,0,4.0,129.0,1.7,12.0,131.0,122.9,98.92
2016,5,25,7,15,4.5,142.0,1.65,12.5,144.0,134.1,108.4
2016,5,25,7,30,5.0,155.0,1.6,13.0,157.0,145.44,117.19
2016,5,25,7,45,2.5,150.0,1.6,13.5,151.0,135.3,108.06
2016,5,25,8,0,0.0,145.0,1.6,14.0,145.0,126.26,99.95
2016,5,25,8,15,3.5,169.5,1.5,14.5,172.0,152.38,120.92
2016,5,25,8,30,7.0,194.0,1.4,15.0,199.0,178.39,141.34
2016,5,25,8,45,13.0,225.5,1.35,15.5,235.0,213.61,168.83
2016,5,25,9,0,19.0,257.0,1.3,16.0,271.0,248.5,195.5
2016,5,25,9,15,18.0,263.5,1.3,16.0,277.5,251.56,197.22
2016,5,25,9,30,17.0,270.0,1.3,16.0,284.0,254.69,199.17
2016,5,25,9,45,22.5,300.0,1.3,16.5,319.0,286.35,222.95
2016,5,25,10,0,28.0,330.0,1.3,17.0,354.0,335.56,259.44
2016,5,25,10,15,224.5,351.0,1.35,17.0,550.5,572.21,438.87
2016,5,25,10,30,421.0,372.0,1.4,17.0,747.0,775.76,582.15
2016,5,25,10,45,450.5,378.5,1.45,17.5,788.5,787.69,587.03
2016,5,25,11,0,480.0,385.0,1.5,18.0,830.0,795.81,591.35
2016,5,25,11,15,262.0,401.0,1.6,18.0,644.5,592.58,446.98
2016,5,25,11,30,44.0,417.0,1.7,18.0,459.0,397.2,301.95
2016,5,25,11,45,491.0,260.5,1.8,18.5,729.5,616.24,471.9
2016,5,25,12,0,938.0,104.0,1.9,19.0,1000.0,773.44,585.55
2016,5,25,12,15,938.0,104.0,1.95,19.0,998.5,730.29,552.37
2016,5,25,12,30,938.0,104.0,2.0,19.0,997.0,685.29,518.94
2016,5,25,12,45,928.0,109.0,2.15,19.0,985.5,636.48,482.25
2016,5,25,13,0,918.0,114.0,2.3,19.0,974.0,586.92,443.76
2016,5,25,13,15,915.0,113.5,2.35,19.0,958.0,536.42,402.94
2016,5,25,13,30,912.0,113.0,2.4,19.0,942.0,485.12,360.24
2016,5,25,13,45,908.5,111.0,2.5,19.0,919.0,431.98,315.03
2016,5,25,14,0,905.0,109.0,2.6,19.0,896.0,378.51,268.45
2016,5,25,14,15,898.5,107.5,2.65,18.5,866.5,324.37,221.23
2016,5,25,14,30,892.0,106.0,2.7,18.0,837.0,270.59,174.67
2016,5,25,14,45,883.5,104.5,2.75,18.0,801.5,217.02,130.42
2016,5,25,15,0,875.0,103.0,2.8,18.0,766.0,164.41,92.72
2016,5,25,15,15,863.5,100.5,2.8,18.0,725.0,112.19,66.67
2016,5,25,15,30,852.0,98.0,2.8,18.0,684.0,81.84,64.63
2016,5,25,15,45,835.5,96.0,2.85,18.0,639.0,80.92,64.06
2016,5,25,16,0,819.0,94.0,2.9,18.0,594.0,70.4,55.24
2016,5,25,16,15,799.0,91.0,2.9,17.5,546.0,69.38,54.67
2016,5,25,16,30,779.0,88.0,2.9,17.0,498.0,68.28,54.02
2016,5,25,16,45,748.5,85.5,2.9,16.5,447.0,67.34,53.51
2016,5,25,17,0,718.0,83.0,2.9,16.0,396.0,66.41,53.01
2016,5,25,17,15,681.5,78.0,2.8,15.5,345.0,58.13,45.99
2016,5,25,17,30,645.0,73.0,2.7,15.0,294.0,55.35,43.74
2016,5,25,17,45,586.0,68.0,2.65,14.5,243.5,52.3,41.17
2016,5,25,18,0,527.0,63.0,2.6,14.0,193.0,49.28,38.49
2016,5,25,18,15,449.0,54.5,2.45,13.5,147.5,43.28,32.97
2016,5,25,18,30,371.0,46.0,2.3,13.0,102.0,37.19,27.16
2016,5,25,18,45,248.5,34.0,2.15,12.5,65.5,26.34,16.78
2016,5,25,19,0,126.0,22.0,2.0,12.0,29.0,17.08,2.49
2016,5,25,19,15,63.0,11.0,1.95,11.5,14.5,9.39,0.0
2016,5,25,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,26,5,15,115.0,18.5,0.2,9.5,31.0,130.93,60.79
2016,5,26,5,30,230.0,37.0,0.2,10.0,62.0,258.17,206.2
2016,5,26,5,45,323.5,48.5,0.2,10.5,103.5,350.42,287.32
2016,5,26,6,0,417.0,60.0,0.2,11.0,145.0,455.25,372.16
2016,5,26,6,15,481.5,68.5,0.2,11.5,192.5,534.8,433.05
2016,5,26,6,30,546.0,77.0,0.2,12.0,240.0,616.76,492.65
2016,5,26,6,45,591.0,84.0,0.25,12.5,290.0,681.13,537.19
2016,5,26,7,0,636.0,91.0,0.3,13.0,340.0,745.72,580.29
2016,5,26,7,15,670.0,96.0,0.35,13.5,391.0,797.01,612.72
2016,5,26,7,30,704.0,101.0,0.4,14.0,442.0,847.16,643.64
2016,5,26,7,45,728.5,106.0,0.45,14.5,491.0,886.4,666.63
2016,5,26,8,0,753.0,111.0,0.5,15.0,540.0,916.89,683.68
2016,5,26,8,15,772.5,114.5,0.5,15.5,587.0,944.96,698.04
2016,5,26,8,30,792.0,118.0,0.5,16.0,634.0,970.16,710.44
2016,5,26,8,45,807.5,120.5,0.5,16.5,677.0,987.07,717.56
2016,5,26,9,0,823.0,123.0,0.5,17.0,720.0,1000.74,722.83
2016,5,26,9,15,834.5,125.5,0.5,17.5,759.0,1006.99,723.61
2016,5,26,9,30,846.0,128.0,0.5,18.0,798.0,1009.77,722.5
2016,5,26,9,45,846.5,135.0,0.5,18.5,829.0,1003.04,715.73
2016,5,26,10,0,847.0,142.0,0.5,19.0,860.0,992.8,707.13
2016,5,26,10,15,854.0,143.5,0.45,19.5,887.0,966.66,687.78
2016,5,26,10,30,861.0,145.0,0.4,20.0,914.0,950.6,675.11
2016,5,26,10,45,868.0,145.5,0.4,20.5,934.5,930.36,660.93
2016,5,26,11,0,875.0,146.0,0.4,21.0,955.0,906.96,644.93
2016,5,26,11,15,878.0,146.5,0.55,21.0,968.0,877.09,629.13
2016,5,26,11,30,881.0,147.0,0.7,21.0,981.0,844.53,611.25
2016,5,26,11,45,883.5,146.5,0.85,21.5,987.0,808.28,589.3
2016,5,26,12,0,886.0,146.0,1.0,22.0,993.0,769.79,564.19
2016,5,26,12,15,885.5,145.5,1.15,22.0,991.5,727.21,535.97
2016,5,26,12,30,885.0,145.0,1.3,22.0,990.0,683.04,505.49
2016,5,26,12,45,892.0,139.0,1.5,22.0,983.0,638.02,473.56
2016,5,26,13,0,899.0,133.0,1.7,22.0,976.0,591.15,438.75
2016,5,26,13,15,895.5,132.0,1.8,21.5,959.5,540.76,400.15
2016,5,26,13,30,892.0,131.0,1.9,21.0,943.0,489.69,359.52
2016,5,26,13,45,885.5,130.5,2.05,21.0,919.0,437.26,315.95
2016,5,26,14,0,879.0,130.0,2.2,21.0,895.0,384.79,271.17
2016,5,26,14,15,871.5,128.5,2.25,21.0,865.0,331.57,225.1
2016,5,26,14,30,864.0,127.0,2.3,21.0,835.0,278.82,179.87
2016,5,26,14,45,855.0,124.5,2.4,21.0,799.5,225.89,136.86
2016,5,26,15,0,846.0,122.0,2.5,21.0,764.0,164.44,92.44
2016,5,26,15,15,833.5,119.5,2.55,20.5,723.0,112.87,66.43
2016,5,26,15,30,821.0,117.0,2.6,20.0,682.0,81.87,64.12
2016,5,26,15,45,805.5,113.5,2.65,20.0,637.5,81.23,63.8
2016,5,26,16,0,790.0,110.0,2.7,20.0,593.0,80.49,63.37
2016,5,26,16,15,769.0,106.0,2.65,19.5,544.5,79.2,62.6
2016,5,26,16,30,748.0,102.0,2.6,19.0,496.0,77.81,61.75
2016,5,26,16,45,721.0,97.5,2.6,18.5,446.0,69.26,54.72
2016,5,26,17,0,694.0,93.0,2.6,18.0,396.0,67.42,53.44
2016,5,26,17,15,656.0,87.5,2.5,17.5,345.5,64.64,51.3
2016,5,26,17,30,618.0,82.0,2.4,17.0,295.0,61.77,49.02
2016,5,26,17,45,565.5,74.5,2.3,16.5,245.0,57.13,45.08
2016,5,26,18,0,513.0,67.0,2.2,16.0,195.0,52.36,40.9
2016,5,26,18,15,435.0,58.0,2.0,15.0,149.5,46.07,35.24
2016,5,26,18,30,357.0,49.0,1.8,14.0,104.0,39.68,29.25
2016,5,26,18,45,241.0,36.0,1.6,13.5,67.0,27.81,18.04
2016,5,26,19,0,125.0,23.0,1.4,13.0,30.0,17.83,3.8
2016,5,26,19,15,62.5,11.5,1.4,12.5,15.0,9.82,0.0
2016,5,26,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,5,15,122.0,18.5,1.35,10.5,31.5,136.0,67.51
2016,5,27,5,30,244.0,37.0,1.5,11.0,63.0,268.04,216.17
2016,5,27,5,45,342.0,48.0,1.7,11.5,105.5,367.19,305.16
2016,5,27,6,0,440.0,59.0,1.9,12.0,148.0,472.8,393.81
2016,5,27,6,15,503.5,67.0,2.0,12.5,196.0,551.57,457.2
2016,5,27,6,30,567.0,75.0,2.1,13.0,244.0,632.66,519.57
2016,5,27,6,45,617.0,80.0,2.25,14.0,295.5,699.47,567.77
2016,5,27,7,0,667.0,85.0,2.4,15.0,347.0,766.68,614.42
2016,5,27,7,15,699.5,90.0,2.45,15.5,398.0,817.18,647.83
2016,5,27,7,30,732.0,95.0,2.5,16.0,449.0,866.45,679.58
2016,5,27,7,45,761.0,97.5,2.55,16.5,500.0,901.61,700.73
2016,5,27,8,0,790.0,100.0,2.6,17.0,551.0,940.92,724.54
2016,5,27,8,15,808.5,103.0,2.55,17.5,598.5,967.72,738.48
2016,5,27,8,30,827.0,106.0,2.5,18.0,646.0,991.6,750.4
2016,5,27,8,45,843.5,107.5,2.5,18.5,690.0,1008.52,758.12
2016,5,27,9,0,860.0,109.0,2.5,19.0,734.0,1009.68,755.51
2016,5,27,9,15,871.0,111.0,2.4,19.5,773.0,1015.05,754.95
2016,5,27,9,30,882.0,113.0,2.3,20.0,812.0,1016.98,752.18
2016,5,27,9,45,896.5,111.5,2.2,20.5,847.0,1015.17,747.13
2016,5,27,10,0,911.0,110.0,2.1,21.0,882.0,1009.82,739.97
2016,5,27,10,15,917.0,111.0,2.0,21.5,909.0,995.28,727.06
2016,5,27,10,30,923.0,112.0,1.9,22.0,936.0,977.33,712.23
2016,5,27,10,45,928.0,112.0,1.8,22.5,956.5,954.14,694.23
2016,5,27,11,0,933.0,112.0,1.7,23.0,977.0,927.75,674.37
2016,5,27,11,15,936.0,113.0,1.6,23.0,990.0,897.47,653.42
2016,5,27,11,30,939.0,114.0,1.5,23.0,1003.0,864.29,630.65
2016,5,27,11,45,939.5,114.0,1.45,23.5,1009.0,825.63,603.71
2016,5,27,12,0,940.0,114.0,1.4,24.0,1015.0,784.69,575.14
2016,5,27,12,15,940.0,114.5,1.35,24.0,1013.0,741.73,544.3
2016,5,27,12,30,940.0,115.0,1.3,24.0,1011.0,696.91,511.54
2016,5,27,12,45,931.0,119.5,1.3,24.0,1000.0,648.04,475.55
2016,5,27,13,0,922.0,124.0,1.3,24.0,989.0,598.36,438.01
2016,5,27,13,15,918.5,123.0,1.3,24.0,972.0,547.02,398.22
2016,5,27,13,30,915.0,122.0,1.3,24.0,955.0,494.95,356.65
2016,5,27,13,45,908.0,122.0,1.35,24.0,931.0,441.64,313.17
2016,5,27,14,0,901.0,122.0,1.4,24.0,907.0,388.29,268.54
2016,5,27,14,15,893.5,120.5,1.45,23.5,877.0,334.03,223.05
2016,5,27,14,30,886.0,119.0,1.5,23.0,847.0,280.23,178.05
2016,5,27,14,45,873.0,119.0,1.55,23.0,810.0,227.06,135.46
2016,5,27,15,0,860.0,119.0,1.6,23.0,773.0,175.28,99.17
2016,5,27,15,15,847.5,116.5,1.65,23.0,731.5,113.32,64.98
2016,5,27,15,30,835.0,114.0,1.7,23.0,690.0,80.2,61.9
2016,5,27,15,45,813.0,113.0,1.75,23.0,643.5,80.98,62.77
2016,5,27,16,0,791.0,112.0,1.8,23.0,597.0,81.79,63.65
2016,5,27,16,15,769.0,108.5,1.8,22.5,548.5,80.89,63.23
2016,5,27,16,30,747.0,105.0,1.8,22.0,500.0,72.88,56.79
2016,5,27,16,45,713.5,101.5,1.8,21.5,448.5,71.8,56.2
2016,5,27,17,0,680.0,98.0,1.8,21.0,397.0,70.7,55.58
2016,5,27,17,15,641.5,92.0,1.65,20.0,346.0,67.7,53.4
2016,5,27,17,30,603.0,86.0,1.5,19.0,295.0,64.59,51.06
2016,5,27,17,45,546.5,79.0,1.4,18.5,245.0,60.44,47.61
2016,5,27,18,0,490.0,72.0,1.3,18.0,195.0,56.22,43.95
2016,5,27,18,15,413.0,61.5,1.25,17.0,149.5,48.84,37.39
2016,5,27,18,30,336.0,51.0,1.2,16.0,104.0,39.09,28.53
2016,5,27,18,45,226.5,37.0,1.15,15.5,67.5,28.51,18.54
2016,5,27,19,0,117.0,23.0,1.1,15.0,31.0,17.81,4.53
2016,5,27,19,15,58.5,11.5,1.05,14.5,15.5,9.82,0.0
2016,5,27,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,5,15,125.5,18.5,1.8,12.5,32.5,138.63,72.04
2016,5,28,5,30,251.0,37.0,1.9,13.0,65.0,272.83,219.22
2016,5,28,5,45,341.0,49.0,2.05,13.5,107.0,364.32,301.45
2016,5,28,6,0,431.0,61.0,2.2,14.0,149.0,467.69,387.87
2016,5,28,6,15,493.5,69.5,2.3,14.5,196.5,546.1,450.83
2016,5,28,6,30,556.0,78.0,2.4,15.0,244.0,626.73,512.74
2016,5,28,6,45,601.0,84.5,2.5,15.5,295.0,690.79,559.57
2016,5,28,7,0,646.0,91.0,2.6,16.0,346.0,755.01,604.88
2016,5,28,7,15,679.0,96.5,2.55,16.5,396.5,806.25,638.32
2016,5,28,7,30,712.0,102.0,2.5,17.0,447.0,856.28,669.9
2016,5,28,7,45,736.5,106.5,2.45,17.5,497.0,895.03,692.71
2016,5,28,8,0,761.0,111.0,2.4,18.0,547.0,925.05,709.09
2016,5,28,8,15,721.0,133.0,2.3,18.5,573.5,922.43,702.58
2016,5,28,8,30,681.0,155.0,2.2,19.0,600.0,908.38,688.8
2016,5,28,8,45,525.0,230.5,2.1,19.5,587.0,822.04,624.26
2016,5,28,9,0,369.0,306.0,2.0,20.0,574.0,719.21,545.92
2016,5,28,9,15,611.0,218.0,1.85,20.5,690.0,889.88,666.07
2016,5,28,9,30,853.0,130.0,1.7,21.0,806.0,1019.53,744.79
2016,5,28,9,45,860.0,133.0,1.6,21.5,838.5,1001.65,727.66
2016,5,28,10,0,867.0,136.0,1.5,22.0,871.0,993.65,718.83
2016,5,28,10,15,873.5,137.5,1.35,22.0,898.0,980.29,707.2
2016,5,28,10,30,880.0,139.0,1.2,22.0,925.0,963.58,693.58
2016,5,28,10,45,710.5,251.5,1.1,22.5,895.5,908.93,654.59
2016,5,28,11,0,541.0,364.0,1.0,23.0,866.0,831.74,597.46
2016,5,28,11,15,718.0,253.5,1.0,23.0,929.0,856.49,618.05
2016,5,28,11,30,895.0,143.0,1.0,23.0,992.0,853.87,617.65
2016,5,28,11,45,896.0,143.5,1.05,23.5,998.0,816.94,593.14
2016,5,28,12,0,897.0,144.0,1.1,24.0,1004.0,777.81,566.42
2016,5,28,12,15,897.0,144.0,1.15,24.0,1002.0,735.63,537.51
2016,5,28,12,30,897.0,144.0,1.2,24.0,1000.0,691.77,506.64
2016,5,28,12,45,888.5,147.5,1.3,24.0,989.0,643.81,472.32
2016,5,28,13,0,880.0,151.0,1.4,24.0,978.0,595.17,436.33
2016,5,28,13,15,876.0,150.0,1.45,24.0,961.5,545.33,397.96
2016,5,28,13,30,872.0,149.0,1.5,24.0,945.0,494.9,357.89
2016,5,28,13,45,867.5,147.0,1.6,24.0,921.5,443.2,315.83
2016,5,28,14,0,863.0,145.0,1.7,24.0,898.0,391.32,272.46
2016,5,28,14,15,855.5,143.0,1.75,23.5,868.0,332.78,223.92
2016,5,28,14,30,848.0,141.0,1.8,23.0,838.0,279.45,179.34
2016,5,28,14,45,838.5,138.0,1.85,23.0,802.0,225.96,136.25
2016,5,28,15,0,829.0,135.0,1.9,23.0,766.0,173.73,99.04
2016,5,28,15,15,815.5,132.0,1.9,22.5,725.0,122.7,72.68
2016,5,28,15,30,802.0,129.0,1.9,22.0,684.0,88.94,69.45
2016,5,28,15,45,785.5,125.0,1.95,22.0,639.0,88.27,69.14
2016,5,28,16,0,769.0,121.0,2.0,22.0,594.0,87.48,68.69
2016,5,28,16,15,747.0,116.5,1.95,21.5,545.5,78.34,61.32
2016,5,28,16,30,725.0,112.0,1.9,21.0,497.0,77.07,60.59
2016,5,28,16,45,697.5,106.5,1.9,21.0,447.0,74.92,58.97
2016,5,28,17,0,670.0,101.0,1.9,21.0,397.0,72.63,57.23
2016,5,28,17,15,631.0,95.0,1.75,20.0,346.0,69.72,55.14
2016,5,28,17,30,592.0,89.0,1.6,19.0,295.0,66.7,52.9
2016,5,28,17,45,541.0,80.5,1.5,18.5,245.5,61.51,48.54
2016,5,28,18,0,490.0,72.0,1.4,18.0,196.0,56.14,43.88
2016,5,28,18,15,413.0,62.0,1.3,17.0,150.5,49.18,37.71
2016,5,28,18,30,336.0,52.0,1.2,16.0,105.0,39.81,29.18
2016,5,28,18,45,231.5,38.0,1.1,15.5,68.5,29.26,19.25
2016,5,28,19,0,127.0,24.0,1.0,15.0,32.0,18.59,5.69
2016,5,28,19,15,63.5,12.0,0.95,14.5,16.0,10.24,0.0
2016,5,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,5,15,132.5,18.5,0.9,11.5,33.5,143.66,78.35
2016,5,29,5,30,265.0,37.0,1.0,12.0,67.0,282.74,227.29
2016,5,29,5,45,358.5,48.0,1.15,13.0,109.5,379.96,312.57
2016,5,29,6,0,452.0,59.0,1.3,14.0,152.0,482.52,396.24
2016,5,29,6,15,515.0,67.0,1.2,14.5,200.5,561.24,456.92
2016,5,29,6,30,578.0,75.0,1.1,15.0,249.0,642.24,515.81
2016,5,29,6,45,623.0,81.0,1.05,15.5,300.0,706.15,559.48
2016,5,29,7,0,668.0,87.0,1.0,16.0,351.0,770.23,601.28
2016,5,29,7,15,700.0,92.0,0.9,16.5,402.0,820.32,630.79
2016,5,29,7,30,732.0,97.0,0.8,17.0,453.0,869.14,658.25
2016,5,29,7,45,756.5,101.0,0.7,18.0,502.5,901.45,672.42
2016,5,29,8,0,781.0,105.0,0.6,19.0,552.0,938.07,688.93
2016,5,29,8,15,799.5,108.5,0.5,19.5,599.5,965.44,700.16
2016,5,29,8,30,818.0,112.0,0.4,20.0,647.0,989.88,709.4
2016,5,29,8,45,831.0,115.0,0.3,20.5,690.0,1005.02,712.84
2016,5,29,9,0,844.0,118.0,0.2,21.0,733.0,1016.86,714.57
2016,5,29,9,15,855.0,120.5,0.2,21.5,771.5,1009.7,707.18
2016,5,29,9,30,866.0,123.0,0.2,22.0,810.0,1012.15,706.09
2016,5,29,9,45,873.5,125.5,0.25,22.5,843.0,1007.64,701.85
2016,5,29,10,0,881.0,128.0,0.3,23.0,876.0,999.67,695.86
2016,5,29,10,15,887.5,129.0,0.4,23.0,902.5,985.82,688.99
2016,5,29,10,30,894.0,130.0,0.5,23.0,929.0,968.61,680.23
2016,5,29,10,45,897.5,131.5,0.6,23.5,949.0,945.82,666.76
2016,5,29,11,0,901.0,133.0,0.7,24.0,969.0,919.93,651.31
2016,5,29,11,15,903.5,134.0,0.8,24.0,982.0,889.76,634.26
2016,5,29,11,30,906.0,135.0,0.9,24.0,995.0,856.82,615.17
2016,5,29,11,45,907.5,134.5,1.0,24.0,1000.5,819.33,592.79
2016,5,29,12,0,909.0,134.0,1.1,24.0,1006.0,779.61,567.87
2016,5,29,12,15,908.5,134.0,1.2,24.0,1004.0,736.87,539.13
2016,5,29,12,30,908.0,134.0,1.3,24.0,1002.0,692.46,508.26
2016,5,29,12,45,898.0,139.0,1.4,24.0,990.5,644.45,473.72
2016,5,29,13,0,888.0,144.0,1.5,24.0,979.0,595.81,437.54
2016,5,29,13,15,884.5,143.0,1.55,24.0,962.5,545.99,399.06
2016,5,29,13,30,881.0,142.0,1.6,24.0,946.0,495.5,358.81
2016,5,29,13,45,877.5,139.0,1.7,24.0,923.0,443.24,316.19
2016,5,29,14,0,874.0,136.0,1.8,24.0,900.0,390.69,272.16
2016,5,29,14,15,866.5,134.5,1.85,23.5,870.0,337.82,227.66
2016,5,29,14,30,859.0,133.0,1.9,23.0,840.0,285.41,183.65
2016,5,29,14,45,851.0,130.0,1.95,23.0,805.0,224.32,134.54
2016,5,29,15,0,843.0,127.0,2.0,23.0,770.0,171.67,96.71
2016,5,29,15,15,830.0,124.0,2.0,23.0,729.0,119.97,69.41
2016,5,29,15,30,817.0,121.0,2.0,23.0,688.0,84.08,65.13
2016,5,29,15,45,802.0,117.0,2.05,23.0,643.0,83.24,64.66
2016,5,29,16,0,787.0,113.0,2.1,23.0,598.0,82.26,64.04
2016,5,29,16,15,765.5,109.5,2.1,22.5,550.0,81.4,63.65
2016,5,29,16,30,744.0,106.0,2.1,22.0,502.0,73.36,57.19
2016,5,29,16,45,717.0,101.0,2.1,21.5,451.5,71.39,55.84
2016,5,29,17,0,690.0,96.0,2.1,21.0,401.0,69.29,54.36
2016,5,29,17,15,652.0,90.5,2.0,20.0,350.0,66.59,52.44
2016,5,29,17,30,614.0,85.0,1.9,19.0,299.0,63.81,50.38
2016,5,29,17,45,561.5,77.5,1.85,18.5,249.5,59.25,46.57
2016,5,29,18,0,509.0,70.0,1.8,18.0,200.0,54.57,42.51
2016,5,29,18,15,432.5,60.5,1.7,17.0,154.0,47.95,36.64
2016,5,29,18,30,356.0,51.0,1.6,16.0,108.0,39.16,28.63
2016,5,29,18,45,245.5,38.0,1.5,15.5,71.0,29.3,19.33
2016,5,29,19,0,135.0,25.0,1.4,15.0,34.0,19.36,6.77
2016,5,29,19,15,67.5,12.5,1.4,14.5,17.0,10.67,0.0
2016,5,29,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,45,21.0,4.5,1.1,11.5,5.0,0.0,0.0
2016,5,30,5,0,42.0,9.0,1.1,12.0,10.0,34.77,0.0
2016,5,30,5,15,169.5,22.5,1.25,12.5,39.5,178.15,101.09
2016,5,30,5,30,297.0,36.0,1.4,13.0,69.0,306.51,246.25
2016,5,30,5,45,391.5,45.5,1.55,13.5,112.0,402.69,331.15
2016,5,30,6,0,486.0,55.0,1.7,14.0,155.0,505.28,415.61
2016,5,30,6,15,546.5,62.0,1.7,14.5,203.5,581.4,475.18
2016,5,30,6,30,607.0,69.0,1.7,15.0,252.0,659.71,533.42
2016,5,30,6,45,652.0,73.5,1.7,16.0,303.0,722.2,576.14
2016,5,30,7,0,697.0,78.0,1.7,17.0,354.0,784.88,617.07
2016,5,30,7,15,727.5,82.5,1.65,17.5,405.0,827.99,643.25
2016,5,30,7,30,758.0,87.0,1.6,18.0,456.0,875.66,671.83
2016,5,30,7,45,781.5,90.5,1.6,18.5,506.0,913.33,693.37
2016,5,30,8,0,805.0,94.0,1.6,19.0,556.0,948.67,713.03
2016,5,30,8,15,822.0,97.0,1.5,19.5,603.0,974.2,724.49
2016,5,30,8,30,839.0,100.0,1.4,20.0,650.0,996.78,733.86
2016,5,30,8,45,852.0,102.5,1.35,21.0,693.0,999.27,729.68
2016,5,30,9,0,865.0,105.0,1.3,22.0,736.0,1010.77,731.62
2016,5,30,9,15,875.5,107.0,1.2,22.5,774.5,1015.83,729.93
2016,5,30,9,30,886.0,109.0,1.1,23.0,813.0,1017.46,726.25
2016,5,30,9,45,897.0,109.0,1.05,23.5,846.5,1013.96,720.5
2016,5,30,10,0,908.0,109.0,1.0,24.0,880.0,1006.97,712.82
2016,5,30,10,15,913.5,110.0,0.95,24.0,907.0,992.2,701.93
2016,5,30,10,30,919.0,111.0,0.9,24.0,934.0,974.05,689.2
2016,5,30,10,45,922.5,112.5,0.85,24.5,953.5,951.23,672.43
2016,5,30,11,0,926.0,114.0,0.8,25.0,973.0,925.23,653.88
2016,5,30,11,15,928.5,114.5,0.85,25.0,986.0,894.42,635.51
2016,5,30,11,30,931.0,115.0,0.9,25.0,999.0,860.8,615.24
2016,5,30,11,45,931.0,115.5,1.0,25.0,1004.5,822.62,592.55
2016,5,30,12,0,931.0,116.0,1.1,25.0,1010.0,782.2,567.85
2016,5,30,12,15,931.0,116.0,1.25,25.0,1008.0,739.36,539.67
2016,5,30,12,30,931.0,116.0,1.4,25.0,1006.0,694.73,509.09
2016,5,30,12,45,923.5,119.0,1.55,25.0,995.0,646.21,474.52
2016,5,30,13,0,916.0,122.0,1.7,25.0,984.0,596.83,438.0
2016,5,30,13,15,912.5,121.5,1.8,25.0,967.5,546.36,399.1
2016,5,30,13,30,909.0,121.0,1.9,25.0,951.0,495.15,358.28
2016,5,30,13,45,755.0,210.0,2.05,25.0,887.5,437.52,313.53
2016,5,30,14,0,601.0,299.0,2.2,25.0,824.0,401.72,285.79
2016,5,30,14,15,742.5,207.0,2.3,25.0,834.0,339.41,231.86
2016,5,30,14,30,884.0,115.0,2.4,25.0,844.0,281.46,178.88
2016,5,30,14,45,875.5,113.0,2.5,25.0,808.5,228.14,135.69
2016,5,30,15,0,867.0,111.0,2.6,25.0,773.0,175.76,98.13
2016,5,30,15,15,855.0,108.5,2.65,24.5,732.5,124.01,71.02
2016,5,30,15,30,843.0,106.0,2.7,24.0,692.0,75.24,57.53
2016,5,30,15,45,828.5,103.0,2.8,24.0,647.5,74.67,57.26
2016,5,30,16,0,814.0,100.0,2.9,24.0,603.0,74.0,56.88
2016,5,30,16,15,794.5,96.5,2.85,23.5,555.0,72.8,56.18
2016,5,30,16,30,775.0,93.0,2.8,23.0,507.0,71.51,55.4
2016,5,30,16,45,722.0,90.0,2.8,22.5,445.5,70.02,54.45
2016,5,30,17,0,669.0,87.0,2.8,22.0,384.0,62.7,48.5
2016,5,30,17,15,614.5,89.0,2.65,21.0,336.0,65.0,50.85
2016,5,30,17,30,560.0,91.0,2.5,20.0,288.0,67.76,53.6
2016,5,30,17,45,518.0,81.5,2.35,19.5,241.0,61.95,48.73
2016,5,30,18,0,476.0,72.0,2.2,19.0,194.0,55.89,43.48
2016,5,30,18,15,413.0,61.0,1.95,18.0,150.5,48.18,36.69
2016,5,30,18,30,350.0,50.0,1.7,17.0,107.0,40.21,29.45
2016,5,30,18,45,251.0,37.0,1.5,16.5,71.0,28.56,18.66
2016,5,30,19,0,152.0,24.0,1.3,16.0,35.0,18.62,6.76
2016,5,30,19,15,76.0,12.0,1.25,15.5,17.5,10.24,0.0
2016,5,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,4,45,18.5,4.5,0.9,12.5,5.0,0.0,0.0
2016,5,31,5,0,37.0,9.0,0.9,13.0,10.0,31.54,0.0
2016,5,31,5,15,165.5,23.0,1.0,13.5,40.0,176.66,102.54
2016,5,31,5,30,294.0,37.0,1.1,14.0,70.0,305.18,244.02
2016,5,31,5,45,388.0,46.5,1.2,14.5,113.0,401.07,327.69
2016,5,31,6,0,482.0,56.0,1.3,15.0,156.0,503.21,410.71
2016,5,31,6,15,544.0,63.0,1.2,15.5,205.0,580.53,469.65
2016,5,31,6,30,606.0,70.0,1.1,16.0,254.0,660.1,526.81
2016,5,31,6,45,650.0,75.5,1.05,17.0,305.0,723.08,568.24
2016,5,31,7,0,694.0,81.0,1.0,18.0,356.0,786.2,607.67
2016,5,31,7,15,725.5,85.5,0.95,18.5,407.5,835.71,637.07
2016,5,31,7,30,757.0,90.0,0.9,19.0,459.0,878.4,660.95
2016,5,31,7,45,782.0,93.0,0.85,19.5,509.5,916.96,681.42
2016,5,31,8,0,807.0,96.0,0.8,20.0,560.0,953.2,699.86
2016,5,31,8,15,825.0,99.0,0.7,20.5,607.5,979.78,710.67
2016,5,31,8,30,843.0,102.0,0.6,21.0,655.0,1003.4,719.43
2016,5,31,8,45,857.5,104.5,0.5,22.0,699.0,1007.32,714.56
2016,5,31,9,0,872.0,107.0,0.4,23.0,743.0,1020.32,715.62
2016,5,31,9,15,883.0,109.0,0.35,23.5,782.0,1025.83,714.65
2016,5,31,9,30,894.0,111.0,0.3,24.0,821.0,1027.89,711.89
2016,5,31,9,45,904.5,111.0,0.3,24.5,855.5,1023.8,706.86
2016,5,31,10,0,915.0,111.0,0.3,25.0,890.0,1016.2,700.01
2016,5,31,10,15,921.5,112.5,0.4,25.0,917.0,1002.75,693.51
2016,5,31,10,30,928.0,114.0,0.5,25.0,944.0,985.82,685.08
2016,5,31,10,45,932.0,115.0,0.65,25.5,965.0,962.71,672.66
2016,5,31,11,0,936.0,116.0,0.8,26.0,986.0,936.39,658.05
2016,5,31,11,15,939.0,116.5,0.95,26.0,999.5,905.68,641.62
2016,5,31,11,30,942.0,117.0,1.1,26.0,1013.0,872.1,622.91
2016,5,31,11,45,943.0,117.5,1.25,26.5,1019.0,834.28,599.76
2016,5,31,12,0,944.0,118.0,1.4,27.0,1025.0,794.11,574.51
2016,5,31,12,15,944.0,118.0,1.5,27.0,1023.5,750.72,545.3
2016,5,31,12,30,944.0,118.0,1.6,27.0,1022.0,705.52,513.89
2016,5,31,12,45,946.5,115.0,1.75,27.0,1014.0,657.95,480.14
2016,5,31,13,0,949.0,112.0,1.9,27.0,1006.0,608.76,443.89
2016,5,31,13,15,946.0,111.0,1.95,27.0,989.5,556.75,403.8
2016,5,31,13,30,943.0,110.0,2.0,27.0,973.0,503.91,361.79
2016,5,31,13,45,938.0,109.5,2.1,27.0,949.5,449.97,317.83
2016,5,31,14,0,933.0,109.0,2.2,27.0,926.0,395.76,272.47
2016,5,31,14,15,926.5,107.5,2.2,26.5,895.5,340.41,225.92
2016,5,31,14,30,920.0,106.0,2.2,26.0,865.0,285.39,179.75
2016,5,31,14,45,911.0,104.5,2.25,26.0,829.0,230.46,135.35
2016,5,31,15,0,902.0,103.0,2.3,26.0,793.0,176.52,96.67
2016,5,31,15,15,890.5,101.0,2.25,26.0,752.0,123.31,68.47
2016,5,31,15,30,879.0,99.0,2.2,26.0,711.0,82.83,63.28
2016,5,31,15,45,864.5,96.5,2.2,26.0,665.5,81.66,62.54
2016,5,31,16,0,850.0,94.0,2.2,26.0,620.0,70.67,53.61
2016,5,31,16,15,831.0,91.0,2.15,25.5,571.0,69.64,53.05
2016,5,31,16,30,812.0,88.0,2.1,25.0,522.0,68.52,52.41
2016,5,31,16,45,786.0,84.0,2.05,24.5,471.0,66.5,51.01
2016,5,31,17,0,760.0,80.0,2.0,24.0,420.0,64.39,49.51
2016,5,31,17,15,725.5,76.0,1.85,23.0,368.0,62.1,47.93
2016,5,31,17,30,691.0,72.0,1.7,22.0,316.0,54.81,41.99
2016,5,31,17,45,642.0,66.0,1.6,21.5,265.0,50.98,38.84
2016,5,31,18,0,593.0,60.0,1.5,21.0,214.0,47.07,35.49
2016,5,31,18,15,520.0,52.5,1.4,20.0,166.5,41.73,30.81
2016,5,31,18,30,447.0,45.0,1.3,19.0,119.0,36.32,25.86
2016,5,31,18,45,332.0,34.5,1.2,18.0,79.5,28.09,18.19
2016,5,31,19,0,217.0,24.0,1.1,17.0,40.0,19.72,7.9
2016,5,31,19,15,108.5,12.0,1.1,16.5,20.0,10.24,0.0
2016,5,31,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,6.0,1.2,12.5,6.0,0.0,0.0
2016,6,1,5,0,0.0,12.0,1.3,13.0,12.0,10.24,0.0
2016,6,1,5,15,167.0,24.5,1.35,13.0,43.5,180.97,107.93
2016,6,1,5,30,334.0,37.0,1.4,13.0,75.0,334.4,269.04
2016,6,1,5,45,425.0,46.5,1.5,13.5,119.0,429.53,352.19
2016,6,1,6,0,516.0,56.0,1.6,14.0,163.0,530.62,434.72
2016,6,1,6,15,577.5,63.0,1.65,14.5,213.0,608.69,495.49
2016,6,1,6,30,639.0,70.0,1.7,15.0,263.0,688.9,554.88
2016,6,1,6,45,681.5,75.0,1.75,15.5,315.5,750.8,598.17
2016,6,1,7,0,724.0,80.0,1.8,16.0,368.0,812.66,639.83
2016,6,1,7,15,754.5,84.5,1.8,16.5,420.5,856.14,666.64
2016,6,1,7,30,785.0,89.0,1.8,17.0,473.0,904.38,696.11
2016,6,1,7,45,808.5,92.5,1.85,17.5,524.0,942.54,718.53
2016,6,1,8,0,832.0,96.0,1.9,18.0,575.0,978.26,739.05
2016,6,1,8,15,849.5,99.0,1.95,18.5,623.0,1004.59,753.13
2016,6,1,8,30,867.0,102.0,2.0,19.0,671.0,1027.87,765.25
2016,6,1,8,45,880.5,104.5,2.05,19.5,715.0,1030.85,764.17
2016,6,1,9,0,894.0,107.0,2.1,20.0,759.0,1042.84,769.34
2016,6,1,9,15,904.5,109.0,2.15,20.5,798.5,1047.78,769.95
2016,6,1,9,30,915.0,111.0,2.2,21.0,838.0,1049.19,768.51
2016,6,1,9,45,925.5,111.0,2.25,21.5,873.0,1044.88,763.58
2016,6,1,10,0,936.0,111.0,2.3,22.0,908.0,1037.01,756.56
2016,6,1,10,15,942.0,112.5,2.3,22.0,935.5,1022.72,746.48
2016,6,1,10,30,948.0,114.0,2.3,22.0,963.0,1004.92,734.31
2016,6,1,10,45,951.5,115.0,2.35,22.0,983.5,980.89,718.74
2016,6,1,11,0,955.0,116.0,2.4,22.0,1004.0,953.63,701.1
2016,6,1,11,15,957.5,116.5,2.45,22.0,1017.5,921.94,680.5
2016,6,1,11,30,960.0,117.0,2.5,22.0,1031.0,887.37,657.9
2016,6,1,11,45,960.5,117.5,2.55,22.5,1036.5,848.54,631.06
2016,6,1,12,0,961.0,118.0,2.6,23.0,1042.0,807.35,602.51
2016,6,1,12,15,960.5,118.0,2.65,23.0,1040.0,762.96,570.6
2016,6,1,12,30,960.0,118.0,2.7,23.0,1038.0,716.75,536.6
2016,6,1,12,45,948.0,124.5,2.75,23.0,1026.0,666.79,498.91
2016,6,1,13,0,936.0,131.0,2.8,23.0,1014.0,616.18,459.75
2016,6,1,13,15,932.5,130.5,2.8,23.0,997.0,564.67,418.72
2016,6,1,13,30,929.0,130.0,2.8,23.0,980.0,512.4,375.94
2016,6,1,13,45,923.0,129.0,2.8,23.0,956.0,458.22,330.62
2016,6,1,14,0,917.0,128.0,2.8,23.0,932.0,403.93,284.19
2016,6,1,14,15,910.0,126.5,2.8,22.5,901.5,349.1,237.29
2016,6,1,14,30,903.0,125.0,2.8,22.0,871.0,294.66,190.84
2016,6,1,14,45,894.0,122.5,2.8,22.0,834.5,239.85,145.73
2016,6,1,15,0,885.0,120.0,2.8,22.0,798.0,186.05,106.31
2016,6,1,15,15,873.0,117.0,2.75,21.5,756.0,132.95,77.33
2016,6,1,15,30,861.0,114.0,2.7,21.0,714.0,80.41,62.58
2016,6,1,15,45,847.0,110.5,2.7,21.0,668.5,79.7,62.21
2016,6,1,16,0,833.0,107.0,2.7,21.0,623.0,78.88,61.7
2016,6,1,16,15,812.0,103.5,2.65,20.5,573.5,77.81,61.13
2016,6,1,16,30,791.0,100.0,2.6,20.0,524.0,76.66,60.48
2016,6,1,16,45,766.5,95.0,2.55,20.0,473.0,74.27,58.64
2016,6,1,17,0,742.0,90.0,2.5,20.0,422.0,65.63,51.41
2016,6,1,17,15,706.0,85.0,2.35,19.5,369.5,63.08,49.49
2016,6,1,17,30,670.0,80.0,2.2,19.0,317.0,60.45,47.45
2016,6,1,17,45,622.0,73.0,2.1,18.5,266.5,56.11,43.82
2016,6,1,18,0,574.0,66.0,2.0,18.0,216.0,51.65,39.96
2016,6,1,18,15,499.5,58.0,1.8,17.0,168.0,46.08,35.04
2016,6,1,18,30,425.0,50.0,1.6,16.0,120.0,40.45,29.83
2016,6,1,18,45,313.5,38.0,1.4,15.5,80.5,31.05,20.98
2016,6,1,19,0,202.0,26.0,1.2,15.0,41.0,20.25,8.76
2016,6,1,19,15,101.0,13.0,1.2,14.5,20.5,11.1,0.0
2016,6,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,29.0,5.5,0.8,10.5,6.0,0.0,0.0
2016,6,2,5,0,58.0,11.0,0.8,11.0,12.0,46.78,0.0
2016,6,2,5,15,198.0,24.0,0.9,11.5,44.0,203.46,124.67
2016,6,2,5,30,338.0,37.0,1.0,12.0,76.0,337.3,271.56
2016,6,2,5,45,432.0,46.0,1.15,13.0,120.5,434.29,355.33
2016,6,2,6,0,526.0,55.0,1.3,14.0,165.0,537.37,438.34
2016,6,2,6,15,586.5,62.0,1.3,14.5,215.5,614.85,497.69
2016,6,2,6,30,647.0,69.0,1.3,15.0,266.0,694.44,555.51
2016,6,2,6,45,688.5,74.5,1.3,15.5,318.0,756.34,597.69
2016,6,2,7,0,730.0,80.0,1.3,16.0,370.0,818.15,638.1
2016,6,2,7,15,760.0,84.0,1.3,16.5,422.0,860.71,663.68
2016,6,2,7,30,790.0,88.0,1.3,17.0,474.0,907.96,691.88
2016,6,2,7,45,812.5,91.5,1.35,18.0,525.0,945.23,712.05
2016,6,2,8,0,835.0,95.0,1.4,19.0,576.0,980.03,730.29
2016,6,2,8,15,677.5,153.5,1.4,19.5,564.5,902.89,675.51
2016,6,2,8,30,520.0,212.0,1.4,20.0,553.0,799.81,602.87
2016,6,2,8,45,707.5,159.0,1.4,21.0,656.0,937.95,693.3
2016,6,2,9,0,895.0,106.0,1.4,22.0,759.0,1042.88,754.33
2016,6,2,9,15,905.0,108.0,1.35,22.5,798.0,1047.38,751.84
2016,6,2,9,30,915.0,110.0,1.3,23.0,837.0,1048.36,748.64
2016,6,2,9,45,916.5,114.5,1.3,23.5,869.0,1039.96,740.74
2016,6,2,10,0,918.0,119.0,1.3,24.0,901.0,1028.02,730.94
2016,6,2,10,15,923.5,120.5,1.2,24.5,928.0,1013.43,717.98
2016,6,2,10,30,929.0,122.0,1.1,25.0,955.0,995.41,703.08
2016,6,2,10,45,933.5,122.5,1.05,25.5,975.0,972.15,686.07
2016,6,2,11,0,938.0,123.0,1.0,26.0,995.0,945.67,667.27
2016,6,2,11,15,940.0,123.5,0.9,26.0,1008.0,913.96,645.78
2016,6,2,11,30,942.0,124.0,0.8,26.0,1021.0,879.45,622.63
2016,6,2,11,45,943.5,124.0,0.7,26.5,1027.0,841.52,596.19
2016,6,2,12,0,945.0,124.0,0.6,27.0,1033.0,801.24,568.2
2016,6,2,12,15,944.5,124.0,0.55,27.0,1030.5,757.44,538.03
2016,6,2,12,30,944.0,124.0,0.5,27.0,1028.0,711.87,506.11
2016,6,2,12,45,947.5,119.5,0.45,27.5,1020.5,663.84,470.95
2016,6,2,13,0,951.0,115.0,0.4,28.0,1013.0,614.13,433.87
2016,6,2,13,15,947.5,114.5,0.5,28.0,996.0,562.2,396.62
2016,6,2,13,30,944.0,114.0,0.6,28.0,979.0,509.46,357.2
2016,6,2,13,45,939.0,113.0,0.75,28.0,955.0,455.17,315.36
2016,6,2,14,0,934.0,112.0,0.9,28.0,931.0,400.63,271.69
2016,6,2,14,15,927.0,110.5,1.0,27.5,900.5,345.14,226.54
2016,6,2,14,30,920.0,109.0,1.1,27.0,870.0,290.02,181.4
2016,6,2,14,45,910.5,107.0,1.2,27.0,833.5,234.72,137.38
2016,6,2,15,0,901.0,105.0,1.3,27.0,797.0,180.49,98.65
2016,6,2,15,15,889.5,103.0,1.35,26.5,755.5,127.36,70.21
2016,6,2,15,30,878.0,101.0,1.4,26.0,714.0,83.92,64.12
2016,6,2,15,45,863.0,98.5,1.45,26.0,668.5,82.79,63.43
2016,6,2,16,0,848.0,96.0,1.5,26.0,623.0,71.85,54.56
2016,6,2,16,15,829.0,92.5,1.5,25.5,574.0,70.53,53.77
2016,6,2,16,30,810.0,89.0,1.5,25.0,525.0,69.1,52.87
2016,6,2,16,45,784.5,85.5,1.55,24.5,474.0,67.49,51.82
2016,6,2,17,0,759.0,82.0,1.6,24.0,423.0,65.8,50.69
2016,6,2,17,15,724.5,77.5,1.5,23.0,371.0,63.18,48.84
2016,6,2,17,30,690.0,73.0,1.4,22.0,319.0,55.46,42.54
2016,6,2,17,45,642.0,67.0,1.35,21.5,268.0,51.66,39.42
2016,6,2,18,0,594.0,61.0,1.3,21.0,217.0,47.78,36.12
2016,6,2,18,15,522.5,53.5,1.25,20.0,169.5,42.47,31.47
2016,6,2,18,30,451.0,46.0,1.2,19.0,122.0,37.09,26.57
2016,6,2,18,45,339.5,35.5,1.15,18.5,82.0,28.89,18.9
2016,6,2,19,0,228.0,25.0,1.1,18.0,42.0,20.54,9.15
2016,6,2,19,15,114.0,12.5,1.1,17.5,21.0,10.67,0.0
2016,6,2,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,6.0,1.25,13.5,6.0,0.0,0.0
2016,6,3,5,0,0.0,12.0,1.3,14.0,12.0,10.24,0.0
