Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,3,5,15,176.0,23.5,1.5,14.5,43.5,185.42,114.07
2016,6,3,5,30,352.0,35.0,1.7,15.0,75.0,345.51,276.88
2016,6,3,5,45,441.0,43.5,1.9,16.0,119.0,438.09,356.91
2016,6,3,6,0,530.0,52.0,2.1,17.0,163.0,536.6,436.61
2016,6,3,6,15,588.5,58.0,2.1,17.5,212.0,610.93,494.11
2016,6,3,6,30,647.0,64.0,2.1,18.0,261.0,687.34,550.22
2016,6,3,6,45,687.5,69.0,2.15,19.0,312.5,741.75,586.9
2016,6,3,7,0,728.0,74.0,2.2,20.0,364.0,802.45,626.55
2016,6,3,7,15,757.0,78.0,2.15,20.5,415.5,850.21,655.96
2016,6,3,7,30,786.0,82.0,2.1,21.0,467.0,896.4,683.41
2016,6,3,7,45,809.0,85.0,2.05,22.0,517.0,933.45,702.57
2016,6,3,8,0,832.0,88.0,2.0,23.0,567.0,968.13,719.67
2016,6,3,8,15,848.5,90.5,1.85,23.5,614.0,981.14,722.42
2016,6,3,8,30,865.0,93.0,1.7,24.0,661.0,1002.9,730.88
2016,6,3,8,45,878.5,95.0,1.6,25.0,705.0,1017.93,734.01
2016,6,3,9,0,892.0,97.0,1.5,26.0,749.0,1029.68,735.08
2016,6,3,9,15,902.0,98.5,1.3,26.5,787.5,1033.92,731.25
2016,6,3,9,30,912.0,100.0,1.1,27.0,826.0,1034.69,725.2
2016,6,3,9,45,924.0,98.5,0.95,27.5,860.5,1030.66,717.17
2016,6,3,10,0,936.0,97.0,0.8,28.0,895.0,1023.12,707.11
2016,6,3,10,15,941.5,98.5,0.7,28.0,921.5,1008.87,695.65
2016,6,3,10,30,947.0,100.0,0.6,28.0,948.0,991.15,682.33
2016,6,3,10,45,949.5,101.5,0.55,28.5,968.0,967.25,665.27
2016,6,3,11,0,952.0,103.0,0.5,29.0,988.0,940.16,646.53
2016,6,3,11,15,954.0,103.5,0.65,29.0,1001.0,908.64,630.45
2016,6,3,11,30,956.0,104.0,0.8,29.0,1014.0,874.28,612.17
2016,6,3,11,45,955.5,105.0,0.95,29.5,1019.5,835.73,589.5
2016,6,3,12,0,955.0,106.0,1.1,30.0,1025.0,794.88,564.81
2016,6,3,12,15,954.5,106.0,1.25,30.0,1023.0,751.15,537.08
2016,6,3,12,30,954.0,106.0,1.4,30.0,1021.0,705.6,506.63
2016,6,3,12,45,943.0,112.0,1.55,30.0,1009.0,656.6,472.48
2016,6,3,13,0,932.0,118.0,1.7,30.0,997.0,606.86,436.51
2016,6,3,13,15,928.5,117.0,1.75,29.5,981.0,555.54,398.47
2016,6,3,13,30,925.0,116.0,1.8,29.0,965.0,503.45,358.44
2016,6,3,13,45,920.5,115.0,1.9,29.0,941.5,450.38,315.78
2016,6,3,14,0,916.0,114.0,2.0,29.0,918.0,397.03,271.7
2016,6,3,14,15,909.5,112.5,2.0,29.0,888.5,342.67,226.04
2016,6,3,14,30,903.0,111.0,2.0,29.0,859.0,288.65,180.83
2016,6,3,14,45,895.5,108.5,2.05,29.0,823.5,234.34,137.26
2016,6,3,15,0,888.0,106.0,2.1,29.0,788.0,180.89,98.81
2016,6,3,15,15,710.0,167.0,2.05,28.5,694.0,136.42,81.12
2016,6,3,15,30,532.0,228.0,2.0,28.0,600.0,135.17,105.17
2016,6,3,15,45,576.5,195.5,2.0,28.0,575.0,119.16,92.49
2016,6,3,16,0,621.0,163.0,2.0,28.0,550.0,102.74,79.4
2016,6,3,16,15,561.5,165.5,1.95,27.5,494.5,107.62,83.85
2016,6,3,16,30,502.0,168.0,1.9,27.0,439.0,110.15,86.38
2016,6,3,16,45,578.5,130.0,1.85,27.0,413.0,89.11,69.24
2016,6,3,17,0,655.0,92.0,1.8,27.0,387.0,65.76,49.99
2016,6,3,17,15,669.5,82.5,1.6,26.0,352.5,60.77,46.18
2016,6,3,17,30,684.0,73.0,1.4,25.0,318.0,55.35,41.9
2016,6,3,17,45,635.0,67.5,1.25,24.0,267.0,51.94,39.23
2016,6,3,18,0,586.0,62.0,1.1,23.0,216.0,48.47,36.39
2016,6,3,18,15,515.5,54.5,1.05,22.0,169.0,43.2,31.83
2016,6,3,18,30,445.0,47.0,1.0,21.0,122.0,37.86,27.01
2016,6,3,18,45,335.5,36.5,0.95,20.0,82.5,29.7,19.49
2016,6,3,19,0,226.0,26.0,0.9,19.0,43.0,21.39,10.01
2016,6,3,19,15,113.0,13.0,0.9,18.5,21.5,11.1,0.0
2016,6,3,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.8,17.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.8,17.0,8.0,6.83,0.0
2016,6,4,5,15,51.0,24.0,0.75,17.0,30.0,73.27,42.09
2016,6,4,5,30,102.0,40.0,0.7,17.0,52.0,150.06,117.73
2016,6,4,5,45,132.5,59.0,0.65,17.5,82.0,201.23,162.65
2016,6,4,6,0,163.0,78.0,0.6,18.0,112.0,252.96,206.16
2016,6,4,6,15,183.5,98.0,0.7,18.5,146.5,298.8,243.54
2016,6,4,6,30,204.0,118.0,0.8,19.0,181.0,344.78,279.74
2016,6,4,6,45,223.0,136.5,0.9,19.5,216.0,387.37,312.13
2016,6,4,7,0,242.0,155.0,1.0,20.0,251.0,429.96,343.58
2016,6,4,7,15,236.5,178.5,0.95,20.0,283.5,455.61,360.68
2016,6,4,7,30,231.0,202.0,0.9,20.0,316.0,479.47,376.15
2016,6,4,7,45,220.5,227.0,0.85,20.5,344.5,476.74,371.34
2016,6,4,8,0,210.0,252.0,0.8,21.0,373.0,493.56,380.67
2016,6,4,8,15,130.5,263.5,0.7,21.0,340.5,422.63,324.61
2016,6,4,8,30,51.0,275.0,0.6,21.0,308.0,328.27,251.42
2016,6,4,8,45,116.5,310.0,0.55,21.5,393.0,451.5,342.63
2016,6,4,9,0,182.0,345.0,0.5,22.0,478.0,551.2,411.33
2016,6,4,9,15,104.5,325.0,0.5,22.0,402.5,443.31,331.59
2016,6,4,9,30,27.0,305.0,0.5,22.0,327.0,317.81,238.8
2016,6,4,9,45,76.5,361.0,0.55,22.5,426.0,420.15,314.56
2016,6,4,10,0,126.0,417.0,0.6,23.0,525.0,538.05,396.23
2016,6,4,10,15,99.5,419.5,0.7,23.0,506.5,487.97,359.91
2016,6,4,10,30,73.0,422.0,0.8,23.0,488.0,457.5,338.32
2016,6,4,10,45,107.5,446.0,0.95,23.0,545.0,503.97,372.51
2016,6,4,11,0,142.0,470.0,1.1,23.0,602.0,559.22,411.59
2016,6,4,11,15,98.0,452.5,1.15,23.0,544.5,482.75,356.84
2016,6,4,11,30,54.0,435.0,1.2,23.0,487.0,421.89,313.12
2016,6,4,11,45,54.5,438.5,1.3,23.0,491.0,417.26,310.36
2016,6,4,12,0,55.0,442.0,1.4,23.0,495.0,412.23,306.91
2016,6,4,12,15,153.5,461.0,1.45,23.0,608.5,488.22,362.81
2016,6,4,12,30,252.0,480.0,1.5,23.0,722.0,548.04,405.14
2016,6,4,12,45,322.0,447.0,1.55,23.0,753.0,542.93,401.32
2016,6,4,13,0,392.0,414.0,1.6,23.0,784.0,532.35,393.33
2016,6,4,13,15,255.5,435.5,1.6,23.0,675.5,449.83,333.08
2016,6,4,13,30,119.0,457.0,1.6,23.0,567.0,389.16,289.27
2016,6,4,13,45,69.0,381.0,1.6,23.5,444.5,314.76,234.87
2016,6,4,14,0,19.0,305.0,1.6,24.0,322.0,248.04,186.0
2016,6,4,14,15,74.0,354.5,1.6,24.0,416.5,281.58,209.73
2016,6,4,14,30,129.0,404.0,1.6,24.0,511.0,301.61,222.15
2016,6,4,14,45,313.5,340.0,1.65,24.5,585.5,271.18,191.21
2016,6,4,15,0,498.0,276.0,1.7,25.0,660.0,222.53,147.61
2016,6,4,15,15,577.0,230.0,1.7,24.5,652.0,169.37,111.33
2016,6,4,15,30,656.0,184.0,1.7,24.0,644.0,109.22,85.49
2016,6,4,15,45,515.5,215.0,1.7,24.0,562.5,130.5,103.33
2016,6,4,16,0,375.0,246.0,1.7,24.0,481.0,158.09,126.2
2016,6,4,16,15,553.5,177.5,1.7,23.5,493.0,114.55,90.85
2016,6,4,16,30,732.0,109.0,1.7,23.0,505.0,74.76,58.04
2016,6,4,16,45,710.5,102.5,1.7,23.0,456.0,71.95,55.92
2016,6,4,17,0,689.0,96.0,1.7,23.0,407.0,68.93,53.56
2016,6,4,17,15,653.5,90.0,1.6,22.0,357.0,65.9,51.37
2016,6,4,17,30,618.0,84.0,1.5,21.0,307.0,62.74,49.01
2016,6,4,17,45,575.5,76.0,1.45,20.5,258.5,57.85,44.96
2016,6,4,18,0,533.0,68.0,1.4,20.0,210.0,52.77,40.62
2016,6,4,18,15,463.0,59.5,1.3,19.0,164.0,46.93,35.51
2016,6,4,18,30,393.0,51.0,1.2,18.0,118.0,40.97,30.09
2016,6,4,18,45,297.5,38.5,1.15,17.0,80.0,31.26,21.14
2016,6,4,19,0,202.0,26.0,1.1,16.0,42.0,20.24,9.58
2016,6,4,19,15,101.0,13.0,1.1,15.5,21.0,11.1,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,4,45,37.5,5.0,0.95,11.5,6.0,0.0,0.0
2016,6,5,5,0,75.0,10.0,1.0,12.0,12.0,56.85,0.0
2016,6,5,5,15,202.5,23.0,1.1,12.5,43.0,206.53,131.28
2016,6,5,5,30,330.0,36.0,1.2,13.0,74.0,330.29,266.05
2016,6,5,5,45,416.5,45.5,1.3,14.0,117.5,421.43,344.84
2016,6,5,6,0,503.0,55.0,1.4,15.0,161.0,518.41,422.97
2016,6,5,6,15,561.5,62.0,1.35,15.5,209.5,593.37,480.32
2016,6,5,6,30,620.0,69.0,1.3,16.0,258.0,670.41,536.08
2016,6,5,6,45,661.0,74.5,1.3,16.5,309.0,731.08,577.61
2016,6,5,7,0,702.0,80.0,1.3,17.0,360.0,791.75,617.47
2016,6,5,7,15,584.0,119.0,1.2,17.5,373.0,742.8,578.11
2016,6,5,7,30,466.0,158.0,1.1,18.0,386.0,675.33,526.26
2016,6,5,7,45,493.5,167.5,1.05,18.5,431.5,718.32,554.37
2016,6,5,8,0,521.0,177.0,1.0,19.0,477.0,760.06,579.6
2016,6,5,8,15,681.5,139.5,1.0,19.5,566.5,890.58,664.13
2016,6,5,8,30,842.0,102.0,1.0,20.0,656.0,1002.72,731.6
2016,6,5,8,45,855.5,105.0,1.0,21.0,699.5,1006.38,727.64
2016,6,5,9,0,869.0,108.0,1.0,22.0,743.0,1019.13,731.09
2016,6,5,9,15,879.5,110.0,1.1,22.0,781.5,1024.36,734.59
2016,6,5,9,30,890.0,112.0,1.2,22.0,820.0,1026.17,736.14
2016,6,5,9,45,904.0,110.0,1.35,22.5,855.0,1023.71,734.6
2016,6,5,10,0,918.0,108.0,1.5,23.0,890.0,1017.77,730.86
2016,6,5,10,15,924.0,109.0,1.6,23.0,917.0,1003.63,722.61
2016,6,5,10,30,930.0,110.0,1.7,23.0,944.0,986.08,712.25
2016,6,5,10,45,933.5,111.0,1.8,23.5,964.5,962.87,696.9
2016,6,5,11,0,937.0,112.0,1.9,24.0,985.0,936.47,679.49
2016,6,5,11,15,939.5,113.0,1.95,24.0,998.0,906.16,660.23
2016,6,5,11,30,942.0,114.0,2.0,24.0,1011.0,872.97,639.0
2016,6,5,11,45,942.5,114.0,2.1,24.0,1017.0,834.71,614.68
2016,6,5,12,0,943.0,114.0,2.2,24.0,1023.0,794.16,588.52
2016,6,5,12,15,943.0,114.0,2.2,24.0,1021.5,751.2,557.84
2016,6,5,12,30,943.0,114.0,2.2,24.0,1020.0,706.42,525.0
2016,6,5,12,45,932.5,119.5,2.2,24.5,1008.5,657.73,487.54
2016,6,5,13,0,922.0,125.0,2.2,25.0,997.0,608.31,448.8
2016,6,5,13,15,919.0,124.5,2.2,25.0,981.0,558.07,409.42
2016,6,5,13,30,916.0,124.0,2.2,25.0,965.0,507.02,368.27
2016,6,5,13,45,913.0,121.5,2.2,25.0,942.5,454.02,324.55
2016,6,5,14,0,910.0,119.0,2.2,25.0,920.0,400.61,279.45
2016,6,5,14,15,903.5,117.5,2.2,25.0,890.5,346.59,233.31
2016,6,5,14,30,897.0,116.0,2.2,25.0,861.0,292.9,187.58
2016,6,5,14,45,890.0,113.5,2.25,25.0,826.0,239.02,143.47
2016,6,5,15,0,883.0,111.0,2.3,25.0,791.0,185.93,104.31
2016,6,5,15,15,871.5,108.5,2.3,24.5,750.0,133.48,74.73
2016,6,5,15,30,860.0,106.0,2.3,24.0,709.0,86.36,66.71
2016,6,5,15,45,846.5,102.5,2.3,24.0,664.5,74.4,56.99
2016,6,5,16,0,833.0,99.0,2.3,24.0,620.0,73.4,56.33
2016,6,5,16,15,813.5,95.5,2.3,23.5,571.5,72.17,55.6
2016,6,5,16,30,794.0,92.0,2.3,23.0,523.0,70.83,54.78
2016,6,5,16,45,769.5,88.0,2.3,22.5,472.5,68.97,53.51
2016,6,5,17,0,745.0,84.0,2.3,22.0,422.0,67.0,52.14
2016,6,5,17,15,710.5,79.5,2.2,21.5,370.5,59.06,45.6
2016,6,5,17,30,676.0,75.0,2.1,21.0,319.0,56.65,43.75
2016,6,5,17,45,629.5,69.0,2.05,20.5,268.5,52.94,40.7
2016,6,5,18,0,583.0,63.0,2.0,20.0,218.0,49.15,37.46
2016,6,5,18,15,513.5,55.0,1.95,19.0,171.0,43.51,32.53
2016,6,5,18,30,444.0,47.0,1.9,18.0,124.0,37.76,27.31
2016,6,5,18,45,339.0,36.5,1.85,17.0,84.5,29.61,19.75
2016,6,5,19,0,234.0,26.0,1.8,16.0,45.0,21.31,10.6
2016,6,5,19,15,117.0,13.0,1.8,15.5,22.5,11.1,0.0
2016,6,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,4,45,34.0,5.0,1.05,13.5,6.0,0.0,0.0
2016,6,6,5,0,68.0,10.0,1.1,14.0,12.0,52.32,0.0
2016,6,6,5,15,185.5,22.5,1.1,14.5,41.0,194.43,123.46
2016,6,6,5,30,303.0,35.0,1.1,15.0,70.0,309.41,247.56
2016,6,6,5,45,385.5,44.5,1.1,15.5,111.5,396.21,322.72
2016,6,6,6,0,468.0,54.0,1.1,16.0,153.0,488.72,397.28
2016,6,6,6,15,525.0,61.0,1.05,16.5,199.5,561.12,452.45
2016,6,6,6,30,582.0,68.0,1.0,17.0,246.0,635.64,506.2
2016,6,6,6,45,621.5,73.5,0.95,17.5,294.5,693.83,545.34
2016,6,6,7,0,661.0,79.0,0.9,18.0,343.0,752.08,582.79
2016,6,6,7,15,499.5,132.5,0.9,18.5,347.5,669.35,520.91
2016,6,6,7,30,338.0,186.0,0.9,19.0,352.0,562.81,439.63
2016,6,6,7,45,552.5,140.5,0.9,19.5,445.0,754.32,577.16
2016,6,6,8,0,767.0,95.0,0.9,20.0,538.0,911.84,677.23
2016,6,6,8,15,785.0,98.0,0.95,20.5,583.5,938.25,689.68
2016,6,6,8,30,803.0,101.0,1.0,21.0,629.0,961.88,702.15
2016,6,6,8,45,817.5,103.5,1.05,21.5,671.5,978.35,710.09
2016,6,6,9,0,832.0,106.0,1.1,22.0,714.0,979.36,708.41
2016,6,6,9,15,843.0,108.0,1.15,22.0,752.0,985.38,711.6
2016,6,6,9,30,854.0,110.0,1.2,22.0,790.0,988.11,712.78
2016,6,6,9,45,862.5,111.5,1.3,22.5,823.0,984.44,709.56
2016,6,6,10,0,871.0,113.0,1.4,23.0,856.0,977.41,704.34
2016,6,6,10,15,877.5,114.5,1.5,23.0,882.5,965.07,697.17
2016,6,6,10,30,884.0,116.0,1.6,23.0,909.0,949.41,687.92
2016,6,6,10,45,889.0,116.5,1.7,23.5,929.5,928.15,673.75
2016,6,6,11,0,894.0,117.0,1.8,24.0,950.0,903.8,657.56
2016,6,6,11,15,897.0,117.5,1.9,24.0,963.5,874.74,639.49
2016,6,6,11,30,900.0,118.0,2.0,24.0,977.0,842.93,619.44
2016,6,6,11,45,902.0,118.5,2.15,24.0,983.0,807.76,597.31
2016,6,6,12,0,904.0,119.0,2.3,24.0,989.0,770.27,573.21
2016,6,6,12,15,904.0,118.5,2.4,23.5,988.0,728.5,544.62
2016,6,6,12,30,904.0,118.0,2.5,23.0,987.0,685.03,513.91
2016,6,6,12,45,898.0,120.5,2.65,23.0,977.0,638.61,479.26
2016,6,6,13,0,892.0,123.0,2.8,23.0,967.0,591.26,442.83
2016,6,6,13,15,889.0,122.0,2.85,23.0,951.5,542.25,403.78
2016,6,6,13,30,886.0,121.0,2.9,23.0,936.0,492.49,363.01
2016,6,6,13,45,879.0,121.0,3.0,23.0,912.5,441.21,320.09
2016,6,6,14,0,872.0,121.0,3.1,23.0,889.0,389.9,276.13
2016,6,6,14,15,865.0,119.5,3.15,22.5,860.5,337.81,231.37
2016,6,6,14,30,858.0,118.0,3.2,22.0,832.0,286.11,186.95
2016,6,6,14,45,847.0,117.0,3.3,22.0,797.0,234.57,144.06
2016,6,6,15,0,836.0,116.0,3.4,22.0,762.0,184.2,106.29
2016,6,6,15,15,824.5,113.5,3.4,21.5,722.5,123.89,69.06
2016,6,6,15,30,813.0,111.0,3.4,21.0,683.0,77.3,59.97
2016,6,6,15,45,796.0,109.0,3.45,21.0,639.0,77.48,60.33
2016,6,6,16,0,779.0,107.0,3.5,21.0,595.0,77.62,60.62
2016,6,6,16,15,759.5,103.5,3.5,20.5,548.5,76.65,60.12
2016,6,6,16,30,740.0,100.0,3.5,20.0,502.0,75.59,59.55
2016,6,6,16,45,715.0,95.5,3.5,19.5,453.5,67.26,52.71
2016,6,6,17,0,690.0,91.0,3.5,19.0,405.0,65.39,51.4
2016,6,6,17,15,656.0,85.5,3.4,18.5,355.5,62.61,49.26
2016,6,6,17,30,622.0,80.0,3.3,18.0,306.0,59.71,46.98
2016,6,6,17,45,578.0,73.5,3.25,18.0,258.0,55.85,43.68
2016,6,6,18,0,534.0,67.0,3.2,18.0,210.0,51.88,40.18
2016,6,6,18,15,466.0,58.5,3.05,17.5,164.5,46.02,34.94
2016,6,6,18,30,398.0,50.0,2.9,17.0,119.0,40.03,29.4
2016,6,6,18,45,302.0,38.5,2.8,16.5,81.5,31.17,21.15
2016,6,6,19,0,206.0,27.0,2.7,16.0,44.0,21.0,10.54
2016,6,6,19,15,103.0,13.5,2.7,15.5,22.0,11.52,0.0
2016,6,6,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,7,4,45,27.0,5.5,1.8,11.0,6.0,0.0,0.0
2016,6,7,5,0,54.0,11.0,1.9,11.0,12.0,44.15,0.0
2016,6,7,5,15,171.0,24.5,1.95,11.5,41.5,184.34,119.33
2016,6,7,5,30,288.0,38.0,2.0,12.0,71.0,301.3,245.15
2016,6,7,5,45,378.5,47.5,2.15,12.5,113.5,394.21,327.64
2016,6,7,6,0,469.0,57.0,2.3,13.0,156.0,493.12,410.05
2016,6,7,6,15,528.0,64.0,2.25,13.5,203.5,567.46,468.98
2016,6,7,6,30,587.0,71.0,2.2,14.0,251.0,643.92,526.62
2016,6,7,6,45,630.5,76.5,2.2,14.5,301.5,705.95,571.01
2016,6,7,7,0,674.0,82.0,2.2,15.0,352.0,768.19,613.83
2016,6,7,7,15,363.0,139.0,2.15,15.5,287.0,547.45,443.61
2016,6,7,7,30,52.0,196.0,2.1,16.0,222.0,255.72,205.88
2016,6,7,7,45,200.0,212.0,2.1,16.5,325.5,437.38,353.43
2016,6,7,8,0,348.0,228.0,2.1,17.0,429.0,624.39,494.33
2016,6,7,8,15,582.5,166.5,2.05,17.5,536.0,821.47,635.87
2016,6,7,8,30,817.0,105.0,2.0,18.0,643.0,981.04,739.21
2016,6,7,8,45,502.5,225.0,2.0,18.5,562.5,793.55,605.0
2016,6,7,9,0,188.0,345.0,2.0,19.0,482.0,557.38,427.65
2016,6,7,9,15,527.5,230.0,2.05,19.0,644.0,811.49,618.38
2016,6,7,9,30,867.0,115.0,2.1,19.0,806.0,1006.75,748.12
2016,6,7,9,45,558.0,263.0,2.15,19.5,715.0,854.86,640.48
2016,6,7,10,0,249.0,411.0,2.2,20.0,624.0,670.58,503.89
2016,6,7,10,15,276.5,418.5,2.25,20.0,661.5,690.99,519.7
2016,6,7,10,30,304.0,426.0,2.3,20.0,699.0,708.82,532.04
2016,6,7,10,45,604.0,275.5,2.4,20.5,833.0,838.33,628.08
2016,6,7,11,0,904.0,125.0,2.5,21.0,967.0,920.39,683.97
2016,6,7,11,15,907.0,125.5,2.6,21.0,980.5,890.84,663.81
2016,6,7,11,30,910.0,126.0,2.7,21.0,994.0,858.5,642.66
2016,6,7,11,45,725.5,256.5,2.8,21.0,951.5,800.86,600.51
2016,6,7,12,0,541.0,387.0,2.9,21.0,909.0,734.47,549.91
2016,6,7,12,15,728.0,256.0,2.95,21.0,957.0,724.65,546.41
2016,6,7,12,30,915.0,125.0,3.0,21.0,1005.0,698.26,529.49
2016,6,7,12,45,919.0,121.5,3.05,21.0,998.0,652.89,494.66
2016,6,7,13,0,923.0,118.0,3.1,21.0,991.0,605.82,457.7
2016,6,7,13,15,920.0,117.0,3.1,21.0,975.5,555.4,417.01
2016,6,7,13,30,917.0,116.0,3.1,21.0,960.0,504.16,374.58
2016,6,7,13,45,912.0,115.5,3.15,21.0,937.0,451.83,330.28
2016,6,7,14,0,907.0,115.0,3.2,21.0,914.0,399.25,284.73
2016,6,7,14,15,900.5,113.5,3.2,20.5,885.0,345.52,238.13
2016,6,7,14,30,894.0,112.0,3.2,20.0,856.0,292.1,191.79
2016,6,7,14,45,883.5,111.5,3.25,20.0,820.5,239.08,147.19
2016,6,7,15,0,873.0,111.0,3.3,20.0,785.0,187.17,107.8
2016,6,7,15,15,861.5,108.5,3.3,20.0,745.0,135.3,77.08
2016,6,7,15,30,850.0,106.0,3.3,20.0,705.0,86.11,67.63
2016,6,7,15,45,478.0,193.5,3.3,20.0,526.5,117.46,94.28
2016,6,7,16,0,106.0,281.0,3.3,20.0,348.0,193.2,157.7
2016,6,7,16,15,211.0,249.0,3.25,19.5,369.0,167.64,137.04
2016,6,7,16,30,316.0,217.0,3.2,19.0,390.0,143.44,117.41
2016,6,7,16,45,519.0,153.0,3.2,18.5,404.5,102.84,83.47
2016,6,7,17,0,722.0,89.0,3.2,18.0,419.0,64.41,50.73
2016,6,7,17,15,394.0,115.5,3.15,17.5,292.5,80.23,64.84
2016,6,7,17,30,66.0,142.0,3.1,17.0,166.0,105.45,87.13
2016,6,7,17,45,56.0,121.5,3.05,16.5,140.0,91.2,74.97
2016,6,7,18,0,46.0,101.0,3.0,16.0,114.0,76.71,62.39
2016,6,7,18,15,35.0,81.0,2.85,15.5,89.5,62.31,49.61
2016,6,7,18,30,24.0,61.0,2.7,15.0,65.0,47.69,36.4
2016,6,7,18,45,12.0,42.5,2.55,14.5,44.5,33.84,23.68
2016,6,7,19,0,0.0,24.0,2.4,14.0,24.0,19.7,9.82
2016,6,7,19,15,0.0,12.0,2.4,13.5,12.0,10.24,0.0
2016,6,7,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,5.5,2.4,10.5,5.5,0.0,0.0
2016,6,8,5,0,0.0,11.0,2.5,11.0,11.0,9.39,0.0
2016,6,8,5,15,74.5,25.5,2.55,11.0,34.0,104.67,66.03
2016,6,8,5,30,149.0,40.0,2.6,11.0,57.0,183.59,149.59
2016,6,8,5,45,183.0,57.5,2.7,11.5,89.0,236.72,198.39
2016,6,8,6,0,217.0,75.0,2.8,12.0,121.0,290.99,246.21
2016,6,8,6,15,239.0,94.0,2.9,12.5,157.0,338.8,286.79
2016,6,8,6,30,261.0,113.0,3.0,13.0,193.0,386.77,326.04
2016,6,8,6,45,279.0,130.5,3.1,13.5,230.0,429.07,359.36
2016,6,8,7,0,297.0,148.0,3.2,14.0,267.0,471.18,391.54
2016,6,8,7,15,148.5,146.0,3.2,14.0,205.5,308.28,256.09
2016,6,8,7,30,0.0,144.0,3.2,14.0,144.0,128.44,102.36
2016,6,8,7,45,181.5,184.0,3.25,14.5,289.0,384.42,316.83
2016,6,8,8,0,363.0,224.0,3.3,15.0,434.0,634.48,511.06
2016,6,8,8,15,250.5,263.0,3.3,15.0,413.0,565.71,452.36
2016,6,8,8,30,138.0,302.0,3.3,15.0,392.0,470.37,375.03
2016,6,8,8,45,222.0,313.0,3.35,15.5,470.0,562.46,446.35
2016,6,8,9,0,306.0,324.0,3.4,16.0,548.0,675.8,529.84
2016,6,8,9,15,459.0,286.5,3.4,16.0,642.5,802.69,623.68
2016,6,8,9,30,612.0,249.0,3.4,16.0,737.0,913.01,702.88
2016,6,8,9,45,580.0,279.5,3.45,16.5,757.0,893.96,685.22
2016,6,8,10,0,548.0,310.0,3.5,17.0,777.0,877.76,670.61
2016,6,8,10,15,574.0,310.5,3.5,17.0,813.5,885.38,675.43
2016,6,8,10,30,600.0,311.0,3.5,17.0,850.0,889.6,677.7
2016,6,8,10,45,749.5,220.5,3.55,17.5,909.0,920.2,700.76
2016,6,8,11,0,899.0,130.0,3.6,18.0,968.0,921.0,699.51
2016,6,8,11,15,743.5,241.0,3.6,18.0,941.0,873.04,664.6
2016,6,8,11,30,588.0,352.0,3.6,18.0,914.0,808.12,614.21
2016,6,8,11,45,555.5,374.0,3.65,18.0,907.5,768.64,585.22
2016,6,8,12,0,523.0,396.0,3.7,18.0,901.0,728.82,555.57
2016,6,8,12,15,522.5,395.5,3.7,17.5,899.5,694.47,531.05
2016,6,8,12,30,522.0,395.0,3.7,17.0,898.0,659.23,505.36
2016,6,8,12,45,489.0,401.0,3.7,17.0,869.0,608.35,466.56
2016,6,8,13,0,456.0,407.0,3.7,17.0,840.0,559.84,429.13
2016,6,8,13,15,367.5,427.0,3.65,17.0,772.0,502.35,384.48
2016,6,8,13,30,279.0,447.0,3.6,17.0,704.0,447.21,341.93
2016,6,8,13,45,575.5,291.5,3.6,17.0,805.0,429.2,323.38
2016,6,8,14,0,872.0,136.0,3.6,17.0,906.0,401.58,292.27
2016,6,8,14,15,747.0,200.0,3.55,17.0,844.0,345.91,246.45
2016,6,8,14,30,622.0,264.0,3.5,17.0,782.0,311.38,219.17
2016,6,8,14,45,592.5,260.5,3.5,17.0,737.5,267.36,183.45
2016,6,8,15,0,563.0,257.0,3.5,17.0,693.0,223.38,150.76
2016,6,8,15,15,599.0,225.5,3.45,16.5,667.5,169.64,113.63
2016,6,8,15,30,635.0,194.0,3.4,16.0,642.0,114.62,92.99
2016,6,8,15,45,726.0,148.0,3.4,16.0,629.0,91.76,73.77
2016,6,8,16,0,817.0,102.0,3.4,16.0,616.0,74.94,59.52
2016,6,8,16,15,662.5,135.0,3.35,15.5,531.0,87.93,71.1
2016,6,8,16,30,508.0,168.0,3.3,15.0,446.0,109.95,90.54
2016,6,8,16,45,616.5,122.0,3.3,15.0,427.0,83.65,67.96
2016,6,8,17,0,725.0,76.0,3.3,15.0,408.0,60.66,48.06
2016,6,8,17,15,638.0,83.0,3.25,14.5,349.5,60.54,48.24
2016,6,8,17,30,551.0,90.0,3.2,14.0,291.0,66.32,53.61
2016,6,8,17,45,499.0,84.5,3.15,14.0,246.0,63.55,51.25
2016,6,8,18,0,447.0,79.0,3.1,14.0,201.0,58.82,47.03
2016,6,8,18,15,394.0,67.0,2.95,13.5,158.5,50.47,39.52
2016,6,8,18,30,341.0,55.0,2.8,13.0,116.0,41.9,31.6
2016,6,8,18,45,262.0,42.0,2.7,13.0,80.0,32.26,22.49
2016,6,8,19,0,183.0,29.0,2.6,13.0,44.0,22.45,12.2
2016,6,8,19,15,91.5,14.5,2.6,12.5,22.0,11.3,0.0
2016,6,8,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,9,4,45,33.5,6.0,1.85,10.0,6.5,0.0,0.0
2016,6,9,5,0,67.0,12.0,2.0,10.0,13.0,53.32,0.0
2016,6,9,5,15,193.0,24.5,2.05,10.5,44.0,199.42,131.15
2016,6,9,5,30,319.0,37.0,2.1,11.0,75.0,322.77,263.76
2016,6,9,5,45,406.0,46.5,2.2,11.5,117.5,413.94,344.76
2016,6,9,6,0,493.0,56.0,2.3,12.0,160.0,510.92,425.58
2016,6,9,6,15,246.5,63.5,2.3,12.5,115.5,319.59,270.12
2016,6,9,6,30,0.0,71.0,2.3,13.0,71.0,60.57,46.32
2016,6,9,6,45,0.0,85.0,2.3,14.0,85.0,73.33,57.14
2016,6,9,7,0,0.0,99.0,2.3,15.0,99.0,85.98,67.4
2016,6,9,7,15,0.0,115.5,2.25,15.0,115.5,101.1,79.8
2016,6,9,7,30,0.0,132.0,2.2,15.0,132.0,116.1,91.95
2016,6,9,7,45,48.5,192.0,2.15,15.5,220.0,242.3,196.3
2016,6,9,8,0,97.0,252.0,2.1,16.0,308.0,358.65,288.12
2016,6,9,8,15,66.0,256.0,2.05,16.5,296.0,326.59,259.95
2016,6,9,8,30,35.0,260.0,2.0,17.0,284.0,294.72,232.73
2016,6,9,8,45,30.0,267.5,1.95,17.5,289.0,293.48,230.54
2016,6,9,9,0,25.0,275.0,1.9,18.0,294.0,272.17,212.83
2016,6,9,9,15,179.0,315.0,1.85,18.0,457.5,508.01,395.6
2016,6,9,9,30,333.0,355.0,1.8,18.0,621.0,719.14,547.19
2016,6,9,9,45,613.0,236.5,1.75,18.5,750.0,889.16,666.48
2016,6,9,10,0,893.0,118.0,1.7,19.0,879.0,1004.95,738.57
2016,6,9,10,15,507.0,281.5,1.7,19.5,716.5,792.92,591.04
2016,6,9,10,30,121.0,445.0,1.7,20.0,554.0,541.16,405.37
2016,6,9,10,45,516.0,284.5,1.75,20.5,763.5,764.98,573.31
2016,6,9,11,0,911.0,124.0,1.8,21.0,973.0,926.72,682.04
2016,6,9,11,15,913.5,125.0,1.9,21.0,986.5,897.09,661.47
2016,6,9,11,30,916.0,126.0,2.0,21.0,1000.0,864.67,640.95
2016,6,9,11,45,916.5,126.5,2.15,21.0,1005.5,827.66,617.53
2016,6,9,12,0,917.0,127.0,2.3,21.0,1011.0,788.41,592.1
2016,6,9,12,15,916.5,127.0,2.4,21.0,1009.5,746.09,561.9
2016,6,9,12,30,916.0,127.0,2.5,21.0,1008.0,702.06,529.67
2016,6,9,12,45,923.5,120.5,2.65,21.0,1002.0,656.64,495.82
2016,6,9,13,0,931.0,114.0,2.8,21.0,996.0,609.27,459.34
2016,6,9,13,15,927.5,113.0,2.9,21.0,980.0,558.34,418.78
2016,6,9,13,30,924.0,112.0,3.0,21.0,964.0,506.64,376.36
2016,6,9,13,45,921.5,110.0,3.1,21.0,941.5,454.07,332.0
2016,6,9,14,0,919.0,108.0,3.2,21.0,919.0,401.0,286.11
2016,6,9,14,15,912.5,106.5,3.25,20.5,890.0,346.77,239.09
2016,6,9,14,30,906.0,105.0,3.3,20.0,861.0,292.85,192.24
2016,6,9,14,45,898.5,103.0,3.35,20.0,826.0,238.94,146.59
2016,6,9,15,0,891.0,101.0,3.4,20.0,791.0,185.84,105.8
2016,6,9,15,15,880.0,99.0,3.45,19.5,750.5,133.47,74.4
2016,6,9,15,30,869.0,97.0,3.5,19.0,710.0,82.67,64.99
2016,6,9,15,45,855.5,94.0,3.55,19.0,666.0,79.84,62.81
2016,6,9,16,0,842.0,91.0,3.6,19.0,622.0,78.25,61.64
2016,6,9,16,15,824.0,88.5,3.6,18.5,574.0,67.51,52.75
2016,6,9,16,30,806.0,86.0,3.6,18.0,526.0,66.7,52.35
2016,6,9,16,45,782.5,82.5,3.6,18.0,476.5,65.04,51.11
2016,6,9,17,0,759.0,79.0,3.6,18.0,427.0,63.31,49.78
2016,6,9,17,15,727.0,74.5,3.55,17.5,376.0,60.62,47.72
2016,6,9,17,30,695.0,70.0,3.5,17.0,325.0,57.86,45.53
2016,6,9,17,45,651.0,65.0,3.45,16.5,275.0,50.01,38.79
2016,6,9,18,0,607.0,60.0,3.4,16.0,225.0,46.86,36.08
2016,6,9,18,15,542.5,53.0,3.2,15.5,178.0,41.94,31.65
2016,6,9,18,30,478.0,46.0,3.0,15.0,131.0,36.95,27.0
2016,6,9,18,45,382.5,36.5,2.9,14.5,91.0,29.62,20.08
2016,6,9,19,0,287.0,27.0,2.8,14.0,51.0,22.18,12.05
2016,6,9,19,15,143.5,13.5,2.8,13.5,25.5,10.92,0.0
2016,6,9,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,4,45,54.5,5.5,2.15,10.5,7.0,0.0,0.0
2016,6,10,5,0,109.0,11.0,2.3,11.0,14.0,79.43,0.0
2016,6,10,5,15,239.5,22.0,2.4,11.5,45.5,231.09,152.42
2016,6,10,5,30,370.0,33.0,2.5,12.0,77.0,355.32,289.65
2016,6,10,5,45,446.5,42.0,2.7,12.5,119.5,439.24,364.58
2016,6,10,6,0,523.0,51.0,2.9,13.0,162.0,528.39,439.4
2016,6,10,6,15,579.0,57.0,2.95,13.5,210.0,600.29,496.91
2016,6,10,6,30,635.0,63.0,3.0,14.0,258.0,674.19,553.24
2016,6,10,6,45,633.5,72.5,3.05,14.5,296.5,702.61,572.79
2016,6,10,7,0,632.0,82.0,3.1,15.0,335.0,728.68,589.93
2016,6,10,7,15,566.5,115.0,3.05,15.0,365.0,720.92,581.89
2016,6,10,7,30,501.0,148.0,3.0,15.0,395.0,696.59,561.61
2016,6,10,7,45,449.0,182.0,3.0,15.5,420.0,691.41,553.53
2016,6,10,8,0,397.0,216.0,3.0,16.0,445.0,681.1,541.22
2016,6,10,8,15,461.0,213.0,2.95,16.5,500.0,742.45,584.77
2016,6,10,8,30,525.0,210.0,2.9,17.0,555.0,802.78,625.94
2016,6,10,8,45,487.5,241.5,2.9,17.5,579.0,796.74,616.81
2016,6,10,9,0,450.0,273.0,2.9,18.0,603.0,787.16,605.92
2016,6,10,9,15,437.0,295.0,2.9,18.0,629.0,789.47,605.51
2016,6,10,9,30,424.0,317.0,2.9,18.0,655.0,789.21,603.34
2016,6,10,9,45,366.5,356.5,2.95,18.5,657.5,742.95,567.12
2016,6,10,10,0,309.0,396.0,3.0,19.0,660.0,714.33,543.33
2016,6,10,10,15,358.5,387.5,3.0,19.0,702.5,739.19,561.58
2016,6,10,10,30,408.0,379.0,3.0,19.0,745.0,774.33,586.16
2016,6,10,10,45,377.0,404.5,3.05,19.5,748.5,738.51,558.35
2016,6,10,11,0,346.0,430.0,3.1,20.0,752.0,714.89,539.39
2016,6,10,11,15,385.0,420.5,3.15,20.0,784.5,718.68,542.66
2016,6,10,11,30,424.0,411.0,3.2,20.0,817.0,724.73,547.07
2016,6,10,11,45,447.5,415.0,3.25,20.0,845.0,718.72,542.49
2016,6,10,12,0,471.0,419.0,3.3,20.0,873.0,709.4,535.47
2016,6,10,12,15,475.5,417.0,3.3,20.0,875.0,679.11,513.08
2016,6,10,12,30,480.0,415.0,3.3,20.0,877.0,647.68,489.66
2016,6,10,12,45,487.5,406.5,3.3,20.0,872.0,612.53,463.23
2016,6,10,13,0,495.0,398.0,3.3,20.0,867.0,576.57,435.66
2016,6,10,13,15,522.5,375.5,3.25,20.0,863.5,540.57,407.37
2016,6,10,13,30,550.0,353.0,3.2,20.0,860.0,502.25,376.44
2016,6,10,13,45,607.5,309.5,3.2,20.0,857.0,455.62,338.14
2016,6,10,14,0,665.0,266.0,3.2,20.0,854.0,408.07,297.49
2016,6,10,14,15,773.5,197.0,3.15,20.0,859.0,353.76,248.71
2016,6,10,14,30,882.0,128.0,3.1,20.0,864.0,302.46,200.44
2016,6,10,14,45,877.5,123.5,3.1,20.0,830.5,248.66,154.96
2016,6,10,15,0,873.0,119.0,3.1,20.0,797.0,195.39,113.92
2016,6,10,15,15,861.5,116.5,3.05,19.5,756.5,143.45,82.55
2016,6,10,15,30,850.0,114.0,3.0,19.0,716.0,82.32,64.67
2016,6,10,15,45,838.5,110.0,3.0,19.0,672.0,78.76,61.88
2016,6,10,16,0,827.0,106.0,3.0,19.0,628.0,77.66,61.13
2016,6,10,16,15,807.5,102.5,2.95,18.5,579.5,76.62,60.55
2016,6,10,16,30,788.0,99.0,2.9,18.0,531.0,75.47,59.9
2016,6,10,16,45,765.0,94.5,2.9,18.0,481.0,73.46,58.37
2016,6,10,17,0,742.0,90.0,2.9,18.0,431.0,71.32,56.73
2016,6,10,17,15,707.5,85.0,2.8,17.5,379.5,62.72,49.54
2016,6,10,17,30,673.0,80.0,2.7,17.0,328.0,60.1,47.5
2016,6,10,17,45,627.0,73.5,2.6,16.5,277.5,56.15,44.21
2016,6,10,18,0,581.0,67.0,2.5,16.0,227.0,52.09,40.71
2016,6,10,18,15,512.0,59.5,2.3,15.5,179.0,46.97,36.12
2016,6,10,18,30,443.0,52.0,2.1,15.0,131.0,41.79,31.27
2016,6,10,18,45,340.5,41.0,1.95,14.5,91.0,33.33,23.33
2016,6,10,19,0,238.0,30.0,1.8,14.0,51.0,24.7,14.21
2016,6,10,19,15,119.0,15.0,1.75,13.5,25.5,11.72,0.0
2016,6,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,2.0,1.5,10.5,2.0,0.0,0.0
2016,6,11,5,0,0.0,4.0,1.6,11.0,4.0,3.41,0.0
2016,6,11,5,15,0.0,13.0,1.8,11.5,13.0,10.7,1.58
2016,6,11,5,30,0.0,22.0,2.0,12.0,22.0,18.14,9.44
2016,6,11,5,45,0.0,34.5,2.2,12.5,34.5,28.51,18.63
2016,6,11,6,0,0.0,47.0,2.4,13.0,47.0,38.95,27.81
2016,6,11,6,15,0.0,61.0,2.45,13.5,61.0,51.99,39.08
2016,6,11,6,30,0.0,75.0,2.5,14.0,75.0,64.83,50.0
2016,6,11,6,45,0.0,90.0,2.65,14.5,90.0,78.6,61.49
2016,6,11,7,0,0.0,105.0,2.8,15.0,105.0,92.22,72.65
2016,6,11,7,15,49.0,156.0,2.8,15.5,180.0,207.21,169.56
2016,6,11,7,30,98.0,207.0,2.8,16.0,255.0,314.59,256.51
2016,6,11,7,45,110.0,231.0,2.8,16.5,290.0,372.33,300.35
2016,6,11,8,0,122.0,255.0,2.8,17.0,325.0,408.98,327.21
2016,6,11,8,15,189.0,273.5,2.75,17.5,392.5,493.77,392.1
2016,6,11,8,30,256.0,292.0,2.7,18.0,460.0,601.02,470.84
2016,6,11,8,45,298.5,303.5,2.65,19.0,512.0,651.94,504.92
2016,6,11,9,0,341.0,315.0,2.6,20.0,564.0,701.53,537.46
2016,6,11,9,15,414.5,304.5,2.5,20.5,623.5,776.57,588.44
2016,6,11,9,30,488.0,294.0,2.4,21.0,683.0,830.23,623.41
2016,6,11,9,45,599.5,259.5,2.35,22.0,757.0,898.37,667.56
2016,6,11,10,0,711.0,225.0,2.3,23.0,831.0,958.5,704.25
2016,6,11,10,15,646.0,273.0,2.15,23.0,837.5,922.03,675.65
2016,6,11,10,30,581.0,321.0,2.0,23.0,844.0,882.4,645.47
2016,6,11,10,45,755.0,220.5,1.9,23.5,915.5,926.54,675.73
2016,6,11,11,0,929.0,120.0,1.8,24.0,987.0,940.03,680.99
2016,6,11,11,15,932.0,121.0,1.65,24.0,1001.0,910.47,659.58
2016,6,11,11,30,935.0,122.0,1.5,24.0,1015.0,878.04,636.81
2016,6,11,11,45,937.0,122.0,1.4,24.5,1021.5,841.29,610.68
2016,6,11,12,0,939.0,122.0,1.3,25.0,1028.0,802.16,583.09
2016,6,11,12,15,939.0,122.0,1.2,25.0,1027.0,759.46,552.52
2016,6,11,12,30,939.0,122.0,1.1,25.0,1026.0,714.96,520.03
2016,6,11,12,45,942.5,118.5,1.0,25.5,1019.0,668.41,484.58
2016,6,11,13,0,946.0,115.0,0.9,26.0,1012.0,620.17,447.29
2016,6,11,13,15,943.5,114.0,0.95,25.5,996.5,569.06,410.0
2016,6,11,13,30,941.0,113.0,1.0,25.0,981.0,517.06,370.55
2016,6,11,13,45,936.5,112.5,1.05,25.0,958.5,463.85,328.04
2016,6,11,14,0,932.0,112.0,1.1,25.0,936.0,410.31,283.98
2016,6,11,14,15,926.0,110.5,1.2,25.0,907.0,355.52,238.24
2016,6,11,14,30,920.0,109.0,1.3,25.0,878.0,300.98,192.41
2016,6,11,14,45,911.0,108.0,1.45,25.0,842.5,246.62,148.1
2016,6,11,15,0,902.0,107.0,1.6,25.0,807.0,193.2,108.24
2016,6,11,15,15,891.5,104.5,1.6,24.5,766.5,139.91,76.63
2016,6,11,15,30,881.0,102.0,1.6,24.0,726.0,88.13,68.1
2016,6,11,15,45,865.5,100.0,1.65,24.0,680.5,83.58,64.57
2016,6,11,16,0,850.0,98.0,1.7,24.0,635.0,72.83,55.81
2016,6,11,16,15,831.0,95.0,1.65,23.5,586.5,71.91,55.34
2016,6,11,16,30,812.0,92.0,1.6,23.0,538.0,70.9,54.79
2016,6,11,16,45,786.0,89.0,1.6,23.0,487.0,69.72,53.99
2016,6,11,17,0,760.0,86.0,1.6,23.0,436.0,68.49,53.15
2016,6,11,17,15,727.0,81.0,1.45,22.0,384.5,65.6,51.08
2016,6,11,17,30,694.0,76.0,1.3,21.0,333.0,57.37,44.35
2016,6,11,17,45,647.5,70.5,1.2,20.5,282.0,54.04,41.65
2016,6,11,18,0,601.0,65.0,1.1,20.0,231.0,50.65,38.79
2016,6,11,18,15,534.5,57.5,1.1,19.0,183.0,45.45,34.29
2016,6,11,18,30,468.0,50.0,1.1,18.0,135.0,40.18,29.51
2016,6,11,18,45,367.0,39.5,1.1,17.0,94.0,32.09,22.04
2016,6,11,19,0,266.0,29.0,1.1,16.0,53.0,23.84,13.5
2016,6,11,19,15,133.0,14.5,1.15,15.5,26.5,11.74,0.0
2016,6,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,12,4,45,44.0,6.0,0.7,11.5,7.0,0.0,0.0
2016,6,12,5,0,88.0,12.0,0.6,12.0,14.0,66.72,0.0
2016,6,12,5,15,219.0,24.0,0.65,12.5,46.0,219.05,142.78
2016,6,12,5,30,350.0,36.0,0.7,13.0,78.0,343.88,275.66
2016,6,12,5,45,434.5,45.0,0.8,13.5,121.5,433.5,352.68
2016,6,12,6,0,519.0,54.0,0.9,14.0,165.0,528.75,429.32
2016,6,12,6,15,576.5,61.0,0.9,14.5,213.5,603.33,485.84
2016,6,12,6,30,634.0,68.0,0.9,15.0,262.0,679.96,540.88
2016,6,12,6,45,674.5,73.0,0.9,15.5,313.0,739.94,581.27
2016,6,12,7,0,715.0,78.0,0.9,16.0,364.0,799.9,620.01
2016,6,12,7,15,744.0,82.0,0.85,16.5,415.0,841.72,644.05
2016,6,12,7,30,773.0,86.0,0.8,17.0,466.0,887.9,670.32
2016,6,12,7,45,795.0,89.5,0.8,17.5,515.5,924.67,690.44
2016,6,12,8,0,817.0,93.0,0.8,18.0,565.0,959.08,708.75
2016,6,12,8,15,833.5,96.0,0.75,18.5,611.5,984.68,720.09
2016,6,12,8,30,850.0,99.0,0.7,19.0,658.0,995.15,721.85
2016,6,12,8,45,862.5,101.5,0.7,19.5,701.0,1009.94,727.74
2016,6,12,9,0,875.0,104.0,0.7,20.0,744.0,1021.52,731.62
2016,6,12,9,15,885.0,106.0,0.75,20.0,782.0,1026.65,734.22
2016,6,12,9,30,895.0,108.0,0.8,20.0,820.0,1028.37,734.94
2016,6,12,9,45,905.0,107.5,0.85,20.5,854.0,1023.93,730.65
2016,6,12,10,0,915.0,107.0,0.9,21.0,888.0,1016.06,724.45
2016,6,12,10,15,920.5,108.5,1.0,21.0,914.5,1002.42,717.19
2016,6,12,10,30,926.0,110.0,1.1,21.0,941.0,985.37,707.8
2016,6,12,10,45,928.0,111.5,1.2,21.5,961.0,961.76,692.88
2016,6,12,11,0,930.0,113.0,1.3,22.0,981.0,935.03,675.92
2016,6,12,11,15,932.0,113.5,1.4,22.0,994.0,904.41,657.59
2016,6,12,11,30,934.0,114.0,1.5,22.0,1007.0,870.99,637.2
2016,6,12,11,45,933.5,115.5,1.65,22.5,1012.0,833.85,613.39
2016,6,12,12,0,933.0,117.0,1.8,23.0,1017.0,794.43,587.66
2016,6,12,12,15,932.5,117.0,1.9,23.0,1015.5,751.8,558.39
2016,6,12,12,30,932.0,117.0,2.0,23.0,1014.0,707.42,526.7
2016,6,12,12,45,924.5,120.0,2.15,23.0,1003.5,659.42,491.69
2016,6,12,13,0,917.0,123.0,2.3,23.0,993.0,610.54,454.86
2016,6,12,13,15,913.5,122.5,2.35,23.0,977.0,560.62,415.66
2016,6,12,13,30,910.0,122.0,2.4,23.0,961.0,509.93,374.69
2016,6,12,13,45,904.0,121.0,2.5,23.0,938.0,457.31,331.21
2016,6,12,14,0,898.0,120.0,2.6,23.0,915.0,404.54,286.48
2016,6,12,14,15,891.5,118.5,2.65,22.5,886.0,351.37,241.08
2016,6,12,14,30,885.0,117.0,2.7,22.0,857.0,298.5,195.75
2016,6,12,14,45,876.0,115.0,2.75,22.0,822.0,245.35,151.24
2016,6,12,15,0,867.0,113.0,2.8,22.0,787.0,193.17,111.32
2016,6,12,15,15,855.5,111.0,2.8,21.5,747.0,141.93,80.2
2016,6,12,15,30,844.0,109.0,2.8,21.0,707.0,81.27,63.25
2016,6,12,15,45,829.5,106.0,2.8,21.0,663.0,75.98,59.02
2016,6,12,16,0,815.0,103.0,2.8,21.0,619.0,75.4,58.71
2016,6,12,16,15,796.0,99.5,2.8,20.5,571.0,74.3,58.08
2016,6,12,16,30,777.0,96.0,2.8,20.0,523.0,73.1,57.38
2016,6,12,16,45,753.0,91.5,2.8,20.0,474.0,71.01,55.79
2016,6,12,17,0,729.0,87.0,2.8,20.0,425.0,68.79,54.09
2016,6,12,17,15,696.0,82.5,2.7,19.5,374.5,60.76,47.42
2016,6,12,17,30,663.0,78.0,2.6,19.0,324.0,58.46,45.68
2016,6,12,17,45,620.0,71.5,2.55,18.5,274.5,54.5,42.4
2016,6,12,18,0,577.0,65.0,2.5,18.0,225.0,50.42,38.91
2016,6,12,18,15,512.5,57.5,2.25,17.5,178.5,45.27,34.34
2016,6,12,18,30,448.0,50.0,2.0,17.0,132.0,40.04,29.5
2016,6,12,18,45,353.0,39.5,1.8,16.5,92.0,31.99,22.01
2016,6,12,19,0,258.0,29.0,1.6,16.0,52.0,23.78,13.54
2016,6,12,19,15,129.0,14.5,1.65,15.5,26.0,11.71,0.0
2016,6,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
