Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,13,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,13,4,45,39.0,6.0,2.0,9.5,7.0,0.0,0.0
2016,6,13,5,0,78.0,12.0,2.1,10.0,14.0,60.27,0.0
2016,6,13,5,15,202.0,24.5,2.05,10.5,44.5,207.69,136.76
2016,6,13,5,30,326.0,37.0,2.0,11.0,75.0,327.23,267.18
2016,6,13,5,45,416.0,45.5,1.95,11.5,118.0,419.71,348.76
2016,6,13,6,0,506.0,54.0,1.9,12.0,161.0,518.06,429.73
2016,6,13,6,15,563.5,60.5,1.8,12.5,209.0,591.51,487.04
2016,6,13,6,30,621.0,67.0,1.7,13.0,257.0,667.01,542.75
2016,6,13,6,45,327.5,108.0,1.65,13.5,210.0,463.23,382.27
2016,6,13,7,0,34.0,149.0,1.6,14.0,163.0,189.4,154.05
2016,6,13,7,15,79.0,178.5,1.55,14.5,216.0,264.87,217.11
2016,6,13,7,30,124.0,208.0,1.5,15.0,269.0,361.61,293.4
2016,6,13,7,45,467.0,149.5,1.45,15.5,414.0,669.5,532.92
2016,6,13,8,0,810.0,91.0,1.4,16.0,559.0,949.47,721.87
2016,6,13,8,15,508.0,194.5,1.4,16.5,496.5,768.57,590.64
2016,6,13,8,30,206.0,298.0,1.4,17.0,434.0,534.9,414.87
2016,6,13,8,45,540.0,199.5,1.4,17.5,587.0,803.12,614.32
2016,6,13,9,0,874.0,101.0,1.4,18.0,740.0,1017.17,751.23
2016,6,13,9,15,884.5,103.0,1.45,18.5,779.0,1022.94,749.88
2016,6,13,9,30,895.0,105.0,1.5,19.0,818.0,1025.3,749.3
2016,6,13,9,45,907.0,104.5,1.55,19.5,853.0,1022.97,745.91
2016,6,13,10,0,919.0,104.0,1.6,20.0,888.0,1017.15,740.48
2016,6,13,10,15,925.0,105.5,1.75,20.0,915.5,1004.06,733.39
2016,6,13,10,30,931.0,107.0,1.9,20.0,943.0,987.52,724.04
2016,6,13,10,45,934.0,108.5,2.05,20.5,963.5,964.83,709.22
2016,6,13,11,0,937.0,110.0,2.2,21.0,984.0,938.95,692.21
2016,6,13,11,15,939.5,110.5,2.35,21.0,998.0,908.68,673.43
2016,6,13,11,30,942.0,111.0,2.5,21.0,1012.0,875.55,652.49
2016,6,13,11,45,940.5,113.5,2.65,21.5,1017.5,838.3,627.24
2016,6,13,12,0,939.0,116.0,2.8,22.0,1023.0,798.77,600.17
2016,6,13,12,15,939.0,116.0,2.9,22.0,1022.0,756.3,570.04
2016,6,13,12,30,939.0,116.0,3.0,22.0,1021.0,712.02,537.42
2016,6,13,12,45,935.5,117.0,3.15,22.0,1012.0,664.72,501.88
2016,6,13,13,0,932.0,118.0,3.3,22.0,1003.0,616.23,464.37
2016,6,13,13,15,928.5,117.5,3.4,22.0,987.0,565.67,424.05
2016,6,13,13,30,925.0,117.0,3.5,22.0,971.0,514.33,381.91
2016,6,13,13,45,917.0,118.0,3.6,22.0,947.5,461.53,337.51
2016,6,13,14,0,909.0,119.0,3.7,22.0,924.0,408.74,292.04
2016,6,13,14,15,902.5,117.5,3.75,21.5,894.5,355.0,245.58
2016,6,13,14,30,896.0,116.0,3.8,21.0,865.0,301.56,199.24
2016,6,13,14,45,891.0,112.0,3.85,20.5,831.0,247.36,153.54
2016,6,13,15,0,886.0,108.0,3.9,20.0,797.0,193.75,112.01
2016,6,13,15,15,874.5,105.5,3.9,19.5,756.5,141.25,79.47
2016,6,13,15,30,863.0,103.0,3.9,19.0,716.0,90.35,71.48
2016,6,13,15,45,857.0,97.0,3.95,19.0,673.0,81.61,64.29
2016,6,13,16,0,851.0,91.0,4.0,19.0,630.0,78.38,61.73
2016,6,13,16,15,833.0,88.0,4.0,18.5,582.5,67.22,52.49
2016,6,13,16,30,815.0,85.0,4.0,18.0,535.0,66.05,51.77
2016,6,13,16,45,779.5,79.0,4.0,18.0,476.5,62.41,48.8
2016,6,13,17,0,744.0,73.0,4.0,18.0,418.0,58.59,45.66
2016,6,13,17,15,725.5,71.5,3.9,17.5,375.5,58.21,45.59
2016,6,13,17,30,707.0,70.0,3.8,17.0,333.0,57.88,45.54
2016,6,13,17,45,653.0,67.0,3.7,16.5,281.5,51.42,40.02
2016,6,13,18,0,599.0,64.0,3.6,16.0,230.0,49.79,38.67
2016,6,13,18,15,535.0,57.0,3.5,15.5,183.0,44.99,34.37
2016,6,13,18,30,471.0,50.0,3.4,15.0,136.0,40.13,29.84
2016,6,13,18,45,367.0,40.0,3.35,14.5,95.0,32.45,22.61
2016,6,13,19,0,263.0,30.0,3.3,14.0,54.0,24.66,14.46
2016,6,13,19,15,131.5,15.0,3.25,13.5,27.0,12.13,0.0
2016,6,13,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,14,4,45,45.0,6.0,2.0,9.0,7.0,0.0,0.0
2016,6,14,5,0,90.0,12.0,2.1,9.0,14.0,67.92,0.0
2016,6,14,5,15,221.5,23.5,2.2,9.5,45.5,219.85,145.19
2016,6,14,5,30,353.0,35.0,2.3,10.0,77.0,344.62,282.67
2016,6,14,5,45,450.5,42.0,2.4,10.5,121.5,441.52,368.45
2016,6,14,6,0,548.0,49.0,2.5,11.0,166.0,544.85,454.44
2016,6,14,6,15,602.5,55.0,2.55,11.5,214.0,616.26,511.4
2016,6,14,6,30,657.0,61.0,2.6,12.0,262.0,689.61,567.16
2016,6,14,6,45,703.0,63.5,2.65,13.0,314.0,746.76,607.14
2016,6,14,7,0,749.0,66.0,2.7,14.0,366.0,809.66,649.68
2016,6,14,7,15,665.5,95.0,2.65,14.0,387.5,789.68,632.19
2016,6,14,7,30,582.0,124.0,2.6,14.0,409.0,755.89,605.19
2016,6,14,7,45,647.5,119.0,2.55,14.5,467.0,822.03,650.09
2016,6,14,8,0,713.0,114.0,2.5,15.0,525.0,886.96,691.93
2016,6,14,8,15,793.5,98.5,2.45,15.0,591.5,947.3,730.76
2016,6,14,8,30,874.0,83.0,2.4,15.0,658.0,1000.17,763.69
2016,6,14,8,45,597.5,201.0,2.35,15.5,606.0,872.53,671.84
2016,6,14,9,0,321.0,319.0,2.3,16.0,554.0,685.89,530.45
2016,6,14,9,15,436.0,296.0,2.25,16.0,633.5,789.94,607.07
2016,6,14,9,30,551.0,273.0,2.2,16.0,713.0,872.23,664.29
2016,6,14,9,45,500.0,305.0,2.15,16.5,716.5,841.74,637.97
2016,6,14,10,0,449.0,337.0,2.1,17.0,720.0,808.91,611.36
2016,6,14,10,15,677.5,227.0,2.05,17.0,825.5,909.47,685.1
2016,6,14,10,30,906.0,117.0,2.0,17.0,931.0,974.27,725.91
2016,6,14,10,45,913.5,116.0,2.0,17.0,952.5,953.71,710.89
2016,6,14,11,0,921.0,115.0,2.0,17.0,974.0,929.93,694.75
2016,6,14,11,15,924.0,115.5,2.05,17.0,987.5,900.48,675.38
2016,6,14,11,30,927.0,116.0,2.1,17.0,1001.0,868.2,654.04
2016,6,14,11,45,929.0,115.5,2.15,17.0,1007.5,831.63,629.63
2016,6,14,12,0,931.0,115.0,2.2,17.0,1014.0,792.71,603.41
2016,6,14,12,15,705.0,265.0,2.25,17.0,945.5,720.38,547.32
2016,6,14,12,30,479.0,415.0,2.3,17.0,877.0,649.21,492.03
2016,6,14,12,45,518.5,390.5,2.4,17.0,886.5,622.29,472.76
2016,6,14,13,0,558.0,366.0,2.5,17.0,896.0,592.01,449.85
2016,6,14,13,15,534.5,369.0,2.6,17.0,870.5,544.81,413.5
2016,6,14,13,30,511.0,372.0,2.7,17.0,845.0,499.51,377.96
2016,6,14,13,45,569.5,330.0,2.8,17.0,844.5,460.8,345.85
2016,6,14,14,0,628.0,288.0,2.9,17.0,844.0,412.62,304.95
2016,6,14,14,15,770.5,195.0,2.9,17.0,855.5,355.2,252.95
2016,6,14,14,30,913.0,102.0,2.9,17.0,867.0,297.84,198.39
2016,6,14,14,45,907.5,99.5,2.95,17.0,833.0,243.71,151.8
2016,6,14,15,0,902.0,97.0,3.0,17.0,799.0,190.19,109.57
2016,6,14,15,15,892.0,95.0,3.05,17.0,759.0,137.38,76.19
2016,6,14,15,30,882.0,93.0,3.1,17.0,719.0,86.02,68.33
2016,6,14,15,45,792.0,115.5,3.2,17.0,651.5,81.18,64.43
2016,6,14,16,0,702.0,138.0,3.3,17.0,584.0,87.54,70.08
2016,6,14,16,15,668.5,134.0,3.35,16.5,532.5,87.02,69.99
2016,6,14,16,30,635.0,130.0,3.4,16.0,481.0,86.45,69.87
2016,6,14,16,45,658.5,109.0,3.45,16.0,443.0,75.07,60.22
2016,6,14,17,0,682.0,88.0,3.5,16.0,405.0,62.95,49.86
2016,6,14,17,15,552.5,101.5,3.45,15.5,339.0,72.52,58.56
2016,6,14,17,30,423.0,115.0,3.4,15.0,273.0,81.28,66.56
2016,6,14,17,45,389.5,103.0,3.35,15.0,232.0,73.97,60.24
2016,6,14,18,0,356.0,91.0,3.3,15.0,191.0,66.37,53.53
2016,6,14,18,15,427.5,69.0,3.15,14.0,165.0,52.06,40.88
2016,6,14,18,30,499.0,47.0,3.0,13.0,139.0,37.75,27.99
2016,6,14,18,45,389.5,38.5,2.9,12.5,97.5,31.22,21.76
2016,6,14,19,0,280.0,30.0,2.8,12.0,56.0,24.67,14.7
2016,6,14,19,15,140.0,15.0,2.85,11.5,28.0,12.13,0.0
2016,6,14,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,2.45,8.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,2.6,9.0,12.0,10.24,0.0
2016,6,15,5,15,104.5,25.5,2.7,9.5,38.0,124.85,80.21
2016,6,15,5,30,209.0,39.0,2.8,10.0,64.0,242.46,198.98
2016,6,15,5,45,267.0,53.5,2.9,10.5,100.5,311.8,262.51
2016,6,15,6,0,325.0,68.0,3.0,11.0,137.0,385.13,326.56
2016,6,15,6,15,359.0,82.5,3.05,11.5,177.5,441.59,374.08
2016,6,15,6,30,393.0,97.0,3.1,12.0,218.0,499.15,420.52
2016,6,15,6,45,428.0,108.0,3.15,12.5,261.0,553.65,462.71
2016,6,15,7,0,463.0,119.0,3.2,13.0,304.0,608.66,503.69
2016,6,15,7,15,523.0,121.0,3.25,13.0,356.5,675.83,553.75
2016,6,15,7,30,583.0,123.0,3.3,13.0,409.0,755.56,611.92
2016,6,15,7,45,410.5,185.5,3.35,13.5,397.0,657.22,532.12
2016,6,15,8,0,238.0,248.0,3.4,14.0,385.0,538.68,434.77
2016,6,15,8,15,270.0,264.5,3.45,14.0,432.5,587.3,471.94
2016,6,15,8,30,302.0,281.0,3.5,14.0,480.0,635.04,507.02
2016,6,15,8,45,290.0,305.5,3.55,14.5,506.5,645.8,511.85
2016,6,15,9,0,278.0,330.0,3.6,15.0,533.0,654.54,515.44
2016,6,15,9,15,349.5,324.0,3.65,15.0,593.0,712.48,559.03
2016,6,15,9,30,421.0,318.0,3.7,15.0,653.0,787.92,613.79
2016,6,15,9,45,251.0,359.0,3.8,15.5,561.5,631.61,493.18
2016,6,15,10,0,81.0,400.0,3.9,16.0,470.0,458.79,358.12
2016,6,15,10,15,503.5,253.0,4.0,16.0,703.5,762.42,596.29
2016,6,15,10,30,926.0,106.0,4.1,16.0,937.0,982.65,753.04
2016,6,15,10,45,933.0,105.0,4.2,16.0,958.5,961.46,736.51
2016,6,15,11,0,940.0,104.0,4.3,16.0,980.0,937.03,719.61
2016,6,15,11,15,943.0,104.5,4.35,16.0,994.0,907.36,698.97
2016,6,15,11,30,946.0,105.0,4.4,16.0,1008.0,874.79,676.25
2016,6,15,11,45,950.0,103.5,4.5,16.5,1015.5,838.57,649.89
2016,6,15,12,0,954.0,102.0,4.6,17.0,1023.0,799.84,621.61
2016,6,15,12,15,686.5,260.0,4.6,16.5,922.5,704.14,547.16
2016,6,15,12,30,419.0,418.0,4.6,16.0,822.0,612.55,474.86
2016,6,15,12,45,675.0,266.0,4.65,16.0,910.5,622.53,484.86
2016,6,15,13,0,931.0,114.0,4.7,16.0,999.0,614.42,478.33
2016,6,15,13,15,730.5,239.0,4.7,16.0,926.0,550.56,425.32
2016,6,15,13,30,530.0,364.0,4.7,16.0,853.0,503.6,386.49
2016,6,15,13,45,546.0,343.5,4.7,16.0,837.5,460.59,350.51
2016,6,15,14,0,562.0,323.0,4.7,16.0,822.0,416.37,312.68
2016,6,15,14,15,569.0,305.0,4.65,16.0,796.0,369.79,272.47
2016,6,15,14,30,576.0,287.0,4.6,16.0,770.0,322.98,231.95
2016,6,15,14,45,599.5,260.0,4.6,16.0,744.5,271.01,187.45
2016,6,15,15,0,623.0,233.0,4.6,16.0,719.0,219.72,145.8
2016,6,15,15,15,758.5,160.0,4.5,15.5,721.0,148.2,89.78
2016,6,15,15,30,894.0,87.0,4.4,15.0,723.0,83.73,66.94
2016,6,15,15,45,884.5,83.5,4.35,15.0,679.5,73.98,58.74
2016,6,15,16,0,875.0,80.0,4.3,15.0,636.0,71.95,57.17
2016,6,15,16,15,858.0,77.5,4.2,14.5,588.5,70.27,56.0
2016,6,15,16,30,841.0,75.0,4.1,14.0,541.0,68.46,54.72
2016,6,15,16,45,508.5,134.5,4.05,14.0,408.5,90.86,74.55
2016,6,15,17,0,176.0,194.0,4.0,14.0,276.0,135.46,113.72
2016,6,15,17,15,456.0,128.5,3.85,13.5,307.0,89.23,73.71
2016,6,15,17,30,736.0,63.0,3.7,13.0,338.0,52.66,41.61
2016,6,15,17,45,693.5,58.5,3.55,12.5,287.5,49.46,38.94
2016,6,15,18,0,651.0,54.0,3.4,12.0,237.0,46.21,36.11
2016,6,15,18,15,590.0,48.5,3.1,11.5,189.0,41.96,32.24
2016,6,15,18,30,529.0,43.0,2.8,11.0,141.0,34.6,25.44
2016,6,15,18,45,434.5,35.0,2.5,11.0,99.5,28.4,19.45
2016,6,15,19,0,340.0,27.0,2.2,11.0,58.0,22.16,12.77
2016,6,15,19,15,170.0,13.5,2.05,10.5,29.0,10.86,0.0
2016,6,15,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,3.5,0.8,10.0,3.5,0.0,0.0
2016,6,16,5,0,0.0,7.0,0.9,10.0,7.0,5.97,0.0
2016,6,16,5,15,9.5,22.5,0.95,10.0,24.0,31.16,15.47
2016,6,16,5,30,19.0,38.0,1.0,10.0,41.0,57.95,43.33
2016,6,16,5,45,34.5,57.0,1.05,10.5,64.0,92.92,74.72
2016,6,16,6,0,50.0,76.0,1.1,11.0,87.0,127.17,105.04
2016,6,16,6,15,60.0,97.0,1.1,11.0,113.0,159.95,133.52
2016,6,16,6,30,70.0,118.0,1.1,11.0,139.0,192.32,161.0
2016,6,16,6,45,77.5,139.0,1.15,11.5,166.5,222.21,185.39
2016,6,16,7,0,85.0,160.0,1.2,12.0,194.0,251.82,208.92
2016,6,16,7,15,43.5,155.0,1.2,12.5,173.0,200.82,164.63
2016,6,16,7,30,2.0,150.0,1.2,13.0,152.0,136.75,109.5
2016,6,16,7,45,1.0,152.0,1.2,13.5,153.0,135.57,108.07
2016,6,16,8,0,0.0,154.0,1.2,14.0,154.0,134.9,106.91
2016,6,16,8,15,10.0,195.0,1.2,14.5,201.5,184.07,146.65
2016,6,16,8,30,20.0,236.0,1.2,15.0,249.0,233.38,185.37
2016,6,16,8,45,18.0,241.0,1.3,15.5,253.5,233.88,184.72
2016,6,16,9,0,16.0,246.0,1.4,16.0,258.0,234.61,184.48
2016,6,16,9,15,65.0,312.5,1.45,16.0,364.5,369.1,289.54
2016,6,16,9,30,114.0,379.0,1.5,16.0,471.0,504.91,390.42
2016,6,16,9,45,63.0,313.5,1.6,16.5,365.0,358.49,278.62
2016,6,16,10,0,12.0,248.0,1.7,17.0,259.0,226.25,175.54
2016,6,16,10,15,55.0,342.0,1.8,17.0,392.0,369.34,286.81
2016,6,16,10,30,98.0,436.0,1.9,17.0,525.0,495.7,380.38
2016,6,16,10,45,76.0,429.0,2.0,17.5,499.0,460.35,352.19
2016,6,16,11,0,54.0,422.0,2.1,18.0,473.0,426.44,326.0
2016,6,16,11,15,235.0,416.5,2.2,18.0,640.5,589.1,449.48
2016,6,16,11,30,416.0,411.0,2.3,18.0,808.0,720.64,544.79
2016,6,16,11,45,441.5,389.0,2.4,18.5,813.0,695.79,525.86
2016,6,16,12,0,467.0,367.0,2.5,19.0,818.0,668.5,506.15
2016,6,16,12,15,280.0,421.0,2.6,19.0,691.5,548.44,416.78
2016,6,16,12,30,93.0,475.0,2.7,19.0,565.0,447.44,340.13
2016,6,16,12,45,81.0,462.0,2.8,19.0,540.0,418.98,319.39
2016,6,16,13,0,69.0,449.0,2.9,19.0,515.0,392.13,299.39
2016,6,16,13,15,67.5,440.0,2.95,19.0,504.0,375.17,286.67
2016,6,16,13,30,66.0,431.0,3.0,19.0,493.0,358.63,274.16
2016,6,16,13,45,33.0,270.0,3.1,19.0,301.0,223.9,171.76
2016,6,16,14,0,0.0,109.0,3.2,19.0,109.0,90.55,67.56
2016,6,16,14,15,17.0,224.0,3.25,18.5,238.5,178.09,137.11
2016,6,16,14,30,34.0,339.0,3.3,18.0,368.0,255.29,197.1
2016,6,16,14,45,17.0,238.0,3.35,18.0,252.5,191.57,147.95
2016,6,16,15,0,0.0,137.0,3.4,18.0,137.0,112.2,85.78
2016,6,16,15,15,42.0,229.0,3.35,17.5,259.0,171.19,132.1
2016,6,16,15,30,84.0,321.0,3.3,17.0,381.0,217.56,170.16
2016,6,16,15,45,75.5,297.0,3.3,17.0,348.5,202.47,166.49
2016,6,16,16,0,67.0,273.0,3.3,17.0,316.0,188.69,155.48
2016,6,16,16,15,136.5,256.0,3.2,16.5,334.5,170.05,140.57
2016,6,16,16,30,206.0,239.0,3.1,16.0,353.0,161.84,134.34
2016,6,16,16,45,118.5,207.0,3.05,16.0,271.0,142.69,118.45
2016,6,16,17,0,31.0,175.0,3.0,16.0,189.0,128.22,106.45
2016,6,16,17,15,371.0,119.5,2.85,15.5,259.5,82.28,67.04
2016,6,16,17,30,711.0,64.0,2.7,15.0,330.0,53.15,41.7
2016,6,16,17,45,670.5,59.0,2.55,15.0,281.0,49.62,38.69
2016,6,16,18,0,630.0,54.0,2.4,15.0,232.0,46.03,35.5
2016,6,16,18,15,570.5,48.5,2.15,14.5,185.0,38.41,28.7
2016,6,16,18,30,511.0,43.0,1.9,14.0,138.0,34.49,25.02
2016,6,16,18,45,420.5,35.0,1.65,13.5,97.5,28.33,19.19
2016,6,16,19,0,330.0,27.0,1.4,13.0,57.0,22.11,12.67
2016,6,16,19,15,165.0,13.5,1.25,12.5,28.5,10.84,0.0
2016,6,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,1.05,11.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,1.2,12.0,7.0,5.97,0.0
2016,6,17,5,15,9.0,22.5,1.3,12.0,23.5,30.9,14.95
2016,6,17,5,30,18.0,38.0,1.4,12.0,40.0,57.34,42.41
2016,6,17,5,45,31.0,56.5,1.55,12.5,62.0,89.45,71.13
2016,6,17,6,0,44.0,75.0,1.7,13.0,84.0,120.78,98.78
2016,6,17,6,15,52.0,95.0,1.75,13.0,109.0,150.18,124.31
2016,6,17,6,30,60.0,115.0,1.8,13.0,134.0,179.2,148.97
2016,6,17,6,45,64.5,136.0,1.9,13.5,159.5,206.28,171.05
2016,6,17,7,0,69.0,157.0,2.0,14.0,185.0,232.91,192.24
2016,6,17,7,15,35.5,153.5,2.05,14.5,168.0,191.38,155.98
2016,6,17,7,30,2.0,150.0,2.1,15.0,151.0,136.78,108.98
2016,6,17,7,45,7.0,170.5,2.15,15.5,174.5,160.59,128.22
2016,6,17,8,0,12.0,191.0,2.2,16.0,198.0,184.32,146.95
2016,6,17,8,15,6.0,148.0,2.3,16.0,151.5,134.03,105.49
2016,6,17,8,30,0.0,105.0,2.4,16.0,105.0,88.01,67.39
2016,6,17,8,45,13.5,191.0,2.5,16.5,200.5,180.62,142.78
2016,6,17,9,0,27.0,277.0,2.6,17.0,296.0,296.82,233.93
2016,6,17,9,15,13.5,189.5,2.7,17.0,199.0,177.29,138.79
2016,6,17,9,30,0.0,102.0,2.8,17.0,102.0,85.45,64.37
2016,6,17,9,45,2.5,136.0,2.95,17.5,138.5,117.49,90.19
2016,6,17,10,0,5.0,170.0,3.1,18.0,175.0,149.58,115.57
2016,6,17,10,15,2.5,151.5,3.15,18.0,154.0,130.68,100.21
2016,6,17,10,30,0.0,133.0,3.2,18.0,133.0,112.19,85.24
2016,6,17,10,45,6.0,187.0,3.3,18.5,193.0,164.06,126.43
2016,6,17,11,0,12.0,241.0,3.4,19.0,253.0,215.45,166.43
2016,6,17,11,15,30.5,334.0,3.45,19.0,364.0,320.0,247.18
2016,6,17,11,30,49.0,427.0,3.5,19.0,475.0,412.16,316.42
2016,6,17,11,45,51.0,433.0,3.55,19.0,482.5,411.32,315.31
2016,6,17,12,0,53.0,439.0,3.6,19.0,490.0,409.87,314.12
2016,6,17,12,15,143.0,461.5,3.6,19.0,600.0,484.42,371.0
2016,6,17,12,30,233.0,484.0,3.6,19.0,710.0,545.51,416.16
2016,6,17,12,45,140.0,453.0,3.65,19.0,589.0,445.67,340.88
2016,6,17,13,0,47.0,422.0,3.7,19.0,468.0,359.95,275.97
2016,6,17,13,15,263.0,402.5,3.7,19.0,647.0,435.98,333.74
2016,6,17,13,30,479.0,383.0,3.7,19.0,826.0,493.65,373.63
2016,6,17,13,45,405.5,396.0,3.7,19.0,765.0,446.36,336.03
2016,6,17,14,0,332.0,409.0,3.7,19.0,704.0,398.52,298.97
2016,6,17,14,15,305.5,401.5,3.65,18.5,666.5,359.84,268.75
2016,6,17,14,30,279.0,394.0,3.6,18.0,629.0,324.23,241.08
2016,6,17,14,45,191.0,380.5,3.6,18.0,538.5,290.07,217.35
2016,6,17,15,0,103.0,367.0,3.6,18.0,448.0,266.61,203.24
2016,6,17,15,15,87.5,341.5,3.55,17.5,407.5,239.59,184.33
2016,6,17,15,30,72.0,316.0,3.5,17.0,367.0,214.88,168.0
2016,6,17,15,45,193.0,291.5,3.5,17.0,417.0,189.39,155.65
2016,6,17,16,0,314.0,267.0,3.5,17.0,467.0,167.64,137.9
2016,6,17,16,15,187.0,248.0,3.45,16.5,365.0,166.82,137.92
2016,6,17,16,30,60.0,229.0,3.4,16.0,263.0,162.23,134.72
2016,6,17,16,45,35.0,193.0,3.4,15.5,212.0,140.2,116.58
2016,6,17,17,0,10.0,157.0,3.4,15.0,161.0,122.31,101.78
2016,6,17,17,15,86.5,153.0,3.3,14.5,185.5,114.41,95.45
2016,6,17,17,30,163.0,149.0,3.2,14.0,210.0,107.58,89.93
2016,6,17,17,45,152.5,128.0,3.15,14.0,178.5,93.8,77.99
2016,6,17,18,0,142.0,107.0,3.1,14.0,147.0,79.66,65.52
2016,6,17,18,15,125.5,87.0,2.9,13.5,117.5,65.74,53.13
2016,6,17,18,30,109.0,67.0,2.7,13.0,88.0,51.51,40.21
2016,6,17,18,45,81.5,49.0,2.5,12.5,62.0,38.24,27.95
2016,6,17,19,0,54.0,31.0,2.3,12.0,36.0,24.75,14.96
2016,6,17,19,15,27.0,15.5,2.15,12.0,18.0,12.76,0.0
2016,6,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,18,4,45,65.5,5.5,1.05,9.5,7.5,0.0,0.0
2016,6,18,5,0,131.0,11.0,1.2,10.0,15.0,93.06,0.0
2016,6,18,5,15,270.0,21.0,1.25,10.5,47.0,248.57,158.95
2016,6,18,5,30,409.0,31.0,1.3,11.0,79.0,379.47,306.8
2016,6,18,5,45,494.0,38.5,1.4,11.5,123.5,468.97,385.26
2016,6,18,6,0,579.0,46.0,1.5,12.0,168.0,564.38,463.24
2016,6,18,6,15,635.0,51.5,1.5,12.5,217.5,631.65,515.28
2016,6,18,6,30,691.0,57.0,1.5,13.0,267.0,707.27,570.76
2016,6,18,6,45,730.5,61.0,1.55,13.5,319.0,767.2,612.5
2016,6,18,7,0,770.0,65.0,1.6,14.0,371.0,826.86,652.49
2016,6,18,7,15,798.0,68.0,1.55,14.5,423.0,873.53,680.79
2016,6,18,7,30,826.0,71.0,1.5,15.0,475.0,918.62,707.12
2016,6,18,7,45,847.5,73.5,1.5,15.5,525.5,943.71,719.91
2016,6,18,8,0,869.0,76.0,1.5,16.0,576.0,977.28,738.41
2016,6,18,8,15,885.0,78.5,1.45,16.5,624.0,1002.68,750.33
2016,6,18,8,30,901.0,81.0,1.4,17.0,672.0,1025.11,760.25
2016,6,18,8,45,913.5,83.0,1.35,17.5,716.5,1040.19,765.39
2016,6,18,9,0,926.0,85.0,1.3,18.0,761.0,1051.93,768.51
2016,6,18,9,15,935.5,86.5,1.2,18.5,800.5,1056.55,766.28
2016,6,18,9,30,945.0,88.0,1.1,19.0,840.0,1057.64,762.0
2016,6,18,9,45,947.5,92.0,1.05,19.5,872.5,1050.9,754.04
2016,6,18,10,0,950.0,96.0,1.0,20.0,905.0,1040.53,744.13
2016,6,18,10,15,955.5,97.5,0.9,20.0,933.0,1026.87,732.76
2016,6,18,10,30,961.0,99.0,0.8,20.0,961.0,1009.69,719.37
2016,6,18,10,45,966.0,99.0,0.75,20.5,982.5,987.11,702.56
2016,6,18,11,0,971.0,99.0,0.7,21.0,1004.0,961.22,683.92
2016,6,18,11,15,973.5,99.5,0.65,21.0,1017.5,930.44,663.66
2016,6,18,11,30,976.0,100.0,0.6,21.0,1031.0,896.7,641.63
2016,6,18,11,45,977.5,99.5,0.55,21.5,1038.0,858.53,615.62
2016,6,18,12,0,979.0,99.0,0.5,22.0,1045.0,817.9,588.09
2016,6,18,12,15,979.0,99.0,0.5,22.0,1044.0,774.36,559.71
2016,6,18,12,30,979.0,99.0,0.5,22.0,1043.0,728.88,528.22
2016,6,18,12,45,979.0,97.5,0.5,22.5,1035.0,680.49,492.99
2016,6,18,13,0,979.0,96.0,0.5,23.0,1027.0,630.56,455.79
2016,6,18,13,15,976.5,95.5,0.5,23.0,1011.5,578.69,416.99
2016,6,18,13,30,974.0,95.0,0.5,23.0,996.0,525.82,376.18
2016,6,18,13,45,970.0,94.0,0.5,23.0,973.5,471.17,332.74
2016,6,18,14,0,966.0,93.0,0.5,23.0,951.0,416.08,287.68
2016,6,18,14,15,960.5,92.0,0.5,23.0,921.5,360.3,241.11
2016,6,18,14,30,955.0,91.0,0.5,23.0,892.0,304.65,194.32
2016,6,18,14,45,946.0,90.5,0.5,23.0,856.5,248.98,148.68
2016,6,18,15,0,937.0,90.0,0.5,23.0,821.0,194.23,107.19
2016,6,18,15,15,927.0,88.5,0.5,22.5,780.5,139.9,73.72
2016,6,18,15,30,917.0,87.0,0.5,22.0,740.0,87.0,55.74
2016,6,18,15,45,902.0,85.5,0.5,22.0,695.0,75.52,58.26
2016,6,18,16,0,887.0,84.0,0.5,22.0,650.0,74.67,57.75
2016,6,18,16,15,870.0,81.5,0.45,21.5,601.5,73.04,56.68
2016,6,18,16,30,853.0,79.0,0.4,21.0,553.0,71.28,55.5
2016,6,18,16,45,831.0,76.0,0.4,21.0,502.0,60.98,46.93
2016,6,18,17,0,809.0,73.0,0.4,21.0,451.0,59.39,45.77
2016,6,18,17,15,779.0,69.5,0.4,20.5,399.0,57.27,44.21
2016,6,18,17,30,749.0,66.0,0.4,20.0,347.0,55.1,42.57
2016,6,18,17,45,708.5,61.0,0.4,19.5,296.0,51.58,39.69
2016,6,18,18,0,668.0,56.0,0.4,19.0,245.0,47.98,36.66
2016,6,18,18,15,607.5,50.0,0.45,18.0,196.0,43.33,32.63
2016,6,18,18,30,547.0,44.0,0.5,17.0,147.0,35.47,25.61
2016,6,18,18,45,453.5,36.0,0.55,16.5,104.5,29.28,19.8
2016,6,18,19,0,360.0,28.0,0.6,16.0,62.0,23.04,13.35
2016,6,18,19,15,180.0,14.0,0.65,15.5,31.0,11.27,0.0
2016,6,18,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,4,45,70.5,5.5,1.05,11.5,7.5,0.0,0.0
2016,6,19,5,0,141.0,11.0,1.0,12.0,15.0,99.36,0.0
2016,6,19,5,15,283.5,21.5,1.15,12.5,48.0,257.97,161.75
2016,6,19,5,30,426.0,32.0,1.3,13.0,81.0,392.93,314.67
2016,6,19,5,45,511.5,39.0,1.5,14.0,126.0,482.85,392.68
2016,6,19,6,0,597.0,46.0,1.7,15.0,171.0,571.81,464.73
2016,6,19,6,15,651.0,51.0,1.75,15.5,221.0,644.12,520.56
2016,6,19,6,30,705.0,56.0,1.8,16.0,271.0,717.84,574.55
2016,6,19,6,45,742.5,60.0,1.85,17.0,322.5,776.37,613.86
2016,6,19,7,0,780.0,64.0,1.9,18.0,374.0,834.5,651.2
2016,6,19,7,15,806.0,67.5,1.8,18.5,425.5,880.23,678.15
2016,6,19,7,30,832.0,71.0,1.7,19.0,477.0,913.49,695.67
2016,6,19,7,45,852.0,73.5,1.65,19.5,527.0,948.01,714.2
2016,6,19,8,0,872.0,76.0,1.6,20.0,577.0,980.17,730.71
2016,6,19,8,15,887.0,78.0,1.45,20.5,624.0,1004.0,739.92
2016,6,19,8,30,902.0,80.0,1.3,21.0,671.0,1024.86,746.95
2016,6,19,8,45,913.5,82.0,1.2,22.0,714.5,1039.0,748.96
2016,6,19,9,0,925.0,84.0,1.1,23.0,758.0,1049.8,748.9
2016,6,19,9,15,934.0,85.5,0.95,23.0,797.0,1054.0,746.63
2016,6,19,9,30,943.0,87.0,0.8,23.0,836.0,1054.68,742.24
2016,6,19,9,45,952.5,86.5,0.7,23.5,870.5,1050.05,734.43
2016,6,19,10,0,962.0,86.0,0.6,24.0,905.0,1041.85,724.72
2016,6,19,10,15,967.5,87.0,0.65,24.0,932.5,1027.8,716.64
2016,6,19,10,30,973.0,88.0,0.7,24.0,960.0,1010.22,706.57
2016,6,19,10,45,975.5,89.0,0.8,24.5,981.0,986.4,692.46
2016,6,19,11,0,978.0,90.0,0.9,25.0,1002.0,959.33,676.27
2016,6,19,11,15,980.0,90.5,1.05,25.0,1016.0,928.21,659.53
2016,6,19,11,30,982.0,91.0,1.2,25.0,1030.0,894.15,640.45
2016,6,19,11,45,978.0,95.0,1.35,25.5,1035.0,855.64,616.78
2016,6,19,12,0,974.0,99.0,1.5,26.0,1040.0,814.8,591.12
2016,6,19,12,15,974.0,99.0,1.6,26.0,1039.5,771.5,563.11
2016,6,19,12,30,974.0,99.0,1.7,26.0,1039.0,726.27,531.74
2016,6,19,12,45,964.0,104.5,1.85,26.0,1028.0,677.31,496.99
2016,6,19,13,0,954.0,110.0,2.0,26.0,1017.0,627.48,460.36
2016,6,19,13,15,951.0,109.5,2.1,25.5,1001.5,576.37,422.16
2016,6,19,13,30,948.0,109.0,2.2,25.0,986.0,524.36,381.78
2016,6,19,13,45,947.0,106.0,2.3,25.0,964.5,470.75,338.03
2016,6,19,14,0,946.0,103.0,2.4,25.0,943.0,416.47,292.46
2016,6,19,14,15,716.5,211.5,2.45,24.5,836.0,353.17,245.63
2016,6,19,14,30,487.0,320.0,2.5,24.0,729.0,322.92,226.59
2016,6,19,14,45,502.5,297.5,2.55,24.0,704.5,279.42,191.09
2016,6,19,15,0,518.0,275.0,2.6,24.0,680.0,235.02,156.66
2016,6,19,15,15,415.0,293.0,2.6,23.5,607.0,202.19,139.72
2016,6,19,15,30,312.0,311.0,2.6,23.0,534.0,191.84,143.53
2016,6,19,15,45,450.5,245.0,2.65,23.0,544.5,144.93,115.54
2016,6,19,16,0,589.0,179.0,2.7,23.0,555.0,111.21,88.04
2016,6,19,16,15,361.0,211.0,2.65,22.5,436.0,139.45,112.04
2016,6,19,16,30,133.0,243.0,2.6,22.0,317.0,162.76,131.95
2016,6,19,16,45,175.5,217.5,2.6,22.0,305.5,149.23,121.09
2016,6,19,17,0,218.0,192.0,2.6,22.0,294.0,135.01,109.61
2016,6,19,17,15,109.0,151.5,2.4,21.0,202.5,109.49,88.76
2016,6,19,17,30,0.0,111.0,2.2,20.0,111.0,88.35,71.25
2016,6,19,17,45,0.0,94.5,2.05,19.5,94.5,75.68,60.6
2016,6,19,18,0,0.0,78.0,1.9,19.0,78.0,62.91,49.65
2016,6,19,18,15,0.0,62.5,1.7,18.0,62.5,50.78,39.11
2016,6,19,18,30,0.0,47.0,1.5,17.0,47.0,38.56,28.27
2016,6,19,18,45,0.0,33.5,1.35,16.5,33.5,27.7,18.4
2016,6,19,19,0,0.0,20.0,1.2,16.0,20.0,16.49,7.97
2016,6,19,19,15,0.0,10.0,1.2,15.5,10.0,8.23,0.0
2016,6,19,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,20,4,45,79.5,6.0,1.25,9.5,7.5,0.0,0.0
2016,6,20,5,0,159.0,12.0,1.3,10.0,15.0,111.61,0.0
2016,6,20,5,15,305.0,21.5,1.4,10.5,49.0,272.12,169.94
2016,6,20,5,30,451.0,31.0,1.5,11.0,83.0,409.46,330.06
2016,6,20,5,45,537.5,37.5,1.65,12.0,128.5,492.96,403.84
2016,6,20,6,0,624.0,44.0,1.8,13.0,174.0,590.77,483.09
2016,6,20,6,15,676.5,48.5,1.7,13.5,224.5,661.9,537.26
2016,6,20,6,30,729.0,53.0,1.6,14.0,275.0,734.35,589.13
2016,6,20,6,45,766.5,56.5,1.5,15.0,327.0,792.82,626.72
2016,6,20,7,0,804.0,60.0,1.4,16.0,379.0,850.88,661.87
2016,6,20,7,15,829.5,63.0,1.3,17.0,430.5,885.64,679.21
2016,6,20,7,30,855.0,66.0,1.2,18.0,482.0,928.79,701.49
2016,6,20,7,45,873.5,68.5,1.2,19.0,532.5,962.4,718.11
2016,6,20,8,0,892.0,71.0,1.2,20.0,583.0,993.54,732.83
2016,6,20,8,15,906.5,73.0,1.2,20.5,630.5,1017.24,743.96
2016,6,20,8,30,921.0,75.0,1.2,21.0,678.0,1037.91,753.21
2016,6,20,8,45,931.5,77.0,1.2,22.0,722.0,1051.27,756.46
2016,6,20,9,0,942.0,79.0,1.2,23.0,766.0,1061.22,757.77
2016,6,20,9,15,951.0,80.5,1.2,23.5,805.5,1065.54,757.22
2016,6,20,9,30,960.0,82.0,1.2,24.0,845.0,1066.27,754.71
2016,6,20,9,45,958.0,88.5,1.3,24.5,876.5,1057.94,748.74
2016,6,20,10,0,956.0,95.0,1.4,25.0,908.0,1045.89,740.63
2016,6,20,10,15,961.0,96.0,1.45,25.0,936.0,1031.25,731.61
2016,6,20,10,30,966.0,97.0,1.5,25.0,964.0,1013.12,720.51
2016,6,20,10,45,970.5,97.5,1.6,25.0,985.0,990.59,707.43
2016,6,20,11,0,975.0,98.0,1.7,25.0,1006.0,964.74,692.17
2016,6,20,11,15,977.0,98.5,1.8,25.0,1019.5,933.52,673.34
2016,6,20,11,30,979.0,99.0,1.9,25.0,1033.0,899.36,652.41
2016,6,20,11,45,980.5,98.5,2.0,25.5,1040.0,861.18,627.36
2016,6,20,12,0,982.0,98.0,2.1,26.0,1047.0,820.53,600.44
2016,6,20,12,15,981.5,98.0,2.15,26.0,1045.5,776.6,571.03
2016,6,20,12,30,981.0,98.0,2.2,26.0,1044.0,730.76,538.32
2016,6,20,12,45,978.5,97.5,2.3,26.0,1035.0,681.57,502.67
2016,6,20,13,0,976.0,97.0,2.4,26.0,1026.0,631.04,464.92
2016,6,20,13,15,973.0,96.5,2.45,25.5,1010.0,579.07,425.52
2016,6,20,13,30,970.0,96.0,2.5,25.0,994.0,526.16,384.0
2016,6,20,13,45,965.0,95.5,2.6,25.0,971.0,471.66,339.31
2016,6,20,14,0,960.0,95.0,2.7,25.0,948.0,416.82,293.09
2016,6,20,14,15,953.5,94.0,2.75,24.5,918.5,361.03,245.71
2016,6,20,14,30,947.0,93.0,2.8,24.0,889.0,305.49,198.18
2016,6,20,14,45,937.5,92.0,2.85,24.0,853.0,249.8,151.4
2016,6,20,15,0,928.0,91.0,2.9,24.0,817.0,195.09,108.99
2016,6,20,15,15,917.5,89.5,2.9,23.5,776.5,141.17,74.95
2016,6,20,15,30,907.0,88.0,2.9,23.0,736.0,88.72,56.21
2016,6,20,15,45,893.0,86.5,2.9,23.0,691.0,75.94,58.47
2016,6,20,16,0,879.0,85.0,2.9,23.0,646.0,75.14,57.98
2016,6,20,16,15,862.0,82.5,2.85,22.5,598.0,73.54,56.93
2016,6,20,16,30,845.0,80.0,2.8,22.0,550.0,71.8,55.77
2016,6,20,16,45,609.0,123.5,2.8,21.5,446.0,83.96,66.45
2016,6,20,17,0,373.0,167.0,2.8,21.0,342.0,111.01,89.85
2016,6,20,17,15,380.5,145.0,2.6,20.5,306.0,98.92,79.96
2016,6,20,17,30,388.0,123.0,2.4,20.0,270.0,86.1,69.34
2016,6,20,17,45,360.5,109.0,2.2,19.5,230.0,77.67,62.34
2016,6,20,18,0,333.0,95.0,2.0,19.0,190.0,68.87,54.84
2016,6,20,18,15,300.5,79.5,1.85,18.5,152.5,58.6,45.86
2016,6,20,18,30,268.0,64.0,1.7,18.0,115.0,47.94,36.31
2016,6,20,18,45,222.0,48.0,1.6,17.5,82.0,36.47,25.87
2016,6,20,19,0,176.0,32.0,1.5,17.0,49.0,24.65,14.63
2016,6,20,19,15,88.0,16.0,1.5,16.5,24.5,12.42,0.0
2016,6,20,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,4,45,70.0,5.5,1.3,12.5,7.5,0.0,0.0
2016,6,21,5,0,140.0,11.0,1.4,13.0,15.0,98.55,0.0
2016,6,21,5,15,281.5,21.0,1.55,13.5,47.5,254.89,154.83
2016,6,21,5,30,423.0,31.0,1.7,14.0,80.0,388.98,310.99
2016,6,21,5,45,507.0,38.0,1.9,15.0,124.0,477.43,388.35
2016,6,21,6,0,591.0,45.0,2.1,16.0,168.0,565.18,459.75
2016,6,21,6,15,644.5,50.0,2.05,16.5,217.0,636.77,514.9
2016,6,21,6,30,698.0,55.0,2.0,17.0,266.0,709.81,568.04
2016,6,21,6,45,736.0,58.5,1.95,17.5,317.5,767.9,607.57
2016,6,21,7,0,774.0,62.0,1.9,18.0,369.0,825.66,645.1
2016,6,21,7,15,800.5,65.0,1.85,18.5,420.0,871.07,672.52
2016,6,21,7,30,827.0,68.0,1.8,19.0,471.0,904.18,690.71
2016,6,21,7,45,847.5,70.5,1.8,20.0,521.0,939.27,709.11
2016,6,21,8,0,868.0,73.0,1.8,21.0,571.0,972.04,725.48
2016,6,21,8,15,883.0,75.0,1.7,21.5,618.0,995.99,735.83
2016,6,21,8,30,898.0,77.0,1.6,22.0,665.0,1017.0,744.16
2016,6,21,8,45,910.0,78.5,1.55,23.0,708.5,1031.21,747.37
2016,6,21,9,0,922.0,80.0,1.5,24.0,752.0,1042.11,748.6
2016,6,21,9,15,930.5,81.5,1.4,24.5,791.0,1046.03,746.19
2016,6,21,9,30,939.0,83.0,1.3,25.0,830.0,1046.44,741.78
2016,6,21,9,45,942.0,87.0,1.2,25.5,862.5,1040.58,733.66
2016,6,21,10,0,945.0,91.0,1.1,26.0,895.0,1031.1,723.55
2016,6,21,10,15,950.0,92.0,1.0,26.5,922.0,1016.82,710.72
2016,6,21,10,30,955.0,93.0,0.9,27.0,949.0,999.1,696.02
2016,6,21,10,45,957.5,94.5,0.85,27.5,969.5,976.16,679.36
2016,6,21,11,0,960.0,96.0,0.8,28.0,990.0,949.98,660.94
2016,6,21,11,15,962.0,96.5,0.85,28.0,1004.0,919.33,643.04
2016,6,21,11,30,964.0,97.0,0.9,28.0,1018.0,885.77,623.22
2016,6,21,11,45,964.0,98.0,0.95,28.5,1024.0,848.35,599.59
2016,6,21,12,0,964.0,99.0,1.0,29.0,1030.0,808.52,574.25
2016,6,21,12,15,964.0,99.0,1.1,29.0,1029.5,765.69,547.64
2016,6,21,12,30,964.0,99.0,1.2,29.0,1029.0,720.94,517.69
2016,6,21,12,45,958.5,101.0,1.35,29.0,1019.5,672.6,484.6
2016,6,21,13,0,953.0,103.0,1.5,29.0,1010.0,623.12,449.37
2016,6,21,13,15,950.0,102.5,1.65,28.5,994.5,572.21,412.53
2016,6,21,13,30,947.0,102.0,1.8,28.0,979.0,520.38,373.36
2016,6,21,13,45,943.0,100.5,1.95,28.0,956.5,466.72,330.56
2016,6,21,14,0,939.0,99.0,2.1,28.0,934.0,412.66,286.07
2016,6,21,14,15,933.0,98.0,2.2,27.5,905.5,358.1,240.63
2016,6,21,14,30,927.0,97.0,2.3,27.0,877.0,303.74,194.9
2016,6,21,14,45,919.5,95.5,2.4,27.0,842.5,249.16,149.67
2016,6,21,15,0,912.0,94.0,2.5,27.0,808.0,195.36,108.41
2016,6,21,15,15,902.0,92.0,2.55,26.5,768.0,141.98,74.99
2016,6,21,15,30,892.0,90.0,2.6,26.0,728.0,90.05,56.27
2016,6,21,15,45,879.5,88.0,2.7,26.0,684.0,76.58,58.26
2016,6,21,16,0,867.0,86.0,2.8,26.0,640.0,75.53,57.58
2016,6,21,16,15,850.5,83.5,2.8,25.5,592.5,73.97,56.58
2016,6,21,16,30,834.0,81.0,2.8,25.0,545.0,72.27,55.47
2016,6,21,16,45,812.5,77.5,2.85,24.5,495.5,61.71,46.87
2016,6,21,17,0,791.0,74.0,2.9,24.0,446.0,59.83,45.56
2016,6,21,17,15,762.0,70.5,2.8,23.0,395.0,57.77,44.16
2016,6,21,17,30,733.0,67.0,2.7,22.0,344.0,55.67,42.67
2016,6,21,17,45,693.5,62.0,2.6,21.5,294.0,52.2,39.87
2016,6,21,18,0,654.0,57.0,2.5,21.0,244.0,48.67,36.9
2016,6,21,18,15,594.5,51.5,2.35,20.0,196.0,40.87,30.16
2016,6,21,18,30,535.0,46.0,2.2,19.0,148.0,37.0,26.67
2016,6,21,18,45,442.5,37.5,2.05,18.0,105.5,30.46,20.65
2016,6,21,19,0,350.0,29.0,1.9,17.0,63.0,23.84,13.99
2016,6,21,19,15,175.0,14.5,1.9,16.5,31.5,11.67,0.0
2016,6,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,4,45,64.5,5.5,1.8,10.5,7.0,0.0,0.0
2016,6,22,5,0,129.0,11.0,1.9,11.0,14.0,91.46,0.0
2016,6,22,5,15,275.5,21.5,1.95,11.5,47.0,250.85,150.91
2016,6,22,5,30,422.0,32.0,2.0,12.0,80.0,389.35,313.93
2016,6,22,5,45,508.5,39.0,2.15,12.5,125.0,479.8,394.47
2016,6,22,6,0,595.0,46.0,2.3,13.0,170.0,569.21,468.75
2016,6,22,6,15,649.0,51.0,2.2,13.5,219.5,641.5,525.03
2016,6,22,6,30,703.0,56.0,2.1,14.0,269.0,715.19,579.07
2016,6,22,6,45,740.0,60.5,2.05,15.0,320.5,773.96,618.47
2016,6,22,7,0,777.0,65.0,2.0,16.0,372.0,832.33,655.62
2016,6,22,7,15,803.5,68.0,2.0,16.5,423.0,877.86,683.88
2016,6,22,7,30,830.0,71.0,2.0,17.0,474.0,921.75,710.25
2016,6,22,7,45,849.5,73.5,2.0,18.0,524.0,945.09,720.67
2016,6,22,8,0,869.0,76.0,2.0,19.0,574.0,976.83,736.7
2016,6,22,8,15,884.0,78.5,1.95,19.5,621.5,1001.39,748.37
2016,6,22,8,30,899.0,81.0,1.9,20.0,669.0,1022.97,758.03
2016,6,22,8,45,911.5,82.5,1.9,21.0,712.5,1037.63,762.41
2016,6,22,9,0,924.0,84.0,1.9,22.0,756.0,1048.98,764.78
2016,6,22,9,15,933.0,85.5,1.9,22.0,795.0,1053.33,765.8
2016,6,22,9,30,942.0,87.0,1.9,22.0,834.0,1054.16,764.81
2016,6,22,9,45,949.0,88.0,1.9,22.5,868.0,1048.85,758.67
2016,6,22,10,0,956.0,89.0,1.9,23.0,902.0,1039.98,750.52
2016,6,22,10,15,961.0,90.0,1.95,23.5,929.5,1025.61,739.76
2016,6,22,10,30,966.0,91.0,2.0,24.0,957.0,1007.75,726.94
2016,6,22,10,45,969.5,92.0,2.05,24.5,978.0,985.06,711.17
2016,6,22,11,0,973.0,93.0,2.1,25.0,999.0,959.08,693.37
2016,6,22,11,15,975.5,93.5,2.2,25.0,1013.0,928.58,674.51
2016,6,22,11,30,978.0,94.0,2.3,25.0,1027.0,895.1,653.54
2016,6,22,11,45,978.5,94.5,2.45,25.0,1034.0,857.25,629.84
2016,6,22,12,0,979.0,95.0,2.6,25.0,1041.0,816.93,604.11
2016,6,22,12,15,979.5,95.0,2.65,25.0,1040.5,773.95,574.91
2016,6,22,12,30,980.0,95.0,2.7,25.0,1040.0,728.97,542.23
2016,6,22,12,45,973.0,98.5,2.8,25.5,1031.0,680.22,505.21
2016,6,22,13,0,966.0,102.0,2.9,26.0,1022.0,630.38,466.49
2016,6,22,13,15,964.0,101.5,2.95,25.5,1007.0,579.37,427.48
2016,6,22,13,30,962.0,101.0,3.0,25.0,992.0,527.32,386.31
2016,6,22,13,45,958.0,100.5,3.1,25.0,970.0,473.59,341.93
2016,6,22,14,0,954.0,100.0,3.2,25.0,948.0,419.4,295.99
2016,6,22,14,15,948.5,98.5,3.25,25.0,919.5,363.85,248.14
2016,6,22,14,30,943.0,97.0,3.3,25.0,891.0,308.43,200.24
2016,6,22,14,45,936.0,95.5,3.35,25.0,856.0,253.06,153.64
2016,6,22,15,0,929.0,94.0,3.4,25.0,821.0,198.41,111.12
2016,6,22,15,15,919.0,92.0,3.4,24.5,781.0,144.09,76.61
2016,6,22,15,30,909.0,90.0,3.4,24.0,741.0,91.21,57.12
2016,6,22,15,45,897.0,87.5,3.45,24.0,696.0,76.62,58.8
2016,6,22,16,0,885.0,85.0,3.5,24.0,651.0,75.24,57.83
2016,6,22,16,15,868.0,82.5,3.5,23.5,603.0,73.64,56.79
2016,6,22,16,30,851.0,80.0,3.5,23.0,555.0,71.9,55.63
2016,6,22,16,45,829.0,77.0,3.5,22.5,504.0,61.6,47.18
2016,6,22,17,0,807.0,74.0,3.5,22.0,453.0,60.04,46.13
2016,6,22,17,15,778.0,70.0,3.35,21.0,401.5,57.59,44.37
2016,6,22,17,30,749.0,66.0,3.2,20.0,350.0,55.05,42.5
2016,6,22,17,45,707.5,62.0,3.1,19.5,299.0,52.33,40.32
2016,6,22,18,0,666.0,58.0,3.0,19.0,248.0,49.6,38.03
2016,6,22,18,15,606.0,52.0,2.8,18.0,199.0,41.34,30.83
2016,6,22,18,30,546.0,46.0,2.6,17.0,150.0,37.05,26.95
2016,6,22,18,45,449.0,38.0,2.45,16.5,107.0,30.9,21.18
2016,6,22,19,0,352.0,30.0,2.3,16.0,64.0,24.72,14.81
2016,6,22,19,15,176.0,15.0,2.35,15.5,32.0,12.1,0.0
2016,6,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
