Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,23,4,45,76.0,5.5,1.65,9.5,7.0,0.0,0.0
2016,6,23,5,0,152.0,11.0,1.8,10.0,14.0,106.0,0.0
2016,6,23,5,15,300.5,20.5,1.85,10.5,47.5,265.97,157.18
2016,6,23,5,30,449.0,30.0,1.9,11.0,81.0,396.78,320.24
2016,6,23,5,45,537.5,36.5,2.0,11.5,126.5,490.86,403.95
2016,6,23,6,0,626.0,43.0,2.1,12.0,172.0,590.11,485.66
2016,6,23,6,15,678.0,47.5,2.05,12.5,222.0,660.83,540.64
2016,6,23,6,30,730.0,52.0,2.0,13.0,272.0,732.89,593.51
2016,6,23,6,45,767.5,55.5,2.0,14.0,324.0,791.42,632.93
2016,6,23,7,0,805.0,59.0,2.0,15.0,376.0,849.57,670.21
2016,6,23,7,15,829.0,61.5,1.95,16.0,427.5,882.35,687.63
2016,6,23,7,30,853.0,64.0,1.9,17.0,479.0,923.49,710.31
2016,6,23,7,45,872.0,66.0,1.9,18.0,528.5,957.06,727.61
2016,6,23,8,0,891.0,68.0,1.9,19.0,578.0,988.21,742.94
2016,6,23,8,15,904.0,70.0,1.85,19.5,624.5,1010.6,753.01
2016,6,23,8,30,917.0,72.0,1.8,20.0,671.0,1029.95,761.1
2016,6,23,8,45,926.5,73.5,1.8,21.0,713.5,1041.89,763.68
2016,6,23,9,0,936.0,75.0,1.8,22.0,756.0,1050.47,764.29
2016,6,23,9,15,943.0,76.5,1.85,22.5,794.0,1053.05,763.44
2016,6,23,9,30,950.0,78.0,1.9,23.0,832.0,1052.09,760.58
2016,6,23,9,45,950.0,83.0,1.95,23.5,863.5,1044.5,753.72
2016,6,23,10,0,950.0,88.0,2.0,24.0,895.0,1033.27,744.76
2016,6,23,10,15,954.0,89.0,2.15,24.0,921.5,1018.12,736.13
2016,6,23,10,30,958.0,90.0,2.3,24.0,948.0,999.54,725.24
2016,6,23,10,45,961.5,89.5,2.5,24.5,968.0,975.64,709.93
2016,6,23,11,0,965.0,89.0,2.7,25.0,988.0,948.55,692.37
2016,6,23,11,15,966.5,89.5,2.85,25.0,1001.0,917.6,673.0
2016,6,23,11,30,968.0,90.0,3.0,25.0,1014.0,883.76,651.5
2016,6,23,11,45,969.5,89.0,3.2,25.0,1020.0,845.89,627.31
2016,6,23,12,0,971.0,88.0,3.4,25.0,1026.0,805.58,601.07
2016,6,23,12,15,971.0,88.0,3.5,24.5,1025.5,762.79,572.91
2016,6,23,12,30,971.0,88.0,3.6,24.0,1025.0,718.03,540.95
2016,6,23,12,45,966.0,90.0,3.7,24.0,1016.0,669.96,504.57
2016,6,23,13,0,961.0,92.0,3.8,24.0,1007.0,620.68,466.31
2016,6,23,13,15,958.5,91.5,3.85,24.0,992.0,569.83,425.71
2016,6,23,13,30,956.0,91.0,3.9,24.0,977.0,517.99,383.19
2016,6,23,13,45,954.0,89.0,4.0,24.0,955.0,464.49,338.29
2016,6,23,14,0,952.0,87.0,4.1,24.0,933.0,410.37,291.74
2016,6,23,14,15,946.0,86.0,4.1,23.5,904.0,355.27,244.09
2016,6,23,14,30,940.0,85.0,4.1,23.0,875.0,300.34,196.34
2016,6,23,14,45,933.5,82.5,4.15,23.0,840.5,244.73,148.87
2016,6,23,15,0,927.0,80.0,4.2,23.0,806.0,189.79,105.51
2016,6,23,15,15,917.0,78.5,4.2,22.5,766.5,136.07,70.88
2016,6,23,15,30,907.0,77.0,4.2,22.0,727.0,83.77,51.32
2016,6,23,15,45,895.0,75.0,4.25,22.0,682.5,68.88,52.79
2016,6,23,16,0,883.0,73.0,4.3,22.0,638.0,67.62,51.89
2016,6,23,16,15,867.0,71.0,4.25,21.5,591.0,66.17,50.93
2016,6,23,16,30,851.0,69.0,4.2,21.0,544.0,64.61,49.88
2016,6,23,16,45,829.5,66.5,4.2,20.5,494.5,62.52,48.38
2016,6,23,17,0,808.0,64.0,4.2,20.0,445.0,60.33,46.76
2016,6,23,17,15,780.5,61.0,4.1,19.5,394.5,50.92,38.86
2016,6,23,17,30,753.0,58.0,4.0,19.0,344.0,48.92,37.33
2016,6,23,17,45,712.5,54.5,3.95,18.5,293.5,46.37,35.26
2016,6,23,18,0,672.0,51.0,3.9,18.0,243.0,43.82,33.1
2016,6,23,18,15,615.0,46.0,3.7,17.0,195.5,39.89,29.69
2016,6,23,18,30,558.0,41.0,3.5,16.0,148.0,35.96,26.1
2016,6,23,18,45,465.0,34.0,3.3,15.5,106.0,27.6,18.41
2016,6,23,19,0,372.0,27.0,3.1,15.0,64.0,22.15,12.76
2016,6,23,19,15,186.0,13.5,3.05,14.5,32.0,10.83,0.0
2016,6,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,24,4,45,63.5,5.5,1.55,9.5,6.5,0.0,0.0
2016,6,24,5,0,127.0,11.0,1.7,10.0,13.0,90.02,0.0
2016,6,24,5,15,277.0,21.0,1.75,10.5,46.0,249.97,143.68
2016,6,24,5,30,427.0,31.0,1.8,11.0,79.0,391.22,315.38
2016,6,24,5,45,513.0,38.0,1.85,11.5,124.0,481.26,395.81
2016,6,24,6,0,599.0,45.0,1.9,12.0,169.0,570.56,469.61
2016,6,24,6,15,653.5,50.5,1.9,13.0,219.0,643.97,526.1
2016,6,24,6,30,708.0,56.0,1.9,14.0,269.0,718.9,580.39
2016,6,24,6,45,744.5,60.0,1.95,15.0,320.5,776.74,619.68
2016,6,24,7,0,781.0,64.0,2.0,16.0,372.0,834.12,656.93
2016,6,24,7,15,807.5,67.5,2.0,16.5,423.5,880.5,685.79
2016,6,24,7,30,834.0,71.0,2.0,17.0,475.0,925.22,712.7
2016,6,24,7,45,853.0,74.0,2.05,18.0,525.0,948.88,723.86
2016,6,24,8,0,872.0,77.0,2.1,19.0,575.0,980.88,740.64
2016,6,24,8,15,887.0,79.0,2.0,19.5,622.5,1004.89,751.35
2016,6,24,8,30,902.0,81.0,1.9,20.0,670.0,1025.95,760.0
2016,6,24,8,45,913.0,83.5,1.85,20.5,713.5,1040.39,764.98
2016,6,24,9,0,924.0,86.0,1.8,21.0,757.0,1051.46,767.91
2016,6,24,9,15,933.0,87.5,1.7,21.5,796.5,1055.85,765.95
2016,6,24,9,30,942.0,89.0,1.6,22.0,836.0,1056.72,761.94
2016,6,24,9,45,950.0,89.5,1.5,22.5,870.0,1051.89,754.51
2016,6,24,10,0,958.0,90.0,1.4,23.0,904.0,1043.5,745.08
2016,6,24,10,15,963.0,91.0,1.3,23.0,932.0,1029.15,733.56
2016,6,24,10,30,968.0,92.0,1.2,23.0,960.0,1011.29,720.06
2016,6,24,10,45,972.5,92.5,1.15,23.5,981.0,989.04,703.52
2016,6,24,11,0,977.0,93.0,1.1,24.0,1002.0,963.44,685.09
2016,6,24,11,15,979.5,93.5,1.1,24.0,1016.5,932.88,665.85
2016,6,24,11,30,982.0,94.0,1.1,24.0,1031.0,899.34,644.71
2016,6,24,11,45,983.0,94.0,1.1,24.5,1037.5,861.35,619.46
2016,6,24,12,0,984.0,94.0,1.1,25.0,1044.0,820.87,592.55
2016,6,24,12,15,984.0,94.0,1.15,25.0,1044.0,777.41,564.72
2016,6,24,12,30,984.0,94.0,1.2,25.0,1044.0,731.95,533.34
2016,6,24,12,45,974.0,100.0,1.3,25.5,1033.5,683.13,498.04
2016,6,24,13,0,964.0,106.0,1.4,26.0,1023.0,633.35,461.01
2016,6,24,13,15,961.5,105.0,1.45,26.0,1008.0,581.76,422.13
2016,6,24,13,30,959.0,104.0,1.5,26.0,993.0,529.21,381.21
2016,6,24,13,45,954.5,103.5,1.55,26.0,970.5,475.38,338.01
2016,6,24,14,0,950.0,103.0,1.6,26.0,948.0,421.15,293.22
2016,6,24,14,15,944.5,102.0,1.6,26.0,919.5,366.09,246.75
2016,6,24,14,30,939.0,101.0,1.6,26.0,891.0,311.15,200.13
2016,6,24,14,45,931.0,99.5,1.65,26.0,856.0,255.72,154.32
2016,6,24,15,0,923.0,98.0,1.7,26.0,821.0,201.11,112.42
2016,6,24,15,15,913.0,96.0,1.7,25.5,781.0,147.02,78.28
2016,6,24,15,30,903.0,94.0,1.7,25.0,741.0,94.36,58.68
2016,6,24,15,45,889.5,92.0,1.75,25.0,696.5,79.17,60.62
2016,6,24,16,0,876.0,90.0,1.8,25.0,652.0,78.16,59.97
2016,6,24,16,15,859.0,87.5,1.8,24.5,603.5,76.64,59.02
2016,6,24,16,30,842.0,85.0,1.8,24.0,555.0,66.31,50.66
2016,6,24,16,45,819.0,81.5,1.8,24.0,504.5,64.59,49.4
2016,6,24,17,0,796.0,78.0,1.8,24.0,454.0,62.79,48.06
2016,6,24,17,15,766.0,74.5,1.75,23.0,402.0,60.82,46.76
2016,6,24,17,30,736.0,71.0,1.7,22.0,350.0,58.82,45.38
2016,6,24,17,45,693.5,66.0,1.65,21.5,298.5,55.43,42.66
2016,6,24,18,0,651.0,61.0,1.6,21.0,247.0,47.72,36.09
2016,6,24,18,15,588.5,54.5,1.55,20.0,198.5,43.17,32.18
2016,6,24,18,30,526.0,48.0,1.5,19.0,150.0,38.57,28.05
2016,6,24,18,45,429.5,39.5,1.45,18.0,107.0,32.08,22.07
2016,6,24,19,0,333.0,31.0,1.4,17.0,64.0,25.53,15.45
2016,6,24,19,15,166.5,15.5,1.4,16.5,32.0,12.5,0.0
2016,6,24,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,45,54.0,5.0,1.1,12.5,6.5,0.0,0.0
2016,6,25,5,0,108.0,10.0,1.1,13.0,13.0,77.03,0.0
2016,6,25,5,15,255.5,21.0,1.25,14.0,45.0,234.64,128.36
2016,6,25,5,30,403.0,32.0,1.4,15.0,77.0,374.94,297.01
2016,6,25,5,45,491.5,39.5,1.6,16.0,121.5,466.79,377.21
2016,6,25,6,0,580.0,47.0,1.8,17.0,166.0,564.73,456.11
2016,6,25,6,15,636.0,52.5,1.8,17.5,215.5,631.49,507.47
2016,6,25,6,30,692.0,58.0,1.8,18.0,265.0,707.29,562.68
2016,6,25,6,45,731.0,62.0,1.85,18.5,316.5,767.01,603.92
2016,6,25,7,0,770.0,66.0,1.9,19.0,368.0,826.4,643.34
2016,6,25,7,15,797.5,69.5,1.8,19.5,420.0,873.52,671.28
2016,6,25,7,30,825.0,73.0,1.7,20.0,472.0,919.03,697.1
2016,6,25,7,45,846.0,75.5,1.6,21.0,522.5,943.8,706.84
2016,6,25,8,0,867.0,78.0,1.5,22.0,573.0,977.05,721.94
2016,6,25,8,15,882.5,80.5,1.45,22.5,620.5,1002.16,733.36
2016,6,25,8,30,898.0,83.0,1.4,23.0,668.0,1024.32,742.83
2016,6,25,8,45,910.0,84.5,1.35,24.0,712.0,1038.54,745.82
2016,6,25,9,0,922.0,86.0,1.3,25.0,756.0,1049.47,746.87
2016,6,25,9,15,931.0,88.0,1.3,25.0,795.0,1054.49,748.22
2016,6,25,9,30,940.0,90.0,1.3,25.0,834.0,1055.97,747.62
2016,6,25,9,45,941.0,94.5,1.35,25.5,866.5,1048.6,741.24
2016,6,25,10,0,942.0,99.0,1.4,26.0,899.0,1037.63,732.88
2016,6,25,10,15,947.0,100.5,1.45,26.0,926.5,1023.86,724.39
2016,6,25,10,30,952.0,102.0,1.5,26.0,954.0,1006.62,713.83
2016,6,25,10,45,955.5,103.0,1.6,26.5,975.0,984.07,699.35
2016,6,25,11,0,959.0,104.0,1.7,27.0,996.0,958.26,682.8
2016,6,25,11,15,961.0,104.5,1.8,27.0,1010.0,927.53,664.38
2016,6,25,11,30,963.0,105.0,1.9,27.0,1024.0,893.9,643.89
2016,6,25,11,45,963.5,105.5,2.0,27.5,1030.5,856.36,619.38
2016,6,25,12,0,964.0,106.0,2.1,28.0,1037.0,816.39,593.06
2016,6,25,12,15,964.0,106.0,2.15,28.0,1036.5,773.47,564.4
2016,6,25,12,30,964.0,106.0,2.2,28.0,1036.0,728.62,532.66
2016,6,25,12,45,964.5,104.5,2.3,28.0,1028.5,681.22,498.57
2016,6,25,13,0,965.0,103.0,2.4,28.0,1021.0,632.24,462.27
2016,6,25,13,15,962.5,102.0,2.45,28.0,1006.0,580.65,422.72
2016,6,25,13,30,960.0,101.0,2.5,28.0,991.0,528.09,381.21
2016,6,25,13,45,956.0,100.5,2.6,28.0,968.5,474.46,337.77
2016,6,25,14,0,952.0,100.0,2.7,28.0,946.0,420.37,292.73
2016,6,25,14,15,946.0,98.5,2.7,27.5,917.5,364.74,246.06
2016,6,25,14,30,940.0,97.0,2.7,27.0,889.0,309.29,199.17
2016,6,25,14,45,932.5,95.5,2.75,27.0,854.0,253.95,153.07
2016,6,25,15,0,925.0,94.0,2.8,27.0,819.0,199.36,110.92
2016,6,25,15,15,915.0,92.5,2.8,26.5,779.0,145.5,76.79
2016,6,25,15,30,905.0,91.0,2.8,26.0,739.0,93.05,57.18
2016,6,25,15,45,893.0,88.5,2.85,26.0,694.5,77.13,58.72
2016,6,25,16,0,881.0,86.0,2.9,26.0,650.0,75.78,57.78
2016,6,25,16,15,864.5,83.5,2.85,25.5,602.0,74.2,56.77
2016,6,25,16,30,848.0,81.0,2.8,25.0,554.0,72.5,55.65
2016,6,25,16,45,826.5,77.5,2.8,25.0,504.0,61.89,46.92
2016,6,25,17,0,805.0,74.0,2.8,25.0,454.0,59.99,45.5
2016,6,25,17,15,776.0,70.5,2.65,24.0,402.5,57.92,44.09
2016,6,25,17,30,747.0,67.0,2.5,23.0,351.0,55.79,42.59
2016,6,25,17,45,706.5,62.5,2.35,22.5,299.5,52.7,40.13
2016,6,25,18,0,666.0,58.0,2.2,22.0,248.0,49.58,37.53
2016,6,25,18,15,606.0,52.0,2.05,21.0,199.5,41.32,30.42
2016,6,25,18,30,546.0,46.0,1.9,20.0,151.0,37.03,26.59
2016,6,25,18,45,452.0,38.0,1.75,19.0,108.0,30.89,20.95
2016,6,25,19,0,358.0,30.0,1.6,18.0,65.0,24.72,14.71
2016,6,25,19,15,179.0,15.0,1.55,17.5,32.5,12.09,0.0
2016,6,25,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,26,4,45,49.5,5.0,1.0,13.5,6.0,0.0,0.0
2016,6,26,5,0,99.0,10.0,1.0,14.0,12.0,71.25,0.0
2016,6,26,5,15,238.5,21.0,1.05,14.5,42.5,222.37,116.59
2016,6,26,5,30,378.0,32.0,1.1,15.0,73.0,356.71,281.85
2016,6,26,5,45,465.5,39.5,1.2,16.0,116.5,446.76,360.21
2016,6,26,6,0,553.0,47.0,1.3,17.0,160.0,542.88,437.01
2016,6,26,6,15,609.0,52.5,1.2,17.5,208.5,614.89,491.13
2016,6,26,6,30,665.0,58.0,1.1,18.0,257.0,683.55,539.49
2016,6,26,6,45,704.5,62.5,1.05,19.0,307.5,743.6,578.34
2016,6,26,7,0,744.0,67.0,1.0,20.0,358.0,803.45,614.93
2016,6,26,7,15,771.5,70.5,0.9,20.5,409.0,849.99,641.14
2016,6,26,7,30,799.0,74.0,0.8,21.0,460.0,895.0,665.24
2016,6,26,7,45,820.0,76.5,0.75,22.0,509.5,930.42,681.83
2016,6,26,8,0,841.0,79.0,0.7,23.0,559.0,952.24,689.36
2016,6,26,8,15,856.5,81.5,0.65,23.5,605.5,977.1,700.12
2016,6,26,8,30,872.0,84.0,0.6,24.0,652.0,999.1,708.88
2016,6,26,8,45,884.0,86.0,0.6,25.0,695.0,1013.86,712.95
2016,6,26,9,0,896.0,88.0,0.6,26.0,738.0,1025.39,715.21
2016,6,26,9,15,905.0,90.0,0.65,26.5,777.0,1030.51,716.32
2016,6,26,9,30,914.0,92.0,0.7,27.0,816.0,1032.17,715.59
2016,6,26,9,45,922.5,92.5,0.75,27.5,849.5,1028.16,711.66
2016,6,26,10,0,931.0,93.0,0.8,28.0,883.0,1020.67,705.84
2016,6,26,10,15,936.0,94.0,0.85,28.5,910.0,1006.8,696.36
2016,6,26,10,30,941.0,95.0,0.9,29.0,937.0,989.52,684.99
2016,6,26,10,45,943.0,97.0,1.0,29.5,957.5,967.09,671.5
2016,6,26,11,0,945.0,99.0,1.1,30.0,978.0,941.46,655.98
2016,6,26,11,15,947.5,99.5,1.25,30.0,992.0,911.77,639.84
2016,6,26,11,30,950.0,100.0,1.4,30.0,1006.0,879.19,621.47
2016,6,26,11,45,949.5,101.0,1.55,30.0,1012.0,841.93,599.68
2016,6,26,12,0,949.0,102.0,1.7,30.0,1018.0,802.32,575.89
2016,6,26,12,15,949.0,102.0,1.85,30.0,1017.5,760.14,549.09
2016,6,26,12,30,949.0,102.0,2.0,30.0,1017.0,716.05,518.96
2016,6,26,12,45,938.0,108.0,2.2,30.0,1006.5,667.99,485.2
2016,6,26,13,0,927.0,114.0,2.4,30.0,996.0,619.15,449.65
2016,6,26,13,15,924.0,113.5,2.5,30.0,981.0,569.35,411.86
2016,6,26,13,30,921.0,113.0,2.6,30.0,966.0,518.68,372.2
2016,6,26,13,45,917.0,111.5,2.75,30.0,944.0,466.22,330.1
2016,6,26,14,0,913.0,110.0,2.9,30.0,922.0,413.36,286.49
2016,6,26,14,15,907.0,109.0,2.95,29.5,894.0,360.02,242.03
2016,6,26,14,30,901.0,108.0,3.0,29.0,866.0,306.87,197.38
2016,6,26,14,45,893.0,106.0,3.15,29.0,832.0,253.08,152.96
2016,6,26,15,0,885.0,104.0,3.3,29.0,798.0,200.11,112.35
2016,6,26,15,15,874.5,102.0,3.35,28.5,758.5,147.93,79.41
2016,6,26,15,30,864.0,100.0,3.4,28.0,719.0,97.21,60.25
2016,6,26,15,45,851.0,97.5,3.45,28.0,675.5,81.68,61.96
2016,6,26,16,0,838.0,95.0,3.5,28.0,632.0,80.49,61.18
2016,6,26,16,15,821.0,92.0,3.45,27.5,585.5,69.44,52.35
2016,6,26,16,30,804.0,89.0,3.4,27.0,539.0,68.41,51.79
2016,6,26,16,45,783.5,85.0,3.4,27.0,490.0,66.52,50.4
2016,6,26,17,0,763.0,81.0,3.4,27.0,441.0,64.53,48.91
2016,6,26,17,15,733.0,77.0,3.2,26.0,390.5,62.3,47.42
2016,6,26,17,30,703.0,73.0,3.0,25.0,340.0,60.02,45.83
2016,6,26,17,45,664.5,67.0,2.9,24.5,290.5,51.35,38.61
2016,6,26,18,0,626.0,61.0,2.8,24.0,241.0,47.5,35.42
2016,6,26,18,15,566.0,54.5,2.55,23.0,193.5,43.0,31.6
2016,6,26,18,30,506.0,48.0,2.3,22.0,146.0,38.45,27.56
2016,6,26,18,45,418.0,39.0,2.1,21.0,104.5,31.59,21.34
2016,6,26,19,0,330.0,30.0,1.9,20.0,63.0,24.63,14.49
2016,6,26,19,15,165.0,15.0,1.85,19.5,31.5,12.07,0.0
2016,6,26,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,5.5,1.15,14.5,5.5,0.0,0.0
2016,6,27,5,0,0.0,11.0,1.2,15.0,11.0,9.39,0.0
2016,6,27,5,15,185.5,21.0,1.35,16.0,41.5,185.71,91.94
2016,6,27,5,30,371.0,31.0,1.5,17.0,72.0,350.24,275.43
2016,6,27,5,45,457.5,39.0,1.65,18.0,114.5,439.75,353.66
2016,6,27,6,0,544.0,47.0,1.8,19.0,157.0,535.43,430.57
2016,6,27,6,15,600.0,52.5,1.75,19.5,205.5,607.11,485.41
2016,6,27,6,30,656.0,58.0,1.7,20.0,254.0,675.43,534.75
2016,6,27,6,45,696.0,62.5,1.65,20.5,304.5,735.68,575.68
2016,6,27,7,0,736.0,67.0,1.6,21.0,355.0,795.79,614.58
2016,6,27,7,15,764.5,70.5,1.55,22.0,405.5,843.12,641.81
2016,6,27,7,30,793.0,74.0,1.5,23.0,456.0,888.99,667.03
2016,6,27,7,45,815.0,77.0,1.5,24.0,505.5,926.0,686.16
2016,6,27,8,0,837.0,80.0,1.5,25.0,555.0,949.41,696.08
2016,6,27,8,15,853.0,82.5,1.45,25.5,602.5,974.74,707.86
2016,6,27,8,30,869.0,85.0,1.4,26.0,650.0,997.24,717.65
2016,6,27,8,45,882.5,86.5,1.35,27.0,693.5,1012.93,721.68
2016,6,27,9,0,896.0,88.0,1.3,28.0,737.0,1025.43,723.79
2016,6,27,9,15,905.5,89.5,1.3,28.0,776.0,1030.52,725.2
2016,6,27,9,30,915.0,91.0,1.3,28.0,815.0,1032.18,724.74
2016,6,27,9,45,913.0,98.5,1.3,28.5,846.5,1025.42,717.92
2016,6,27,10,0,911.0,106.0,1.3,29.0,878.0,1015.0,709.16
2016,6,27,10,15,917.0,107.0,1.35,29.5,905.5,1002.13,699.9
2016,6,27,10,30,923.0,108.0,1.4,30.0,933.0,985.86,688.69
2016,6,27,10,45,927.0,109.0,1.5,30.5,954.5,964.38,675.08
2016,6,27,11,0,931.0,110.0,1.6,31.0,976.0,939.68,659.46
2016,6,27,11,15,934.0,110.5,1.7,31.0,990.0,910.57,642.3
2016,6,27,11,30,937.0,111.0,1.8,31.0,1004.0,878.55,623.13
2016,6,27,11,45,938.5,111.0,1.95,31.0,1011.0,842.19,601.38
2016,6,27,12,0,940.0,111.0,2.1,31.0,1018.0,803.42,577.67
2016,6,27,12,15,939.5,111.0,2.2,31.0,1017.5,761.04,549.79
2016,6,27,12,30,939.0,111.0,2.3,31.0,1017.0,716.84,519.05
2016,6,27,12,45,942.0,108.0,2.45,31.0,1010.5,670.91,486.5
2016,6,27,13,0,945.0,105.0,2.6,31.0,1004.0,623.27,451.6
2016,6,27,13,15,942.5,104.5,2.7,31.0,989.0,573.0,413.43
2016,6,27,13,30,940.0,104.0,2.8,31.0,974.0,521.75,373.33
2016,6,27,13,45,936.0,102.5,2.9,31.0,952.5,468.41,330.48
2016,6,27,14,0,932.0,101.0,3.0,31.0,931.0,414.65,286.13
2016,6,27,14,15,926.5,100.0,3.05,30.5,902.5,360.54,241.11
2016,6,27,14,30,921.0,99.0,3.1,30.0,874.0,306.56,195.82
2016,6,27,14,45,914.5,97.0,3.15,30.0,840.0,252.07,150.77
2016,6,27,15,0,908.0,95.0,3.2,30.0,806.0,198.23,109.49
2016,6,27,15,15,898.0,93.0,3.2,29.5,767.0,144.93,75.87
2016,6,27,15,30,888.0,91.0,3.2,29.0,728.0,93.04,56.27
2016,6,27,15,45,877.5,88.0,3.25,29.0,684.5,76.52,57.48
2016,6,27,16,0,867.0,85.0,3.3,29.0,641.0,74.89,56.33
2016,6,27,16,15,850.5,82.5,3.25,28.5,594.0,73.32,55.33
2016,6,27,16,30,834.0,80.0,3.2,28.0,547.0,71.61,54.22
2016,6,27,16,45,815.0,76.0,3.2,27.5,497.5,60.66,45.39
2016,6,27,17,0,796.0,72.0,3.2,27.0,448.0,58.41,43.78
2016,6,27,17,15,767.5,68.5,3.05,26.5,397.5,56.3,42.25
2016,6,27,17,30,739.0,65.0,2.9,26.0,347.0,54.14,40.64
2016,6,27,17,45,701.5,60.5,2.8,25.5,296.5,51.03,38.18
2016,6,27,18,0,664.0,56.0,2.7,25.0,246.0,47.88,35.58
2016,6,27,18,15,606.0,50.0,2.5,24.0,198.0,43.24,31.67
2016,6,27,18,30,548.0,44.0,2.3,23.0,150.0,35.41,24.83
2016,6,27,18,45,459.0,36.0,2.1,22.0,107.5,29.23,19.24
2016,6,27,19,0,370.0,28.0,1.9,21.0,65.0,23.0,13.09
2016,6,27,19,15,185.0,14.0,1.9,20.0,32.5,11.24,0.0
2016,6,27,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,5,15,194.5,15.5,1.45,14.5,36.5,182.87,86.3
2016,6,28,5,30,389.0,31.0,1.5,15.0,73.0,362.98,286.82
2016,6,28,5,45,474.5,38.5,1.55,16.0,116.5,451.72,364.98
2016,6,28,6,0,560.0,46.0,1.6,17.0,160.0,546.47,441.11
2016,6,28,6,15,616.0,52.0,1.45,17.5,208.5,619.43,496.24
2016,6,28,6,30,672.0,58.0,1.3,18.0,257.0,688.97,545.31
2016,6,28,6,45,709.5,62.5,1.15,18.5,307.5,747.49,583.35
2016,6,28,7,0,747.0,67.0,1.0,19.0,358.0,805.68,618.83
2016,6,28,7,15,775.0,70.5,0.8,20.0,409.0,852.83,642.66
2016,6,28,7,30,803.0,74.0,0.6,21.0,460.0,898.47,663.73
2016,6,28,7,45,824.5,76.5,0.45,22.0,510.0,934.52,678.25
2016,6,28,8,0,846.0,79.0,0.3,23.0,560.0,956.98,683.69
2016,6,28,8,15,862.0,81.5,0.3,23.5,607.0,982.47,695.6
2016,6,28,8,30,878.0,84.0,0.3,24.0,654.0,1005.1,705.61
2016,6,28,8,45,891.5,86.0,0.35,25.0,698.0,1021.49,711.65
2016,6,28,9,0,905.0,88.0,0.4,26.0,742.0,1034.63,715.92
2016,6,28,9,15,914.5,89.5,0.55,26.5,781.5,1039.72,719.38
2016,6,28,9,30,924.0,91.0,0.7,27.0,821.0,1041.35,720.99
2016,6,28,9,45,930.5,93.0,0.9,27.5,855.0,1036.99,720.09
2016,6,28,10,0,937.0,95.0,1.1,28.0,889.0,1029.08,716.85
2016,6,28,10,15,943.0,96.0,1.2,28.0,917.0,1016.09,709.94
2016,6,28,10,30,949.0,97.0,1.3,28.0,945.0,999.61,700.93
2016,6,28,10,45,952.0,98.5,1.45,28.5,966.0,977.42,687.72
2016,6,28,11,0,955.0,100.0,1.6,29.0,987.0,951.96,672.31
2016,6,28,11,15,958.0,100.5,1.7,29.0,1002.0,922.42,654.84
2016,6,28,11,30,961.0,101.0,1.8,29.0,1017.0,889.91,635.3
2016,6,28,11,45,961.5,101.5,1.95,29.0,1024.0,852.62,612.88
2016,6,28,12,0,962.0,102.0,2.1,29.0,1031.0,812.89,588.46
2016,6,28,12,15,962.5,102.0,2.15,29.0,1031.0,770.54,560.42
2016,6,28,12,30,963.0,102.0,2.2,29.0,1031.0,726.21,529.12
2016,6,28,12,45,955.0,106.5,2.3,29.0,1021.5,678.23,494.65
2016,6,28,13,0,947.0,111.0,2.4,29.0,1012.0,629.23,458.4
2016,6,28,13,15,944.5,110.5,2.45,29.0,997.5,578.74,419.83
2016,6,28,13,30,942.0,110.0,2.5,29.0,983.0,527.29,379.36
2016,6,28,13,45,939.5,108.0,2.55,29.0,961.5,474.03,336.34
2016,6,28,14,0,937.0,106.0,2.6,29.0,940.0,420.21,291.72
2016,6,28,14,15,931.5,105.0,2.6,28.5,912.0,365.75,246.22
2016,6,28,14,30,926.0,104.0,2.6,28.0,884.0,311.4,200.45
2016,6,28,14,45,920.5,101.0,2.65,28.0,850.0,256.12,154.58
2016,6,28,15,0,915.0,98.0,2.7,28.0,816.0,201.4,112.37
2016,6,28,15,15,905.5,96.5,2.7,27.5,776.5,147.99,78.5
2016,6,28,15,30,896.0,95.0,2.7,27.0,737.0,95.93,58.75
2016,6,28,15,45,885.5,92.0,2.7,27.0,693.5,79.08,60.07
2016,6,28,16,0,875.0,89.0,2.7,27.0,650.0,77.52,58.96
2016,6,28,16,15,858.5,86.0,2.7,26.5,602.5,75.68,57.75
2016,6,28,16,30,842.0,83.0,2.7,26.0,555.0,64.93,49.09
2016,6,28,16,45,823.0,79.5,2.7,26.0,505.0,63.23,47.84
2016,6,28,17,0,804.0,76.0,2.7,26.0,455.0,61.42,46.5
2016,6,28,17,15,775.0,72.0,2.55,25.0,404.0,59.03,44.84
2016,6,28,17,30,746.0,68.0,2.4,24.0,353.0,56.55,43.06
2016,6,28,17,45,708.0,63.0,2.3,23.5,302.0,53.12,40.3
2016,6,28,18,0,670.0,58.0,2.2,23.0,251.0,49.6,37.39
2016,6,28,18,15,610.5,52.0,2.05,22.0,202.0,41.34,30.31
2016,6,28,18,30,551.0,46.0,1.9,21.0,153.0,37.06,26.49
2016,6,28,18,45,459.5,38.0,1.75,20.0,110.0,30.92,20.88
2016,6,28,19,0,368.0,30.0,1.6,19.0,67.0,24.74,14.66
2016,6,28,19,15,184.0,15.0,1.65,18.5,33.5,12.1,0.0
2016,6,28,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,29,5,15,179.5,16.5,1.15,12.5,36.0,174.03,76.98
2016,6,29,5,30,359.0,33.0,1.1,13.0,72.0,343.42,272.19
2016,6,29,5,45,454.0,41.5,1.1,14.0,116.0,439.9,356.72
2016,6,29,6,0,549.0,50.0,1.1,15.0,160.0,543.01,438.86
2016,6,29,6,15,608.0,56.0,1.0,15.5,209.5,618.3,495.48
2016,6,29,6,30,667.0,62.0,0.9,16.0,259.0,695.79,550.13
2016,6,29,6,45,706.5,67.0,0.8,17.0,310.5,750.26,584.01
2016,6,29,7,0,746.0,72.0,0.7,18.0,362.0,811.0,620.17
2016,6,29,7,15,775.5,75.5,0.65,18.5,413.5,859.68,648.18
2016,6,29,7,30,805.0,79.0,0.6,19.0,465.0,906.84,674.2
2016,6,29,7,45,825.0,83.0,0.6,19.5,515.5,943.46,693.62
2016,6,29,8,0,845.0,87.0,0.6,20.0,566.0,977.63,711.23
2016,6,29,8,15,861.5,89.5,0.55,20.5,614.0,991.89,714.97
2016,6,29,8,30,878.0,92.0,0.5,21.0,662.0,1014.84,724.39
2016,6,29,8,45,889.5,95.0,0.45,22.0,705.5,1030.22,727.54
2016,6,29,9,0,901.0,98.0,0.4,23.0,749.0,1042.28,728.81
2016,6,29,9,15,911.0,100.0,0.45,23.5,789.0,1048.24,730.41
2016,6,29,9,30,921.0,102.0,0.5,24.0,829.0,1050.7,730.19
2016,6,29,9,45,927.5,104.0,0.6,24.5,862.5,1046.1,727.16
2016,6,29,10,0,934.0,106.0,0.7,25.0,896.0,1037.95,722.19
2016,6,29,10,15,939.5,107.5,0.8,25.0,924.5,1024.76,715.64
2016,6,29,10,30,945.0,109.0,0.9,25.0,953.0,1008.08,706.99
2016,6,29,10,45,949.5,109.5,1.0,25.5,974.5,986.07,693.66
2016,6,29,11,0,954.0,110.0,1.1,26.0,996.0,960.77,678.24
2016,6,29,11,15,956.5,110.5,1.2,26.0,1010.5,930.57,660.92
2016,6,29,11,30,959.0,111.0,1.3,26.0,1025.0,897.42,641.51
2016,6,29,11,45,960.0,111.0,1.4,26.5,1032.0,859.9,617.76
2016,6,29,12,0,961.0,111.0,1.5,27.0,1039.0,819.94,592.16
2016,6,29,12,15,961.0,111.0,1.6,27.0,1038.5,777.06,564.49
2016,6,29,12,30,961.0,111.0,1.7,27.0,1038.0,732.25,533.66
2016,6,29,12,45,960.5,110.5,1.8,27.0,1030.0,685.02,500.16
2016,6,29,13,0,960.0,110.0,1.9,27.0,1022.0,636.29,464.45
2016,6,29,13,15,957.0,109.0,1.95,27.0,1007.0,584.55,425.16
2016,6,29,13,30,954.0,108.0,2.0,27.0,992.0,531.89,383.91
2016,6,29,13,45,950.0,107.0,2.1,27.0,970.0,478.08,340.66
2016,6,29,14,0,946.0,106.0,2.2,27.0,948.0,423.82,295.75
2016,6,29,14,15,940.0,105.0,2.2,26.5,919.0,368.69,249.59
2016,6,29,14,30,934.0,104.0,2.2,26.0,890.0,313.73,203.16
2016,6,29,14,45,926.0,102.5,2.25,26.0,855.5,258.42,157.12
2016,6,29,15,0,918.0,101.0,2.3,26.0,821.0,203.91,114.95
2016,6,29,15,15,908.0,99.0,2.3,26.0,780.5,149.92,80.29
2016,6,29,15,30,898.0,97.0,2.3,26.0,740.0,97.34,59.95
2016,6,29,15,45,884.0,94.5,2.35,26.0,695.5,80.55,61.52
2016,6,29,16,0,870.0,92.0,2.4,26.0,651.0,79.26,60.65
2016,6,29,16,15,853.0,89.5,2.4,25.5,603.0,77.78,59.74
2016,6,29,16,30,836.0,87.0,2.4,25.0,555.0,67.55,51.49
2016,6,29,16,45,812.5,83.5,2.4,24.5,504.0,65.89,50.39
2016,6,29,17,0,789.0,80.0,2.4,24.0,453.0,64.14,49.21
2016,6,29,17,15,758.5,76.0,2.35,23.0,401.5,61.85,47.64
2016,6,29,17,30,728.0,72.0,2.3,22.0,350.0,59.5,45.97
2016,6,29,17,45,684.5,67.5,2.3,21.5,298.5,51.91,39.6
2016,6,29,18,0,641.0,63.0,2.3,21.0,247.0,49.16,37.33
2016,6,29,18,15,578.5,56.5,2.15,20.0,198.0,44.68,33.49
2016,6,29,18,30,516.0,50.0,2.0,19.0,149.0,40.16,29.43
2016,6,29,18,45,416.5,41.0,1.95,18.5,106.5,33.3,23.06
2016,6,29,19,0,317.0,32.0,1.9,18.0,64.0,26.37,16.06
2016,6,29,19,15,158.5,16.0,1.85,17.0,32.0,12.92,0.0
2016,6,29,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,143.0,17.5,0.9,14.0,33.0,144.87,57.46
2016,6,30,5,30,286.0,35.0,0.9,15.0,66.0,292.52,229.62
2016,6,30,5,45,378.0,45.5,0.95,16.0,108.0,386.55,312.49
2016,6,30,6,0,470.0,56.0,1.0,17.0,150.0,487.18,393.15
2016,6,30,6,15,532.5,63.5,0.9,17.5,198.0,565.15,452.18
2016,6,30,6,30,595.0,71.0,0.8,18.0,246.0,645.51,509.37
2016,6,30,6,45,639.5,77.0,0.75,18.5,297.0,709.68,552.25
2016,6,30,7,0,684.0,83.0,0.7,19.0,348.0,774.15,593.25
2016,6,30,7,15,716.0,88.0,0.7,19.5,399.0,825.28,624.2
2016,6,30,7,30,748.0,93.0,0.7,20.0,450.0,869.03,649.37
2016,6,30,7,45,773.0,96.5,0.7,21.0,500.5,909.08,670.26
2016,6,30,8,0,798.0,100.0,0.7,22.0,551.0,946.9,689.15
2016,6,30,8,15,816.0,103.0,0.65,22.5,598.5,974.54,701.5
2016,6,30,8,30,834.0,106.0,0.6,23.0,646.0,999.32,711.99
2016,6,30,8,45,848.0,109.0,0.55,24.0,690.0,1016.96,716.61
2016,6,30,9,0,862.0,112.0,0.5,25.0,734.0,1018.58,711.65
2016,6,30,9,15,873.0,114.0,0.4,25.5,773.5,1025.39,710.4
2016,6,30,9,30,884.0,116.0,0.3,26.0,813.0,1028.81,707.21
2016,6,30,9,45,899.0,114.0,0.25,26.5,849.0,1028.52,703.25
2016,6,30,10,0,914.0,112.0,0.2,27.0,885.0,1024.75,697.53
2016,6,30,10,15,919.5,113.5,0.35,27.0,913.0,1011.78,692.33
2016,6,30,10,30,925.0,115.0,0.5,27.0,941.0,995.38,685.45
2016,6,30,10,45,929.0,116.0,0.65,27.5,962.0,973.74,674.01
2016,6,30,11,0,933.0,117.0,0.8,28.0,983.0,948.87,660.41
2016,6,30,11,15,935.5,118.0,1.0,28.0,997.5,919.57,645.89
2016,6,30,11,30,938.0,119.0,1.2,28.0,1012.0,887.36,628.89
2016,6,30,11,45,938.5,119.5,1.45,28.0,1018.5,850.42,608.77
2016,6,30,12,0,939.0,120.0,1.7,28.0,1025.0,811.12,586.2
2016,6,30,12,15,938.5,120.0,1.8,28.0,1024.5,768.57,558.24
2016,6,30,12,30,938.0,120.0,1.9,28.0,1024.0,724.2,527.54
2016,6,30,12,45,933.5,121.0,2.05,28.0,1015.0,676.47,493.84
2016,6,30,13,0,929.0,122.0,2.2,28.0,1006.0,627.62,458.15
2016,6,30,13,15,925.5,121.5,2.3,28.0,990.5,577.28,419.96
2016,6,30,13,30,922.0,121.0,2.4,28.0,975.0,526.13,379.89
2016,6,30,13,45,918.5,119.0,2.5,28.0,953.0,473.32,337.34
2016,6,30,14,0,915.0,117.0,2.6,28.0,931.0,420.07,293.24
2016,6,30,14,15,908.5,115.5,2.65,28.0,902.5,365.96,247.58
2016,6,30,14,30,902.0,114.0,2.7,28.0,874.0,312.1,201.9
2016,6,30,14,45,895.0,111.5,2.75,28.0,839.5,257.97,157.05
2016,6,30,15,0,888.0,109.0,2.8,28.0,805.0,204.56,115.91
2016,6,30,15,15,876.5,106.5,2.8,27.5,765.0,151.63,82.27
2016,6,30,15,30,865.0,104.0,2.8,27.0,725.0,100.27,62.4
2016,6,30,15,45,852.5,101.0,2.85,27.0,681.0,83.76,63.92
2016,6,30,16,0,840.0,98.0,2.9,27.0,637.0,72.32,54.67
2016,6,30,16,15,821.5,95.0,2.9,26.5,589.5,71.43,54.22
2016,6,30,16,30,803.0,92.0,2.9,26.0,542.0,70.44,53.7
2016,6,30,16,45,780.5,88.0,2.9,26.0,492.0,68.61,52.36
2016,6,30,17,0,758.0,84.0,2.9,26.0,442.0,66.67,50.92
2016,6,30,17,15,726.5,79.5,2.85,25.5,391.0,64.13,49.07
2016,6,30,17,30,695.0,75.0,2.8,25.0,340.0,56.4,42.74
2016,6,30,17,45,653.0,69.5,2.75,24.5,290.0,53.08,40.1
2016,6,30,18,0,611.0,64.0,2.7,24.0,240.0,49.68,37.29
2016,6,30,18,15,548.5,57.5,2.5,23.0,192.0,45.27,33.56
2016,6,30,18,30,486.0,51.0,2.3,22.0,144.0,40.83,29.6
2016,6,30,18,45,391.5,41.5,2.1,21.0,102.5,33.63,23.07
2016,6,30,19,0,297.0,32.0,1.9,20.0,61.0,26.32,15.85
2016,6,30,19,15,148.5,16.0,1.9,19.5,30.5,12.91,0.0
2016,6,30,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,1,5,15,140.5,17.0,0.45,14.5,32.0,147.26,51.88
2016,7,1,5,30,281.0,34.0,0.4,15.0,64.0,287.85,224.14
2016,7,1,5,45,372.5,44.0,0.4,15.5,105.0,380.53,305.65
2016,7,1,6,0,464.0,54.0,0.4,16.0,146.0,479.8,384.69
2016,7,1,6,15,526.0,61.5,0.4,16.5,193.5,556.94,443.01
2016,7,1,6,30,588.0,69.0,0.4,17.0,241.0,636.57,500.05
2016,7,1,6,45,631.0,75.0,0.4,18.0,291.0,699.14,541.02
2016,7,1,7,0,674.0,81.0,0.4,19.0,341.0,761.99,580.23
2016,7,1,7,15,705.5,85.5,0.5,19.5,391.5,811.73,611.81
2016,7,1,7,30,737.0,90.0,0.6,20.0,442.0,854.57,638.21
2016,7,1,7,45,761.0,93.5,0.75,20.5,491.5,893.44,662.56
2016,7,1,8,0,785.0,97.0,0.9,21.0,541.0,930.11,685.2
2016,7,1,8,15,803.5,100.0,1.0,21.5,588.0,958.17,701.16
2016,7,1,8,30,822.0,103.0,1.1,22.0,635.0,983.44,715.35
2016,7,1,8,45,836.5,105.5,1.25,22.5,678.5,1001.01,725.55
2016,7,1,9,0,851.0,108.0,1.4,23.0,722.0,1002.88,725.88
2016,7,1,9,15,862.0,110.5,1.5,23.0,761.0,1010.42,730.64
2016,7,1,9,30,873.0,113.0,1.6,23.0,800.0,1014.59,733.28
2016,7,1,9,45,882.0,114.5,1.7,23.5,834.5,1012.25,730.51
2016,7,1,10,0,891.0,116.0,1.8,24.0,869.0,1006.47,725.72
2016,7,1,10,15,897.5,117.0,1.85,24.0,897.0,994.29,717.73
2016,7,1,10,30,904.0,118.0,1.9,24.0,925.0,978.75,707.74
2016,7,1,10,45,909.0,119.0,2.0,24.5,946.5,958.47,694.01
2016,7,1,11,0,914.0,120.0,2.1,25.0,968.0,934.98,678.23
2016,7,1,11,15,917.0,120.5,2.15,25.0,982.5,906.19,659.8
2016,7,1,11,30,920.0,121.0,2.2,25.0,997.0,874.53,639.44
2016,7,1,11,45,922.0,121.0,2.3,25.0,1004.5,838.97,616.77
2016,7,1,12,0,924.0,121.0,2.4,25.0,1012.0,800.99,592.23
2016,7,1,12,15,924.0,121.0,2.45,25.0,1011.5,759.4,563.37
2016,7,1,12,30,924.0,121.0,2.5,25.0,1011.0,715.97,531.95
2016,7,1,12,45,915.0,125.5,2.6,25.0,1001.5,668.63,497.11
2016,7,1,13,0,906.0,130.0,2.7,25.0,992.0,620.46,460.68
2016,7,1,13,15,903.0,129.5,2.7,25.0,977.0,571.37,422.24
2016,7,1,13,30,900.0,129.0,2.7,25.0,962.0,521.45,382.08
2016,7,1,13,45,896.0,127.0,2.75,25.0,940.5,469.45,339.41
2016,7,1,14,0,892.0,125.0,2.8,25.0,919.0,417.09,295.34
2016,7,1,14,15,885.5,123.5,2.8,24.5,890.5,364.09,250.46
2016,7,1,14,30,879.0,122.0,2.8,24.0,862.0,311.35,205.45
2016,7,1,14,45,871.0,119.5,2.8,24.0,828.0,258.16,160.72
2016,7,1,15,0,863.0,117.0,2.8,24.0,794.0,205.78,119.79
2016,7,1,15,15,851.5,114.5,2.8,24.0,754.5,154.09,86.25
2016,7,1,15,30,840.0,112.0,2.8,24.0,715.0,93.17,57.83
2016,7,1,15,45,826.5,109.0,2.8,24.0,671.5,77.46,59.48
2016,7,1,16,0,813.0,106.0,2.8,24.0,628.0,76.98,59.27
2016,7,1,16,15,794.0,102.5,2.75,23.5,580.5,75.97,58.73
2016,7,1,16,30,775.0,99.0,2.7,23.0,533.0,74.86,58.11
2016,7,1,16,45,751.0,95.0,2.7,23.0,483.5,73.22,56.93
2016,7,1,17,0,727.0,91.0,2.7,23.0,434.0,65.37,50.46
2016,7,1,17,15,694.5,86.0,2.65,22.5,383.5,62.92,48.65
2016,7,1,17,30,662.0,81.0,2.6,22.0,333.0,60.37,46.72
2016,7,1,17,45,618.0,75.0,2.6,21.5,283.5,56.86,43.89
2016,7,1,18,0,574.0,69.0,2.6,21.0,234.0,53.26,40.89
2016,7,1,18,15,510.0,61.5,2.45,20.0,187.0,48.24,36.58
2016,7,1,18,30,446.0,54.0,2.3,19.0,140.0,43.13,32.0
2016,7,1,18,45,350.5,43.5,2.15,18.5,99.0,35.19,24.68
2016,7,1,19,0,255.0,33.0,2.0,18.0,58.0,25.63,15.42
2016,7,1,19,15,127.5,16.5,1.95,17.5,29.0,12.87,0.0
2016,7,1,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,5,15,133.0,17.0,1.9,12.5,31.0,136.3,41.48
2016,7,2,5,30,266.0,34.0,2.0,13.0,62.0,276.84,219.1
2016,7,2,5,45,362.5,44.5,2.1,13.5,103.5,373.22,307.49
2016,7,2,6,0,459.0,55.0,2.2,14.0,145.0,476.7,394.15
2016,7,2,6,15,521.5,62.0,2.25,14.5,192.5,553.57,456.03
2016,7,2,6,30,584.0,69.0,2.3,15.0,240.0,632.85,516.86
2016,7,2,6,45,629.5,74.5,2.35,15.5,290.0,696.88,563.48
2016,7,2,7,0,675.0,80.0,2.4,16.0,340.0,761.32,608.59
2016,7,2,7,15,707.0,84.5,2.4,16.5,390.5,811.58,641.52
2016,7,2,7,30,739.0,89.0,2.4,17.0,441.0,855.07,668.74
2016,7,2,7,45,764.0,92.5,2.45,17.5,491.0,894.99,693.26
2016,7,2,8,0,789.0,96.0,2.5,18.0,541.0,932.74,715.87
2016,7,2,8,15,807.0,99.5,2.5,18.0,588.0,960.99,732.62
2016,7,2,8,30,825.0,103.0,2.5,18.0,635.0,986.43,747.46
2016,7,2,8,45,840.0,105.0,2.5,18.5,679.0,1003.95,755.56
2016,7,2,9,0,855.0,107.0,2.5,19.0,723.0,1005.83,753.39
2016,7,2,9,15,866.0,109.0,2.5,19.5,762.0,1012.86,754.96
2016,7,2,9,30,877.0,111.0,2.5,20.0,801.0,1016.53,754.4
2016,7,2,9,45,877.0,118.0,2.55,20.5,833.0,1011.07,748.54
2016,7,2,10,0,877.0,125.0,2.6,21.0,865.0,1002.07,740.6
2016,7,2,10,15,883.5,126.5,2.65,21.0,893.0,990.43,732.51
2016,7,2,10,30,890.0,128.0,2.7,21.0,921.0,975.42,722.32
2016,7,2,10,45,894.5,129.0,2.75,21.5,942.5,954.78,707.13
2016,7,2,11,0,899.0,130.0,2.8,22.0,964.0,930.97,689.97
2016,7,2,11,15,902.0,131.0,2.85,22.0,978.5,902.81,671.26
2016,7,2,11,30,905.0,132.0,2.9,22.0,993.0,871.79,650.59
2016,7,2,11,45,906.5,132.5,2.95,22.5,1000.5,836.5,625.71
2016,7,2,12,0,908.0,133.0,3.0,23.0,1008.0,798.85,599.16
2016,7,2,12,15,908.0,133.0,3.0,23.0,1008.0,757.62,569.32
2016,7,2,12,30,908.0,133.0,3.0,23.0,1008.0,714.61,537.37
2016,7,2,12,45,912.0,129.5,3.05,23.0,1002.0,669.95,503.77
2016,7,2,13,0,916.0,126.0,3.1,23.0,996.0,623.59,467.99
2016,7,2,13,15,913.0,125.0,3.1,23.0,981.5,573.72,428.43
2016,7,2,13,30,910.0,124.0,3.1,23.0,967.0,523.0,387.15
2016,7,2,13,45,905.5,123.0,3.1,23.0,945.0,470.97,343.78
2016,7,2,14,0,901.0,122.0,3.1,23.0,923.0,418.6,299.07
2016,7,2,14,15,894.5,120.5,3.1,22.5,895.0,365.12,253.3
2016,7,2,14,30,888.0,119.0,3.1,22.0,867.0,311.9,207.41
2016,7,2,14,45,879.5,117.0,3.1,22.0,832.5,258.42,161.99
2016,7,2,15,0,871.0,115.0,3.1,22.0,798.0,205.8,120.5
2016,7,2,15,15,859.5,113.0,3.1,21.5,758.5,153.95,86.77
2016,7,2,15,30,848.0,111.0,3.1,21.0,719.0,92.82,58.21
2016,7,2,15,45,833.0,108.5,3.1,21.0,674.5,77.28,60.08
2016,7,2,16,0,818.0,106.0,3.1,21.0,630.0,77.08,60.09
2016,7,2,16,15,799.0,102.5,3.05,20.5,583.0,76.06,59.54
2016,7,2,16,30,780.0,99.0,3.0,20.0,536.0,74.95,58.91
2016,7,2,16,45,754.0,95.5,3.0,20.0,486.0,73.63,58.0
2016,7,2,17,0,728.0,92.0,3.0,20.0,436.0,66.07,51.7
2016,7,2,17,15,695.0,87.0,2.95,19.5,385.0,63.63,49.89
2016,7,2,17,30,662.0,82.0,2.9,19.0,334.0,61.1,47.95
2016,7,2,17,45,615.5,76.5,2.85,18.5,284.0,57.98,45.43
2016,7,2,18,0,569.0,71.0,2.8,18.0,234.0,54.8,42.76
2016,7,2,18,15,505.5,63.0,2.7,17.5,187.0,49.44,38.03
2016,7,2,18,30,442.0,55.0,2.6,17.0,140.0,43.96,33.0
2016,7,2,18,45,347.0,44.0,2.55,16.5,99.0,35.63,25.27
