Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,19,0,252.0,33.0,2.5,16.0,58.0,25.62,15.55
2016,7,2,19,15,126.0,16.5,2.45,15.5,29.0,12.87,0.0
2016,7,2,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,3,5,15,141.0,16.5,2.05,10.5,31.0,145.47,36.52
2016,7,3,5,30,282.0,33.0,2.1,11.0,62.0,287.2,228.32
2016,7,3,5,45,378.5,42.5,2.15,11.5,103.5,382.89,317.41
2016,7,3,6,0,475.0,52.0,2.2,12.0,145.0,485.57,403.92
2016,7,3,6,15,537.0,59.5,2.2,12.5,192.5,562.95,466.42
2016,7,3,6,30,599.0,67.0,2.2,13.0,240.0,642.88,527.78
2016,7,3,6,45,643.5,72.0,2.25,14.0,290.5,705.72,572.6
2016,7,3,7,0,688.0,77.0,2.3,15.0,341.0,768.91,615.72
2016,7,3,7,15,719.0,81.5,2.3,15.5,392.0,812.87,644.07
2016,7,3,7,30,750.0,86.0,2.3,16.0,443.0,861.78,675.22
2016,7,3,7,45,774.0,89.5,2.3,16.5,492.5,900.91,698.65
2016,7,3,8,0,798.0,93.0,2.3,17.0,542.0,937.84,720.17
2016,7,3,8,15,815.5,96.0,2.3,17.5,589.0,965.11,734.8
2016,7,3,8,30,833.0,99.0,2.3,18.0,636.0,989.56,747.47
2016,7,3,8,45,847.5,101.5,2.35,18.5,680.0,995.02,748.02
2016,7,3,9,0,862.0,104.0,2.4,19.0,724.0,1009.54,754.93
2016,7,3,9,15,872.5,106.0,2.4,19.0,763.0,1016.14,757.5
2016,7,3,9,30,883.0,108.0,2.4,19.0,802.0,1019.38,758.08
2016,7,3,9,45,902.0,103.5,2.45,19.5,839.0,1020.64,756.65
2016,7,3,10,0,921.0,99.0,2.5,20.0,876.0,1018.4,753.1
2016,7,3,10,15,926.5,100.5,2.55,20.0,904.0,1005.77,744.33
2016,7,3,10,30,932.0,102.0,2.6,20.0,932.0,989.68,733.48
2016,7,3,10,45,937.0,102.5,2.7,20.5,954.0,968.75,718.59
2016,7,3,11,0,942.0,103.0,2.8,21.0,976.0,944.53,701.58
2016,7,3,11,15,944.5,103.5,2.85,21.0,990.5,914.97,681.93
2016,7,3,11,30,947.0,104.0,2.9,21.0,1005.0,882.5,660.28
2016,7,3,11,45,948.5,104.5,3.0,21.5,1012.5,846.47,635.19
2016,7,3,12,0,950.0,105.0,3.1,22.0,1020.0,807.96,608.26
2016,7,3,12,15,950.0,105.0,3.15,22.0,1020.0,765.68,578.65
2016,7,3,12,30,950.0,105.0,3.2,22.0,1020.0,721.48,545.82
2016,7,3,12,45,936.5,112.5,3.3,22.0,1009.0,672.83,509.02
2016,7,3,13,0,923.0,120.0,3.4,22.0,998.0,623.52,470.78
2016,7,3,13,15,920.5,119.5,3.4,22.0,983.0,573.98,431.14
2016,7,3,13,30,918.0,119.0,3.4,22.0,968.0,523.52,389.69
2016,7,3,13,45,913.5,118.0,3.4,22.0,946.5,471.12,345.69
2016,7,3,14,0,909.0,117.0,3.4,22.0,925.0,418.36,300.34
2016,7,3,14,15,902.5,115.5,3.4,22.0,896.5,364.49,253.43
2016,7,3,14,30,896.0,114.0,3.4,22.0,868.0,310.87,206.57
2016,7,3,14,45,888.0,112.0,3.4,22.0,834.0,257.07,160.75
2016,7,3,15,0,880.0,110.0,3.4,22.0,800.0,204.09,118.86
2016,7,3,15,15,869.0,108.0,3.35,21.5,760.5,151.82,84.8
2016,7,3,15,30,858.0,106.0,3.3,21.0,721.0,101.04,64.8
2016,7,3,15,45,844.0,103.0,3.3,21.0,677.0,74.08,57.38
2016,7,3,16,0,830.0,100.0,3.3,21.0,633.0,73.43,57.01
2016,7,3,16,15,811.5,97.0,3.25,20.5,585.5,72.6,56.6
2016,7,3,16,30,793.0,94.0,3.2,20.0,538.0,71.68,56.13
2016,7,3,16,45,770.0,90.0,3.15,20.0,488.5,69.9,54.8
2016,7,3,17,0,747.0,86.0,3.1,20.0,439.0,68.02,53.38
2016,7,3,17,15,715.0,81.5,3.0,19.5,388.0,65.55,51.55
2016,7,3,17,30,683.0,77.0,2.9,19.0,337.0,57.72,45.0
2016,7,3,17,45,640.0,71.5,2.85,18.5,287.0,54.46,42.35
2016,7,3,18,0,597.0,66.0,2.8,18.0,237.0,51.13,39.54
2016,7,3,18,15,534.5,58.5,2.65,17.0,189.5,46.0,35.08
2016,7,3,18,30,472.0,51.0,2.5,16.0,142.0,40.77,30.34
2016,7,3,18,45,379.0,41.0,2.35,15.5,101.0,33.17,23.25
2016,7,3,19,0,286.0,31.0,2.2,15.0,60.0,25.43,15.44
2016,7,3,19,15,143.0,15.5,2.2,14.5,30.0,12.49,0.0
2016,7,3,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,5,15,150.5,16.0,2.3,10.5,31.0,150.37,27.57
2016,7,4,5,30,301.0,32.0,2.4,11.0,62.0,299.64,237.57
2016,7,4,5,45,400.0,40.5,2.5,11.5,104.0,396.55,328.68
2016,7,4,6,0,499.0,49.0,2.6,12.0,146.0,500.54,416.69
2016,7,4,6,15,559.5,55.5,2.6,12.5,193.5,575.94,477.93
2016,7,4,6,30,620.0,62.0,2.6,13.0,241.0,653.82,538.02
2016,7,4,6,45,665.5,66.5,2.65,13.5,292.0,717.34,584.65
2016,7,4,7,0,711.0,71.0,2.7,14.0,343.0,776.07,625.89
2016,7,4,7,15,741.0,75.0,2.7,14.5,393.5,825.18,658.35
2016,7,4,7,30,771.0,79.0,2.7,15.0,444.0,872.92,688.89
2016,7,4,7,45,795.5,81.5,2.7,15.5,494.0,911.6,712.26
2016,7,4,8,0,820.0,84.0,2.7,16.0,544.0,948.09,733.7
2016,7,4,8,15,837.0,86.5,2.7,16.5,591.5,962.94,739.96
2016,7,4,8,30,854.0,89.0,2.7,17.0,639.0,986.49,752.38
2016,7,4,8,45,456.5,199.5,2.75,17.5,496.0,719.17,560.42
2016,7,4,9,0,59.0,310.0,2.8,18.0,353.0,367.39,286.89
2016,7,4,9,15,481.0,203.0,2.8,18.0,579.0,737.28,575.16
2016,7,4,9,30,903.0,96.0,2.8,18.0,805.0,1026.3,772.54
2016,7,4,9,45,900.0,104.0,2.85,18.5,836.0,1019.27,762.64
2016,7,4,10,0,897.0,112.0,2.9,19.0,867.0,1008.61,753.45
2016,7,4,10,15,903.0,113.0,2.95,19.0,895.0,996.04,744.59
2016,7,4,10,30,909.0,114.0,3.0,19.0,923.0,980.08,733.59
2016,7,4,10,45,912.0,116.0,3.05,19.5,944.0,958.98,717.85
2016,7,4,11,0,915.0,118.0,3.1,20.0,965.0,934.69,700.1
2016,7,4,11,15,918.0,118.5,3.1,20.0,979.5,905.97,680.37
2016,7,4,11,30,921.0,119.0,3.1,20.0,994.0,874.37,658.7
2016,7,4,11,45,920.5,120.5,3.15,20.5,1000.5,838.12,632.88
2016,7,4,12,0,920.0,122.0,3.2,21.0,1007.0,799.56,605.4
2016,7,4,12,15,920.0,122.0,3.2,21.0,1007.0,758.1,575.37
2016,7,4,12,30,920.0,122.0,3.2,21.0,1007.0,714.8,542.83
2016,7,4,12,45,925.5,116.5,3.25,21.0,1001.0,669.19,508.17
2016,7,4,13,0,931.0,111.0,3.3,21.0,995.0,621.73,471.18
2016,7,4,13,15,928.0,110.0,3.3,21.0,980.0,571.31,430.73
2016,7,4,13,30,925.0,109.0,3.3,21.0,965.0,520.01,388.49
2016,7,4,13,45,920.5,108.0,3.3,21.0,943.5,467.36,344.09
2016,7,4,14,0,916.0,107.0,3.3,21.0,922.0,414.34,298.31
2016,7,4,14,15,910.0,105.5,3.3,21.0,893.5,360.34,251.03
2016,7,4,14,30,904.0,104.0,3.3,21.0,865.0,306.53,203.75
2016,7,4,14,45,896.5,102.0,3.3,21.0,831.0,252.49,157.46
2016,7,4,15,0,889.0,100.0,3.3,21.0,797.0,199.2,115.11
2016,7,4,15,15,878.0,98.0,3.3,20.5,757.5,146.53,80.64
2016,7,4,15,30,867.0,96.0,3.3,20.0,718.0,95.36,60.5
2016,7,4,15,45,854.5,93.5,3.3,20.0,674.5,79.37,62.1
2016,7,4,16,0,842.0,91.0,3.3,20.0,631.0,78.13,61.24
2016,7,4,16,15,824.5,88.0,3.25,19.5,584.0,66.88,51.95
2016,7,4,16,30,807.0,85.0,3.2,19.0,537.0,65.73,51.25
2016,7,4,16,45,786.0,81.5,3.15,18.5,487.5,64.09,50.13
2016,7,4,17,0,765.0,78.0,3.1,18.0,438.0,62.36,48.92
2016,7,4,17,15,734.5,74.0,3.05,17.5,387.5,60.05,47.18
2016,7,4,17,30,704.0,70.0,3.0,17.0,337.0,57.67,45.34
2016,7,4,17,45,663.5,64.5,2.95,17.0,287.5,49.52,38.26
2016,7,4,18,0,623.0,59.0,2.9,17.0,238.0,45.98,35.16
2016,7,4,18,15,563.0,53.0,2.8,16.0,190.5,41.82,31.54
2016,7,4,18,30,503.0,47.0,2.7,15.0,143.0,37.64,27.71
2016,7,4,18,45,411.0,38.0,2.6,14.5,101.5,30.75,21.24
2016,7,4,19,0,319.0,29.0,2.5,14.0,60.0,23.77,14.11
2016,7,4,19,15,159.5,14.5,2.5,13.5,30.0,11.66,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,144.0,16.0,1.6,11.5,30.0,145.26,14.45
2016,7,5,5,30,288.0,32.0,1.6,12.0,60.0,290.1,227.36
2016,7,5,5,45,384.0,41.0,1.65,12.5,101.5,384.82,316.22
2016,7,5,6,0,480.0,50.0,1.7,13.0,143.0,486.49,401.19
2016,7,5,6,15,543.0,57.0,1.65,13.5,190.5,564.07,462.87
2016,7,5,6,30,606.0,64.0,1.6,14.0,238.0,644.3,523.23
2016,7,5,6,45,303.0,86.5,1.55,14.5,173.5,410.33,339.55
2016,7,5,7,0,0.0,109.0,1.5,15.0,109.0,97.66,76.67
2016,7,5,7,15,377.0,96.5,1.45,15.5,274.5,502.82,413.43
2016,7,5,7,30,754.0,84.0,1.4,16.0,440.0,862.71,670.32
2016,7,5,7,45,562.0,148.5,1.4,16.5,430.0,760.61,591.28
2016,7,5,8,0,370.0,213.0,1.4,17.0,420.0,628.55,491.76
2016,7,5,8,15,604.0,155.0,1.4,17.5,527.5,829.42,635.8
2016,7,5,8,30,838.0,97.0,1.4,18.0,635.0,992.0,739.02
2016,7,5,8,45,853.0,99.0,1.45,18.5,679.0,997.6,737.95
2016,7,5,9,0,868.0,101.0,1.5,19.0,723.0,1012.19,744.91
2016,7,5,9,15,879.0,103.0,1.55,19.5,763.0,1019.41,747.12
2016,7,5,9,30,890.0,105.0,1.6,20.0,803.0,1023.24,747.36
2016,7,5,9,45,901.5,105.0,1.7,20.5,838.0,1021.92,745.23
2016,7,5,10,0,913.0,105.0,1.8,21.0,873.0,1017.1,741.01
2016,7,5,10,15,919.5,106.0,1.9,21.0,902.0,1004.93,733.59
2016,7,5,10,30,926.0,107.0,2.0,21.0,931.0,989.32,724.04
2016,7,5,10,45,930.5,108.5,2.15,21.5,952.5,968.93,710.59
2016,7,5,11,0,935.0,110.0,2.3,22.0,974.0,945.24,694.92
2016,7,5,11,15,938.0,110.5,2.4,22.0,989.5,916.14,676.42
2016,7,5,11,30,941.0,111.0,2.5,22.0,1005.0,884.11,655.85
2016,7,5,11,45,943.0,111.5,2.65,22.0,1013.0,848.5,633.04
2016,7,5,12,0,945.0,112.0,2.8,22.0,1021.0,810.38,608.19
2016,7,5,12,15,945.5,112.0,2.85,22.0,1021.5,768.48,578.87
2016,7,5,12,30,946.0,112.0,2.9,22.0,1022.0,724.61,546.51
2016,7,5,12,45,941.5,114.0,3.0,22.0,1014.0,677.38,511.08
2016,7,5,13,0,937.0,116.0,3.1,22.0,1006.0,628.92,473.74
2016,7,5,13,15,935.0,115.0,3.1,22.0,991.5,578.62,433.68
2016,7,5,13,30,933.0,114.0,3.1,22.0,977.0,527.32,391.73
2016,7,5,13,45,930.5,112.0,3.1,22.0,956.0,474.31,347.32
2016,7,5,14,0,928.0,110.0,3.1,22.0,935.0,420.73,301.35
2016,7,5,14,15,922.5,109.0,3.1,21.5,907.0,366.49,254.59
2016,7,5,14,30,917.0,108.0,3.1,21.0,879.0,312.36,207.57
2016,7,5,14,45,910.5,105.5,3.1,21.0,845.0,257.39,160.58
2016,7,5,15,0,904.0,103.0,3.1,21.0,811.0,203.08,117.47
2016,7,5,15,15,893.5,101.0,3.1,20.5,771.5,149.55,82.51
2016,7,5,15,30,883.0,99.0,3.1,20.0,732.0,97.47,62.15
2016,7,5,15,45,871.0,96.0,3.1,20.0,688.0,81.19,63.63
2016,7,5,16,0,859.0,93.0,3.1,20.0,644.0,79.68,62.55
2016,7,5,16,15,841.0,90.0,3.1,19.5,596.0,68.49,53.32
2016,7,5,16,30,823.0,87.0,3.1,19.0,548.0,67.37,52.66
2016,7,5,16,45,800.0,83.5,3.1,19.0,497.5,65.73,51.44
2016,7,5,17,0,777.0,80.0,3.1,19.0,447.0,64.01,50.14
2016,7,5,17,15,745.5,76.0,3.05,18.5,395.5,61.72,48.44
2016,7,5,17,30,714.0,72.0,3.0,18.0,344.0,59.38,46.64
2016,7,5,17,45,669.0,67.5,3.0,17.5,292.5,51.79,40.18
2016,7,5,18,0,624.0,63.0,3.0,17.0,241.0,49.06,37.88
2016,7,5,18,15,560.5,56.0,2.9,16.0,192.5,44.2,33.64
2016,7,5,18,30,497.0,49.0,2.8,15.0,144.0,39.28,29.14
2016,7,5,18,45,397.5,40.0,2.7,14.5,102.0,32.42,22.68
2016,7,5,19,0,298.0,31.0,2.6,14.0,60.0,25.5,15.5
2016,7,5,19,15,149.0,15.5,2.55,13.5,30.0,12.52,0.0
2016,7,5,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,6,5,15,154.0,15.0,0.9,11.5,29.5,149.67,0.79
2016,7,6,5,30,308.0,30.0,0.9,12.0,59.0,302.28,234.61
2016,7,6,5,45,404.0,38.5,0.95,12.5,100.5,396.62,322.96
2016,7,6,6,0,500.0,47.0,1.0,13.0,142.0,498.14,406.57
2016,7,6,6,15,561.0,53.0,0.95,13.5,189.5,573.14,464.9
2016,7,6,6,30,622.0,59.0,0.9,14.0,237.0,650.71,521.77
2016,7,6,6,45,663.5,64.0,0.85,14.5,287.0,705.91,559.21
2016,7,6,7,0,705.0,69.0,0.8,15.0,337.0,767.43,599.33
2016,7,6,7,15,735.0,73.0,0.7,15.5,387.0,816.42,627.98
2016,7,6,7,30,765.0,77.0,0.6,16.0,437.0,864.08,654.49
2016,7,6,7,45,787.5,80.0,0.55,16.5,486.5,901.41,674.07
2016,7,6,8,0,810.0,83.0,0.5,17.0,536.0,936.52,691.79
2016,7,6,8,15,827.0,86.0,0.4,17.5,583.0,952.02,695.49
2016,7,6,8,30,844.0,89.0,0.3,18.0,630.0,976.18,704.92
2016,7,6,8,45,857.5,91.0,0.2,18.5,673.5,992.61,709.38
2016,7,6,9,0,871.0,93.0,0.1,19.0,717.0,1005.9,712.35
2016,7,6,9,15,881.0,95.0,0.2,19.5,756.0,1012.35,714.96
2016,7,6,9,30,891.0,97.0,0.3,20.0,795.0,1015.4,716.11
2016,7,6,9,45,899.0,98.5,0.45,20.5,828.5,1012.44,715.16
2016,7,6,10,0,907.0,100.0,0.6,21.0,862.0,1006.0,712.32
2016,7,6,10,15,912.5,101.0,0.8,21.0,890.0,993.14,707.94
2016,7,6,10,30,918.0,102.0,1.0,21.0,918.0,976.89,701.15
2016,7,6,10,45,922.5,102.5,1.2,21.5,939.5,955.88,689.61
2016,7,6,11,0,927.0,103.0,1.4,22.0,961.0,931.66,675.6
2016,7,6,11,15,929.5,104.0,1.6,22.0,975.0,903.05,659.59
2016,7,6,11,30,932.0,105.0,1.8,22.0,989.0,871.53,641.17
2016,7,6,11,45,934.0,104.5,2.0,22.5,996.5,835.57,618.08
2016,7,6,12,0,936.0,104.0,2.2,23.0,1004.0,797.15,592.89
2016,7,6,12,15,935.5,104.0,2.4,23.0,1003.5,755.11,565.08
2016,7,6,12,30,935.0,104.0,2.6,23.0,1003.0,711.19,533.83
2016,7,6,12,45,928.0,107.5,2.8,23.0,994.0,664.22,499.24
2016,7,6,13,0,921.0,111.0,3.0,23.0,985.0,616.2,462.73
2016,7,6,13,15,918.0,110.5,3.1,22.5,970.5,566.58,424.4
2016,7,6,13,30,915.0,110.0,3.2,22.0,956.0,516.07,384.03
2016,7,6,13,45,912.5,107.5,3.3,22.0,935.0,463.67,340.2
2016,7,6,14,0,910.0,105.0,3.4,22.0,914.0,410.74,294.76
2016,7,6,14,15,904.0,104.0,3.4,22.0,886.0,357.35,248.07
2016,7,6,14,30,898.0,103.0,3.4,22.0,858.0,304.13,201.39
2016,7,6,14,45,893.0,100.0,3.45,22.0,825.0,250.22,155.28
2016,7,6,15,0,888.0,97.0,3.5,22.0,792.0,196.8,112.89
2016,7,6,15,15,878.0,95.0,3.45,21.5,753.5,144.24,78.64
2016,7,6,15,30,868.0,93.0,3.4,21.0,715.0,93.06,58.79
2016,7,6,15,45,858.5,89.5,3.4,21.0,672.5,77.06,59.9
2016,7,6,16,0,849.0,86.0,3.4,21.0,630.0,75.19,58.5
2016,7,6,16,15,832.5,83.5,3.35,20.5,583.5,73.65,57.5
2016,7,6,16,30,816.0,81.0,3.3,20.0,537.0,63.18,48.86
2016,7,6,16,45,796.5,77.0,3.25,20.0,488.0,61.11,47.26
2016,7,6,17,0,777.0,73.0,3.2,20.0,439.0,58.9,45.53
2016,7,6,17,15,748.0,69.5,3.15,19.5,389.0,56.84,44.01
2016,7,6,17,30,719.0,66.0,3.1,19.0,339.0,54.73,42.4
2016,7,6,17,45,680.0,61.0,3.1,18.5,289.0,51.27,39.55
2016,7,6,18,0,641.0,56.0,3.1,18.0,239.0,47.73,36.55
2016,7,6,18,15,581.5,50.0,2.95,17.0,191.5,39.62,29.45
2016,7,6,18,30,522.0,44.0,2.8,16.0,144.0,35.32,25.53
2016,7,6,18,45,430.0,36.0,2.65,15.5,102.5,29.17,19.75
2016,7,6,19,0,338.0,28.0,2.5,15.0,61.0,22.98,13.31
2016,7,6,19,15,169.0,14.0,2.45,14.5,30.5,11.26,0.0
2016,7,6,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,7,5,15,162.0,14.0,1.55,10.5,29.5,152.65,0.0
2016,7,7,5,30,324.0,28.0,1.5,11.0,59.0,311.32,242.19
2016,7,7,5,45,418.0,36.0,1.45,11.5,100.0,403.62,331.04
2016,7,7,6,0,512.0,44.0,1.4,12.0,141.0,503.18,413.93
2016,7,7,6,15,571.5,50.0,1.25,12.5,188.0,577.18,471.86
2016,7,7,6,30,631.0,56.0,1.1,13.0,235.0,648.09,523.72
2016,7,7,6,45,671.5,60.5,1.0,14.0,284.5,708.21,563.81
2016,7,7,7,0,712.0,65.0,0.9,15.0,334.0,768.32,601.42
2016,7,7,7,15,741.5,68.5,0.95,15.5,384.5,816.29,631.98
2016,7,7,7,30,771.0,72.0,1.0,16.0,435.0,862.96,660.88
2016,7,7,7,45,794.0,75.0,1.05,16.5,484.0,900.92,683.23
2016,7,7,8,0,817.0,78.0,1.1,17.0,533.0,925.47,696.41
2016,7,7,8,15,833.5,80.5,1.2,17.0,580.0,951.49,712.8
2016,7,7,8,30,850.0,83.0,1.3,17.0,627.0,974.76,727.34
2016,7,7,8,45,863.5,85.0,1.45,17.5,670.5,991.4,737.03
2016,7,7,9,0,877.0,87.0,1.6,18.0,714.0,1004.89,744.74
2016,7,7,9,15,887.5,88.5,1.7,18.5,753.0,1011.43,747.25
2016,7,7,9,30,898.0,90.0,1.8,19.0,792.0,1014.58,747.74
2016,7,7,9,45,903.5,92.5,1.95,19.5,825.5,1010.37,744.26
2016,7,7,10,0,909.0,95.0,2.1,20.0,859.0,1002.68,738.6
2016,7,7,10,15,915.0,96.5,2.15,20.0,887.0,990.95,730.6
2016,7,7,10,30,921.0,98.0,2.2,20.0,915.0,975.77,720.49
2016,7,7,10,45,926.0,98.5,2.3,20.5,937.0,955.28,706.13
2016,7,7,11,0,931.0,99.0,2.4,21.0,959.0,931.53,689.67
2016,7,7,11,15,933.5,99.5,2.45,21.0,973.5,902.46,670.51
2016,7,7,11,30,936.0,100.0,2.5,21.0,988.0,870.49,649.37
2016,7,7,11,45,938.5,100.0,2.6,21.0,995.5,835.35,626.32
2016,7,7,12,0,941.0,100.0,2.7,21.0,1003.0,797.66,601.28
2016,7,7,12,15,941.0,100.0,2.7,21.0,1003.0,755.86,571.88
2016,7,7,12,30,941.0,100.0,2.7,21.0,1003.0,712.11,539.22
2016,7,7,12,45,932.5,104.0,2.75,21.0,994.0,664.4,503.09
2016,7,7,13,0,924.0,108.0,2.8,21.0,985.0,615.73,465.33
2016,7,7,13,15,921.5,107.5,2.75,21.0,970.5,566.25,425.63
2016,7,7,13,30,919.0,107.0,2.7,21.0,956.0,515.81,384.12
2016,7,7,13,45,916.5,105.0,2.7,21.5,935.0,463.55,339.6
2016,7,7,14,0,914.0,103.0,2.7,22.0,914.0,410.73,293.69
2016,7,7,14,15,907.5,101.5,2.7,21.5,886.0,356.62,247.19
2016,7,7,14,30,901.0,100.0,2.7,21.0,858.0,302.75,200.52
2016,7,7,14,45,895.0,97.5,2.75,21.0,824.5,248.78,154.4
2016,7,7,15,0,889.0,95.0,2.8,21.0,791.0,195.41,112.06
2016,7,7,15,15,879.0,93.0,2.85,20.5,752.0,142.77,77.78
2016,7,7,15,30,869.0,91.0,2.9,20.0,713.0,91.52,58.02
2016,7,7,15,45,858.0,88.0,2.95,20.0,670.0,76.15,59.37
2016,7,7,16,0,847.0,85.0,3.0,20.0,627.0,74.53,58.18
2016,7,7,16,15,830.0,82.5,3.0,19.5,580.0,72.97,57.16
2016,7,7,16,30,813.0,80.0,3.0,19.0,533.0,62.47,48.45
2016,7,7,16,45,793.0,76.0,3.05,19.0,484.5,60.37,46.82
2016,7,7,17,0,773.0,72.0,3.1,19.0,436.0,58.14,45.06
2016,7,7,17,15,743.5,68.5,3.15,18.5,386.0,56.05,43.5
2016,7,7,17,30,714.0,65.0,3.2,18.0,336.0,53.9,41.86
2016,7,7,17,45,676.0,60.0,3.25,17.5,286.5,50.43,38.99
2016,7,7,18,0,638.0,55.0,3.3,17.0,237.0,46.88,35.95
2016,7,7,18,15,578.5,49.0,3.2,16.0,189.5,38.83,28.87
2016,7,7,18,30,519.0,43.0,3.1,15.0,142.0,34.5,24.92
2016,7,7,18,45,431.0,35.0,3.05,14.5,101.0,28.35,19.11
2016,7,7,19,0,343.0,27.0,3.0,14.0,60.0,22.14,12.63
2016,7,7,19,15,171.5,13.5,2.95,13.5,30.0,10.85,0.0
2016,7,7,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,8,5,15,176.0,12.5,1.6,11.5,29.0,158.55,0.0
2016,7,8,5,30,352.0,25.0,1.6,12.0,58.0,327.12,252.03
2016,7,8,5,45,442.0,32.0,1.6,12.5,98.5,415.47,339.13
2016,7,8,6,0,532.0,39.0,1.6,13.0,139.0,505.12,414.56
2016,7,8,6,15,589.0,44.5,1.55,13.5,185.5,577.85,472.47
2016,7,8,6,30,646.0,50.0,1.5,14.0,232.0,652.71,528.62
2016,7,8,6,45,684.5,54.0,1.5,15.0,281.0,710.59,568.55
2016,7,8,7,0,723.0,58.0,1.5,16.0,330.0,768.45,606.52
2016,7,8,7,15,751.0,61.0,1.45,16.5,379.5,814.54,635.1
2016,7,8,7,30,779.0,64.0,1.4,17.0,429.0,848.76,654.5
2016,7,8,7,45,799.0,67.0,1.35,17.5,477.5,883.86,674.01
2016,7,8,8,0,819.0,70.0,1.3,18.0,526.0,916.79,691.53
2016,7,8,8,15,835.0,72.5,1.3,18.5,572.0,942.59,704.75
2016,7,8,8,30,851.0,75.0,1.3,19.0,618.0,965.63,716.13
2016,7,8,8,45,861.5,78.0,1.3,20.0,660.5,980.71,720.96
2016,7,8,9,0,872.0,81.0,1.3,21.0,703.0,992.57,723.86
2016,7,8,9,15,882.0,82.5,1.35,21.5,742.0,998.81,725.52
2016,7,8,9,30,892.0,84.0,1.4,22.0,781.0,1001.7,725.26
2016,7,8,9,45,898.5,86.0,1.5,22.5,814.0,998.2,721.89
2016,7,8,10,0,905.0,88.0,1.6,23.0,847.0,991.24,716.48
2016,7,8,10,15,911.0,89.0,1.75,23.0,875.0,979.27,710.0
2016,7,8,10,30,917.0,90.0,1.9,23.0,903.0,963.9,701.3
2016,7,8,10,45,921.0,91.0,2.05,23.5,924.5,943.33,687.8
2016,7,8,11,0,925.0,92.0,2.2,24.0,946.0,919.54,672.13
2016,7,8,11,15,928.0,92.5,2.35,24.0,960.5,891.3,654.69
2016,7,8,11,30,931.0,93.0,2.5,24.0,975.0,860.13,635.1
2016,7,8,11,45,933.5,92.5,2.65,24.0,983.0,824.92,612.51
2016,7,8,12,0,936.0,92.0,2.8,24.0,991.0,787.21,587.91
2016,7,8,12,15,936.5,92.0,2.9,24.0,991.5,746.15,559.95
2016,7,8,12,30,937.0,92.0,3.0,24.0,992.0,703.1,528.4
2016,7,8,12,45,932.0,95.0,3.15,24.5,984.0,657.17,493.08
2016,7,8,13,0,927.0,98.0,3.3,25.0,976.0,609.98,455.95
2016,7,8,13,15,924.5,97.0,3.4,24.5,962.0,560.12,417.46
2016,7,8,13,30,922.0,96.0,3.5,24.0,948.0,509.3,376.89
2016,7,8,13,45,920.0,94.0,3.65,24.0,928.0,457.21,333.39
2016,7,8,14,0,918.0,92.0,3.8,24.0,908.0,404.48,288.21
2016,7,8,14,15,913.0,91.0,3.85,24.0,880.5,351.07,241.59
2016,7,8,14,30,908.0,90.0,3.9,24.0,853.0,297.71,194.88
2016,7,8,14,45,901.5,88.0,3.95,24.0,820.0,243.65,148.84
2016,7,8,15,0,895.0,86.0,4.0,24.0,787.0,190.23,106.73
2016,7,8,15,15,885.5,84.5,4.0,23.5,748.0,137.7,72.82
2016,7,8,15,30,876.0,83.0,4.0,23.0,709.0,86.49,53.56
2016,7,8,15,45,864.0,80.5,4.05,22.5,666.5,71.69,55.04
2016,7,8,16,0,852.0,78.0,4.1,22.0,624.0,70.23,54.1
2016,7,8,16,15,835.5,76.0,4.05,21.5,577.5,68.88,53.24
2016,7,8,16,30,819.0,74.0,4.0,21.0,531.0,67.43,52.29
2016,7,8,16,45,798.5,70.5,3.95,21.0,482.0,64.79,50.22
2016,7,8,17,0,778.0,67.0,3.9,21.0,433.0,54.62,41.66
2016,7,8,17,15,749.5,64.0,3.75,20.5,383.0,52.78,40.31
2016,7,8,17,30,721.0,61.0,3.6,20.0,333.0,50.9,38.89
2016,7,8,17,45,683.0,56.5,3.5,19.5,284.0,47.71,36.28
2016,7,8,18,0,645.0,52.0,3.4,19.0,235.0,44.46,33.52
2016,7,8,18,15,586.5,46.5,3.2,18.5,188.0,40.17,29.73
2016,7,8,18,30,528.0,41.0,3.0,18.0,141.0,32.95,23.22
2016,7,8,18,45,439.0,33.5,2.9,17.5,100.0,27.15,17.79
2016,7,8,19,0,350.0,26.0,2.8,17.0,59.0,21.31,11.7
2016,7,8,19,15,175.0,13.0,2.75,16.5,29.5,10.44,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,5,15,180.5,12.0,2.2,13.5,28.5,159.91,0.0
2016,7,9,5,30,361.0,24.0,2.3,14.0,57.0,331.96,252.8
2016,7,9,5,45,450.5,31.0,2.45,14.5,97.5,413.35,336.55
2016,7,9,6,0,540.0,38.0,2.6,15.0,138.0,509.84,418.43
2016,7,9,6,15,596.5,43.0,2.7,15.5,184.5,581.68,476.97
2016,7,9,6,30,653.0,48.0,2.8,16.0,231.0,655.61,534.18
2016,7,9,6,45,691.0,52.0,2.95,16.5,280.0,713.22,576.71
2016,7,9,7,0,729.0,56.0,3.1,17.0,329.0,770.8,617.6
2016,7,9,7,15,756.5,59.0,3.1,17.5,378.5,816.59,647.69
2016,7,9,7,30,784.0,62.0,3.1,18.0,428.0,850.56,668.46
2016,7,9,7,45,804.0,64.5,3.15,18.5,476.0,885.16,689.58
2016,7,9,8,0,824.0,67.0,3.2,19.0,524.0,917.6,708.83
2016,7,9,8,15,840.0,69.5,3.25,19.0,570.5,943.58,724.74
2016,7,9,8,30,856.0,72.0,3.3,19.0,617.0,966.77,738.76
2016,7,9,8,45,868.0,74.0,3.35,19.5,660.0,982.27,746.14
2016,7,9,9,0,880.0,76.0,3.4,20.0,703.0,994.59,751.5
2016,7,9,9,15,889.5,77.5,3.45,20.0,741.5,1000.47,754.07
2016,7,9,9,30,899.0,79.0,3.5,20.0,780.0,1002.96,754.57
2016,7,9,9,45,900.5,84.0,3.6,20.5,812.5,997.94,749.11
2016,7,9,10,0,902.0,89.0,3.7,21.0,845.0,989.39,741.47
2016,7,9,10,15,908.0,90.0,3.75,21.0,872.5,977.46,732.8
2016,7,9,10,30,914.0,91.0,3.8,21.0,900.0,962.13,721.97
2016,7,9,10,45,921.0,90.0,3.9,21.5,922.5,942.37,707.16
2016,7,9,11,0,928.0,89.0,4.0,22.0,945.0,919.35,690.23
2016,7,9,11,15,931.5,89.5,4.05,22.0,960.0,891.53,671.13
2016,7,9,11,30,935.0,90.0,4.1,22.0,975.0,860.75,649.97
2016,7,9,11,45,939.5,88.0,4.2,22.0,984.0,825.72,626.01
2016,7,9,12,0,944.0,86.0,4.3,22.0,993.0,788.09,600.07
2016,7,9,12,15,945.5,86.0,4.35,21.5,994.5,747.55,572.51
2016,7,9,12,30,947.0,86.0,4.4,21.0,996.0,704.9,541.08
2016,7,9,12,45,944.5,88.5,4.5,21.0,989.5,659.79,506.12
2016,7,9,13,0,942.0,91.0,4.6,21.0,983.0,613.17,469.06
2016,7,9,13,15,941.5,90.5,4.6,21.0,971.0,564.07,428.82
2016,7,9,13,30,941.0,90.0,4.6,21.0,959.0,513.75,386.54
2016,7,9,13,45,941.0,88.0,4.65,21.0,940.0,461.54,341.76
2016,7,9,14,0,941.0,86.0,4.7,21.0,921.0,408.46,295.16
2016,7,9,14,15,938.5,85.0,4.7,20.5,895.5,354.61,247.59
2016,7,9,14,30,936.0,84.0,4.7,20.0,870.0,300.52,199.56
2016,7,9,14,45,932.5,82.5,4.7,20.0,838.5,245.88,151.91
2016,7,9,15,0,929.0,81.0,4.7,20.0,807.0,191.53,108.15
2016,7,9,15,15,922.0,79.5,4.65,19.5,769.5,137.36,72.61
2016,7,9,15,30,915.0,78.0,4.6,19.0,732.0,84.27,52.58
2016,7,9,15,45,905.0,76.5,4.6,19.0,689.5,70.03,54.43
2016,7,9,16,0,895.0,75.0,4.6,19.0,647.0,69.13,53.84
2016,7,9,16,15,880.5,73.0,4.55,18.5,600.5,67.72,52.91
2016,7,9,16,30,866.0,71.0,4.5,18.0,554.0,66.2,51.88
2016,7,9,16,45,845.5,69.0,4.45,17.5,504.0,64.47,50.68
2016,7,9,17,0,825.0,67.0,4.4,17.0,454.0,62.64,49.37
2016,7,9,17,15,797.5,63.5,4.25,16.5,402.5,53.01,41.2
2016,7,9,17,30,770.0,60.0,4.1,16.0,351.0,50.68,39.36
2016,7,9,17,45,730.0,56.5,4.0,15.5,299.5,48.18,37.31
2016,7,9,18,0,690.0,53.0,3.9,15.0,248.0,45.68,35.18
2016,7,9,18,15,632.0,47.5,3.75,14.5,199.0,41.36,31.3
2016,7,9,18,30,574.0,42.0,3.6,14.0,150.0,37.02,27.24
2016,7,9,18,45,479.0,34.5,3.45,14.0,106.5,28.17,18.96
2016,7,9,19,0,384.0,27.0,3.3,14.0,63.0,22.29,12.64
2016,7,9,19,15,192.0,13.5,3.25,13.5,31.5,10.91,0.0
2016,7,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,10,5,15,187.5,12.5,1.75,11.5,29.0,164.89,0.0
2016,7,10,5,30,375.0,25.0,1.9,12.0,58.0,343.39,260.5
2016,7,10,5,45,470.0,32.0,2.05,12.5,100.5,428.76,349.89
2016,7,10,6,0,565.0,39.0,2.2,13.0,143.0,530.49,436.15
2016,7,10,6,15,624.0,44.5,2.3,13.5,192.0,606.12,497.6
2016,7,10,6,30,683.0,50.0,2.4,14.0,241.0,683.89,557.54
2016,7,10,6,45,723.5,54.0,2.5,15.0,292.0,744.72,600.86
2016,7,10,7,0,764.0,58.0,2.6,16.0,343.0,805.53,642.21
2016,7,10,7,15,792.5,61.0,2.5,16.5,394.5,853.14,672.18
2016,7,10,7,30,821.0,64.0,2.4,17.0,446.0,888.77,692.65
2016,7,10,7,45,843.0,66.5,2.35,17.5,496.5,925.95,714.07
2016,7,10,8,0,865.0,69.0,2.3,18.0,547.0,960.9,733.43
2016,7,10,8,15,881.0,71.0,2.15,18.5,595.0,986.63,745.07
2016,7,10,8,30,897.0,73.0,2.0,19.0,643.0,1009.47,754.53
2016,7,10,8,45,910.0,74.5,1.95,19.5,687.5,1025.51,760.66
2016,7,10,9,0,923.0,76.0,1.9,20.0,732.0,1038.25,764.74
2016,7,10,9,15,932.5,77.5,1.8,20.5,772.0,1044.0,763.7
2016,7,10,9,30,942.0,79.0,1.7,21.0,812.0,1046.2,760.57
2016,7,10,9,45,946.0,82.0,1.6,21.5,846.0,1040.98,752.89
2016,7,10,10,0,950.0,85.0,1.5,22.0,880.0,1032.14,743.18
2016,7,10,10,15,955.5,86.0,1.55,22.0,909.0,1019.0,734.77
2016,7,10,10,30,961.0,87.0,1.6,22.0,938.0,1002.33,724.26
2016,7,10,10,45,965.0,88.0,1.7,22.5,960.0,980.78,710.03
2016,7,10,11,0,969.0,89.0,1.8,23.0,982.0,955.88,693.65
2016,7,10,11,15,971.5,89.5,1.9,23.0,997.0,925.94,675.26
2016,7,10,11,30,974.0,90.0,2.0,23.0,1012.0,892.98,654.72
2016,7,10,11,45,975.5,90.0,2.15,23.5,1019.5,855.91,630.44
2016,7,10,12,0,977.0,90.0,2.3,24.0,1027.0,816.27,604.13
2016,7,10,12,15,977.0,90.5,2.4,24.0,1027.5,773.58,575.86
2016,7,10,12,30,977.0,91.0,2.5,24.0,1028.0,728.81,543.68
2016,7,10,12,45,970.0,95.0,2.6,24.0,1019.5,680.54,508.01
2016,7,10,13,0,963.0,99.0,2.7,24.0,1011.0,631.08,470.42
2016,7,10,13,15,960.5,98.5,2.7,24.0,996.5,579.7,430.0
2016,7,10,13,30,958.0,98.0,2.7,24.0,982.0,527.3,387.62
2016,7,10,13,45,954.5,97.0,2.75,24.0,960.5,473.28,342.93
2016,7,10,14,0,951.0,96.0,2.8,24.0,939.0,418.72,296.62
2016,7,10,14,15,945.5,95.0,2.8,24.0,911.0,363.21,248.66
2016,7,10,14,30,940.0,94.0,2.8,24.0,883.0,307.78,200.58
2016,7,10,14,45,933.0,92.0,2.8,24.0,849.0,251.7,153.23
2016,7,10,15,0,926.0,90.0,2.8,24.0,815.0,196.32,109.93
2016,7,10,15,15,916.5,88.5,2.8,23.5,775.0,141.91,75.21
2016,7,10,15,30,907.0,87.0,2.8,23.0,735.0,88.84,55.83
2016,7,10,15,45,895.0,84.5,2.8,23.0,691.0,74.77,57.5
2016,7,10,16,0,883.0,82.0,2.8,23.0,647.0,73.34,56.48
2016,7,10,16,15,866.5,80.0,2.75,22.5,599.0,72.02,55.66
2016,7,10,16,30,850.0,78.0,2.7,22.0,551.0,70.58,54.74
2016,7,10,16,45,828.0,75.0,2.65,22.0,500.5,60.23,46.12
2016,7,10,17,0,806.0,72.0,2.6,22.0,450.0,58.63,44.93
2016,7,10,17,15,776.5,68.0,2.5,21.5,398.0,56.12,43.03
2016,7,10,17,30,747.0,64.0,2.4,21.0,346.0,53.53,41.02
2016,7,10,17,45,705.5,60.0,2.3,20.5,294.5,50.76,38.79
2016,7,10,18,0,664.0,56.0,2.2,20.0,243.0,47.98,36.46
2016,7,10,18,15,602.5,50.0,2.0,19.0,194.0,39.82,29.37
2016,7,10,18,30,541.0,44.0,1.8,18.0,145.0,35.49,25.44
2016,7,10,18,45,443.0,36.0,1.65,17.5,102.5,29.3,19.64
2016,7,10,19,0,345.0,28.0,1.5,17.0,60.0,23.09,13.03
2016,7,10,19,15,172.5,14.0,1.5,16.5,30.0,11.33,0.0
2016,7,10,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,5,15,174.5,12.5,1.65,13.5,28.0,155.51,0.0
2016,7,11,5,30,349.0,25.0,1.8,14.0,56.0,324.94,242.17
2016,7,11,5,45,447.5,32.5,2.0,14.5,98.0,420.02,340.07
2016,7,11,6,0,546.0,40.0,2.2,15.0,140.0,516.34,421.82
2016,7,11,6,15,606.0,45.5,2.2,15.5,188.0,592.25,482.88
2016,7,11,6,30,666.0,51.0,2.2,16.0,236.0,670.34,542.23
2016,7,11,6,45,706.5,55.0,2.2,17.0,286.5,730.71,584.31
2016,7,11,7,0,747.0,59.0,2.2,18.0,337.0,791.07,624.28
2016,7,11,7,15,776.0,62.5,2.05,18.5,388.5,839.48,653.9
2016,7,11,7,30,805.0,66.0,1.9,19.0,440.0,886.52,681.27
2016,7,11,7,45,826.5,69.0,1.8,20.0,490.0,912.95,692.79
2016,7,11,8,0,848.0,72.0,1.7,21.0,540.0,947.77,709.63
2016,7,11,8,15,864.0,74.0,1.6,21.5,587.5,973.26,721.03
2016,7,11,8,30,880.0,76.0,1.5,22.0,635.0,995.9,730.42
2016,7,11,8,45,892.0,78.5,1.45,22.5,679.0,1012.04,736.3
2016,7,11,9,0,904.0,81.0,1.4,23.0,723.0,1024.88,740.16
2016,7,11,9,15,914.0,82.5,1.4,23.0,763.0,1031.07,742.24
2016,7,11,9,30,924.0,84.0,1.4,23.0,803.0,1033.78,742.37
2016,7,11,9,45,925.0,89.0,1.4,23.5,835.5,1027.86,735.88
2016,7,11,10,0,926.0,94.0,1.4,24.0,868.0,1018.31,727.42
2016,7,11,10,15,932.0,95.0,1.4,24.0,897.0,1005.83,718.73
2016,7,11,10,30,938.0,96.0,1.4,24.0,926.0,989.86,708.03
2016,7,11,10,45,942.0,97.0,1.45,24.5,947.5,968.61,693.53
2016,7,11,11,0,946.0,98.0,1.5,25.0,969.0,944.06,677.04
2016,7,11,11,15,949.0,99.0,1.6,25.0,984.5,915.44,659.92
2016,7,11,11,30,952.0,100.0,1.7,25.0,1000.0,883.81,640.66
2016,7,11,11,45,953.5,100.0,1.8,25.5,1007.5,847.25,616.73
2016,7,11,12,0,955.0,100.0,1.9,26.0,1015.0,808.17,590.92
2016,7,11,12,15,955.5,100.0,2.0,26.0,1015.5,766.06,563.3
2016,7,11,12,30,956.0,100.0,2.1,26.0,1016.0,721.9,532.18
2016,7,11,12,45,956.5,99.0,2.25,26.0,1009.5,675.12,498.54
2016,7,11,13,0,957.0,98.0,2.4,26.0,1003.0,626.7,462.54
2016,7,11,13,15,954.5,97.5,2.45,25.5,989.0,575.6,423.8
2016,7,11,13,30,952.0,97.0,2.5,25.0,975.0,523.48,382.89
2016,7,11,13,45,948.0,96.5,2.65,25.0,953.5,469.88,339.01
2016,7,11,14,0,944.0,96.0,2.8,25.0,932.0,415.79,293.43
2016,7,11,14,15,938.5,94.5,2.85,25.0,904.0,360.27,245.71
2016,7,11,14,30,933.0,93.0,2.9,25.0,876.0,304.85,197.87
2016,7,11,14,45,926.5,91.5,3.0,25.0,842.0,249.55,151.31
2016,7,11,15,0,920.0,90.0,3.1,25.0,808.0,194.87,108.72
2016,7,11,15,15,910.5,88.5,3.1,24.5,768.5,140.74,74.39
2016,7,11,15,30,901.0,87.0,3.1,24.0,729.0,87.94,55.44
2016,7,11,15,45,889.5,84.0,3.15,24.0,685.5,74.37,56.93
2016,7,11,16,0,878.0,81.0,3.2,24.0,642.0,72.63,55.65
2016,7,11,16,15,861.5,79.0,3.15,23.5,594.5,71.29,54.82
2016,7,11,16,30,845.0,77.0,3.1,23.0,547.0,69.84,53.9
2016,7,11,16,45,825.0,73.5,3.1,22.5,497.0,67.21,51.97
2016,7,11,17,0,805.0,70.0,3.1,22.0,447.0,57.18,43.69
2016,7,11,17,15,776.0,66.5,3.05,21.5,395.5,55.01,42.07
2016,7,11,17,30,747.0,63.0,3.0,21.0,344.0,52.77,40.36
2016,7,11,17,45,708.5,58.0,2.95,20.5,293.0,49.2,37.43
2016,7,11,18,0,670.0,53.0,2.9,20.0,242.0,45.54,34.33
2016,7,11,18,15,610.0,47.5,2.7,19.0,193.5,41.24,30.6
2016,7,11,18,30,550.0,42.0,2.5,18.0,145.0,33.93,24.06
2016,7,11,18,45,455.5,34.0,2.3,17.5,102.5,27.69,18.22
2016,7,11,19,0,361.0,26.0,2.1,17.0,60.0,21.4,11.58
2016,7,11,19,15,180.5,13.0,2.1,16.5,30.0,10.49,0.0
2016,7,11,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,5,15,179.0,12.0,1.8,11.5,27.5,128.97,0.0
2016,7,12,5,30,358.0,24.0,1.8,12.0,55.0,329.41,244.58
2016,7,12,5,45,454.5,32.0,1.8,12.5,97.0,424.36,345.02
2016,7,12,6,0,551.0,40.0,1.8,13.0,139.0,519.9,425.98
2016,7,12,6,15,612.5,45.5,1.65,13.5,188.0,597.27,487.34
2016,7,12,6,30,674.0,51.0,1.5,14.0,237.0,676.88,546.32
2016,7,12,6,45,713.5,55.5,1.4,15.0,288.0,737.32,586.92
2016,7,12,7,0,753.0,60.0,1.3,16.0,339.0,797.69,625.0
2016,7,12,7,15,783.0,63.5,1.2,16.5,391.0,847.22,654.58
2016,7,12,7,30,813.0,67.0,1.1,17.0,443.0,895.38,681.91
2016,7,12,7,45,834.0,70.5,1.05,18.0,494.0,922.11,693.44
2016,7,12,8,0,855.0,74.0,1.0,19.0,545.0,957.18,710.26
2016,7,12,8,15,872.0,76.5,0.9,19.5,593.5,984.36,721.74
2016,7,12,8,30,889.0,79.0,0.8,20.0,642.0,1008.65,731.12
2016,7,12,8,45,901.5,81.0,0.75,20.5,686.5,1024.65,736.25
2016,7,12,9,0,914.0,83.0,0.7,21.0,731.0,1037.35,739.47
2016,7,12,9,15,924.0,85.0,0.65,21.5,771.5,1044.05,739.12
2016,7,12,9,30,934.0,87.0,0.6,22.0,812.0,1047.2,736.82
2016,7,12,9,45,943.0,87.0,0.55,22.5,847.5,1043.48,730.59
2016,7,12,10,0,952.0,87.0,0.5,23.0,883.0,1036.19,722.5
2016,7,12,10,15,957.5,88.0,0.5,23.5,911.5,1022.97,712.3
2016,7,12,10,30,963.0,89.0,0.5,24.0,940.0,1006.2,700.22
2016,7,12,10,45,967.0,90.0,0.55,24.5,962.0,984.55,686.5
2016,7,12,11,0,971.0,91.0,0.6,25.0,984.0,959.51,670.82
2016,7,12,11,15,973.5,91.5,0.75,25.0,999.0,929.44,655.29
2016,7,12,11,30,976.0,92.0,0.9,25.0,1014.0,896.33,637.43
2016,7,12,11,45,976.5,92.5,1.05,25.0,1021.5,858.76,616.18
2016,7,12,12,0,977.0,93.0,1.2,25.0,1029.0,818.63,592.67
2016,7,12,12,15,977.0,93.0,1.35,25.0,1029.0,775.41,566.05
2016,7,12,12,30,977.0,93.0,1.5,25.0,1029.0,730.11,535.39
2016,7,12,12,45,967.5,98.5,1.65,25.5,1019.5,681.34,500.01
2016,7,12,13,0,958.0,104.0,1.8,26.0,1010.0,631.52,462.73
2016,7,12,13,15,955.0,103.5,1.9,26.0,995.0,579.96,423.64
2016,7,12,13,30,952.0,103.0,2.0,26.0,980.0,527.42,382.44
2016,7,12,13,45,947.5,102.0,2.1,26.0,958.0,473.12,338.56
2016,7,12,14,0,943.0,101.0,2.2,26.0,936.0,418.4,293.03
2016,7,12,14,15,936.5,100.0,2.25,25.5,907.5,362.84,246.33
2016,7,12,14,30,930.0,99.0,2.3,25.0,879.0,307.48,199.36
2016,7,12,14,45,922.0,97.5,2.35,25.0,844.0,251.9,152.9
2016,7,12,15,0,914.0,96.0,2.4,25.0,809.0,197.12,110.55
2016,7,12,15,15,904.0,94.0,2.4,24.5,769.0,142.83,76.35
2016,7,12,15,30,894.0,92.0,2.4,24.0,729.0,89.94,57.59
2016,7,12,15,45,881.0,89.5,2.4,24.0,685.0,77.55,59.57
2016,7,12,16,0,868.0,87.0,2.4,24.0,641.0,76.2,58.63
2016,7,12,16,15,851.0,84.5,2.4,23.5,593.0,74.63,57.62
2016,7,12,16,30,834.0,82.0,2.4,23.0,545.0,64.25,49.16
2016,7,12,16,45,812.0,78.5,2.4,23.0,494.5,62.48,47.85
2016,7,12,17,0,790.0,75.0,2.4,23.0,444.0,60.63,46.45
2016,7,12,17,15,760.0,71.0,2.3,22.5,392.5,58.21,44.64
2016,7,12,17,30,730.0,67.0,2.2,22.0,341.0,55.73,42.74
2016,7,12,17,45,689.0,62.0,2.15,21.5,290.0,52.27,39.93
2016,7,12,18,0,648.0,57.0,2.1,21.0,239.0,48.74,36.96
2016,7,12,18,15,585.5,51.0,1.95,20.0,190.5,40.53,29.85
2016,7,12,18,30,523.0,45.0,1.8,19.0,142.0,36.26,25.98
