Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,18,45,425.0,36.5,1.7,18.5,99.5,29.71,19.86
2016,7,12,19,0,327.0,28.0,1.6,18.0,57.0,23.1,12.78
2016,7,12,19,15,163.5,14.0,1.6,17.5,28.5,11.35,0.0
2016,7,12,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,162.5,12.5,1.0,13.5,26.5,118.32,0.0
2016,7,13,5,30,325.0,25.0,1.2,14.0,53.0,306.07,221.73
2016,7,13,5,45,425.5,33.5,1.4,15.0,94.5,404.76,325.22
2016,7,13,6,0,526.0,42.0,1.6,16.0,136.0,509.98,412.74
2016,7,13,6,15,589.5,48.0,1.55,16.5,184.5,587.62,474.05
2016,7,13,6,30,653.0,54.0,1.5,17.0,233.0,662.47,529.72
2016,7,13,6,45,696.0,59.0,1.5,18.0,284.5,726.21,573.52
2016,7,13,7,0,739.0,64.0,1.5,19.0,336.0,790.06,615.08
2016,7,13,7,15,769.0,67.5,1.4,20.0,387.5,839.31,643.38
2016,7,13,7,30,799.0,71.0,1.3,21.0,439.0,887.19,669.39
2016,7,13,7,45,822.5,74.0,1.25,22.0,490.0,926.31,689.17
2016,7,13,8,0,846.0,77.0,1.2,23.0,541.0,951.97,699.64
2016,7,13,8,15,863.0,79.5,1.1,23.5,589.5,978.98,711.32
2016,7,13,8,30,880.0,82.0,1.0,24.0,638.0,1003.14,720.82
2016,7,13,8,45,893.5,84.0,0.9,24.5,682.5,1020.05,725.59
2016,7,13,9,0,907.0,86.0,0.8,25.0,727.0,1033.7,728.34
2016,7,13,9,15,917.0,87.5,0.65,25.5,767.5,1039.77,725.34
2016,7,13,9,30,927.0,89.0,0.5,26.0,808.0,1042.34,720.32
2016,7,13,9,45,924.5,96.5,0.4,26.5,840.5,1035.51,711.13
2016,7,13,10,0,922.0,104.0,0.3,27.0,873.0,1024.94,700.17
2016,7,13,10,15,928.0,105.5,0.4,27.0,902.0,1012.77,694.49
2016,7,13,10,30,934.0,107.0,0.5,27.0,931.0,997.08,686.83
2016,7,13,10,45,939.0,107.5,0.6,27.5,953.5,976.03,674.65
2016,7,13,11,0,944.0,108.0,0.7,28.0,976.0,951.65,660.43
2016,7,13,11,15,947.0,108.5,0.8,28.0,991.0,922.32,644.35
2016,7,13,11,30,950.0,109.0,0.9,28.0,1006.0,890.0,626.17
2016,7,13,11,45,951.5,109.5,1.05,28.5,1014.0,853.65,604.66
2016,7,13,12,0,953.0,110.0,1.2,29.0,1022.0,814.76,581.03
2016,7,13,12,15,953.0,110.0,1.3,29.0,1022.0,772.06,554.1
2016,7,13,12,30,953.0,110.0,1.4,29.0,1022.0,727.38,523.96
2016,7,13,12,45,955.0,107.5,1.55,29.0,1015.5,680.24,491.54
2016,7,13,13,0,957.0,105.0,1.7,29.0,1009.0,631.39,456.59
2016,7,13,13,15,954.5,104.0,1.8,29.0,994.5,579.71,417.98
2016,7,13,13,30,952.0,103.0,1.9,29.0,980.0,527.02,377.25
2016,7,13,13,45,947.5,102.5,2.0,29.0,958.0,473.01,334.15
2016,7,13,14,0,943.0,102.0,2.1,29.0,936.0,418.57,289.41
2016,7,13,14,15,937.5,100.5,2.2,29.0,907.5,362.91,242.81
2016,7,13,14,30,932.0,99.0,2.3,29.0,879.0,307.36,195.98
2016,7,13,14,45,924.0,97.5,2.4,29.0,844.5,251.62,150.16
2016,7,13,15,0,916.0,96.0,2.5,29.0,810.0,196.67,108.41
2016,7,13,15,15,905.5,94.5,2.55,28.5,770.0,142.48,75.0
2016,7,13,15,30,895.0,93.0,2.6,28.0,730.0,89.72,57.02
2016,7,13,15,45,882.0,90.5,2.65,28.0,685.5,78.19,59.11
2016,7,13,16,0,869.0,88.0,2.7,28.0,641.0,76.84,58.19
2016,7,13,16,15,851.5,85.5,2.75,27.5,593.0,75.28,57.2
2016,7,13,16,30,834.0,83.0,2.8,27.0,545.0,64.95,48.92
2016,7,13,16,45,812.0,79.5,2.85,26.5,495.0,63.21,47.76
2016,7,13,17,0,790.0,76.0,2.9,26.0,445.0,61.38,46.49
2016,7,13,17,15,760.0,72.0,2.8,25.5,393.0,58.99,44.74
2016,7,13,17,30,730.0,68.0,2.7,25.0,341.0,56.54,42.88
2016,7,13,17,45,688.5,63.0,2.65,24.5,290.0,53.1,40.13
2016,7,13,18,0,647.0,58.0,2.6,24.0,239.0,45.56,33.74
2016,7,13,18,15,584.0,51.5,2.35,23.0,190.0,40.94,29.8
2016,7,13,18,30,521.0,45.0,2.1,22.0,141.0,36.28,25.62
2016,7,13,18,45,423.0,36.5,1.9,21.0,99.0,29.73,19.61
2016,7,13,19,0,325.0,28.0,1.7,20.0,57.0,23.13,12.55
2016,7,13,19,15,162.5,14.0,1.65,19.5,28.5,11.37,0.0
2016,7,13,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,170.5,12.5,0.9,15.0,26.5,123.49,0.0
2016,7,14,5,30,341.0,25.0,1.0,16.0,53.0,315.94,222.98
2016,7,14,5,45,443.5,33.0,1.15,17.0,95.0,417.35,330.99
2016,7,14,6,0,546.0,41.0,1.3,18.0,137.0,524.02,418.46
2016,7,14,6,15,609.0,47.0,1.15,18.5,186.0,595.56,473.43
2016,7,14,6,30,672.0,53.0,1.0,19.0,235.0,677.12,531.74
2016,7,14,6,45,714.0,57.0,0.9,19.5,287.0,739.2,572.79
2016,7,14,7,0,756.0,61.0,0.8,20.0,339.0,801.24,611.38
2016,7,14,7,15,786.0,65.0,0.7,20.5,391.0,851.59,639.92
2016,7,14,7,30,816.0,69.0,0.6,21.0,443.0,900.54,666.19
2016,7,14,7,45,838.0,71.5,0.55,22.0,494.0,926.93,676.61
2016,7,14,8,0,860.0,74.0,0.5,23.0,545.0,961.74,692.25
2016,7,14,8,15,876.5,76.5,0.5,23.5,593.5,988.5,704.79
2016,7,14,8,30,893.0,79.0,0.5,24.0,642.0,1012.37,715.55
2016,7,14,8,45,906.0,81.0,0.55,25.0,687.0,1028.92,721.66
2016,7,14,9,0,919.0,83.0,0.6,26.0,732.0,1042.16,725.92
2016,7,14,9,15,929.0,84.5,0.7,26.5,772.5,1048.29,728.68
2016,7,14,9,30,939.0,86.0,0.8,27.0,813.0,1050.87,729.51
2016,7,14,9,45,944.0,89.0,0.95,27.5,847.5,1046.51,727.35
2016,7,14,10,0,949.0,92.0,1.1,28.0,882.0,1038.48,722.98
2016,7,14,10,15,954.5,93.0,1.2,28.0,911.0,1025.17,715.87
2016,7,14,10,30,960.0,94.0,1.3,28.0,940.0,1008.32,706.63
2016,7,14,10,45,964.0,95.0,1.45,28.5,962.5,986.57,693.71
2016,7,14,11,0,968.0,96.0,1.6,29.0,985.0,961.45,678.53
2016,7,14,11,15,970.5,96.5,1.7,29.0,1000.0,931.3,660.7
2016,7,14,11,30,973.0,97.0,1.8,29.0,1015.0,898.1,640.76
2016,7,14,11,45,974.5,97.5,1.95,29.0,1023.0,861.24,618.68
2016,7,14,12,0,976.0,98.0,2.1,29.0,1031.0,821.76,594.47
2016,7,14,12,15,976.0,98.0,2.2,29.0,1031.5,778.38,566.31
2016,7,14,12,30,976.0,98.0,2.3,29.0,1032.0,732.93,534.54
2016,7,14,12,45,967.5,102.5,2.4,29.0,1022.5,683.83,499.2
2016,7,14,13,0,959.0,107.0,2.5,29.0,1013.0,633.65,462.04
2016,7,14,13,15,956.5,106.5,2.55,28.5,998.0,582.15,423.47
2016,7,14,13,30,954.0,106.0,2.6,28.0,983.0,529.62,382.74
2016,7,14,13,45,949.5,105.0,2.65,28.0,961.5,475.06,338.45
2016,7,14,14,0,945.0,104.0,2.7,28.0,940.0,420.08,292.63
2016,7,14,14,15,939.0,102.5,2.75,27.5,911.0,364.07,245.7
2016,7,14,14,30,933.0,101.0,2.8,27.0,882.0,308.23,198.51
2016,7,14,14,45,925.5,99.5,2.85,27.0,847.5,252.45,152.12
2016,7,14,15,0,918.0,98.0,2.9,27.0,813.0,197.39,109.92
2016,7,14,15,15,907.0,96.0,2.85,26.5,772.5,142.66,75.99
2016,7,14,15,30,896.0,94.0,2.8,26.0,732.0,89.43,57.9
2016,7,14,15,45,883.5,91.5,2.8,26.0,687.5,78.83,60.15
2016,7,14,16,0,871.0,89.0,2.8,26.0,643.0,77.51,59.24
2016,7,14,16,15,853.5,86.0,2.75,25.5,594.5,75.64,57.99
2016,7,14,16,30,836.0,83.0,2.7,25.0,546.0,65.01,49.39
2016,7,14,16,45,813.5,79.5,2.7,25.0,495.5,63.26,48.11
2016,7,14,17,0,791.0,76.0,2.7,25.0,445.0,61.42,46.73
2016,7,14,17,15,760.0,72.5,2.6,24.5,393.0,59.4,45.28
2016,7,14,17,30,729.0,69.0,2.5,24.0,341.0,57.34,43.76
2016,7,14,17,45,686.0,64.0,2.4,23.5,289.5,53.92,41.01
2016,7,14,18,0,643.0,59.0,2.3,23.0,238.0,46.32,34.55
2016,7,14,18,15,578.5,52.5,2.05,22.0,189.0,41.73,30.61
2016,7,14,18,30,514.0,46.0,1.8,21.0,140.0,37.1,26.44
2016,7,14,18,45,411.0,37.0,1.55,20.0,97.5,30.15,20.05
2016,7,14,19,0,308.0,28.0,1.3,19.0,55.0,23.13,12.49
2016,7,14,19,15,154.0,14.0,1.4,18.5,27.5,11.39,0.0
2016,7,14,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,15,5,15,131.5,13.5,1.7,12.5,24.0,98.44,0.0
2016,7,15,5,30,263.0,27.0,1.8,13.0,48.0,261.32,183.77
2016,7,15,5,45,369.0,37.0,1.9,13.5,89.0,366.61,297.65
2016,7,15,6,0,475.0,47.0,2.0,14.0,130.0,476.13,390.79
2016,7,15,6,15,543.5,54.0,1.95,14.5,178.0,557.91,456.99
2016,7,15,6,30,612.0,61.0,1.9,15.0,226.0,642.75,521.87
2016,7,15,6,45,658.5,66.0,1.85,15.5,277.5,707.73,568.49
2016,7,15,7,0,705.0,71.0,1.8,16.0,329.0,767.4,608.99
2016,7,15,7,15,738.0,75.5,1.75,16.5,380.5,820.17,642.8
2016,7,15,7,30,771.0,80.0,1.7,17.0,432.0,871.69,674.46
2016,7,15,7,45,796.5,83.0,1.7,17.5,483.5,912.33,698.25
2016,7,15,8,0,822.0,86.0,1.7,18.0,535.0,950.79,720.11
2016,7,15,8,15,840.5,88.5,1.7,18.5,583.5,979.08,734.85
2016,7,15,8,30,859.0,91.0,1.7,19.0,632.0,992.69,739.92
2016,7,15,8,45,873.5,93.5,1.7,20.0,677.0,1010.93,746.81
2016,7,15,9,0,888.0,96.0,1.7,21.0,722.0,1025.94,751.55
2016,7,15,9,15,899.0,97.5,1.7,21.5,762.5,1032.85,752.65
2016,7,15,9,30,910.0,99.0,1.7,22.0,803.0,1036.29,751.79
2016,7,15,9,45,918.0,101.0,1.75,22.5,838.5,1033.74,748.05
2016,7,15,10,0,926.0,103.0,1.8,23.0,874.0,1027.59,742.26
2016,7,15,10,15,932.5,104.5,1.85,23.0,903.0,1015.85,734.52
2016,7,15,10,30,939.0,106.0,1.9,23.0,932.0,1000.56,724.68
2016,7,15,10,45,944.5,106.0,2.0,23.5,954.5,979.37,710.36
2016,7,15,11,0,950.0,106.0,2.1,24.0,977.0,954.83,693.92
2016,7,15,11,15,823.0,191.0,2.15,24.0,954.5,900.51,658.8
2016,7,15,11,30,696.0,276.0,2.2,24.0,932.0,842.44,617.99
2016,7,15,11,45,652.0,307.5,2.3,24.5,926.0,798.57,586.61
2016,7,15,12,0,608.0,339.0,2.4,25.0,920.0,758.6,557.3
2016,7,15,12,15,784.0,223.0,2.45,25.0,972.5,752.28,555.9
2016,7,15,12,30,960.0,107.0,2.5,25.0,1025.0,729.1,541.55
2016,7,15,12,45,951.5,111.5,2.6,25.0,1015.5,680.44,505.61
2016,7,15,13,0,943.0,116.0,2.7,25.0,1006.0,630.75,468.05
2016,7,15,13,15,940.0,115.0,2.7,25.0,991.0,579.21,427.72
2016,7,15,13,30,937.0,114.0,2.7,25.0,976.0,526.74,385.54
2016,7,15,13,45,748.0,218.5,2.75,25.0,896.5,462.12,335.22
2016,7,15,14,0,559.0,323.0,2.8,25.0,817.0,420.47,303.17
2016,7,15,14,15,573.5,299.0,2.8,24.5,791.5,371.91,263.8
2016,7,15,14,30,588.0,275.0,2.8,24.0,766.0,322.45,223.15
2016,7,15,14,45,589.0,260.5,2.8,24.0,735.5,275.14,184.61
2016,7,15,15,0,590.0,246.0,2.8,24.0,705.0,225.85,146.82
2016,7,15,15,15,730.5,175.0,2.8,23.5,714.0,156.36,93.8
2016,7,15,15,30,871.0,104.0,2.8,23.0,723.0,93.55,62.76
2016,7,15,15,45,856.0,101.5,2.8,23.0,678.0,84.25,65.44
2016,7,15,16,0,841.0,99.0,2.8,23.0,633.0,73.26,56.42
2016,7,15,16,15,652.0,142.5,2.75,22.5,537.5,92.31,72.77
2016,7,15,16,30,463.0,186.0,2.7,22.0,442.0,119.91,96.37
2016,7,15,16,45,609.0,135.5,2.7,22.0,439.0,92.73,73.73
2016,7,15,17,0,755.0,85.0,2.7,22.0,436.0,67.64,52.64
2016,7,15,17,15,722.0,80.5,2.65,21.5,384.5,65.13,50.79
2016,7,15,17,30,689.0,76.0,2.6,21.0,333.0,57.31,44.3
2016,7,15,17,45,643.5,70.5,2.55,20.5,282.0,54.01,41.62
2016,7,15,18,0,598.0,65.0,2.5,20.0,231.0,50.65,38.78
2016,7,15,18,15,530.5,57.5,2.4,19.0,182.5,45.47,34.27
2016,7,15,18,30,463.0,50.0,2.3,18.0,134.0,40.23,29.5
2016,7,15,18,45,357.5,40.0,2.2,17.5,93.0,32.59,22.34
2016,7,15,19,0,252.0,30.0,2.1,17.0,52.0,24.84,13.79
2016,7,15,19,15,126.0,15.0,2.15,16.5,26.0,12.8,0.0
2016,7,15,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,5,15,131.0,13.0,0.55,12.5,23.5,97.58,0.0
2016,7,16,5,30,262.0,26.0,0.6,13.0,47.0,258.24,176.11
2016,7,16,5,45,371.0,35.5,0.65,14.0,87.5,366.18,292.77
2016,7,16,6,0,480.0,45.0,0.7,15.0,128.0,477.29,384.0
2016,7,16,6,15,548.0,52.0,0.65,15.5,176.0,558.63,447.18
2016,7,16,6,30,616.0,59.0,0.6,16.0,224.0,643.11,508.84
2016,7,16,6,45,662.0,64.0,0.6,16.5,275.5,707.71,553.3
2016,7,16,7,0,708.0,69.0,0.6,17.0,327.0,767.33,592.21
2016,7,16,7,15,359.0,111.0,0.55,17.5,242.5,505.43,400.09
2016,7,16,7,30,10.0,153.0,0.5,18.0,158.0,150.28,117.3
2016,7,16,7,45,5.0,152.5,0.45,19.0,155.5,141.8,110.84
2016,7,16,8,0,0.0,152.0,0.4,20.0,153.0,134.19,103.71
2016,7,16,8,15,429.0,121.0,0.45,20.5,390.5,612.31,474.27
2016,7,16,8,30,858.0,90.0,0.5,21.0,628.0,990.27,716.6
2016,7,16,8,45,873.0,92.0,0.55,21.5,673.5,1008.45,719.4
2016,7,16,9,0,888.0,94.0,0.6,22.0,719.0,1023.43,726.29
2016,7,16,9,15,898.5,96.0,0.7,22.0,759.5,1030.46,731.05
2016,7,16,9,30,909.0,98.0,0.8,22.0,800.0,1034.02,733.9
2016,7,16,9,45,917.0,99.5,0.95,22.5,835.0,1030.95,732.46
2016,7,16,10,0,925.0,101.0,1.1,23.0,870.0,1024.33,728.83
2016,7,16,10,15,931.5,102.5,1.25,23.5,899.0,1012.66,722.0
2016,7,16,10,30,938.0,104.0,1.4,24.0,928.0,997.44,712.89
2016,7,16,10,45,942.0,105.0,1.6,24.5,950.5,975.92,700.38
2016,7,16,11,0,946.0,106.0,1.8,25.0,973.0,951.08,685.46
2016,7,16,11,15,949.0,106.5,1.9,25.0,988.5,921.69,667.52
2016,7,16,11,30,952.0,107.0,2.0,25.0,1004.0,889.3,647.46
2016,7,16,11,45,953.5,107.5,2.15,25.0,1012.0,852.87,624.95
2016,7,16,12,0,955.0,108.0,2.3,25.0,1020.0,813.87,600.34
2016,7,16,12,15,955.5,108.0,2.4,25.0,1020.5,771.39,571.71
2016,7,16,12,30,956.0,108.0,2.5,25.0,1021.0,726.85,539.83
2016,7,16,12,45,954.0,108.5,2.6,25.0,1013.5,679.29,504.87
2016,7,16,13,0,952.0,109.0,2.7,25.0,1006.0,630.26,467.78
2016,7,16,13,15,949.5,108.5,2.75,24.5,992.0,578.96,428.55
2016,7,16,13,30,947.0,108.0,2.8,24.0,978.0,526.64,387.16
2016,7,16,13,45,945.5,105.5,2.85,24.0,957.0,472.51,342.32
2016,7,16,14,0,944.0,103.0,2.9,24.0,936.0,417.69,295.71
2016,7,16,14,15,938.0,101.5,2.9,24.0,907.5,361.64,247.32
2016,7,16,14,30,932.0,100.0,2.9,24.0,879.0,305.74,198.94
2016,7,16,14,45,926.5,97.5,2.9,24.0,845.0,249.66,151.71
2016,7,16,15,0,921.0,95.0,2.9,24.0,811.0,194.11,108.7
2016,7,16,15,15,910.5,93.5,2.9,23.5,771.0,139.49,74.87
2016,7,16,15,30,900.0,92.0,2.9,23.0,731.0,86.31,66.94
2016,7,16,15,45,888.5,89.0,2.9,23.0,686.5,77.45,59.76
2016,7,16,16,0,877.0,86.0,2.9,23.0,642.0,75.78,58.54
2016,7,16,16,15,860.0,83.5,2.85,22.5,594.0,74.17,57.5
2016,7,16,16,30,843.0,81.0,2.8,22.0,546.0,63.81,49.02
2016,7,16,16,45,821.0,77.5,2.8,22.0,495.0,62.01,47.66
2016,7,16,17,0,799.0,74.0,2.8,22.0,444.0,60.11,46.22
2016,7,16,17,15,768.5,70.5,2.75,21.5,392.0,58.03,44.69
2016,7,16,17,30,738.0,67.0,2.7,21.0,340.0,55.91,43.1
2016,7,16,17,45,694.0,62.0,2.7,20.5,288.5,52.42,40.23
2016,7,16,18,0,650.0,57.0,2.7,20.0,237.0,48.87,37.22
2016,7,16,18,15,585.0,51.0,2.6,19.0,187.5,40.64,30.04
2016,7,16,18,30,520.0,45.0,2.5,18.0,138.0,36.37,26.13
2016,7,16,18,45,410.0,36.5,2.4,17.5,95.5,29.79,19.91
2016,7,16,19,0,300.0,28.0,2.3,17.0,53.0,23.2,12.31
2016,7,16,19,15,150.0,14.0,2.3,16.5,26.5,11.95,0.0
2016,7,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,5,15,136.5,12.5,1.35,11.5,23.0,100.68,0.0
2016,7,17,5,30,273.0,25.0,1.3,12.0,46.0,263.58,176.25
2016,7,17,5,45,389.5,34.0,1.3,12.5,87.5,377.97,305.18
2016,7,17,6,0,506.0,43.0,1.3,13.0,129.0,494.8,403.42
2016,7,17,6,15,572.5,49.5,1.25,13.5,177.5,574.96,467.41
2016,7,17,6,30,639.0,56.0,1.2,14.0,226.0,658.18,529.9
2016,7,17,6,45,685.5,60.0,1.2,14.5,277.5,716.94,571.43
2016,7,17,7,0,732.0,64.0,1.2,15.0,329.0,782.47,615.81
2016,7,17,7,15,763.0,68.0,1.2,15.5,380.5,833.26,647.88
2016,7,17,7,30,794.0,72.0,1.2,16.0,432.0,882.72,678.01
2016,7,17,7,45,440.0,151.5,1.25,16.5,355.0,644.15,506.32
2016,7,17,8,0,86.0,231.0,1.3,17.0,278.0,326.92,259.18
2016,7,17,8,15,480.0,157.0,1.35,17.5,454.0,695.21,545.12
2016,7,17,8,30,874.0,83.0,1.4,18.0,630.0,997.57,745.32
2016,7,17,8,45,887.0,85.0,1.5,18.5,674.5,1013.98,750.08
2016,7,17,9,0,900.0,87.0,1.6,19.0,719.0,1027.13,756.64
2016,7,17,9,15,909.5,88.5,1.7,19.5,759.0,1032.73,758.46
2016,7,17,9,30,919.0,90.0,1.8,20.0,799.0,1034.84,758.23
2016,7,17,9,45,923.0,94.0,1.95,20.5,832.5,1030.69,754.78
2016,7,17,10,0,927.0,98.0,2.1,21.0,866.0,1022.9,749.08
2016,7,17,10,15,932.5,99.0,2.2,21.0,894.5,1009.79,740.82
2016,7,17,10,30,938.0,100.0,2.3,21.0,923.0,993.2,730.38
2016,7,17,10,45,941.5,101.0,2.45,21.5,945.0,971.32,715.62
2016,7,17,11,0,945.0,102.0,2.6,22.0,967.0,946.15,698.66
2016,7,17,11,15,947.5,102.5,2.7,22.0,981.5,916.46,679.51
2016,7,17,11,30,950.0,103.0,2.8,22.0,996.0,883.8,658.25
2016,7,17,11,45,951.0,103.0,2.95,22.0,1003.5,846.69,634.12
2016,7,17,12,0,952.0,103.0,3.1,22.0,1011.0,807.09,607.96
2016,7,17,12,15,952.0,103.0,3.2,22.0,1011.0,764.47,578.27
2016,7,17,12,30,952.0,103.0,3.3,22.0,1011.0,719.84,545.25
2016,7,17,12,45,945.5,106.0,3.4,22.0,1002.5,671.67,508.72
2016,7,17,13,0,939.0,109.0,3.5,22.0,994.0,622.34,470.34
2016,7,17,13,15,936.5,108.5,3.55,21.5,979.5,571.64,430.56
2016,7,17,13,30,934.0,108.0,3.6,21.0,965.0,519.93,388.65
2016,7,17,13,45,932.0,105.5,3.7,21.0,944.0,466.22,343.27
2016,7,17,14,0,930.0,103.0,3.8,21.0,923.0,411.87,296.19
2016,7,17,14,15,924.0,101.5,3.8,21.0,894.5,356.52,247.49
2016,7,17,14,30,918.0,100.0,3.8,21.0,866.0,301.34,198.89
2016,7,17,14,45,912.0,97.5,3.85,21.0,832.5,245.88,151.49
2016,7,17,15,0,906.0,95.0,3.9,21.0,799.0,191.01,108.47
2016,7,17,15,15,896.0,93.5,3.9,20.5,759.5,137.2,74.86
2016,7,17,15,30,886.0,92.0,3.9,20.0,720.0,84.78,66.52
2016,7,17,15,45,874.0,89.0,3.95,20.0,676.0,77.17,60.29
2016,7,17,16,0,862.0,86.0,4.0,20.0,632.0,75.51,59.06
2016,7,17,16,15,845.0,83.5,3.95,19.5,584.5,73.92,58.02
2016,7,17,16,30,828.0,81.0,3.9,19.0,537.0,63.6,49.46
2016,7,17,16,45,805.0,78.0,3.9,19.0,486.5,62.15,48.4
2016,7,17,17,0,782.0,75.0,3.9,19.0,436.0,60.64,47.27
2016,7,17,17,15,751.0,71.0,3.85,18.0,384.5,58.23,45.53
2016,7,17,17,30,720.0,67.0,3.8,17.0,333.0,55.75,43.68
2016,7,17,17,45,674.5,62.5,3.75,16.5,282.0,52.67,41.14
2016,7,17,18,0,629.0,58.0,3.7,16.0,231.0,45.52,34.89
2016,7,17,18,15,563.5,51.5,3.55,15.5,182.5,40.93,30.74
2016,7,17,18,30,498.0,45.0,3.4,15.0,134.0,36.29,26.39
2016,7,17,18,45,389.5,36.0,3.3,14.5,92.5,29.32,19.75
2016,7,17,19,0,281.0,27.0,3.2,14.0,51.0,22.3,11.59
2016,7,17,19,15,140.5,13.5,3.15,13.5,25.5,11.52,0.0
2016,7,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,5,15,141.5,11.5,2.7,11.5,22.0,103.02,0.0
2016,7,18,5,30,283.0,23.0,2.8,12.0,44.0,267.14,173.47
2016,7,18,5,45,393.0,31.5,2.9,12.5,84.0,377.13,306.78
2016,7,18,6,0,503.0,40.0,3.0,13.0,124.0,488.03,403.3
2016,7,18,6,15,568.0,46.0,3.0,13.5,171.5,565.84,468.16
2016,7,18,6,30,633.0,52.0,3.0,14.0,219.0,641.14,527.63
2016,7,18,6,45,677.5,56.0,3.0,14.5,269.5,704.26,574.77
2016,7,18,7,0,722.0,60.0,3.0,15.0,320.0,767.6,619.87
2016,7,18,7,15,752.5,64.0,2.95,15.5,371.0,817.64,653.11
2016,7,18,7,30,783.0,68.0,2.9,16.0,422.0,866.43,684.31
2016,7,18,7,45,573.0,136.5,2.85,16.5,411.5,765.32,607.08
2016,7,18,8,0,363.0,205.0,2.8,17.0,401.0,612.57,488.49
2016,7,18,8,15,612.0,142.0,2.75,17.0,509.0,821.34,643.85
2016,7,18,8,30,861.0,79.0,2.7,17.0,617.0,979.18,749.82
2016,7,18,8,45,874.0,81.0,2.7,17.5,661.0,995.66,755.96
2016,7,18,9,0,887.0,83.0,2.7,18.0,705.0,1008.92,761.39
2016,7,18,9,15,897.5,84.5,2.7,18.5,745.0,1015.69,762.61
2016,7,18,9,30,908.0,86.0,2.7,19.0,785.0,1019.01,761.74
2016,7,18,9,45,913.0,89.0,2.75,19.5,819.0,1014.99,756.69
2016,7,18,10,0,918.0,92.0,2.8,20.0,853.0,1007.4,749.52
2016,7,18,10,15,924.5,93.5,2.85,20.0,881.5,996.1,741.49
2016,7,18,10,30,931.0,95.0,2.9,20.0,910.0,981.27,731.27
2016,7,18,10,45,936.0,95.0,3.0,20.5,932.5,960.08,715.92
2016,7,18,11,0,941.0,95.0,3.1,21.0,955.0,935.59,698.44
2016,7,18,11,15,944.0,95.5,3.15,21.0,970.5,906.63,678.95
2016,7,18,11,30,947.0,96.0,3.2,21.0,986.0,874.68,657.39
2016,7,18,11,45,949.5,95.5,3.3,21.5,994.0,838.59,631.97
2016,7,18,12,0,952.0,95.0,3.4,22.0,1002.0,799.91,604.64
2016,7,18,12,15,952.5,95.0,3.45,22.0,1002.5,757.81,575.02
2016,7,18,12,30,953.0,95.0,3.5,22.0,1003.0,713.63,541.88
2016,7,18,12,45,955.0,92.5,3.6,22.0,997.0,666.53,506.02
2016,7,18,13,0,957.0,90.0,3.7,22.0,991.0,617.66,467.82
2016,7,18,13,15,955.0,89.5,3.7,22.0,977.0,566.6,426.58
2016,7,18,13,30,953.0,89.0,3.7,22.0,963.0,514.43,383.33
2016,7,18,13,45,952.0,86.5,3.75,22.0,942.5,460.33,337.48
2016,7,18,14,0,951.0,84.0,3.8,22.0,922.0,405.44,289.83
2016,7,18,14,15,946.0,83.0,3.75,21.5,894.0,349.8,241.23
2016,7,18,14,30,941.0,82.0,3.7,21.0,866.0,294.17,192.45
2016,7,18,14,45,936.5,79.5,3.7,21.0,832.5,237.89,144.18
2016,7,18,15,0,932.0,77.0,3.7,21.0,799.0,182.02,100.34
2016,7,18,15,15,922.5,75.5,3.7,20.5,760.0,127.02,66.17
2016,7,18,15,30,913.0,74.0,3.7,20.0,721.0,73.36,56.88
2016,7,18,15,45,903.0,71.5,3.7,20.0,677.0,66.9,51.58
2016,7,18,16,0,893.0,69.0,3.7,20.0,633.0,65.25,50.34
2016,7,18,16,15,877.5,67.0,3.65,19.5,585.5,63.72,49.3
2016,7,18,16,30,862.0,65.0,3.6,19.0,538.0,62.07,48.16
2016,7,18,16,45,842.5,62.0,3.55,19.0,488.0,59.57,46.17
2016,7,18,17,0,823.0,59.0,3.5,19.0,438.0,56.94,44.06
2016,7,18,17,15,795.0,56.5,3.4,18.5,387.0,54.45,42.14
2016,7,18,17,30,767.0,54.0,3.3,18.0,336.0,46.17,35.1
2016,7,18,17,45,728.5,50.0,3.25,17.5,285.0,43.13,32.57
2016,7,18,18,0,690.0,46.0,3.2,17.0,234.0,40.05,29.9
2016,7,18,18,15,630.5,41.0,3.0,16.5,185.5,35.96,26.22
2016,7,18,18,30,571.0,36.0,2.8,16.0,137.0,31.86,22.38
2016,7,18,18,45,472.0,29.0,2.65,15.5,95.0,25.81,16.61
2016,7,18,19,0,373.0,22.0,2.5,15.0,53.0,19.77,9.36
2016,7,18,19,15,186.5,11.0,2.45,14.5,26.5,9.39,0.0
2016,7,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,19,5,15,160.5,10.5,1.95,10.5,22.0,114.57,0.0
2016,7,19,5,30,321.0,21.0,2.0,11.0,44.0,290.0,180.77
2016,7,19,5,45,431.5,29.0,2.1,11.5,85.5,393.74,318.94
2016,7,19,6,0,542.0,37.0,2.2,12.0,127.0,506.78,417.07
2016,7,19,6,15,605.5,42.5,2.2,12.5,175.0,585.27,481.85
2016,7,19,6,30,669.0,48.0,2.2,13.0,223.0,666.22,544.87
2016,7,19,6,45,712.5,51.5,2.2,14.0,274.0,728.65,589.52
2016,7,19,7,0,756.0,55.0,2.2,15.0,325.0,791.25,631.92
2016,7,19,7,15,785.0,58.0,2.15,15.5,376.5,839.29,662.67
2016,7,19,7,30,814.0,61.0,2.1,16.0,428.0,875.5,684.02
2016,7,19,7,45,835.0,64.0,2.1,16.5,478.5,912.49,705.84
2016,7,19,8,0,856.0,67.0,2.1,17.0,529.0,947.23,725.62
2016,7,19,8,15,872.0,69.0,2.1,17.5,577.0,973.07,739.07
2016,7,19,8,30,888.0,71.0,2.1,18.0,625.0,996.04,750.56
2016,7,19,8,45,898.0,74.0,2.15,18.5,669.0,1011.07,757.4
2016,7,19,9,0,908.0,77.0,2.2,19.0,713.0,1022.73,762.17
2016,7,19,9,15,917.5,79.0,2.25,19.0,753.0,1029.18,765.14
2016,7,19,9,30,927.0,81.0,2.3,19.0,793.0,1032.09,765.99
2016,7,19,9,45,931.0,84.0,2.4,19.5,826.5,1027.03,760.93
2016,7,19,10,0,935.0,87.0,2.5,20.0,860.0,1018.36,753.71
2016,7,19,10,15,940.5,88.5,2.55,20.0,889.0,1005.94,745.08
2016,7,19,10,30,946.0,90.0,2.6,20.0,918.0,989.97,734.26
2016,7,19,10,45,947.5,92.0,2.65,20.0,939.5,967.32,719.11
2016,7,19,11,0,949.0,94.0,2.7,20.0,961.0,941.41,701.86
2016,7,19,11,15,951.5,94.5,2.75,20.0,976.0,911.78,682.11
2016,7,19,11,30,954.0,95.0,2.8,20.0,991.0,879.16,660.27
2016,7,19,11,45,956.0,95.0,2.85,20.0,999.0,842.86,635.81
2016,7,19,12,0,958.0,95.0,2.9,20.0,1007.0,803.95,609.39
2016,7,19,12,15,958.0,95.0,2.9,20.0,1007.0,761.2,579.14
2016,7,19,12,30,958.0,95.0,2.9,20.0,1007.0,716.4,545.41
2016,7,19,12,45,950.0,99.5,2.95,20.5,998.5,668.31,507.66
2016,7,19,13,0,942.0,104.0,3.0,21.0,990.0,619.1,468.27
2016,7,19,13,15,939.5,103.5,3.05,21.0,975.5,568.21,427.56
2016,7,19,13,30,937.0,103.0,3.1,21.0,961.0,516.31,384.86
2016,7,19,13,45,938.0,98.5,3.15,21.5,940.5,462.21,338.57
2016,7,19,14,0,939.0,94.0,3.2,22.0,920.0,407.2,290.51
2016,7,19,14,15,933.0,93.0,3.25,21.5,892.0,351.7,242.45
2016,7,19,14,30,927.0,92.0,3.3,21.0,864.0,296.33,194.25
2016,7,19,14,45,923.5,88.5,3.35,21.0,830.5,240.18,146.31
2016,7,19,15,0,920.0,85.0,3.4,21.0,797.0,184.35,102.71
2016,7,19,15,15,910.0,83.5,3.4,21.0,757.5,129.8,69.03
2016,7,19,15,30,900.0,82.0,3.4,21.0,718.0,76.64,59.4
2016,7,19,15,45,891.5,78.5,3.45,21.0,674.5,71.08,54.91
2016,7,19,16,0,883.0,75.0,3.5,21.0,631.0,68.95,53.28
2016,7,19,16,15,866.5,72.5,3.45,20.5,583.5,67.17,52.04
2016,7,19,16,30,850.0,70.0,3.4,20.0,536.0,65.27,50.7
2016,7,19,16,45,833.0,66.0,3.4,20.0,486.5,62.2,48.25
2016,7,19,17,0,816.0,62.0,3.4,20.0,437.0,58.96,45.63
2016,7,19,17,15,787.5,59.0,3.3,19.5,385.5,49.7,37.84
2016,7,19,17,30,759.0,56.0,3.2,19.0,334.0,47.64,36.24
2016,7,19,17,45,723.0,51.5,3.15,18.5,283.5,44.29,33.45
2016,7,19,18,0,687.0,47.0,3.1,18.0,233.0,40.86,30.49
2016,7,19,18,15,627.0,42.0,2.85,17.0,184.5,36.81,26.91
2016,7,19,18,30,567.0,37.0,2.6,16.0,136.0,32.76,23.15
2016,7,19,18,45,470.0,29.5,2.35,15.5,94.0,26.29,17.0
2016,7,19,19,0,373.0,22.0,2.1,15.0,52.0,19.81,9.12
2016,7,19,19,15,186.5,11.0,2.1,14.5,26.0,9.39,0.0
2016,7,19,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,20,5,15,162.5,10.5,1.7,10.5,21.5,115.76,0.0
2016,7,20,5,30,325.0,21.0,1.7,11.0,43.0,291.43,171.83
2016,7,20,5,45,436.0,28.5,1.75,11.5,84.5,396.24,319.31
2016,7,20,6,0,547.0,36.0,1.8,12.0,126.0,509.17,417.16
2016,7,20,6,15,611.0,41.5,1.75,12.5,174.0,588.12,481.65
2016,7,20,6,30,675.0,47.0,1.7,13.0,222.0,669.63,544.16
2016,7,20,6,45,718.5,50.5,1.65,14.0,273.5,732.2,587.9
2016,7,20,7,0,762.0,54.0,1.6,15.0,325.0,794.95,629.22
2016,7,20,7,15,791.5,57.0,1.5,15.5,377.0,833.43,651.9
2016,7,20,7,30,821.0,60.0,1.4,16.0,429.0,880.5,679.6
2016,7,20,7,45,843.5,62.5,1.3,17.0,480.0,918.43,698.53
2016,7,20,8,0,866.0,65.0,1.2,18.0,531.0,954.16,715.25
2016,7,20,8,15,882.0,67.0,1.2,18.5,579.0,980.19,728.15
2016,7,20,8,30,898.0,69.0,1.2,19.0,627.0,1003.3,739.18
2016,7,20,8,45,911.5,70.5,1.2,19.5,672.0,1020.1,746.16
2016,7,20,9,0,925.0,72.0,1.2,20.0,717.0,1033.58,751.16
2016,7,20,9,15,934.5,73.5,1.3,20.5,758.0,1039.53,753.42
2016,7,20,9,30,944.0,75.0,1.4,21.0,799.0,1041.89,753.61
2016,7,20,9,45,942.5,81.5,1.5,21.5,832.5,1035.36,748.32
2016,7,20,10,0,941.0,88.0,1.6,22.0,866.0,1025.05,740.83
2016,7,20,10,15,947.0,89.0,1.7,22.5,895.0,1012.42,731.96
2016,7,20,10,30,953.0,90.0,1.8,23.0,924.0,996.24,720.88
2016,7,20,10,45,959.0,90.0,1.95,23.5,947.0,975.51,707.54
2016,7,20,11,0,965.0,90.0,2.1,24.0,970.0,951.36,691.9
2016,7,20,11,15,968.0,90.5,2.2,24.0,985.5,921.76,673.41
2016,7,20,11,30,971.0,91.0,2.3,24.0,1001.0,889.07,652.77
2016,7,20,11,45,974.0,90.0,2.4,24.0,1009.5,852.12,629.07
2016,7,20,12,0,977.0,89.0,2.5,24.0,1018.0,812.48,603.3
2016,7,20,12,15,977.5,89.0,2.6,24.0,1018.5,769.4,574.38
2016,7,20,12,30,978.0,89.0,2.7,24.0,1019.0,724.15,541.59
2016,7,20,12,45,977.0,89.0,2.8,24.0,1012.0,676.02,505.79
2016,7,20,13,0,976.0,89.0,2.9,24.0,1005.0,626.25,467.7
2016,7,20,13,15,973.5,88.5,2.95,24.0,991.0,573.88,426.35
2016,7,20,13,30,971.0,88.0,3.0,24.0,977.0,520.41,382.9
2016,7,20,13,45,968.5,86.5,3.1,24.0,955.5,465.33,337.03
2016,7,20,14,0,966.0,85.0,3.2,24.0,934.0,409.58,289.37
2016,7,20,14,15,961.0,84.0,3.2,23.5,906.0,352.97,240.57
2016,7,20,14,30,956.0,83.0,3.2,23.0,878.0,296.36,191.56
2016,7,20,14,45,950.0,81.0,3.25,23.0,843.5,239.13,143.17
2016,7,20,15,0,944.0,79.0,3.3,23.0,809.0,182.48,99.5
2016,7,20,15,15,935.0,77.5,3.3,22.5,769.5,126.68,65.73
2016,7,20,15,30,926.0,76.0,3.3,22.0,730.0,72.2,55.44
2016,7,20,15,45,915.5,74.0,3.35,22.0,685.5,68.74,52.72
2016,7,20,16,0,905.0,72.0,3.4,22.0,641.0,67.43,51.78
2016,7,20,16,15,889.5,69.5,3.35,21.5,593.0,65.59,50.49
2016,7,20,16,30,874.0,67.0,3.3,21.0,545.0,63.62,49.09
2016,7,20,16,45,854.5,64.0,3.3,21.0,494.5,61.12,47.13
2016,7,20,17,0,835.0,61.0,3.3,21.0,444.0,58.5,45.05
2016,7,20,17,15,806.5,58.0,3.2,20.5,391.5,55.64,42.83
2016,7,20,17,30,778.0,55.0,3.1,20.0,339.0,47.09,35.61
2016,7,20,17,45,739.0,51.0,3.05,19.5,287.5,44.06,33.1
2016,7,20,18,0,700.0,47.0,3.0,19.0,236.0,40.99,30.47
2016,7,20,18,15,639.0,42.0,2.8,18.0,186.5,36.91,26.87
2016,7,20,18,30,578.0,37.0,2.6,17.0,137.0,32.84,23.1
2016,7,20,18,45,475.5,29.5,2.4,16.5,94.0,26.35,16.92
2016,7,20,19,0,373.0,22.0,2.2,16.0,51.0,19.85,8.78
2016,7,20,19,15,186.5,11.0,2.15,15.5,25.5,9.39,0.0
2016,7,20,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,5,15,165.0,10.0,2.25,11.5,21.0,116.86,0.0
2016,7,21,5,30,330.0,20.0,2.3,12.0,42.0,284.11,156.0
2016,7,21,5,45,441.5,28.0,2.4,12.5,83.5,399.48,321.05
2016,7,21,6,0,553.0,36.0,2.5,13.0,125.0,513.48,420.95
2016,7,21,6,15,617.0,41.0,2.5,13.5,173.5,592.02,486.13
2016,7,21,6,30,681.0,46.0,2.5,14.0,222.0,673.0,549.42
2016,7,21,6,45,725.0,49.5,2.55,15.0,273.5,736.16,595.08
2016,7,21,7,0,769.0,53.0,2.6,16.0,325.0,799.55,638.53
2016,7,21,7,15,798.0,56.0,2.6,16.5,377.0,837.75,662.8
2016,7,21,7,30,827.0,59.0,2.6,17.0,429.0,884.52,692.43
2016,7,21,7,45,849.0,61.0,2.6,17.5,480.0,921.41,714.22
2016,7,21,8,0,871.0,63.0,2.6,18.0,531.0,956.11,734.1
2016,7,21,8,15,887.5,65.0,2.6,18.5,579.5,982.76,748.19
2016,7,21,8,30,904.0,67.0,2.6,19.0,628.0,1006.48,760.25
2016,7,21,8,45,917.0,68.5,2.6,19.5,673.0,1022.86,767.38
2016,7,21,9,0,930.0,70.0,2.6,20.0,718.0,1035.89,772.43
2016,7,21,9,15,939.5,71.5,2.6,20.5,758.5,1041.88,772.98
2016,7,21,9,30,949.0,73.0,2.6,21.0,799.0,1044.26,771.41
2016,7,21,9,45,953.5,76.5,2.65,21.5,834.0,1040.28,766.41
2016,7,21,10,0,958.0,80.0,2.7,22.0,869.0,1032.56,759.21
2016,7,21,10,15,964.0,81.0,2.8,22.0,898.5,1019.85,750.87
2016,7,21,10,30,970.0,82.0,2.9,22.0,928.0,1003.52,740.26
2016,7,21,10,45,975.0,82.0,3.0,22.5,951.5,981.67,724.66
2016,7,21,11,0,980.0,82.0,3.1,23.0,975.0,956.39,706.87
2016,7,21,11,15,983.0,82.5,3.2,23.0,990.5,926.53,687.38
2016,7,21,11,30,986.0,83.0,3.3,23.0,1006.0,893.54,665.68
2016,7,21,11,45,988.0,83.0,3.45,23.5,1014.5,856.32,640.0
2016,7,21,12,0,990.0,83.0,3.6,24.0,1023.0,816.39,612.28
2016,7,21,12,15,990.5,83.0,3.65,23.5,1024.0,772.87,583.35
2016,7,21,12,30,991.0,83.0,3.7,23.0,1025.0,727.15,550.28
2016,7,21,12,45,984.5,87.5,3.8,23.0,1017.0,678.7,513.31
2016,7,21,13,0,978.0,92.0,3.9,23.0,1009.0,628.88,474.33
2016,7,21,13,15,976.0,91.5,3.9,23.0,995.0,576.54,432.19
2016,7,21,13,30,974.0,91.0,3.9,23.0,981.0,523.06,387.99
2016,7,21,13,45,973.5,88.5,3.9,23.0,960.0,467.8,341.2
2016,7,21,14,0,973.0,86.0,3.9,23.0,939.0,411.7,292.58
2016,7,21,14,15,968.0,85.0,3.85,23.0,911.0,354.61,242.45
2016,7,21,14,30,963.0,84.0,3.8,23.0,883.0,297.53,192.38
2016,7,21,14,45,958.5,81.0,3.8,23.0,849.0,239.45,143.17
2016,7,21,15,0,954.0,78.0,3.8,23.0,815.0,181.8,98.73
2016,7,21,15,15,945.0,76.5,3.75,22.5,774.5,125.4,64.88
2016,7,21,15,30,936.0,75.0,3.7,22.0,734.0,70.31,53.87
2016,7,21,15,45,926.0,72.5,3.7,22.0,689.5,68.0,52.11
2016,7,21,16,0,916.0,70.0,3.7,22.0,645.0,66.34,50.86
2016,7,21,16,15,900.5,68.0,3.65,21.5,596.5,64.78,49.81
2016,7,21,16,30,885.0,66.0,3.6,21.0,548.0,63.11,48.66
2016,7,21,16,45,864.5,63.0,3.55,20.5,496.5,60.57,46.76
2016,7,21,17,0,844.0,60.0,3.5,20.0,445.0,57.9,44.73
2016,7,21,17,15,815.5,57.0,3.4,19.5,392.5,55.01,42.47
2016,7,21,17,30,787.0,54.0,3.3,19.0,340.0,52.02,40.08
2016,7,21,17,45,746.0,50.5,3.2,18.5,288.0,43.74,32.97
2016,7,21,18,0,705.0,47.0,3.1,18.0,236.0,41.05,30.65
2016,7,21,18,15,643.0,42.0,2.8,17.0,186.0,36.96,27.03
2016,7,21,18,30,581.0,37.0,2.5,16.0,136.0,32.89,23.23
2016,7,21,18,45,475.5,29.5,2.25,15.5,93.0,26.39,17.0
2016,7,21,19,0,370.0,22.0,2.0,15.0,50.0,19.89,8.47
2016,7,21,19,15,185.0,11.0,2.0,14.5,25.0,9.39,0.0
2016,7,21,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,22,5,15,163.5,10.0,1.1,11.5,20.5,115.75,0.0
2016,7,22,5,30,327.0,20.0,1.2,12.0,41.0,280.39,139.89
2016,7,22,5,45,439.5,28.0,1.35,13.0,82.5,397.6,315.66
2016,7,22,6,0,552.0,36.0,1.5,14.0,124.0,512.31,414.51
2016,7,22,6,15,618.5,41.5,1.4,14.5,173.5,593.57,479.72
2016,7,22,6,30,685.0,47.0,1.3,15.0,223.0,677.47,542.54
2016,7,22,6,45,728.5,51.5,1.25,16.0,275.0,741.81,586.53
2016,7,22,7,0,772.0,56.0,1.2,17.0,327.0,806.32,627.96
2016,7,22,7,15,802.0,59.0,1.15,17.5,380.0,855.74,657.9
2016,7,22,7,30,832.0,62.0,1.1,18.0,433.0,893.26,678.67
2016,7,22,7,45,854.5,65.0,1.05,19.0,484.5,932.02,698.28
2016,7,22,8,0,877.0,68.0,1.0,20.0,536.0,968.52,715.63
2016,7,22,8,15,893.5,70.0,0.95,20.5,585.0,995.08,727.5
2016,7,22,8,30,910.0,72.0,0.9,21.0,634.0,1018.69,737.41
2016,7,22,8,45,922.5,74.0,0.85,21.5,679.5,1035.07,742.72
2016,7,22,9,0,935.0,76.0,0.8,22.0,725.0,1048.04,746.03
2016,7,22,9,15,944.5,77.5,0.7,22.5,766.0,1053.82,743.88
2016,7,22,9,30,954.0,79.0,0.6,23.0,807.0,1055.98,739.71
2016,7,22,9,45,957.0,82.5,0.55,24.0,842.0,1050.25,730.81
2016,7,22,10,0,960.0,86.0,0.5,25.0,877.0,1040.79,720.04
2016,7,22,10,15,966.0,87.0,0.55,25.0,906.5,1027.84,712.64
2016,7,22,10,30,972.0,88.0,0.6,25.0,936.0,1011.26,703.18
2016,7,22,10,45,976.5,88.5,0.65,25.5,958.5,989.2,689.16
2016,7,22,11,0,981.0,89.0,0.7,26.0,981.0,963.7,673.13
2016,7,22,11,15,983.5,89.5,0.8,26.0,996.5,933.14,656.25
2016,7,22,11,30,986.0,90.0,0.9,26.0,1012.0,899.47,637.18
2016,7,22,11,45,987.5,90.0,1.05,26.5,1020.5,861.61,614.65
2016,7,22,12,0,989.0,90.0,1.2,27.0,1029.0,821.08,589.88
2016,7,22,12,15,989.0,90.0,1.3,27.0,1029.0,777.02,562.26
2016,7,22,12,30,989.0,90.0,1.4,27.0,1029.0,730.8,530.76
2016,7,22,12,45,984.0,93.0,1.55,27.0,1021.0,681.92,496.65
2016,7,22,13,0,979.0,96.0,1.7,27.0,1013.0,631.63,460.16
2016,7,22,13,15,976.5,95.5,1.75,27.0,998.5,578.84,420.01
2016,7,22,13,30,974.0,95.0,1.8,27.0,984.0,524.95,377.68
2016,7,22,13,45,970.0,94.0,1.9,27.0,962.0,469.2,332.77
2016,7,22,14,0,966.0,93.0,2.0,27.0,940.0,412.93,286.08
2016,7,22,14,15,960.5,92.0,2.0,27.0,911.0,355.91,237.69
2016,7,22,14,30,955.0,91.0,2.0,27.0,882.0,298.95,189.28
2016,7,22,14,45,947.5,89.5,2.05,27.0,847.5,241.57,142.16
2016,7,22,15,0,940.0,88.0,2.1,27.0,813.0,184.91,99.87
