Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,15,15,930.5,86.5,2.1,26.5,772.5,129.04,67.45
2016,7,22,15,30,921.0,85.0,2.1,26.0,732.0,75.32,57.07
2016,7,22,15,45,907.5,83.0,2.15,26.0,686.5,74.22,56.38
2016,7,22,16,0,894.0,81.0,2.2,26.0,641.0,73.01,55.54
2016,7,22,16,15,877.5,78.5,2.2,25.5,592.0,71.29,54.41
2016,7,22,16,30,861.0,76.0,2.2,25.0,543.0,69.45,53.17
2016,7,22,16,45,837.5,73.0,2.2,25.0,491.5,67.03,51.33
2016,7,22,17,0,814.0,70.0,2.2,25.0,440.0,57.56,43.49
2016,7,22,17,15,783.0,66.5,2.1,24.0,387.5,55.35,41.96
2016,7,22,17,30,752.0,63.0,2.0,23.0,335.0,53.09,40.33
2016,7,22,17,45,706.5,58.5,1.95,22.5,282.5,49.86,37.7
2016,7,22,18,0,661.0,54.0,1.9,22.0,230.0,46.62,34.94
2016,7,22,18,15,593.5,48.0,1.85,21.0,180.5,38.5,27.88
2016,7,22,18,30,526.0,42.0,1.8,20.0,131.0,34.15,23.88
2016,7,22,18,45,413.0,33.0,1.75,19.0,88.5,27.05,17.23
2016,7,22,19,0,300.0,24.0,1.7,18.0,46.0,19.92,7.86
2016,7,22,19,15,150.0,12.0,1.7,17.5,23.0,10.24,0.0
2016,7,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,5,15,142.0,10.0,1.45,15.0,19.0,101.55,0.0
2016,7,23,5,30,284.0,20.0,1.6,16.0,38.0,257.3,111.63
2016,7,23,5,45,401.0,28.5,1.75,17.0,78.5,378.45,296.49
2016,7,23,6,0,518.0,37.0,1.9,18.0,119.0,486.46,390.1
2016,7,23,6,15,587.0,43.5,1.95,18.5,167.5,570.01,458.01
2016,7,23,6,30,656.0,50.0,2.0,19.0,216.0,656.45,524.27
2016,7,23,6,45,701.5,54.5,2.15,20.0,268.0,721.83,571.21
2016,7,23,7,0,747.0,59.0,2.3,21.0,320.0,787.45,616.08
2016,7,23,7,15,778.5,62.5,2.2,21.5,372.5,838.4,647.95
2016,7,23,7,30,810.0,66.0,2.1,22.0,425.0,888.06,677.61
2016,7,23,7,45,833.5,68.5,2.05,23.0,476.5,916.03,690.7
2016,7,23,8,0,857.0,71.0,2.0,24.0,528.0,952.42,709.13
2016,7,23,8,15,874.0,73.5,1.9,24.5,577.0,979.82,721.85
2016,7,23,8,30,891.0,76.0,1.8,25.0,626.0,1004.32,732.49
2016,7,23,8,45,904.5,78.0,1.7,26.0,671.5,1021.51,736.85
2016,7,23,9,0,918.0,80.0,1.6,27.0,717.0,1035.36,739.07
2016,7,23,9,15,928.0,81.5,1.55,27.5,757.5,1041.58,738.83
2016,7,23,9,30,938.0,83.0,1.5,28.0,798.0,1044.23,736.59
2016,7,23,9,45,944.0,85.5,1.45,28.5,833.5,1040.37,730.56
2016,7,23,10,0,950.0,88.0,1.4,29.0,869.0,1032.81,722.54
2016,7,23,10,15,956.0,89.0,1.35,29.0,898.0,1019.96,712.94
2016,7,23,10,30,962.0,90.0,1.3,29.0,927.0,1003.5,701.35
2016,7,23,10,45,965.5,91.5,1.3,29.5,949.5,981.69,686.09
2016,7,23,11,0,969.0,93.0,1.3,30.0,972.0,956.46,668.9
2016,7,23,11,15,971.5,93.5,1.35,30.0,988.0,926.11,650.68
2016,7,23,11,30,974.0,94.0,1.4,30.0,1004.0,892.68,630.44
2016,7,23,11,45,974.5,95.0,1.5,30.0,1011.5,855.21,608.05
2016,7,23,12,0,975.0,96.0,1.6,30.0,1019.0,815.12,583.63
2016,7,23,12,15,975.5,96.0,1.65,30.0,1020.0,771.78,555.48
2016,7,23,12,30,976.0,96.0,1.7,30.0,1021.0,726.28,523.9
2016,7,23,12,45,971.0,98.0,1.8,30.0,1012.5,677.01,489.13
2016,7,23,13,0,966.0,100.0,1.9,30.0,1004.0,626.41,452.24
2016,7,23,13,15,963.5,99.5,1.95,30.0,989.5,574.13,412.69
2016,7,23,13,30,961.0,99.0,2.0,30.0,975.0,520.77,371.04
2016,7,23,13,45,957.0,98.5,2.1,30.0,953.0,465.93,327.12
2016,7,23,14,0,953.0,98.0,2.2,30.0,931.0,410.56,281.49
2016,7,23,14,15,947.0,96.5,2.2,29.5,902.5,353.62,234.17
2016,7,23,14,30,941.0,95.0,2.2,29.0,874.0,296.82,186.74
2016,7,23,14,45,933.5,93.5,2.25,29.0,839.5,240.1,140.53
2016,7,23,15,0,926.0,92.0,2.3,29.0,805.0,184.11,99.19
2016,7,23,15,15,916.0,90.5,2.3,28.5,764.5,128.86,67.72
2016,7,23,15,30,906.0,89.0,2.3,28.0,724.0,77.43,58.33
2016,7,23,15,45,893.0,86.5,2.35,28.0,679.0,76.11,57.46
2016,7,23,16,0,880.0,84.0,2.4,28.0,634.0,74.65,56.43
2016,7,23,16,15,862.5,81.5,2.35,27.5,585.5,72.98,55.35
2016,7,23,16,30,845.0,79.0,2.3,27.0,537.0,71.18,54.16
2016,7,23,16,45,822.0,76.0,2.3,26.5,485.5,61.18,46.1
2016,7,23,17,0,799.0,73.0,2.3,26.0,434.0,59.6,45.04
2016,7,23,17,15,767.0,69.0,2.15,25.0,381.5,57.1,43.27
2016,7,23,17,30,735.0,65.0,2.0,24.0,329.0,54.53,41.39
2016,7,23,17,45,689.5,60.0,1.95,23.5,277.0,50.98,38.49
2016,7,23,18,0,644.0,55.0,1.9,23.0,225.0,47.38,35.44
2016,7,23,18,15,574.5,48.5,1.85,22.0,176.0,38.82,28.02
2016,7,23,18,30,505.0,42.0,1.8,21.0,127.0,34.09,23.7
2016,7,23,18,45,390.0,33.0,1.8,20.5,85.0,27.02,17.02
2016,7,23,19,0,275.0,24.0,1.8,20.0,43.0,19.92,7.19
2016,7,23,19,15,137.5,12.0,1.8,19.5,21.5,10.24,0.0
2016,7,23,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,5,15,120.5,10.0,0.95,15.5,17.5,87.38,0.0
2016,7,24,5,30,241.0,20.0,1.0,16.0,35.0,225.85,81.72
2016,7,24,5,45,362.0,30.0,1.05,17.0,75.0,351.64,273.57
2016,7,24,6,0,483.0,40.0,1.1,18.0,115.0,471.27,375.18
2016,7,24,6,15,555.0,46.5,1.0,18.5,163.0,554.75,441.03
2016,7,24,6,30,627.0,53.0,0.9,19.0,211.0,641.81,505.13
2016,7,24,6,45,675.5,58.0,0.85,19.5,263.0,703.19,547.33
2016,7,24,7,0,724.0,63.0,0.8,20.0,315.0,771.61,592.03
2016,7,24,7,15,757.0,67.0,0.7,20.5,367.0,824.16,622.71
2016,7,24,7,30,790.0,71.0,0.6,21.0,419.0,875.48,651.08
2016,7,24,7,45,815.0,74.0,0.5,22.0,470.5,916.06,669.88
2016,7,24,8,0,840.0,77.0,0.4,23.0,522.0,943.23,679.49
2016,7,24,8,15,858.0,79.5,0.35,23.5,571.5,971.26,691.88
2016,7,24,8,30,876.0,82.0,0.3,24.0,621.0,996.46,702.3
2016,7,24,8,45,890.5,84.0,0.3,25.0,666.5,1014.43,708.03
2016,7,24,9,0,905.0,86.0,0.3,26.0,712.0,1029.11,711.9
2016,7,24,9,15,915.5,87.5,0.45,26.5,753.0,1035.69,716.07
2016,7,24,9,30,926.0,89.0,0.6,27.0,794.0,1038.74,718.46
2016,7,24,9,45,934.0,90.5,0.75,27.5,829.5,1035.67,717.27
2016,7,24,10,0,942.0,92.0,0.9,28.0,865.0,1028.94,713.93
2016,7,24,10,15,948.5,93.0,1.05,28.0,894.5,1016.57,708.5
2016,7,24,10,30,955.0,94.0,1.2,28.0,924.0,1000.59,700.77
2016,7,24,10,45,959.5,95.0,1.35,28.5,947.0,979.21,688.16
2016,7,24,11,0,964.0,96.0,1.5,29.0,970.0,954.4,673.26
2016,7,24,11,15,966.5,96.5,1.6,29.0,985.5,924.07,655.36
2016,7,24,11,30,969.0,97.0,1.7,29.0,1001.0,890.68,635.35
2016,7,24,11,45,970.5,97.5,1.8,29.5,1009.0,853.6,611.47
2016,7,24,12,0,972.0,98.0,1.9,30.0,1017.0,813.86,585.65
2016,7,24,12,15,971.5,98.0,1.95,30.0,1017.0,769.84,556.62
2016,7,24,12,30,971.0,98.0,2.0,30.0,1017.0,723.75,524.31
2016,7,24,12,45,966.5,99.5,2.15,30.0,1009.0,674.52,489.47
2016,7,24,13,0,962.0,101.0,2.3,30.0,1001.0,623.93,452.43
2016,7,24,13,15,959.5,100.5,2.4,29.5,986.0,571.76,413.59
2016,7,24,13,30,957.0,100.0,2.5,29.0,971.0,518.53,372.44
2016,7,24,13,45,952.0,99.5,2.6,29.0,948.5,463.4,327.75
2016,7,24,14,0,947.0,99.0,2.7,29.0,926.0,407.86,281.5
2016,7,24,14,15,941.0,98.0,2.75,28.5,897.5,351.5,234.23
2016,7,24,14,30,935.0,97.0,2.8,28.0,869.0,295.27,186.89
2016,7,24,14,45,926.5,95.5,2.85,28.0,834.0,238.6,140.48
2016,7,24,15,0,918.0,94.0,2.9,28.0,799.0,182.77,99.19
2016,7,24,15,15,907.5,92.0,2.9,27.5,758.5,127.54,67.85
2016,7,24,15,30,897.0,90.0,2.9,27.0,718.0,77.87,58.97
2016,7,24,15,45,883.0,88.0,2.9,27.0,673.0,76.85,58.34
2016,7,24,16,0,869.0,86.0,2.9,27.0,628.0,75.72,57.58
2016,7,24,16,15,851.5,83.0,2.85,26.5,579.0,73.77,56.26
2016,7,24,16,30,834.0,80.0,2.8,26.0,530.0,63.26,47.78
2016,7,24,16,45,810.5,76.5,2.8,25.5,479.0,61.41,46.51
2016,7,24,17,0,787.0,73.0,2.8,25.0,428.0,59.48,45.14
2016,7,24,17,15,755.0,69.0,2.65,24.5,376.0,56.99,43.28
2016,7,24,17,30,723.0,65.0,2.5,24.0,324.0,54.45,41.32
2016,7,24,17,45,678.0,60.0,2.45,23.5,272.5,50.92,38.44
2016,7,24,18,0,633.0,55.0,2.4,23.0,221.0,43.49,32.08
2016,7,24,18,15,563.5,48.5,2.2,22.0,172.0,38.8,27.98
2016,7,24,18,30,494.0,42.0,2.0,21.0,123.0,34.09,23.67
2016,7,24,18,45,379.5,32.5,1.85,20.0,82.0,26.61,16.66
2016,7,24,19,0,265.0,23.0,1.7,19.0,41.0,19.06,6.02
2016,7,24,19,15,132.5,11.5,1.7,18.5,20.5,9.82,0.0
2016,7,24,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,113.5,10.0,1.0,12.5,16.5,82.73,0.0
2016,7,25,5,30,227.0,20.0,1.0,13.0,33.0,214.64,60.46
2016,7,25,5,45,354.0,30.0,1.05,13.5,73.0,345.65,271.4
2016,7,25,6,0,481.0,40.0,1.1,14.0,113.0,469.51,379.15
2016,7,25,6,15,554.5,46.5,1.1,14.5,161.5,554.13,447.74
2016,7,25,6,30,628.0,53.0,1.1,15.0,210.0,642.42,515.07
2016,7,25,6,45,678.0,58.0,1.1,15.5,262.0,705.05,559.85
2016,7,25,7,0,728.0,63.0,1.1,16.0,314.0,774.9,607.48
2016,7,25,7,15,761.0,66.5,1.15,16.5,367.0,826.89,641.07
2016,7,25,7,30,794.0,70.0,1.2,17.0,420.0,877.62,672.8
2016,7,25,7,45,819.0,73.0,1.25,18.0,471.5,918.27,695.55
2016,7,25,8,0,844.0,76.0,1.3,19.0,523.0,945.54,708.98
2016,7,25,8,15,862.0,78.5,1.35,19.5,572.0,973.64,724.24
2016,7,25,8,30,880.0,81.0,1.4,20.0,621.0,998.89,737.5
2016,7,25,8,45,894.0,83.5,1.5,21.0,667.0,1017.0,745.55
2016,7,25,9,0,908.0,86.0,1.6,22.0,713.0,1031.78,751.55
2016,7,25,9,15,918.5,88.0,1.65,22.5,754.0,1038.93,753.48
2016,7,25,9,30,929.0,90.0,1.7,23.0,795.0,1042.49,753.37
2016,7,25,9,45,931.0,94.5,1.8,23.5,829.0,1036.73,748.28
2016,7,25,10,0,933.0,99.0,1.9,24.0,863.0,1027.28,741.06
2016,7,25,10,15,939.5,100.5,1.95,24.5,893.0,1015.36,731.76
2016,7,25,10,30,946.0,102.0,2.0,25.0,923.0,999.82,720.31
2016,7,25,10,45,949.5,103.5,2.1,25.5,945.5,977.97,705.53
2016,7,25,11,0,953.0,105.0,2.2,26.0,968.0,952.73,688.63
2016,7,25,11,15,956.0,105.5,2.25,26.0,983.5,922.87,669.56
2016,7,25,11,30,959.0,106.0,2.3,26.0,999.0,889.94,648.43
2016,7,25,11,45,960.0,106.5,2.35,26.0,1007.0,852.53,624.23
2016,7,25,12,0,961.0,107.0,2.4,26.0,1015.0,812.52,598.11
2016,7,25,12,15,961.5,107.0,2.45,26.0,1016.0,769.38,568.45
2016,7,25,12,30,962.0,107.0,2.5,26.0,1017.0,724.1,535.74
2016,7,25,12,45,959.5,107.5,2.55,26.5,1009.5,675.46,498.8
2016,7,25,13,0,957.0,108.0,2.6,27.0,1002.0,625.34,459.92
2016,7,25,13,15,954.5,107.5,2.6,27.0,987.0,573.22,419.26
2016,7,25,13,30,952.0,107.0,2.6,27.0,972.0,520.04,376.6
2016,7,25,13,45,948.5,105.5,2.65,27.0,950.5,464.9,331.4
2016,7,25,14,0,945.0,104.0,2.7,27.0,929.0,409.23,284.59
2016,7,25,14,15,939.0,103.0,2.7,26.5,900.5,352.83,236.88
2016,7,25,14,30,933.0,102.0,2.7,26.0,872.0,296.56,189.19
2016,7,25,14,45,927.5,99.0,2.7,26.0,837.5,239.46,142.1
2016,7,25,15,0,922.0,96.0,2.7,26.0,803.0,182.91,100.05
2016,7,25,15,15,911.5,94.5,2.65,25.5,762.5,127.66,68.96
2016,7,25,15,30,901.0,93.0,2.6,25.0,722.0,79.76,61.02
2016,7,25,15,45,890.0,89.5,2.55,25.0,677.0,77.92,59.72
2016,7,25,16,0,879.0,86.0,2.5,25.0,632.0,75.92,58.22
2016,7,25,16,15,861.0,83.0,2.45,24.5,583.0,73.94,56.88
2016,7,25,16,30,843.0,80.0,2.4,24.0,534.0,63.44,48.34
2016,7,25,16,45,822.5,76.0,2.4,24.0,483.0,61.27,46.69
2016,7,25,17,0,802.0,72.0,2.4,24.0,432.0,58.97,44.91
2016,7,25,17,15,770.0,68.0,2.3,23.5,379.5,56.44,43.0
2016,7,25,17,30,738.0,64.0,2.2,23.0,327.0,53.85,40.99
2016,7,25,17,45,694.5,59.0,2.1,22.5,275.0,50.28,38.06
2016,7,25,18,0,651.0,54.0,2.0,22.0,223.0,46.67,34.97
2016,7,25,18,15,582.0,47.5,1.75,21.0,173.5,38.15,27.54
2016,7,25,18,30,513.0,41.0,1.5,20.0,124.0,33.39,23.16
2016,7,25,18,45,399.5,31.5,1.3,19.0,82.5,25.86,16.06
2016,7,25,19,0,286.0,22.0,1.1,18.0,41.0,18.26,4.78
2016,7,25,19,15,143.0,11.0,1.05,17.5,20.5,9.39,0.0
2016,7,25,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,5,15,123.0,9.5,0.75,15.5,16.0,88.42,0.0
2016,7,26,5,30,246.0,19.0,0.8,16.0,32.0,225.42,39.37
2016,7,26,5,45,365.0,29.0,0.85,17.0,72.0,352.43,270.81
2016,7,26,6,0,484.0,39.0,0.9,18.0,112.0,470.3,372.6
2016,7,26,6,15,557.0,45.5,0.9,18.5,160.5,554.49,439.66
2016,7,26,6,30,630.0,52.0,0.9,19.0,209.0,635.75,500.57
2016,7,26,6,45,676.5,57.5,0.95,20.0,260.5,702.72,547.22
2016,7,26,7,0,723.0,63.0,1.0,21.0,312.0,770.0,591.54
2016,7,26,7,15,756.5,67.5,0.95,22.0,364.5,823.68,623.0
2016,7,26,7,30,790.0,72.0,0.9,23.0,417.0,876.15,652.14
2016,7,26,7,45,814.0,75.5,0.9,24.0,469.0,916.43,672.96
2016,7,26,8,0,838.0,79.0,0.9,25.0,521.0,954.44,691.81
2016,7,26,8,15,856.5,81.5,0.85,25.5,570.0,971.65,697.56
2016,7,26,8,30,875.0,84.0,0.8,26.0,619.0,997.27,708.71
2016,7,26,8,45,888.5,86.5,0.8,27.0,665.0,1014.75,714.26
2016,7,26,9,0,902.0,89.0,0.8,28.0,711.0,1028.92,717.92
2016,7,26,9,15,913.0,91.0,0.7,28.5,752.0,1036.49,716.93
2016,7,26,9,30,924.0,93.0,0.6,29.0,793.0,1040.48,713.95
2016,7,26,9,45,931.0,95.5,0.55,29.5,828.5,1037.39,708.14
2016,7,26,10,0,938.0,98.0,0.5,30.0,864.0,1030.61,700.46
2016,7,26,10,15,944.0,99.0,0.4,30.0,894.0,1017.59,689.61
2016,7,26,10,30,950.0,100.0,0.3,30.0,924.0,1000.99,677.01
2016,7,26,10,45,955.0,101.0,0.25,30.5,946.5,979.93,661.86
2016,7,26,11,0,960.0,102.0,0.2,31.0,969.0,955.42,644.96
2016,7,26,11,15,962.5,102.5,0.3,31.0,984.5,924.95,628.84
2016,7,26,11,30,965.0,103.0,0.4,31.0,1000.0,891.43,610.88
2016,7,26,11,45,966.5,103.0,0.55,31.5,1008.5,853.78,589.87
2016,7,26,12,0,968.0,103.0,0.7,32.0,1017.0,813.51,566.75
2016,7,26,12,15,968.0,103.0,0.8,32.0,1017.0,769.76,540.17
2016,7,26,12,30,968.0,103.0,0.9,32.0,1017.0,723.9,510.34
2016,7,26,12,45,959.5,107.5,1.05,32.0,1007.5,674.44,477.36
2016,7,26,13,0,951.0,112.0,1.2,32.0,998.0,623.86,442.17
2016,7,26,13,15,948.0,111.0,1.35,32.0,983.0,571.27,404.1
2016,7,26,13,30,945.0,110.0,1.5,32.0,968.0,517.71,363.7
2016,7,26,13,45,941.5,108.5,1.65,32.0,946.5,462.82,320.74
2016,7,26,14,0,938.0,107.0,1.8,32.0,925.0,407.41,275.94
2016,7,26,14,15,932.0,106.0,1.9,31.5,896.0,351.27,230.03
2016,7,26,14,30,926.0,105.0,2.0,31.0,867.0,295.28,183.97
2016,7,26,14,45,918.5,102.5,2.1,31.0,832.0,238.41,138.46
2016,7,26,15,0,911.0,100.0,2.2,31.0,797.0,182.3,98.03
2016,7,26,15,15,900.0,98.0,2.25,30.5,756.5,127.21,68.09
2016,7,26,15,30,889.0,96.0,2.3,30.0,716.0,81.31,61.0
2016,7,26,15,45,876.5,93.0,2.35,30.0,671.0,79.81,60.0
2016,7,26,16,0,864.0,90.0,2.4,30.0,626.0,78.16,58.83
2016,7,26,16,15,845.5,87.0,2.4,29.5,577.0,67.24,50.17
2016,7,26,16,30,827.0,84.0,2.4,29.0,528.0,66.01,49.45
2016,7,26,16,45,804.5,80.0,2.45,28.5,476.5,63.92,48.01
2016,7,26,17,0,782.0,76.0,2.5,28.0,425.0,61.73,46.46
2016,7,26,17,15,748.5,71.5,2.35,27.0,372.5,58.93,44.46
2016,7,26,17,30,715.0,67.0,2.2,26.0,320.0,56.06,42.34
2016,7,26,17,45,670.5,61.5,2.05,25.5,268.5,52.19,39.19
2016,7,26,18,0,626.0,56.0,1.9,25.0,217.0,44.31,32.48
2016,7,26,18,15,555.0,49.0,1.75,24.0,168.0,39.25,28.09
2016,7,26,18,30,484.0,42.0,1.6,23.0,119.0,34.15,23.46
2016,7,26,18,45,371.5,31.5,1.45,22.0,78.5,25.83,15.71
2016,7,26,19,0,259.0,21.0,1.3,21.0,38.0,17.37,3.2
2016,7,26,19,15,129.5,10.5,1.25,20.5,19.0,8.96,0.0
2016,7,26,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,5,15,78.5,9.0,0.65,17.5,13.0,58.88,0.0
2016,7,27,5,30,157.0,18.0,0.7,18.0,26.0,161.13,5.92
2016,7,27,5,45,262.5,31.0,0.8,18.5,62.0,279.04,212.69
2016,7,27,6,0,368.0,44.0,0.9,19.0,98.0,385.91,307.62
2016,7,27,6,15,442.0,53.5,0.85,19.5,144.0,471.35,376.31
2016,7,27,6,30,516.0,63.0,0.8,20.0,190.0,560.62,443.83
2016,7,27,6,45,564.0,71.0,0.75,20.5,239.0,628.21,491.67
2016,7,27,7,0,612.0,79.0,0.7,21.0,288.0,696.62,537.47
2016,7,27,7,15,649.0,84.5,0.65,21.5,338.5,751.74,571.75
2016,7,27,7,30,686.0,90.0,0.6,22.0,389.0,806.13,604.08
2016,7,27,7,45,711.5,95.5,0.6,23.0,438.5,848.18,626.72
2016,7,27,8,0,737.0,101.0,0.6,24.0,488.0,888.3,647.54
2016,7,27,8,15,568.0,166.5,0.6,24.5,482.0,793.99,582.58
2016,7,27,8,30,399.0,232.0,0.6,25.0,476.0,700.22,515.19
2016,7,27,8,45,604.0,174.0,0.65,26.0,574.0,848.64,614.5
2016,7,27,9,0,809.0,116.0,0.7,27.0,672.0,978.66,690.58
2016,7,27,9,15,821.5,118.5,0.8,27.0,712.0,987.94,694.79
2016,7,27,9,30,834.0,121.0,0.9,27.0,752.0,993.8,698.78
2016,7,27,9,45,822.5,134.5,1.0,27.5,781.0,984.51,692.25
2016,7,27,10,0,811.0,148.0,1.1,28.0,810.0,971.54,683.69
2016,7,27,10,15,819.0,150.0,1.2,28.5,839.0,962.07,677.33
2016,7,27,10,30,827.0,152.0,1.3,29.0,868.0,949.15,668.81
2016,7,27,10,45,835.5,152.0,1.4,29.5,891.0,931.28,657.24
2016,7,27,11,0,844.0,152.0,1.5,30.0,914.0,910.07,643.58
2016,7,27,11,15,847.5,153.0,1.65,30.0,929.5,882.24,627.53
2016,7,27,11,30,851.0,154.0,1.8,30.0,945.0,841.44,602.86
2016,7,27,11,45,857.0,152.0,1.95,30.5,954.0,808.5,581.78
2016,7,27,12,0,863.0,150.0,2.1,31.0,963.0,773.02,557.95
2016,7,27,12,15,863.0,150.0,2.2,31.0,963.5,732.46,530.17
2016,7,27,12,30,863.0,150.0,2.3,31.0,964.0,690.1,500.43
2016,7,27,12,45,872.5,143.0,2.45,31.0,960.5,646.91,469.58
2016,7,27,13,0,882.0,136.0,2.6,31.0,957.0,601.56,436.07
2016,7,27,13,15,878.5,135.0,2.65,30.5,942.5,551.69,398.65
2016,7,27,13,30,875.0,134.0,2.7,30.0,928.0,501.04,359.35
2016,7,27,13,45,875.0,130.0,2.8,30.0,907.5,449.2,317.28
2016,7,27,14,0,875.0,126.0,2.9,30.0,887.0,396.62,273.51
2016,7,27,14,15,868.0,124.5,2.9,29.5,858.5,342.99,228.74
2016,7,27,14,30,861.0,123.0,2.9,29.0,830.0,289.68,184.23
2016,7,27,14,45,857.5,118.0,2.95,29.0,797.5,235.36,140.15
2016,7,27,15,0,854.0,113.0,3.0,29.0,765.0,181.42,100.83
2016,7,27,15,15,842.0,110.5,3.0,28.5,725.0,128.93,72.35
2016,7,27,15,30,830.0,108.0,3.0,28.0,685.0,76.32,57.47
2016,7,27,15,45,821.5,102.5,3.0,27.5,642.0,74.31,56.14
2016,7,27,16,0,813.0,97.0,3.0,27.0,599.0,72.09,54.59
2016,7,27,16,15,793.5,93.5,2.95,26.5,551.5,70.82,53.83
2016,7,27,16,30,774.0,90.0,2.9,26.0,504.0,69.45,52.99
2016,7,27,16,45,756.0,84.0,2.9,26.0,455.0,66.19,50.45
2016,7,27,17,0,738.0,78.0,2.9,26.0,406.0,62.72,47.71
2016,7,27,17,15,703.5,73.5,2.8,25.0,355.0,60.02,45.78
2016,7,27,17,30,669.0,69.0,2.7,24.0,304.0,52.53,39.69
2016,7,27,17,45,628.5,62.0,2.65,23.5,254.5,47.99,35.92
2016,7,27,18,0,588.0,55.0,2.6,23.0,205.0,43.29,31.89
2016,7,27,18,15,517.5,48.0,2.4,22.0,158.0,38.26,27.48
2016,7,27,18,30,447.0,41.0,2.2,21.0,111.0,33.19,22.82
2016,7,27,18,45,341.0,30.5,2.0,20.5,72.5,24.92,14.98
2016,7,27,19,0,235.0,20.0,1.8,20.0,34.0,16.49,1.66
2016,7,27,19,15,117.5,10.0,1.75,19.5,17.0,8.54,0.0
2016,7,27,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,5,15,108.0,8.5,1.2,14.5,14.0,77.64,0.0
2016,7,28,5,30,216.0,17.0,1.2,15.0,28.0,199.69,0.0
2016,7,28,5,45,335.0,26.5,1.2,16.0,65.5,326.98,250.34
2016,7,28,6,0,454.0,36.0,1.2,17.0,103.0,442.51,353.77
2016,7,28,6,15,526.5,43.0,1.15,17.5,149.5,525.56,421.27
2016,7,28,6,30,599.0,50.0,1.1,18.0,196.0,612.59,487.48
2016,7,28,6,45,648.0,55.0,1.05,18.5,246.5,673.71,530.87
2016,7,28,7,0,697.0,60.0,1.0,19.0,297.0,741.7,576.66
2016,7,28,7,15,730.5,64.0,0.9,19.5,348.0,793.99,608.4
2016,7,28,7,30,764.0,68.0,0.8,20.0,399.0,845.2,637.85
2016,7,28,7,45,789.0,71.0,0.75,21.0,449.5,885.29,658.25
2016,7,28,8,0,814.0,74.0,0.7,22.0,500.0,912.19,669.46
2016,7,28,8,15,832.5,76.5,0.65,22.5,548.0,940.47,682.67
2016,7,28,8,30,851.0,79.0,0.6,23.0,596.0,966.02,693.84
2016,7,28,8,45,865.0,81.0,0.55,24.0,641.0,983.41,698.47
2016,7,28,9,0,879.0,83.0,0.5,25.0,686.0,997.59,701.2
2016,7,28,9,15,889.5,85.0,0.6,25.5,726.5,1004.87,704.66
2016,7,28,9,30,900.0,87.0,0.7,26.0,767.0,1008.65,706.22
2016,7,28,9,45,907.5,88.5,0.8,26.5,801.5,1005.31,703.58
2016,7,28,10,0,915.0,90.0,0.9,27.0,836.0,998.42,698.94
2016,7,28,10,15,921.0,91.5,1.05,27.0,864.5,986.5,693.58
2016,7,28,10,30,927.0,93.0,1.2,27.0,893.0,971.05,685.93
2016,7,28,10,45,931.0,93.5,1.35,27.5,915.5,949.27,672.83
2016,7,28,11,0,935.0,94.0,1.5,28.0,938.0,924.2,657.5
2016,7,28,11,15,937.5,95.0,1.65,28.0,952.5,895.12,640.68
2016,7,28,11,30,940.0,96.0,1.8,28.0,967.0,863.02,621.6
2016,7,28,11,45,941.0,96.0,1.95,28.5,974.5,826.0,597.77
2016,7,28,12,0,942.0,96.0,2.1,29.0,982.0,786.44,571.94
2016,7,28,12,15,941.5,96.0,2.2,29.0,982.0,743.5,543.19
2016,7,28,12,30,941.0,96.0,2.3,29.0,982.0,698.54,511.32
2016,7,28,12,45,928.5,102.5,2.45,29.0,971.5,649.55,475.8
2016,7,28,13,0,916.0,109.0,2.6,29.0,961.0,599.77,438.59
2016,7,28,13,15,912.5,108.5,2.65,28.5,946.0,548.96,399.99
2016,7,28,13,30,909.0,108.0,2.7,28.0,931.0,497.27,359.36
2016,7,28,13,45,905.5,106.5,2.8,28.0,909.5,444.18,315.78
2016,7,28,14,0,902.0,105.0,2.9,28.0,888.0,390.61,270.68
2016,7,28,14,15,895.5,103.5,2.95,27.5,859.5,335.88,224.46
2016,7,28,14,30,889.0,102.0,3.0,27.0,831.0,281.38,178.43
2016,7,28,14,45,881.5,99.5,3.05,27.0,797.0,226.5,133.58
2016,7,28,15,0,874.0,97.0,3.1,27.0,763.0,172.4,94.14
2016,7,28,15,15,863.0,95.0,3.1,26.5,723.0,119.32,65.59
2016,7,28,15,30,852.0,93.0,3.1,26.0,683.0,78.84,60.06
2016,7,28,15,45,838.5,90.0,3.1,26.0,639.5,77.3,58.99
2016,7,28,16,0,825.0,87.0,3.1,26.0,596.0,75.61,57.77
2016,7,28,16,15,806.5,84.0,3.05,25.5,548.5,64.68,48.93
2016,7,28,16,30,788.0,81.0,3.0,25.0,501.0,63.41,48.15
2016,7,28,16,45,764.5,77.5,2.95,25.0,451.5,61.65,46.84
2016,7,28,17,0,741.0,74.0,2.9,25.0,402.0,59.8,45.45
2016,7,28,17,15,707.5,69.5,2.8,24.5,351.0,57.01,43.32
2016,7,28,17,30,674.0,65.0,2.7,24.0,300.0,54.13,41.07
2016,7,28,17,45,627.5,59.5,2.6,23.5,250.5,46.15,34.33
2016,7,28,18,0,581.0,54.0,2.5,23.0,201.0,42.51,31.21
2016,7,28,18,15,511.0,47.0,2.35,22.0,154.5,37.47,26.78
2016,7,28,18,30,441.0,40.0,2.2,21.0,108.0,32.38,22.1
2016,7,28,18,45,330.0,29.5,2.05,20.5,70.0,24.08,14.19
2016,7,28,19,0,219.0,19.0,1.9,20.0,32.0,15.63,0.0
2016,7,28,19,15,109.5,9.5,1.9,19.5,16.0,8.11,0.0
2016,7,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,5,15,82.0,8.0,1.2,15.0,12.0,60.21,0.0
2016,7,29,5,30,164.0,16.0,1.2,15.0,24.0,161.19,0.0
2016,7,29,5,45,274.5,28.0,1.3,15.5,59.5,284.49,216.83
2016,7,29,6,0,385.0,40.0,1.4,16.0,95.0,394.18,318.38
2016,7,29,6,15,459.0,48.0,1.4,16.5,140.0,477.76,387.87
2016,7,29,6,30,533.0,56.0,1.4,17.0,185.0,565.28,456.48
2016,7,29,6,45,581.5,63.0,1.4,18.0,233.5,632.23,505.11
2016,7,29,7,0,630.0,70.0,1.4,19.0,282.0,700.12,551.76
2016,7,29,7,15,666.5,75.0,1.35,19.5,332.5,754.38,586.98
2016,7,29,7,30,703.0,80.0,1.3,20.0,383.0,802.45,616.48
2016,7,29,7,45,729.0,84.0,1.3,21.0,433.0,843.79,639.78
2016,7,29,8,0,755.0,88.0,1.3,22.0,483.0,883.1,661.06
2016,7,29,8,15,775.5,91.5,1.25,22.5,530.5,913.98,676.8
2016,7,29,8,30,796.0,95.0,1.2,23.0,578.0,942.15,690.55
2016,7,29,8,45,812.0,98.0,1.2,23.5,622.5,962.22,699.75
2016,7,29,9,0,828.0,101.0,1.2,24.0,667.0,967.06,699.4
2016,7,29,9,15,840.5,103.0,1.25,24.5,707.5,975.99,702.81
2016,7,29,9,30,853.0,105.0,1.3,25.0,748.0,981.58,704.17
2016,7,29,9,45,864.0,106.0,1.4,25.5,783.5,981.13,702.68
2016,7,29,10,0,875.0,107.0,1.5,26.0,819.0,977.2,699.16
2016,7,29,10,15,882.0,108.5,1.6,26.0,848.0,966.42,692.78
2016,7,29,10,30,889.0,110.0,1.7,26.0,877.0,952.19,684.3
2016,7,29,10,45,895.0,110.5,1.8,26.5,899.5,932.64,671.12
2016,7,29,11,0,901.0,111.0,1.9,27.0,922.0,909.8,655.87
2016,7,29,11,15,904.5,111.5,1.95,27.0,937.5,881.62,637.9
2016,7,29,11,30,908.0,112.0,2.0,27.0,953.0,850.48,617.97
2016,7,29,11,45,912.0,111.0,2.15,27.5,962.0,815.61,595.1
2016,7,29,12,0,916.0,110.0,2.3,28.0,971.0,778.13,570.22
2016,7,29,12,15,916.0,110.0,2.4,27.5,971.5,736.21,542.38
2016,7,29,12,30,916.0,110.0,2.5,27.0,972.0,692.3,511.85
2016,7,29,12,45,917.0,108.5,2.6,27.0,965.5,646.05,477.69
2016,7,29,13,0,918.0,107.0,2.7,27.0,959.0,598.15,441.27
2016,7,29,13,15,915.0,106.5,2.75,27.0,944.5,547.46,401.51
2016,7,29,13,30,912.0,106.0,2.8,27.0,930.0,495.82,359.84
2016,7,29,13,45,910.5,103.5,2.9,27.0,909.0,442.63,315.86
2016,7,29,14,0,909.0,101.0,3.0,27.0,888.0,388.76,270.2
2016,7,29,14,15,902.5,99.5,3.0,26.5,860.0,333.62,223.33
2016,7,29,14,30,896.0,98.0,3.0,26.0,832.0,278.72,176.72
2016,7,29,14,45,891.0,95.0,3.05,26.0,798.5,223.55,131.42
2016,7,29,15,0,886.0,92.0,3.1,26.0,765.0,168.89,91.55
2016,7,29,15,15,875.5,90.0,3.1,25.5,725.5,115.18,63.05
2016,7,29,15,30,865.0,88.0,3.1,25.0,686.0,76.14,58.09
2016,7,29,15,45,854.5,84.5,3.1,25.0,642.5,74.25,56.71
2016,7,29,16,0,844.0,81.0,3.1,25.0,599.0,72.18,55.15
2016,7,29,16,15,826.5,78.0,3.05,24.5,551.5,70.15,53.75
2016,7,29,16,30,809.0,75.0,3.0,24.0,504.0,59.64,45.17
2016,7,29,16,45,789.5,71.0,3.0,24.0,455.0,57.39,43.44
2016,7,29,17,0,770.0,67.0,3.0,24.0,406.0,55.03,41.58
2016,7,29,17,15,738.0,63.0,2.9,23.5,355.0,52.4,39.57
2016,7,29,17,30,706.0,59.0,2.8,23.0,304.0,49.71,37.45
2016,7,29,17,45,664.5,54.0,2.7,22.5,254.0,46.07,34.42
2016,7,29,18,0,623.0,49.0,2.6,22.0,204.0,42.37,31.22
2016,7,29,18,15,554.0,42.5,2.45,21.0,157.0,37.14,26.6
2016,7,29,18,30,485.0,36.0,2.3,20.0,110.0,29.28,19.51
2016,7,29,18,45,373.5,27.0,2.2,19.5,71.0,22.11,12.53
2016,7,29,19,0,262.0,18.0,2.1,19.0,32.0,14.86,0.0
2016,7,29,19,15,131.0,9.0,2.1,18.5,16.0,7.68,0.0
2016,7,29,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,13.0,1.7,13.5,13.0,11.1,0.0
2016,7,30,5,30,0.0,26.0,1.7,14.0,26.0,36.87,0.0
2016,7,30,5,45,240.5,30.0,1.75,14.5,64.0,261.42,198.75
2016,7,30,6,0,481.0,34.0,1.8,15.0,102.0,460.21,371.66
2016,7,30,6,15,554.5,40.5,1.75,15.5,149.5,537.39,435.97
2016,7,30,6,30,628.0,47.0,1.7,16.0,197.0,626.29,505.38
2016,7,30,6,45,676.5,51.5,1.7,17.0,248.5,693.3,553.75
2016,7,30,7,0,725.0,56.0,1.7,18.0,300.0,760.83,599.72
2016,7,30,7,15,758.0,60.0,1.75,18.5,352.0,813.3,634.35
2016,7,30,7,30,791.0,64.0,1.8,19.0,404.0,864.61,667.02
2016,7,30,7,45,815.0,67.0,1.85,20.0,455.0,893.47,682.09
2016,7,30,8,0,839.0,70.0,1.9,21.0,506.0,930.71,702.62
2016,7,30,8,15,856.5,72.5,1.95,21.5,554.5,958.37,717.62
2016,7,30,8,30,874.0,75.0,2.0,22.0,603.0,983.18,730.7
2016,7,30,8,45,887.0,77.0,2.1,22.5,648.0,999.72,738.97
2016,7,30,9,0,900.0,79.0,2.2,23.0,693.0,1012.97,745.23
2016,7,30,9,15,910.0,80.5,2.3,23.5,733.5,1019.13,747.02
2016,7,30,9,30,920.0,82.0,2.4,24.0,774.0,1021.76,746.72
2016,7,30,9,45,928.0,83.0,2.55,24.5,809.0,1018.22,743.1
2016,7,30,10,0,936.0,84.0,2.7,25.0,844.0,1011.05,737.28
2016,7,30,10,15,942.0,85.0,2.8,25.0,873.0,998.32,728.92
2016,7,30,10,30,948.0,86.0,2.9,25.0,902.0,982.0,718.33
2016,7,30,10,45,951.0,87.5,3.0,25.0,924.0,959.91,704.02
2016,7,30,11,0,954.0,89.0,3.1,25.0,946.0,934.46,687.5
2016,7,30,11,15,956.0,89.5,3.2,25.0,961.0,903.93,667.56
2016,7,30,11,30,958.0,90.0,3.3,25.0,976.0,870.38,645.49
2016,7,30,11,45,958.5,91.0,3.4,25.0,983.5,833.24,620.83
2016,7,30,12,0,959.0,92.0,3.5,25.0,991.0,793.5,594.17
2016,7,30,12,15,959.0,92.0,3.5,25.0,991.0,750.15,563.25
2016,7,30,12,30,959.0,92.0,3.5,25.0,991.0,704.69,529.16
2016,7,30,12,45,955.5,93.0,3.55,25.0,983.0,655.98,492.07
2016,7,30,13,0,952.0,94.0,3.6,25.0,975.0,605.83,452.92
2016,7,30,13,15,949.0,93.5,3.6,24.5,960.5,553.59,411.82
2016,7,30,13,30,946.0,93.0,3.6,24.0,946.0,500.33,368.58
2016,7,30,13,45,943.0,91.5,3.6,24.0,924.5,445.54,322.17
2016,7,30,14,0,940.0,90.0,3.6,24.0,903.0,390.15,274.23
2016,7,30,14,15,934.5,88.5,3.55,23.5,874.5,333.67,225.28
2016,7,30,14,30,929.0,87.0,3.5,23.0,846.0,277.29,176.58
2016,7,30,14,45,923.5,85.0,3.5,23.0,812.0,220.89,129.66
2016,7,30,15,0,918.0,83.0,3.5,23.0,778.0,165.02,88.65
2016,7,30,15,15,908.0,81.0,3.45,22.5,738.5,109.61,59.44
2016,7,30,15,30,898.0,79.0,3.4,22.0,699.0,71.35,54.81
2016,7,30,15,45,887.5,76.5,3.35,22.0,655.0,69.88,53.75
2016,7,30,16,0,877.0,74.0,3.3,22.0,611.0,68.28,52.56
2016,7,30,16,15,860.5,71.5,3.25,21.5,563.0,66.44,51.29
2016,7,30,16,30,844.0,69.0,3.2,21.0,515.0,64.47,49.9
2016,7,30,16,45,824.0,65.5,3.15,21.0,464.5,61.64,47.65
2016,7,30,17,0,804.0,62.0,3.1,21.0,414.0,58.67,45.27
2016,7,30,17,15,773.0,58.5,3.0,20.5,362.5,49.42,37.5
2016,7,30,17,30,742.0,55.0,2.9,20.0,311.0,46.96,35.53
2016,7,30,17,45,699.0,50.5,2.85,19.5,259.5,43.55,32.66
2016,7,30,18,0,656.0,46.0,2.8,19.0,208.0,40.1,29.64
2016,7,30,18,15,587.5,40.0,2.65,18.0,160.0,35.18,25.23
2016,7,30,18,30,519.0,34.0,2.5,17.0,112.0,30.25,20.6
2016,7,30,18,45,402.5,25.5,2.4,16.5,72.0,22.82,13.2
2016,7,30,19,0,286.0,17.0,2.3,16.0,32.0,15.34,0.0
2016,7,30,19,15,143.0,8.5,2.3,15.5,16.0,7.26,0.0
2016,7,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,31,5,15,112.5,7.5,1.75,10.5,12.0,79.52,0.0
2016,7,31,5,30,225.0,15.0,1.8,11.0,24.0,168.06,0.0
2016,7,31,5,45,353.0,24.5,1.9,11.5,62.5,337.56,256.09
2016,7,31,6,0,481.0,34.0,2.0,12.0,101.0,460.1,375.25
2016,7,31,6,15,555.5,40.5,2.05,12.5,148.5,537.83,442.19
2016,7,31,6,30,630.0,47.0,2.1,13.0,196.0,627.61,514.2
2016,7,31,6,45,678.5,51.5,2.15,14.0,247.0,694.69,564.1
2016,7,31,7,0,727.0,56.0,2.2,15.0,298.0,762.27,611.62
2016,7,31,7,15,760.0,60.0,2.2,15.5,350.0,814.78,646.72
2016,7,31,7,30,793.0,64.0,2.2,16.0,402.0,866.12,679.71
2016,7,31,7,45,817.5,66.5,2.2,16.5,453.5,894.8,695.82
2016,7,31,8,0,842.0,69.0,2.2,17.0,505.0,931.88,717.56
2016,7,31,8,15,859.5,71.5,2.2,17.5,554.0,959.58,732.39
2016,7,31,8,30,877.0,74.0,2.2,18.0,603.0,984.42,745.21
2016,7,31,8,45,891.5,75.5,2.2,18.5,648.5,1001.87,753.06
2016,7,31,9,0,906.0,77.0,2.2,19.0,694.0,1016.03,758.84
2016,7,31,9,15,916.5,78.5,2.2,19.5,734.5,1022.71,759.83
2016,7,31,9,30,927.0,80.0,2.2,20.0,775.0,1025.81,758.72
2016,7,31,9,45,932.5,83.0,2.25,20.5,810.0,1022.02,753.92
2016,7,31,10,0,938.0,86.0,2.3,21.0,845.0,1014.52,746.95
2016,7,31,10,15,944.0,87.0,2.35,21.0,874.5,1001.65,738.08
2016,7,31,10,30,950.0,88.0,2.4,21.0,904.0,985.18,727.02
2016,7,31,10,45,954.0,89.0,2.5,21.5,926.5,963.33,711.62
2016,7,31,11,0,958.0,90.0,2.6,22.0,949.0,938.08,694.03
2016,7,31,11,15,961.0,90.5,2.65,22.0,965.0,908.18,674.26
2016,7,31,11,30,964.0,91.0,2.7,22.0,981.0,875.18,652.35
2016,7,31,11,45,965.5,91.0,2.75,22.5,989.0,837.61,626.03
2016,7,31,12,0,967.0,91.0,2.8,23.0,997.0,797.39,597.81
2016,7,31,12,15,967.0,91.0,2.85,23.0,997.0,753.66,567.02
2016,7,31,12,30,967.0,91.0,2.9,23.0,997.0,707.79,532.95
2016,7,31,12,45,961.0,94.0,2.95,23.0,988.5,658.73,495.63
2016,7,31,13,0,955.0,97.0,3.0,23.0,980.0,608.36,456.32
2016,7,31,13,15,952.5,96.0,3.05,23.0,965.0,555.71,414.22
2016,7,31,13,30,950.0,95.0,3.1,23.0,950.0,502.0,370.01
2016,7,31,13,45,947.0,93.5,3.15,23.0,928.5,446.87,323.45
2016,7,31,14,0,944.0,92.0,3.2,23.0,907.0,391.16,275.27
2016,7,31,14,15,938.0,90.5,3.2,22.5,878.0,334.2,225.94
2016,7,31,14,30,932.0,89.0,3.2,22.0,849.0,277.4,176.9
2016,7,31,14,45,926.0,86.5,3.2,22.0,814.5,220.31,129.49
2016,7,31,15,0,920.0,84.0,3.2,22.0,780.0,163.83,88.24
2016,7,31,15,15,909.5,82.5,3.15,21.5,739.5,108.51,59.69
2016,7,31,15,30,899.0,81.0,3.1,21.0,699.0,72.62,56.11
2016,7,31,15,45,887.5,78.0,3.1,20.5,654.5,70.84,54.91
2016,7,31,16,0,876.0,75.0,3.1,20.0,610.0,68.92,53.55
2016,7,31,16,15,858.5,72.5,3.05,19.5,561.5,67.07,52.26
2016,7,31,16,30,841.0,70.0,3.0,19.0,513.0,65.1,50.86
2016,7,31,16,45,819.5,67.0,2.95,19.0,462.0,62.61,48.9
2016,7,31,17,0,798.0,64.0,2.9,19.0,411.0,53.25,40.95
2016,7,31,17,15,766.0,60.0,2.8,18.5,359.0,50.51,38.78
2016,7,31,17,30,734.0,56.0,2.7,18.0,307.0,47.7,36.5
2016,7,31,17,45,689.0,51.5,2.65,17.5,256.0,44.31,33.62
2016,7,31,18,0,644.0,47.0,2.6,17.0,205.0,40.91,30.6
2016,7,31,18,15,573.0,41.0,2.45,16.5,156.5,36.03,26.12
2016,7,31,18,30,502.0,35.0,2.3,16.0,108.0,31.15,21.44
2016,7,31,18,45,383.0,26.0,2.15,15.5,69.0,21.38,11.93
2016,7,31,19,0,264.0,17.0,2.0,15.0,30.0,14.08,0.0
2016,7,31,19,15,132.0,8.5,2.0,14.5,15.0,7.26,0.0
2016,7,31,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,1,5,15,90.5,7.5,1.6,11.5,11.0,6.4,0.0
2016,8,1,5,30,181.0,15.0,1.7,12.0,22.0,137.56,0.0
2016,8,1,5,45,312.5,25.5,1.8,12.5,59.0,309.37,230.79
2016,8,1,6,0,444.0,36.0,1.9,13.0,96.0,434.2,353.05
2016,8,1,6,15,521.5,43.0,1.9,13.5,143.0,520.79,426.69
2016,8,1,6,30,599.0,50.0,1.9,14.0,190.0,611.66,499.11
2016,8,1,6,45,649.0,55.5,1.95,14.5,241.0,673.77,546.22
2016,8,1,7,0,699.0,61.0,2.0,15.0,292.0,743.36,596.48
2016,8,1,7,15,733.5,65.0,2.0,15.5,344.0,796.65,632.23
2016,8,1,7,30,768.0,69.0,2.0,16.0,396.0,848.84,665.89
2016,8,1,7,45,795.5,71.5,2.0,17.0,447.5,890.7,689.95
2016,8,1,8,0,823.0,74.0,2.0,18.0,499.0,930.48,711.9
2016,8,1,8,15,842.0,76.5,2.0,18.5,547.5,948.23,719.84
2016,8,1,8,30,861.0,79.0,2.0,19.0,596.0,974.26,733.51
2016,8,1,8,45,877.5,80.0,2.0,19.5,642.0,992.87,742.06
2016,8,1,9,0,894.0,81.0,2.0,20.0,688.0,1008.27,748.61
2016,8,1,9,15,905.0,83.0,2.05,20.5,729.5,1015.93,750.86
2016,8,1,9,30,916.0,85.0,2.1,21.0,771.0,1020.03,751.01
2016,8,1,9,45,920.5,88.5,2.15,21.5,805.5,1015.73,745.91
2016,8,1,10,0,925.0,92.0,2.2,22.0,840.0,1007.76,738.69
2016,8,1,10,15,931.5,93.5,2.3,22.0,869.5,995.9,731.1
2016,8,1,10,30,938.0,95.0,2.4,22.0,899.0,980.44,721.24
2016,8,1,10,45,943.0,95.5,2.5,22.5,922.5,959.03,706.16
2016,8,1,11,0,948.0,96.0,2.6,23.0,946.0,934.22,688.9
2016,8,1,11,15,951.0,97.0,2.65,23.0,961.5,904.87,669.54
2016,8,1,11,30,954.0,98.0,2.7,23.0,977.0,872.42,648.06
2016,8,1,11,45,955.5,98.5,2.8,23.5,985.5,835.4,622.51
2016,8,1,12,0,957.0,99.0,2.9,24.0,994.0,795.74,595.01
2016,8,1,12,15,957.0,99.0,2.95,24.0,994.5,752.15,564.06
2016,8,1,12,30,957.0,99.0,3.0,24.0,995.0,706.45,530.18
