Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,12,45,953.5,100.0,3.05,24.0,987.0,657.52,493.06
2016,8,1,13,0,950.0,101.0,3.1,24.0,979.0,607.16,453.87
2016,8,1,13,15,947.0,100.5,3.1,23.5,964.0,554.72,412.67
2016,8,1,13,30,944.0,100.0,3.1,23.0,949.0,501.27,369.32
2016,8,1,13,45,940.5,98.5,3.15,23.0,927.0,446.1,322.74
2016,8,1,14,0,937.0,97.0,3.2,23.0,905.0,390.41,274.61
2016,8,1,14,15,931.0,96.0,3.2,22.5,876.0,334.03,225.77
2016,8,1,14,30,925.0,95.0,3.2,22.0,847.0,277.79,177.27
2016,8,1,14,45,917.5,93.0,3.2,22.0,812.0,221.01,130.36
2016,8,1,15,0,910.0,91.0,3.2,22.0,777.0,164.99,89.86
2016,8,1,15,15,899.5,89.0,3.2,21.5,736.5,109.75,61.94
2016,8,1,15,30,889.0,87.0,3.2,21.0,696.0,76.1,59.06
2016,8,1,15,45,876.0,84.5,3.2,21.0,651.5,74.72,58.08
2016,8,1,16,0,863.0,82.0,3.2,21.0,607.0,73.2,56.97
2016,8,1,16,15,844.5,79.5,3.15,20.5,558.0,71.45,55.79
2016,8,1,16,30,826.0,77.0,3.1,20.0,509.0,61.43,47.5
2016,8,1,16,45,802.5,73.5,3.05,19.5,458.0,59.5,46.13
2016,8,1,17,0,779.0,70.0,3.0,19.0,407.0,57.5,44.65
2016,8,1,17,15,745.0,66.0,2.95,18.5,355.0,54.92,42.65
2016,8,1,17,30,711.0,62.0,2.9,18.0,303.0,52.3,40.54
2016,8,1,17,45,662.0,57.0,2.85,17.5,251.5,48.68,37.47
2016,8,1,18,0,613.0,52.0,2.8,17.0,200.0,41.38,31.01
2016,8,1,18,15,537.5,45.0,2.7,16.5,152.0,36.22,26.27
2016,8,1,18,30,462.0,38.0,2.6,16.0,104.0,31.04,21.29
2016,8,1,18,45,333.0,27.5,2.55,15.5,65.5,22.61,12.75
2016,8,1,19,0,204.0,17.0,2.5,15.0,27.0,14.06,0.0
2016,8,1,19,15,102.0,8.5,2.5,14.5,13.5,7.26,0.0
2016,8,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,2,5,15,67.5,7.5,1.45,10.5,10.0,6.4,0.0
2016,8,2,5,30,135.0,15.0,1.5,11.0,20.0,105.75,0.0
2016,8,2,5,45,274.5,26.5,1.6,11.5,57.0,281.07,206.79
2016,8,2,6,0,414.0,38.0,1.7,12.0,94.0,413.33,337.07
2016,8,2,6,15,496.5,46.0,1.65,12.5,141.0,504.59,414.51
2016,8,2,6,30,579.0,54.0,1.6,13.0,188.0,600.35,490.6
2016,8,2,6,45,309.0,88.0,1.55,14.0,161.5,418.68,346.93
2016,8,2,7,0,39.0,122.0,1.5,15.0,135.0,169.02,137.64
2016,8,2,7,15,403.0,97.5,1.4,15.5,266.0,527.55,433.11
2016,8,2,7,30,767.0,73.0,1.3,16.0,397.0,852.81,664.25
2016,8,2,7,45,585.0,128.0,1.25,17.0,394.0,763.61,592.83
2016,8,2,8,0,403.0,183.0,1.2,18.0,391.0,647.5,504.45
2016,8,2,8,15,633.0,133.5,1.15,18.5,496.0,828.8,631.78
2016,8,2,8,30,863.0,84.0,1.1,19.0,601.0,982.08,727.04
2016,8,2,8,45,879.0,85.5,1.1,19.5,647.0,1000.65,733.31
2016,8,2,9,0,895.0,87.0,1.1,20.0,693.0,1015.97,739.46
2016,8,2,9,15,906.5,89.0,1.1,20.5,734.5,1023.92,741.09
2016,8,2,9,30,918.0,91.0,1.1,21.0,776.0,1028.28,740.71
2016,8,2,9,45,925.0,93.5,1.15,21.5,811.5,1025.06,736.77
2016,8,2,10,0,932.0,96.0,1.2,22.0,847.0,1018.16,730.77
2016,8,2,10,15,938.5,97.0,1.2,22.5,877.0,1005.48,720.46
2016,8,2,10,30,945.0,98.0,1.2,23.0,907.0,989.19,708.14
2016,8,2,10,45,950.0,99.0,1.3,23.5,930.0,967.96,694.54
2016,8,2,11,0,955.0,100.0,1.4,24.0,953.0,943.27,678.72
2016,8,2,11,15,958.0,100.5,1.45,24.0,969.0,913.05,659.91
2016,8,2,11,30,961.0,101.0,1.5,24.0,985.0,879.73,639.02
2016,8,2,11,45,962.5,101.5,1.55,24.5,993.5,842.3,614.09
2016,8,2,12,0,964.0,102.0,1.6,25.0,1002.0,802.19,587.27
2016,8,2,12,15,964.0,102.0,1.6,25.0,1002.0,758.16,556.75
2016,8,2,12,30,964.0,102.0,1.6,25.0,1002.0,711.99,523.5
2016,8,2,12,45,955.0,106.5,1.65,25.5,992.5,662.0,486.02
2016,8,2,13,0,946.0,111.0,1.7,26.0,983.0,610.92,446.83
2016,8,2,13,15,943.0,110.0,1.75,26.0,967.5,558.05,406.1
2016,8,2,13,30,940.0,109.0,1.8,26.0,952.0,504.19,363.28
2016,8,2,13,45,936.0,107.5,1.85,26.5,930.0,448.82,317.36
2016,8,2,14,0,932.0,106.0,1.9,27.0,908.0,392.98,270.04
2016,8,2,14,15,925.0,105.0,1.95,26.5,878.5,336.37,222.57
2016,8,2,14,30,918.0,104.0,2.0,26.0,849.0,280.02,175.43
2016,8,2,14,45,909.5,102.0,2.05,26.0,813.5,223.27,129.88
2016,8,2,15,0,901.0,100.0,2.1,26.0,778.0,167.38,90.75
2016,8,2,15,15,889.5,98.0,2.1,26.0,737.0,112.4,64.06
2016,8,2,15,30,878.0,96.0,2.1,26.0,696.0,81.31,62.12
2016,8,2,15,45,862.5,93.5,2.15,26.0,650.0,80.02,61.26
2016,8,2,16,0,847.0,91.0,2.2,26.0,604.0,69.17,52.44
2016,8,2,16,15,827.5,88.0,2.2,25.5,555.0,68.04,51.79
2016,8,2,16,30,808.0,85.0,2.2,25.0,506.0,66.83,51.07
2016,8,2,16,45,781.0,81.5,2.25,24.5,454.0,65.09,49.9
2016,8,2,17,0,754.0,78.0,2.3,24.0,402.0,63.3,48.66
2016,8,2,17,15,717.5,73.0,2.15,23.0,349.5,60.17,46.35
2016,8,2,17,30,681.0,68.0,2.0,22.0,297.0,52.26,39.83
2016,8,2,17,45,627.0,62.5,1.95,21.5,245.5,48.71,36.86
2016,8,2,18,0,573.0,57.0,1.9,21.0,194.0,45.14,33.73
2016,8,2,18,15,492.5,49.0,1.85,20.0,146.5,39.35,28.55
2016,8,2,18,30,412.0,41.0,1.8,19.0,99.0,33.51,23.07
2016,8,2,18,45,278.5,29.0,1.8,18.5,61.0,23.88,13.33
2016,8,2,19,0,145.0,17.0,1.8,18.0,23.0,14.06,0.0
2016,8,2,19,15,72.5,8.5,1.8,17.5,11.5,7.26,0.0
2016,8,2,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,3,5,15,59.0,7.0,0.95,13.5,9.0,0.0,0.0
2016,8,3,5,30,118.0,14.0,1.1,14.0,18.0,93.1,0.0
2016,8,3,5,45,251.5,26.5,1.25,15.0,53.5,262.39,186.22
2016,8,3,6,0,385.0,39.0,1.4,16.0,89.0,391.79,314.18
2016,8,3,6,15,469.0,47.5,1.4,16.5,136.0,484.06,391.48
2016,8,3,6,30,553.0,56.0,1.4,17.0,183.0,580.88,467.56
2016,8,3,6,45,610.0,62.0,1.45,17.5,234.0,654.43,522.55
2016,8,3,7,0,667.0,68.0,1.5,18.0,285.0,729.25,575.74
2016,8,3,7,15,705.0,73.0,1.45,18.5,337.5,779.7,608.2
2016,8,3,7,30,743.0,78.0,1.4,19.0,390.0,835.99,643.41
2016,8,3,7,45,772.0,81.0,1.4,20.0,442.0,879.63,667.96
2016,8,3,8,0,801.0,84.0,1.4,21.0,494.0,921.17,690.42
2016,8,3,8,15,821.0,87.5,1.3,21.5,543.5,952.0,705.08
2016,8,3,8,30,841.0,91.0,1.2,22.0,593.0,979.95,717.54
2016,8,3,8,45,857.5,93.0,1.1,23.0,639.5,987.61,715.46
2016,8,3,9,0,874.0,95.0,1.0,24.0,686.0,1003.78,718.96
2016,8,3,9,15,886.0,97.0,0.9,24.5,727.0,1012.04,718.73
2016,8,3,9,30,898.0,99.0,0.8,25.0,768.0,1016.78,716.46
2016,8,3,9,45,907.0,101.0,0.7,25.5,804.0,1014.91,710.3
2016,8,3,10,0,916.0,103.0,0.6,26.0,840.0,1009.39,702.16
2016,8,3,10,15,923.0,104.0,0.7,26.0,870.0,997.22,696.08
2016,8,3,10,30,930.0,105.0,0.8,26.0,900.0,981.48,687.89
2016,8,3,10,45,934.5,106.5,0.95,26.5,923.0,960.4,676.0
2016,8,3,11,0,939.0,108.0,1.1,27.0,946.0,935.9,661.77
2016,8,3,11,15,942.0,108.5,1.3,27.0,961.5,905.89,645.78
2016,8,3,11,30,945.0,109.0,1.5,27.0,977.0,872.82,627.27
2016,8,3,11,45,946.0,110.0,1.75,27.5,985.0,835.74,604.85
2016,8,3,12,0,947.0,111.0,2.0,28.0,993.0,796.04,580.0
2016,8,3,12,15,947.0,111.0,2.2,27.5,993.5,752.43,551.87
2016,8,3,12,30,947.0,111.0,2.4,27.0,994.0,706.73,520.88
2016,8,3,12,45,947.5,109.5,2.6,27.0,987.0,658.29,485.69
2016,8,3,13,0,948.0,108.0,2.8,27.0,980.0,608.17,447.96
2016,8,3,13,15,945.5,107.5,2.9,26.5,965.5,555.77,407.7
2016,8,3,13,30,943.0,107.0,3.0,26.0,951.0,502.32,365.13
2016,8,3,13,45,938.0,106.0,3.1,26.0,928.5,446.69,318.86
2016,8,3,14,0,933.0,105.0,3.2,26.0,906.0,390.69,271.16
2016,8,3,14,15,927.0,104.0,3.25,25.5,877.0,334.24,222.93
2016,8,3,14,30,921.0,103.0,3.3,25.0,848.0,277.94,175.12
2016,8,3,14,45,913.5,101.0,3.4,25.0,813.0,221.12,129.08
2016,8,3,15,0,906.0,99.0,3.5,25.0,778.0,165.06,89.75
2016,8,3,15,15,894.5,97.0,3.45,24.5,737.0,109.75,63.49
2016,8,3,15,30,883.0,95.0,3.4,24.0,696.0,80.85,62.31
2016,8,3,15,45,871.0,91.5,3.4,24.0,651.0,78.99,60.96
2016,8,3,16,0,859.0,88.0,3.4,24.0,606.0,76.95,59.44
2016,8,3,16,15,839.5,85.0,3.35,23.5,556.5,66.26,50.74
2016,8,3,16,30,820.0,82.0,3.3,23.0,507.0,64.96,49.93
2016,8,3,16,45,797.5,77.5,3.3,22.5,456.0,62.45,48.08
2016,8,3,17,0,775.0,73.0,3.3,22.0,405.0,59.82,46.1
2016,8,3,17,15,739.5,69.0,3.15,21.0,352.0,57.32,44.29
2016,8,3,17,30,704.0,65.0,3.0,20.0,299.0,54.79,42.37
2016,8,3,17,45,654.5,59.0,2.95,19.5,247.5,46.32,35.08
2016,8,3,18,0,605.0,53.0,2.9,19.0,196.0,42.23,31.46
2016,8,3,18,15,526.0,45.5,2.7,18.5,147.5,36.7,26.4
2016,8,3,18,30,447.0,38.0,2.5,18.0,99.0,31.13,21.08
2016,8,3,18,45,223.5,30.5,2.3,17.5,61.0,23.69,12.94
2016,8,3,19,0,0.0,23.0,2.1,17.0,23.0,19.63,0.0
2016,8,3,19,15,0.0,11.5,2.05,16.5,11.5,9.82,0.0
2016,8,3,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,5,15,55.0,6.5,1.75,10.5,8.5,0.0,0.0
2016,8,4,5,30,110.0,13.0,1.8,11.0,17.0,86.67,0.0
2016,8,4,5,45,253.0,25.5,1.9,11.5,53.0,260.74,183.43
2016,8,4,6,0,396.0,38.0,2.0,12.0,89.0,398.91,325.3
2016,8,4,6,15,481.5,46.5,1.95,12.5,136.0,492.62,405.84
2016,8,4,6,30,567.0,55.0,1.9,13.0,183.0,591.03,484.96
2016,8,4,6,45,283.5,63.5,1.9,14.0,127.5,360.08,301.62
2016,8,4,7,0,0.0,72.0,1.9,15.0,72.0,61.08,46.3
2016,8,4,7,15,12.5,112.5,1.85,15.5,118.0,114.04,91.5
2016,8,4,7,30,25.0,153.0,1.8,16.0,164.0,168.31,136.28
2016,8,4,7,45,12.5,143.0,1.75,17.0,148.5,141.25,112.51
2016,8,4,8,0,0.0,133.0,1.7,18.0,133.0,116.48,90.94
2016,8,4,8,15,15.5,181.0,1.75,18.5,190.5,178.86,141.58
2016,8,4,8,30,31.0,229.0,1.8,19.0,248.0,262.12,206.99
2016,8,4,8,45,78.0,269.5,1.85,19.5,321.0,351.31,276.17
2016,8,4,9,0,125.0,310.0,1.9,20.0,394.0,461.01,358.03
2016,8,4,9,15,220.0,319.5,2.0,20.0,479.0,559.65,432.01
2016,8,4,9,30,315.0,329.0,2.1,20.0,564.0,677.48,517.09
2016,8,4,9,45,617.0,216.0,2.25,20.5,702.5,872.09,657.73
2016,8,4,10,0,919.0,103.0,2.4,21.0,841.0,1011.47,747.93
2016,8,4,10,15,476.0,224.5,2.45,21.0,607.5,706.79,536.65
2016,8,4,10,30,33.0,346.0,2.5,21.0,374.0,350.39,266.84
2016,8,4,10,45,36.5,362.0,2.65,21.0,394.0,363.59,278.04
2016,8,4,11,0,40.0,378.0,2.8,21.0,414.0,375.89,287.09
2016,8,4,11,15,114.0,420.0,2.9,21.0,524.0,482.07,367.23
2016,8,4,11,30,188.0,462.0,3.0,21.0,634.0,567.1,429.58
2016,8,4,11,45,193.5,460.0,3.1,21.0,638.5,553.36,419.09
2016,8,4,12,0,199.0,458.0,3.2,21.0,643.0,538.71,408.38
2016,8,4,12,15,571.5,283.0,3.25,21.0,814.5,639.82,487.71
2016,8,4,12,30,944.0,108.0,3.3,21.0,986.0,700.91,534.02
2016,8,4,12,45,938.0,110.0,3.35,21.0,977.0,651.43,495.11
2016,8,4,13,0,932.0,112.0,3.4,21.0,968.0,600.74,454.97
2016,8,4,13,15,929.0,111.0,3.4,21.0,952.5,548.39,412.35
2016,8,4,13,30,926.0,110.0,3.4,21.0,937.0,495.09,367.77
2016,8,4,13,45,923.5,107.5,3.45,21.0,915.0,440.17,320.84
2016,8,4,14,0,921.0,105.0,3.5,21.0,893.0,384.68,272.35
2016,8,4,14,15,914.5,103.5,3.5,20.5,864.0,328.36,223.17
2016,8,4,14,30,908.0,102.0,3.5,20.0,835.0,272.27,174.6
2016,8,4,14,45,901.5,99.5,3.5,20.0,800.5,215.98,128.16
2016,8,4,15,0,895.0,97.0,3.5,20.0,766.0,160.36,88.67
2016,8,4,15,15,883.5,94.5,3.5,19.5,725.0,105.35,62.71
2016,8,4,15,30,872.0,92.0,3.5,19.0,684.0,78.87,61.94
2016,8,4,15,45,860.0,88.5,3.5,19.0,639.5,76.96,60.51
2016,8,4,16,0,848.0,85.0,3.5,19.0,595.0,74.88,58.92
2016,8,4,16,15,829.0,82.0,3.45,18.5,546.0,64.11,49.97
2016,8,4,16,30,810.0,79.0,3.4,18.0,497.0,62.75,49.09
2016,8,4,16,45,787.0,75.0,3.4,18.0,446.5,60.54,47.34
2016,8,4,17,0,764.0,71.0,3.4,18.0,396.0,58.23,45.5
2016,8,4,17,15,729.0,66.5,3.35,17.0,344.0,55.3,43.27
2016,8,4,17,30,694.0,62.0,3.3,16.0,292.0,52.3,40.9
2016,8,4,17,45,646.0,56.0,3.25,15.5,241.0,47.89,37.07
2016,8,4,18,0,598.0,50.0,3.2,15.0,190.0,39.86,29.89
2016,8,4,18,15,520.0,42.5,3.1,14.5,142.5,34.26,24.69
2016,8,4,18,30,442.0,35.0,3.0,14.0,95.0,28.6,19.22
2016,8,4,18,45,221.0,28.0,2.95,13.5,58.0,21.79,11.35
2016,8,4,19,0,0.0,21.0,2.9,13.0,21.0,17.92,0.0
2016,8,4,19,15,0.0,10.5,2.9,12.5,10.5,8.96,0.0
2016,8,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,5,15,50.5,6.0,1.9,11.0,7.5,0.0,0.0
2016,8,5,5,30,101.0,12.0,2.0,11.0,15.0,79.56,0.0
2016,8,5,5,45,235.0,25.0,2.1,11.5,50.0,245.32,167.24
2016,8,5,6,0,369.0,38.0,2.2,12.0,85.0,377.85,308.43
2016,8,5,6,15,454.5,47.5,2.2,12.5,131.5,471.82,390.09
2016,8,5,6,30,540.0,57.0,2.2,13.0,178.0,570.65,470.61
2016,8,5,6,45,595.0,63.5,2.25,13.5,229.0,642.78,526.7
2016,8,5,7,0,650.0,70.0,2.3,14.0,280.0,716.05,580.88
2016,8,5,7,15,340.5,112.5,2.2,14.0,224.0,489.84,404.25
2016,8,5,7,30,31.0,155.0,2.1,14.0,168.0,193.51,157.44
2016,8,5,7,45,41.0,179.5,2.05,14.5,199.0,228.61,186.4
2016,8,5,8,0,51.0,204.0,2.0,15.0,230.0,263.29,213.47
2016,8,5,8,15,164.5,228.0,1.95,15.5,323.5,420.83,339.75
2016,8,5,8,30,278.0,252.0,1.9,16.0,417.0,580.68,460.16
2016,8,5,8,45,204.5,281.0,1.85,16.5,407.5,513.88,404.78
2016,8,5,9,0,131.0,310.0,1.8,17.0,398.0,467.16,365.62
2016,8,5,9,15,98.5,319.5,1.8,17.5,388.5,416.7,325.56
2016,8,5,9,30,66.0,329.0,1.8,18.0,379.0,388.09,301.72
2016,8,5,9,45,274.0,314.5,1.85,18.5,532.5,610.74,470.78
2016,8,5,10,0,482.0,300.0,1.9,19.0,686.0,804.95,607.8
2016,8,5,10,15,478.5,316.0,1.95,19.0,711.5,801.27,602.29
2016,8,5,10,30,475.0,332.0,2.0,19.0,737.0,794.97,597.02
2016,8,5,10,45,369.0,382.0,2.05,19.5,701.5,712.81,536.12
2016,8,5,11,0,263.0,432.0,2.1,20.0,666.0,647.8,486.87
2016,8,5,11,15,192.0,444.0,2.15,20.5,617.0,569.49,429.12
2016,8,5,11,30,121.0,456.0,2.2,21.0,568.0,507.41,382.25
2016,8,5,11,45,519.0,292.0,2.25,21.5,774.0,673.13,508.45
2016,8,5,12,0,917.0,128.0,2.3,22.0,980.0,785.48,589.88
2016,8,5,12,15,916.5,128.0,2.35,22.0,979.5,742.22,557.31
2016,8,5,12,30,916.0,128.0,2.4,22.0,979.0,697.02,523.9
2016,8,5,12,45,914.0,127.5,2.5,22.0,971.0,648.79,487.66
2016,8,5,13,0,912.0,127.0,2.6,22.0,963.0,599.16,449.24
2016,8,5,13,15,908.5,126.5,2.65,22.0,947.5,547.57,407.98
2016,8,5,13,30,905.0,126.0,2.7,22.0,932.0,495.11,364.79
2016,8,5,13,45,897.0,126.0,2.75,22.0,908.5,440.55,318.85
2016,8,5,14,0,889.0,126.0,2.8,22.0,885.0,385.98,271.88
2016,8,5,14,15,881.0,124.5,2.8,22.0,855.5,330.63,223.8
2016,8,5,14,30,873.0,123.0,2.8,22.0,826.0,275.71,176.67
2016,8,5,14,45,861.0,121.5,2.85,22.0,789.5,220.76,132.41
2016,8,5,15,0,849.0,120.0,2.9,22.0,753.0,157.64,87.9
2016,8,5,15,15,835.5,117.5,2.9,21.5,712.0,104.06,63.27
2016,8,5,15,30,822.0,115.0,2.9,21.0,671.0,81.47,63.63
2016,8,5,15,45,804.0,112.0,2.9,21.0,625.0,81.02,63.45
2016,8,5,16,0,786.0,109.0,2.9,21.0,579.0,80.51,63.21
2016,8,5,16,15,763.5,105.0,2.85,20.5,530.0,79.15,62.4
2016,8,5,16,30,741.0,101.0,2.8,20.0,481.0,70.92,55.7
2016,8,5,16,45,710.0,96.5,2.8,19.5,430.0,69.11,54.45
2016,8,5,17,0,679.0,92.0,2.8,19.0,379.0,67.22,53.13
2016,8,5,17,15,638.5,86.0,2.75,18.5,327.5,64.05,50.65
2016,8,5,17,30,598.0,80.0,2.7,18.0,276.0,60.8,48.01
2016,8,5,17,45,539.0,72.5,2.7,17.5,225.5,56.12,44.0
2016,8,5,18,0,480.0,65.0,2.7,17.0,175.0,51.37,39.74
2016,8,5,18,15,395.0,54.0,2.6,16.5,129.5,43.38,32.42
2016,8,5,18,30,310.0,43.0,2.5,16.0,84.0,33.21,22.94
2016,8,5,18,45,190.0,28.5,2.4,15.5,50.0,22.11,11.03
2016,8,5,19,0,70.0,14.0,2.3,15.0,16.0,11.95,0.0
2016,8,5,19,15,35.0,7.0,2.25,14.5,8.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,5,15,28.5,5.5,0.95,10.5,6.5,0.0,0.0
2016,8,6,5,30,57.0,11.0,1.0,11.0,13.0,48.46,0.0
2016,8,6,5,45,185.0,26.0,1.1,11.5,46.0,207.36,134.97
2016,8,6,6,0,313.0,41.0,1.2,12.0,79.0,336.96,273.49
2016,8,6,6,15,401.5,51.5,1.15,12.5,124.5,433.23,356.12
2016,8,6,6,30,490.0,62.0,1.1,13.0,170.0,534.33,437.06
2016,8,6,6,45,552.0,69.0,1.05,13.5,221.0,612.15,495.75
2016,8,6,7,0,614.0,76.0,1.0,14.0,272.0,691.35,552.15
2016,8,6,7,15,655.0,81.5,1.0,14.5,324.0,750.07,591.5
2016,8,6,7,30,696.0,87.0,1.0,15.0,376.0,808.17,628.92
2016,8,6,7,45,386.0,149.0,1.05,16.0,313.0,586.95,464.8
2016,8,6,8,0,76.0,211.0,1.1,17.0,250.0,297.08,236.3
2016,8,6,8,15,440.5,156.5,1.2,17.5,414.0,652.71,514.45
2016,8,6,8,30,805.0,102.0,1.3,18.0,578.0,955.86,718.79
2016,8,6,8,45,823.0,104.5,1.4,18.5,624.0,977.06,726.77
2016,8,6,9,0,841.0,107.0,1.5,19.0,670.0,994.98,736.42
2016,8,6,9,15,854.0,109.0,1.55,19.0,711.0,1003.84,740.93
2016,8,6,9,30,867.0,111.0,1.6,19.0,752.0,997.14,735.62
2016,8,6,9,45,884.0,109.0,1.7,19.5,790.0,998.65,735.31
2016,8,6,10,0,901.0,107.0,1.8,20.0,828.0,996.55,732.66
2016,8,6,10,15,908.0,108.5,1.85,20.5,857.5,984.89,723.29
2016,8,6,10,30,915.0,110.0,1.9,21.0,887.0,969.65,711.85
2016,8,6,10,45,919.5,111.5,1.95,21.5,909.5,948.61,696.76
2016,8,6,11,0,924.0,113.0,2.0,22.0,932.0,924.19,679.59
2016,8,6,11,15,927.0,113.5,2.05,22.0,947.5,894.31,660.14
2016,8,6,11,30,930.0,114.0,2.1,22.0,963.0,861.4,638.64
2016,8,6,11,45,931.0,114.5,2.2,22.0,971.0,824.1,614.45
2016,8,6,12,0,932.0,115.0,2.3,22.0,979.0,784.24,588.09
2016,8,6,12,15,932.0,115.0,2.35,22.0,979.0,740.93,556.73
2016,8,6,12,30,932.0,115.0,2.4,22.0,979.0,695.57,523.13
2016,8,6,12,45,925.5,117.5,2.45,22.5,970.0,646.41,484.91
2016,8,6,13,0,919.0,120.0,2.5,23.0,961.0,596.1,444.94
2016,8,6,13,15,916.0,119.5,2.55,22.5,946.0,544.46,404.53
2016,8,6,13,30,913.0,119.0,2.6,22.0,931.0,491.86,361.96
2016,8,6,13,45,908.0,117.5,2.7,22.0,908.5,437.06,315.82
2016,8,6,14,0,903.0,116.0,2.8,22.0,886.0,381.95,268.31
2016,8,6,14,15,896.0,114.5,2.85,22.0,856.5,326.17,219.76
2016,8,6,14,30,889.0,113.0,2.9,22.0,827.0,270.7,172.1
2016,8,6,14,45,880.5,111.0,2.95,22.0,791.5,215.18,127.31
2016,8,6,15,0,872.0,109.0,3.0,22.0,756.0,160.54,89.84
2016,8,6,15,15,859.5,106.5,3.0,21.5,715.5,106.51,66.18
2016,8,6,15,30,847.0,104.0,3.0,21.0,675.0,75.13,58.28
2016,8,6,15,45,832.0,100.5,3.05,21.0,629.5,74.1,57.62
2016,8,6,16,0,817.0,97.0,3.1,21.0,584.0,72.98,56.84
2016,8,6,16,15,795.5,93.5,3.1,20.5,535.0,71.64,56.02
2016,8,6,16,30,774.0,90.0,3.1,20.0,486.0,70.23,55.12
2016,8,6,16,45,747.0,86.0,3.1,19.5,435.0,68.3,53.77
2016,8,6,17,0,720.0,82.0,3.1,19.0,384.0,60.73,47.5
2016,8,6,17,15,681.0,76.5,3.05,18.5,331.5,57.62,45.04
2016,8,6,17,30,642.0,71.0,3.0,18.0,279.0,54.43,42.43
2016,8,6,17,45,588.0,64.0,3.0,17.5,228.5,49.87,38.49
2016,8,6,18,0,534.0,57.0,3.0,17.0,178.0,45.21,34.31
2016,8,6,18,15,448.5,48.0,2.85,16.5,131.5,38.63,28.23
2016,8,6,18,30,363.0,39.0,2.7,16.0,85.0,31.96,21.8
2016,8,6,18,45,231.5,26.0,2.6,15.5,50.5,21.45,9.96
2016,8,6,19,0,100.0,13.0,2.5,15.0,16.0,11.1,0.0
2016,8,6,19,15,50.0,6.5,2.5,14.5,8.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,5,15,55.5,5.5,1.1,10.5,7.0,0.0,0.0
2016,8,7,5,30,111.0,11.0,1.2,11.0,14.0,85.4,0.0
2016,8,7,5,45,261.5,22.5,1.35,11.5,49.0,258.56,161.0
2016,8,7,6,0,412.0,34.0,1.5,12.0,84.0,405.93,327.31
2016,8,7,6,15,499.5,42.0,1.35,12.5,131.0,500.36,408.34
2016,8,7,6,30,587.0,50.0,1.2,13.0,178.0,599.94,486.78
2016,8,7,6,45,643.0,55.5,1.05,14.0,230.0,665.95,533.94
2016,8,7,7,0,699.0,61.0,0.9,15.0,282.0,740.71,583.76
2016,8,7,7,15,736.5,65.0,0.75,15.5,335.5,796.73,617.88
2016,8,7,7,30,774.0,69.0,0.6,16.0,389.0,851.7,649.17
2016,8,7,7,45,801.5,72.5,0.45,17.0,441.0,894.89,669.54
2016,8,7,8,0,829.0,76.0,0.3,18.0,493.0,935.93,687.48
2016,8,7,8,15,848.5,79.0,0.3,18.5,543.0,954.64,695.12
2016,8,7,8,30,868.0,82.0,0.3,19.0,593.0,981.55,708.22
2016,8,7,8,45,884.0,84.0,0.35,19.5,640.0,1000.6,717.32
2016,8,7,9,0,900.0,86.0,0.4,20.0,687.0,1016.33,724.59
2016,8,7,9,15,911.5,88.0,0.45,20.5,728.5,1024.06,727.13
2016,8,7,9,30,923.0,90.0,0.5,21.0,770.0,1028.15,727.74
2016,8,7,9,45,928.5,93.0,0.55,21.5,806.0,1023.75,723.4
2016,8,7,10,0,934.0,96.0,0.6,22.0,842.0,1015.63,717.08
2016,8,7,10,15,941.0,97.0,0.65,22.5,872.0,1003.08,708.25
2016,8,7,10,30,948.0,98.0,0.7,23.0,902.0,986.88,697.34
2016,8,7,10,45,953.5,98.5,0.75,23.5,925.5,965.19,683.18
2016,8,7,11,0,959.0,99.0,0.8,24.0,949.0,940.03,666.96
2016,8,7,11,15,962.0,99.5,0.9,24.0,964.5,909.36,649.45
2016,8,7,11,30,965.0,100.0,1.0,24.0,980.0,875.56,629.71
2016,8,7,11,45,968.0,100.0,1.15,24.5,988.5,838.34,606.92
2016,8,7,12,0,971.0,100.0,1.3,25.0,997.0,798.33,581.81
2016,8,7,12,15,971.0,100.0,1.35,25.0,997.5,753.64,551.27
2016,8,7,12,30,971.0,100.0,1.4,25.0,998.0,706.79,518.09
2016,8,7,12,45,969.0,100.0,1.5,25.5,990.0,656.79,481.11
2016,8,7,13,0,967.0,100.0,1.6,26.0,982.0,605.22,441.83
2016,8,7,13,15,964.0,99.5,1.65,26.0,967.0,551.41,400.2
2016,8,7,13,30,961.0,99.0,1.7,26.0,952.0,496.56,356.38
2016,8,7,13,45,957.5,97.5,1.8,26.0,929.0,439.97,310.01
2016,8,7,14,0,954.0,96.0,1.9,26.0,906.0,382.84,261.92
2016,8,7,14,15,947.5,95.0,1.95,26.0,876.5,324.9,212.55
2016,8,7,14,30,941.0,94.0,2.0,26.0,847.0,267.17,163.97
2016,8,7,14,45,932.0,92.5,2.05,26.0,811.0,209.14,118.24
2016,8,7,15,0,923.0,91.0,2.1,26.0,775.0,152.04,80.31
2016,8,7,15,15,911.5,89.0,2.1,25.5,733.0,95.66,57.17
2016,8,7,15,30,900.0,87.0,2.1,25.0,691.0,76.49,58.46
2016,8,7,15,45,884.5,85.0,2.15,25.0,644.5,75.31,57.67
2016,8,7,16,0,869.0,83.0,2.2,25.0,598.0,74.02,56.77
2016,8,7,16,15,849.5,80.0,2.2,24.5,548.0,71.89,55.3
2016,8,7,16,30,830.0,77.0,2.2,24.0,498.0,61.83,47.11
2016,8,7,16,45,802.0,74.0,2.2,24.0,445.5,60.19,45.9
2016,8,7,17,0,774.0,71.0,2.2,24.0,393.0,58.53,44.65
2016,8,7,17,15,737.0,66.5,2.05,23.0,340.0,55.57,42.44
2016,8,7,17,30,700.0,62.0,1.9,22.0,287.0,52.55,40.1
2016,8,7,17,45,644.5,56.5,1.8,21.5,234.5,44.56,33.24
2016,8,7,18,0,589.0,51.0,1.7,21.0,182.0,40.79,29.89
2016,8,7,18,15,502.5,43.0,1.6,20.0,134.5,34.79,24.47
2016,8,7,18,30,416.0,35.0,1.5,19.0,87.0,28.74,18.72
2016,8,7,18,45,208.0,25.0,1.4,18.0,51.0,20.6,8.52
2016,8,7,19,0,0.0,15.0,1.3,17.0,15.0,12.8,0.0
2016,8,7,19,15,0.0,7.5,1.35,16.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,5,15,48.5,5.0,1.1,12.5,6.0,0.0,0.0
2016,8,8,5,30,97.0,10.0,1.2,13.0,12.0,74.89,0.0
2016,8,8,5,45,241.5,22.0,1.3,14.0,45.5,241.78,139.61
2016,8,8,6,0,386.0,34.0,1.4,15.0,79.0,385.79,307.17
2016,8,8,6,15,474.0,42.0,1.3,15.5,125.5,479.63,387.58
2016,8,8,6,30,562.0,50.0,1.2,16.0,172.0,578.68,465.55
2016,8,8,6,45,617.0,56.0,1.1,16.5,223.0,650.3,518.25
2016,8,8,7,0,672.0,62.0,1.0,17.0,274.0,717.21,564.19
2016,8,8,7,15,710.5,66.5,0.9,17.5,326.0,774.17,600.3
2016,8,8,7,30,749.0,71.0,0.8,18.0,378.0,830.17,633.77
2016,8,8,7,45,777.5,74.5,0.7,19.0,430.0,873.86,656.07
2016,8,8,8,0,806.0,78.0,0.6,20.0,482.0,915.46,675.99
2016,8,8,8,15,826.5,80.5,0.45,20.5,531.5,945.41,687.79
2016,8,8,8,30,847.0,83.0,0.3,21.0,581.0,961.16,690.44
2016,8,8,8,45,863.5,85.5,0.2,22.0,627.5,981.17,695.79
2016,8,8,9,0,880.0,88.0,0.1,23.0,674.0,997.91,699.29
2016,8,8,9,15,892.0,90.0,0.25,23.5,715.5,1006.1,703.74
2016,8,8,9,30,904.0,92.0,0.4,24.0,757.0,1010.72,706.89
2016,8,8,9,45,917.0,91.5,0.55,24.5,794.0,1009.83,707.04
2016,8,8,10,0,930.0,91.0,0.7,25.0,831.0,1005.26,705.09
2016,8,8,10,15,936.5,92.0,0.85,25.0,860.5,992.4,699.42
2016,8,8,10,30,943.0,93.0,1.0,25.0,890.0,975.91,691.44
2016,8,8,10,45,947.5,94.0,1.15,25.5,913.0,954.03,678.58
2016,8,8,11,0,952.0,95.0,1.3,26.0,936.0,928.7,663.34
2016,8,8,11,15,955.0,95.5,1.45,26.0,951.5,898.3,645.89
2016,8,8,11,30,958.0,96.0,1.6,26.0,967.0,864.78,626.07
2016,8,8,11,45,959.5,96.5,1.75,26.5,975.0,827.16,601.96
2016,8,8,12,0,961.0,97.0,1.9,27.0,983.0,786.84,575.7
2016,8,8,12,15,961.0,97.0,2.0,26.5,983.5,742.59,546.27
2016,8,8,12,30,961.0,97.0,2.1,26.0,984.0,696.18,514.05
2016,8,8,12,45,960.5,96.0,2.25,26.0,976.5,646.73,477.8
2016,8,8,13,0,960.0,95.0,2.4,26.0,969.0,595.62,439.01
2016,8,8,13,15,957.0,94.5,2.45,26.0,954.0,542.18,396.8
2016,8,8,13,30,954.0,94.0,2.5,26.0,939.0,487.71,352.46
2016,8,8,13,45,950.0,93.0,2.65,26.0,916.5,431.67,305.82
2016,8,8,14,0,946.0,92.0,2.8,26.0,894.0,375.12,257.59
2016,8,8,14,15,939.5,91.0,2.85,25.5,864.5,317.63,208.48
2016,8,8,14,30,933.0,90.0,2.9,25.0,835.0,260.34,160.16
2016,8,8,14,45,925.0,88.0,2.95,25.0,799.5,202.6,114.35
2016,8,8,15,0,917.0,86.0,3.0,25.0,764.0,145.7,76.63
2016,8,8,15,15,906.0,84.5,3.0,24.5,722.5,90.02,54.79
2016,8,8,15,30,895.0,83.0,3.0,24.0,681.0,73.96,56.63
2016,8,8,15,45,881.0,80.0,3.05,24.0,635.0,72.12,55.27
2016,8,8,16,0,867.0,77.0,3.1,24.0,589.0,70.13,53.77
2016,8,8,16,15,847.5,74.5,3.05,23.5,539.5,68.24,52.47
2016,8,8,16,30,828.0,72.0,3.0,23.0,490.0,66.23,51.07
2016,8,8,16,45,804.0,68.5,3.0,23.0,438.5,56.26,42.75
2016,8,8,17,0,780.0,65.0,3.0,23.0,387.0,54.11,41.07
2016,8,8,17,15,744.0,61.0,2.85,22.5,334.5,51.38,38.93
2016,8,8,17,30,708.0,57.0,2.7,22.0,282.0,48.6,36.68
2016,8,8,17,45,655.5,51.5,2.6,21.5,230.5,44.42,33.11
2016,8,8,18,0,603.0,46.0,2.5,21.0,179.0,40.19,29.34
2016,8,8,18,15,518.0,39.0,2.35,20.0,131.5,31.62,21.69
2016,8,8,18,30,433.0,32.0,2.2,19.0,84.0,26.29,16.55
2016,8,8,18,45,281.5,21.5,2.1,18.0,49.0,17.71,5.73
2016,8,8,19,0,130.0,11.0,2.0,17.0,14.0,9.39,0.0
2016,8,8,19,15,65.0,5.5,2.0,16.5,7.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,5,15,45.5,4.5,0.85,12.5,5.5,0.0,0.0
2016,8,9,5,30,91.0,9.0,1.0,13.0,11.0,69.87,0.0
2016,8,9,5,45,240.5,20.5,1.15,14.0,44.0,237.71,126.03
2016,8,9,6,0,390.0,32.0,1.3,15.0,77.0,386.25,306.3
2016,8,9,6,15,478.5,40.0,1.35,15.5,123.5,480.21,387.89
2016,8,9,6,30,567.0,48.0,1.4,16.0,170.0,579.66,467.43
2016,8,9,6,45,621.0,54.5,1.5,16.5,221.0,651.2,522.2
2016,8,9,7,0,675.0,61.0,1.6,17.0,272.0,718.15,570.91
2016,8,9,7,15,713.0,65.5,1.6,17.5,324.5,774.65,608.96
2016,8,9,7,30,751.0,70.0,1.6,18.0,377.0,830.19,644.73
2016,8,9,7,45,779.5,73.5,1.65,19.0,428.5,873.87,670.37
2016,8,9,8,0,808.0,77.0,1.7,20.0,480.0,915.46,693.93
2016,8,9,8,15,828.5,79.5,1.7,20.5,529.5,945.4,709.87
2016,8,9,8,30,849.0,82.0,1.7,21.0,579.0,961.18,716.38
2016,8,9,8,45,866.0,84.0,1.75,22.0,625.5,981.06,725.03
2016,8,9,9,0,883.0,86.0,1.8,23.0,672.0,997.68,731.49
2016,8,9,9,15,895.0,88.0,1.75,23.5,713.5,1005.85,732.67
2016,8,9,9,30,907.0,90.0,1.7,24.0,755.0,1010.45,731.78
2016,8,9,9,45,916.5,91.0,1.65,25.0,791.5,1007.77,725.05
2016,8,9,10,0,926.0,92.0,1.6,26.0,828.0,1001.43,716.3
2016,8,9,10,15,932.5,93.5,1.45,26.0,857.5,989.07,705.33
2016,8,9,10,30,939.0,95.0,1.3,26.0,887.0,973.07,692.24
2016,8,9,10,45,943.0,96.0,1.2,26.5,910.0,950.7,674.77
2016,8,9,11,0,947.0,97.0,1.1,27.0,933.0,924.94,655.43
2016,8,9,11,15,950.0,97.5,1.05,27.0,948.5,894.56,635.43
2016,8,9,11,30,953.0,98.0,1.0,27.0,964.0,861.08,613.54
2016,8,9,11,45,953.5,99.0,1.0,27.5,971.5,823.18,588.39
2016,8,9,12,0,954.0,100.0,1.0,28.0,979.0,782.67,561.51
2016,8,9,12,15,954.0,100.0,1.1,28.0,979.0,738.55,532.32
2016,8,9,12,30,954.0,100.0,1.2,28.0,979.0,692.3,500.57
2016,8,9,12,45,950.0,101.5,1.3,28.0,970.5,642.95,465.49
2016,8,9,13,0,946.0,103.0,1.4,28.0,962.0,592.18,428.08
2016,8,9,13,15,943.0,102.5,1.5,28.0,946.5,539.22,387.71
2016,8,9,13,30,940.0,102.0,1.6,28.0,931.0,485.24,345.08
2016,8,9,13,45,934.0,101.5,1.75,28.0,908.0,429.34,299.75
2016,8,9,14,0,928.0,101.0,1.9,28.0,885.0,373.15,252.9
2016,8,9,14,15,921.0,100.0,1.95,27.5,856.0,316.31,205.27
2016,8,9,14,30,914.0,99.0,2.0,27.0,827.0,259.75,158.45
2016,8,9,14,45,903.5,98.0,2.1,27.0,790.5,203.16,114.55
2016,8,9,15,0,893.0,97.0,2.2,27.0,754.0,147.64,78.87
2016,8,9,15,15,881.0,95.0,2.2,26.5,713.0,92.76,58.58
2016,8,9,15,30,869.0,93.0,2.2,26.0,672.0,79.59,60.81
2016,8,9,15,45,851.0,91.5,2.25,26.0,625.5,78.78,60.33
2016,8,9,16,0,833.0,90.0,2.3,26.0,579.0,68.82,52.23
2016,8,9,16,15,812.5,86.5,2.25,25.5,529.5,67.3,51.25
2016,8,9,16,30,792.0,83.0,2.2,25.0,480.0,65.69,50.19
2016,8,9,16,45,761.0,80.0,2.2,24.5,428.0,64.24,49.26
2016,8,9,17,0,730.0,77.0,2.2,24.0,376.0,62.78,48.3
2016,8,9,17,15,690.5,72.0,2.1,23.0,324.0,54.69,41.7
2016,8,9,17,30,651.0,67.0,2.0,22.0,272.0,51.74,39.4
2016,8,9,17,45,590.0,60.5,1.9,21.5,220.5,47.39,35.69
2016,8,9,18,0,529.0,54.0,1.8,21.0,169.0,43.01,31.77
2016,8,9,18,15,438.5,45.0,1.7,20.0,123.0,36.33,25.72
2016,8,9,18,30,348.0,36.0,1.6,19.0,77.0,29.59,19.24
2016,8,9,18,45,205.5,23.0,1.55,18.5,44.0,18.99,5.42
2016,8,9,19,0,63.0,10.0,1.5,18.0,11.0,8.54,0.0
2016,8,9,19,15,31.5,5.0,1.5,17.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,45,157.5,17.5,0.85,13.5,35.5,171.88,80.39
2016,8,10,6,0,315.0,35.0,0.9,14.0,71.0,332.02,264.01
2016,8,10,6,15,406.5,45.0,0.9,14.5,116.0,428.81,347.71
2016,8,10,6,30,498.0,55.0,0.9,15.0,161.0,531.24,429.47
2016,8,10,6,45,557.5,62.0,0.9,15.5,211.0,606.42,486.29
2016,8,10,7,0,617.0,69.0,0.9,16.0,261.0,683.12,541.12
2016,8,10,7,15,658.5,74.5,0.95,16.5,312.5,742.06,581.17
2016,8,10,7,30,700.0,80.0,1.0,17.0,364.0,800.5,619.4
2016,8,10,7,45,732.0,84.0,1.1,18.0,416.0,841.09,643.69
2016,8,10,8,0,764.0,88.0,1.2,19.0,468.0,886.04,670.45
2016,8,10,8,15,786.0,91.0,1.25,19.5,517.0,917.56,688.16
2016,8,10,8,30,808.0,94.0,1.3,20.0,566.0,946.3,703.98
2016,8,10,8,45,827.0,96.0,1.4,20.5,612.0,967.75,715.76
2016,8,10,9,0,846.0,98.0,1.5,21.0,658.0,974.2,717.9
2016,8,10,9,15,859.0,100.5,1.55,21.5,699.5,983.69,721.56
2016,8,10,9,30,872.0,103.0,1.6,22.0,741.0,989.68,723.06
2016,8,10,9,45,884.5,103.5,1.7,22.5,777.5,989.36,721.38
2016,8,10,10,0,897.0,104.0,1.8,23.0,814.0,985.42,717.56
2016,8,10,10,15,904.0,105.0,1.85,23.0,844.0,973.13,709.23
2016,8,10,10,30,911.0,106.0,1.9,23.0,874.0,957.29,698.81
2016,8,10,10,45,917.0,107.0,2.0,23.5,897.0,937.03,684.85
2016,8,10,11,0,923.0,108.0,2.1,24.0,920.0,913.35,668.68
2016,8,10,11,15,926.0,108.5,2.15,24.0,935.5,883.34,649.14
2016,8,10,11,30,929.0,109.0,2.2,24.0,951.0,850.3,627.56
2016,8,10,11,45,931.0,109.5,2.3,24.0,959.0,813.63,603.78
2016,8,10,12,0,933.0,110.0,2.4,24.0,967.0,774.31,577.59
2016,8,10,12,15,933.0,110.0,2.4,24.0,967.0,730.76,545.76
2016,8,10,12,30,933.0,110.0,2.4,24.0,967.0,685.14,511.74
2016,8,10,12,45,929.5,110.5,2.45,24.0,959.0,635.97,474.55
2016,8,10,13,0,926.0,111.0,2.5,24.0,951.0,585.45,435.26
2016,8,10,13,15,923.0,110.5,2.5,24.0,935.5,533.27,393.4
2016,8,10,13,30,920.0,110.0,2.5,24.0,920.0,480.12,349.55
2016,8,10,13,45,915.5,108.5,2.55,24.0,897.5,424.95,303.12
2016,8,10,14,0,911.0,107.0,2.6,24.0,875.0,369.4,255.35
2016,8,10,14,15,904.5,105.5,2.55,24.0,845.5,313.14,206.65
2016,8,10,14,30,898.0,104.0,2.5,24.0,816.0,257.14,159.15
2016,8,10,14,45,890.0,101.5,2.5,24.0,781.0,200.74,114.89
2016,8,10,15,0,882.0,99.0,2.5,24.0,746.0,145.2,79.04
2016,8,10,15,15,869.5,97.0,2.45,23.5,704.5,90.85,59.8
2016,8,10,15,30,857.0,95.0,2.4,23.0,663.0,80.6,62.44
2016,8,10,15,45,843.0,91.5,2.4,23.0,618.0,78.67,61.01
2016,8,10,16,0,829.0,88.0,2.4,23.0,573.0,67.5,51.8
2016,8,10,16,15,808.0,85.0,2.35,22.5,523.5,66.27,51.05
2016,8,10,16,30,787.0,82.0,2.3,22.0,474.0,64.98,50.24
2016,8,10,16,45,761.0,77.5,2.3,22.0,423.0,62.45,48.26
2016,8,10,17,0,735.0,73.0,2.3,22.0,372.0,59.81,46.17
2016,8,10,17,15,696.0,68.0,2.2,21.0,320.0,56.55,43.67
2016,8,10,17,30,657.0,63.0,2.1,20.0,268.0,48.85,37.22
2016,8,10,17,45,601.5,56.5,2.05,19.5,217.0,44.43,33.4
2016,8,10,18,0,546.0,50.0,2.0,19.0,166.0,39.93,29.35
2016,8,10,18,15,456.0,41.5,1.9,18.5,120.5,33.55,23.45
2016,8,10,18,30,366.0,33.0,1.8,18.0,75.0,27.1,17.12
2016,8,10,18,45,183.0,16.5,1.7,17.5,37.5,13.28,1.06
2016,8,10,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,5,45,164.5,17.0,0.75,14.0,35.0,174.9,69.26
2016,8,11,6,0,329.0,34.0,0.8,15.0,70.0,341.46,268.91
2016,8,11,6,15,420.0,44.0,0.8,15.5,115.5,438.14,352.62
2016,8,11,6,30,511.0,54.0,0.8,16.0,161.0,540.49,433.76
2016,8,11,6,45,566.5,61.5,0.8,16.5,211.0,613.19,488.31
2016,8,11,7,0,622.0,69.0,0.8,17.0,261.0,687.19,540.77
2016,8,11,7,15,482.0,106.0,0.75,17.5,271.0,611.03,482.61
2016,8,11,7,30,342.0,143.0,0.7,18.0,281.0,511.92,406.5
2016,8,11,7,45,549.0,117.5,0.7,19.0,374.0,713.14,551.31
2016,8,11,8,0,756.0,92.0,0.7,20.0,467.0,882.52,659.2
2016,8,11,8,15,779.0,96.0,0.8,20.5,516.5,916.16,677.09
2016,8,11,8,30,802.0,100.0,0.9,21.0,566.0,947.0,694.98
2016,8,11,8,45,815.0,104.5,1.0,21.5,611.0,965.39,704.82
2016,8,11,9,0,828.0,109.0,1.1,22.0,656.0,980.43,712.72
2016,8,11,9,15,841.0,112.0,1.2,22.5,697.5,990.21,717.38
2016,8,11,9,30,854.0,115.0,1.3,23.0,739.0,996.41,719.91
2016,8,11,9,45,874.5,112.0,1.4,23.5,777.5,987.82,713.22
2016,8,11,10,0,895.0,109.0,1.5,24.0,816.0,987.71,712.17
2016,8,11,10,15,902.5,110.5,1.6,24.0,846.0,976.23,705.23
2016,8,11,10,30,910.0,112.0,1.7,24.0,876.0,961.16,696.16
2016,8,11,10,45,914.0,113.5,1.85,24.5,899.0,939.37,682.05
2016,8,11,11,0,918.0,115.0,2.0,25.0,922.0,914.25,665.69
2016,8,11,11,15,921.5,116.0,2.1,25.0,937.5,884.99,647.3
2016,8,11,11,30,925.0,117.0,2.2,25.0,953.0,852.67,626.74
2016,8,11,11,45,926.0,117.5,2.35,25.0,961.0,815.08,602.82
2016,8,11,12,0,927.0,118.0,2.5,25.0,969.0,774.94,576.16
2016,8,11,12,15,927.5,118.0,2.55,25.0,969.0,731.7,544.88
2016,8,11,12,30,928.0,118.0,2.6,25.0,969.0,686.36,511.34
2016,8,11,12,45,918.0,123.0,2.7,25.0,959.0,636.79,473.98
2016,8,11,13,0,908.0,128.0,2.8,25.0,949.0,586.29,434.85
2016,8,11,13,15,905.0,127.0,2.85,24.5,933.5,534.27,394.06
2016,8,11,13,30,902.0,126.0,2.9,24.0,918.0,481.33,351.15
2016,8,11,13,45,897.5,124.0,2.95,24.0,895.5,426.45,304.83
