Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,14,0,893.0,122.0,3.0,24.0,873.0,371.23,257.29
2016,8,11,14,15,886.0,120.5,3.0,24.0,843.5,315.55,209.12
2016,8,11,14,30,879.0,119.0,3.0,24.0,814.0,260.18,162.3
2016,8,11,14,45,870.0,116.5,3.05,24.0,778.0,204.43,118.85
2016,8,11,15,0,861.0,114.0,3.1,24.0,742.0,149.65,84.06
2016,8,11,15,15,847.5,111.0,3.1,23.5,700.5,85.11,65.88
2016,8,11,15,30,834.0,108.0,3.1,23.0,659.0,77.99,60.29
2016,8,11,15,45,818.0,104.5,3.1,22.5,613.5,77.03,59.79
2016,8,11,16,0,802.0,101.0,3.1,22.0,568.0,75.98,59.22
2016,8,11,16,15,779.0,97.5,3.05,21.5,518.5,74.73,58.48
2016,8,11,16,30,756.0,94.0,3.0,21.0,469.0,73.42,57.7
2016,8,11,16,45,726.5,89.0,3.0,21.0,417.0,64.79,50.49
2016,8,11,17,0,697.0,84.0,3.0,21.0,365.0,62.34,48.55
2016,8,11,17,15,655.0,78.0,2.9,20.5,313.0,58.92,45.83
2016,8,11,17,30,613.0,72.0,2.8,20.0,261.0,55.41,42.94
2016,8,11,17,45,553.0,64.0,2.7,19.5,210.0,50.09,38.33
2016,8,11,18,0,493.0,56.0,2.6,19.0,159.0,44.65,33.43
2016,8,11,18,15,402.0,45.0,2.45,18.0,114.0,36.38,25.9
2016,8,11,18,30,311.0,34.0,2.3,17.0,69.0,27.92,17.75
2016,8,11,18,45,155.5,17.0,2.15,16.5,34.5,13.73,0.0
2016,8,11,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,12,5,45,154.5,17.0,1.7,12.5,33.5,166.45,51.62
2016,8,12,6,0,309.0,34.0,1.9,13.0,67.0,325.89,259.8
2016,8,12,6,15,401.5,44.5,1.85,13.5,112.0,423.62,347.68
2016,8,12,6,30,494.0,55.0,1.8,14.0,157.0,527.18,432.65
2016,8,12,6,45,556.0,62.5,1.8,15.0,208.0,605.05,492.64
2016,8,12,7,0,618.0,70.0,1.8,16.0,259.0,684.54,550.36
2016,8,12,7,15,659.5,76.0,1.75,16.5,311.0,744.15,591.16
2016,8,12,7,30,701.0,82.0,1.7,17.0,363.0,803.19,629.77
2016,8,12,7,45,732.5,86.0,1.65,18.0,415.0,842.78,652.01
2016,8,12,8,0,764.0,90.0,1.6,19.0,467.0,887.19,676.83
2016,8,12,8,15,786.5,94.0,1.55,19.5,516.5,920.37,694.53
2016,8,12,8,30,809.0,98.0,1.5,20.0,566.0,950.72,710.08
2016,8,12,8,45,827.5,100.5,1.5,21.0,612.5,972.16,718.93
2016,8,12,9,0,846.0,103.0,1.5,22.0,659.0,990.29,725.68
2016,8,12,9,15,859.0,105.5,1.55,22.5,700.5,987.56,721.28
2016,8,12,9,30,872.0,108.0,1.6,23.0,742.0,993.27,722.71
2016,8,12,9,45,884.0,108.5,1.7,23.5,779.0,992.19,720.54
2016,8,12,10,0,896.0,109.0,1.8,24.0,816.0,987.5,716.24
2016,8,12,10,15,903.0,110.5,1.9,24.0,845.5,975.45,708.73
2016,8,12,10,30,910.0,112.0,2.0,24.0,875.0,959.82,699.03
2016,8,12,10,45,916.0,113.0,2.15,24.5,898.5,939.26,685.34
2016,8,12,11,0,922.0,114.0,2.3,25.0,922.0,915.26,669.36
2016,8,12,11,15,925.5,114.5,2.4,25.0,937.5,885.37,650.26
2016,8,12,11,30,929.0,115.0,2.5,25.0,953.0,852.41,629.01
2016,8,12,11,45,931.5,115.0,2.65,25.0,961.0,815.35,605.14
2016,8,12,12,0,934.0,115.0,2.8,25.0,969.0,775.62,578.47
2016,8,12,12,15,934.0,115.0,2.85,25.0,969.0,731.73,546.49
2016,8,12,12,30,934.0,115.0,2.9,25.0,969.0,685.76,512.26
2016,8,12,12,45,936.0,112.5,3.0,25.0,962.5,637.15,475.4
2016,8,12,13,0,938.0,110.0,3.1,25.0,956.0,586.74,436.06
2016,8,12,13,15,935.0,109.0,3.1,25.0,940.5,533.42,393.07
2016,8,12,13,30,932.0,108.0,3.1,25.0,925.0,479.13,348.09
2016,8,12,13,45,928.5,106.5,3.15,25.0,903.0,423.53,301.01
2016,8,12,14,0,925.0,105.0,3.2,25.0,881.0,367.43,252.57
2016,8,12,14,15,918.5,103.5,3.15,25.0,851.5,310.26,203.08
2016,8,12,14,30,912.0,102.0,3.1,25.0,822.0,253.34,155.02
2016,8,12,14,45,905.0,99.5,3.1,25.0,786.5,196.17,110.7
2016,8,12,15,0,898.0,97.0,3.1,25.0,751.0,139.74,75.52
2016,8,12,15,15,886.0,95.0,3.05,24.5,709.5,84.43,65.06
2016,8,12,15,30,874.0,93.0,3.0,24.0,668.0,79.8,61.56
2016,8,12,15,45,860.0,90.0,2.95,24.0,622.0,78.1,60.33
2016,8,12,16,0,846.0,87.0,2.9,24.0,576.0,67.29,51.43
2016,8,12,16,15,825.5,83.5,2.85,23.5,526.5,65.67,50.36
2016,8,12,16,30,805.0,80.0,2.8,23.0,477.0,63.96,49.19
2016,8,12,16,45,778.0,76.0,2.75,23.0,425.0,61.71,47.46
2016,8,12,17,0,751.0,72.0,2.7,23.0,373.0,59.38,45.63
2016,8,12,17,15,711.0,67.0,2.45,22.5,320.0,56.06,42.99
2016,8,12,17,30,671.0,62.0,2.2,22.0,267.0,48.37,36.48
2016,8,12,17,45,613.5,55.5,2.0,21.5,215.5,43.89,32.62
2016,8,12,18,0,556.0,49.0,1.8,21.0,164.0,39.35,28.53
2016,8,12,18,15,462.0,40.0,1.65,20.0,117.0,32.48,22.29
2016,8,12,18,30,368.0,31.0,1.5,19.0,70.0,25.55,15.47
2016,8,12,18,45,184.0,15.5,1.35,18.0,35.0,12.54,0.0
2016,8,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,5,45,166.0,16.0,1.2,14.5,33.5,171.93,34.22
2016,8,13,6,0,332.0,32.0,1.3,15.0,67.0,341.24,267.34
2016,8,13,6,15,426.0,41.5,1.3,15.5,112.0,439.3,355.05
2016,8,13,6,30,520.0,51.0,1.3,16.0,157.0,543.38,438.98
2016,8,13,6,45,580.5,57.5,1.3,17.0,207.5,619.03,495.94
2016,8,13,7,0,641.0,64.0,1.3,18.0,258.0,696.29,550.62
2016,8,13,7,15,681.5,69.0,1.25,18.5,310.5,753.98,588.85
2016,8,13,7,30,722.0,74.0,1.2,19.0,363.0,805.66,621.13
2016,8,13,7,45,753.0,78.0,1.15,20.0,414.5,851.76,647.05
2016,8,13,8,0,784.0,82.0,1.1,21.0,466.0,895.86,670.57
2016,8,13,8,15,805.5,85.0,1.1,21.5,515.5,926.96,686.91
2016,8,13,8,30,827.0,88.0,1.1,22.0,565.0,955.22,701.31
2016,8,13,8,45,844.5,90.0,1.15,23.0,611.0,963.64,702.43
2016,8,13,9,0,862.0,92.0,1.2,24.0,657.0,980.33,709.16
2016,8,13,9,15,874.0,94.0,1.25,24.5,698.5,988.15,711.6
2016,8,13,9,30,886.0,96.0,1.3,25.0,740.0,992.45,712.07
2016,8,13,9,45,900.0,95.5,1.4,25.5,777.0,992.26,710.71
2016,8,13,10,0,914.0,95.0,1.5,26.0,814.0,988.41,707.18
2016,8,13,10,15,920.5,96.5,1.6,26.0,843.5,975.89,699.68
2016,8,13,10,30,927.0,98.0,1.7,26.0,873.0,959.74,690.01
2016,8,13,10,45,932.5,98.5,1.85,26.5,896.0,938.12,676.09
2016,8,13,11,0,938.0,99.0,2.0,27.0,919.0,913.06,659.88
2016,8,13,11,15,941.0,99.5,2.1,27.0,934.0,882.58,640.81
2016,8,13,11,30,944.0,100.0,2.2,27.0,949.0,849.02,619.59
2016,8,13,11,45,946.0,100.0,2.35,27.5,957.0,811.33,594.58
2016,8,13,12,0,948.0,100.0,2.5,28.0,965.0,770.96,567.21
2016,8,13,12,15,948.0,100.0,2.55,28.0,965.0,726.76,535.5
2016,8,13,12,30,948.0,100.0,2.6,28.0,965.0,680.43,501.5
2016,8,13,12,45,932.0,108.5,2.7,28.0,953.0,629.58,463.43
2016,8,13,13,0,916.0,117.0,2.8,28.0,941.0,578.11,423.83
2016,8,13,13,15,913.0,116.0,2.8,28.0,925.5,525.71,382.15
2016,8,13,13,30,910.0,115.0,2.8,28.0,910.0,472.37,338.56
2016,8,13,13,45,908.5,112.0,2.85,28.0,888.0,417.48,292.7
2016,8,13,14,0,907.0,109.0,2.9,28.0,866.0,361.93,245.39
2016,8,13,14,15,900.0,107.5,2.9,27.5,837.0,305.52,197.7
2016,8,13,14,30,893.0,106.0,2.9,27.0,808.0,249.42,151.34
2016,8,13,14,45,887.5,102.0,2.95,27.0,773.0,192.49,107.85
2016,8,13,15,0,882.0,98.0,3.0,27.0,738.0,136.18,73.49
2016,8,13,15,15,870.0,96.0,2.95,26.5,697.0,81.72,62.3
2016,8,13,15,30,858.0,94.0,2.9,26.0,656.0,80.14,61.34
2016,8,13,15,45,846.0,90.0,2.9,26.0,611.0,77.88,59.65
2016,8,13,16,0,834.0,86.0,2.9,26.0,566.0,66.51,50.35
2016,8,13,16,15,813.5,83.0,2.85,25.5,516.5,65.22,49.57
2016,8,13,16,30,793.0,80.0,2.8,25.0,467.0,63.87,48.72
2016,8,13,16,45,768.0,75.0,2.75,25.0,416.0,60.91,46.39
2016,8,13,17,0,743.0,70.0,2.7,25.0,365.0,57.81,43.91
2016,8,13,17,15,703.0,65.5,2.45,24.0,312.5,54.85,41.68
2016,8,13,17,30,663.0,61.0,2.2,23.0,260.0,47.62,35.68
2016,8,13,17,45,607.0,54.5,2.0,22.5,209.5,43.13,31.81
2016,8,13,18,0,551.0,48.0,1.8,22.0,159.0,38.58,27.72
2016,8,13,18,15,455.0,39.0,1.65,21.0,113.0,31.69,21.47
2016,8,13,18,30,359.0,30.0,1.5,20.0,67.0,24.74,14.54
2016,8,13,18,45,179.5,15.0,1.4,19.5,33.5,12.16,0.0
2016,8,13,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,14,5,45,187.5,15.0,1.3,15.0,34.0,184.59,12.2
2016,8,14,6,0,375.0,30.0,1.4,16.0,68.0,371.57,287.66
2016,8,14,6,15,471.0,38.0,1.35,16.5,114.5,470.27,376.95
2016,8,14,6,30,567.0,46.0,1.3,17.0,161.0,575.15,460.68
2016,8,14,6,45,627.5,52.0,1.3,17.5,213.0,644.62,513.47
2016,8,14,7,0,688.0,58.0,1.3,18.0,265.0,723.21,569.75
2016,8,14,7,15,727.5,62.5,1.25,18.5,318.0,781.16,607.75
2016,8,14,7,30,767.0,67.0,1.2,19.0,371.0,838.15,643.3
2016,8,14,7,45,796.5,70.0,1.2,20.0,423.5,882.16,667.99
2016,8,14,8,0,826.0,73.0,1.2,21.0,476.0,924.06,690.51
2016,8,14,8,15,846.5,75.5,1.35,22.0,526.0,942.94,699.75
2016,8,14,8,30,867.0,78.0,1.5,23.0,576.0,969.88,714.36
2016,8,14,8,45,883.5,80.0,1.65,24.0,623.0,989.12,723.72
2016,8,14,9,0,900.0,82.0,1.8,25.0,670.0,1005.02,730.95
2016,8,14,9,15,911.0,84.0,1.9,25.0,711.5,1011.92,734.69
2016,8,14,9,30,922.0,86.0,2.0,25.0,753.0,1015.17,736.32
2016,8,14,9,45,910.5,98.0,2.15,25.5,784.0,1004.03,728.07
2016,8,14,10,0,899.0,110.0,2.3,26.0,815.0,988.92,717.45
2016,8,14,10,15,906.0,111.5,2.4,26.5,845.0,976.63,708.2
2016,8,14,10,30,913.0,113.0,2.5,27.0,875.0,960.75,696.68
2016,8,14,10,45,921.5,112.0,2.65,27.5,898.5,940.17,682.64
2016,8,14,11,0,930.0,111.0,2.8,28.0,922.0,916.11,666.33
2016,8,14,11,15,933.0,111.5,2.85,28.0,937.0,885.46,646.23
2016,8,14,11,30,936.0,112.0,2.9,28.0,952.0,851.75,624.07
2016,8,14,11,45,939.5,111.0,3.0,28.0,960.5,814.21,599.52
2016,8,14,12,0,943.0,110.0,3.1,28.0,969.0,773.95,572.22
2016,8,14,12,15,943.0,110.0,3.15,28.0,968.5,729.61,540.04
2016,8,14,12,30,943.0,110.0,3.2,28.0,968.0,683.17,505.58
2016,8,14,12,45,936.0,112.5,3.25,28.0,958.0,632.72,467.32
2016,8,14,13,0,929.0,115.0,3.3,28.0,948.0,581.14,427.18
2016,8,14,13,15,925.5,114.0,3.3,28.0,932.5,527.78,384.47
2016,8,14,13,30,922.0,113.0,3.3,28.0,917.0,473.51,339.87
2016,8,14,13,45,915.5,112.5,3.35,28.0,893.5,417.8,293.17
2016,8,14,14,0,909.0,112.0,3.4,28.0,870.0,361.9,245.46
2016,8,14,14,15,902.0,110.5,3.4,27.5,840.0,305.25,197.46
2016,8,14,14,30,895.0,109.0,3.4,27.0,810.0,248.92,150.93
2016,8,14,14,45,885.0,107.0,3.4,27.0,774.0,192.4,108.17
2016,8,14,15,0,875.0,105.0,3.4,27.0,738.0,136.95,75.27
2016,8,14,15,15,862.5,103.0,3.35,26.5,696.0,85.05,65.07
2016,8,14,15,30,850.0,101.0,3.3,26.0,654.0,74.19,56.43
2016,8,14,15,45,832.5,98.0,3.25,26.0,608.0,73.34,55.9
2016,8,14,16,0,815.0,95.0,3.2,26.0,562.0,72.41,55.31
2016,8,14,16,15,793.0,91.5,3.1,25.5,512.0,71.0,54.44
2016,8,14,16,30,771.0,88.0,3.0,25.0,462.0,69.52,53.5
2016,8,14,16,45,740.5,83.5,2.95,24.5,410.5,67.11,51.76
2016,8,14,17,0,710.0,79.0,2.9,24.0,359.0,59.21,45.3
2016,8,14,17,15,667.0,73.5,2.7,23.0,306.0,56.0,42.86
2016,8,14,17,30,624.0,68.0,2.5,22.0,253.0,52.73,40.25
2016,8,14,17,45,561.5,60.5,2.3,21.5,202.5,47.66,35.87
2016,8,14,18,0,499.0,53.0,2.1,21.0,152.0,42.53,31.22
2016,8,14,18,15,399.0,42.5,2.0,20.0,106.5,34.56,23.96
2016,8,14,18,30,299.0,32.0,1.9,19.0,61.0,26.47,15.77
2016,8,14,18,45,149.5,16.0,1.85,18.5,30.5,13.07,0.0
2016,8,14,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,15,5,45,154.0,16.5,1.65,11.5,32.0,161.46,0.0
2016,8,15,6,0,308.0,33.0,1.8,12.0,64.0,323.16,253.78
2016,8,15,6,15,409.0,43.5,1.75,12.5,110.0,427.43,350.48
2016,8,15,6,30,510.0,54.0,1.7,13.0,156.0,538.08,441.55
2016,8,15,6,45,575.0,61.5,1.7,14.0,208.0,618.9,504.03
2016,8,15,7,0,640.0,69.0,1.7,15.0,260.0,701.41,564.04
2016,8,15,7,15,348.0,111.5,1.6,15.5,218.0,494.49,403.69
2016,8,15,7,30,56.0,154.0,1.5,16.0,176.0,219.34,177.91
2016,8,15,7,45,223.5,164.0,1.45,17.0,270.0,426.56,346.52
2016,8,15,8,0,391.0,174.0,1.4,18.0,364.0,622.21,492.08
2016,8,15,8,15,442.0,180.0,1.3,18.5,416.5,679.83,529.19
2016,8,15,8,30,493.0,186.0,1.2,19.0,469.0,736.42,565.48
2016,8,15,8,45,681.5,144.0,1.2,19.5,569.0,882.95,662.76
2016,8,15,9,0,870.0,102.0,1.2,20.0,669.0,1009.96,740.47
2016,8,15,9,15,883.0,104.5,1.2,20.5,711.5,1007.06,733.62
2016,8,15,9,30,896.0,107.0,1.2,21.0,754.0,1012.38,734.0
2016,8,15,9,45,920.5,101.5,1.3,22.0,794.5,1016.33,733.93
2016,8,15,10,0,945.0,96.0,1.4,23.0,835.0,1016.43,731.51
2016,8,15,10,15,951.5,97.0,1.5,23.0,865.5,1002.59,723.25
2016,8,15,10,30,958.0,98.0,1.6,23.0,896.0,985.05,712.81
2016,8,15,10,45,958.5,102.0,1.75,23.5,918.0,961.51,697.81
2016,8,15,11,0,959.0,106.0,1.9,24.0,940.0,934.51,680.46
2016,8,15,11,15,962.0,106.5,1.95,24.0,955.5,902.97,660.23
2016,8,15,11,30,965.0,107.0,2.0,24.0,971.0,868.28,637.86
2016,8,15,11,45,963.0,109.0,2.15,24.0,977.5,828.16,612.54
2016,8,15,12,0,961.0,111.0,2.3,24.0,984.0,785.52,584.32
2016,8,15,12,15,961.0,111.0,2.35,24.0,984.0,740.28,551.65
2016,8,15,12,30,961.0,111.0,2.4,24.0,984.0,692.89,516.58
2016,8,15,12,45,955.5,113.0,2.5,24.0,974.5,641.94,478.15
2016,8,15,13,0,950.0,115.0,2.6,24.0,965.0,589.69,437.54
2016,8,15,13,15,946.5,114.0,2.6,24.0,948.5,535.14,393.63
2016,8,15,13,30,943.0,113.0,2.6,24.0,932.0,479.66,347.71
2016,8,15,13,45,934.0,114.0,2.65,24.0,907.5,422.84,299.73
2016,8,15,14,0,925.0,115.0,2.7,24.0,883.0,366.03,250.87
2016,8,15,14,15,917.5,113.0,2.7,23.5,852.5,307.9,201.24
2016,8,15,14,30,910.0,111.0,2.7,23.0,822.0,250.15,153.22
2016,8,15,14,45,901.0,109.0,2.7,23.0,785.0,192.8,109.65
2016,8,15,15,0,892.0,107.0,2.7,23.0,748.0,136.4,76.5
2016,8,15,15,15,878.5,104.5,2.65,22.5,705.5,86.3,67.19
2016,8,15,15,30,865.0,102.0,2.6,22.0,663.0,75.24,58.27
2016,8,15,15,45,852.0,97.5,2.55,22.0,616.5,73.47,56.96
2016,8,15,16,0,839.0,93.0,2.5,22.0,570.0,71.55,55.52
2016,8,15,16,15,816.5,89.5,2.45,21.5,519.0,70.04,54.55
2016,8,15,16,30,794.0,86.0,2.4,21.0,468.0,68.47,53.51
2016,8,15,16,45,766.5,80.5,2.35,21.0,415.5,65.24,50.93
2016,8,15,17,0,739.0,75.0,2.3,21.0,363.0,61.87,48.19
2016,8,15,17,15,696.0,70.0,2.15,20.0,309.5,53.78,41.49
2016,8,15,17,30,653.0,65.0,2.0,19.0,256.0,50.75,39.05
2016,8,15,17,45,587.0,58.0,1.85,18.5,204.0,45.94,34.82
2016,8,15,18,0,521.0,51.0,1.7,18.0,152.0,41.09,30.35
2016,8,15,18,15,419.0,40.5,1.65,17.0,106.0,33.03,22.91
2016,8,15,18,30,317.0,30.0,1.6,16.0,60.0,24.84,14.39
2016,8,15,18,45,158.5,15.0,1.55,15.5,30.0,12.27,0.0
2016,8,15,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,5,45,128.5,16.0,1.1,13.5,28.5,137.39,0.0
2016,8,16,6,0,257.0,32.0,1.2,14.0,57.0,283.34,218.44
2016,8,16,6,15,354.5,44.0,1.2,14.5,101.0,384.16,312.27
2016,8,16,6,30,452.0,56.0,1.2,15.0,145.0,491.73,400.37
2016,8,16,6,45,515.5,64.5,1.25,16.0,195.0,570.92,461.59
2016,8,16,7,0,579.0,73.0,1.3,17.0,245.0,651.78,520.64
2016,8,16,7,15,464.0,105.0,1.25,17.5,259.5,591.89,473.74
2016,8,16,7,30,349.0,137.0,1.2,18.0,274.0,531.89,425.34
2016,8,16,7,45,378.0,153.5,1.15,18.5,320.5,582.75,461.32
2016,8,16,8,0,407.0,170.0,1.1,19.0,367.0,632.65,494.38
2016,8,16,8,15,445.0,179.5,1.05,19.5,416.0,681.77,526.2
2016,8,16,8,30,483.0,189.0,1.0,20.0,465.0,729.54,556.11
2016,8,16,8,45,650.0,150.5,1.0,21.0,553.5,858.36,639.95
2016,8,16,9,0,817.0,112.0,1.0,22.0,642.0,968.19,705.14
2016,8,16,9,15,831.0,114.5,1.05,22.5,683.5,978.04,707.65
2016,8,16,9,30,845.0,117.0,1.1,23.0,725.0,984.31,709.43
2016,8,16,9,45,848.0,123.0,1.15,23.5,759.0,980.14,704.84
2016,8,16,10,0,851.0,129.0,1.2,24.0,793.0,972.32,698.22
2016,8,16,10,15,859.0,131.0,1.3,24.0,822.5,961.28,691.9
2016,8,16,10,30,867.0,133.0,1.4,24.0,852.0,935.51,676.23
2016,8,16,10,45,872.5,134.0,1.5,24.5,875.0,914.69,662.49
2016,8,16,11,0,878.0,135.0,1.6,25.0,898.0,890.6,646.52
2016,8,16,11,15,881.5,136.0,1.7,25.0,913.0,861.66,628.57
2016,8,16,11,30,885.0,137.0,1.8,25.0,928.0,829.75,608.51
2016,8,16,11,45,887.0,137.5,1.95,25.5,935.5,793.49,584.59
2016,8,16,12,0,889.0,138.0,2.1,26.0,943.0,754.71,556.93
2016,8,16,12,15,889.0,138.0,2.2,26.0,943.0,711.86,526.47
2016,8,16,12,30,889.0,138.0,2.3,26.0,943.0,667.05,493.75
2016,8,16,12,45,886.5,137.5,2.4,26.0,934.5,618.69,457.51
2016,8,16,13,0,884.0,137.0,2.5,26.0,926.0,569.01,419.14
2016,8,16,13,15,880.0,136.5,2.55,26.0,910.0,517.51,378.05
2016,8,16,13,30,876.0,136.0,2.6,26.0,894.0,465.22,335.14
2016,8,16,13,45,870.5,134.0,2.7,26.0,871.0,410.83,289.64
2016,8,16,14,0,865.0,132.0,2.8,26.0,848.0,356.25,243.12
2016,8,16,14,15,857.0,130.0,2.8,25.5,818.0,294.48,191.51
2016,8,16,14,30,849.0,128.0,2.8,25.0,788.0,238.75,145.74
2016,8,16,14,45,839.0,125.5,2.85,25.0,752.0,183.26,104.22
2016,8,16,15,0,829.0,123.0,2.9,25.0,716.0,129.02,72.99
2016,8,16,15,15,814.5,120.0,2.85,25.0,674.5,84.28,64.86
2016,8,16,15,30,800.0,117.0,2.8,25.0,633.0,83.97,64.83
2016,8,16,15,45,783.0,112.5,2.8,25.0,587.0,82.53,63.82
2016,8,16,16,0,766.0,108.0,2.8,25.0,541.0,80.98,62.73
2016,8,16,16,15,741.0,104.0,2.75,24.5,491.5,72.56,56.0
2016,8,16,16,30,716.0,100.0,2.7,24.0,442.0,71.24,55.21
2016,8,16,16,45,685.0,94.0,2.7,23.5,391.0,68.36,53.08
2016,8,16,17,0,654.0,88.0,2.7,23.0,340.0,65.35,50.79
2016,8,16,17,15,608.0,81.0,2.55,22.5,288.5,61.31,47.54
2016,8,16,17,30,562.0,74.0,2.4,22.0,237.0,57.16,44.08
2016,8,16,17,45,498.0,64.5,2.3,21.5,187.5,50.73,38.49
2016,8,16,18,0,434.0,55.0,2.2,21.0,138.0,44.13,32.52
2016,8,16,18,15,333.5,43.0,2.05,20.0,95.0,35.0,24.2
2016,8,16,18,30,233.0,31.0,1.9,19.0,52.0,24.09,13.19
2016,8,16,18,45,116.5,15.5,1.8,18.5,26.0,13.23,0.0
2016,8,16,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,115.0,16.0,0.7,14.5,26.5,127.06,0.0
2016,8,17,6,0,230.0,32.0,0.8,15.0,53.0,262.63,199.13
2016,8,17,6,15,326.5,44.0,0.8,15.5,96.0,361.48,291.8
2016,8,17,6,30,423.0,56.0,0.8,16.0,139.0,467.21,377.83
2016,8,17,6,45,489.0,65.0,0.85,17.0,188.0,548.23,440.03
2016,8,17,7,0,555.0,74.0,0.9,18.0,237.0,631.17,500.2
2016,8,17,7,15,600.5,81.0,0.8,18.5,288.0,694.1,542.05
2016,8,17,7,30,646.0,88.0,0.7,19.0,339.0,756.7,581.4
2016,8,17,7,45,680.0,93.0,0.65,20.0,390.5,804.86,608.59
2016,8,17,8,0,714.0,98.0,0.6,21.0,442.0,851.34,633.62
2016,8,17,8,15,738.5,102.0,0.6,21.5,491.0,885.12,651.68
2016,8,17,8,30,763.0,106.0,0.6,22.0,540.0,910.42,664.13
2016,8,17,8,45,782.5,109.5,0.6,22.5,586.0,933.54,675.19
2016,8,17,9,0,802.0,113.0,0.6,23.0,632.0,953.41,684.16
2016,8,17,9,15,816.5,115.5,0.65,23.5,673.5,963.73,688.33
2016,8,17,9,30,831.0,118.0,0.7,24.0,715.0,970.5,690.56
2016,8,17,9,45,852.0,115.5,0.8,24.5,753.5,962.62,684.92
2016,8,17,10,0,873.0,113.0,0.9,25.0,792.0,963.21,684.8
2016,8,17,10,15,880.5,114.5,1.05,25.5,821.5,951.55,677.86
2016,8,17,10,30,888.0,116.0,1.2,26.0,851.0,936.34,668.73
2016,8,17,10,45,894.0,117.0,1.35,26.5,874.0,915.8,656.09
2016,8,17,11,0,900.0,118.0,1.5,27.0,897.0,891.89,641.16
2016,8,17,11,15,903.5,118.5,1.65,27.0,912.5,862.17,623.52
2016,8,17,11,30,907.0,119.0,1.8,27.0,928.0,829.44,603.62
2016,8,17,11,45,909.0,119.5,1.95,27.0,936.0,792.73,580.73
2016,8,17,12,0,911.0,120.0,2.1,27.0,944.0,753.43,554.35
2016,8,17,12,15,911.0,120.0,2.25,27.0,943.5,709.98,523.8
2016,8,17,12,30,911.0,120.0,2.4,27.0,943.0,664.5,490.82
2016,8,17,12,45,897.5,127.0,2.55,27.0,931.5,614.82,453.65
2016,8,17,13,0,884.0,134.0,2.7,27.0,920.0,564.48,414.82
2016,8,17,13,15,880.0,133.0,2.75,27.0,904.0,512.6,373.41
2016,8,17,13,30,876.0,132.0,2.8,27.0,888.0,459.97,330.21
2016,8,17,13,45,870.5,130.5,2.9,27.0,865.0,405.89,284.91
2016,8,17,14,0,865.0,129.0,3.0,27.0,842.0,351.62,238.63
2016,8,17,14,15,856.5,127.0,3.05,26.5,812.0,296.31,192.04
2016,8,17,14,30,848.0,125.0,3.1,26.0,782.0,233.72,141.37
2016,8,17,14,45,838.0,122.5,3.15,26.0,746.0,178.28,100.35
2016,8,17,15,0,828.0,120.0,3.2,26.0,710.0,124.09,69.99
2016,8,17,15,15,813.5,117.0,3.2,25.5,668.5,82.51,63.3
2016,8,17,15,30,799.0,114.0,3.2,25.0,627.0,82.13,63.32
2016,8,17,15,45,781.0,110.0,3.2,24.5,581.0,80.94,62.65
2016,8,17,16,0,763.0,106.0,3.2,24.0,535.0,79.66,61.92
2016,8,17,16,15,737.5,102.0,3.15,23.5,485.5,71.33,55.22
2016,8,17,16,30,712.0,98.0,3.1,23.0,436.0,69.95,54.37
2016,8,17,16,45,679.5,92.0,3.05,22.5,385.0,67.01,52.16
2016,8,17,17,0,647.0,86.0,3.0,22.0,334.0,63.93,49.79
2016,8,17,17,15,600.5,79.5,2.85,21.5,282.5,60.23,46.81
2016,8,17,17,30,554.0,73.0,2.7,21.0,231.0,56.44,43.64
2016,8,17,17,45,486.5,64.0,2.6,20.5,182.0,50.38,38.33
2016,8,17,18,0,419.0,55.0,2.5,20.0,133.0,44.2,32.69
2016,8,17,18,15,317.0,42.5,2.4,19.0,90.5,34.65,23.92
2016,8,17,18,30,215.0,30.0,2.3,18.0,48.0,23.3,12.16
2016,8,17,18,45,107.5,15.0,2.25,17.5,24.0,12.8,0.0
2016,8,17,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,18,5,45,106.0,16.0,1.25,13.5,26.0,89.47,0.0
2016,8,18,6,0,212.0,32.0,1.4,14.0,52.0,249.78,188.61
2016,8,18,6,15,311.5,45.0,1.35,14.5,94.0,348.41,283.87
2016,8,18,6,30,411.0,58.0,1.3,15.0,136.0,458.83,375.22
2016,8,18,6,45,477.5,67.0,1.3,16.0,185.0,540.2,438.72
2016,8,18,7,0,544.0,76.0,1.3,17.0,234.0,623.33,499.9
2016,8,18,7,15,590.0,83.0,1.25,17.5,285.0,686.5,543.67
2016,8,18,7,30,636.0,90.0,1.2,18.0,336.0,749.3,585.15
2016,8,18,7,45,667.5,95.5,1.15,19.0,386.5,795.52,612.11
2016,8,18,8,0,699.0,101.0,1.1,20.0,437.0,839.98,636.9
2016,8,18,8,15,723.5,105.5,1.15,20.5,485.5,874.17,656.69
2016,8,18,8,30,748.0,110.0,1.2,21.0,534.0,905.79,674.61
2016,8,18,8,45,764.0,115.0,1.25,21.5,578.5,920.59,681.38
2016,8,18,9,0,780.0,120.0,1.3,22.0,623.0,938.6,690.5
2016,8,18,9,15,794.5,122.5,1.35,22.5,663.5,948.88,694.63
2016,8,18,9,30,809.0,125.0,1.4,23.0,704.0,955.65,696.71
2016,8,18,9,45,789.5,143.5,1.5,23.5,732.0,943.25,687.36
2016,8,18,10,0,770.0,162.0,1.6,24.0,760.0,926.98,675.8
2016,8,18,10,15,779.5,164.0,1.7,24.0,789.0,918.15,670.45
2016,8,18,10,30,789.0,166.0,1.8,24.0,818.0,905.82,662.77
2016,8,18,10,45,788.5,172.0,1.9,24.5,838.5,884.97,648.3
2016,8,18,11,0,788.0,178.0,2.0,25.0,859.0,861.05,631.87
2016,8,18,11,15,792.5,179.0,2.1,25.0,874.0,833.8,614.41
2016,8,18,11,30,797.0,180.0,2.2,25.0,889.0,803.65,594.22
2016,8,18,11,45,792.0,185.0,2.3,25.5,894.5,767.08,567.68
2016,8,18,12,0,787.0,190.0,2.4,26.0,900.0,728.49,539.34
2016,8,18,12,15,787.0,190.0,2.45,25.5,899.5,687.44,510.61
2016,8,18,12,30,787.0,190.0,2.5,25.0,899.0,644.66,479.82
2016,8,18,12,45,778.0,193.0,2.6,25.0,889.0,597.57,444.26
2016,8,18,13,0,769.0,196.0,2.7,25.0,879.0,549.96,407.33
2016,8,18,13,15,764.5,195.0,2.75,25.0,863.0,498.79,366.66
2016,8,18,13,30,760.0,194.0,2.8,25.0,847.0,448.47,325.48
2016,8,18,13,45,751.0,192.5,2.85,25.0,824.0,396.02,281.81
2016,8,18,14,0,742.0,191.0,2.9,25.0,801.0,344.09,237.91
2016,8,18,14,15,732.0,188.0,2.9,24.5,771.5,291.66,194.14
2016,8,18,14,30,722.0,185.0,2.9,24.0,742.0,240.31,152.59
2016,8,18,14,45,710.0,180.5,2.95,24.0,706.5,189.03,114.97
2016,8,18,15,0,698.0,176.0,3.0,24.0,671.0,139.45,87.2
2016,8,18,15,15,680.5,171.0,2.95,23.5,630.5,104.66,82.24
2016,8,18,15,30,663.0,166.0,2.9,23.0,590.0,104.49,82.53
2016,8,18,15,45,643.5,159.0,2.9,22.5,545.5,102.87,81.59
2016,8,18,16,0,624.0,152.0,2.9,22.0,501.0,101.09,80.52
2016,8,18,16,15,596.0,144.5,2.85,21.5,453.0,98.66,78.9
2016,8,18,16,30,568.0,137.0,2.8,21.0,405.0,94.69,75.96
2016,8,18,16,45,534.5,127.0,2.8,20.5,355.5,89.18,71.66
2016,8,18,17,0,501.0,117.0,2.8,20.0,306.0,83.44,67.08
2016,8,18,17,15,452.5,105.5,2.65,19.5,257.0,76.29,61.17
2016,8,18,17,30,404.0,94.0,2.5,19.0,208.0,68.91,54.87
2016,8,18,17,45,342.5,79.0,2.45,18.5,161.5,58.69,45.88
2016,8,18,18,0,281.0,64.0,2.4,18.0,115.0,48.17,36.37
2016,8,18,18,15,200.0,45.5,2.35,17.5,76.0,34.66,24.01
2016,8,18,18,30,119.0,27.0,2.3,17.0,37.0,20.81,9.73
2016,8,18,18,45,59.5,13.5,2.25,16.5,18.5,11.52,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,19,5,45,66.0,15.0,1.75,12.5,21.0,59.95,0.0
2016,8,19,6,0,132.0,30.0,1.9,13.0,42.0,186.01,138.27
2016,8,19,6,15,211.0,48.0,1.9,13.5,81.5,274.21,224.71
2016,8,19,6,30,290.0,66.0,1.9,14.0,121.0,367.43,305.18
2016,8,19,6,45,350.0,80.5,1.95,15.0,167.0,443.51,367.9
2016,8,19,7,0,410.0,95.0,2.0,16.0,213.0,522.17,429.37
2016,8,19,7,15,456.5,106.0,1.95,16.5,262.0,585.51,476.28
2016,8,19,7,30,503.0,117.0,1.9,17.0,311.0,649.39,521.6
2016,8,19,7,45,535.5,127.0,1.9,17.5,359.5,698.51,554.69
2016,8,19,8,0,568.0,137.0,1.9,18.0,408.0,755.34,592.4
2016,8,19,8,15,595.5,144.5,1.85,18.5,455.5,794.86,616.34
2016,8,19,8,30,623.0,152.0,1.8,19.0,503.0,831.96,638.18
2016,8,19,8,45,639.5,160.0,1.8,19.5,546.5,856.04,651.21
2016,8,19,9,0,656.0,168.0,1.8,20.0,590.0,877.12,662.24
2016,8,19,9,15,673.0,173.0,1.85,20.5,630.0,892.24,669.81
2016,8,19,9,30,690.0,178.0,1.9,21.0,670.0,904.05,675.3
2016,8,19,9,45,697.0,185.5,1.95,21.5,703.5,905.41,673.97
2016,8,19,10,0,704.0,193.0,2.0,22.0,737.0,903.38,670.63
2016,8,19,10,15,714.0,196.0,2.0,22.5,766.0,896.1,663.49
2016,8,19,10,30,724.0,199.0,2.0,23.0,795.0,885.41,654.32
2016,8,19,10,45,727.0,204.0,2.05,23.5,816.0,867.1,640.75
2016,8,19,11,0,730.0,209.0,2.1,24.0,837.0,845.69,624.72
2016,8,19,11,15,734.5,210.5,2.15,24.0,852.0,819.25,606.44
2016,8,19,11,30,739.0,212.0,2.2,24.0,867.0,789.98,586.04
2016,8,19,11,45,738.5,214.5,2.3,24.5,874.0,755.18,560.72
2016,8,19,12,0,738.0,217.0,2.4,25.0,881.0,718.2,533.49
2016,8,19,12,15,738.0,217.0,2.45,25.0,880.5,677.53,503.97
2016,8,19,12,30,738.0,217.0,2.5,25.0,880.0,635.21,472.59
2016,8,19,12,45,744.5,211.0,2.6,25.0,874.5,590.45,438.9
2016,8,19,13,0,751.0,205.0,2.7,25.0,869.0,544.05,402.96
2016,8,19,13,15,746.0,203.0,2.75,25.0,853.5,493.85,362.99
2016,8,19,13,30,741.0,201.0,2.8,25.0,838.0,443.38,321.76
2016,8,19,13,45,733.0,199.5,2.9,25.0,815.0,392.15,279.11
2016,8,19,14,0,725.0,198.0,3.0,25.0,792.0,341.36,236.16
2016,8,19,14,15,715.0,194.5,3.05,24.5,762.5,289.43,192.93
2016,8,19,14,30,705.0,191.0,3.1,24.0,733.0,238.62,152.03
2016,8,19,14,45,692.0,186.5,3.15,24.0,697.5,188.13,115.36
2016,8,19,15,0,679.0,182.0,3.2,24.0,662.0,139.48,88.8
2016,8,19,15,15,661.5,176.5,3.2,23.5,621.0,108.06,85.1
2016,8,19,15,30,644.0,171.0,3.2,23.0,580.0,107.7,85.24
2016,8,19,15,45,623.5,164.0,3.25,22.5,536.0,106.19,84.41
2016,8,19,16,0,603.0,157.0,3.3,22.0,492.0,104.53,83.46
2016,8,19,16,15,574.5,149.0,3.3,21.5,444.0,100.92,80.86
2016,8,19,16,30,546.0,141.0,3.3,21.0,396.0,97.06,78.02
2016,8,19,16,45,511.5,130.5,3.3,20.5,347.0,91.3,73.51
2016,8,19,17,0,477.0,120.0,3.3,20.0,298.0,85.29,68.7
2016,8,19,17,15,429.0,107.5,3.25,19.0,249.5,77.53,62.38
2016,8,19,17,30,381.0,95.0,3.2,18.0,201.0,69.5,55.61
2016,8,19,17,45,320.0,79.0,3.15,17.5,155.0,58.61,45.97
2016,8,19,18,0,259.0,63.0,3.1,17.0,109.0,47.38,35.78
2016,8,19,18,15,183.0,44.0,3.0,16.5,71.0,33.51,23.03
2016,8,19,18,30,107.0,25.0,2.9,16.0,33.0,19.28,7.92
2016,8,19,18,45,53.5,12.5,2.85,15.5,16.5,10.67,0.0
2016,8,19,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,5,45,63.0,14.5,1.6,12.5,20.0,57.32,0.0
2016,8,20,6,0,126.0,29.0,1.7,13.0,40.0,179.24,130.78
2016,8,20,6,15,204.0,47.0,1.7,13.5,79.0,267.35,218.53
2016,8,20,6,30,282.0,65.0,1.7,14.0,118.0,359.4,298.07
2016,8,20,6,45,345.0,79.5,1.7,15.0,164.5,437.71,362.47
2016,8,20,7,0,408.0,94.0,1.7,16.0,211.0,518.8,425.56
2016,8,20,7,15,454.5,105.5,1.7,16.5,260.0,582.69,472.9
2016,8,20,7,30,501.0,117.0,1.7,17.0,309.0,647.1,518.72
2016,8,20,7,45,401.0,151.5,1.7,17.5,319.0,600.95,479.91
2016,8,20,8,0,301.0,186.0,1.7,18.0,329.0,527.22,420.45
2016,8,20,8,15,305.0,208.0,1.7,18.5,366.0,556.01,439.88
2016,8,20,8,30,309.0,230.0,1.7,19.0,403.0,582.95,456.83
2016,8,20,8,45,491.5,194.5,1.7,20.0,497.5,739.09,569.38
2016,8,20,9,0,674.0,159.0,1.7,21.0,592.0,883.9,664.59
2016,8,20,9,15,505.5,233.0,1.75,21.5,569.5,783.58,590.36
2016,8,20,9,30,337.0,307.0,1.8,22.0,547.0,669.87,505.99
2016,8,20,9,45,285.0,337.0,1.85,22.5,546.5,641.09,483.26
2016,8,20,10,0,233.0,367.0,1.9,23.0,546.0,592.5,446.22
2016,8,20,10,15,499.0,271.0,1.95,23.0,674.5,764.4,572.35
2016,8,20,10,30,765.0,175.0,2.0,23.0,803.0,889.65,658.56
2016,8,20,10,45,773.0,176.5,2.15,23.5,825.5,872.32,645.18
2016,8,20,11,0,781.0,178.0,2.3,24.0,848.0,851.69,630.99
2016,8,20,11,15,785.0,179.0,2.4,24.0,863.0,824.1,612.9
2016,8,20,11,30,789.0,180.0,2.5,24.0,878.0,793.67,591.93
2016,8,20,11,45,792.5,180.0,2.6,24.5,886.0,759.3,566.63
2016,8,20,12,0,796.0,180.0,2.7,25.0,894.0,722.48,539.19
2016,8,20,12,15,796.0,180.0,2.8,25.0,893.5,681.09,508.99
2016,8,20,12,30,796.0,180.0,2.9,25.0,893.0,637.94,476.76
2016,8,20,12,45,774.0,191.0,3.0,25.0,879.5,589.42,439.62
2016,8,20,13,0,752.0,202.0,3.1,25.0,866.0,540.02,401.0
2016,8,20,13,15,747.5,200.5,3.15,24.5,850.5,490.37,361.84
2016,8,20,13,30,743.0,199.0,3.2,24.0,835.0,440.36,321.2
2016,8,20,13,45,740.5,194.5,3.25,24.0,813.5,388.83,277.75
2016,8,20,14,0,738.0,190.0,3.3,24.0,792.0,337.23,233.6
2016,8,20,14,15,728.0,186.5,3.35,24.0,762.5,284.64,189.15
2016,8,20,14,30,718.0,183.0,3.4,24.0,733.0,233.15,147.35
2016,8,20,14,45,710.5,176.5,3.45,24.0,698.5,181.34,109.76
2016,8,20,15,0,703.0,170.0,3.5,24.0,664.0,130.74,82.55
2016,8,20,15,15,686.0,165.5,3.5,23.5,623.5,101.97,80.09
2016,8,20,15,30,669.0,161.0,3.5,23.0,583.0,101.98,80.51
2016,8,20,15,45,652.5,153.0,3.55,22.5,539.0,99.6,78.92
2016,8,20,16,0,636.0,145.0,3.6,22.0,495.0,97.0,77.15
2016,8,20,16,15,607.5,137.5,3.6,21.5,447.0,94.36,75.34
2016,8,20,16,30,579.0,130.0,3.6,21.0,399.0,91.56,73.36
2016,8,20,16,45,547.5,120.0,3.6,20.5,350.0,84.98,68.12
2016,8,20,17,0,516.0,110.0,3.6,20.0,301.0,79.11,63.39
2016,8,20,17,15,467.5,99.0,3.5,19.0,251.5,72.15,57.71
2016,8,20,17,30,419.0,88.0,3.4,18.0,202.0,64.97,51.64
2016,8,20,17,45,357.0,73.5,3.35,17.5,156.0,54.97,42.76
2016,8,20,18,0,295.0,59.0,3.3,17.0,110.0,44.68,33.37
2016,8,20,18,15,209.5,41.5,3.2,16.5,71.5,31.77,21.44
2016,8,20,18,30,124.0,24.0,3.1,16.0,33.0,18.57,6.46
2016,8,20,18,45,62.0,12.0,3.05,15.5,16.5,10.24,0.0
2016,8,20,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,5,45,64.5,14.5,2.3,12.5,20.0,58.33,0.0
2016,8,21,6,0,129.0,29.0,2.4,13.0,40.0,180.48,129.19
2016,8,21,6,15,210.5,47.0,2.45,13.5,79.0,272.87,223.31
2016,8,21,6,30,292.0,65.0,2.5,14.0,118.0,367.74,306.03
2016,8,21,6,45,355.5,79.0,2.55,14.5,164.5,445.91,371.87
2016,8,21,7,0,419.0,93.0,2.6,15.0,211.0,526.94,436.67
2016,8,21,7,15,467.0,103.5,2.55,15.5,260.5,591.03,484.94
2016,8,21,7,30,515.0,114.0,2.5,16.0,310.0,655.72,531.66
2016,8,21,7,45,552.0,122.0,2.5,17.0,359.5,715.13,571.84
2016,8,21,8,0,589.0,130.0,2.5,18.0,409.0,766.4,604.71
2016,8,21,8,15,617.0,137.0,2.4,18.5,457.0,805.84,628.67
2016,8,21,8,30,645.0,144.0,2.3,19.0,505.0,842.84,650.37
2016,8,21,8,45,669.0,148.0,2.25,19.5,550.0,869.75,665.05
2016,8,21,9,0,693.0,152.0,2.2,20.0,595.0,893.64,677.56
2016,8,21,9,15,710.0,156.0,2.15,20.5,635.0,907.42,683.18
2016,8,21,9,30,727.0,160.0,2.1,21.0,675.0,917.85,686.67
2016,8,21,9,45,716.0,176.0,2.1,21.5,705.0,910.98,679.28
2016,8,21,10,0,705.0,192.0,2.1,22.0,735.0,900.59,669.92
2016,8,21,10,15,715.5,195.0,2.15,22.0,763.5,893.6,664.79
2016,8,21,10,30,726.0,198.0,2.2,22.0,792.0,883.17,657.45
2016,8,21,10,45,736.5,198.0,2.25,22.5,815.0,866.34,644.7
2016,8,21,11,0,747.0,198.0,2.3,23.0,838.0,846.18,629.7
2016,8,21,11,15,752.0,199.5,2.4,23.0,853.0,819.68,611.5
2016,8,21,11,30,757.0,201.0,2.5,23.0,868.0,790.29,591.05
2016,8,21,11,45,761.0,200.5,2.6,23.5,876.0,755.61,565.5
