Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,12,0,765.0,200.0,2.7,24.0,884.0,718.5,537.84
2016,8,21,12,15,765.0,200.0,2.8,24.0,883.5,676.94,507.47
2016,8,21,12,30,765.0,200.0,2.9,24.0,883.0,633.66,475.08
2016,8,21,12,45,773.5,192.5,3.0,24.0,878.0,588.03,440.2
2016,8,21,13,0,782.0,185.0,3.1,24.0,873.0,541.47,403.47
2016,8,21,13,15,777.5,183.5,3.2,23.5,857.0,491.69,363.93
2016,8,21,13,30,773.0,182.0,3.3,23.0,841.0,441.51,322.79
2016,8,21,13,45,768.5,178.5,3.4,23.0,818.5,389.7,278.75
2016,8,21,14,0,764.0,175.0,3.5,23.0,796.0,331.96,229.62
2016,8,21,14,15,754.5,172.0,3.55,22.5,766.5,278.54,184.48
2016,8,21,14,30,745.0,169.0,3.6,22.0,737.0,226.1,141.93
2016,8,21,14,45,735.0,164.0,3.65,22.0,702.0,173.53,103.98
2016,8,21,15,0,725.0,159.0,3.7,22.0,667.0,122.41,77.42
2016,8,21,15,15,708.0,154.5,3.7,21.5,625.5,95.91,75.69
2016,8,21,15,30,691.0,150.0,3.7,21.0,584.0,95.62,75.84
2016,8,21,15,45,672.0,143.5,3.75,21.0,539.5,93.91,74.63
2016,8,21,16,0,653.0,137.0,3.8,21.0,495.0,92.05,73.3
2016,8,21,16,15,625.0,130.5,3.75,20.5,446.5,89.9,71.86
2016,8,21,16,30,597.0,124.0,3.7,20.0,398.0,87.62,70.31
2016,8,21,16,45,561.0,115.0,3.7,19.5,348.5,83.23,66.9
2016,8,21,17,0,525.0,106.0,3.7,19.0,299.0,76.61,61.49
2016,8,21,17,15,475.5,95.5,3.6,18.0,249.5,69.9,55.98
2016,8,21,17,30,426.0,85.0,3.5,17.0,200.0,62.98,50.1
2016,8,21,17,45,358.0,71.5,3.45,16.5,153.5,53.59,41.7
2016,8,21,18,0,290.0,58.0,3.4,16.0,107.0,43.96,32.84
2016,8,21,18,15,203.0,40.5,3.3,15.5,69.0,31.03,20.78
2016,8,21,18,30,116.0,23.0,3.2,15.0,31.0,17.81,4.72
2016,8,21,18,45,58.0,11.5,3.1,14.5,15.5,9.82,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,5,45,71.5,14.0,2.15,11.5,19.5,62.83,0.0
2016,8,22,6,0,143.0,28.0,2.3,12.0,39.0,187.88,131.88
2016,8,22,6,15,230.0,44.5,2.3,12.5,78.5,284.34,233.24
2016,8,22,6,30,317.0,61.0,2.3,13.0,118.0,382.3,318.88
2016,8,22,6,45,384.0,73.5,2.3,14.0,165.0,462.16,384.99
2016,8,22,7,0,451.0,86.0,2.3,15.0,212.0,545.12,449.8
2016,8,22,7,15,498.5,95.5,2.15,15.5,261.5,608.27,496.35
2016,8,22,7,30,546.0,105.0,2.0,16.0,311.0,680.69,547.54
2016,8,22,7,45,421.0,144.5,1.95,16.5,317.5,610.51,490.76
2016,8,22,8,0,296.0,184.0,1.9,17.0,324.0,519.52,417.09
2016,8,22,8,15,220.0,215.5,1.8,17.5,325.5,460.99,368.65
2016,8,22,8,30,144.0,247.0,1.7,18.0,327.0,420.15,333.0
2016,8,22,8,45,248.5,254.0,1.6,19.0,406.5,546.26,427.3
2016,8,22,9,0,353.0,261.0,1.5,20.0,486.0,650.41,500.2
2016,8,22,9,15,552.5,204.0,1.55,20.5,582.0,795.74,603.27
2016,8,22,9,30,752.0,147.0,1.6,21.0,678.0,926.03,687.77
2016,8,22,9,45,757.0,153.5,1.65,21.5,711.5,924.11,682.91
2016,8,22,10,0,762.0,160.0,1.7,22.0,745.0,911.66,672.85
2016,8,22,10,15,771.0,162.5,1.8,22.0,773.5,902.71,667.2
2016,8,22,10,30,780.0,165.0,1.9,22.0,802.0,890.28,659.25
2016,8,22,10,45,584.0,267.0,2.0,22.5,751.5,796.09,591.93
2016,8,22,11,0,388.0,369.0,2.1,23.0,701.0,685.14,510.65
2016,8,22,11,15,594.0,270.5,2.2,23.0,788.5,753.65,563.15
2016,8,22,11,30,800.0,172.0,2.3,23.0,876.0,791.19,592.06
2016,8,22,11,45,801.0,173.0,2.45,23.5,882.5,755.43,565.47
2016,8,22,12,0,802.0,174.0,2.6,24.0,889.0,717.35,537.32
2016,8,22,12,15,802.0,174.0,2.7,24.0,888.5,675.68,506.77
2016,8,22,12,30,802.0,174.0,2.8,24.0,888.0,632.22,474.12
2016,8,22,12,45,769.5,191.5,2.9,24.0,871.5,582.75,435.99
2016,8,22,13,0,737.0,209.0,3.0,24.0,855.0,533.07,396.95
2016,8,22,13,15,732.5,207.5,3.1,23.5,839.5,483.93,358.1
2016,8,22,13,30,728.0,206.0,3.2,23.0,824.0,434.48,317.77
2016,8,22,13,45,726.0,200.5,3.3,23.0,802.5,383.0,274.24
2016,8,22,14,0,724.0,195.0,3.4,23.0,781.0,331.45,230.05
2016,8,22,14,15,714.0,191.5,3.45,22.5,751.5,279.53,186.48
2016,8,22,14,30,704.0,188.0,3.5,22.0,722.0,228.73,145.67
2016,8,22,14,45,697.5,180.5,3.55,22.0,688.0,177.08,108.68
2016,8,22,15,0,691.0,173.0,3.6,22.0,654.0,126.57,82.8
2016,8,22,15,15,673.5,168.0,3.6,21.5,613.5,103.93,82.44
2016,8,22,15,30,656.0,163.0,3.6,21.0,573.0,103.66,82.63
2016,8,22,15,45,640.5,154.5,3.65,21.0,529.5,100.99,80.63
2016,8,22,16,0,625.0,146.0,3.7,21.0,486.0,98.09,78.44
2016,8,22,16,15,596.0,138.5,3.65,20.5,438.0,95.47,76.63
2016,8,22,16,30,567.0,131.0,3.6,20.0,390.0,92.69,74.68
2016,8,22,16,45,536.5,120.0,3.6,19.5,341.5,85.06,68.5
2016,8,22,17,0,506.0,109.0,3.6,19.0,293.0,78.51,63.16
2016,8,22,17,15,455.5,98.0,3.5,18.0,243.5,71.51,57.4
2016,8,22,17,30,405.0,87.0,3.4,17.0,194.0,64.3,51.24
2016,8,22,17,45,343.5,72.0,3.3,16.5,149.0,53.92,41.95
2016,8,22,18,0,282.0,57.0,3.2,16.0,104.0,43.23,32.14
2016,8,22,18,15,193.0,39.0,3.05,15.5,66.0,29.9,19.67
2016,8,22,18,30,104.0,21.0,2.9,15.0,28.0,16.27,2.16
2016,8,22,18,45,52.0,10.5,2.8,14.5,14.0,8.96,0.0
2016,8,22,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,5,45,93.0,13.5,1.65,11.5,20.5,77.61,0.0
2016,8,23,6,0,186.0,27.0,1.8,12.0,41.0,217.02,148.23
2016,8,23,6,15,284.5,41.0,1.8,12.5,82.0,321.41,262.71
2016,8,23,6,30,383.0,55.0,1.8,13.0,123.0,430.02,355.9
2016,8,23,6,45,452.5,65.0,1.85,14.0,171.5,513.84,423.87
2016,8,23,7,0,522.0,75.0,1.9,15.0,220.0,599.72,489.75
2016,8,23,7,15,569.5,82.5,1.85,15.5,270.5,664.06,536.35
2016,8,23,7,30,617.0,90.0,1.8,16.0,321.0,728.1,580.59
2016,8,23,7,45,653.0,95.5,1.75,16.5,372.0,777.92,612.74
2016,8,23,8,0,689.0,101.0,1.7,17.0,423.0,826.11,642.69
2016,8,23,8,15,353.5,149.5,1.65,17.5,315.5,552.91,439.1
2016,8,23,8,30,18.0,198.0,1.6,18.0,208.0,198.56,156.22
2016,8,23,8,45,162.0,234.0,1.55,18.5,336.5,415.51,330.03
2016,8,23,9,0,306.0,270.0,1.5,19.0,465.0,614.33,476.22
2016,8,23,9,15,279.0,296.0,1.5,19.5,482.5,609.43,467.59
2016,8,23,9,30,252.0,322.0,1.5,20.0,500.0,602.62,459.61
2016,8,23,9,45,161.0,334.0,1.5,20.5,450.0,498.24,380.62
2016,8,23,10,0,70.0,346.0,1.5,21.0,400.0,397.37,303.35
2016,8,23,10,15,265.0,331.0,1.55,21.5,545.0,589.21,447.09
2016,8,23,10,30,460.0,316.0,1.6,22.0,690.0,750.79,559.95
2016,8,23,10,45,653.0,230.0,1.7,22.5,777.5,820.93,609.14
2016,8,23,11,0,846.0,144.0,1.8,23.0,865.0,868.72,640.99
2016,8,23,11,15,850.0,144.5,1.9,23.0,879.5,839.01,621.23
2016,8,23,11,30,854.0,145.0,2.0,23.0,894.0,806.31,600.08
2016,8,23,11,45,857.0,145.0,2.1,23.5,901.5,762.81,569.24
2016,8,23,12,0,860.0,145.0,2.2,24.0,909.0,724.76,541.1
2016,8,23,12,15,859.5,145.0,2.3,24.0,908.5,682.11,510.02
2016,8,23,12,30,859.0,145.0,2.4,24.0,908.0,637.6,476.74
2016,8,23,12,45,850.0,148.5,2.55,24.5,897.5,591.05,440.2
2016,8,23,13,0,841.0,152.0,2.7,25.0,887.0,540.84,400.06
2016,8,23,13,15,836.5,151.0,2.8,24.5,870.5,488.77,358.76
2016,8,23,13,30,832.0,150.0,2.9,24.0,854.0,436.13,315.62
2016,8,23,13,45,826.0,148.0,3.0,24.0,830.5,381.93,269.56
2016,8,23,14,0,820.0,146.0,3.1,24.0,807.0,327.78,222.95
2016,8,23,14,15,810.5,143.5,3.15,23.5,776.5,272.78,176.57
2016,8,23,14,30,801.0,141.0,3.2,23.0,746.0,218.67,133.15
2016,8,23,14,45,788.5,138.0,3.3,23.0,709.5,165.0,95.8
2016,8,23,15,0,776.0,135.0,3.4,23.0,673.0,112.98,71.68
2016,8,23,15,15,760.0,131.5,3.4,22.5,631.0,83.53,65.06
2016,8,23,15,30,744.0,128.0,3.4,22.0,589.0,83.28,65.19
2016,8,23,15,45,722.5,123.5,3.45,22.0,543.0,82.24,64.52
2016,8,23,16,0,701.0,119.0,3.5,22.0,497.0,81.13,63.79
2016,8,23,16,15,673.0,113.5,3.45,21.0,448.0,79.15,62.59
2016,8,23,16,30,645.0,108.0,3.4,20.0,399.0,77.07,61.28
2016,8,23,16,45,607.0,101.0,3.4,19.5,348.5,73.67,58.67
2016,8,23,17,0,569.0,94.0,3.4,19.0,298.0,70.13,55.89
2016,8,23,17,15,518.0,85.0,3.3,18.5,248.0,64.77,51.39
2016,8,23,17,30,467.0,76.0,3.2,18.0,198.0,59.23,46.59
2016,8,23,17,45,394.5,64.0,3.15,17.5,151.0,48.51,37.01
2016,8,23,18,0,322.0,52.0,3.1,17.0,104.0,39.77,28.94
2016,8,23,18,15,223.5,36.0,3.0,16.5,66.0,27.77,17.62
2016,8,23,18,30,125.0,20.0,2.9,16.0,28.0,15.55,0.0
2016,8,23,18,45,62.5,10.0,2.85,15.5,14.0,8.54,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,5,45,128.5,12.5,1.3,11.5,22.0,101.87,0.0
2016,8,24,6,0,257.0,25.0,1.4,12.0,44.0,266.9,175.66
2016,8,24,6,15,366.5,36.0,1.4,12.5,87.5,382.08,309.2
2016,8,24,6,30,476.0,47.0,1.4,13.0,131.0,497.22,406.34
2016,8,24,6,45,546.0,55.0,1.45,14.0,182.0,580.82,472.75
2016,8,24,7,0,616.0,63.0,1.5,15.0,233.0,666.64,536.87
2016,8,24,7,15,662.0,68.5,1.4,15.5,285.5,728.66,579.66
2016,8,24,7,30,708.0,74.0,1.3,16.0,338.0,790.31,619.83
2016,8,24,7,45,740.5,78.5,1.25,17.0,390.5,831.28,643.02
2016,8,24,8,0,773.0,83.0,1.2,18.0,443.0,876.51,668.26
2016,8,24,8,15,603.0,140.0,1.15,18.5,439.5,792.85,606.5
2016,8,24,8,30,433.0,197.0,1.1,19.0,436.0,685.01,526.49
2016,8,24,8,45,446.0,211.5,1.05,19.5,476.0,710.97,542.54
2016,8,24,9,0,459.0,226.0,1.0,20.0,516.0,734.56,555.21
2016,8,24,9,15,471.0,237.5,1.0,20.5,552.0,751.35,563.78
2016,8,24,9,30,483.0,249.0,1.0,21.0,588.0,765.54,570.63
2016,8,24,9,45,696.0,175.0,1.05,21.5,691.0,886.61,652.2
2016,8,24,10,0,909.0,101.0,1.1,22.0,794.0,972.97,704.38
2016,8,24,10,15,916.0,102.5,1.2,22.5,823.5,959.83,694.13
2016,8,24,10,30,923.0,104.0,1.3,23.0,853.0,943.03,682.93
2016,8,24,10,45,926.0,106.0,1.4,23.5,875.0,919.63,667.51
2016,8,24,11,0,929.0,108.0,1.5,24.0,897.0,892.84,649.9
2016,8,24,11,15,932.0,108.5,1.65,24.0,912.0,861.38,630.93
2016,8,24,11,30,935.0,109.0,1.8,24.0,927.0,826.86,609.6
2016,8,24,11,45,934.5,111.0,1.95,24.5,933.5,788.18,583.94
2016,8,24,12,0,934.0,113.0,2.1,25.0,940.0,746.93,554.2
2016,8,24,12,15,933.5,113.0,2.2,25.0,939.0,701.69,521.55
2016,8,24,12,30,933.0,113.0,2.3,25.0,938.0,654.39,486.44
2016,8,24,12,45,919.0,119.5,2.45,25.0,926.0,602.85,447.3
2016,8,24,13,0,905.0,126.0,2.6,25.0,914.0,550.68,406.42
2016,8,24,13,15,901.0,125.0,2.7,25.0,897.0,497.29,363.18
2016,8,24,13,30,897.0,124.0,2.8,25.0,880.0,443.1,317.98
2016,8,24,13,45,891.5,122.0,2.9,25.0,856.0,387.15,270.37
2016,8,24,14,0,886.0,120.0,3.0,25.0,832.0,331.0,221.99
2016,8,24,14,15,877.5,118.5,3.05,24.5,801.0,274.53,174.33
2016,8,24,14,30,869.0,117.0,3.1,24.0,770.0,218.6,129.71
2016,8,24,14,45,859.0,114.0,3.2,24.0,733.0,153.1,84.05
2016,8,24,15,0,849.0,111.0,3.3,24.0,696.0,97.23,59.51
2016,8,24,15,15,834.0,108.5,3.3,23.5,653.5,78.63,60.72
2016,8,24,15,30,819.0,106.0,3.3,23.0,611.0,78.3,60.77
2016,8,24,15,45,801.5,101.5,3.35,22.5,564.0,76.52,59.58
2016,8,24,16,0,784.0,97.0,3.4,22.0,517.0,74.61,58.29
2016,8,24,16,15,758.0,93.0,3.35,21.5,466.5,72.84,57.1
2016,8,24,16,30,732.0,89.0,3.3,21.0,416.0,64.97,50.66
2016,8,24,16,45,700.0,82.5,3.25,20.5,364.5,61.39,47.85
2016,8,24,17,0,668.0,76.0,3.2,20.0,313.0,57.66,44.84
2016,8,24,17,15,617.0,69.5,3.1,19.5,260.5,53.61,41.46
2016,8,24,17,30,566.0,63.0,3.0,19.0,208.0,49.49,37.87
2016,8,24,17,45,495.0,54.0,2.9,18.5,159.5,43.12,32.13
2016,8,24,18,0,424.0,45.0,2.8,18.0,111.0,36.63,26.05
2016,8,24,18,15,302.0,32.5,2.65,17.0,70.5,26.73,16.5
2016,8,24,18,30,180.0,20.0,2.5,16.0,30.0,16.6,0.0
2016,8,24,18,45,90.0,10.0,2.45,15.5,15.0,8.54,0.0
2016,8,24,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,5,45,132.5,11.5,0.85,12.0,21.0,103.72,0.0
2016,8,25,6,0,265.0,23.0,0.9,13.0,42.0,268.99,167.22
2016,8,25,6,15,376.0,33.5,0.9,13.5,85.5,386.19,308.83
2016,8,25,6,30,487.0,44.0,0.9,14.0,129.0,501.88,405.26
2016,8,25,6,45,554.5,51.5,0.9,15.0,179.0,582.63,468.06
2016,8,25,7,0,622.0,59.0,0.9,16.0,229.0,665.58,528.44
2016,8,25,7,15,667.5,64.5,0.8,16.5,281.5,727.12,569.5
2016,8,25,7,30,713.0,70.0,0.7,17.0,334.0,782.7,604.0
2016,8,25,7,45,747.0,74.0,0.6,17.5,386.5,830.67,631.42
2016,8,25,8,0,781.0,78.0,0.5,18.0,439.0,876.67,656.22
2016,8,25,8,15,804.5,81.0,0.5,18.5,489.5,908.83,673.12
2016,8,25,8,30,828.0,84.0,0.5,19.0,540.0,938.12,688.04
2016,8,25,8,45,847.0,86.5,0.55,19.5,587.0,948.14,691.68
2016,8,25,9,0,866.0,89.0,0.6,20.0,634.0,965.93,700.64
2016,8,25,9,15,879.5,91.0,0.65,20.5,676.0,974.26,703.59
2016,8,25,9,30,893.0,93.0,0.7,21.0,718.0,978.97,704.56
2016,8,25,9,45,667.0,194.5,0.8,21.5,674.5,878.11,639.72
2016,8,25,10,0,441.0,296.0,0.9,22.0,631.0,746.63,548.81
2016,8,25,10,15,498.5,290.5,1.0,22.0,683.0,777.73,572.4
2016,8,25,10,30,556.0,285.0,1.1,22.0,735.0,804.35,590.87
2016,8,25,10,45,750.0,192.0,1.25,22.5,816.5,865.06,634.33
2016,8,25,11,0,944.0,99.0,1.4,23.0,898.0,894.37,652.85
2016,8,25,11,15,947.5,100.0,1.5,23.0,913.5,863.44,633.08
2016,8,25,11,30,951.0,101.0,1.6,23.0,929.0,829.34,611.66
2016,8,25,11,45,954.0,100.5,1.7,23.5,937.0,790.49,585.65
2016,8,25,12,0,957.0,100.0,1.8,24.0,945.0,748.88,555.74
2016,8,25,12,15,957.0,100.0,1.9,24.0,944.5,703.17,522.9
2016,8,25,12,30,957.0,100.0,2.0,24.0,944.0,655.29,487.45
2016,8,25,12,45,949.0,103.5,2.1,24.0,933.5,603.86,448.22
2016,8,25,13,0,941.0,107.0,2.2,24.0,923.0,551.3,406.84
2016,8,25,13,15,937.5,106.0,2.3,24.0,906.0,496.52,362.45
2016,8,25,13,30,934.0,105.0,2.4,24.0,889.0,440.83,315.91
2016,8,25,13,45,927.5,104.0,2.5,24.0,864.5,383.45,266.93
2016,8,25,14,0,921.0,103.0,2.6,24.0,840.0,325.91,217.2
2016,8,25,14,15,913.0,101.5,2.65,23.5,808.5,267.78,168.01
2016,8,25,14,30,905.0,100.0,2.7,23.0,777.0,210.12,122.06
2016,8,25,14,45,893.5,98.5,2.8,23.0,739.5,152.78,83.6
2016,8,25,15,0,882.0,97.0,2.9,23.0,702.0,96.73,61.12
2016,8,25,15,15,867.5,94.5,2.95,22.5,658.5,80.68,62.71
2016,8,25,15,30,853.0,92.0,3.0,22.0,615.0,69.76,53.81
2016,8,25,15,45,833.5,89.5,3.1,21.5,567.5,68.94,53.41
2016,8,25,16,0,814.0,87.0,3.2,21.0,520.0,68.09,52.98
2016,8,25,16,15,789.0,83.0,3.2,20.5,469.0,66.03,51.51
2016,8,25,16,30,764.0,79.0,3.2,20.0,418.0,63.89,49.96
2016,8,25,16,45,728.0,74.5,3.2,19.5,365.0,61.17,47.87
2016,8,25,17,0,692.0,70.0,3.2,19.0,312.0,53.58,41.47
2016,8,25,17,15,642.0,64.0,3.15,18.0,259.5,49.72,38.3
2016,8,25,17,30,592.0,58.0,3.1,17.0,207.0,45.8,34.93
2016,8,25,17,45,513.5,50.0,3.05,16.5,157.5,40.03,29.66
2016,8,25,18,0,435.0,42.0,3.0,16.0,108.0,34.22,24.12
2016,8,25,18,15,217.5,34.5,2.9,15.5,67.5,26.67,16.31
2016,8,25,18,30,0.0,27.0,2.8,15.0,27.0,20.63,0.0
2016,8,25,18,45,0.0,13.5,2.7,14.5,13.5,11.52,0.0
2016,8,25,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,45,122.0,11.5,1.6,11.5,20.0,96.16,0.0
2016,8,26,6,0,244.0,23.0,1.8,12.0,40.0,251.3,147.55
2016,8,26,6,15,357.0,34.5,1.85,12.5,83.0,372.19,300.93
2016,8,26,6,30,470.0,46.0,1.9,13.0,126.0,490.03,402.14
2016,8,26,6,45,539.5,54.0,1.95,14.0,176.0,572.78,469.03
2016,8,26,7,0,609.0,62.0,2.0,15.0,226.0,657.72,533.61
2016,8,26,7,15,304.5,89.0,2.0,15.5,171.0,422.01,349.04
2016,8,26,7,30,0.0,116.0,2.0,16.0,116.0,106.86,84.19
2016,8,26,7,45,2.5,133.0,2.0,16.5,134.0,124.32,98.87
2016,8,26,8,0,5.0,150.0,2.0,17.0,152.0,141.74,112.72
2016,8,26,8,15,52.5,194.0,2.0,17.5,222.5,251.13,202.27
2016,8,26,8,30,100.0,238.0,2.0,18.0,293.0,345.55,276.43
2016,8,26,8,45,94.5,258.5,2.0,18.5,314.0,358.06,283.86
2016,8,26,9,0,89.0,279.0,2.0,19.0,335.0,369.88,291.08
2016,8,26,9,15,110.5,303.0,2.0,19.0,377.0,411.27,322.16
2016,8,26,9,30,132.0,327.0,2.0,19.0,419.0,471.28,366.25
2016,8,26,9,45,507.5,220.0,2.05,19.5,600.5,743.77,571.71
2016,8,26,10,0,883.0,113.0,2.1,20.0,782.0,957.74,715.55
2016,8,26,10,15,891.0,114.5,2.15,20.5,811.5,945.48,703.17
2016,8,26,10,30,899.0,116.0,2.2,21.0,841.0,929.6,690.99
2016,8,26,10,45,903.0,118.0,2.25,21.5,863.5,907.15,674.58
2016,8,26,11,0,907.0,120.0,2.3,22.0,886.0,881.33,656.06
2016,8,26,11,15,911.0,121.0,2.4,22.0,901.0,851.34,636.42
2016,8,26,11,30,915.0,122.0,2.5,22.0,916.0,818.25,614.54
2016,8,26,11,45,915.5,123.0,2.6,22.0,923.0,779.65,588.12
2016,8,26,12,0,916.0,124.0,2.7,22.0,930.0,738.54,558.15
2016,8,26,12,15,916.0,123.5,2.75,22.0,929.0,693.56,524.44
2016,8,26,12,30,916.0,123.0,2.8,22.0,928.0,646.55,488.38
2016,8,26,12,45,916.0,121.5,2.9,22.0,919.5,596.95,449.54
2016,8,26,13,0,916.0,120.0,3.0,22.0,911.0,545.74,408.25
2016,8,26,13,15,911.5,119.0,3.05,22.0,894.0,491.51,363.29
2016,8,26,13,30,907.0,118.0,3.1,22.0,877.0,436.52,316.47
2016,8,26,13,45,901.0,117.0,3.15,22.0,852.5,380.5,267.84
2016,8,26,14,0,895.0,116.0,3.2,22.0,828.0,324.29,218.62
2016,8,26,14,15,886.5,114.0,3.2,21.5,796.5,266.94,169.76
2016,8,26,14,30,878.0,112.0,3.2,21.0,765.0,210.15,124.45
2016,8,26,14,45,867.0,109.5,3.2,21.0,728.0,153.58,86.76
2016,8,26,15,0,856.0,107.0,3.2,21.0,691.0,88.07,57.35
2016,8,26,15,15,841.0,104.0,3.15,20.5,647.5,76.17,59.44
2016,8,26,15,30,826.0,101.0,3.1,20.0,604.0,75.39,59.07
2016,8,26,15,45,807.5,97.5,3.1,20.0,557.0,74.14,58.2
2016,8,26,16,0,789.0,94.0,3.1,20.0,510.0,72.82,57.27
2016,8,26,16,15,762.5,89.5,3.05,19.5,459.5,70.58,55.66
2016,8,26,16,30,736.0,85.0,3.0,19.0,409.0,68.25,53.96
2016,8,26,16,45,700.5,79.5,3.0,18.5,356.5,59.49,46.61
2016,8,26,17,0,665.0,74.0,3.0,18.0,304.0,56.38,44.11
2016,8,26,17,15,613.0,67.5,2.9,17.0,252.0,52.27,40.72
2016,8,26,17,30,561.0,61.0,2.8,16.0,200.0,48.1,37.1
2016,8,26,17,45,482.5,51.5,2.7,15.5,151.0,41.23,30.81
2016,8,26,18,0,404.0,42.0,2.6,15.0,102.0,34.22,24.17
2016,8,26,18,15,280.5,29.0,2.5,14.5,62.5,23.82,13.73
2016,8,26,18,30,157.0,16.0,2.4,14.0,23.0,13.16,0.0
2016,8,26,18,45,78.5,8.0,2.3,13.5,11.5,6.83,0.0
2016,8,26,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,5,45,101.0,11.5,1.75,11.5,18.0,81.2,0.0
2016,8,27,6,0,202.0,23.0,1.9,12.0,36.0,217.91,116.9
2016,8,27,6,15,311.5,36.0,1.95,12.5,78.0,337.72,273.22
2016,8,27,6,30,421.0,49.0,2.0,13.0,120.0,452.81,373.12
2016,8,27,6,45,493.0,58.5,2.1,13.5,169.5,538.41,444.01
2016,8,27,7,0,565.0,68.0,2.2,14.0,219.0,626.32,513.05
2016,8,27,7,15,324.5,106.5,2.2,14.5,197.5,464.02,384.11
2016,8,27,7,30,84.0,145.0,2.2,15.0,176.0,237.42,195.54
2016,8,27,7,45,89.0,168.0,2.2,15.5,205.0,266.23,218.8
2016,8,27,8,0,94.0,191.0,2.2,16.0,234.0,294.33,240.14
2016,8,27,8,15,182.5,209.5,2.2,16.5,305.0,416.89,337.78
2016,8,27,8,30,271.0,228.0,2.2,17.0,376.0,541.51,432.23
2016,8,27,8,45,142.0,219.5,2.2,17.5,298.0,378.39,302.13
2016,8,27,9,0,13.0,211.0,2.2,18.0,220.0,201.54,158.45
2016,8,27,9,15,18.0,234.0,2.2,18.5,246.5,226.8,178.32
2016,8,27,9,30,23.0,257.0,2.2,19.0,273.0,251.62,197.02
2016,8,27,9,45,63.5,306.5,2.25,19.5,354.0,355.96,277.66
2016,8,27,10,0,104.0,356.0,2.3,20.0,435.0,439.51,339.87
2016,8,27,10,15,497.0,237.5,2.35,20.0,635.0,720.54,553.46
2016,8,27,10,30,890.0,119.0,2.4,20.0,835.0,922.47,693.12
2016,8,27,10,45,894.5,121.0,2.45,20.5,857.0,900.51,674.68
2016,8,27,11,0,899.0,123.0,2.5,21.0,879.0,875.18,656.27
2016,8,27,11,15,902.5,123.5,2.55,21.0,894.0,844.41,635.45
2016,8,27,11,30,906.0,124.0,2.6,21.0,909.0,810.64,612.52
2016,8,27,11,45,907.0,125.0,2.65,21.5,915.5,772.62,584.62
2016,8,27,12,0,908.0,126.0,2.7,22.0,922.0,732.06,553.54
2016,8,27,12,15,907.5,126.0,2.75,22.0,921.0,687.39,519.96
2016,8,27,12,30,907.0,126.0,2.8,22.0,920.0,640.73,484.06
2016,8,27,12,45,898.0,129.0,2.9,22.0,909.0,589.98,444.29
2016,8,27,13,0,889.0,132.0,3.0,22.0,898.0,538.35,402.68
2016,8,27,13,15,885.0,131.0,3.05,22.0,881.0,485.46,358.75
2016,8,27,13,30,881.0,130.0,3.1,22.0,864.0,431.8,312.99
2016,8,27,13,45,875.5,128.0,3.15,22.0,840.0,376.43,264.99
2016,8,27,14,0,870.0,126.0,3.2,22.0,816.0,320.89,216.47
2016,8,27,14,15,861.0,124.5,3.2,21.5,785.0,257.84,163.49
2016,8,27,14,30,852.0,123.0,3.2,21.0,754.0,201.62,118.97
2016,8,27,14,45,843.0,119.0,3.25,21.0,717.0,144.72,81.42
2016,8,27,15,0,834.0,115.0,3.3,21.0,680.0,89.05,69.97
2016,8,27,15,15,818.5,112.0,3.25,20.5,637.5,81.15,63.67
2016,8,27,15,30,803.0,109.0,3.2,20.0,595.0,80.57,63.5
2016,8,27,15,45,787.5,103.5,3.2,20.0,548.5,78.17,61.66
2016,8,27,16,0,772.0,98.0,3.2,20.0,502.0,75.61,59.68
2016,8,27,16,15,745.0,93.5,3.15,19.5,451.5,67.19,52.76
2016,8,27,16,30,718.0,89.0,3.1,19.0,401.0,65.2,51.33
2016,8,27,16,45,688.0,81.5,3.1,18.5,350.0,60.92,47.88
2016,8,27,17,0,658.0,74.0,3.1,18.0,299.0,56.43,44.16
2016,8,27,17,15,606.0,67.0,3.0,17.0,247.0,51.95,40.43
2016,8,27,17,30,554.0,60.0,2.9,16.0,195.0,47.38,36.44
2016,8,27,17,45,482.0,50.0,2.8,15.5,147.0,40.1,29.78
2016,8,27,18,0,410.0,40.0,2.7,15.0,99.0,32.65,22.73
2016,8,27,18,15,284.5,27.5,2.6,14.5,60.0,22.62,12.37
2016,8,27,18,30,159.0,15.0,2.5,14.0,21.0,12.8,0.0
2016,8,27,18,45,79.5,7.5,2.45,13.5,10.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,5,45,144.0,10.5,1.4,10.5,19.5,110.6,0.0
2016,8,28,6,0,288.0,21.0,1.5,11.0,39.0,278.23,133.62
2016,8,28,6,15,404.0,31.0,1.45,11.5,83.0,403.98,323.61
2016,8,28,6,30,520.0,41.0,1.4,12.0,127.0,523.27,426.23
2016,8,28,6,45,591.0,47.5,1.4,13.0,178.0,606.0,492.26
2016,8,28,7,0,662.0,54.0,1.4,14.0,229.0,684.68,550.91
2016,8,28,7,15,707.0,59.0,1.3,14.5,282.5,746.67,593.73
2016,8,28,7,30,752.0,64.0,1.2,15.0,336.0,807.87,633.4
2016,8,28,7,45,784.5,67.5,1.15,15.5,389.5,854.07,661.24
2016,8,28,8,0,817.0,71.0,1.1,16.0,443.0,898.17,686.64
2016,8,28,8,15,839.0,74.0,1.05,16.5,493.5,928.99,702.32
2016,8,28,8,30,861.0,77.0,1.0,17.0,544.0,946.06,708.7
2016,8,28,8,45,879.0,78.5,0.95,18.0,591.0,964.88,714.98
2016,8,28,9,0,897.0,80.0,0.9,19.0,638.0,980.34,718.97
2016,8,28,9,15,909.0,82.0,0.95,19.5,680.0,987.02,720.8
2016,8,28,9,30,921.0,84.0,1.0,20.0,722.0,989.98,720.55
2016,8,28,9,45,922.0,90.0,1.05,20.5,756.0,983.27,714.36
2016,8,28,10,0,923.0,96.0,1.1,21.0,790.0,972.7,706.01
2016,8,28,10,15,930.0,97.0,1.2,21.5,819.5,958.48,696.37
2016,8,28,10,30,937.0,98.0,1.3,22.0,849.0,940.58,684.41
2016,8,28,10,45,942.0,99.0,1.45,22.5,871.5,917.3,669.7
2016,8,28,11,0,947.0,100.0,1.6,23.0,894.0,890.54,652.56
2016,8,28,11,15,950.0,100.5,1.75,23.0,909.0,858.31,632.82
2016,8,28,11,30,953.0,101.0,1.9,23.0,924.0,822.95,610.68
2016,8,28,11,45,954.5,101.0,2.05,23.5,931.0,783.09,583.86
2016,8,28,12,0,956.0,101.0,2.2,24.0,938.0,740.56,552.77
2016,8,28,12,15,955.5,101.0,2.3,24.0,936.5,694.28,518.9
2016,8,28,12,30,955.0,101.0,2.4,24.0,935.0,645.87,482.47
2016,8,28,12,45,958.0,97.5,2.5,24.0,927.0,594.63,442.82
2016,8,28,13,0,961.0,94.0,2.6,24.0,919.0,541.46,400.35
2016,8,28,13,15,957.5,93.5,2.65,23.5,901.5,486.03,355.32
2016,8,28,13,30,954.0,93.0,2.7,23.0,884.0,429.63,308.0
2016,8,28,13,45,949.0,91.5,2.8,23.0,859.5,371.28,257.51
2016,8,28,14,0,944.0,90.0,2.9,23.0,835.0,312.61,206.31
2016,8,28,14,15,936.5,88.5,2.9,22.5,803.5,253.33,156.01
2016,8,28,14,30,929.0,87.0,2.9,22.0,772.0,194.45,109.74
2016,8,28,14,45,919.5,85.0,2.95,22.0,734.0,135.71,72.31
2016,8,28,15,0,910.0,83.0,3.0,22.0,696.0,78.05,60.48
2016,8,28,15,15,896.5,81.0,2.95,21.5,653.0,72.99,56.55
2016,8,28,15,30,883.0,79.0,2.9,21.0,610.0,71.67,55.71
2016,8,28,15,45,865.5,76.5,2.9,21.0,562.0,69.84,54.34
2016,8,28,16,0,848.0,74.0,2.9,21.0,514.0,67.9,52.87
2016,8,28,16,15,823.5,70.5,2.85,20.5,463.0,57.72,44.41
2016,8,28,16,30,799.0,67.0,2.8,20.0,412.0,55.59,42.82
2016,8,28,16,45,765.5,63.0,2.75,19.5,359.0,52.9,40.72
2016,8,28,17,0,732.0,59.0,2.7,19.0,306.0,50.17,38.51
2016,8,28,17,15,682.0,54.0,2.55,18.0,253.0,46.44,35.41
2016,8,28,17,30,632.0,49.0,2.4,17.0,200.0,42.69,32.15
2016,8,28,17,45,551.5,42.0,2.3,16.5,150.0,33.98,24.25
2016,8,28,18,0,471.0,35.0,2.2,16.0,100.0,28.7,19.15
2016,8,28,18,15,333.0,24.5,2.15,15.5,60.5,20.2,9.91
2016,8,28,18,30,195.0,14.0,2.1,15.0,21.0,11.95,0.0
2016,8,28,18,45,97.5,7.0,2.05,14.5,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,5,45,126.5,10.0,2.0,11.5,18.0,97.69,0.0
2016,8,29,6,0,253.0,20.0,2.2,12.0,36.0,249.23,100.82
2016,8,29,6,15,371.5,30.5,2.2,12.5,78.5,377.65,302.6
2016,8,29,6,30,490.0,41.0,2.2,13.0,121.0,498.29,408.33
2016,8,29,6,45,560.5,48.0,2.25,14.0,171.0,580.3,475.47
2016,8,29,7,0,631.0,55.0,2.3,15.0,221.0,664.73,540.31
2016,8,29,7,15,677.0,60.0,2.3,15.5,273.0,719.98,580.47
2016,8,29,7,30,723.0,65.0,2.3,16.0,325.0,781.39,623.19
2016,8,29,7,45,414.0,127.5,2.3,16.5,281.5,578.96,468.9
2016,8,29,8,0,105.0,190.0,2.3,17.0,238.0,323.75,261.73
2016,8,29,8,15,156.5,212.0,2.3,17.5,292.5,395.13,318.87
2016,8,29,8,30,208.0,234.0,2.3,18.0,347.0,466.22,372.73
2016,8,29,8,45,540.0,158.0,2.3,18.5,484.5,735.98,577.77
2016,8,29,9,0,872.0,82.0,2.3,19.0,622.0,956.82,726.47
2016,8,29,9,15,885.0,84.0,2.3,19.5,663.5,964.43,726.02
2016,8,29,9,30,898.0,86.0,2.3,20.0,705.0,968.39,725.53
2016,8,29,9,45,739.5,163.5,2.35,20.5,691.0,907.49,682.31
2016,8,29,10,0,581.0,241.0,2.4,21.0,677.0,816.09,616.6
2016,8,29,10,15,761.5,163.5,2.45,21.0,758.0,889.16,668.65
2016,8,29,10,30,942.0,86.0,2.5,21.0,839.0,930.07,695.01
2016,8,29,10,45,948.5,86.5,2.55,21.5,862.0,907.68,677.91
2016,8,29,11,0,955.0,87.0,2.6,22.0,885.0,881.73,659.1
2016,8,29,11,15,958.0,87.5,2.6,22.0,900.0,849.5,636.98
2016,8,29,11,30,961.0,88.0,2.6,22.0,915.0,814.13,612.71
2016,8,29,11,45,767.5,201.5,2.65,22.0,865.5,743.36,560.21
2016,8,29,12,0,574.0,315.0,2.7,22.0,816.0,666.71,501.89
2016,8,29,12,15,570.0,316.5,2.75,22.0,813.0,629.75,474.58
2016,8,29,12,30,566.0,318.0,2.8,22.0,810.0,591.78,445.68
2016,8,29,12,45,453.5,355.5,2.85,22.0,747.0,522.02,392.86
2016,8,29,13,0,341.0,393.0,2.9,22.0,684.0,464.2,348.9
2016,8,29,13,15,296.0,396.0,2.95,22.0,645.0,419.28,314.48
2016,8,29,13,30,251.0,399.0,3.0,22.0,606.0,378.68,283.27
2016,8,29,13,45,333.5,360.0,3.05,22.0,627.0,356.05,262.61
2016,8,29,14,0,416.0,321.0,3.1,22.0,648.0,317.65,228.55
2016,8,29,14,15,493.5,279.0,3.1,22.0,651.5,274.66,190.49
2016,8,29,14,30,571.0,237.0,3.1,22.0,655.0,223.92,147.97
2016,8,29,14,45,553.5,226.5,3.15,22.0,615.0,176.37,117.41
2016,8,29,15,0,536.0,216.0,3.2,22.0,575.0,131.34,104.95
2016,8,29,15,15,697.5,150.5,3.2,21.5,586.5,95.58,75.56
2016,8,29,15,30,859.0,85.0,3.2,21.0,598.0,75.11,58.64
2016,8,29,15,45,560.5,149.5,3.2,21.0,473.5,98.49,78.7
2016,8,29,16,0,262.0,214.0,3.2,21.0,349.0,141.64,115.41
2016,8,29,16,15,151.5,189.5,3.15,20.5,266.0,132.68,108.39
2016,8,29,16,30,41.0,165.0,3.1,20.0,183.0,120.89,98.93
2016,8,29,16,45,36.5,144.5,3.1,20.0,159.0,107.0,87.34
2016,8,29,17,0,32.0,124.0,3.1,20.0,135.0,92.83,75.33
2016,8,29,17,15,26.0,103.0,2.9,19.0,111.0,78.05,62.82
2016,8,29,17,30,20.0,82.0,2.7,18.0,87.0,63.01,49.74
2016,8,29,17,45,10.0,62.0,2.55,17.5,64.5,48.99,37.16
2016,8,29,18,0,0.0,42.0,2.4,17.0,42.0,33.61,23.17
2016,8,29,18,15,0.0,25.0,2.35,16.5,25.0,20.3,9.26
2016,8,29,18,30,0.0,8.0,2.3,16.0,8.0,6.83,0.0
2016,8,29,18,45,0.0,4.0,2.25,15.5,4.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,30,5,45,140.0,9.5,1.75,12.5,17.5,106.64,0.0
2016,8,30,6,0,280.0,19.0,1.9,13.0,35.0,266.32,82.81
2016,8,30,6,15,401.5,28.0,1.85,13.5,78.0,397.22,314.41
2016,8,30,6,30,523.0,37.0,1.8,14.0,121.0,510.54,414.33
2016,8,30,6,45,596.5,43.0,1.8,15.0,172.0,595.99,483.21
2016,8,30,7,0,670.0,49.0,1.8,16.0,223.0,683.34,548.91
2016,8,30,7,15,715.0,53.5,1.75,16.5,276.0,744.38,592.04
2016,8,30,7,30,760.0,58.0,1.7,17.0,329.0,804.75,632.36
2016,8,30,7,45,794.0,60.5,1.7,18.0,382.5,850.8,660.04
2016,8,30,8,0,828.0,63.0,1.7,19.0,436.0,884.48,678.22
2016,8,30,8,15,850.0,65.5,1.7,20.0,486.0,914.59,693.49
2016,8,30,8,30,872.0,68.0,1.7,21.0,536.0,941.84,706.5
2016,8,30,8,45,890.0,69.5,1.7,22.0,583.0,960.73,713.8
2016,8,30,9,0,908.0,71.0,1.7,23.0,630.0,976.22,718.93
2016,8,30,9,15,920.0,72.5,1.7,23.5,672.0,982.3,719.45
2016,8,30,9,30,932.0,74.0,1.7,24.0,714.0,984.65,717.83
2016,8,30,9,45,938.5,76.5,1.75,24.5,749.5,979.14,712.07
2016,8,30,10,0,945.0,79.0,1.8,25.0,785.0,969.8,704.1
2016,8,30,10,15,951.0,80.0,1.85,25.5,814.0,954.52,692.52
2016,8,30,10,30,957.0,81.0,1.9,26.0,843.0,935.53,678.74
2016,8,30,10,45,963.5,80.5,2.0,26.5,865.5,911.73,662.5
2016,8,30,11,0,970.0,80.0,2.1,27.0,888.0,884.37,643.97
2016,8,30,11,15,972.0,80.5,2.25,27.0,902.5,850.96,623.05
2016,8,30,11,30,974.0,81.0,2.4,27.0,917.0,814.41,599.79
2016,8,30,11,45,976.5,80.5,2.55,27.0,923.5,774.33,573.8
2016,8,30,12,0,979.0,80.0,2.7,27.0,930.0,731.44,543.47
2016,8,30,12,15,978.5,80.0,2.8,27.0,928.5,684.48,508.84
2016,8,30,12,30,978.0,80.0,2.9,27.0,927.0,635.33,471.61
2016,8,30,12,45,971.0,83.0,3.0,27.0,916.5,583.24,431.04
2016,8,30,13,0,964.0,86.0,3.1,27.0,906.0,529.89,388.26
2016,8,30,13,15,960.0,85.5,3.15,26.5,888.5,474.11,342.93
2016,8,30,13,30,956.0,85.0,3.2,26.0,871.0,417.4,295.42
2016,8,30,13,45,952.5,82.5,3.25,26.0,847.0,358.7,244.72
2016,8,30,14,0,949.0,80.0,3.3,26.0,823.0,299.53,193.39
2016,8,30,14,15,941.5,79.0,3.3,25.5,791.0,240.4,143.84
2016,8,30,14,30,934.0,78.0,3.3,25.0,759.0,181.66,98.85
2016,8,30,14,45,926.0,75.5,3.35,25.0,721.5,122.51,63.2
2016,8,30,15,0,918.0,73.0,3.4,25.0,684.0,68.18,51.58
2016,8,30,15,15,904.5,71.5,3.4,24.5,641.0,67.1,50.97
2016,8,30,15,30,891.0,70.0,3.4,24.0,598.0,65.94,50.25
2016,8,30,15,45,875.0,67.0,3.4,24.0,550.5,63.64,48.48
2016,8,30,16,0,859.0,64.0,3.4,24.0,503.0,61.21,46.59
2016,8,30,16,15,835.5,61.5,3.35,23.5,452.5,58.9,44.89
2016,8,30,16,30,812.0,59.0,3.3,23.0,402.0,56.49,43.09
2016,8,30,16,45,779.0,55.5,3.25,22.5,349.0,47.41,35.48
2016,8,30,17,0,746.0,52.0,3.2,22.0,296.0,44.84,33.42
2016,8,30,17,15,697.0,47.5,3.05,21.0,243.5,41.31,30.48
2016,8,30,17,30,648.0,43.0,2.9,20.0,191.0,37.77,27.4
2016,8,30,17,45,565.0,37.0,2.8,19.5,142.0,32.75,22.77
2016,8,30,18,0,482.0,31.0,2.7,19.0,93.0,27.78,17.91
2016,8,30,18,15,241.0,23.5,2.6,18.5,54.5,19.32,7.56
2016,8,30,18,30,0.0,16.0,2.5,18.0,16.0,13.66,0.0
2016,8,30,18,45,0.0,8.0,2.45,18.0,8.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,143.0,9.0,1.7,12.5,17.0,108.18,0.0
2016,8,31,6,0,286.0,18.0,1.9,13.0,34.0,267.79,52.72
2016,8,31,6,15,410.0,27.0,1.9,13.5,77.0,392.56,309.31
2016,8,31,6,30,534.0,36.0,1.9,14.0,120.0,517.62,419.71
2016,8,31,6,45,603.5,42.0,1.95,14.5,170.5,599.78,487.48
2016,8,31,7,0,673.0,48.0,2.0,15.0,221.0,683.65,552.41
2016,8,31,7,15,717.5,52.5,1.95,15.5,274.0,744.17,595.73
2016,8,31,7,30,762.0,57.0,1.9,16.0,327.0,804.0,636.18
2016,8,31,7,45,793.0,60.0,1.85,17.0,379.5,847.87,662.19
2016,8,31,8,0,824.0,63.0,1.8,18.0,432.0,879.31,678.52
2016,8,31,8,15,845.5,65.5,1.75,18.5,482.0,908.78,694.3
2016,8,31,8,30,867.0,68.0,1.7,19.0,532.0,935.4,707.78
2016,8,31,8,45,883.5,70.0,1.7,20.0,578.5,953.36,714.61
2016,8,31,9,0,900.0,72.0,1.7,21.0,625.0,967.91,719.25
2016,8,31,9,15,912.5,74.0,1.75,21.5,666.5,974.98,721.14
2016,8,31,9,30,925.0,76.0,1.8,22.0,708.0,978.31,720.83
2016,8,31,9,45,930.5,79.0,1.85,22.5,743.5,972.35,714.69
2016,8,31,10,0,936.0,82.0,1.9,23.0,779.0,962.6,706.36
2016,8,31,10,15,943.0,83.0,1.95,23.0,808.5,948.2,696.55
2016,8,31,10,30,950.0,84.0,2.0,23.0,838.0,930.08,684.44
2016,8,31,10,45,955.0,84.5,2.1,23.5,860.0,906.03,667.74
