Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,11,0,960.0,85.0,2.2,24.0,882.0,878.48,648.75
2016,8,31,11,15,963.0,85.5,2.25,24.0,897.0,845.94,627.21
2016,8,31,11,30,966.0,86.0,2.3,24.0,912.0,810.24,603.46
2016,8,31,11,45,967.5,86.0,2.4,24.5,918.5,769.98,575.58
2016,8,31,12,0,969.0,86.0,2.5,25.0,925.0,727.01,543.37
2016,8,31,12,15,968.5,86.0,2.6,25.0,923.5,680.26,508.73
2016,8,31,12,30,968.0,86.0,2.7,25.0,922.0,631.34,471.48
2016,8,31,12,45,959.0,90.0,2.8,25.0,911.0,579.28,430.69
2016,8,31,13,0,950.0,94.0,2.9,25.0,900.0,526.12,387.82
2016,8,31,13,15,946.0,93.5,2.95,25.0,882.5,470.84,341.93
2016,8,31,13,30,942.0,93.0,3.0,25.0,865.0,414.67,294.08
2016,8,31,13,45,937.5,91.0,3.05,25.0,840.5,356.6,243.84
2016,8,31,14,0,933.0,89.0,3.1,25.0,816.0,298.18,193.15
2016,8,31,14,15,925.0,87.5,3.15,25.0,784.0,239.32,143.72
2016,8,31,14,30,917.0,86.0,3.2,25.0,752.0,180.94,99.28
2016,8,31,14,45,908.5,83.5,3.25,25.0,714.5,122.58,65.08
2016,8,31,15,0,900.0,81.0,3.3,25.0,677.0,72.89,55.52
2016,8,31,15,15,886.0,79.0,3.3,24.5,633.5,71.6,54.75
2016,8,31,15,30,872.0,77.0,3.3,24.0,590.0,70.22,53.87
2016,8,31,15,45,855.5,73.5,3.35,24.0,543.0,67.7,51.92
2016,8,31,16,0,839.0,70.0,3.4,24.0,496.0,65.03,49.84
2016,8,31,16,15,814.5,67.0,3.35,23.5,445.0,55.29,41.83
2016,8,31,16,30,790.0,64.0,3.3,23.0,394.0,53.44,40.49
2016,8,31,16,45,756.5,60.0,3.3,22.5,341.5,50.69,38.32
2016,8,31,17,0,723.0,56.0,3.3,22.0,289.0,47.89,36.06
2016,8,31,17,15,671.0,51.0,3.1,21.0,236.5,44.07,32.88
2016,8,31,17,30,619.0,46.0,2.9,20.0,184.0,40.25,29.54
2016,8,31,17,45,535.5,39.0,2.75,19.5,135.5,34.48,24.23
2016,8,31,18,0,452.0,32.0,2.6,19.0,87.0,26.35,16.6
2016,8,31,18,15,296.5,21.0,2.55,18.5,50.0,17.33,5.07
2016,8,31,18,30,141.0,10.0,2.5,18.0,13.0,8.54,0.0
2016,8,31,18,45,70.5,5.0,2.45,17.5,6.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,5,45,123.0,9.0,0.85,12.5,15.5,94.0,0.0
2016,9,1,6,0,246.0,18.0,0.9,13.0,31.0,236.39,12.18
2016,9,1,6,15,373.5,28.0,0.85,13.5,73.0,375.05,291.64
2016,9,1,6,30,501.0,38.0,0.8,14.0,115.0,501.41,401.43
2016,9,1,6,45,571.0,45.0,0.75,15.0,165.5,582.7,465.26
2016,9,1,7,0,641.0,52.0,0.7,16.0,216.0,660.04,521.57
2016,9,1,7,15,688.5,57.0,0.55,16.5,268.5,723.29,563.39
2016,9,1,7,30,736.0,62.0,0.4,17.0,321.0,785.91,601.69
2016,9,1,7,45,767.5,66.0,0.3,17.5,373.5,831.14,626.81
2016,9,1,8,0,799.0,70.0,0.2,18.0,426.0,874.27,649.61
2016,9,1,8,15,822.5,73.5,0.25,18.5,476.5,906.61,667.44
2016,9,1,8,30,846.0,77.0,0.3,19.0,527.0,925.35,676.51
2016,9,1,8,45,862.5,79.5,0.35,19.5,573.0,943.49,685.44
2016,9,1,9,0,879.0,82.0,0.4,20.0,619.0,958.26,692.31
2016,9,1,9,15,892.0,84.0,0.55,20.5,661.0,965.49,696.86
2016,9,1,9,30,905.0,86.0,0.7,21.0,703.0,969.04,699.31
2016,9,1,9,45,914.0,88.0,0.85,21.5,739.0,965.04,697.05
2016,9,1,10,0,923.0,90.0,1.0,22.0,775.0,957.25,692.44
2016,9,1,10,15,930.0,91.5,1.15,22.0,804.5,943.31,685.18
2016,9,1,10,30,937.0,93.0,1.3,22.0,834.0,925.66,675.44
2016,9,1,10,45,939.5,95.0,1.45,22.5,855.5,901.0,659.72
2016,9,1,11,0,942.0,97.0,1.6,23.0,877.0,872.95,641.62
2016,9,1,11,15,945.0,98.0,1.7,23.0,891.5,841.05,621.43
2016,9,1,11,30,948.0,99.0,1.8,23.0,906.0,806.01,598.93
2016,9,1,11,45,947.0,100.5,1.95,23.0,912.0,765.6,572.22
2016,9,1,12,0,946.0,102.0,2.1,23.0,918.0,722.67,541.65
2016,9,1,12,15,945.5,102.0,2.1,23.0,916.5,676.45,506.92
2016,9,1,12,30,945.0,102.0,2.1,23.0,915.0,628.14,469.77
2016,9,1,12,45,944.0,101.0,2.15,23.5,905.5,576.89,428.8
2016,9,1,13,0,943.0,100.0,2.2,24.0,896.0,524.04,385.49
2016,9,1,13,15,939.0,99.0,2.25,24.0,878.5,468.56,339.71
2016,9,1,13,30,935.0,98.0,2.3,24.0,861.0,412.23,291.94
2016,9,1,13,45,782.5,167.0,2.35,24.0,792.5,354.72,246.25
2016,9,1,14,0,630.0,236.0,2.4,24.0,724.0,308.52,211.35
2016,9,1,14,15,614.0,229.0,2.4,23.5,689.0,257.98,171.08
2016,9,1,14,30,598.0,222.0,2.4,23.0,654.0,209.54,135.55
2016,9,1,14,45,739.0,156.5,2.45,23.0,662.0,136.02,82.31
2016,9,1,15,0,880.0,91.0,2.5,23.0,670.0,78.71,60.84
2016,9,1,15,15,865.0,89.0,2.5,22.5,626.5,77.55,60.22
2016,9,1,15,30,850.0,87.0,2.5,22.0,583.0,67.24,51.8
2016,9,1,15,45,826.0,85.0,2.5,22.0,534.5,66.55,51.39
2016,9,1,16,0,802.0,83.0,2.5,22.0,486.0,65.87,50.99
2016,9,1,16,15,774.0,79.0,2.45,21.5,435.0,63.66,49.39
2016,9,1,16,30,746.0,75.0,2.4,21.0,384.0,61.39,47.71
2016,9,1,16,45,704.0,71.0,2.35,21.0,330.5,58.93,45.72
2016,9,1,17,0,662.0,67.0,2.3,21.0,277.0,51.8,39.62
2016,9,1,17,15,604.5,60.5,2.15,20.0,225.0,47.47,35.99
2016,9,1,17,30,547.0,54.0,2.0,19.0,173.0,43.09,32.13
2016,9,1,17,45,453.0,45.0,1.9,18.5,125.5,36.4,25.96
2016,9,1,18,0,359.0,36.0,1.8,18.0,78.0,29.67,19.35
2016,9,1,18,15,179.5,18.0,1.75,17.5,39.0,14.55,2.03
2016,9,1,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,76.0,9.0,1.1,13.5,12.5,60.93,0.0
2016,9,2,6,0,152.0,18.0,1.1,14.0,25.0,165.16,0.0
2016,9,2,6,15,271.0,31.0,1.2,14.5,64.0,298.87,232.34
2016,9,2,6,30,390.0,44.0,1.3,15.0,103.0,418.56,339.4
2016,9,2,6,45,467.0,53.0,1.4,15.5,151.0,505.74,411.53
2016,9,2,7,0,544.0,62.0,1.5,16.0,199.0,595.64,481.94
2016,9,2,7,15,595.0,68.5,1.5,16.5,250.0,660.9,529.72
2016,9,2,7,30,646.0,75.0,1.5,17.0,301.0,726.07,575.12
2016,9,2,7,45,604.0,96.0,1.55,18.0,333.5,722.96,569.13
2016,9,2,8,0,562.0,117.0,1.6,19.0,366.0,714.46,559.66
2016,9,2,8,15,669.0,104.5,1.5,19.5,434.5,804.16,619.13
2016,9,2,8,30,776.0,92.0,1.4,20.0,503.0,886.24,669.74
2016,9,2,8,45,798.0,94.5,1.35,21.0,549.5,909.19,678.74
2016,9,2,9,0,820.0,97.0,1.3,22.0,596.0,928.82,686.09
2016,9,2,9,15,834.0,99.5,1.15,22.5,637.0,937.25,685.85
2016,9,2,9,30,848.0,102.0,1.0,23.0,678.0,931.37,676.52
2016,9,2,9,45,875.5,96.0,0.9,23.5,717.5,935.9,674.99
2016,9,2,10,0,903.0,90.0,0.8,24.0,757.0,936.57,670.93
2016,9,2,10,15,910.0,91.0,0.7,24.0,786.0,922.39,659.01
2016,9,2,10,30,917.0,92.0,0.6,24.0,815.0,904.59,645.19
2016,9,2,10,45,920.5,94.0,0.5,24.5,836.5,881.27,626.9
2016,9,2,11,0,924.0,96.0,0.4,25.0,858.0,854.56,606.77
2016,9,2,11,15,927.0,96.5,0.4,25.0,872.0,822.72,586.63
2016,9,2,11,30,930.0,97.0,0.4,25.0,886.0,787.83,564.53
2016,9,2,11,45,933.0,96.5,0.45,25.5,893.0,749.13,538.88
2016,9,2,12,0,936.0,96.0,0.5,26.0,900.0,707.72,509.81
2016,9,2,12,15,935.5,96.0,0.6,26.0,898.5,662.03,478.64
2016,9,2,12,30,935.0,96.0,0.7,26.0,897.0,614.27,444.8
2016,9,2,12,45,767.5,191.5,0.85,26.0,844.5,552.14,399.44
2016,9,2,13,0,600.0,287.0,1.0,26.0,792.0,499.69,360.82
2016,9,2,13,15,598.5,279.5,1.1,26.0,774.5,453.0,325.17
2016,9,2,13,30,597.0,272.0,1.2,26.0,757.0,406.11,288.19
2016,9,2,13,45,746.0,186.5,1.35,26.0,774.0,348.8,238.88
2016,9,2,14,0,895.0,101.0,1.5,26.0,791.0,289.86,185.28
2016,9,2,14,15,886.5,99.5,1.55,25.5,760.0,232.81,138.91
2016,9,2,14,30,878.0,98.0,1.6,25.0,729.0,176.33,97.63
2016,9,2,14,45,868.5,95.5,1.7,25.0,691.5,119.92,66.82
2016,9,2,15,0,859.0,93.0,1.8,25.0,654.0,79.58,61.06
2016,9,2,15,15,779.0,109.0,1.85,24.5,592.0,79.57,61.41
2016,9,2,15,30,699.0,125.0,1.9,24.0,530.0,82.91,64.52
2016,9,2,15,45,743.5,103.5,2.0,24.0,502.0,71.65,55.26
2016,9,2,16,0,788.0,82.0,2.1,24.0,474.0,65.06,49.89
2016,9,2,16,15,764.0,73.5,2.1,23.5,420.5,59.54,45.48
2016,9,2,16,30,740.0,65.0,2.1,23.0,367.0,53.75,40.78
2016,9,2,16,45,681.5,67.0,2.15,22.5,315.5,55.59,42.58
2016,9,2,17,0,623.0,69.0,2.2,22.0,264.0,53.08,40.56
2016,9,2,17,15,578.0,61.0,2.1,21.0,215.5,47.78,36.09
2016,9,2,17,30,533.0,53.0,2.0,20.0,167.0,42.32,31.28
2016,9,2,17,45,437.5,44.0,1.95,19.5,120.0,35.61,25.1
2016,9,2,18,0,342.0,35.0,1.9,19.0,73.0,28.88,18.42
2016,9,2,18,15,171.0,17.5,1.85,18.5,36.5,14.2,0.0
2016,9,2,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.5,1.25,11.5,11.5,9.82,0.0
2016,9,3,6,0,0.0,23.0,1.4,12.0,23.0,29.08,0.0
2016,9,3,6,15,186.0,34.5,1.4,12.5,62.0,237.44,184.65
2016,9,3,6,30,372.0,46.0,1.4,13.0,101.0,405.31,331.85
2016,9,3,6,45,447.0,56.5,1.45,13.5,149.0,492.38,404.33
2016,9,3,7,0,522.0,67.0,1.5,14.0,197.0,581.97,475.15
2016,9,3,7,15,574.5,74.5,1.45,14.5,248.5,649.57,524.97
2016,9,3,7,30,627.0,82.0,1.4,15.0,300.0,717.01,572.07
2016,9,3,7,45,662.5,88.5,1.35,16.0,351.0,766.7,603.05
2016,9,3,8,0,698.0,95.0,1.3,17.0,402.0,814.66,631.53
2016,9,3,8,15,724.5,100.0,1.1,17.5,451.0,849.95,649.28
2016,9,3,8,30,751.0,105.0,0.9,18.0,500.0,882.58,664.26
2016,9,3,8,45,771.0,108.5,0.75,18.5,546.0,898.18,668.1
2016,9,3,9,0,791.0,112.0,0.6,19.0,592.0,916.9,673.9
2016,9,3,9,15,806.0,115.5,0.55,19.5,633.0,927.31,676.21
2016,9,3,9,30,821.0,119.0,0.5,20.0,674.0,934.06,676.41
2016,9,3,9,45,860.5,107.0,0.45,20.5,716.0,931.94,671.21
2016,9,3,10,0,900.0,95.0,0.4,21.0,758.0,937.0,670.83
2016,9,3,10,15,907.0,96.5,0.6,21.0,786.5,923.16,665.21
2016,9,3,10,30,914.0,98.0,0.8,21.0,815.0,905.68,657.31
2016,9,3,10,45,918.0,99.5,1.0,21.5,836.5,882.07,643.81
2016,9,3,11,0,922.0,101.0,1.2,22.0,858.0,855.07,627.69
2016,9,3,11,15,925.5,101.5,1.35,22.0,872.5,823.45,608.59
2016,9,3,11,30,929.0,102.0,1.5,22.0,887.0,788.75,587.05
2016,9,3,11,45,930.0,102.5,1.7,22.5,893.0,749.35,560.12
2016,9,3,12,0,931.0,103.0,1.9,23.0,899.0,707.37,529.62
2016,9,3,12,15,931.0,103.0,2.05,23.0,898.0,661.95,496.3
2016,9,3,12,30,931.0,103.0,2.2,23.0,897.0,614.42,460.27
2016,9,3,12,45,918.0,109.0,2.35,23.0,885.0,563.04,420.08
2016,9,3,13,0,905.0,115.0,2.5,23.0,873.0,510.96,378.03
2016,9,3,13,15,902.0,114.0,2.55,22.5,856.5,457.48,333.95
2016,9,3,13,30,899.0,113.0,2.6,22.0,840.0,403.1,287.79
2016,9,3,13,45,895.5,110.5,2.65,22.0,816.0,346.85,238.71
2016,9,3,14,0,892.0,108.0,2.7,22.0,792.0,290.21,189.38
2016,9,3,14,15,884.0,106.5,2.7,22.0,761.0,233.25,141.82
2016,9,3,14,30,876.0,105.0,2.7,22.0,730.0,176.79,100.02
2016,9,3,14,45,866.5,102.0,2.75,22.0,693.0,120.04,69.51
2016,9,3,15,0,857.0,99.0,2.8,22.0,656.0,73.16,56.49
2016,9,3,15,15,842.0,96.5,2.8,21.5,613.0,72.52,56.26
2016,9,3,15,30,827.0,94.0,2.8,21.0,570.0,71.85,55.99
2016,9,3,15,45,805.0,91.0,2.85,21.0,522.0,70.69,55.18
2016,9,3,16,0,783.0,88.0,2.9,21.0,474.0,69.5,54.36
2016,9,3,16,15,754.5,84.0,2.9,20.5,423.5,67.44,52.89
2016,9,3,16,30,726.0,80.0,2.9,20.0,373.0,59.87,46.62
2016,9,3,16,45,681.5,75.5,2.95,19.5,320.0,57.37,44.68
2016,9,3,17,0,637.0,71.0,3.0,19.0,267.0,54.88,42.66
2016,9,3,17,15,575.5,63.5,2.85,18.0,215.0,49.89,38.39
2016,9,3,17,30,514.0,56.0,2.7,17.0,163.0,44.83,33.86
2016,9,3,17,45,410.5,46.0,2.55,16.5,116.0,37.37,26.9
2016,9,3,18,0,307.0,36.0,2.4,16.0,69.0,29.84,19.27
2016,9,3,18,15,153.5,18.0,2.35,15.5,34.5,14.71,0.0
2016,9,3,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,5,45,48.0,8.5,1.35,10.5,10.5,7.26,0.0
2016,9,4,6,0,96.0,17.0,1.5,11.0,21.0,117.95,0.0
2016,9,4,6,15,215.0,33.0,1.55,11.5,59.5,257.48,199.08
2016,9,4,6,30,334.0,49.0,1.6,12.0,98.0,377.25,310.74
2016,9,4,6,45,427.0,58.5,1.65,12.5,147.5,476.95,394.54
2016,9,4,7,0,520.0,68.0,1.7,13.0,197.0,580.51,476.97
2016,9,4,7,15,575.0,76.0,1.7,13.5,249.0,650.9,529.75
2016,9,4,7,30,630.0,84.0,1.7,14.0,301.0,721.19,579.97
2016,9,4,7,45,676.5,87.5,1.75,14.5,354.5,777.17,618.05
2016,9,4,8,0,723.0,91.0,1.8,15.0,408.0,831.59,653.86
2016,9,4,8,15,750.5,95.5,1.75,15.5,458.0,867.32,674.5
2016,9,4,8,30,778.0,100.0,1.7,16.0,508.0,894.52,688.92
2016,9,4,8,45,803.0,101.5,1.65,17.0,555.5,918.96,699.96
2016,9,4,9,0,828.0,103.0,1.6,18.0,603.0,939.97,708.5
2016,9,4,9,15,842.5,106.0,1.45,18.5,644.5,949.11,709.01
2016,9,4,9,30,857.0,109.0,1.3,19.0,686.0,954.52,707.15
2016,9,4,9,45,876.5,106.5,1.2,19.5,724.0,944.06,695.86
2016,9,4,10,0,896.0,104.0,1.1,20.0,762.0,940.75,689.59
2016,9,4,10,15,904.0,105.5,1.0,20.0,791.0,927.51,678.27
2016,9,4,10,30,912.0,107.0,0.9,20.0,820.0,910.6,664.85
2016,9,4,10,45,918.0,108.0,0.8,20.5,842.0,887.85,646.64
2016,9,4,11,0,924.0,109.0,0.7,21.0,864.0,861.63,626.45
2016,9,4,11,15,927.0,109.5,0.7,21.0,878.5,829.22,605.37
2016,9,4,11,30,930.0,110.0,0.7,21.0,893.0,793.77,582.3
2016,9,4,11,45,932.0,110.0,0.7,21.5,899.5,754.28,553.95
2016,9,4,12,0,934.0,110.0,0.7,22.0,906.0,712.14,522.88
2016,9,4,12,15,933.5,110.0,0.75,22.0,904.0,666.01,489.95
2016,9,4,12,30,933.0,110.0,0.8,22.0,902.0,617.82,454.48
2016,9,4,12,45,932.5,108.5,0.9,22.5,893.0,566.61,415.21
2016,9,4,13,0,932.0,107.0,1.0,23.0,884.0,513.8,373.29
2016,9,4,13,15,928.0,106.0,1.0,23.0,866.5,458.56,328.27
2016,9,4,13,30,924.0,105.0,1.0,23.0,849.0,402.49,281.33
2016,9,4,13,45,918.0,104.0,1.05,23.0,823.5,345.23,232.75
2016,9,4,14,0,912.0,103.0,1.1,23.0,798.0,287.79,183.96
2016,9,4,14,15,903.5,101.0,1.1,22.5,766.0,229.31,136.57
2016,9,4,14,30,895.0,99.0,1.1,22.0,734.0,171.4,95.04
2016,9,4,14,45,883.5,97.0,1.15,22.0,695.5,114.12,65.92
2016,9,4,15,0,872.0,95.0,1.2,22.0,657.0,81.14,63.15
2016,9,4,15,15,856.0,92.5,1.2,21.5,613.0,70.27,54.34
2016,9,4,15,30,840.0,90.0,1.2,21.0,569.0,69.47,53.96
2016,9,4,15,45,818.0,87.0,1.2,21.0,521.0,68.19,53.05
2016,9,4,16,0,796.0,84.0,1.2,21.0,473.0,66.88,52.11
2016,9,4,16,15,767.0,80.0,1.2,20.5,421.5,64.69,50.52
2016,9,4,16,30,738.0,76.0,1.2,20.0,370.0,62.44,48.86
2016,9,4,16,45,694.5,71.0,1.3,20.0,317.0,54.31,41.93
2016,9,4,17,0,651.0,66.0,1.4,20.0,264.0,51.29,39.36
2016,9,4,17,15,589.0,59.0,1.4,19.0,212.0,46.53,35.29
2016,9,4,17,30,527.0,52.0,1.4,18.0,160.0,41.72,30.98
2016,9,4,17,45,425.0,42.5,1.45,17.0,113.0,34.55,24.35
2016,9,4,18,0,323.0,33.0,1.5,16.0,66.0,27.34,16.94
2016,9,4,18,15,161.5,16.5,1.5,15.5,33.0,13.49,0.0
2016,9,4,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,84.5,7.5,1.15,11.5,11.0,6.4,0.0
2016,9,5,6,0,169.0,15.0,1.2,12.0,22.0,136.58,0.0
2016,9,5,6,15,299.0,27.5,1.3,12.5,61.5,315.83,240.31
2016,9,5,6,30,429.0,40.0,1.4,13.0,101.0,443.58,360.14
2016,9,5,6,45,508.0,48.5,1.55,14.0,150.5,532.1,433.88
2016,9,5,7,0,587.0,57.0,1.7,15.0,200.0,623.52,505.46
2016,9,5,7,15,638.0,63.0,1.7,15.5,252.0,688.56,553.43
2016,9,5,7,30,689.0,69.0,1.7,16.0,304.0,753.45,598.83
2016,9,5,7,45,724.0,73.5,1.75,17.0,356.0,795.1,624.89
2016,9,5,8,0,759.0,78.0,1.8,18.0,408.0,841.16,653.19
2016,9,5,8,15,784.5,82.0,1.7,18.5,458.0,875.17,671.83
2016,9,5,8,30,810.0,86.0,1.6,19.0,508.0,906.29,688.0
2016,9,5,8,45,828.5,89.0,1.5,20.0,554.0,926.27,694.97
2016,9,5,9,0,847.0,92.0,1.4,21.0,600.0,942.8,699.58
2016,9,5,9,15,861.0,94.0,1.3,21.5,641.5,939.67,692.67
2016,9,5,9,30,875.0,96.0,1.2,22.0,683.0,943.67,690.78
2016,9,5,9,45,890.0,96.0,1.2,22.5,720.0,942.62,687.29
2016,9,5,10,0,905.0,96.0,1.2,23.0,757.0,937.81,681.63
2016,9,5,10,15,913.0,97.0,1.2,23.0,786.0,923.97,671.72
2016,9,5,10,30,921.0,98.0,1.2,23.0,815.0,906.45,659.7
2016,9,5,10,45,924.5,100.0,1.25,23.5,837.0,882.53,643.16
2016,9,5,11,0,928.0,102.0,1.3,24.0,859.0,855.19,624.5
2016,9,5,11,15,931.5,102.5,1.35,24.0,873.0,823.14,603.93
2016,9,5,11,30,935.0,103.0,1.4,24.0,887.0,787.98,581.19
2016,9,5,11,45,934.5,104.5,1.45,24.5,893.0,747.98,552.47
2016,9,5,12,0,934.0,106.0,1.5,25.0,899.0,705.46,520.93
2016,9,5,12,15,933.5,106.0,1.55,25.0,897.5,659.35,487.13
2016,9,5,12,30,933.0,106.0,1.6,25.0,896.0,611.18,450.83
2016,9,5,12,45,920.5,111.5,1.7,25.0,883.0,559.4,410.97
2016,9,5,13,0,908.0,117.0,1.8,25.0,870.0,506.9,369.23
2016,9,5,13,15,903.5,116.0,1.85,25.0,852.5,452.48,324.54
2016,9,5,13,30,899.0,115.0,1.9,25.0,835.0,397.33,278.04
2016,9,5,13,45,892.5,113.5,2.0,25.0,809.5,340.75,229.78
2016,9,5,14,0,886.0,112.0,2.1,25.0,784.0,284.1,181.59
2016,9,5,14,15,876.5,110.0,2.1,25.0,752.0,226.76,135.07
2016,9,5,14,30,867.0,108.0,2.1,25.0,720.0,170.14,94.95
2016,9,5,14,45,856.0,105.0,2.15,25.0,682.0,104.04,59.68
2016,9,5,15,0,845.0,102.0,2.2,25.0,644.0,75.19,57.51
2016,9,5,15,15,829.0,99.0,2.15,24.5,600.5,74.27,57.05
2016,9,5,15,30,813.0,96.0,2.1,24.0,557.0,73.3,56.54
2016,9,5,15,45,793.5,92.0,2.1,24.0,509.5,71.52,55.23
2016,9,5,16,0,774.0,88.0,2.1,24.0,462.0,69.66,53.85
2016,9,5,16,15,744.0,83.5,2.05,23.5,411.0,67.21,52.06
2016,9,5,16,30,714.0,79.0,2.0,23.0,360.0,59.27,45.55
2016,9,5,16,45,672.5,73.0,1.95,22.5,308.0,55.68,42.68
2016,9,5,17,0,631.0,67.0,1.9,22.0,256.0,52.01,39.64
2016,9,5,17,15,568.0,59.5,1.8,21.0,204.5,46.9,35.29
2016,9,5,17,30,505.0,52.0,1.7,20.0,153.0,41.73,30.67
2016,9,5,17,45,404.5,41.5,1.6,19.0,107.0,33.75,23.36
2016,9,5,18,0,304.0,31.0,1.5,18.0,61.0,25.65,15.05
2016,9,5,18,15,152.0,15.5,1.45,17.0,30.5,12.69,0.0
2016,9,5,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,45,78.0,7.0,1.1,13.5,10.0,0.0,0.0
2016,9,6,6,0,156.0,14.0,1.1,14.0,20.0,125.99,0.0
2016,9,6,6,15,287.0,26.5,1.2,14.5,58.5,305.18,227.25
2016,9,6,6,30,418.0,39.0,1.3,15.0,97.0,432.91,348.42
2016,9,6,6,45,495.5,47.5,1.4,16.0,146.0,519.57,420.17
2016,9,6,7,0,573.0,56.0,1.5,17.0,195.0,609.14,489.66
2016,9,6,7,15,625.0,62.5,1.55,17.5,246.5,675.26,538.52
2016,9,6,7,30,677.0,69.0,1.6,18.0,298.0,741.36,584.96
2016,9,6,7,45,711.5,74.0,1.65,19.0,349.5,782.75,610.73
2016,9,6,8,0,746.0,79.0,1.7,20.0,401.0,828.69,638.83
2016,9,6,8,15,772.0,83.0,1.65,20.5,450.5,862.94,658.1
2016,9,6,8,30,798.0,87.0,1.6,21.0,500.0,894.33,675.03
2016,9,6,8,45,816.0,90.0,1.55,22.0,546.0,913.67,682.29
2016,9,6,9,0,834.0,93.0,1.5,23.0,592.0,929.62,687.33
2016,9,6,9,15,848.5,95.5,1.35,23.5,633.5,938.04,687.37
2016,9,6,9,30,863.0,98.0,1.2,24.0,675.0,932.47,678.45
2016,9,6,9,45,873.0,100.5,1.05,25.0,710.0,929.58,670.2
2016,9,6,10,0,883.0,103.0,0.9,26.0,745.0,922.99,659.65
2016,9,6,10,15,891.0,104.5,0.8,26.0,774.0,909.82,648.61
2016,9,6,10,30,899.0,106.0,0.7,26.0,803.0,893.02,635.52
2016,9,6,10,45,905.5,106.5,0.65,26.5,825.5,870.37,618.65
2016,9,6,11,0,912.0,107.0,0.6,27.0,848.0,844.29,599.87
2016,9,6,11,15,915.5,108.0,0.75,27.0,862.0,813.01,582.42
2016,9,6,11,30,919.0,109.0,0.9,27.0,876.0,778.66,562.53
2016,9,6,11,45,921.5,108.5,1.1,27.5,883.0,739.36,536.62
2016,9,6,12,0,924.0,108.0,1.3,28.0,890.0,697.43,507.64
2016,9,6,12,15,924.0,108.0,1.45,28.0,888.5,651.94,475.55
2016,9,6,12,30,924.0,108.0,1.6,28.0,887.0,604.38,440.7
2016,9,6,12,45,918.5,109.5,1.75,28.0,876.5,553.35,401.97
2016,9,6,13,0,913.0,111.0,1.9,28.0,866.0,501.12,360.88
2016,9,6,13,15,909.0,110.0,1.95,28.0,848.0,446.7,316.45
2016,9,6,13,30,905.0,109.0,2.0,28.0,830.0,391.48,270.2
2016,9,6,13,45,901.0,106.5,2.05,28.0,806.0,334.65,221.99
2016,9,6,14,0,897.0,104.0,2.1,28.0,782.0,277.49,173.78
2016,9,6,14,15,888.0,102.5,2.05,27.5,749.5,220.04,128.1
2016,9,6,14,30,879.0,101.0,2.0,27.0,717.0,163.23,89.01
2016,9,6,14,45,869.5,97.5,2.0,27.0,679.5,106.01,62.43
2016,9,6,15,0,860.0,94.0,2.0,27.0,642.0,80.41,61.34
2016,9,6,15,15,844.0,91.5,1.95,26.5,598.0,69.68,52.77
2016,9,6,15,30,828.0,89.0,1.9,26.0,554.0,68.86,52.37
2016,9,6,15,45,809.5,85.0,1.85,26.0,506.5,66.9,50.91
2016,9,6,16,0,791.0,81.0,1.8,26.0,459.0,64.85,49.37
2016,9,6,16,15,761.0,77.0,1.75,25.5,408.0,62.57,47.72
2016,9,6,16,30,731.0,73.0,1.7,25.0,357.0,60.24,46.0
2016,9,6,16,45,691.0,67.5,1.65,24.5,305.0,56.56,43.07
2016,9,6,17,0,651.0,62.0,1.6,24.0,253.0,48.45,36.24
2016,9,6,17,15,587.5,55.0,1.45,23.0,201.5,43.57,32.1
2016,9,6,17,30,524.0,48.0,1.3,22.0,150.0,38.64,27.71
2016,9,6,17,45,421.5,38.5,1.15,21.0,104.0,31.37,21.06
2016,9,6,18,0,319.0,29.0,1.0,20.0,58.0,24.04,13.2
2016,9,6,18,15,159.5,14.5,1.0,19.5,29.0,12.38,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,45,70.5,6.5,1.8,15.5,9.0,0.0,0.0
2016,9,7,6,0,141.0,13.0,1.8,16.0,18.0,113.97,0.0
2016,9,7,6,15,270.5,26.0,2.0,16.5,56.0,290.77,212.15
2016,9,7,6,30,400.0,39.0,2.2,17.0,94.0,417.83,336.16
2016,9,7,6,45,482.0,48.0,2.45,18.0,142.5,508.24,412.18
2016,9,7,7,0,564.0,57.0,2.7,19.0,191.0,601.84,486.29
2016,9,7,7,15,616.0,63.5,2.7,19.5,243.0,667.66,535.68
2016,9,7,7,30,668.0,70.0,2.7,20.0,295.0,733.41,582.54
2016,9,7,7,45,705.0,75.0,2.75,21.0,346.5,782.56,614.46
2016,9,7,8,0,742.0,80.0,2.8,22.0,398.0,824.62,640.19
2016,9,7,8,15,768.0,83.5,2.65,22.5,447.5,858.1,659.0
2016,9,7,8,30,794.0,87.0,2.5,23.0,497.0,888.71,675.27
2016,9,7,8,45,814.0,90.0,2.45,24.0,543.0,909.84,684.22
2016,9,7,9,0,834.0,93.0,2.4,25.0,589.0,927.56,690.84
2016,9,7,9,15,848.5,95.5,2.25,25.5,630.5,935.86,691.61
2016,9,7,9,30,863.0,98.0,2.1,26.0,672.0,930.21,683.33
2016,9,7,9,45,872.0,100.5,1.95,26.5,707.0,926.28,676.47
2016,9,7,10,0,881.0,103.0,1.8,27.0,742.0,918.69,667.35
2016,9,7,10,15,889.0,104.5,1.65,27.5,771.0,905.45,654.77
2016,9,7,10,30,897.0,106.0,1.5,28.0,800.0,888.59,640.08
2016,9,7,10,45,903.5,107.0,1.35,28.5,822.0,866.38,622.15
2016,9,7,11,0,910.0,108.0,1.2,29.0,844.0,840.72,602.23
2016,9,7,11,15,913.5,108.5,1.1,29.0,858.0,808.92,580.35
2016,9,7,11,30,917.0,109.0,1.0,29.0,872.0,774.08,556.59
2016,9,7,11,45,919.5,108.5,0.9,29.5,878.5,734.77,527.03
2016,9,7,12,0,922.0,108.0,0.8,30.0,885.0,692.83,495.4
2016,9,7,12,15,921.5,108.0,0.85,30.0,883.5,647.06,463.25
2016,9,7,12,30,921.0,108.0,0.9,30.0,882.0,599.26,428.62
2016,9,7,12,45,896.0,121.0,0.95,30.0,866.0,547.5,389.99
2016,9,7,13,0,871.0,134.0,1.0,30.0,850.0,495.81,350.25
2016,9,7,13,15,866.0,132.5,1.1,30.0,832.0,439.69,306.34
2016,9,7,13,30,861.0,131.0,1.2,30.0,814.0,384.4,261.58
2016,9,7,13,45,853.5,129.5,1.3,30.0,789.0,328.13,215.25
2016,9,7,14,0,846.0,128.0,1.4,30.0,764.0,272.06,169.24
2016,9,7,14,15,836.0,126.0,1.5,29.5,731.5,215.67,125.59
2016,9,7,14,30,826.0,124.0,1.6,29.0,699.0,160.24,88.51
2016,9,7,14,45,811.5,121.5,1.75,29.0,660.5,105.47,64.42
2016,9,7,15,0,797.0,119.0,1.9,29.0,622.0,85.99,65.41
2016,9,7,15,15,778.5,115.5,1.95,28.5,578.5,85.1,65.03
2016,9,7,15,30,760.0,112.0,2.0,28.0,535.0,76.67,58.41
2016,9,7,15,45,735.0,107.5,2.1,28.0,487.5,75.09,57.3
2016,9,7,16,0,710.0,103.0,2.2,28.0,440.0,73.44,56.13
2016,9,7,16,15,676.0,97.5,2.15,27.0,389.0,70.91,54.44
2016,9,7,16,30,642.0,92.0,2.1,26.0,338.0,68.31,52.65
2016,9,7,16,45,595.0,84.5,2.1,25.5,287.0,63.98,49.2
2016,9,7,17,0,548.0,77.0,2.1,25.0,236.0,59.53,45.54
2016,9,7,17,15,478.5,67.5,1.9,24.0,186.0,53.17,40.15
2016,9,7,17,30,409.0,58.0,1.7,23.0,136.0,46.68,34.4
2016,9,7,17,45,305.5,44.5,1.5,22.0,92.5,34.29,23.32
2016,9,7,18,0,202.0,31.0,1.3,21.0,49.0,24.03,12.53
2016,9,7,18,15,101.0,15.5,1.25,20.5,24.5,13.23,0.0
2016,9,7,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,6.5,1.15,13.5,7.5,0.0,0.0
2016,9,8,6,0,78.0,13.0,1.3,14.0,15.0,67.89,0.0
2016,9,8,6,15,200.5,28.5,1.45,14.5,51.0,236.7,169.68
2016,9,8,6,30,323.0,44.0,1.6,15.0,87.0,359.91,291.76
2016,9,8,6,45,409.5,54.5,1.75,15.5,134.5,454.87,372.37
2016,9,8,7,0,496.0,65.0,1.9,16.0,182.0,552.57,450.98
2016,9,8,7,15,315.0,98.5,1.9,16.5,179.5,440.72,362.34
2016,9,8,7,30,134.0,132.0,1.9,17.0,177.0,286.12,235.0
2016,9,8,7,45,114.0,154.5,1.9,17.5,197.0,292.81,239.19
2016,9,8,8,0,94.0,177.0,1.9,18.0,217.0,278.75,226.08
2016,9,8,8,15,185.0,194.5,1.85,18.5,285.0,399.36,322.0
2016,9,8,8,30,276.0,212.0,1.8,19.0,353.0,522.03,414.36
2016,9,8,8,45,530.5,161.5,1.8,20.0,464.0,719.62,560.17
2016,9,8,9,0,785.0,111.0,1.8,21.0,575.0,900.39,679.37
2016,9,8,9,15,801.0,114.0,1.8,21.5,616.0,910.64,681.16
2016,9,8,9,30,817.0,117.0,1.8,22.0,657.0,917.25,682.52
2016,9,8,9,45,832.0,117.5,1.8,22.5,693.5,916.38,679.13
2016,9,8,10,0,847.0,118.0,1.8,23.0,730.0,911.72,673.51
2016,9,8,10,15,855.5,120.0,1.85,23.0,758.5,899.12,664.71
2016,9,8,10,30,864.0,122.0,1.9,23.0,787.0,873.72,647.61
2016,9,8,10,45,870.5,123.5,1.95,23.5,809.0,852.37,632.13
2016,9,8,11,0,877.0,125.0,2.0,24.0,831.0,827.65,614.41
2016,9,8,11,15,880.5,125.5,2.05,24.0,845.0,796.43,593.54
2016,9,8,11,30,884.0,126.0,2.1,24.0,859.0,762.28,569.85
2016,9,8,11,45,886.5,126.0,2.2,24.5,865.5,724.22,541.44
2016,9,8,12,0,889.0,126.0,2.3,25.0,872.0,683.6,510.6
2016,9,8,12,15,888.5,125.5,2.35,25.0,869.5,638.41,476.49
2016,9,8,12,30,888.0,125.0,2.4,25.0,867.0,591.31,440.04
2016,9,8,12,45,877.0,129.0,2.5,25.0,855.0,540.71,400.08
2016,9,8,13,0,866.0,133.0,2.6,25.0,843.0,489.43,358.42
2016,9,8,13,15,861.0,132.0,2.65,25.0,825.0,433.83,312.27
2016,9,8,13,30,856.0,131.0,2.7,25.0,807.0,379.16,265.68
2016,9,8,13,45,851.5,128.0,2.75,25.0,782.0,322.88,217.28
2016,9,8,14,0,847.0,125.0,2.8,25.0,757.0,266.52,169.32
2016,9,8,14,15,836.5,123.0,2.85,24.5,725.0,210.04,124.46
2016,9,8,14,30,826.0,121.0,2.9,24.0,693.0,154.56,86.94
2016,9,8,14,45,815.0,117.0,2.95,24.0,655.0,98.98,62.85
2016,9,8,15,0,804.0,113.0,3.0,24.0,617.0,82.29,63.78
2016,9,8,15,15,786.0,109.5,3.0,23.5,573.5,81.26,63.24
2016,9,8,15,30,768.0,106.0,3.0,23.0,530.0,80.19,62.67
2016,9,8,15,45,747.0,100.5,3.0,23.0,483.0,70.8,54.92
2016,9,8,16,0,726.0,95.0,3.0,23.0,436.0,68.33,53.02
2016,9,8,16,15,693.0,90.0,2.95,22.5,385.5,65.94,51.26
2016,9,8,16,30,660.0,85.0,2.9,22.0,335.0,63.49,49.42
2016,9,8,16,45,617.5,77.5,2.9,21.5,284.0,58.98,45.74
2016,9,8,17,0,575.0,70.0,2.9,21.0,233.0,54.33,41.81
2016,9,8,17,15,507.0,61.5,2.75,20.0,183.0,48.56,36.81
2016,9,8,17,30,439.0,53.0,2.6,19.0,133.0,42.71,31.5
2016,9,8,17,45,336.0,40.5,2.5,18.5,90.0,33.09,22.57
2016,9,8,18,0,233.0,28.0,2.4,18.0,47.0,23.24,11.32
2016,9,8,18,15,116.5,14.0,2.35,17.5,23.5,11.95,0.0
2016,9,8,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,5,45,42.0,6.0,0.75,12.5,7.5,0.0,0.0
2016,9,9,6,0,84.0,12.0,0.8,13.0,15.0,71.29,0.0
2016,9,9,6,15,215.5,26.5,0.9,13.5,51.0,244.58,171.13
2016,9,9,6,30,347.0,41.0,1.0,14.0,87.0,376.09,303.3
2016,9,9,6,45,435.0,51.0,1.1,15.0,135.0,471.34,382.79
2016,9,9,7,0,523.0,61.0,1.2,16.0,183.0,569.94,460.04
2016,9,9,7,15,579.0,68.0,1.15,16.5,234.0,638.98,510.77
2016,9,9,7,30,635.0,75.0,1.1,17.0,285.0,708.02,558.71
2016,9,9,7,45,472.0,118.0,1.1,17.5,288.0,612.62,486.56
2016,9,9,8,0,309.0,161.0,1.1,18.0,291.0,496.39,396.01
2016,9,9,8,15,208.5,191.0,1.0,18.5,284.0,416.78,331.87
2016,9,9,8,30,108.0,221.0,0.9,19.0,277.0,333.91,264.09
2016,9,9,8,45,255.0,223.5,0.85,20.0,370.0,509.36,397.3
2016,9,9,9,0,402.0,226.0,0.8,21.0,463.0,644.16,491.53
2016,9,9,9,15,625.5,165.0,0.7,21.5,563.0,807.61,601.01
2016,9,9,9,30,849.0,104.0,0.6,22.0,663.0,929.79,673.34
2016,9,9,9,45,864.5,104.0,0.5,23.0,699.5,918.4,658.25
2016,9,9,10,0,880.0,104.0,0.4,24.0,736.0,913.75,649.7
2016,9,9,10,15,888.0,105.5,0.3,24.5,765.0,900.27,637.08
2016,9,9,10,30,896.0,107.0,0.2,25.0,794.0,883.18,622.73
2016,9,9,10,45,904.0,107.0,0.15,25.5,816.5,861.0,606.49
2016,9,9,11,0,912.0,107.0,0.1,26.0,839.0,835.33,588.41
2016,9,9,11,15,915.5,107.5,0.25,26.0,853.0,803.3,570.5
2016,9,9,11,30,919.0,108.0,0.4,26.0,867.0,768.22,550.5
2016,9,9,11,45,922.0,107.5,0.55,26.5,873.5,729.0,524.73
2016,9,9,12,0,925.0,107.0,0.7,27.0,880.0,687.12,496.18
2016,9,9,12,15,717.0,206.0,0.85,27.0,804.5,603.69,437.43
2016,9,9,12,30,509.0,305.0,1.0,27.0,729.0,526.29,382.42
2016,9,9,12,45,493.5,310.0,1.2,27.0,716.5,487.33,354.5
2016,9,9,13,0,478.0,315.0,1.4,27.0,704.0,448.89,325.66
2016,9,9,13,15,483.0,303.0,1.5,27.0,689.0,407.33,293.23
2016,9,9,13,30,488.0,291.0,1.6,27.0,674.0,365.2,259.53
2016,9,9,13,45,676.0,205.0,1.75,27.0,717.0,320.77,217.95
2016,9,9,14,0,864.0,119.0,1.9,27.0,760.0,262.19,163.18
2016,9,9,14,15,853.5,117.0,1.95,26.5,727.5,204.8,118.49
2016,9,9,14,30,843.0,115.0,2.0,26.0,695.0,148.41,81.5
2016,9,9,14,45,831.0,111.5,2.15,25.5,656.5,92.19,59.37
2016,9,9,15,0,819.0,108.0,2.3,25.0,618.0,79.42,61.13
2016,9,9,15,15,800.5,105.0,2.35,24.5,574.0,78.59,60.75
2016,9,9,15,30,782.0,102.0,2.4,24.0,530.0,77.74,60.36
2016,9,9,15,45,759.5,97.0,2.5,24.0,482.5,75.33,58.53
2016,9,9,16,0,737.0,92.0,2.6,24.0,435.0,66.59,51.33
2016,9,9,16,15,703.5,87.0,2.6,23.0,384.0,64.1,49.6
2016,9,9,16,30,670.0,82.0,2.6,22.0,333.0,61.54,47.76
2016,9,9,16,45,624.0,75.5,2.65,21.5,281.5,57.67,44.61
2016,9,9,17,0,578.0,69.0,2.7,21.0,230.0,53.73,41.28
2016,9,9,17,15,507.0,60.5,2.6,20.0,180.0,47.91,36.22
2016,9,9,17,30,436.0,52.0,2.5,19.0,130.0,42.02,30.85
2016,9,9,17,45,324.5,39.5,2.4,18.0,86.5,32.34,21.87
2016,9,9,18,0,213.0,27.0,2.3,17.0,43.0,21.04,8.73
2016,9,9,18,15,106.5,13.5,2.3,16.5,21.5,11.52,0.0
2016,9,9,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,10,5,45,30.5,5.5,1.45,11.5,6.5,0.0,0.0
2016,9,10,6,0,61.0,11.0,1.5,12.0,13.0,53.63,0.0
2016,9,10,6,15,187.0,26.5,1.55,12.5,47.5,219.55,149.43
2016,9,10,6,30,313.0,42.0,1.6,13.0,82.0,349.0,284.18
2016,9,10,6,45,398.5,53.0,1.7,13.5,128.5,442.47,364.7
2016,9,10,7,0,484.0,64.0,1.8,14.0,175.0,539.16,443.32
2016,9,10,7,15,542.0,72.0,1.75,14.5,225.5,610.45,497.78
2016,9,10,7,30,600.0,80.0,1.7,15.0,276.0,681.81,549.43
2016,9,10,7,45,638.5,86.5,1.65,16.0,326.5,732.94,582.72
2016,9,10,8,0,677.0,93.0,1.6,17.0,377.0,782.44,613.41
2016,9,10,8,15,706.0,97.5,1.55,17.5,426.0,818.38,634.57
2016,9,10,8,30,735.0,102.0,1.5,18.0,475.0,851.72,653.46
2016,9,10,8,45,755.5,106.5,1.45,19.0,520.0,868.2,659.24
2016,9,10,9,0,776.0,111.0,1.4,20.0,565.0,887.74,667.16
2016,9,10,9,15,577.5,189.5,1.4,20.5,541.0,778.98,590.09
2016,9,10,9,30,379.0,268.0,1.4,21.0,517.0,650.39,494.57
2016,9,10,9,45,604.5,195.5,1.4,21.5,616.5,793.54,597.43
2016,9,10,10,0,830.0,123.0,1.4,22.0,716.0,896.82,663.05
2016,9,10,10,15,838.5,124.5,1.5,22.5,744.5,883.71,652.15
2016,9,10,10,30,847.0,126.0,1.6,23.0,773.0,867.02,640.33
2016,9,10,10,45,852.5,128.0,1.7,23.5,794.0,844.79,624.89
2016,9,10,11,0,858.0,130.0,1.8,24.0,815.0,819.19,607.23
2016,9,10,11,15,861.5,130.5,1.9,24.0,829.0,780.57,581.87
2016,9,10,11,30,865.0,131.0,2.0,24.0,843.0,746.83,558.39
2016,9,10,11,45,866.0,132.0,2.1,24.5,848.5,709.07,530.12
2016,9,10,12,0,867.0,133.0,2.2,25.0,854.0,668.9,499.53
2016,9,10,12,15,689.5,217.0,2.3,25.0,789.5,593.76,442.82
2016,9,10,12,30,512.0,301.0,2.4,25.0,725.0,522.63,389.16
2016,9,10,12,45,497.5,306.0,2.55,25.0,713.5,484.12,359.57
2016,9,10,13,0,483.0,311.0,2.7,25.0,702.0,446.04,329.45
2016,9,10,13,15,489.0,298.0,2.8,24.5,686.5,403.92,296.05
2016,9,10,13,30,495.0,285.0,2.9,24.0,671.0,361.15,261.27
2016,9,10,13,45,491.0,276.5,3.0,24.0,649.5,318.12,225.58
2016,9,10,14,0,487.0,268.0,3.1,24.0,628.0,275.6,190.7
2016,9,10,14,15,479.0,259.5,3.15,24.0,600.5,233.1,157.82
