Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,14,30,471.0,251.0,3.2,24.0,573.0,191.77,130.13
2016,9,10,14,45,614.0,188.5,3.25,24.0,583.5,123.43,97.71
2016,9,10,15,0,757.0,126.0,3.3,24.0,594.0,82.45,63.94
2016,9,10,15,15,737.0,122.0,3.3,23.5,551.0,81.53,63.53
2016,9,10,15,30,717.0,118.0,3.3,23.0,508.0,80.58,63.05
2016,9,10,15,45,691.0,113.0,3.35,22.5,460.5,78.82,61.9
2016,9,10,16,0,665.0,108.0,3.4,22.0,413.0,77.0,60.69
2016,9,10,16,15,629.0,101.5,3.35,21.5,363.5,73.89,58.35
2016,9,10,16,30,593.0,95.0,3.3,21.0,314.0,70.69,55.88
2016,9,10,16,45,544.0,86.5,3.3,20.5,263.5,65.7,51.77
2016,9,10,17,0,495.0,78.0,3.3,20.0,213.0,60.57,47.39
2016,9,10,17,15,423.5,67.0,3.2,19.0,165.0,50.74,38.8
2016,9,10,17,30,352.0,56.0,3.1,18.0,117.0,42.77,31.57
2016,9,10,17,45,250.0,40.5,3.05,17.5,76.5,31.18,20.79
2016,9,10,18,0,148.0,25.0,3.0,17.0,36.0,19.39,6.21
2016,9,10,18,15,74.0,12.5,2.95,16.5,18.0,10.67,0.0
2016,9,10,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,11,5,45,15.5,4.5,2.0,11.0,5.0,0.0,0.0
2016,9,11,6,0,31.0,9.0,2.1,11.0,10.0,30.12,0.0
2016,9,11,6,15,129.5,27.0,2.15,11.5,42.0,175.65,114.21
2016,9,11,6,30,228.0,45.0,2.2,12.0,74.0,286.45,234.31
2016,9,11,6,45,308.0,60.0,2.3,12.5,118.5,374.42,312.54
2016,9,11,7,0,388.0,75.0,2.4,13.0,163.0,466.66,390.1
2016,9,11,7,15,446.0,85.5,2.4,13.5,211.5,536.11,445.48
2016,9,11,7,30,504.0,96.0,2.4,14.0,260.0,606.75,499.23
2016,9,11,7,45,547.0,104.0,2.4,15.0,309.5,668.98,543.29
2016,9,11,8,0,590.0,112.0,2.4,16.0,359.0,723.44,579.82
2016,9,11,8,15,334.5,163.0,2.35,16.5,306.5,518.2,419.39
2016,9,11,8,30,79.0,214.0,2.3,17.0,254.0,297.97,239.56
2016,9,11,8,45,214.0,225.0,2.3,17.5,347.0,451.14,362.51
2016,9,11,9,0,349.0,236.0,2.3,18.0,440.0,604.22,477.59
2016,9,11,9,15,326.5,260.5,2.3,18.0,462.0,602.67,472.96
2016,9,11,9,30,304.0,285.0,2.3,18.0,484.0,599.08,468.09
2016,9,11,9,45,156.5,250.0,2.35,18.5,353.0,397.44,313.13
2016,9,11,10,0,9.0,215.0,2.4,19.0,222.0,194.48,151.13
2016,9,11,10,15,266.5,242.0,2.45,19.5,445.0,484.7,381.3
2016,9,11,10,30,524.0,269.0,2.5,20.0,668.0,732.56,561.71
2016,9,11,10,45,339.5,330.0,2.55,20.5,591.5,604.26,462.52
2016,9,11,11,0,155.0,391.0,2.6,21.0,515.0,486.06,371.46
2016,9,11,11,15,90.0,351.5,2.65,21.0,424.0,377.92,290.38
2016,9,11,11,30,25.0,312.0,2.7,21.0,333.0,281.14,215.96
2016,9,11,11,45,228.5,325.5,2.8,21.0,515.0,443.69,342.21
2016,9,11,12,0,432.0,339.0,2.9,21.0,697.0,568.14,433.84
2016,9,11,12,15,441.0,334.5,2.95,21.0,699.0,539.62,410.9
2016,9,11,12,30,450.0,330.0,3.0,21.0,701.0,509.45,387.09
2016,9,11,12,45,465.5,314.5,3.15,21.0,694.0,472.79,358.12
2016,9,11,13,0,481.0,299.0,3.3,21.0,687.0,434.43,326.96
2016,9,11,13,15,520.5,283.0,3.35,21.0,695.0,402.99,299.48
2016,9,11,13,30,560.0,267.0,3.4,21.0,703.0,367.27,267.61
2016,9,11,13,45,538.0,262.5,3.5,21.0,669.5,318.84,227.34
2016,9,11,14,0,516.0,258.0,3.6,21.0,636.0,272.77,189.73
2016,9,11,14,15,491.5,253.5,3.6,20.5,601.0,228.87,156.43
2016,9,11,14,30,467.0,249.0,3.6,20.0,566.0,187.92,129.98
2016,9,11,14,45,442.5,242.0,3.65,20.0,529.0,148.62,120.45
2016,9,11,15,0,418.0,235.0,3.7,20.0,492.0,144.43,117.31
2016,9,11,15,15,410.0,220.0,3.7,19.5,456.5,138.19,112.61
2016,9,11,15,30,402.0,205.0,3.7,19.0,421.0,138.27,113.25
2016,9,11,15,45,570.0,145.5,3.75,18.5,421.5,99.24,80.48
2016,9,11,16,0,738.0,86.0,3.8,18.0,422.0,68.58,54.39
2016,9,11,16,15,705.5,81.5,3.75,17.5,372.0,60.52,47.65
2016,9,11,16,30,673.0,77.0,3.7,17.0,322.0,58.19,45.84
2016,9,11,16,45,628.5,70.5,3.7,16.5,271.0,54.19,42.48
2016,9,11,17,0,584.0,64.0,3.7,16.0,220.0,50.1,38.92
2016,9,11,17,15,513.0,55.5,3.6,15.5,171.0,44.13,33.52
2016,9,11,17,30,442.0,47.0,3.5,15.0,122.0,38.08,27.81
2016,9,11,17,45,326.0,35.0,3.45,14.5,79.5,28.69,18.8
2016,9,11,18,0,210.0,23.0,3.4,14.0,37.0,19.11,4.14
2016,9,11,18,15,105.0,11.5,3.3,13.5,18.5,9.82,0.0
2016,9,11,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,12,5,45,15.5,5.5,1.7,9.5,6.0,0.0,0.0
2016,9,12,6,0,31.0,11.0,1.8,10.0,12.0,31.78,0.0
2016,9,12,6,15,165.0,27.5,1.85,10.5,46.0,202.35,125.8
2016,9,12,6,30,299.0,44.0,1.9,11.0,80.0,341.13,278.9
2016,9,12,6,45,402.5,54.0,1.95,11.5,128.5,444.83,369.42
2016,9,12,7,0,506.0,64.0,2.0,12.0,177.0,555.74,460.04
2016,9,12,7,15,567.5,71.0,1.95,12.5,229.0,629.21,516.74
2016,9,12,7,30,629.0,78.0,1.9,13.0,281.0,702.61,570.41
2016,9,12,7,45,678.5,81.5,1.85,13.5,334.5,759.99,609.65
2016,9,12,8,0,728.0,85.0,1.8,14.0,388.0,815.85,646.22
2016,9,12,8,15,442.5,151.5,1.75,14.5,343.0,625.87,502.37
2016,9,12,8,30,157.0,218.0,1.7,15.0,298.0,395.94,319.08
2016,9,12,8,45,123.5,237.0,1.65,15.5,303.5,380.58,305.52
2016,9,12,9,0,90.0,256.0,1.6,16.0,309.0,344.81,275.18
2016,9,12,9,15,221.0,264.5,1.6,16.5,405.5,488.51,387.34
2016,9,12,9,30,352.0,273.0,1.6,17.0,502.0,628.99,490.36
2016,9,12,9,45,204.5,292.0,1.65,17.5,427.0,485.69,379.16
2016,9,12,10,0,57.0,311.0,1.7,18.0,352.0,347.61,270.67
2016,9,12,10,15,74.0,333.5,1.8,18.0,388.5,378.75,295.06
2016,9,12,10,30,91.0,356.0,1.9,18.0,425.0,408.02,316.96
2016,9,12,10,45,184.0,366.0,2.0,18.5,510.0,498.06,384.96
2016,9,12,11,0,277.0,376.0,2.1,19.0,595.0,578.25,443.33
2016,9,12,11,15,280.0,380.0,2.15,19.0,605.0,564.89,432.47
2016,9,12,11,30,283.0,384.0,2.2,19.0,615.0,550.17,421.21
2016,9,12,11,45,284.0,386.5,2.3,19.5,619.5,531.52,406.36
2016,9,12,12,0,285.0,389.0,2.4,20.0,624.0,511.85,390.63
2016,9,12,12,15,386.0,349.5,2.45,20.0,667.0,515.56,393.35
2016,9,12,12,30,487.0,310.0,2.5,20.0,710.0,511.8,389.25
2016,9,12,12,45,480.5,310.0,2.6,20.0,700.5,474.51,359.41
2016,9,12,13,0,474.0,310.0,2.7,20.0,691.0,437.09,329.01
2016,9,12,13,15,477.5,299.5,2.75,19.5,676.0,396.19,295.73
2016,9,12,13,30,481.0,289.0,2.8,19.0,661.0,354.83,261.33
2016,9,12,13,45,531.5,262.0,2.85,19.0,660.0,314.33,225.13
2016,9,12,14,0,582.0,235.0,2.9,19.0,659.0,268.69,184.85
2016,9,12,14,15,457.5,263.5,2.9,18.5,588.0,227.89,158.24
2016,9,12,14,30,333.0,292.0,2.9,18.0,517.0,208.66,152.4
2016,9,12,14,45,256.5,285.0,2.95,18.0,452.5,175.87,144.08
2016,9,12,15,0,180.0,278.0,3.0,18.0,388.0,181.91,149.58
2016,9,12,15,15,147.5,256.5,2.95,17.5,342.5,170.06,140.3
2016,9,12,15,30,115.0,235.0,2.9,17.0,297.0,157.8,130.63
2016,9,12,15,45,73.5,203.5,2.9,17.0,242.0,145.76,120.82
2016,9,12,16,0,32.0,172.0,2.9,17.0,187.0,125.72,104.04
2016,9,12,16,15,27.5,152.5,2.9,16.5,164.5,112.6,93.25
2016,9,12,16,30,23.0,133.0,2.9,16.0,142.0,102.69,85.05
2016,9,12,16,45,17.0,112.5,2.9,15.5,118.5,87.38,71.92
2016,9,12,17,0,11.0,92.0,2.9,15.0,95.0,71.95,58.4
2016,9,12,17,15,5.5,71.5,2.85,14.0,73.0,56.41,44.56
2016,9,12,17,30,0.0,51.0,2.8,13.0,51.0,40.74,30.32
2016,9,12,17,45,0.0,32.5,2.75,12.5,32.5,26.36,16.81
2016,9,12,18,0,0.0,14.0,2.7,12.0,14.0,11.54,0.0
2016,9,12,18,15,0.0,7.0,2.65,11.5,7.0,5.97,0.0
2016,9,12,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,5,45,12.5,4.0,1.15,10.0,4.0,0.0,0.0
2016,9,13,6,0,25.0,8.0,1.2,10.0,8.0,24.85,0.0
2016,9,13,6,15,131.0,26.0,1.2,10.5,40.5,172.32,98.93
2016,9,13,6,30,237.0,44.0,1.2,11.0,73.0,292.27,237.43
2016,9,13,6,45,324.5,58.5,1.3,11.5,118.5,385.22,319.77
2016,9,13,7,0,412.0,73.0,1.4,12.0,164.0,483.05,400.79
2016,9,13,7,15,472.5,83.0,1.45,12.5,213.5,554.18,456.78
2016,9,13,7,30,533.0,93.0,1.5,13.0,263.0,633.13,516.09
2016,9,13,7,45,585.5,98.0,1.55,13.5,314.5,694.46,559.69
2016,9,13,8,0,638.0,103.0,1.6,14.0,366.0,754.17,600.65
2016,9,13,8,15,513.0,143.5,1.65,14.5,372.0,680.55,543.85
2016,9,13,8,30,388.0,184.0,1.7,15.0,378.0,609.95,487.07
2016,9,13,8,45,574.0,151.0,1.8,15.5,467.5,750.14,591.58
2016,9,13,9,0,760.0,118.0,1.9,16.0,557.0,880.52,680.13
2016,9,13,9,15,777.0,121.5,1.95,16.5,598.0,885.37,679.52
2016,9,13,9,30,794.0,125.0,2.0,17.0,639.0,892.99,682.33
2016,9,13,9,45,806.5,128.0,2.1,17.5,674.0,892.21,680.01
2016,9,13,10,0,819.0,131.0,2.2,18.0,709.0,887.69,675.35
2016,9,13,10,15,828.5,133.0,2.2,18.0,737.5,875.74,666.11
2016,9,13,10,30,838.0,135.0,2.2,18.0,766.0,860.14,654.6
2016,9,13,10,45,851.0,133.0,2.2,18.5,789.0,839.73,638.73
2016,9,13,11,0,864.0,131.0,2.2,19.0,812.0,815.67,620.51
2016,9,13,11,15,868.5,131.5,2.2,19.0,826.0,784.06,598.04
2016,9,13,11,30,873.0,132.0,2.2,19.0,840.0,743.84,568.36
2016,9,13,11,45,881.0,129.0,2.2,19.5,847.5,706.76,539.28
2016,9,13,12,0,889.0,126.0,2.2,20.0,855.0,666.81,507.56
2016,9,13,12,15,888.5,126.0,2.15,20.0,852.5,621.67,472.01
2016,9,13,12,30,888.0,126.0,2.1,20.0,850.0,574.6,434.15
2016,9,13,12,45,890.0,122.5,2.1,20.5,840.5,524.33,392.34
2016,9,13,13,0,892.0,119.0,2.1,21.0,831.0,472.39,348.17
2016,9,13,13,15,887.0,118.0,2.05,21.0,812.5,418.2,301.78
2016,9,13,13,30,882.0,117.0,2.0,21.0,794.0,363.38,254.01
2016,9,13,13,45,877.0,114.5,2.0,21.0,769.0,307.13,205.0
2016,9,13,14,0,872.0,112.0,2.0,21.0,744.0,250.71,157.04
2016,9,13,14,15,861.5,110.0,2.0,21.0,711.0,185.84,106.71
2016,9,13,14,30,851.0,108.0,2.0,21.0,678.0,129.11,71.92
2016,9,13,14,45,838.5,104.5,2.0,21.0,639.0,76.81,59.82
2016,9,13,15,0,826.0,101.0,2.0,21.0,600.0,75.6,59.02
2016,9,13,15,15,807.5,98.0,2.0,20.5,556.0,74.58,58.45
2016,9,13,15,30,789.0,95.0,2.0,20.0,512.0,73.54,57.86
2016,9,13,15,45,763.5,91.0,2.05,20.0,463.5,71.63,56.42
2016,9,13,16,0,738.0,87.0,2.1,20.0,415.0,63.78,49.85
2016,9,13,16,15,703.0,82.0,2.1,19.5,364.5,61.13,47.83
2016,9,13,16,30,668.0,77.0,2.1,19.0,314.0,58.43,45.7
2016,9,13,16,45,616.5,71.0,2.1,18.5,262.0,54.76,42.64
2016,9,13,17,0,565.0,65.0,2.1,18.0,210.0,51.07,39.43
2016,9,13,17,15,489.0,55.5,1.85,17.0,160.5,44.31,33.4
2016,9,13,17,30,413.0,46.0,1.6,16.0,111.0,37.42,27.0
2016,9,13,17,45,290.5,33.0,1.4,15.5,70.5,27.12,17.0
2016,9,13,18,0,168.0,20.0,1.2,15.0,30.0,16.59,0.0
2016,9,13,18,15,84.0,10.0,1.2,14.5,15.0,8.54,0.0
2016,9,13,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,6,15,138.0,20.0,1.0,11.5,36.5,163.47,84.95
2016,9,14,6,30,276.0,40.0,1.1,12.0,73.0,316.07,255.08
2016,9,14,6,45,365.5,52.5,1.25,13.0,119.0,408.81,336.24
2016,9,14,7,0,455.0,65.0,1.4,14.0,165.0,511.28,419.41
2016,9,14,7,15,515.0,74.0,1.4,14.5,215.0,584.55,475.98
2016,9,14,7,30,575.0,83.0,1.4,15.0,265.0,657.88,529.71
2016,9,14,7,45,616.5,90.0,1.4,15.5,315.5,711.55,566.55
2016,9,14,8,0,658.0,97.0,1.4,16.0,366.0,763.6,600.9
2016,9,14,8,15,688.5,102.5,1.35,16.5,415.0,801.53,623.59
2016,9,14,8,30,719.0,108.0,1.3,17.0,464.0,836.84,643.92
2016,9,14,8,45,741.5,112.0,1.3,17.5,509.5,859.84,656.06
2016,9,14,9,0,764.0,116.0,1.3,18.0,555.0,879.61,666.05
2016,9,14,9,15,781.0,119.5,1.35,18.5,595.5,884.53,666.81
2016,9,14,9,30,798.0,123.0,1.4,19.0,636.0,892.0,669.59
2016,9,14,9,45,843.5,110.0,1.45,19.5,678.5,903.12,674.89
2016,9,14,10,0,889.0,97.0,1.5,20.0,721.0,900.47,671.12
2016,9,14,10,15,897.0,98.5,1.55,20.0,749.5,886.44,661.37
2016,9,14,10,30,905.0,100.0,1.6,20.0,778.0,868.77,649.41
2016,9,14,10,45,911.5,100.5,1.65,20.5,799.5,845.25,632.41
2016,9,14,11,0,918.0,101.0,1.7,21.0,821.0,818.29,613.2
2016,9,14,11,15,921.5,101.5,1.75,21.0,835.0,785.74,591.35
2016,9,14,11,30,925.0,102.0,1.8,21.0,849.0,750.14,566.36
2016,9,14,11,45,927.0,102.0,1.9,21.5,854.5,710.18,536.23
2016,9,14,12,0,929.0,102.0,2.0,22.0,860.0,667.59,503.48
2016,9,14,12,15,928.5,102.0,2.05,22.0,857.5,621.14,467.73
2016,9,14,12,30,928.0,102.0,2.1,22.0,855.0,572.65,429.39
2016,9,14,12,45,919.5,104.5,2.2,22.5,843.0,520.56,386.61
2016,9,14,13,0,911.0,107.0,2.3,23.0,831.0,467.54,341.96
2016,9,14,13,15,906.0,106.0,2.35,23.0,812.5,412.55,295.15
2016,9,14,13,30,901.0,105.0,2.4,23.0,794.0,356.89,246.86
2016,9,14,13,45,895.5,103.0,2.45,23.0,768.5,299.97,197.4
2016,9,14,14,0,890.0,101.0,2.5,23.0,743.0,242.92,149.21
2016,9,14,14,15,880.5,99.5,2.5,22.5,710.0,185.74,105.71
2016,9,14,14,30,871.0,98.0,2.5,22.0,677.0,129.29,72.61
2016,9,14,14,45,859.5,94.5,2.55,22.0,638.5,80.74,62.92
2016,9,14,15,0,848.0,91.0,2.6,22.0,600.0,69.45,53.61
2016,9,14,15,15,830.5,88.5,2.6,21.5,555.5,68.54,53.11
2016,9,14,15,30,813.0,86.0,2.6,21.0,511.0,67.61,52.6
2016,9,14,15,45,791.5,81.5,2.65,21.0,463.5,65.14,50.67
2016,9,14,16,0,770.0,77.0,2.7,21.0,416.0,62.57,48.63
2016,9,14,16,15,736.5,73.0,2.65,20.5,365.0,60.16,46.81
2016,9,14,16,30,703.0,69.0,2.6,20.0,314.0,57.73,44.92
2016,9,14,16,45,657.5,62.5,2.55,20.0,262.5,48.73,37.11
2016,9,14,17,0,612.0,56.0,2.5,20.0,211.0,44.36,33.23
2016,9,14,17,15,536.5,48.5,2.25,19.0,161.0,38.92,28.39
2016,9,14,17,30,461.0,41.0,2.0,18.0,111.0,33.46,23.27
2016,9,14,17,45,337.0,29.5,1.75,17.0,69.5,24.29,14.26
2016,9,14,18,0,213.0,18.0,1.5,16.0,28.0,14.96,0.0
2016,9,14,18,15,106.5,9.0,1.5,15.5,14.0,7.68,0.0
2016,9,14,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,6,15,201.5,16.0,0.9,12.5,39.0,208.2,95.37
2016,9,15,6,30,403.0,32.0,1.0,13.0,78.0,406.44,322.66
2016,9,15,6,45,493.5,40.5,1.1,13.5,126.5,500.81,405.08
2016,9,15,7,0,584.0,49.0,1.2,14.0,175.0,599.24,484.11
2016,9,15,7,15,640.0,55.0,1.1,14.5,226.5,660.1,529.05
2016,9,15,7,30,696.0,61.0,1.0,15.0,278.0,728.64,576.51
2016,9,15,7,45,733.0,65.0,0.9,16.0,330.0,776.53,605.27
2016,9,15,8,0,770.0,69.0,0.8,17.0,382.0,822.4,630.99
2016,9,15,8,15,796.5,72.5,0.7,18.0,431.5,855.49,646.72
2016,9,15,8,30,823.0,76.0,0.6,19.0,481.0,885.67,659.87
2016,9,15,8,45,842.5,78.5,0.55,20.0,527.0,904.79,666.34
2016,9,15,9,0,862.0,81.0,0.5,21.0,573.0,910.55,664.29
2016,9,15,9,15,876.0,83.5,0.4,21.5,614.0,917.7,663.64
2016,9,15,9,30,890.0,86.0,0.3,22.0,655.0,921.16,660.78
2016,9,15,9,45,902.0,86.5,0.25,22.5,691.0,916.71,654.28
2016,9,15,10,0,914.0,87.0,0.2,23.0,727.0,908.5,645.81
2016,9,15,10,15,921.5,88.5,0.3,23.0,755.0,893.69,637.55
2016,9,15,10,30,929.0,90.0,0.4,23.0,783.0,875.17,627.21
2016,9,15,10,45,934.0,91.0,0.55,23.5,804.5,850.45,612.74
2016,9,15,11,0,939.0,92.0,0.7,24.0,826.0,822.27,595.88
2016,9,15,11,15,942.0,92.5,0.85,24.0,839.0,788.77,576.33
2016,9,15,11,30,945.0,93.0,1.0,24.0,852.0,752.2,553.45
2016,9,15,11,45,945.5,93.5,1.15,24.0,857.5,711.04,525.43
2016,9,15,12,0,946.0,94.0,1.3,24.0,863.0,667.32,494.49
2016,9,15,12,15,945.0,94.0,1.4,24.0,860.0,619.93,459.34
2016,9,15,12,30,944.0,94.0,1.5,24.0,857.0,570.52,421.44
2016,9,15,12,45,930.5,99.5,1.6,24.5,843.5,517.88,379.06
2016,9,15,13,0,917.0,105.0,1.7,25.0,830.0,464.64,335.01
2016,9,15,13,15,912.0,104.0,1.75,24.5,811.0,409.32,289.21
2016,9,15,13,30,907.0,103.0,1.8,24.0,792.0,353.33,241.71
2016,9,15,13,45,900.0,102.0,1.9,24.0,766.0,296.42,192.85
2016,9,15,14,0,893.0,101.0,2.0,24.0,740.0,239.49,145.42
2016,9,15,14,15,883.0,99.0,2.05,24.0,707.0,181.75,102.11
2016,9,15,14,30,873.0,97.0,2.1,24.0,674.0,124.81,69.85
2016,9,15,14,45,859.5,94.5,2.15,24.0,634.5,71.03,54.31
2016,9,15,15,0,846.0,92.0,2.2,24.0,595.0,70.23,53.84
2016,9,15,15,15,827.5,89.5,2.2,23.5,550.5,69.32,53.35
2016,9,15,15,30,809.0,87.0,2.2,23.0,506.0,68.4,52.86
2016,9,15,15,45,785.0,83.0,2.25,23.0,457.5,66.29,51.24
2016,9,15,16,0,761.0,79.0,2.3,23.0,409.0,64.11,49.56
2016,9,15,16,15,726.0,74.5,2.25,22.5,358.0,61.36,47.46
2016,9,15,16,30,691.0,70.0,2.2,22.0,307.0,53.73,41.08
2016,9,15,16,45,641.0,63.5,2.15,21.5,255.0,49.46,37.52
2016,9,15,17,0,591.0,57.0,2.1,21.0,203.0,45.12,33.74
2016,9,15,17,15,511.0,49.0,2.0,20.0,153.5,39.32,28.56
2016,9,15,17,30,431.0,41.0,1.9,19.0,104.0,33.48,23.1
2016,9,15,17,45,296.0,29.0,1.8,18.0,64.0,23.88,13.49
2016,9,15,18,0,161.0,17.0,1.7,17.0,24.0,14.11,0.0
2016,9,15,18,15,80.5,8.5,1.65,16.5,12.0,7.26,0.0
2016,9,15,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,6,15,189.5,16.0,1.05,12.5,37.0,197.69,74.19
2016,9,16,6,30,379.0,32.0,1.2,13.0,74.0,386.92,307.16
2016,9,16,6,45,472.5,41.0,1.4,14.0,122.0,483.51,392.34
2016,9,16,7,0,566.0,50.0,1.6,15.0,170.0,584.37,473.71
2016,9,16,7,15,623.5,56.0,1.6,15.5,221.5,652.62,525.84
2016,9,16,7,30,681.0,62.0,1.6,16.0,273.0,714.96,570.71
2016,9,16,7,45,720.0,66.5,1.6,17.0,325.0,764.96,603.31
2016,9,16,8,0,759.0,71.0,1.6,18.0,377.0,813.01,633.03
2016,9,16,8,15,786.0,74.5,1.6,18.5,426.5,846.33,652.63
2016,9,16,8,30,813.0,78.0,1.6,19.0,476.0,876.75,669.89
2016,9,16,8,45,833.0,81.0,1.65,20.0,522.0,896.81,679.18
2016,9,16,9,0,853.0,84.0,1.7,21.0,568.0,903.44,679.49
2016,9,16,9,15,867.5,86.0,1.6,21.5,609.0,910.28,679.67
2016,9,16,9,30,882.0,88.0,1.5,22.0,650.0,913.49,677.49
2016,9,16,9,45,894.0,89.5,1.45,23.0,685.5,910.1,670.53
2016,9,16,10,0,906.0,91.0,1.4,24.0,721.0,902.93,661.39
2016,9,16,10,15,914.0,92.0,1.25,24.5,749.5,887.95,647.32
2016,9,16,10,30,922.0,93.0,1.1,25.0,778.0,869.29,631.13
2016,9,16,10,45,927.5,94.0,0.95,25.5,799.5,844.98,611.48
2016,9,16,11,0,933.0,95.0,0.8,26.0,821.0,817.21,589.83
2016,9,16,11,15,936.0,95.5,0.65,26.0,834.5,783.75,565.79
2016,9,16,11,30,939.0,96.0,0.5,26.0,848.0,747.23,538.83
2016,9,16,11,45,940.5,96.5,0.35,26.5,853.5,706.81,507.28
2016,9,16,12,0,942.0,97.0,0.2,27.0,859.0,663.76,473.79
2016,9,16,12,15,941.5,97.0,0.2,27.0,856.0,616.7,439.86
2016,9,16,12,30,941.0,97.0,0.2,27.0,853.0,567.57,403.46
2016,9,16,12,45,934.0,99.0,0.25,27.5,841.5,515.2,363.33
2016,9,16,13,0,927.0,101.0,0.3,28.0,830.0,461.74,321.16
2016,9,16,13,15,922.5,100.0,0.4,28.0,811.0,406.11,277.03
2016,9,16,13,30,918.0,99.0,0.5,28.0,792.0,349.74,231.02
2016,9,16,13,45,911.5,98.0,0.6,28.0,766.0,292.38,183.82
2016,9,16,14,0,905.0,97.0,0.7,28.0,740.0,234.94,137.81
2016,9,16,14,15,895.5,95.0,0.8,27.5,707.0,176.64,96.09
2016,9,16,14,30,886.0,93.0,0.9,27.0,674.0,119.08,65.53
2016,9,16,14,45,873.5,90.5,1.0,27.0,635.0,78.63,59.84
2016,9,16,15,0,861.0,88.0,1.1,27.0,596.0,77.09,58.81
2016,9,16,15,15,843.0,85.5,1.15,26.5,551.5,66.95,50.68
2016,9,16,15,30,825.0,83.0,1.2,26.0,507.0,65.92,50.11
2016,9,16,15,45,801.5,79.0,1.3,26.0,458.5,63.69,48.41
2016,9,16,16,0,778.0,75.0,1.4,26.0,410.0,61.39,46.64
2016,9,16,16,15,743.5,71.0,1.45,25.5,358.5,58.91,44.78
2016,9,16,16,30,709.0,67.0,1.5,25.0,307.0,56.41,42.86
2016,9,16,16,45,658.0,61.0,1.55,24.5,254.5,47.81,35.6
2016,9,16,17,0,607.0,55.0,1.6,24.0,202.0,43.76,32.11
2016,9,16,17,15,525.5,47.0,1.55,22.5,152.0,37.87,26.97
2016,9,16,17,30,444.0,39.0,1.5,21.0,102.0,31.94,21.51
2016,9,16,17,45,303.0,27.0,1.45,20.0,62.0,22.26,11.61
2016,9,16,18,0,162.0,15.0,1.4,19.0,22.0,12.8,0.0
2016,9,16,18,15,81.0,7.5,1.45,18.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,190.5,15.5,1.0,13.5,36.0,196.0,53.07
2016,9,17,6,30,381.0,31.0,1.1,14.0,72.0,386.6,303.99
2016,9,17,6,45,476.5,39.5,1.25,15.0,120.0,483.76,389.94
2016,9,17,7,0,572.0,48.0,1.4,16.0,168.0,585.36,471.24
2016,9,17,7,15,629.5,53.5,1.3,16.5,219.0,646.2,516.71
2016,9,17,7,30,687.0,59.0,1.2,17.0,270.0,714.8,564.78
2016,9,17,7,45,726.0,63.5,1.2,18.0,322.0,764.65,596.66
2016,9,17,8,0,765.0,68.0,1.2,19.0,374.0,812.57,625.78
2016,9,17,8,15,791.5,71.0,1.15,20.0,423.0,844.68,642.25
2016,9,17,8,30,818.0,74.0,1.1,21.0,472.0,873.88,656.3
2016,9,17,8,45,837.5,76.5,1.1,22.0,517.5,882.85,657.38
2016,9,17,9,0,857.0,79.0,1.1,23.0,563.0,898.44,663.1
2016,9,17,9,15,871.0,81.0,1.05,23.5,604.0,904.82,663.22
2016,9,17,9,30,885.0,83.0,1.0,24.0,645.0,907.56,661.22
2016,9,17,9,45,896.5,84.5,0.95,24.5,679.5,903.71,655.19
2016,9,17,10,0,908.0,86.0,0.9,25.0,714.0,896.08,647.02
2016,9,17,10,15,915.5,87.0,0.8,25.5,742.5,880.67,633.28
2016,9,17,10,30,923.0,88.0,0.7,26.0,771.0,861.6,617.52
2016,9,17,10,45,927.5,89.0,0.65,27.0,791.5,836.51,597.88
2016,9,17,11,0,932.0,90.0,0.6,28.0,812.0,808.03,576.39
2016,9,17,11,15,935.0,90.5,0.65,28.0,825.0,774.66,555.77
2016,9,17,11,30,938.0,91.0,0.7,28.0,838.0,738.24,531.91
2016,9,17,11,45,938.5,91.5,0.75,28.5,843.0,697.28,502.66
2016,9,17,12,0,939.0,92.0,0.8,29.0,848.0,653.78,470.98
2016,9,17,12,15,938.5,92.0,0.9,29.0,845.0,606.93,437.44
2016,9,17,12,30,938.0,92.0,1.0,29.0,842.0,558.02,401.1
2016,9,17,12,45,723.5,185.5,1.15,29.0,759.5,480.11,344.27
2016,9,17,13,0,509.0,279.0,1.3,29.0,677.0,417.9,299.22
2016,9,17,13,15,501.0,277.5,1.35,29.0,661.5,377.79,267.57
2016,9,17,13,30,493.0,276.0,1.4,29.0,646.0,338.07,235.64
2016,9,17,13,45,497.0,262.0,1.5,29.0,624.0,293.55,199.94
2016,9,17,14,0,501.0,248.0,1.6,29.0,602.0,248.83,164.86
2016,9,17,14,15,683.5,171.0,1.6,28.5,630.0,183.28,109.95
2016,9,17,14,30,866.0,94.0,1.6,28.0,658.0,114.53,64.04
2016,9,17,14,45,851.5,92.0,1.65,28.0,619.0,69.57,52.21
2016,9,17,15,0,837.0,90.0,1.7,28.0,580.0,69.03,51.97
2016,9,17,15,15,818.5,87.5,1.7,27.5,536.0,68.08,51.45
2016,9,17,15,30,800.0,85.0,1.7,27.0,492.0,67.11,50.92
2016,9,17,15,45,775.0,81.0,1.7,27.0,443.5,64.94,49.27
2016,9,17,16,0,750.0,77.0,1.7,27.0,395.0,62.7,47.56
2016,9,17,16,15,714.0,72.5,1.65,26.0,344.5,59.9,45.54
2016,9,17,16,30,678.0,68.0,1.6,25.0,294.0,52.35,39.4
2016,9,17,16,45,626.5,62.0,1.55,24.5,243.0,48.43,36.14
2016,9,17,17,0,575.0,56.0,1.5,24.0,192.0,44.47,32.69
2016,9,17,17,15,491.5,47.5,1.4,23.0,143.0,38.23,27.17
2016,9,17,17,30,408.0,39.0,1.3,22.0,94.0,31.95,21.32
2016,9,17,17,45,267.5,26.5,1.2,21.0,56.0,21.86,10.63
2016,9,17,18,0,127.0,14.0,1.1,20.0,18.0,11.95,0.0
2016,9,17,18,15,63.5,7.0,1.1,19.5,9.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,6,15,188.0,15.0,1.35,16.5,34.5,191.7,26.36
2016,9,18,6,30,376.0,30.0,1.6,17.0,69.0,380.8,295.8
2016,9,18,6,45,471.5,38.0,1.85,18.0,116.0,476.65,382.13
2016,9,18,7,0,567.0,46.0,2.1,19.0,163.0,577.04,463.18
2016,9,18,7,15,624.0,51.5,2.1,20.0,214.0,637.47,508.76
2016,9,18,7,30,681.0,57.0,2.1,21.0,265.0,705.24,556.83
2016,9,18,7,45,720.0,61.0,2.1,22.0,316.0,754.1,588.64
2016,9,18,8,0,759.0,65.0,2.1,23.0,367.0,801.1,617.71
2016,9,18,8,15,785.5,68.5,2.05,23.5,415.5,833.67,636.47
2016,9,18,8,30,812.0,72.0,2.0,24.0,464.0,863.38,652.83
2016,9,18,8,45,613.5,141.0,2.0,25.0,453.5,766.91,582.04
2016,9,18,9,0,415.0,210.0,2.0,26.0,443.0,647.62,492.28
2016,9,18,9,15,647.5,145.5,1.8,26.5,539.5,788.83,590.83
2016,9,18,9,30,880.0,81.0,1.6,27.0,636.0,897.86,657.23
2016,9,18,9,45,896.0,80.0,1.45,28.0,671.5,895.12,648.41
2016,9,18,10,0,912.0,79.0,1.3,29.0,707.0,888.6,638.51
2016,9,18,10,15,919.5,80.0,1.1,29.5,735.0,873.2,623.67
2016,9,18,10,30,927.0,81.0,0.9,30.0,763.0,854.13,606.68
2016,9,18,10,45,932.0,81.5,0.7,30.5,784.0,828.91,585.94
2016,9,18,11,0,937.0,82.0,0.5,31.0,805.0,800.29,563.26
2016,9,18,11,15,940.0,82.5,0.55,31.0,818.0,766.89,542.93
2016,9,18,11,30,943.0,83.0,0.6,31.0,831.0,730.42,519.43
2016,9,18,11,45,944.5,83.0,0.65,31.5,836.0,689.6,490.64
2016,9,18,12,0,946.0,83.0,0.7,32.0,841.0,646.15,459.37
2016,9,18,12,15,945.5,83.0,0.85,32.0,838.0,599.14,426.58
2016,9,18,12,30,945.0,83.0,1.0,32.0,835.0,550.07,390.79
2016,9,18,12,45,937.5,85.5,1.15,32.0,823.0,498.01,351.29
2016,9,18,13,0,930.0,88.0,1.3,32.0,811.0,444.89,309.4
2016,9,18,13,15,925.5,87.0,1.4,32.0,792.0,389.32,264.1
2016,9,18,13,30,921.0,86.0,1.5,32.0,773.0,333.02,217.25
2016,9,18,13,45,915.0,84.5,1.6,32.0,747.0,275.5,169.5
2016,9,18,14,0,909.0,83.0,1.7,32.0,721.0,217.88,123.56
2016,9,18,14,15,899.5,81.5,1.75,32.0,688.0,159.98,83.08
2016,9,18,14,30,890.0,80.0,1.8,32.0,655.0,102.83,55.27
2016,9,18,14,45,877.0,78.0,1.85,32.0,616.5,70.86,52.4
2016,9,18,15,0,864.0,76.0,1.9,32.0,578.0,69.46,51.44
2016,9,18,15,15,846.5,74.0,1.9,31.5,533.5,67.89,50.43
2016,9,18,15,30,829.0,72.0,1.9,31.0,489.0,66.23,49.34
2016,9,18,15,45,805.5,68.5,1.95,30.5,441.0,56.27,41.37
2016,9,18,16,0,782.0,65.0,2.0,30.0,393.0,54.07,39.78
2016,9,18,16,15,747.5,61.5,1.9,29.0,342.5,51.71,38.09
2016,9,18,16,30,713.0,58.0,1.8,28.0,292.0,49.33,36.33
2016,9,18,16,45,663.5,52.5,1.7,27.5,240.5,45.17,32.89
2016,9,18,17,0,614.0,47.0,1.6,27.0,189.0,40.96,29.26
2016,9,18,17,15,532.0,40.0,1.45,26.0,140.5,32.36,21.79
2016,9,18,17,30,450.0,33.0,1.3,25.0,92.0,27.05,16.85
2016,9,18,17,45,305.0,22.5,1.2,24.0,54.0,18.52,7.23
2016,9,18,18,0,160.0,12.0,1.1,23.0,16.0,10.24,0.0
2016,9,18,18,15,80.0,6.0,1.1,22.5,8.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,6,15,200.5,13.5,0.9,17.5,34.0,196.72,0.0
2016,9,19,6,30,401.0,27.0,1.0,18.0,68.0,395.54,301.99
2016,9,19,6,45,493.0,34.5,1.1,19.0,114.5,480.08,379.57
2016,9,19,7,0,585.0,42.0,1.2,20.0,161.0,578.24,457.12
2016,9,19,7,15,640.5,47.5,1.2,20.5,211.5,644.88,507.04
2016,9,19,7,30,696.0,53.0,1.2,21.0,262.0,711.31,553.85
2016,9,19,7,45,733.0,56.5,1.2,22.0,313.0,757.67,582.99
2016,9,19,8,0,770.0,60.0,1.2,23.0,364.0,802.14,609.49
2016,9,19,8,15,795.5,63.0,1.1,23.5,412.5,833.1,625.64
2016,9,19,8,30,821.0,66.0,1.0,24.0,461.0,851.5,632.93
2016,9,19,8,45,839.5,68.5,0.9,25.0,505.5,869.49,638.53
2016,9,19,9,0,858.0,71.0,0.8,26.0,550.0,884.14,641.74
2016,9,19,9,15,872.0,73.0,0.75,26.5,590.5,890.52,641.76
2016,9,19,9,30,886.0,75.0,0.7,27.0,631.0,893.24,639.69
2016,9,19,9,45,888.0,80.5,0.65,28.0,663.0,885.65,630.09
2016,9,19,10,0,890.0,86.0,0.6,29.0,695.0,874.33,618.53
2016,9,19,10,15,897.5,87.0,0.75,29.0,723.0,859.09,610.78
2016,9,19,10,30,905.0,88.0,0.9,29.0,751.0,840.27,600.61
2016,9,19,10,45,911.5,88.5,1.05,29.5,772.0,816.58,585.95
2016,9,19,11,0,918.0,89.0,1.2,30.0,793.0,789.45,568.86
2016,9,19,11,15,921.5,89.5,1.35,30.0,806.0,756.8,549.0
2016,9,19,11,30,925.0,90.0,1.5,30.0,819.0,721.11,525.25
2016,9,19,11,45,927.5,89.5,1.65,30.5,824.5,680.94,496.25
2016,9,19,12,0,930.0,89.0,1.8,31.0,830.0,638.15,464.53
2016,9,19,12,15,929.5,89.0,1.9,31.0,827.5,591.68,429.85
2016,9,19,12,30,929.0,89.0,2.0,31.0,825.0,543.18,392.53
2016,9,19,12,45,917.0,93.5,2.15,31.0,811.5,491.34,351.72
2016,9,19,13,0,905.0,98.0,2.3,31.0,798.0,438.84,309.1
2016,9,19,13,15,900.5,97.5,2.4,31.0,779.5,384.76,263.96
2016,9,19,13,30,896.0,97.0,2.5,31.0,761.0,329.96,217.51
2016,9,19,13,45,891.5,94.5,2.6,31.0,735.5,273.26,169.85
2016,9,19,14,0,887.0,92.0,2.7,31.0,710.0,216.34,124.21
2016,9,19,14,15,877.0,90.5,2.75,30.5,677.5,159.5,84.94
2016,9,19,14,30,867.0,89.0,2.8,30.0,645.0,103.46,58.74
2016,9,19,14,45,857.0,85.5,2.9,29.5,607.0,75.32,56.69
2016,9,19,15,0,847.0,82.0,3.0,29.0,569.0,73.09,55.16
2016,9,19,15,15,829.0,79.5,3.0,28.5,525.0,62.95,47.03
2016,9,19,15,30,811.0,77.0,3.0,28.0,481.0,61.78,46.32
2016,9,19,15,45,790.0,72.5,3.0,28.0,434.0,59.08,44.22
2016,9,19,16,0,769.0,68.0,3.0,28.0,387.0,56.27,42.0
2016,9,19,16,15,734.0,64.0,2.9,27.0,336.5,53.61,40.06
2016,9,19,16,30,699.0,60.0,2.8,26.0,286.0,50.92,38.01
2016,9,19,16,45,651.5,54.0,2.75,25.5,235.5,46.43,34.25
2016,9,19,17,0,604.0,48.0,2.7,25.0,185.0,41.87,30.27
2016,9,19,17,15,519.5,40.5,2.4,24.0,136.5,32.8,22.32
2016,9,19,17,30,435.0,33.0,2.1,23.0,88.0,27.11,16.95
2016,9,19,17,45,286.5,22.0,1.85,22.0,51.0,18.15,6.0
2016,9,19,18,0,138.0,11.0,1.6,21.0,14.0,9.39,0.0
2016,9,19,18,15,69.0,5.5,1.55,20.5,7.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,6,15,165.0,16.0,2.15,12.5,32.5,172.93,0.0
2016,9,20,6,30,330.0,32.0,2.2,13.0,65.0,345.58,270.29
2016,9,20,6,45,434.5,41.0,2.3,13.5,111.5,449.0,367.49
2016,9,20,7,0,539.0,50.0,2.4,14.0,158.0,556.99,457.29
2016,9,20,7,15,600.5,56.5,2.45,14.5,209.5,628.07,513.89
2016,9,20,7,30,662.0,63.0,2.5,15.0,261.0,699.45,567.7
2016,9,20,7,45,706.5,67.0,2.55,16.0,312.5,746.07,599.48
2016,9,20,8,0,751.0,71.0,2.6,17.0,364.0,797.64,633.51
2016,9,20,8,15,778.5,74.5,2.65,17.5,413.0,830.79,654.29
2016,9,20,8,30,806.0,78.0,2.7,18.0,462.0,861.02,672.64
2016,9,20,8,45,830.0,79.0,2.75,18.5,508.0,881.62,683.96
2016,9,20,9,0,854.0,80.0,2.8,19.0,554.0,889.15,686.18
2016,9,20,9,15,868.0,82.0,2.8,19.5,594.5,895.12,687.16
2016,9,20,9,30,882.0,84.0,2.8,20.0,635.0,897.46,685.77
2016,9,20,9,45,721.0,151.5,2.85,20.5,618.0,829.3,636.06
2016,9,20,10,0,560.0,219.0,2.9,21.0,601.0,734.57,565.31
2016,9,20,10,15,740.0,154.0,2.9,21.5,680.0,807.54,617.84
2016,9,20,10,30,920.0,89.0,2.9,22.0,759.0,850.22,644.8
2016,9,20,10,45,925.5,89.5,2.95,22.5,780.0,825.17,625.48
2016,9,20,11,0,931.0,90.0,3.0,23.0,801.0,796.71,604.43
2016,9,20,11,15,934.0,90.5,3.05,23.0,813.5,763.12,580.99
2016,9,20,11,30,937.0,91.0,3.1,23.0,826.0,726.49,553.56
2016,9,20,11,45,938.0,91.5,3.2,23.5,831.0,685.69,521.48
2016,9,20,12,0,939.0,92.0,3.3,24.0,836.0,642.3,486.84
2016,9,20,12,15,773.5,175.0,3.3,24.0,786.0,575.65,434.1
2016,9,20,12,30,608.0,258.0,3.3,24.0,736.0,513.8,385.4
2016,9,20,12,45,620.0,243.5,3.35,24.0,725.5,469.36,349.56
2016,9,20,13,0,632.0,229.0,3.4,24.0,715.0,422.38,310.69
2016,9,20,13,15,774.5,160.5,3.4,24.0,741.5,377.6,269.57
2016,9,20,13,30,917.0,92.0,3.4,24.0,768.0,328.18,222.0
2016,9,20,13,45,908.5,91.5,3.4,24.0,741.0,270.89,172.31
2016,9,20,14,0,900.0,91.0,3.4,24.0,714.0,213.75,125.42
2016,9,20,14,15,890.0,89.0,3.35,23.5,681.0,155.85,84.83
2016,9,20,14,30,880.0,87.0,3.3,23.0,648.0,98.76,58.65
2016,9,20,14,45,866.5,85.0,3.3,23.0,608.5,75.2,58.2
2016,9,20,15,0,853.0,83.0,3.3,23.0,569.0,73.86,57.25
2016,9,20,15,15,834.5,80.0,3.25,22.5,524.5,63.5,48.74
