Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,15,30,816.0,77.0,3.2,22.0,480.0,61.97,47.7
2016,9,20,15,45,791.5,73.5,3.15,22.0,431.5,59.94,46.13
2016,9,20,16,0,767.0,70.0,3.1,22.0,383.0,57.88,44.51
2016,9,20,16,15,731.0,65.5,2.95,21.5,332.5,54.86,42.12
2016,9,20,16,30,695.0,61.0,2.8,21.0,282.0,51.81,39.63
2016,9,20,16,45,643.5,55.0,2.7,20.5,231.0,47.33,35.78
2016,9,20,17,0,592.0,49.0,2.6,20.0,180.0,39.3,28.69
2016,9,20,17,15,503.5,41.0,2.4,19.0,131.5,33.24,23.18
2016,9,20,17,30,415.0,33.0,2.2,18.0,83.0,27.16,17.29
2016,9,20,17,45,207.5,16.5,2.05,17.5,41.5,13.29,1.88
2016,9,20,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,21,6,15,171.5,15.0,2.05,12.5,31.5,174.71,0.0
2016,9,21,6,30,343.0,30.0,2.3,13.0,63.0,353.02,273.49
2016,9,21,6,45,443.0,39.5,2.55,13.5,109.5,452.97,370.58
2016,9,21,7,0,543.0,49.0,2.8,14.0,156.0,557.71,458.83
2016,9,21,7,15,605.5,55.5,2.85,14.0,207.5,629.48,517.46
2016,9,21,7,30,668.0,62.0,2.9,14.0,259.0,701.59,573.44
2016,9,21,7,45,366.5,108.5,3.0,14.5,220.0,494.06,410.01
2016,9,21,8,0,65.0,155.0,3.1,15.0,181.0,225.88,185.51
2016,9,21,8,15,145.5,177.0,3.1,15.5,244.0,338.8,279.35
2016,9,21,8,30,226.0,199.0,3.1,16.0,307.0,433.53,354.65
2016,9,21,8,45,540.5,141.0,3.1,16.5,431.0,684.85,551.34
2016,9,21,9,0,855.0,83.0,3.1,17.0,555.0,900.77,703.66
2016,9,21,9,15,871.0,85.5,3.15,17.0,596.5,899.24,699.2
2016,9,21,9,30,887.0,88.0,3.2,17.0,638.0,903.67,701.0
2016,9,21,9,45,755.0,142.0,3.25,17.5,628.5,846.04,657.83
2016,9,21,10,0,623.0,196.0,3.3,18.0,619.0,769.55,600.23
2016,9,21,10,15,626.5,204.5,3.35,18.0,644.5,760.78,593.1
2016,9,21,10,30,630.0,213.0,3.4,18.0,670.0,748.92,583.26
2016,9,21,10,45,792.5,151.5,3.45,18.5,742.5,786.73,611.47
2016,9,21,11,0,955.0,90.0,3.5,19.0,815.0,811.05,627.02
2016,9,21,11,15,960.0,90.5,3.55,19.0,829.5,777.94,603.02
2016,9,21,11,30,965.0,91.0,3.6,19.0,844.0,741.57,574.99
2016,9,21,11,45,969.5,90.0,3.65,19.5,850.5,700.36,541.69
2016,9,21,12,0,974.0,89.0,3.7,20.0,857.0,656.27,505.59
2016,9,21,12,15,974.5,89.0,3.8,20.0,854.5,608.15,466.68
2016,9,21,12,30,975.0,89.0,3.9,20.0,852.0,557.82,424.9
2016,9,21,12,45,967.5,92.0,4.0,20.5,840.0,504.37,378.78
2016,9,21,13,0,960.0,95.0,4.1,21.0,828.0,449.8,330.7
2016,9,21,13,15,955.5,94.0,4.2,20.5,808.5,392.34,280.55
2016,9,21,13,30,951.0,93.0,4.3,20.0,789.0,334.12,229.01
2016,9,21,13,45,946.5,90.0,4.4,20.0,762.5,273.94,175.97
2016,9,21,14,0,942.0,87.0,4.5,20.0,736.0,213.53,125.71
2016,9,21,14,15,932.0,85.5,4.55,20.0,701.5,153.57,83.54
2016,9,21,14,30,922.0,84.0,4.6,20.0,667.0,94.4,57.57
2016,9,21,14,45,911.5,81.0,4.7,20.0,627.0,73.46,57.49
2016,9,21,15,0,901.0,78.0,4.8,20.0,587.0,71.4,55.9
2016,9,21,15,15,883.0,75.5,4.8,19.5,541.0,69.45,54.51
2016,9,21,15,30,865.0,73.0,4.8,19.0,495.0,67.38,53.01
2016,9,21,15,45,842.0,69.0,4.85,18.5,445.5,57.37,44.58
2016,9,21,16,0,819.0,65.0,4.9,18.0,396.0,54.76,42.54
2016,9,21,16,15,783.0,61.0,4.8,17.5,343.5,51.93,40.27
2016,9,21,16,30,747.0,57.0,4.7,17.0,291.0,49.09,37.9
2016,9,21,16,45,693.0,52.0,4.6,16.5,237.5,45.25,34.54
2016,9,21,17,0,639.0,47.0,4.5,16.0,184.0,41.43,31.03
2016,9,21,17,15,546.5,39.5,4.4,15.0,134.0,35.17,25.22
2016,9,21,17,30,454.0,32.0,4.3,14.0,84.0,26.54,16.92
2016,9,21,17,45,227.0,16.0,4.2,13.5,42.0,12.97,0.12
2016,9,21,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,22,6,15,179.0,14.0,1.95,10.5,31.0,177.21,0.0
2016,9,22,6,30,358.0,28.0,2.2,11.0,62.0,361.76,278.85
2016,9,22,6,45,466.5,36.5,2.5,11.5,109.5,466.78,383.46
2016,9,22,7,0,575.0,45.0,2.8,12.0,157.0,577.27,477.12
2016,9,22,7,15,636.0,51.0,2.85,12.5,208.5,640.69,528.72
2016,9,22,7,30,697.0,57.0,2.9,13.0,260.0,712.08,583.44
2016,9,22,7,45,742.0,60.0,2.95,13.5,313.0,764.58,621.26
2016,9,22,8,0,787.0,63.0,3.0,14.0,366.0,815.17,656.18
2016,9,22,8,15,814.0,66.5,2.95,14.5,415.5,847.84,676.26
2016,9,22,8,30,841.0,70.0,2.9,15.0,465.0,877.52,693.73
2016,9,22,8,45,861.0,72.0,2.9,16.0,511.0,886.0,694.85
2016,9,22,9,0,881.0,74.0,2.9,17.0,557.0,900.74,700.6
2016,9,22,9,15,895.0,76.0,2.8,17.0,597.5,906.45,701.85
2016,9,22,9,30,909.0,78.0,2.7,17.0,638.0,908.41,700.69
2016,9,22,9,45,920.5,78.5,2.65,17.5,673.0,902.58,693.4
2016,9,22,10,0,932.0,79.0,2.6,18.0,708.0,892.93,683.77
2016,9,22,10,15,939.5,80.0,2.5,18.5,736.0,876.64,669.4
2016,9,22,10,30,947.0,81.0,2.4,19.0,764.0,856.63,652.74
2016,9,22,10,45,951.5,82.0,2.35,19.5,785.0,830.57,632.55
2016,9,22,11,0,956.0,83.0,2.3,20.0,806.0,801.05,610.17
2016,9,22,11,15,959.0,83.5,2.25,20.0,818.5,766.61,585.62
2016,9,22,11,30,962.0,84.0,2.2,20.0,831.0,729.05,556.91
2016,9,22,11,45,962.5,85.0,2.2,20.5,835.5,687.42,523.87
2016,9,22,12,0,963.0,86.0,2.2,21.0,840.0,643.15,488.29
2016,9,22,12,15,962.0,85.5,2.15,21.0,837.0,594.35,449.27
2016,9,22,12,30,961.0,85.0,2.1,21.0,834.0,543.52,407.7
2016,9,22,12,45,952.0,88.0,2.05,21.0,821.0,490.25,363.15
2016,9,22,13,0,943.0,91.0,2.0,21.0,808.0,436.05,316.72
2016,9,22,13,15,938.5,90.5,1.95,21.0,788.5,379.97,267.79
2016,9,22,13,30,934.0,90.0,1.9,21.0,769.0,323.14,217.73
2016,9,22,13,45,925.0,89.5,1.9,21.0,741.5,264.81,167.39
2016,9,22,14,0,916.0,89.0,1.9,21.0,714.0,206.69,120.27
2016,9,22,14,15,905.5,87.0,1.9,21.0,680.0,147.86,80.22
2016,9,22,14,30,895.0,85.0,1.9,21.0,646.0,89.92,56.68
2016,9,22,14,45,878.5,84.0,1.9,21.0,605.5,74.83,58.39
2016,9,22,15,0,862.0,83.0,1.9,21.0,565.0,74.03,57.9
2016,9,22,15,15,842.5,80.5,1.95,20.5,520.0,64.2,49.79
2016,9,22,15,30,823.0,78.0,2.0,20.0,475.0,63.01,49.04
2016,9,22,15,45,792.0,75.0,2.05,20.0,425.5,61.3,47.73
2016,9,22,16,0,761.0,72.0,2.1,20.0,376.0,59.58,46.4
2016,9,22,16,15,722.0,67.5,2.05,19.0,324.5,56.6,44.11
2016,9,22,16,30,683.0,63.0,2.0,18.0,273.0,49.22,37.87
2016,9,22,16,45,623.5,57.0,2.0,17.5,221.0,45.1,34.27
2016,9,22,17,0,564.0,51.0,2.0,17.0,169.0,40.98,30.49
2016,9,22,17,15,466.5,42.0,1.9,16.5,121.5,34.15,24.13
2016,9,22,17,30,369.0,33.0,1.8,16.0,74.0,27.29,17.21
2016,9,22,17,45,184.5,16.5,1.75,15.5,37.0,13.41,0.0
2016,9,22,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,6,15,186.5,12.5,1.15,11.5,29.5,147.68,0.0
2016,9,23,6,30,373.0,25.0,1.3,12.0,59.0,368.85,277.81
2016,9,23,6,45,471.0,33.5,1.5,13.0,105.0,464.95,376.25
2016,9,23,7,0,569.0,42.0,1.7,14.0,151.0,559.18,454.94
2016,9,23,7,15,627.5,47.5,1.8,14.5,201.0,627.42,509.56
2016,9,23,7,30,686.0,53.0,1.9,15.0,251.0,695.43,560.95
2016,9,23,7,45,724.5,57.0,2.05,16.0,301.5,743.02,594.11
2016,9,23,8,0,763.0,61.0,2.2,17.0,352.0,788.73,624.55
2016,9,23,8,15,789.5,64.0,2.2,17.5,400.0,819.92,643.58
2016,9,23,8,30,816.0,67.0,2.2,18.0,448.0,838.69,653.45
2016,9,23,8,45,835.5,69.5,2.2,18.5,492.5,856.96,662.89
2016,9,23,9,0,855.0,72.0,2.2,19.0,537.0,871.9,669.96
2016,9,23,9,15,868.5,73.5,2.15,19.5,577.0,876.67,669.6
2016,9,23,9,30,882.0,75.0,2.1,20.0,617.0,877.84,667.01
2016,9,23,9,45,892.0,76.5,2.1,20.5,650.5,872.25,660.49
2016,9,23,10,0,902.0,78.0,2.1,21.0,684.0,862.94,651.7
2016,9,23,10,15,909.0,79.5,2.05,21.0,711.0,847.39,639.67
2016,9,23,10,30,916.0,81.0,2.0,21.0,738.0,828.21,625.39
2016,9,23,10,45,920.0,82.0,1.95,21.5,758.0,802.6,605.7
2016,9,23,11,0,924.0,83.0,1.9,22.0,778.0,773.66,583.94
2016,9,23,11,15,927.0,83.5,1.85,22.0,790.5,740.29,560.22
2016,9,23,11,30,930.0,84.0,1.8,22.0,803.0,703.91,532.46
2016,9,23,11,45,929.0,85.5,1.75,22.5,807.0,663.09,500.05
2016,9,23,12,0,928.0,87.0,1.7,23.0,811.0,619.83,465.35
2016,9,23,12,15,927.0,87.0,1.75,23.0,807.5,573.03,428.77
2016,9,23,12,30,926.0,87.0,1.8,23.0,804.0,524.27,389.58
2016,9,23,12,45,920.5,88.0,1.85,23.0,792.0,472.63,346.99
2016,9,23,13,0,915.0,89.0,1.9,23.0,780.0,419.85,302.27
2016,9,23,13,15,910.5,88.0,1.95,23.0,761.0,364.96,254.84
2016,9,23,13,30,906.0,87.0,2.0,23.0,742.0,309.39,206.3
2016,9,23,13,45,900.0,85.5,2.15,23.0,716.0,252.66,157.67
2016,9,23,14,0,894.0,84.0,2.3,23.0,690.0,195.87,112.1
2016,9,23,14,15,884.0,82.5,2.35,23.0,657.0,138.86,74.28
2016,9,23,14,30,874.0,81.0,2.4,23.0,624.0,82.67,53.43
2016,9,23,14,45,860.5,79.0,2.45,23.0,585.5,71.32,55.0
2016,9,23,15,0,847.0,77.0,2.5,23.0,547.0,69.88,53.95
2016,9,23,15,15,828.0,74.5,2.45,22.5,502.5,59.89,45.73
2016,9,23,15,30,809.0,72.0,2.4,22.0,458.0,58.58,44.86
2016,9,23,15,45,781.0,69.0,2.4,21.5,410.0,56.76,43.55
2016,9,23,16,0,753.0,66.0,2.4,21.0,362.0,54.94,42.2
2016,9,23,16,15,715.0,61.5,2.35,20.5,311.5,51.81,39.68
2016,9,23,16,30,677.0,57.0,2.3,20.0,261.0,48.65,37.05
2016,9,23,16,45,625.0,50.5,2.25,19.5,211.0,43.65,32.69
2016,9,23,17,0,573.0,44.0,2.2,19.0,161.0,38.57,28.09
2016,9,23,17,15,477.5,36.5,2.1,18.0,114.5,29.67,20.03
2016,9,23,17,30,382.0,29.0,2.0,17.0,68.0,23.92,14.09
2016,9,23,17,45,191.0,14.5,1.95,16.5,34.0,11.76,0.0
2016,9,23,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,199.0,12.0,1.9,13.5,29.5,156.0,0.0
2016,9,24,6,30,398.0,24.0,2.2,14.0,59.0,375.03,276.98
2016,9,24,6,45,498.0,31.5,2.55,15.0,105.5,474.53,383.24
2016,9,24,7,0,598.0,39.0,2.9,16.0,152.0,577.86,470.11
2016,9,24,7,15,657.0,44.0,3.05,16.5,203.0,645.98,525.4
2016,9,24,7,30,716.0,49.0,3.2,17.0,254.0,713.95,577.49
2016,9,24,7,45,755.0,52.5,3.4,18.0,305.0,761.47,610.96
2016,9,24,8,0,794.0,56.0,3.6,19.0,356.0,807.11,641.6
2016,9,24,8,15,820.5,59.0,3.6,19.5,405.5,828.96,654.22
2016,9,24,8,30,847.0,62.0,3.6,20.0,455.0,857.44,671.34
2016,9,24,8,45,867.0,64.0,3.65,20.5,500.5,875.55,681.01
2016,9,24,9,0,887.0,66.0,3.7,21.0,546.0,890.25,688.29
2016,9,24,9,15,901.0,67.5,3.65,21.5,586.5,895.29,688.3
2016,9,24,9,30,915.0,69.0,3.6,22.0,627.0,896.6,685.92
2016,9,24,9,45,928.0,69.0,3.6,23.0,662.0,891.4,678.2
2016,9,24,10,0,941.0,69.0,3.6,24.0,697.0,882.35,668.09
2016,9,24,10,15,948.0,70.0,3.5,24.5,725.0,865.55,653.64
2016,9,24,10,30,955.0,71.0,3.4,25.0,753.0,845.02,636.89
2016,9,24,10,45,960.5,71.5,3.35,25.5,773.5,819.09,616.93
2016,9,24,11,0,966.0,72.0,3.3,26.0,794.0,789.65,594.72
2016,9,24,11,15,969.0,72.5,3.15,26.0,807.0,755.02,569.71
2016,9,24,11,30,972.0,73.0,3.0,26.0,820.0,717.24,540.48
2016,9,24,11,45,973.0,73.0,2.95,26.5,824.5,674.76,506.71
2016,9,24,12,0,974.0,73.0,2.9,27.0,829.0,629.64,470.46
2016,9,24,12,15,973.0,73.5,2.8,27.0,825.5,581.44,431.93
2016,9,24,12,30,972.0,74.0,2.7,27.0,822.0,531.15,390.86
2016,9,24,12,45,960.5,79.0,2.6,27.5,809.0,478.25,346.13
2016,9,24,13,0,949.0,84.0,2.5,28.0,796.0,424.51,299.93
2016,9,24,13,15,944.0,83.0,2.4,28.0,776.0,367.7,251.22
2016,9,24,13,30,939.0,82.0,2.3,28.0,756.0,310.21,201.63
2016,9,24,13,45,931.5,81.0,2.25,28.0,729.0,251.75,152.41
2016,9,24,14,0,924.0,80.0,2.2,28.0,702.0,193.35,106.8
2016,9,24,14,15,914.0,78.5,2.1,28.0,668.0,134.68,69.48
2016,9,24,14,30,904.0,77.0,2.0,28.0,634.0,76.83,58.2
2016,9,24,14,45,890.0,75.0,1.95,28.0,594.5,69.23,52.13
2016,9,24,15,0,876.0,73.0,1.9,28.0,555.0,67.69,51.01
2016,9,24,15,15,857.0,70.5,1.8,27.5,510.0,65.65,49.58
2016,9,24,15,30,838.0,68.0,1.7,27.0,465.0,63.51,48.06
2016,9,24,15,45,807.5,66.0,1.65,27.0,415.0,54.95,41.01
2016,9,24,16,0,777.0,64.0,1.6,27.0,365.0,53.75,40.13
2016,9,24,16,15,738.5,60.0,1.45,26.0,314.0,50.94,38.01
2016,9,24,16,30,700.0,56.0,1.3,25.0,263.0,48.12,35.8
2016,9,24,16,45,632.5,51.0,1.15,24.0,211.0,44.24,32.55
2016,9,24,17,0,565.0,46.0,1.0,23.0,159.0,37.12,26.33
2016,9,24,17,15,465.5,37.5,1.05,22.0,112.0,30.57,20.37
2016,9,24,17,30,366.0,29.0,1.1,21.0,65.0,24.01,13.57
2016,9,24,17,45,183.0,14.5,1.2,20.0,32.5,11.83,0.0
2016,9,24,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,6,15,183.0,12.5,1.9,15.5,28.0,144.31,0.0
2016,9,25,6,30,366.0,25.0,2.1,16.0,56.0,359.99,258.5
2016,9,25,6,45,472.5,33.5,2.35,17.0,102.5,464.24,371.35
2016,9,25,7,0,579.0,42.0,2.6,18.0,149.0,564.21,454.92
2016,9,25,7,15,641.0,48.0,2.7,18.5,200.5,636.01,512.48
2016,9,25,7,30,703.0,54.0,2.8,19.0,252.0,707.59,566.61
2016,9,25,7,45,742.5,58.0,2.95,20.0,303.5,756.04,600.24
2016,9,25,8,0,782.0,62.0,3.1,21.0,355.0,802.49,630.95
2016,9,25,8,15,809.5,65.5,3.05,21.5,404.5,835.1,650.73
2016,9,25,8,30,837.0,69.0,3.0,22.0,454.0,864.74,667.9
2016,9,25,8,45,855.5,72.0,3.0,23.0,499.5,872.9,668.81
2016,9,25,9,0,874.0,75.0,3.0,24.0,545.0,887.12,674.07
2016,9,25,9,15,888.5,77.0,2.9,24.5,585.5,892.88,674.12
2016,9,25,9,30,903.0,79.0,2.8,25.0,626.0,894.93,671.8
2016,9,25,9,45,917.0,79.0,2.75,26.0,661.5,890.35,664.27
2016,9,25,10,0,931.0,79.0,2.7,27.0,697.0,881.93,654.42
2016,9,25,10,15,938.5,80.0,2.65,27.5,724.5,865.35,640.65
2016,9,25,10,30,946.0,81.0,2.6,28.0,752.0,845.05,624.66
2016,9,25,10,45,941.0,86.5,2.55,28.5,770.0,816.16,603.12
2016,9,25,11,0,936.0,92.0,2.5,29.0,788.0,784.14,579.67
2016,9,25,11,15,939.0,92.5,2.45,29.5,800.5,749.93,554.13
2016,9,25,11,30,942.0,93.0,2.4,30.0,813.0,712.68,525.22
2016,9,25,11,45,933.5,98.0,2.35,30.5,814.5,669.53,491.71
2016,9,25,12,0,925.0,103.0,2.3,31.0,816.0,624.37,456.28
2016,9,25,12,15,924.0,102.5,2.2,31.0,812.5,576.79,419.2
2016,9,25,12,30,923.0,102.0,2.1,31.0,809.0,527.28,379.8
2016,9,25,12,45,922.5,100.5,2.05,31.5,798.0,475.48,337.13
2016,9,25,13,0,922.0,99.0,2.0,32.0,787.0,422.15,292.38
2016,9,25,13,15,916.5,98.0,1.9,32.0,767.0,366.3,245.56
2016,9,25,13,30,911.0,97.0,1.8,32.0,747.0,309.87,198.03
2016,9,25,13,45,889.5,101.0,1.7,32.5,716.5,253.38,151.8
2016,9,25,14,0,868.0,105.0,1.6,33.0,686.0,190.81,104.89
2016,9,25,14,15,856.0,103.0,1.5,32.5,652.0,133.59,70.17
2016,9,25,14,30,844.0,101.0,1.4,32.0,618.0,77.6,57.8
2016,9,25,14,45,821.0,100.5,1.35,32.0,576.5,76.11,56.82
2016,9,25,15,0,798.0,100.0,1.3,32.0,535.0,76.7,57.46
2016,9,25,15,15,775.5,96.5,1.15,31.5,490.0,75.21,56.54
2016,9,25,15,30,753.0,93.0,1.0,31.0,445.0,67.4,50.41
2016,9,25,15,45,724.0,87.5,0.9,31.0,396.5,64.53,48.21
2016,9,25,16,0,695.0,82.0,0.8,31.0,348.0,61.56,45.9
2016,9,25,16,15,651.0,76.0,0.65,30.0,297.5,57.99,43.22
2016,9,25,16,30,607.0,70.0,0.5,29.0,247.0,54.37,40.4
2016,9,25,16,45,550.0,61.0,0.35,28.0,197.5,48.18,35.26
2016,9,25,17,0,493.0,52.0,0.2,27.0,148.0,41.83,29.78
2016,9,25,17,15,389.5,41.0,0.35,26.0,102.5,33.4,22.27
2016,9,25,17,30,286.0,30.0,0.5,25.0,57.0,24.84,13.52
2016,9,25,17,45,143.0,15.0,0.7,24.0,28.5,12.8,0.0
2016,9,25,18,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,6,15,129.5,13.5,1.15,15.5,24.0,105.81,0.0
2016,9,26,6,30,259.0,27.0,1.3,16.0,48.0,277.62,194.1
2016,9,26,6,45,367.0,38.5,1.5,17.0,92.5,386.24,309.0
2016,9,26,7,0,475.0,50.0,1.7,18.0,137.0,496.52,400.24
2016,9,26,7,15,543.0,58.0,1.65,18.5,187.0,572.64,460.18
2016,9,26,7,30,611.0,66.0,1.6,19.0,237.0,649.27,517.01
2016,9,26,7,45,656.5,72.0,1.55,20.0,287.5,703.39,553.33
2016,9,26,8,0,702.0,78.0,1.5,21.0,338.0,755.98,586.68
2016,9,26,8,15,733.5,82.5,1.3,22.0,387.0,792.01,605.3
2016,9,26,8,30,765.0,87.0,1.1,23.0,436.0,820.21,617.46
2016,9,26,8,45,787.0,90.5,0.9,24.0,481.5,841.27,624.0
2016,9,26,9,0,809.0,94.0,0.7,25.0,527.0,858.86,627.68
2016,9,26,9,15,826.0,97.0,0.65,26.0,567.5,867.77,628.16
2016,9,26,9,30,843.0,100.0,0.6,27.0,608.0,872.93,626.43
2016,9,26,9,45,854.5,102.5,0.55,28.0,642.5,868.89,619.08
2016,9,26,10,0,866.0,105.0,0.5,29.0,677.0,861.07,609.68
2016,9,26,10,15,875.0,107.0,0.6,29.5,705.0,846.8,600.46
2016,9,26,10,30,884.0,109.0,0.7,30.0,733.0,821.59,584.42
2016,9,26,10,45,889.0,110.5,0.85,30.5,753.0,797.11,569.59
2016,9,26,11,0,894.0,112.0,1.0,31.0,773.0,769.32,552.33
2016,9,26,11,15,898.0,112.5,1.1,31.0,785.5,736.69,530.58
2016,9,26,11,30,902.0,113.0,1.2,31.0,798.0,701.08,506.15
2016,9,26,11,45,903.0,113.5,1.3,31.5,802.5,660.77,476.8
2016,9,26,12,0,904.0,114.0,1.4,32.0,807.0,618.0,444.92
2016,9,26,12,15,903.0,114.0,1.5,32.0,803.5,571.5,410.33
2016,9,26,12,30,902.0,114.0,1.6,32.0,800.0,523.11,373.15
2016,9,26,12,45,921.5,102.5,1.7,32.0,794.0,472.62,332.98
2016,9,26,13,0,941.0,91.0,1.8,32.0,788.0,418.8,288.76
2016,9,26,13,15,936.0,90.0,1.9,32.0,768.0,362.24,241.68
2016,9,26,13,30,931.0,89.0,2.0,32.0,748.0,305.02,193.65
2016,9,26,13,45,923.5,87.5,2.1,32.0,721.0,246.52,145.78
2016,9,26,14,0,916.0,86.0,2.2,32.0,694.0,188.11,101.85
2016,9,26,14,15,905.5,84.5,2.25,31.5,660.0,129.79,67.33
2016,9,26,14,30,895.0,83.0,2.3,31.0,626.0,74.42,55.56
2016,9,26,14,45,881.0,80.5,2.35,31.0,586.0,72.69,54.34
2016,9,26,15,0,867.0,78.0,2.4,31.0,546.0,70.87,53.01
2016,9,26,15,15,847.0,75.0,2.4,30.5,500.5,60.82,44.99
2016,9,26,15,30,827.0,72.0,2.4,30.0,455.0,59.11,43.83
2016,9,26,15,45,801.0,68.5,2.4,29.5,406.0,56.92,42.24
2016,9,26,16,0,775.0,65.0,2.4,29.0,357.0,54.69,40.59
2016,9,26,16,15,735.0,60.5,2.1,28.0,305.5,51.49,38.15
2016,9,26,16,30,695.0,56.0,1.8,27.0,254.0,48.27,35.6
2016,9,26,16,45,636.5,49.5,1.55,26.5,203.0,43.18,31.23
2016,9,26,17,0,578.0,43.0,1.3,26.0,152.0,38.03,26.64
2016,9,26,17,15,475.5,34.5,1.2,24.5,105.0,28.28,18.05
2016,9,26,17,30,373.0,26.0,1.1,23.0,58.0,21.61,10.63
2016,9,26,17,45,186.5,13.0,1.05,22.0,29.0,11.1,0.0
2016,9,26,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,6,15,155.5,12.0,1.2,16.5,24.5,123.11,0.0
2016,9,27,6,30,311.0,24.0,1.3,17.0,49.0,311.47,209.4
2016,9,27,6,45,417.5,34.0,1.45,18.0,93.5,419.58,332.19
2016,9,27,7,0,524.0,44.0,1.6,19.0,138.0,527.4,421.06
2016,9,27,7,15,589.0,51.0,1.55,19.5,188.5,600.01,477.83
2016,9,27,7,30,654.0,58.0,1.5,20.0,239.0,673.19,531.47
2016,9,27,7,45,696.0,63.0,1.5,21.0,289.5,717.65,560.8
2016,9,27,8,0,738.0,68.0,1.5,22.0,340.0,766.8,591.98
2016,9,27,8,15,767.5,72.0,1.4,22.5,388.5,801.21,611.62
2016,9,27,8,30,797.0,76.0,1.3,23.0,437.0,832.73,628.58
2016,9,27,8,45,818.5,79.0,1.2,24.0,482.5,852.61,635.94
2016,9,27,9,0,840.0,82.0,1.1,25.0,528.0,869.02,640.83
2016,9,27,9,15,855.5,84.0,1.0,25.5,568.0,875.2,640.19
2016,9,27,9,30,871.0,86.0,0.9,26.0,608.0,868.95,631.69
2016,9,27,9,45,890.0,84.5,0.8,27.0,644.0,866.97,625.02
2016,9,27,10,0,909.0,83.0,0.7,28.0,680.0,861.15,615.99
2016,9,27,10,15,917.0,84.5,0.65,28.5,707.5,845.7,603.19
2016,9,27,10,30,925.0,86.0,0.6,29.0,735.0,826.55,588.39
2016,9,27,10,45,930.0,87.0,0.55,29.5,755.0,800.94,569.73
2016,9,27,11,0,935.0,88.0,0.5,30.0,775.0,771.93,549.14
2016,9,27,11,15,938.0,88.5,0.45,30.0,787.5,737.73,525.47
2016,9,27,11,30,941.0,89.0,0.4,30.0,800.0,700.5,498.75
2016,9,27,11,45,942.0,89.0,0.4,30.5,804.5,658.7,468.24
2016,9,27,12,0,943.0,89.0,0.4,31.0,809.0,614.37,435.37
2016,9,27,12,15,942.0,89.0,0.45,31.0,805.0,566.65,400.67
2016,9,27,12,30,941.0,89.0,0.5,31.0,801.0,516.94,363.32
2016,9,27,12,45,942.0,86.5,0.6,31.0,790.0,464.25,322.79
2016,9,27,13,0,943.0,84.0,0.7,31.0,779.0,409.88,279.4
2016,9,27,13,15,938.0,83.5,0.8,31.0,759.0,353.76,233.48
2016,9,27,13,30,933.0,83.0,0.9,31.0,739.0,296.95,186.43
2016,9,27,13,45,925.0,82.0,1.0,31.0,712.0,238.76,139.41
2016,9,27,14,0,917.0,81.0,1.1,31.0,685.0,180.69,96.47
2016,9,27,14,15,906.5,79.5,1.2,30.5,651.0,122.46,63.08
2016,9,27,14,30,896.0,78.0,1.3,30.0,617.0,71.25,53.18
2016,9,27,14,45,881.0,76.0,1.4,30.0,577.0,69.76,52.17
2016,9,27,15,0,866.0,74.0,1.5,30.0,537.0,68.19,51.03
2016,9,27,15,15,846.0,71.5,1.6,29.5,492.0,66.12,49.6
2016,9,27,15,30,826.0,69.0,1.7,29.0,447.0,56.99,42.27
2016,9,27,15,45,798.0,65.5,1.8,29.0,398.0,54.7,40.49
2016,9,27,16,0,770.0,62.0,1.9,29.0,349.0,52.38,38.66
2016,9,27,16,15,729.5,58.0,1.8,28.0,298.0,49.5,36.48
2016,9,27,16,30,689.0,54.0,1.7,27.0,247.0,46.63,34.2
2016,9,27,16,45,626.0,48.0,1.65,26.0,196.0,41.9,30.19
2016,9,27,17,0,563.0,42.0,1.6,25.0,145.0,37.16,25.98
2016,9,27,17,15,458.0,33.0,1.55,24.0,99.0,27.04,16.96
2016,9,27,17,30,353.0,24.0,1.5,23.0,53.0,19.9,8.67
2016,9,27,17,45,176.5,12.0,1.5,22.0,26.5,10.24,0.0
2016,9,27,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,6,15,154.0,12.0,0.55,14.5,23.5,121.67,0.0
2016,9,28,6,30,308.0,24.0,0.6,15.0,47.0,306.45,197.6
2016,9,28,6,45,420.5,33.5,0.65,15.5,91.5,420.29,331.7
2016,9,28,7,0,533.0,43.0,0.7,16.0,136.0,531.95,423.23
2016,9,28,7,15,599.0,49.0,0.7,16.5,186.5,603.84,478.88
2016,9,28,7,30,665.0,55.0,0.7,17.0,237.0,670.33,527.26
2016,9,28,7,45,708.5,59.5,0.7,17.5,288.0,721.91,562.29
2016,9,28,8,0,752.0,64.0,0.7,18.0,339.0,771.63,594.34
2016,9,28,8,15,781.5,67.5,0.75,18.5,387.5,805.31,614.97
2016,9,28,8,30,811.0,71.0,0.8,19.0,436.0,836.1,633.27
2016,9,28,8,45,832.5,73.5,0.85,20.0,481.5,855.24,642.26
2016,9,28,9,0,854.0,76.0,0.9,21.0,527.0,861.8,642.95
2016,9,28,9,15,869.5,78.0,1.0,21.5,567.0,868.17,645.78
2016,9,28,9,30,885.0,80.0,1.1,22.0,607.0,870.87,646.24
2016,9,28,9,45,896.0,82.0,1.25,22.5,641.5,865.92,642.47
2016,9,28,10,0,907.0,84.0,1.4,23.0,676.0,857.19,636.27
2016,9,28,10,15,915.0,85.0,1.55,23.0,703.5,841.11,626.37
2016,9,28,10,30,923.0,86.0,1.7,23.0,731.0,821.37,614.0
2016,9,28,10,45,928.5,87.0,1.85,23.5,751.0,796.12,596.61
2016,9,28,11,0,934.0,88.0,2.0,24.0,771.0,767.43,576.78
2016,9,28,11,15,937.0,88.5,2.1,24.0,783.0,733.2,552.49
2016,9,28,11,30,940.0,89.0,2.2,24.0,795.0,695.95,524.87
2016,9,28,11,45,941.5,89.0,2.3,24.5,799.5,654.45,492.51
2016,9,28,12,0,943.0,89.0,2.4,25.0,804.0,610.37,457.48
2016,9,28,12,15,942.0,89.0,2.45,25.0,800.0,562.61,419.48
2016,9,28,12,30,941.0,89.0,2.5,25.0,796.0,512.88,378.85
2016,9,28,12,45,935.5,89.5,2.65,25.0,783.5,459.93,334.84
2016,9,28,13,0,930.0,90.0,2.8,25.0,771.0,405.87,288.67
2016,9,28,13,15,924.5,89.0,2.8,24.5,751.0,349.79,240.32
2016,9,28,13,30,919.0,88.0,2.8,24.0,731.0,293.13,191.23
2016,9,28,13,45,912.0,86.5,2.85,24.0,703.5,235.46,142.52
2016,9,28,14,0,905.0,85.0,2.9,24.0,676.0,177.85,98.53
2016,9,28,14,15,894.0,83.0,2.9,23.5,642.0,119.9,64.98
2016,9,28,14,30,883.0,81.0,2.9,23.0,608.0,72.97,56.34
2016,9,28,14,45,868.5,78.5,2.95,23.0,568.0,71.2,55.03
2016,9,28,15,0,854.0,76.0,3.0,23.0,528.0,69.34,53.61
2016,9,28,15,15,833.0,73.5,2.95,22.5,483.0,59.74,45.71
2016,9,28,15,30,812.0,71.0,2.9,22.0,438.0,58.37,44.78
2016,9,28,15,45,783.0,67.5,2.9,22.0,389.5,56.13,43.0
2016,9,28,16,0,754.0,64.0,2.9,22.0,341.0,53.86,41.16
2016,9,28,16,15,712.0,59.5,2.8,21.0,290.0,50.65,38.62
2016,9,28,16,30,670.0,55.0,2.7,20.0,239.0,47.43,35.96
2016,9,28,16,45,601.5,49.0,2.65,19.5,188.5,39.24,28.74
2016,9,28,17,0,533.0,43.0,2.6,19.0,138.0,34.9,24.69
2016,9,28,17,15,419.5,34.0,2.45,18.0,93.0,27.86,18.07
2016,9,28,17,30,306.0,25.0,2.3,17.0,48.0,20.82,8.65
2016,9,28,17,45,153.0,12.5,2.2,16.5,24.0,10.67,0.0
2016,9,28,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,6,15,125.0,12.5,1.55,10.5,21.5,100.84,0.0
2016,9,29,6,30,250.0,25.0,1.7,11.0,43.0,260.71,162.74
2016,9,29,6,45,369.5,36.0,1.85,11.5,87.0,382.36,310.76
2016,9,29,7,0,489.0,47.0,2.0,12.0,131.0,500.19,412.09
2016,9,29,7,15,558.5,54.0,1.95,12.5,180.5,575.67,473.81
2016,9,29,7,30,628.0,61.0,1.9,13.0,230.0,651.66,532.3
2016,9,29,7,45,314.0,81.5,1.9,13.5,166.0,404.2,337.27
2016,9,29,8,0,0.0,102.0,1.9,14.0,102.0,91.0,71.59
2016,9,29,8,15,2.5,125.5,1.9,14.5,126.5,115.69,92.51
2016,9,29,8,30,5.0,149.0,1.9,15.0,151.0,140.02,112.28
2016,9,29,8,45,9.0,166.5,1.9,16.0,171.0,158.9,127.07
2016,9,29,9,0,13.0,184.0,1.9,17.0,191.0,177.55,141.41
2016,9,29,9,15,19.5,205.0,1.95,17.5,216.0,201.68,160.29
2016,9,29,9,30,26.0,226.0,2.0,18.0,241.0,225.29,178.48
2016,9,29,9,45,262.5,226.0,2.15,19.0,395.5,469.51,372.58
2016,9,29,10,0,499.0,226.0,2.3,20.0,550.0,671.35,521.48
2016,9,29,10,15,705.0,157.0,2.4,20.0,635.0,756.32,583.84
2016,9,29,10,30,911.0,88.0,2.5,20.0,720.0,810.52,621.29
2016,9,29,10,45,916.5,88.5,2.6,20.5,740.0,784.97,601.7
2016,9,29,11,0,922.0,89.0,2.7,21.0,760.0,756.06,580.45
2016,9,29,11,15,925.0,89.5,2.8,21.0,771.5,722.18,555.21
2016,9,29,11,30,928.0,90.0,2.9,21.0,783.0,685.31,526.9
2016,9,29,11,45,929.0,90.0,3.05,21.5,787.0,643.94,493.82
2016,9,29,12,0,930.0,90.0,3.2,22.0,791.0,600.08,458.08
2016,9,29,12,15,929.0,90.0,3.25,22.0,787.0,552.88,419.46
2016,9,29,12,30,928.0,90.0,3.3,22.0,783.0,503.73,378.24
2016,9,29,12,45,923.5,89.5,3.4,22.0,770.5,451.03,333.25
2016,9,29,13,0,919.0,89.0,3.5,22.0,758.0,397.18,286.2
2016,9,29,13,15,913.5,88.5,3.55,22.0,738.0,342.11,237.35
2016,9,29,13,30,908.0,88.0,3.6,22.0,718.0,286.45,188.06
2016,9,29,13,45,899.5,87.0,3.65,22.0,690.5,229.52,139.65
2016,9,29,14,0,891.0,86.0,3.7,22.0,663.0,172.8,96.45
2016,9,29,14,15,879.5,84.0,3.7,21.5,629.5,115.67,64.12
2016,9,29,14,30,868.0,82.0,3.7,21.0,596.0,73.38,57.19
2016,9,29,14,45,852.5,80.0,3.7,21.0,556.0,71.93,56.14
2016,9,29,15,0,837.0,78.0,3.7,21.0,516.0,62.34,48.1
2016,9,29,15,15,815.5,75.0,3.65,20.5,471.5,60.67,46.92
2016,9,29,15,30,794.0,72.0,3.6,20.0,427.0,58.97,45.7
2016,9,29,15,45,764.0,68.5,3.55,19.5,379.0,56.77,44.02
2016,9,29,16,0,734.0,65.0,3.5,19.0,331.0,54.55,42.29
2016,9,29,16,15,691.0,60.5,3.35,18.5,280.5,51.38,39.67
2016,9,29,16,30,648.0,56.0,3.2,18.0,230.0,48.22,36.95
2016,9,29,16,45,580.0,49.5,3.1,17.5,180.5,39.61,29.28
2016,9,29,17,0,512.0,43.0,3.0,17.0,131.0,34.91,24.86
2016,9,29,17,15,397.5,33.0,2.8,16.0,87.0,27.04,17.42
2016,9,29,17,30,283.0,23.0,2.6,15.0,43.0,19.1,6.21
2016,9,29,17,45,141.5,11.5,2.4,14.5,21.5,9.82,0.0
2016,9,29,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,6,15,130.5,11.5,2.6,10.5,20.5,103.65,0.0
2016,9,30,6,30,261.0,23.0,2.8,11.0,41.0,264.63,153.52
2016,9,30,6,45,379.5,33.5,3.0,11.5,84.5,386.27,314.61
2016,9,30,7,0,498.0,44.0,3.2,12.0,128.0,502.29,416.48
2016,9,30,7,15,567.0,50.5,3.25,12.5,177.5,576.29,478.81
2016,9,30,7,30,636.0,57.0,3.3,13.0,227.0,650.94,538.23
2016,9,30,7,45,318.0,77.5,3.35,13.5,162.5,401.08,338.06
2016,9,30,8,0,0.0,98.0,3.4,14.0,98.0,86.85,68.3
2016,9,30,8,15,0.0,107.5,3.4,14.5,107.5,94.47,74.71
2016,9,30,8,30,0.0,117.0,3.4,15.0,117.0,102.25,80.84
2016,9,30,8,45,3.0,143.5,3.45,15.5,145.5,129.83,103.46
2016,9,30,9,0,6.0,170.0,3.5,16.0,174.0,157.11,125.45
2016,9,30,9,15,15.5,197.0,3.5,16.5,206.5,190.14,152.04
2016,9,30,9,30,25.0,224.0,3.5,17.0,239.0,222.49,177.63
2016,9,30,9,45,459.0,155.0,3.55,17.5,450.5,575.28,463.57
2016,9,30,10,0,893.0,86.0,3.6,18.0,662.0,840.99,657.72
2016,9,30,10,15,901.5,87.5,3.6,18.0,689.5,825.92,643.87
2016,9,30,10,30,910.0,89.0,3.6,18.0,717.0,807.2,629.66
2016,9,30,10,45,914.0,90.5,3.65,18.5,736.5,781.48,609.62
2016,9,30,11,0,918.0,92.0,3.7,19.0,756.0,752.45,587.34
2016,9,30,11,15,922.0,93.0,3.75,19.0,768.5,719.72,561.64
2016,9,30,11,30,926.0,94.0,3.8,19.0,781.0,683.91,533.12
2016,9,30,11,45,927.0,94.0,3.9,19.0,785.5,642.48,499.96
2016,9,30,12,0,928.0,94.0,4.0,19.0,790.0,598.55,464.06
2016,9,30,12,15,927.5,94.0,4.05,18.5,786.0,551.56,425.53
2016,9,30,12,30,927.0,94.0,4.1,18.0,782.0,502.59,384.2
2016,9,30,12,45,924.5,93.5,4.15,18.0,770.0,450.63,338.6
2016,9,30,13,0,922.0,93.0,4.2,18.0,758.0,397.31,290.83
2016,9,30,13,15,917.0,92.0,4.2,18.0,738.5,341.75,240.58
2016,9,30,13,30,912.0,91.0,4.2,18.0,719.0,285.56,190.0
2016,9,30,13,45,907.0,88.0,4.25,18.0,692.5,227.56,140.0
2016,9,30,14,0,902.0,85.0,4.3,18.0,666.0,169.45,95.39
2016,9,30,14,15,892.0,83.5,4.25,17.5,632.5,112.15,63.64
2016,9,30,14,30,882.0,82.0,4.2,17.0,599.0,73.64,58.39
2016,9,30,14,45,867.5,79.5,4.2,17.0,559.5,71.85,57.02
2016,9,30,15,0,853.0,77.0,4.2,17.0,520.0,61.99,48.61
2016,9,30,15,15,833.0,74.5,4.1,16.5,475.0,60.66,47.71
2016,9,30,15,30,813.0,72.0,4.0,16.0,430.0,59.32,46.79
2016,9,30,15,45,782.0,68.5,3.9,16.0,381.0,57.08,44.96
2016,9,30,16,0,751.0,65.0,3.8,16.0,332.0,54.83,43.08
2016,9,30,16,15,707.5,60.0,3.65,15.5,281.5,51.22,40.04
2016,9,30,16,30,664.0,55.0,3.5,15.0,231.0,47.59,36.85
2016,9,30,16,45,591.0,49.0,3.4,14.5,180.0,39.38,29.43
2016,9,30,17,0,518.0,43.0,3.3,14.0,129.0,35.06,25.27
2016,9,30,17,15,398.5,32.5,3.15,13.5,85.0,26.73,17.21
2016,9,30,17,30,279.0,22.0,3.0,13.0,41.0,18.31,3.91
2016,9,30,17,45,139.5,11.0,2.85,12.5,20.5,9.39,0.0
