Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,6,15,136.5,11.5,1.2,8.5,20.0,107.65,0.0
2016,10,1,6,30,273.0,23.0,1.4,9.0,40.0,270.83,141.76
2016,10,1,6,45,396.0,32.5,1.65,10.0,84.5,396.87,321.11
2016,10,1,7,0,519.0,42.0,1.9,11.0,129.0,515.09,423.86
2016,10,1,7,15,590.0,49.0,2.0,11.5,179.5,591.5,487.44
2016,10,1,7,30,661.0,56.0,2.1,12.0,230.0,661.95,542.98
2016,10,1,7,45,708.0,60.0,2.25,13.0,281.0,715.46,582.2
2016,10,1,8,0,755.0,64.0,2.4,14.0,332.0,767.0,618.15
2016,10,1,8,15,785.5,68.0,2.35,14.5,381.0,801.77,640.21
2016,10,1,8,30,816.0,72.0,2.3,15.0,430.0,833.59,659.51
2016,10,1,8,45,838.5,74.0,2.3,15.5,475.5,852.52,669.59
2016,10,1,9,0,861.0,76.0,2.3,16.0,521.0,859.0,670.87
2016,10,1,9,15,876.5,78.5,2.15,16.5,561.5,865.52,671.03
2016,10,1,9,30,892.0,81.0,2.0,17.0,602.0,868.32,668.6
2016,10,1,9,45,908.0,80.5,1.95,17.5,637.0,864.2,662.53
2016,10,1,10,0,924.0,80.0,1.9,18.0,672.0,856.23,654.09
2016,10,1,10,15,932.0,81.5,1.85,18.5,699.5,840.14,640.3
2016,10,1,10,30,940.0,83.0,1.8,19.0,727.0,820.31,624.24
2016,10,1,10,45,945.0,84.0,1.75,19.5,747.0,794.03,603.96
2016,10,1,11,0,950.0,85.0,1.7,20.0,767.0,764.31,581.52
2016,10,1,11,15,953.0,85.5,1.75,20.0,779.0,729.4,555.71
2016,10,1,11,30,956.0,86.0,1.8,20.0,791.0,691.42,526.97
2016,10,1,11,45,956.0,86.5,1.9,20.5,795.0,648.76,493.46
2016,10,1,12,0,956.0,87.0,2.0,21.0,799.0,603.6,457.24
2016,10,1,12,15,955.0,86.5,2.1,21.0,795.0,554.76,418.08
2016,10,1,12,30,954.0,86.0,2.2,21.0,791.0,503.95,376.1
2016,10,1,12,45,950.0,86.0,2.3,21.0,778.0,450.6,330.83
2016,10,1,13,0,946.0,86.0,2.4,21.0,765.0,395.98,283.3
2016,10,1,13,15,940.5,85.5,2.45,21.0,745.0,339.51,233.43
2016,10,1,13,30,935.0,85.0,2.5,21.0,725.0,282.41,183.2
2016,10,1,13,45,926.5,84.0,2.6,21.0,697.0,224.05,134.19
2016,10,1,14,0,918.0,83.0,2.7,21.0,669.0,165.89,91.09
2016,10,1,14,15,907.0,81.0,2.75,20.5,634.5,107.34,60.33
2016,10,1,14,30,896.0,79.0,2.8,20.0,600.0,71.95,56.25
2016,10,1,14,45,879.5,77.0,2.9,20.0,559.5,70.4,55.11
2016,10,1,15,0,863.0,75.0,3.0,20.0,519.0,68.78,53.88
2016,10,1,15,15,841.5,72.5,3.05,19.5,473.0,59.43,46.07
2016,10,1,15,30,820.0,70.0,3.1,19.0,427.0,58.01,45.09
2016,10,1,15,45,789.0,66.5,3.15,19.0,378.0,55.71,43.23
2016,10,1,16,0,758.0,63.0,3.2,19.0,329.0,53.4,41.31
2016,10,1,16,15,713.0,58.5,3.1,18.5,277.5,50.13,38.58
2016,10,1,16,30,668.0,54.0,3.0,18.0,226.0,46.87,35.74
2016,10,1,16,45,596.0,47.5,2.95,17.5,175.5,38.3,28.07
2016,10,1,17,0,524.0,41.0,2.9,17.0,125.0,33.52,23.54
2016,10,1,17,15,397.0,31.0,2.75,16.0,81.0,25.54,15.84
2016,10,1,17,30,270.0,21.0,2.6,15.0,37.0,17.52,0.76
2016,10,1,17,45,135.0,10.5,2.5,14.5,18.5,8.96,0.0
2016,10,1,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,123.5,11.0,1.4,9.5,18.5,97.62,0.0
2016,10,2,6,30,247.0,22.0,1.7,10.0,37.0,247.87,110.91
2016,10,2,6,45,362.5,32.5,2.0,11.0,79.0,369.9,298.41
2016,10,2,7,0,478.0,43.0,2.3,12.0,121.0,482.19,397.58
2016,10,2,7,15,239.0,26.5,2.5,12.0,65.5,262.06,222.19
2016,10,2,7,30,0.0,10.0,2.7,12.0,10.0,8.22,1.45
2016,10,2,7,45,0.0,12.5,2.9,12.5,12.5,10.28,3.27
2016,10,2,8,0,0.0,15.0,3.1,13.0,15.0,12.35,5.03
2016,10,2,8,15,0.0,33.0,3.2,13.5,33.0,27.25,17.8
2016,10,2,8,30,0.0,51.0,3.3,14.0,51.0,42.21,30.45
2016,10,2,8,45,0.0,96.5,3.4,14.5,96.5,81.38,63.35
2016,10,2,9,0,0.0,142.0,3.5,15.0,142.0,124.05,98.52
2016,10,2,9,15,0.0,111.0,3.5,15.0,111.0,93.79,73.11
2016,10,2,9,30,0.0,80.0,3.5,15.0,80.0,66.48,50.22
2016,10,2,9,45,1.5,128.0,3.5,15.0,129.0,109.63,85.97
2016,10,2,10,0,3.0,176.0,3.5,15.0,178.0,153.81,121.99
2016,10,2,10,15,3.0,176.0,3.5,15.0,178.0,152.82,120.89
2016,10,2,10,30,3.0,176.0,3.5,15.0,178.0,151.96,120.01
2016,10,2,10,45,119.0,257.5,3.55,15.5,343.0,330.86,265.4
2016,10,2,11,0,235.0,339.0,3.6,16.0,508.0,479.2,379.92
2016,10,2,11,15,298.0,331.0,3.65,16.0,548.0,507.07,400.48
2016,10,2,11,30,361.0,323.0,3.7,16.0,588.0,519.26,409.23
2016,10,2,11,45,443.5,293.0,3.75,16.5,620.5,524.03,411.38
2016,10,2,12,0,526.0,263.0,3.8,17.0,653.0,515.37,402.53
2016,10,2,12,15,535.0,258.0,3.85,17.0,652.5,482.57,375.04
2016,10,2,12,30,544.0,253.0,3.9,17.0,652.0,447.95,345.54
2016,10,2,12,45,728.5,175.0,4.0,17.0,700.0,425.43,322.27
2016,10,2,13,0,913.0,97.0,4.1,17.0,748.0,389.32,284.9
2016,10,2,13,15,907.0,96.0,4.1,17.0,727.5,333.89,234.59
2016,10,2,13,30,901.0,95.0,4.1,17.0,707.0,277.97,184.32
2016,10,2,13,45,892.5,93.5,4.2,17.0,679.5,221.0,135.74
2016,10,2,14,0,884.0,92.0,4.3,17.0,652.0,164.28,93.46
2016,10,2,14,15,871.5,90.0,4.3,16.5,617.5,107.5,64.24
2016,10,2,14,30,859.0,88.0,4.3,16.0,583.0,68.29,54.04
2016,10,2,14,45,842.5,85.0,4.3,16.0,542.5,66.84,52.94
2016,10,2,15,0,826.0,82.0,4.3,16.0,502.0,65.36,51.8
2016,10,2,15,15,803.0,79.0,4.2,15.5,457.0,63.76,50.66
2016,10,2,15,30,780.0,76.0,4.1,15.0,412.0,62.15,49.51
2016,10,2,15,45,751.0,71.0,4.05,15.0,364.0,58.89,46.78
2016,10,2,16,0,722.0,66.0,4.0,15.0,316.0,55.56,43.93
2016,10,2,16,15,675.0,61.0,3.8,14.5,265.5,52.0,40.89
2016,10,2,16,30,628.0,56.0,3.6,14.0,215.0,44.45,34.18
2016,10,2,16,45,560.0,48.5,3.45,13.5,166.5,39.0,29.15
2016,10,2,17,0,492.0,41.0,3.3,13.0,118.0,33.49,23.87
2016,10,2,17,15,362.5,30.5,3.0,12.5,75.5,25.12,15.54
2016,10,2,17,30,233.0,20.0,2.7,12.0,33.0,16.68,0.0
2016,10,2,17,45,116.5,10.0,2.45,12.0,16.5,8.54,0.0
2016,10,2,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,5.5,0.8,9.5,5.5,4.69,0.0
2016,10,3,6,30,0.0,11.0,0.9,10.0,11.0,9.05,0.0
2016,10,3,6,45,0.0,25.0,1.05,10.5,25.0,20.65,11.38
2016,10,3,7,0,0.0,39.0,1.2,11.0,39.0,33.3,22.8
2016,10,3,7,15,0.0,55.5,1.25,11.0,55.5,49.47,37.09
2016,10,3,7,30,0.0,72.0,1.3,11.0,72.0,65.06,50.74
2016,10,3,7,45,0.0,88.0,1.4,11.5,88.0,79.7,63.24
2016,10,3,8,0,0.0,104.0,1.5,12.0,104.0,94.12,75.3
2016,10,3,8,15,98.5,143.0,1.55,12.0,185.5,251.67,210.22
2016,10,3,8,30,197.0,182.0,1.6,12.0,267.0,381.71,316.39
2016,10,3,8,45,164.0,203.5,1.65,12.5,279.5,372.33,305.51
2016,10,3,9,0,131.0,225.0,1.7,13.0,292.0,361.8,294.64
2016,10,3,9,15,65.5,186.0,1.8,13.0,219.5,236.13,192.25
2016,10,3,9,30,0.0,147.0,1.9,13.0,147.0,126.48,100.35
2016,10,3,9,45,12.0,194.0,2.0,13.5,201.5,179.61,144.09
2016,10,3,10,0,24.0,241.0,2.1,14.0,256.0,232.11,186.04
2016,10,3,10,15,29.0,258.0,2.15,14.0,277.0,262.66,209.98
2016,10,3,10,30,34.0,275.0,2.2,14.0,298.0,278.33,222.04
2016,10,3,10,45,27.0,267.0,2.3,14.5,286.0,260.4,206.98
2016,10,3,11,0,20.0,259.0,2.4,15.0,274.0,234.84,186.06
2016,10,3,11,15,17.5,253.0,2.4,15.0,266.0,225.52,178.48
2016,10,3,11,30,15.0,247.0,2.4,15.0,258.0,216.63,171.23
2016,10,3,11,45,8.5,202.5,2.45,15.0,209.0,173.73,136.82
2016,10,3,12,0,2.0,158.0,2.5,15.0,160.0,132.42,103.47
2016,10,3,12,15,4.0,175.5,2.5,15.0,179.0,147.18,115.51
2016,10,3,12,30,6.0,193.0,2.5,15.0,198.0,161.33,126.9
2016,10,3,12,45,6.5,197.0,2.5,15.0,202.0,163.57,128.69
2016,10,3,13,0,7.0,201.0,2.5,15.0,206.0,165.57,130.33
2016,10,3,13,15,5.0,188.5,2.45,14.5,192.0,154.05,121.38
2016,10,3,13,30,3.0,176.0,2.4,14.0,178.0,142.92,112.76
2016,10,3,13,45,3.0,177.0,2.35,14.0,179.0,142.53,112.61
2016,10,3,14,0,3.0,178.0,2.3,14.0,180.0,141.91,112.3
2016,10,3,14,15,1.5,149.0,2.25,14.0,150.0,119.62,94.32
2016,10,3,14,30,0.0,120.0,2.2,14.0,120.0,97.72,80.05
2016,10,3,14,45,0.0,73.0,2.15,14.0,73.0,60.6,47.89
2016,10,3,15,0,0.0,26.0,2.1,14.0,26.0,21.48,13.48
2016,10,3,15,15,0.0,37.5,2.0,14.0,37.5,31.0,22.02
2016,10,3,15,30,0.0,49.0,1.9,14.0,49.0,40.54,30.59
2016,10,3,15,45,331.5,61.0,1.85,14.0,174.0,42.54,32.47
2016,10,3,16,0,663.0,73.0,1.8,14.0,299.0,55.77,44.33
2016,10,3,16,15,613.0,67.0,1.65,13.5,250.0,51.95,41.03
2016,10,3,16,30,563.0,61.0,1.5,13.0,201.0,48.11,37.59
2016,10,3,16,45,482.0,53.0,1.35,13.0,153.5,42.41,32.24
2016,10,3,17,0,401.0,45.0,1.2,13.0,106.0,36.71,26.65
2016,10,3,17,15,273.0,32.5,1.05,12.5,66.5,26.8,16.69
2016,10,3,17,30,145.0,20.0,0.9,12.0,27.0,15.61,0.0
2016,10,3,17,45,72.5,10.0,0.75,12.0,13.5,8.54,0.0
2016,10,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,6,15,103.5,10.5,1.0,10.0,16.0,82.41,0.0
2016,10,4,6,30,207.0,21.0,1.2,10.0,32.0,212.05,48.61
2016,10,4,6,45,339.5,31.5,1.45,10.5,74.0,349.07,278.71
2016,10,4,7,0,472.0,42.0,1.7,11.0,116.0,473.35,389.31
2016,10,4,7,15,547.0,49.5,1.7,11.5,165.0,552.01,454.91
2016,10,4,7,30,622.0,57.0,1.7,12.0,214.0,631.63,517.45
2016,10,4,7,45,372.0,98.5,1.75,12.5,198.0,472.68,392.73
2016,10,4,8,0,122.0,140.0,1.8,13.0,182.0,275.5,228.74
2016,10,4,8,15,210.0,154.0,1.7,13.5,239.0,381.19,315.78
2016,10,4,8,30,298.0,168.0,1.6,14.0,296.0,469.35,384.37
2016,10,4,8,45,342.5,179.5,1.55,14.5,341.5,515.54,417.8
2016,10,4,9,0,387.0,191.0,1.5,15.0,387.0,560.07,449.33
2016,10,4,9,15,635.5,135.0,1.4,15.5,486.0,728.84,573.27
2016,10,4,9,30,884.0,79.0,1.3,16.0,585.0,849.17,652.03
2016,10,4,9,45,553.5,184.5,1.25,16.5,507.5,678.53,526.27
2016,10,4,10,0,223.0,290.0,1.2,17.0,430.0,473.64,369.3
2016,10,4,10,15,572.0,188.5,1.15,17.0,568.5,668.52,518.45
2016,10,4,10,30,921.0,87.0,1.1,17.0,707.0,798.84,608.79
2016,10,4,10,45,929.5,87.0,1.05,17.5,728.0,774.32,587.87
2016,10,4,11,0,938.0,87.0,1.0,18.0,749.0,746.25,566.12
2016,10,4,11,15,941.0,87.5,1.0,18.0,760.5,711.56,540.04
2016,10,4,11,30,944.0,88.0,1.0,18.0,772.0,673.86,511.34
2016,10,4,11,45,947.0,87.0,1.0,18.5,776.5,631.9,478.05
2016,10,4,12,0,950.0,86.0,1.0,19.0,781.0,587.3,442.07
2016,10,4,12,15,948.5,86.0,1.1,19.0,776.0,538.91,403.83
2016,10,4,12,30,947.0,86.0,1.2,19.0,771.0,488.59,362.68
2016,10,4,12,45,936.5,88.5,1.3,19.5,757.0,435.14,317.18
2016,10,4,13,0,926.0,91.0,1.4,20.0,743.0,381.01,270.04
2016,10,4,13,15,920.0,90.5,1.5,20.0,722.5,325.42,221.47
2016,10,4,13,30,914.0,90.0,1.6,20.0,702.0,269.3,172.73
2016,10,4,13,45,905.5,88.5,1.7,20.0,674.0,211.77,125.47
2016,10,4,14,0,897.0,87.0,1.8,20.0,646.0,154.49,85.0
2016,10,4,14,15,884.5,85.0,1.9,19.5,611.5,97.16,58.77
2016,10,4,14,30,872.0,83.0,2.0,19.0,577.0,74.18,58.45
2016,10,4,14,45,854.5,81.0,2.1,19.0,536.5,64.49,50.31
2016,10,4,15,0,837.0,79.0,2.2,19.0,496.0,63.61,49.7
2016,10,4,15,15,813.5,76.0,2.25,18.5,450.5,61.92,48.49
2016,10,4,15,30,790.0,73.0,2.3,18.0,405.0,60.21,47.26
2016,10,4,15,45,752.5,70.0,2.4,18.0,355.5,58.35,45.77
2016,10,4,16,0,715.0,67.0,2.5,18.0,306.0,56.55,44.28
2016,10,4,16,15,664.5,61.5,2.35,17.5,255.5,48.26,37.1
2016,10,4,16,30,614.0,56.0,2.2,17.0,205.0,44.58,33.83
2016,10,4,16,45,526.5,49.0,2.1,16.5,155.5,39.46,29.12
2016,10,4,17,0,439.0,42.0,2.0,16.0,106.0,34.41,24.21
2016,10,4,17,15,297.5,30.0,1.9,15.5,65.5,24.78,14.4
2016,10,4,17,30,156.0,18.0,1.8,15.0,25.0,15.0,0.0
2016,10,4,17,45,78.0,9.0,1.75,14.5,12.5,7.68,0.0
2016,10,4,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,15,134.0,9.5,1.35,8.5,16.5,102.88,0.0
2016,10,5,6,30,268.0,19.0,1.5,9.0,33.0,252.95,20.09
2016,10,5,6,45,405.0,28.0,1.7,10.0,76.5,393.92,312.05
2016,10,5,7,0,542.0,37.0,1.9,11.0,120.0,511.71,419.03
2016,10,5,7,15,614.5,43.5,2.1,11.5,170.5,589.63,485.31
2016,10,5,7,30,687.0,50.0,2.3,12.0,221.0,667.66,547.99
2016,10,5,7,45,734.0,54.0,2.5,13.0,272.5,720.41,587.4
2016,10,5,8,0,781.0,58.0,2.7,14.0,324.0,771.27,623.53
2016,10,5,8,15,811.0,61.0,2.7,14.5,373.0,803.76,644.64
2016,10,5,8,30,841.0,64.0,2.7,15.0,422.0,824.4,656.54
2016,10,5,8,45,863.0,66.0,2.75,15.5,467.5,842.47,666.71
2016,10,5,9,0,885.0,68.0,2.8,16.0,513.0,857.15,674.34
2016,10,5,9,15,900.0,70.0,2.65,16.5,553.0,862.18,673.68
2016,10,5,9,30,915.0,72.0,2.5,17.0,593.0,863.46,670.49
2016,10,5,9,45,924.5,74.0,2.4,17.5,626.5,856.3,661.94
2016,10,5,10,0,934.0,76.0,2.3,18.0,660.0,845.32,651.02
2016,10,5,10,15,941.0,77.5,2.15,18.5,687.0,827.98,635.49
2016,10,5,10,30,948.0,79.0,2.0,19.0,714.0,806.94,617.66
2016,10,5,10,45,953.5,79.0,1.95,19.5,733.5,779.57,596.51
2016,10,5,11,0,959.0,79.0,1.9,20.0,753.0,748.78,572.78
2016,10,5,11,15,961.5,79.5,1.85,20.0,764.0,713.18,545.12
2016,10,5,11,30,964.0,80.0,1.8,20.0,775.0,674.54,514.81
2016,10,5,11,45,965.0,80.0,1.75,20.0,778.5,631.7,480.83
2016,10,5,12,0,966.0,80.0,1.7,20.0,782.0,586.28,444.15
2016,10,5,12,15,964.5,80.0,1.7,20.0,777.0,537.27,404.07
2016,10,5,12,30,963.0,80.0,1.7,20.0,772.0,486.31,361.31
2016,10,5,12,45,951.0,83.5,1.7,20.5,757.5,432.51,314.69
2016,10,5,13,0,939.0,87.0,1.7,21.0,743.0,378.09,266.76
2016,10,5,13,15,932.5,86.0,1.7,21.0,722.0,321.4,217.04
2016,10,5,13,30,926.0,85.0,1.7,21.0,701.0,264.24,167.48
2016,10,5,13,45,916.0,84.0,1.7,21.0,672.5,206.3,120.29
2016,10,5,14,0,906.0,83.0,1.7,21.0,644.0,148.75,80.53
2016,10,5,14,15,893.5,81.5,1.7,20.5,609.0,91.38,55.91
2016,10,5,14,30,881.0,80.0,1.7,20.0,574.0,72.39,56.71
2016,10,5,14,45,862.0,78.0,1.75,20.0,533.0,70.79,55.51
2016,10,5,15,0,843.0,76.0,1.8,20.0,492.0,61.65,47.82
2016,10,5,15,15,819.0,73.0,1.8,19.5,446.5,59.87,46.55
2016,10,5,15,30,795.0,70.0,1.8,19.0,401.0,58.08,45.23
2016,10,5,15,45,759.0,67.0,1.8,19.0,351.5,56.16,43.68
2016,10,5,16,0,723.0,64.0,1.8,19.0,302.0,54.28,42.12
2016,10,5,16,15,672.0,58.5,1.65,18.5,251.5,50.21,38.65
2016,10,5,16,30,621.0,53.0,1.5,18.0,201.0,42.35,31.72
2016,10,5,16,45,536.5,46.0,1.4,17.5,151.5,37.15,26.94
2016,10,5,17,0,452.0,39.0,1.3,17.0,102.0,32.0,21.96
2016,10,5,17,15,307.0,27.5,1.3,16.0,62.5,22.7,12.26
2016,10,5,17,30,162.0,16.0,1.3,15.0,23.0,13.66,0.0
2016,10,5,17,45,81.0,8.0,1.3,14.5,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,6,15,121.5,9.0,1.9,10.5,15.0,93.32,0.0
2016,10,6,6,30,243.0,18.0,2.1,11.0,30.0,231.1,0.0
2016,10,6,6,45,382.0,27.5,2.35,11.5,72.5,374.76,294.48
2016,10,6,7,0,521.0,37.0,2.6,12.0,115.0,493.27,404.79
2016,10,6,7,15,594.0,43.0,2.75,12.5,164.5,570.45,471.01
2016,10,6,7,30,667.0,49.0,2.9,13.0,214.0,647.6,533.44
2016,10,6,7,45,714.5,53.0,3.05,14.0,264.5,700.24,572.95
2016,10,6,8,0,762.0,57.0,3.2,15.0,315.0,751.07,609.14
2016,10,6,8,15,792.5,60.5,3.15,15.5,363.0,784.37,630.97
2016,10,6,8,30,823.0,64.0,3.1,16.0,411.0,814.78,649.97
2016,10,6,8,45,845.5,66.0,3.05,16.5,456.0,824.31,653.35
2016,10,6,9,0,868.0,68.0,3.0,17.0,501.0,839.34,660.78
2016,10,6,9,15,883.5,70.0,2.9,17.5,540.5,844.82,660.97
2016,10,6,9,30,899.0,72.0,2.8,18.0,580.0,846.59,658.68
2016,10,6,9,45,913.0,72.0,2.7,18.5,614.0,840.92,651.3
2016,10,6,10,0,927.0,72.0,2.6,19.0,648.0,831.45,641.51
2016,10,6,10,15,934.5,73.5,2.5,19.5,675.0,814.71,626.87
2016,10,6,10,30,942.0,75.0,2.4,20.0,702.0,794.28,609.92
2016,10,6,10,45,948.0,75.0,2.3,20.5,721.0,767.5,588.75
2016,10,6,11,0,954.0,75.0,2.2,21.0,740.0,737.29,564.89
2016,10,6,11,15,956.5,75.5,2.1,21.0,751.5,701.95,536.96
2016,10,6,11,30,959.0,76.0,2.0,21.0,763.0,663.59,506.42
2016,10,6,11,45,960.0,76.0,1.95,21.5,766.5,621.04,471.63
2016,10,6,12,0,961.0,76.0,1.9,22.0,770.0,575.93,434.28
2016,10,6,12,15,960.0,75.5,1.8,22.0,765.0,527.06,393.89
2016,10,6,12,30,959.0,75.0,1.7,22.0,760.0,476.22,350.96
2016,10,6,12,45,950.0,77.5,1.65,22.5,746.5,423.13,304.89
2016,10,6,13,0,941.0,80.0,1.6,23.0,733.0,369.17,257.39
2016,10,6,13,15,935.0,79.5,1.55,23.0,712.0,313.08,208.37
2016,10,6,13,30,929.0,79.0,1.5,23.0,691.0,256.45,159.63
2016,10,6,13,45,919.5,78.0,1.45,23.0,663.0,198.61,113.17
2016,10,6,14,0,910.0,77.0,1.4,23.0,635.0,141.11,74.48
2016,10,6,14,15,898.0,75.5,1.3,22.5,600.5,83.75,51.75
2016,10,6,14,30,886.0,74.0,1.2,22.0,566.0,68.52,52.98
2016,10,6,14,45,868.0,72.0,1.2,22.0,525.5,66.86,51.73
2016,10,6,15,0,850.0,70.0,1.2,22.0,485.0,65.12,50.4
2016,10,6,15,15,827.0,67.5,1.15,21.5,440.0,56.02,42.86
2016,10,6,15,30,804.0,65.0,1.1,21.0,395.0,54.48,41.76
2016,10,6,15,45,770.0,61.5,1.1,21.0,346.0,52.04,39.77
2016,10,6,16,0,736.0,58.0,1.1,21.0,297.0,49.6,37.72
2016,10,6,16,15,686.5,53.5,1.0,20.0,247.0,46.2,34.92
2016,10,6,16,30,637.0,49.0,0.9,19.0,197.0,42.83,32.0
2016,10,6,16,45,554.0,42.0,0.85,18.5,148.0,34.05,24.1
2016,10,6,17,0,471.0,35.0,0.8,18.0,99.0,28.74,19.01
2016,10,6,17,15,325.0,24.5,0.85,17.0,59.5,20.21,9.71
2016,10,6,17,30,179.0,14.0,0.9,16.0,20.0,11.95,0.0
2016,10,6,17,45,89.5,7.0,0.95,15.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,10.0,1.4,11.5,10.0,8.54,0.0
2016,10,7,6,30,0.0,20.0,1.6,12.0,20.0,22.12,0.0
2016,10,7,6,45,98.5,35.0,1.85,12.5,49.5,150.77,115.53
2016,10,7,7,0,197.0,50.0,2.1,13.0,79.0,262.08,216.12
2016,10,7,7,15,227.5,68.5,2.15,13.5,114.5,293.31,245.43
2016,10,7,7,30,258.0,87.0,2.2,14.0,150.0,342.16,287.01
2016,10,7,7,45,279.5,104.5,2.3,15.0,186.0,381.39,318.41
2016,10,7,8,0,301.0,122.0,2.4,16.0,222.0,419.69,347.74
2016,10,7,8,15,333.5,137.0,2.45,16.5,263.5,462.8,380.66
2016,10,7,8,30,366.0,152.0,2.5,17.0,305.0,504.7,411.68
2016,10,7,8,45,372.5,169.5,2.55,18.0,340.0,525.68,424.61
2016,10,7,9,0,379.0,187.0,2.6,19.0,375.0,544.53,435.76
2016,10,7,9,15,507.5,165.5,2.55,19.5,438.0,638.6,505.75
2016,10,7,9,30,636.0,144.0,2.5,20.0,501.0,719.05,562.87
2016,10,7,9,45,625.0,159.0,2.5,21.0,527.0,710.7,552.12
2016,10,7,10,0,614.0,174.0,2.5,22.0,553.0,699.42,539.96
2016,10,7,10,15,657.0,168.5,2.45,22.5,589.5,707.23,543.37
2016,10,7,10,30,700.0,163.0,2.4,23.0,626.0,710.26,543.08
2016,10,7,10,45,802.5,128.0,2.35,23.5,673.0,718.95,547.83
2016,10,7,11,0,905.0,93.0,2.3,24.0,720.0,718.09,545.29
2016,10,7,11,15,775.5,150.0,2.2,24.5,693.5,657.63,496.82
2016,10,7,11,30,646.0,207.0,2.1,25.0,667.0,593.33,446.42
2016,10,7,11,45,614.0,220.5,2.05,25.5,659.0,551.81,413.53
2016,10,7,12,0,582.0,234.0,2.0,26.0,651.0,508.51,379.02
2016,10,7,12,15,749.5,162.5,1.9,26.0,696.5,495.99,366.51
2016,10,7,12,30,917.0,91.0,1.8,26.0,742.0,468.0,340.09
2016,10,7,12,45,890.5,101.0,1.75,26.5,724.0,416.11,295.84
2016,10,7,13,0,864.0,111.0,1.7,27.0,706.0,361.17,249.09
2016,10,7,13,15,745.5,149.0,1.6,27.0,652.0,302.68,203.1
2016,10,7,13,30,627.0,187.0,1.5,27.0,598.0,258.5,170.14
2016,10,7,13,45,627.5,176.5,1.4,27.0,573.0,209.02,131.52
2016,10,7,14,0,628.0,166.0,1.3,27.0,548.0,159.5,98.21
2016,10,7,14,15,618.0,157.5,1.2,26.5,516.0,111.16,77.48
2016,10,7,14,30,608.0,149.0,1.1,26.0,484.0,99.46,77.74
2016,10,7,14,45,583.5,146.5,1.05,26.0,449.0,99.85,78.29
2016,10,7,15,0,559.0,144.0,1.0,26.0,414.0,98.67,77.53
2016,10,7,15,15,621.5,112.0,0.9,25.5,385.5,80.06,62.34
2016,10,7,15,30,684.0,80.0,0.8,25.0,357.0,59.35,45.16
2016,10,7,15,45,626.5,82.5,0.7,25.0,311.5,61.82,47.4
2016,10,7,16,0,569.0,85.0,0.6,25.0,266.0,64.84,50.04
2016,10,7,16,15,520.0,75.5,0.6,24.0,219.5,58.67,44.96
2016,10,7,16,30,471.0,66.0,0.6,23.0,173.0,52.33,39.55
2016,10,7,16,45,398.0,54.0,0.6,22.0,128.5,43.53,31.77
2016,10,7,17,0,325.0,42.0,0.6,21.0,84.0,34.49,23.47
2016,10,7,17,15,162.5,28.5,0.65,20.5,49.5,22.06,10.08
2016,10,7,17,30,0.0,15.0,0.7,20.0,15.0,12.8,0.0
2016,10,7,17,45,0.0,7.5,0.75,19.5,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.1,17.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,8,6,15,75.0,8.5,1.05,12.5,11.5,7.26,0.0
2016,10,8,6,30,150.0,17.0,1.1,13.0,23.0,157.52,0.0
2016,10,8,6,45,284.5,29.0,1.2,14.0,62.0,300.8,228.68
2016,10,8,7,0,419.0,41.0,1.3,15.0,101.0,424.78,342.73
2016,10,8,7,15,500.0,49.0,1.4,15.5,148.5,506.82,411.34
2016,10,8,7,30,581.0,57.0,1.5,16.0,196.0,590.04,477.15
2016,10,8,7,45,630.5,63.5,1.6,16.5,245.0,645.24,518.81
2016,10,8,8,0,680.0,70.0,1.7,17.0,294.0,699.09,557.69
2016,10,8,8,15,715.0,74.0,1.65,18.0,341.5,735.26,579.92
2016,10,8,8,30,750.0,78.0,1.6,19.0,389.0,764.23,596.17
2016,10,8,8,45,773.5,82.0,1.55,20.0,433.0,785.59,606.51
2016,10,8,9,0,797.0,86.0,1.5,21.0,477.0,803.53,614.25
2016,10,8,9,15,815.0,88.5,1.45,21.5,516.0,811.43,616.16
2016,10,8,9,30,833.0,91.0,1.4,22.0,555.0,815.62,615.71
2016,10,8,9,45,864.5,86.0,1.4,23.0,592.5,810.66,608.62
2016,10,8,10,0,896.0,81.0,1.4,24.0,630.0,809.8,604.59
2016,10,8,10,15,904.5,82.0,1.4,24.5,656.5,793.56,591.51
2016,10,8,10,30,913.0,83.0,1.4,25.0,683.0,773.72,576.33
2016,10,8,10,45,918.5,84.0,1.4,25.5,702.0,748.16,557.47
2016,10,8,11,0,924.0,85.0,1.4,26.0,721.0,719.23,535.21
2016,10,8,11,15,927.5,85.5,1.3,26.0,732.5,685.26,508.91
2016,10,8,11,30,931.0,86.0,1.2,26.0,744.0,648.3,480.12
2016,10,8,11,45,931.5,86.5,1.2,26.5,747.5,606.79,447.51
2016,10,8,12,0,932.0,87.0,1.2,27.0,751.0,562.83,412.41
2016,10,8,12,15,931.0,86.5,1.15,27.0,746.5,515.03,374.18
2016,10,8,12,30,930.0,86.0,1.1,27.0,742.0,465.35,333.5
2016,10,8,12,45,928.0,85.0,1.05,27.5,729.5,413.19,289.35
2016,10,8,13,0,926.0,84.0,1.0,28.0,717.0,359.68,243.4
2016,10,8,13,15,920.5,83.0,0.95,28.0,696.5,304.11,196.21
2016,10,8,13,30,915.0,82.0,0.9,28.0,676.0,248.0,149.47
2016,10,8,13,45,907.0,80.5,0.85,28.0,648.5,190.84,105.38
2016,10,8,14,0,899.0,79.0,0.8,28.0,621.0,133.88,69.43
2016,10,8,14,15,886.5,77.0,0.8,28.0,586.5,76.89,58.34
2016,10,8,14,30,874.0,75.0,0.8,28.0,552.0,68.99,52.06
2016,10,8,14,45,857.5,72.5,0.8,28.0,512.0,67.01,50.57
2016,10,8,15,0,841.0,70.0,0.8,28.0,472.0,64.95,49.0
2016,10,8,15,15,817.5,67.5,0.8,27.5,427.0,56.06,41.81
2016,10,8,15,30,794.0,65.0,0.8,27.0,382.0,54.52,40.75
2016,10,8,15,45,760.0,61.0,0.85,26.5,333.5,51.71,38.55
2016,10,8,16,0,726.0,57.0,0.9,26.0,285.0,48.86,36.27
2016,10,8,16,15,675.0,52.0,0.85,25.0,235.5,45.03,33.13
2016,10,8,16,30,624.0,47.0,0.8,24.0,186.0,41.19,29.84
2016,10,8,16,45,539.5,40.0,0.8,23.0,138.0,35.4,24.66
2016,10,8,17,0,455.0,33.0,0.8,22.0,90.0,27.18,17.13
2016,10,8,17,15,304.5,22.0,0.85,21.0,52.5,18.16,6.34
2016,10,8,17,30,154.0,11.0,0.9,20.0,15.0,9.39,0.0
2016,10,8,17,45,77.0,5.5,0.95,19.0,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,6,15,104.0,7.5,1.0,12.5,12.0,6.4,0.0
2016,10,9,6,30,208.0,15.0,1.0,13.0,24.0,163.35,0.0
2016,10,9,6,45,344.5,25.5,1.0,14.0,64.0,341.14,254.41
2016,10,9,7,0,481.0,36.0,1.0,15.0,104.0,465.45,371.5
2016,10,9,7,15,558.5,43.5,1.1,15.5,152.5,544.4,437.4
2016,10,9,7,30,636.0,51.0,1.2,16.0,201.0,617.86,495.28
2016,10,9,7,45,683.5,56.0,1.3,17.0,250.5,671.0,534.13
2016,10,9,8,0,731.0,61.0,1.4,18.0,300.0,722.29,569.62
2016,10,9,8,15,764.0,64.5,1.15,19.0,348.0,757.07,588.0
2016,10,9,8,30,797.0,68.0,0.9,20.0,396.0,788.98,602.78
2016,10,9,8,45,819.0,71.5,0.7,21.0,440.0,808.32,608.47
2016,10,9,9,0,841.0,75.0,0.5,22.0,484.0,824.19,611.3
2016,10,9,9,15,858.0,77.5,0.55,22.5,523.5,822.7,608.25
2016,10,9,9,30,875.0,80.0,0.6,23.0,563.0,826.01,608.71
2016,10,9,9,45,888.5,81.0,0.7,23.5,597.0,820.92,604.57
2016,10,9,10,0,902.0,82.0,0.8,24.0,631.0,812.09,598.14
2016,10,9,10,15,910.5,83.5,0.9,24.5,657.5,796.15,587.09
2016,10,9,10,30,919.0,85.0,1.0,25.0,684.0,776.56,573.7
2016,10,9,10,45,923.5,86.0,1.15,25.5,703.0,749.99,556.2
2016,10,9,11,0,928.0,87.0,1.3,26.0,722.0,720.11,534.75
2016,10,9,11,15,931.0,88.0,1.4,26.0,733.5,686.06,510.15
2016,10,9,11,30,934.0,89.0,1.5,26.0,745.0,649.02,482.74
2016,10,9,11,45,933.0,90.0,1.65,26.5,748.0,606.91,450.28
2016,10,9,12,0,932.0,91.0,1.8,27.0,751.0,562.45,415.1
2016,10,9,12,15,931.0,90.5,1.9,27.0,746.0,514.55,376.87
2016,10,9,12,30,930.0,90.0,2.0,27.0,741.0,464.76,335.94
2016,10,9,12,45,922.5,91.0,2.1,27.0,727.0,412.14,291.75
2016,10,9,13,0,915.0,92.0,2.2,27.0,713.0,358.65,245.91
2016,10,9,13,15,908.5,91.0,2.25,27.0,692.5,303.27,198.22
2016,10,9,13,30,902.0,90.0,2.3,27.0,672.0,247.47,151.22
2016,10,9,13,45,890.5,89.5,2.4,27.0,643.5,191.12,107.65
2016,10,9,14,0,879.0,89.0,2.5,27.0,615.0,135.32,72.92
2016,10,9,14,15,865.5,87.0,2.5,26.5,580.0,70.59,53.62
2016,10,9,14,30,852.0,85.0,2.5,26.0,545.0,67.07,50.98
2016,10,9,14,45,833.0,82.5,2.55,25.5,504.5,65.83,50.19
2016,10,9,15,0,814.0,80.0,2.6,25.0,464.0,64.61,49.42
2016,10,9,15,15,788.0,76.5,2.55,24.5,419.0,62.54,47.91
2016,10,9,15,30,762.0,73.0,2.5,24.0,374.0,60.46,46.38
2016,10,9,15,45,726.0,68.5,2.5,23.5,325.5,57.46,44.01
2016,10,9,16,0,690.0,64.0,2.5,23.0,277.0,49.98,37.72
2016,10,9,16,15,635.0,58.0,2.25,22.0,227.5,45.86,34.27
2016,10,9,16,30,580.0,52.0,2.0,21.0,178.0,41.72,30.65
2016,10,9,16,45,494.0,43.5,1.75,20.5,131.0,35.32,24.8
2016,10,9,17,0,408.0,35.0,1.5,20.0,84.0,28.88,18.58
2016,10,9,17,15,256.0,22.5,1.4,19.0,48.0,18.62,5.37
2016,10,9,17,30,104.0,10.0,1.3,18.0,12.0,8.54,0.0
2016,10,9,17,45,52.0,5.0,1.2,17.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,10.0,1.0,11.5,10.0,0.0,0.0
2016,10,10,6,30,0.0,20.0,1.2,12.0,20.0,17.07,0.0
2016,10,10,6,45,206.5,30.0,1.4,12.5,58.5,240.89,178.32
2016,10,10,7,0,413.0,40.0,1.6,13.0,97.0,416.14,338.52
2016,10,10,7,15,494.5,48.5,1.65,13.5,144.0,498.51,408.45
2016,10,10,7,30,576.0,57.0,1.7,14.0,191.0,582.08,475.53
2016,10,10,7,45,628.5,63.0,1.8,14.5,240.0,638.62,519.02
2016,10,10,8,0,681.0,69.0,1.9,15.0,289.0,693.84,559.6
2016,10,10,8,15,716.0,73.5,1.9,15.5,336.5,730.34,584.1
2016,10,10,8,30,751.0,78.0,1.9,16.0,384.0,759.47,602.5
2016,10,10,8,45,777.5,81.0,1.95,16.5,428.0,781.91,616.07
2016,10,10,9,0,804.0,84.0,2.0,17.0,472.0,800.9,627.03
2016,10,10,9,15,416.0,148.0,2.0,17.5,350.0,536.42,428.3
2016,10,10,9,30,28.0,212.0,2.0,18.0,228.0,228.62,180.66
2016,10,10,9,45,325.5,189.5,2.05,18.5,385.5,469.3,375.54
2016,10,10,10,0,623.0,167.0,2.1,19.0,543.0,691.58,540.77
2016,10,10,10,15,579.0,191.5,2.15,19.5,553.0,655.72,509.85
2016,10,10,10,30,535.0,216.0,2.2,20.0,563.0,625.91,485.35
2016,10,10,10,45,721.5,155.0,2.3,20.5,637.0,681.2,526.31
2016,10,10,11,0,908.0,94.0,2.4,21.0,711.0,709.85,546.49
2016,10,10,11,15,911.5,94.5,2.45,21.0,722.0,676.14,519.81
2016,10,10,11,30,915.0,95.0,2.5,21.0,733.0,639.49,490.86
2016,10,10,11,45,914.5,95.5,2.6,21.0,736.5,597.82,457.7
2016,10,10,12,0,914.0,96.0,2.7,21.0,740.0,553.85,421.85
2016,10,10,12,15,913.0,96.0,2.75,21.0,735.0,507.1,382.69
2016,10,10,12,30,912.0,96.0,2.8,21.0,730.0,458.47,340.95
2016,10,10,12,45,901.5,98.5,2.85,21.0,715.5,406.77,295.91
2016,10,10,13,0,891.0,101.0,2.9,21.0,701.0,354.45,249.62
2016,10,10,13,15,884.5,100.0,2.9,20.5,680.5,300.21,201.96
2016,10,10,13,30,878.0,99.0,2.9,20.0,660.0,239.54,150.31
2016,10,10,13,45,862.5,99.5,2.9,20.0,631.5,183.76,106.41
2016,10,10,14,0,847.0,100.0,2.9,20.0,603.0,129.12,72.22
2016,10,10,14,15,833.0,97.5,2.9,19.5,568.5,74.72,58.79
2016,10,10,14,30,819.0,95.0,2.9,19.0,534.0,73.77,58.29
2016,10,10,14,45,793.5,94.0,2.9,19.0,493.0,73.79,58.46
2016,10,10,15,0,768.0,93.0,2.9,19.0,452.0,73.92,58.74
2016,10,10,15,15,740.0,89.0,2.9,18.5,407.0,65.67,51.87
2016,10,10,15,30,712.0,85.0,2.9,18.0,362.0,63.73,50.43
2016,10,10,15,45,667.0,80.5,2.9,17.5,313.5,61.24,48.46
2016,10,10,16,0,622.0,76.0,2.9,17.0,265.0,58.79,46.46
2016,10,10,16,15,562.0,68.5,2.8,16.5,216.0,53.85,42.13
2016,10,10,16,30,502.0,61.0,2.7,16.0,167.0,48.88,37.59
2016,10,10,16,45,408.0,50.0,2.6,15.5,121.5,40.66,29.96
2016,10,10,17,0,314.0,39.0,2.5,15.0,76.0,32.32,21.77
2016,10,10,17,15,157.0,19.5,2.35,14.5,38.0,15.21,1.91
2016,10,10,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
