Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,6,15,53.5,7.5,1.05,9.5,9.0,0.0,0.0
2016,10,11,6,30,107.0,15.0,1.2,10.0,18.0,89.64,0.0
2016,10,11,6,45,245.0,28.5,1.35,10.5,55.5,264.93,192.84
2016,10,11,7,0,383.0,42.0,1.5,11.0,93.0,393.34,321.86
2016,10,11,7,15,467.5,51.0,1.55,11.5,139.5,478.37,395.06
2016,10,11,7,30,552.0,60.0,1.6,12.0,186.0,564.43,464.84
2016,10,11,7,45,419.5,91.0,1.65,12.5,200.0,493.95,409.97
2016,10,11,8,0,287.0,122.0,1.7,13.0,214.0,405.31,337.33
2016,10,11,8,15,310.5,136.5,1.65,13.5,249.5,439.2,363.69
2016,10,11,8,30,334.0,151.0,1.6,14.0,285.0,471.99,387.53
2016,10,11,8,45,566.5,118.5,1.6,15.0,376.5,650.64,523.66
2016,10,11,9,0,799.0,86.0,1.6,16.0,468.0,795.97,623.72
2016,10,11,9,15,817.0,88.5,1.55,16.0,507.0,803.51,625.3
2016,10,11,9,30,835.0,91.0,1.5,16.0,546.0,807.35,625.87
2016,10,11,9,45,863.0,87.5,1.5,16.5,582.0,808.41,624.05
2016,10,11,10,0,891.0,84.0,1.5,17.0,618.0,798.56,614.83
2016,10,11,10,15,899.5,85.0,1.45,17.5,644.5,782.13,600.81
2016,10,11,10,30,908.0,86.0,1.4,18.0,671.0,762.12,584.57
2016,10,11,10,45,914.5,87.0,1.4,18.5,690.5,737.16,565.36
2016,10,11,11,0,921.0,88.0,1.4,19.0,710.0,708.8,542.35
2016,10,11,11,15,924.5,88.5,1.4,19.0,721.0,674.74,515.97
2016,10,11,11,30,928.0,89.0,1.4,19.0,732.0,637.71,486.92
2016,10,11,11,45,928.0,89.5,1.4,19.5,735.0,595.94,452.85
2016,10,11,12,0,928.0,90.0,1.4,20.0,738.0,551.77,416.26
2016,10,11,12,15,927.0,90.0,1.35,20.0,733.5,504.51,376.95
2016,10,11,12,30,926.0,90.0,1.3,20.0,729.0,455.36,335.13
2016,10,11,12,45,912.5,93.5,1.3,20.5,713.5,402.91,289.59
2016,10,11,13,0,899.0,97.0,1.3,21.0,698.0,350.09,243.16
2016,10,11,13,15,773.0,134.5,1.35,20.5,640.5,285.92,192.94
2016,10,11,13,30,647.0,172.0,1.4,20.0,583.0,240.76,159.75
2016,10,11,13,45,618.0,171.5,1.45,20.0,550.5,193.8,124.44
2016,10,11,14,0,589.0,171.0,1.5,20.0,518.0,149.99,97.92
2016,10,11,14,15,565.5,166.5,1.6,19.5,484.0,109.55,88.3
2016,10,11,14,30,542.0,162.0,1.7,19.0,450.0,107.78,87.29
2016,10,11,14,45,592.5,135.0,1.85,19.0,427.5,93.18,75.07
2016,10,11,15,0,643.0,108.0,2.0,19.0,405.0,76.6,61.04
2016,10,11,15,15,590.0,107.0,2.1,18.5,358.5,77.05,61.75
2016,10,11,15,30,537.0,106.0,2.2,18.0,312.0,77.79,62.69
2016,10,11,15,45,594.0,86.5,2.3,17.5,287.0,65.29,52.01
2016,10,11,16,0,651.0,67.0,2.4,17.0,262.0,52.17,40.62
2016,10,11,16,15,591.5,60.5,2.4,16.5,213.0,47.76,36.74
2016,10,11,16,30,532.0,54.0,2.4,16.0,164.0,43.33,32.68
2016,10,11,16,45,435.0,44.5,2.45,15.5,118.0,36.16,25.98
2016,10,11,17,0,338.0,35.0,2.5,15.0,72.0,28.95,18.72
2016,10,11,17,15,169.0,17.5,2.5,14.5,36.0,14.22,0.0
2016,10,11,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,12,6,15,49.5,6.5,0.4,10.0,8.0,0.0,0.0
2016,10,12,6,30,99.0,13.0,0.3,10.0,16.0,81.91,0.0
2016,10,12,6,45,236.0,27.0,0.2,10.5,52.5,253.94,177.56
2016,10,12,7,0,373.0,41.0,0.1,11.0,89.0,383.22,307.26
2016,10,12,7,15,458.0,50.5,0.15,11.5,136.0,468.6,378.31
2016,10,12,7,30,543.0,60.0,0.2,12.0,183.0,555.19,446.02
2016,10,12,7,45,377.0,94.0,0.25,13.0,188.5,461.77,374.09
2016,10,12,8,0,211.0,128.0,0.3,14.0,194.0,350.14,284.84
2016,10,12,8,15,229.5,144.0,0.35,14.5,227.0,380.74,309.28
2016,10,12,8,30,248.0,160.0,0.4,15.0,260.0,410.43,330.94
2016,10,12,8,45,245.5,180.5,0.5,15.5,288.0,426.87,341.84
2016,10,12,9,0,243.0,201.0,0.6,16.0,316.0,441.53,351.36
2016,10,12,9,15,531.5,148.5,0.6,16.0,427.5,629.0,493.94
2016,10,12,9,30,820.0,96.0,0.6,16.0,539.0,797.55,609.2
2016,10,12,9,45,833.0,98.0,0.65,16.0,571.5,793.05,603.17
2016,10,12,10,0,846.0,100.0,0.7,16.0,604.0,784.82,597.29
2016,10,12,10,15,855.0,101.5,0.8,16.0,630.0,769.27,587.3
2016,10,12,10,30,864.0,103.0,0.9,16.0,656.0,750.13,574.9
2016,10,12,10,45,872.0,103.5,1.05,16.5,675.0,725.72,557.07
2016,10,12,11,0,880.0,104.0,1.2,17.0,694.0,693.61,533.28
2016,10,12,11,15,883.0,104.5,1.25,17.5,704.5,660.28,506.9
2016,10,12,11,30,886.0,105.0,1.3,18.0,715.0,624.13,477.92
2016,10,12,11,45,679.5,183.5,1.4,18.5,652.5,542.45,414.55
2016,10,12,12,0,473.0,262.0,1.5,19.0,590.0,464.1,354.13
2016,10,12,12,15,509.0,246.0,1.55,19.0,597.0,436.99,331.87
2016,10,12,12,30,545.0,230.0,1.6,19.0,604.0,405.95,305.24
2016,10,12,12,45,440.0,260.5,1.7,19.0,559.0,356.36,266.33
2016,10,12,13,0,335.0,291.0,1.8,19.0,514.0,316.99,236.27
2016,10,12,13,15,493.0,230.0,1.9,19.0,546.5,284.1,203.22
2016,10,12,13,30,651.0,169.0,2.0,19.0,579.0,236.65,157.38
2016,10,12,13,45,577.5,183.5,2.1,19.0,535.5,193.91,127.28
2016,10,12,14,0,504.0,198.0,2.2,19.0,492.0,158.38,108.63
2016,10,12,14,15,297.5,214.5,2.3,19.0,385.5,141.62,115.7
2016,10,12,14,30,91.0,231.0,2.4,19.0,279.0,162.27,133.42
2016,10,12,14,45,128.0,214.5,2.5,19.0,276.0,146.33,120.3
2016,10,12,15,0,165.0,198.0,2.6,19.0,273.0,137.08,112.82
2016,10,12,15,15,445.5,135.0,2.55,18.5,310.0,93.55,75.99
2016,10,12,15,30,726.0,72.0,2.5,18.0,347.0,59.64,46.86
2016,10,12,15,45,689.5,67.0,2.45,18.0,300.0,51.62,39.95
2016,10,12,16,0,653.0,62.0,2.4,18.0,253.0,48.46,37.2
2016,10,12,16,15,595.0,55.5,2.2,17.0,205.5,43.92,33.27
2016,10,12,16,30,537.0,49.0,2.0,16.0,158.0,39.35,29.14
2016,10,12,16,45,446.0,40.0,1.8,15.5,113.0,32.49,22.72
2016,10,12,17,0,355.0,31.0,1.6,15.0,68.0,25.57,15.69
2016,10,12,17,15,177.5,15.5,1.65,14.5,34.0,12.57,0.0
2016,10,12,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,6.0,1.6,10.0,6.0,0.0,0.0
2016,10,13,6,30,0.0,12.0,1.7,10.0,12.0,10.24,0.0
2016,10,13,6,45,90.5,27.5,1.85,10.5,39.0,127.94,84.76
2016,10,13,7,0,181.0,43.0,2.0,11.0,66.0,237.74,194.76
2016,10,13,7,15,212.0,61.0,2.15,11.5,99.5,267.9,224.75
2016,10,13,7,30,243.0,79.0,2.3,12.0,133.0,315.57,266.54
2016,10,13,7,45,262.0,97.5,2.5,12.5,168.5,353.65,298.58
2016,10,13,8,0,281.0,116.0,2.7,13.0,204.0,390.57,328.44
2016,10,13,8,15,291.0,134.0,2.7,13.5,237.5,417.95,349.15
2016,10,13,8,30,301.0,152.0,2.7,14.0,271.0,443.72,367.95
2016,10,13,8,45,269.5,175.5,2.75,14.5,291.5,439.96,362.08
2016,10,13,9,0,238.0,199.0,2.8,15.0,312.0,434.22,354.8
2016,10,13,9,15,153.0,215.0,2.8,15.5,290.0,357.37,290.55
2016,10,13,9,30,68.0,231.0,2.8,16.0,268.0,282.75,227.83
2016,10,13,9,45,34.0,191.5,2.8,16.5,210.0,207.21,165.79
2016,10,13,10,0,0.0,152.0,2.8,17.0,152.0,129.9,101.69
2016,10,13,10,15,132.0,220.5,2.85,17.0,304.5,315.04,253.35
2016,10,13,10,30,264.0,289.0,2.9,17.0,457.0,482.52,383.28
2016,10,13,10,45,192.5,302.0,2.95,17.5,426.5,418.67,330.94
2016,10,13,11,0,121.0,315.0,3.0,18.0,396.0,370.75,291.8
2016,10,13,11,15,283.5,292.0,3.05,18.0,485.0,447.93,352.64
2016,10,13,11,30,446.0,269.0,3.1,18.0,574.0,510.1,399.29
2016,10,13,11,45,456.5,263.0,3.2,18.5,576.5,483.5,376.49
2016,10,13,12,0,467.0,257.0,3.3,19.0,579.0,455.0,352.23
2016,10,13,12,15,412.0,276.0,3.35,19.0,559.0,412.67,317.82
2016,10,13,12,30,357.0,295.0,3.4,19.0,539.0,377.68,289.16
2016,10,13,12,45,320.5,297.5,3.45,19.0,513.0,340.75,259.04
2016,10,13,13,0,284.0,300.0,3.5,19.0,487.0,306.82,231.53
2016,10,13,13,15,273.0,291.5,3.5,18.5,467.0,274.89,205.56
2016,10,13,13,30,262.0,283.0,3.5,18.0,447.0,244.14,181.08
2016,10,13,13,45,197.0,274.0,3.5,18.0,394.5,213.99,160.44
2016,10,13,14,0,132.0,265.0,3.5,18.0,342.0,186.08,142.98
2016,10,13,14,15,255.0,233.5,3.45,17.5,370.5,151.6,125.03
2016,10,13,14,30,378.0,202.0,3.4,17.0,399.0,136.5,112.74
2016,10,13,14,45,319.5,194.0,3.4,17.0,351.5,131.54,108.8
2016,10,13,15,0,261.0,186.0,3.4,17.0,304.0,126.51,104.78
2016,10,13,15,15,130.5,154.0,3.35,16.5,213.0,110.94,91.79
2016,10,13,15,30,0.0,122.0,3.3,16.0,122.0,95.7,78.91
2016,10,13,15,45,0.0,105.0,3.25,16.0,105.0,82.9,67.84
2016,10,13,16,0,0.0,88.0,3.2,16.0,88.0,69.96,56.48
2016,10,13,16,15,0.0,71.0,3.05,15.5,71.0,56.9,44.93
2016,10,13,16,30,0.0,54.0,2.9,15.0,54.0,43.71,33.06
2016,10,13,16,45,0.0,38.0,2.75,15.0,38.0,31.11,21.5
2016,10,13,17,0,0.0,22.0,2.6,15.0,22.0,18.16,9.31
2016,10,13,17,15,0.0,11.0,2.45,14.5,11.0,9.06,0.0
2016,10,13,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.0,2.55,14.0,2.0,0.0,0.0
2016,10,14,6,30,0.0,4.0,2.4,14.0,4.0,3.41,0.0
2016,10,14,6,45,0.0,15.0,2.3,14.0,15.0,12.36,2.38
2016,10,14,7,0,0.0,26.0,2.2,14.0,26.0,21.47,12.09
2016,10,14,7,15,0.0,40.5,2.15,14.0,40.5,34.18,23.32
2016,10,14,7,30,0.0,55.0,2.1,14.0,55.0,47.92,35.35
2016,10,14,7,45,0.0,70.5,2.05,14.0,70.5,62.45,47.93
2016,10,14,8,0,0.0,86.0,2.0,14.0,86.0,76.68,60.07
2016,10,14,8,15,0.0,100.5,2.05,14.0,100.5,89.61,70.93
2016,10,14,8,30,0.0,115.0,2.1,14.0,115.0,102.42,81.54
2016,10,14,8,45,0.0,113.0,2.15,14.5,113.0,98.3,77.69
2016,10,14,9,0,0.0,111.0,2.2,15.0,111.0,95.08,74.65
2016,10,14,9,15,0.0,60.0,2.15,15.0,60.0,49.73,36.47
2016,10,14,9,30,0.0,9.0,2.1,15.0,9.0,7.43,0.65
2016,10,14,9,45,0.0,29.0,2.1,15.5,29.0,23.99,14.63
2016,10,14,10,0,0.0,49.0,2.1,16.0,49.0,40.62,28.49
2016,10,14,10,15,4.0,124.0,2.05,16.0,126.5,107.34,83.79
2016,10,14,10,30,8.0,199.0,2.0,16.0,204.0,176.39,139.68
2016,10,14,10,45,5.0,184.5,1.95,16.0,188.0,160.06,126.08
2016,10,14,11,0,2.0,170.0,1.9,16.0,172.0,144.53,113.37
2016,10,14,11,15,5.0,187.0,1.9,16.0,191.0,160.23,126.01
2016,10,14,11,30,8.0,204.0,1.9,16.0,210.0,175.34,138.05
2016,10,14,11,45,13.5,227.0,1.95,16.5,237.0,196.08,154.25
2016,10,14,12,0,19.0,250.0,2.0,17.0,264.0,215.6,169.27
2016,10,14,12,15,16.0,239.0,2.05,17.0,250.5,202.93,159.13
2016,10,14,12,30,13.0,228.0,2.1,17.0,237.0,190.8,149.54
2016,10,14,12,45,6.5,177.0,2.15,17.0,181.5,146.9,114.59
2016,10,14,13,0,0.0,126.0,2.2,17.0,126.0,103.95,80.14
2016,10,14,13,15,10.0,177.5,2.25,17.0,183.5,145.68,113.79
2016,10,14,13,30,20.0,229.0,2.3,17.0,241.0,182.88,143.31
2016,10,14,13,45,25.0,227.0,2.4,17.0,241.5,178.46,139.76
2016,10,14,14,0,30.0,225.0,2.5,17.0,242.0,164.25,128.81
2016,10,14,14,15,15.0,189.5,2.5,17.0,198.0,146.16,120.58
2016,10,14,14,30,0.0,154.0,2.5,17.0,154.0,121.26,99.66
2016,10,14,14,45,42.0,171.5,2.5,17.0,190.5,126.65,104.58
2016,10,14,15,0,84.0,189.0,2.5,17.0,227.0,135.82,112.72
2016,10,14,15,15,80.0,170.5,2.45,16.5,204.0,123.68,102.76
2016,10,14,15,30,76.0,152.0,2.4,16.0,181.0,111.26,92.43
2016,10,14,15,45,71.0,132.0,2.35,16.0,155.5,97.69,80.75
2016,10,14,16,0,66.0,112.0,2.3,16.0,130.0,83.82,68.62
2016,10,14,16,15,55.5,91.5,2.0,15.5,104.5,69.32,55.84
2016,10,14,16,30,45.0,71.0,1.7,15.0,79.0,54.56,42.55
2016,10,14,16,45,27.0,51.0,1.4,14.5,55.5,39.82,29.05
2016,10,14,17,0,9.0,31.0,1.1,14.0,32.0,24.83,14.55
2016,10,14,17,15,4.5,15.5,1.0,13.5,16.0,12.7,0.0
2016,10,14,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,15,6,15,40.0,5.5,1.2,10.0,6.0,0.0,0.0
2016,10,15,6,30,80.0,11.0,1.3,10.0,12.0,65.91,0.0
2016,10,15,6,45,220.0,23.5,1.4,10.5,45.5,230.18,137.24
2016,10,15,7,0,360.0,36.0,1.5,11.0,79.0,364.33,295.49
2016,10,15,7,15,448.5,44.5,1.7,11.5,124.0,449.24,371.19
2016,10,15,7,30,537.0,53.0,1.9,12.0,169.0,535.86,443.41
2016,10,15,7,45,589.0,59.5,2.15,12.5,215.5,590.93,488.15
2016,10,15,8,0,641.0,66.0,2.4,13.0,262.0,644.83,530.1
2016,10,15,8,15,372.0,114.0,2.7,13.0,232.0,475.8,396.4
2016,10,15,8,30,103.0,162.0,3.0,13.0,202.0,274.01,227.26
2016,10,15,8,45,85.5,178.5,3.3,13.5,214.0,256.48,212.12
2016,10,15,9,0,68.0,195.0,3.6,14.0,226.0,254.93,209.35
2016,10,15,9,15,34.0,147.5,3.85,14.5,163.0,167.66,136.05
2016,10,15,9,30,0.0,100.0,4.1,15.0,100.0,83.85,64.92
2016,10,15,9,45,4.0,145.5,4.35,15.5,148.0,128.02,101.46
2016,10,15,10,0,8.0,191.0,4.6,16.0,196.0,172.35,137.43
2016,10,15,10,15,4.5,177.0,4.7,16.0,180.0,155.22,123.07
2016,10,15,10,30,1.0,163.0,4.8,16.0,164.0,139.12,109.66
2016,10,15,10,45,29.0,225.5,4.95,16.0,245.0,221.72,177.25
2016,10,15,11,0,57.0,288.0,5.1,16.0,326.0,293.62,234.86
2016,10,15,11,15,57.5,292.5,5.2,16.0,331.5,291.35,232.57
2016,10,15,11,30,58.0,297.0,5.3,16.0,337.0,288.77,230.19
2016,10,15,11,45,31.0,238.0,5.45,16.5,259.5,217.93,172.83
2016,10,15,12,0,4.0,179.0,5.6,17.0,182.0,150.27,117.85
2016,10,15,12,15,3.5,177.5,5.65,17.0,180.5,147.98,116.05
2016,10,15,12,30,3.0,176.0,5.7,17.0,179.0,145.73,114.26
2016,10,15,12,45,1.5,159.0,5.8,17.0,160.5,130.97,102.34
2016,10,15,13,0,0.0,142.0,5.9,17.0,142.0,116.58,90.72
2016,10,15,13,15,0.0,102.5,5.95,17.0,102.5,85.03,64.93
2016,10,15,13,30,0.0,63.0,6.0,17.0,63.0,52.31,37.95
2016,10,15,13,45,0.0,36.5,6.1,17.0,36.5,30.23,19.64
2016,10,15,14,0,0.0,10.0,6.2,17.0,10.0,8.26,1.27
2016,10,15,14,15,0.0,22.0,6.15,16.5,22.0,18.18,10.33
2016,10,15,14,30,0.0,34.0,6.1,16.0,34.0,28.12,19.14
2016,10,15,14,45,0.0,37.0,6.05,16.0,37.0,30.59,21.39
2016,10,15,15,0,0.0,40.0,6.0,16.0,40.0,33.07,23.64
2016,10,15,15,15,0.0,22.5,5.7,15.5,22.5,18.56,10.87
2016,10,15,15,30,0.0,5.0,5.4,15.0,5.0,4.11,0.0
2016,10,15,15,45,0.0,4.5,5.1,15.0,4.5,3.7,0.0
2016,10,15,16,0,0.0,4.0,4.8,15.0,4.0,3.28,0.0
2016,10,15,16,15,0.0,3.0,4.55,14.5,3.0,2.46,0.0
2016,10,15,16,30,0.0,2.0,4.3,14.0,2.0,1.64,0.0
2016,10,15,16,45,0.0,1.0,4.1,14.0,1.0,0.82,0.0
2016,10,15,17,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,15,17,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,15,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,16,6,45,206.0,16.5,0.95,11.5,40.5,207.75,111.21
2016,10,16,7,0,412.0,33.0,1.0,12.0,81.0,399.01,318.75
2016,10,16,7,15,500.0,40.5,1.2,12.0,126.5,482.37,393.55
2016,10,16,7,30,588.0,48.0,1.4,12.0,172.0,567.58,464.8
2016,10,16,7,45,421.0,81.5,1.65,12.5,181.5,475.6,395.25
2016,10,16,8,0,254.0,115.0,1.9,13.0,191.0,365.33,305.23
2016,10,16,8,15,266.0,132.5,2.1,13.0,224.0,393.16,328.34
2016,10,16,8,30,278.0,150.0,2.3,13.0,257.0,419.6,349.01
2016,10,16,8,45,139.5,149.0,2.5,13.5,203.0,280.27,232.49
2016,10,16,9,0,1.0,148.0,2.7,14.0,149.0,132.97,106.41
2016,10,16,9,15,80.5,192.0,2.85,14.5,234.5,254.9,208.84
2016,10,16,9,30,160.0,236.0,3.0,15.0,320.0,377.46,307.23
2016,10,16,9,45,81.5,205.0,3.2,15.5,248.0,258.57,209.32
2016,10,16,10,0,3.0,174.0,3.4,16.0,176.0,152.65,120.86
2016,10,16,10,15,11.0,201.0,3.5,16.0,208.0,182.15,145.01
2016,10,16,10,30,19.0,228.0,3.6,16.0,240.0,210.72,167.97
2016,10,16,10,45,9.5,162.5,3.7,16.5,168.5,143.78,113.15
2016,10,16,11,0,0.0,97.0,3.8,17.0,97.0,80.8,61.29
2016,10,16,11,15,0.0,88.0,3.85,17.0,88.0,73.25,55.08
2016,10,16,11,30,0.0,79.0,3.9,17.0,79.0,65.73,48.86
2016,10,16,11,45,0.0,92.0,3.95,17.0,92.0,76.62,57.81
2016,10,16,12,0,0.0,105.0,4.0,17.0,105.0,87.4,66.65
2016,10,16,12,15,4.0,154.0,4.1,17.0,156.5,129.11,100.68
2016,10,16,12,30,8.0,203.0,4.2,17.0,208.0,168.98,132.86
2016,10,16,12,45,13.0,218.5,4.3,17.0,227.5,181.06,142.45
2016,10,16,13,0,18.0,234.0,4.4,17.0,247.0,191.8,150.95
2016,10,16,13,15,10.0,201.0,4.5,17.0,208.0,162.96,128.03
2016,10,16,13,30,2.0,168.0,4.6,17.0,169.0,135.42,106.19
2016,10,16,13,45,24.0,201.0,4.7,17.0,214.5,159.93,125.47
2016,10,16,14,0,46.0,234.0,4.8,17.0,260.0,169.17,133.07
2016,10,16,14,15,94.0,229.5,4.85,16.5,278.5,162.02,134.79
2016,10,16,14,30,142.0,225.0,4.9,16.0,297.0,152.36,127.09
2016,10,16,14,45,71.0,152.5,4.95,16.0,188.5,115.22,95.36
2016,10,16,15,0,0.0,80.0,5.0,16.0,80.0,66.33,52.94
2016,10,16,15,15,0.0,46.0,4.9,15.5,46.0,38.04,28.19
2016,10,16,15,30,0.0,12.0,4.8,15.0,12.0,9.88,3.19
2016,10,16,15,45,0.0,10.5,4.7,15.0,10.5,8.64,2.08
2016,10,16,16,0,0.0,9.0,4.6,15.0,9.0,7.4,0.97
2016,10,16,16,15,0.0,7.0,4.4,14.5,7.0,5.75,0.0
2016,10,16,16,30,0.0,5.0,4.2,14.0,5.0,4.1,0.0
2016,10,16,16,45,0.0,3.5,4.05,14.0,3.5,2.87,0.0
2016,10,16,17,0,0.0,2.0,3.9,14.0,2.0,1.64,0.0
2016,10,16,17,15,0.0,1.0,3.85,13.5,1.0,0.85,0.0
2016,10,16,17,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,45,157.0,19.5,1.2,11.5,37.0,170.2,77.54
2016,10,17,7,0,314.0,39.0,1.3,12.0,74.0,328.84,263.75
2016,10,17,7,15,410.0,48.5,1.4,12.0,118.5,420.57,346.2
2016,10,17,7,30,506.0,58.0,1.5,12.0,163.0,513.53,423.86
2016,10,17,7,45,576.5,63.0,1.65,12.5,211.5,581.21,478.02
2016,10,17,8,0,647.0,68.0,1.8,13.0,260.0,647.69,528.97
2016,10,17,8,15,685.5,72.5,1.85,13.0,306.0,685.67,556.95
2016,10,17,8,30,724.0,77.0,1.9,13.0,352.0,721.13,582.37
2016,10,17,8,45,758.0,78.5,1.95,13.5,396.0,741.87,595.26
2016,10,17,9,0,792.0,80.0,2.0,14.0,440.0,764.35,609.28
2016,10,17,9,15,558.5,146.5,2.0,14.5,411.0,637.89,512.3
2016,10,17,9,30,325.0,213.0,2.0,15.0,382.0,497.58,400.24
2016,10,17,9,45,176.5,218.5,2.0,15.5,311.0,361.35,291.29
2016,10,17,10,0,28.0,224.0,2.0,16.0,240.0,219.3,174.65
2016,10,17,10,15,451.0,157.5,2.0,16.0,435.5,509.77,410.33
2016,10,17,10,30,874.0,91.0,2.0,16.0,631.0,721.4,568.73
2016,10,17,10,45,461.5,184.5,2.05,16.5,470.5,506.77,400.84
2016,10,17,11,0,49.0,278.0,2.1,17.0,310.0,278.84,219.31
2016,10,17,11,15,31.0,253.0,2.15,17.0,273.5,239.5,188.78
2016,10,17,11,30,13.0,228.0,2.2,17.0,237.0,198.31,155.91
2016,10,17,11,45,453.0,161.5,2.25,17.0,465.0,387.01,305.58
2016,10,17,12,0,893.0,95.0,2.3,17.0,693.0,516.79,398.82
2016,10,17,12,15,891.0,94.5,2.35,17.0,687.5,470.29,357.81
2016,10,17,12,30,889.0,94.0,2.4,17.0,682.0,422.11,315.45
2016,10,17,12,45,444.5,78.0,2.5,17.0,372.0,209.01,153.84
2016,10,17,13,0,0.0,62.0,2.6,17.0,62.0,51.5,37.13
2016,10,17,13,15,432.5,76.5,2.6,17.0,338.0,150.02,100.78
2016,10,17,13,30,865.0,91.0,2.6,17.0,614.0,206.9,125.99
2016,10,17,13,45,854.5,89.0,2.65,17.0,586.0,151.4,84.59
2016,10,17,14,0,844.0,87.0,2.7,17.0,558.0,96.54,56.04
2016,10,17,14,15,829.5,85.0,2.7,17.0,524.0,66.97,52.86
2016,10,17,14,30,815.0,83.0,2.7,17.0,490.0,66.11,52.28
2016,10,17,14,45,794.5,80.0,2.7,17.0,450.5,64.46,50.98
2016,10,17,15,0,774.0,77.0,2.7,17.0,411.0,62.81,49.68
2016,10,17,15,15,745.0,73.5,2.65,16.5,367.0,60.67,48.04
2016,10,17,15,30,716.0,70.0,2.6,16.0,323.0,58.53,46.36
2016,10,17,15,45,675.0,65.0,2.55,16.0,276.5,50.52,39.34
2016,10,17,16,0,634.0,60.0,2.5,16.0,230.0,47.3,36.45
2016,10,17,16,15,568.0,53.5,2.2,15.0,183.0,42.69,32.36
2016,10,17,16,30,502.0,47.0,1.9,14.0,136.0,38.1,28.08
2016,10,17,16,45,394.5,37.0,1.6,13.5,93.5,30.31,20.65
2016,10,17,17,0,287.0,27.0,1.3,13.0,51.0,22.47,10.99
2016,10,17,17,15,143.5,13.5,1.25,12.5,25.5,11.52,0.0
2016,10,17,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,6,45,195.5,16.5,1.05,9.5,37.5,196.11,71.73
2016,10,18,7,0,391.0,33.0,1.1,10.0,75.0,380.42,303.92
2016,10,18,7,15,485.0,41.0,1.3,10.5,121.0,468.17,384.2
2016,10,18,7,30,579.0,49.0,1.5,11.0,167.0,557.87,459.12
2016,10,18,7,45,641.0,53.5,1.7,12.0,215.5,611.52,501.92
2016,10,18,8,0,703.0,58.0,1.9,13.0,264.0,671.73,547.49
2016,10,18,8,15,740.0,61.5,1.95,13.5,311.0,708.2,573.3
2016,10,18,8,30,777.0,65.0,2.0,14.0,358.0,741.85,596.17
2016,10,18,8,45,805.0,67.0,2.1,14.5,401.5,763.09,609.7
2016,10,18,9,0,833.0,69.0,2.2,15.0,445.0,780.89,620.57
2016,10,18,9,15,851.0,71.5,2.15,15.0,483.5,780.06,617.89
2016,10,18,9,30,869.0,74.0,2.1,15.0,522.0,783.44,618.5
2016,10,18,9,45,885.0,74.5,2.1,15.5,555.5,779.14,612.91
2016,10,18,10,0,901.0,75.0,2.1,16.0,589.0,771.08,604.87
2016,10,18,10,15,910.0,76.0,2.05,16.5,615.0,754.62,590.65
2016,10,18,10,30,919.0,77.0,2.0,17.0,641.0,734.57,574.12
2016,10,18,10,45,927.5,76.5,1.95,17.5,660.0,709.0,552.56
2016,10,18,11,0,936.0,76.0,1.9,18.0,679.0,680.0,527.99
2016,10,18,11,15,939.0,76.5,1.85,18.0,689.5,645.29,499.88
2016,10,18,11,30,942.0,77.0,1.8,18.0,700.0,607.65,469.06
2016,10,18,11,45,945.0,76.0,1.75,18.5,703.0,565.79,433.6
2016,10,18,12,0,948.0,75.0,1.7,19.0,706.0,521.34,395.44
2016,10,18,12,15,946.5,75.0,1.65,19.0,700.5,473.44,354.5
2016,10,18,12,30,945.0,75.0,1.6,19.0,695.0,423.68,311.05
2016,10,18,12,45,935.5,77.0,1.6,19.0,681.0,371.31,264.91
2016,10,18,13,0,926.0,79.0,1.6,19.0,667.0,318.22,217.67
2016,10,18,13,15,919.0,78.0,1.6,19.0,645.5,262.87,169.05
2016,10,18,13,30,912.0,77.0,1.6,19.0,624.0,207.17,122.57
2016,10,18,13,45,900.0,76.0,1.6,19.0,595.5,150.82,82.04
2016,10,18,14,0,888.0,75.0,1.6,19.0,567.0,95.1,55.1
2016,10,18,14,15,873.5,73.5,1.6,19.0,532.0,67.96,53.29
2016,10,18,14,30,859.0,72.0,1.6,19.0,497.0,66.65,52.33
2016,10,18,14,45,836.0,70.5,1.6,19.0,456.5,58.13,45.1
2016,10,18,15,0,813.0,69.0,1.6,19.0,416.0,57.33,44.54
2016,10,18,15,15,785.0,65.5,1.45,18.5,371.5,54.97,42.7
2016,10,18,15,30,757.0,62.0,1.3,18.0,327.0,52.6,40.81
2016,10,18,15,45,714.5,58.0,1.2,18.0,279.5,49.68,38.29
2016,10,18,16,0,672.0,54.0,1.1,18.0,232.0,46.78,35.71
2016,10,18,16,15,607.5,48.0,1.05,17.0,184.0,42.02,31.49
2016,10,18,16,30,543.0,42.0,1.0,16.0,136.0,34.21,24.41
2016,10,18,16,45,432.5,33.0,1.0,15.0,92.5,27.09,17.66
2016,10,18,17,0,322.0,24.0,1.0,14.0,49.0,19.95,8.2
2016,10,18,17,15,161.0,12.0,1.0,13.5,24.5,10.24,0.0
2016,10,18,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,6,45,220.0,14.0,1.85,10.5,37.5,207.16,49.61
2016,10,19,7,0,440.0,28.0,2.0,11.0,75.0,399.54,317.46
2016,10,19,7,15,528.5,35.0,2.15,11.5,120.5,483.93,397.47
2016,10,19,7,30,617.0,42.0,2.3,12.0,166.0,569.35,469.62
2016,10,19,7,45,671.0,46.5,2.5,12.5,214.0,624.37,514.78
2016,10,19,8,0,725.0,51.0,2.7,13.0,262.0,677.82,556.49
2016,10,19,8,15,712.5,60.0,2.8,13.5,296.0,681.19,557.92
2016,10,19,8,30,700.0,69.0,2.9,14.0,330.0,681.24,556.47
2016,10,19,8,45,705.5,77.5,3.05,15.0,367.0,692.12,562.08
2016,10,19,9,0,711.0,86.0,3.2,16.0,404.0,703.97,568.09
2016,10,19,9,15,793.0,76.5,3.2,16.5,459.5,744.22,595.5
2016,10,19,9,30,875.0,67.0,3.2,17.0,515.0,776.28,616.23
2016,10,19,9,45,885.0,69.5,3.2,17.5,546.5,769.77,608.78
2016,10,19,10,0,895.0,72.0,3.2,18.0,578.0,759.6,599.12
2016,10,19,10,15,903.0,73.0,3.15,18.0,603.5,742.61,585.57
2016,10,19,10,30,911.0,74.0,3.1,18.0,629.0,722.09,569.64
2016,10,19,10,45,914.0,76.0,3.05,18.5,646.5,695.8,547.05
2016,10,19,11,0,917.0,78.0,3.0,19.0,664.0,666.31,521.72
2016,10,19,11,15,920.0,78.0,2.9,19.0,674.5,631.75,493.13
2016,10,19,11,30,923.0,78.0,2.8,19.0,685.0,594.33,461.89
2016,10,19,11,45,924.5,78.0,2.75,19.5,687.5,553.42,426.68
2016,10,19,12,0,926.0,78.0,2.7,20.0,690.0,510.06,388.89
2016,10,19,12,15,924.5,77.5,2.65,20.0,684.5,462.72,347.93
2016,10,19,12,30,923.0,77.0,2.6,20.0,679.0,413.58,304.57
2016,10,19,12,45,916.5,78.0,2.55,20.5,665.5,362.48,258.4
2016,10,19,13,0,910.0,79.0,2.5,21.0,652.0,310.44,211.28
2016,10,19,13,15,903.5,78.0,2.45,21.0,631.0,256.14,163.52
2016,10,19,13,30,897.0,77.0,2.4,21.0,610.0,201.45,118.13
2016,10,19,13,45,887.5,75.5,2.4,21.0,582.5,145.92,78.73
2016,10,19,14,0,878.0,74.0,2.4,21.0,555.0,90.78,53.12
2016,10,19,14,15,863.5,72.0,2.35,21.0,520.5,66.79,51.89
2016,10,19,14,30,849.0,70.0,2.3,21.0,486.0,65.12,50.61
2016,10,19,14,45,829.0,67.5,2.25,21.0,446.5,55.93,42.84
2016,10,19,15,0,809.0,65.0,2.2,21.0,407.0,54.35,41.61
2016,10,19,15,15,781.0,62.0,1.95,20.5,363.0,52.3,40.03
2016,10,19,15,30,753.0,59.0,1.7,20.0,319.0,50.25,38.41
2016,10,19,15,45,712.5,55.0,1.45,19.5,272.0,47.27,35.94
2016,10,19,16,0,672.0,51.0,1.2,19.0,225.0,44.31,33.37
2016,10,19,16,15,608.0,45.0,1.15,18.0,178.0,39.47,29.09
2016,10,19,16,30,544.0,39.0,1.1,17.0,131.0,34.63,24.61
2016,10,19,16,45,435.0,30.5,1.05,16.0,88.0,25.04,15.72
2016,10,19,17,0,326.0,22.0,1.0,15.0,45.0,18.27,5.9
2016,10,19,17,15,163.0,11.0,1.0,14.5,22.5,9.39,0.0
2016,10,19,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,6,45,215.5,14.0,1.2,11.5,36.0,202.04,14.53
2016,10,20,7,0,431.0,28.0,1.3,12.0,72.0,390.9,305.65
2016,10,20,7,15,523.0,35.5,1.45,12.5,118.0,478.22,388.5
2016,10,20,7,30,615.0,43.0,1.6,13.0,164.0,566.66,462.25
2016,10,20,7,45,672.5,47.5,1.75,13.5,212.5,624.38,508.82
2016,10,20,8,0,730.0,52.0,1.9,14.0,261.0,680.49,551.85
2016,10,20,8,15,765.5,55.5,1.9,14.5,307.5,715.42,576.2
2016,10,20,8,30,801.0,59.0,1.9,15.0,354.0,747.56,597.52
2016,10,20,8,45,826.5,61.5,1.9,16.0,397.5,767.12,607.88
2016,10,20,9,0,852.0,64.0,1.9,17.0,441.0,775.56,610.02
2016,10,20,9,15,869.0,66.0,1.9,17.5,479.5,780.94,611.15
2016,10,20,9,30,886.0,68.0,1.9,18.0,518.0,782.69,609.78
2016,10,20,9,45,899.0,69.0,1.9,19.0,550.0,776.41,601.74
2016,10,20,10,0,912.0,70.0,1.9,20.0,582.0,766.42,591.36
2016,10,20,10,15,920.5,71.0,1.85,20.5,607.5,749.4,576.97
2016,10,20,10,30,929.0,72.0,1.8,21.0,633.0,728.78,560.31
2016,10,20,10,45,933.5,73.0,1.8,22.0,651.0,701.92,537.23
2016,10,20,11,0,938.0,74.0,1.8,23.0,669.0,671.78,511.53
2016,10,20,11,15,941.0,74.5,1.7,23.0,679.5,637.06,483.54
2016,10,20,11,30,944.0,75.0,1.6,23.0,690.0,599.4,452.92
2016,10,20,11,45,944.0,75.0,1.55,23.5,692.5,556.93,417.64
2016,10,20,12,0,944.0,75.0,1.5,24.0,695.0,512.09,379.89
2016,10,20,12,15,942.5,75.0,1.4,24.0,689.5,464.45,339.68
2016,10,20,12,30,941.0,75.0,1.3,24.0,684.0,414.95,297.09
2016,10,20,12,45,934.0,75.5,1.2,24.5,670.0,362.47,251.06
2016,10,20,13,0,927.0,76.0,1.1,25.0,656.0,309.1,204.17
2016,10,20,13,15,920.0,75.0,1.05,25.0,635.0,253.91,157.13
2016,10,20,13,30,913.0,74.0,1.0,25.0,614.0,198.35,112.53
2016,10,20,13,45,904.5,72.5,0.95,25.0,586.0,142.16,74.18
2016,10,20,14,0,896.0,71.0,0.9,25.0,558.0,86.23,49.97
2016,10,20,14,15,881.5,69.0,0.8,24.5,523.0,65.01,49.61
2016,10,20,14,30,867.0,67.0,0.7,24.0,488.0,63.29,48.42
2016,10,20,14,45,848.0,64.5,0.65,24.0,448.0,61.09,46.69
2016,10,20,15,0,829.0,62.0,0.6,24.0,408.0,58.8,44.87
2016,10,20,15,15,801.0,59.0,0.55,23.5,363.5,50.28,37.8
2016,10,20,15,30,773.0,56.0,0.5,23.0,319.0,48.13,36.12
2016,10,20,15,45,732.0,52.5,0.45,22.5,272.0,45.46,33.93
2016,10,20,16,0,691.0,49.0,0.4,22.0,225.0,42.82,31.67
2016,10,20,16,15,626.5,43.5,0.4,21.0,177.0,38.34,27.73
2016,10,20,16,30,562.0,38.0,0.4,20.0,129.0,33.89,23.62
2016,10,20,16,45,447.5,29.5,0.4,19.5,86.0,26.49,16.56
2016,10,20,17,0,333.0,21.0,0.4,19.0,43.0,17.48,3.84
2016,10,20,17,15,166.5,10.5,0.4,18.5,21.5,8.96,0.0
2016,10,20,17,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
