Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,6,45,211.5,13.5,0.75,13.5,34.5,196.33,0.0
2016,10,21,7,0,423.0,27.0,0.7,14.0,69.0,382.51,292.3
2016,10,21,7,15,515.5,34.0,0.75,14.5,114.0,468.99,374.35
2016,10,21,7,30,608.0,41.0,0.8,15.0,159.0,556.6,445.51
2016,10,21,7,45,662.5,46.0,0.85,15.5,206.0,612.09,488.77
2016,10,21,8,0,717.0,51.0,0.9,16.0,253.0,666.09,528.59
2016,10,21,8,15,752.5,54.5,0.9,16.5,299.5,700.76,551.97
2016,10,21,8,30,788.0,58.0,0.9,17.0,346.0,732.71,572.46
2016,10,21,8,45,812.5,60.5,0.95,18.0,388.5,751.38,582.48
2016,10,21,9,0,837.0,63.0,1.0,19.0,431.0,759.05,584.68
2016,10,21,9,15,854.5,65.5,0.9,19.5,469.0,765.53,585.22
2016,10,21,9,30,872.0,68.0,0.8,20.0,507.0,768.39,583.22
2016,10,21,9,45,881.0,71.0,0.75,20.5,538.5,761.61,575.48
2016,10,21,10,0,890.0,74.0,0.7,21.0,570.0,751.19,565.57
2016,10,21,10,15,899.0,75.0,0.65,21.0,595.5,734.88,552.95
2016,10,21,10,30,908.0,76.0,0.6,21.0,621.0,715.03,537.9
2016,10,21,10,45,913.5,77.0,0.55,21.5,639.0,689.33,516.62
2016,10,21,11,0,919.0,78.0,0.5,22.0,657.0,660.35,492.93
2016,10,21,11,15,922.5,78.5,0.45,22.0,667.5,626.51,466.48
2016,10,21,11,30,926.0,79.0,0.4,22.0,678.0,589.74,437.48
2016,10,21,11,45,926.0,79.0,0.4,22.5,680.5,547.94,404.03
2016,10,21,12,0,926.0,79.0,0.4,23.0,683.0,503.83,368.09
2016,10,21,12,15,924.5,79.0,0.45,23.0,677.0,456.96,330.22
2016,10,21,12,30,923.0,79.0,0.5,23.0,671.0,408.28,289.74
2016,10,21,12,45,913.5,80.5,0.55,23.5,657.0,356.71,245.67
2016,10,21,13,0,904.0,82.0,0.6,24.0,643.0,304.49,200.67
2016,10,21,13,15,897.0,81.0,0.7,24.0,622.0,250.46,155.26
2016,10,21,13,30,890.0,80.0,0.8,24.0,601.0,196.09,112.11
2016,10,21,13,45,878.5,78.5,0.9,24.0,572.5,140.84,75.08
2016,10,21,14,0,867.0,77.0,1.0,24.0,544.0,86.21,52.44
2016,10,21,14,15,852.0,75.0,1.1,23.5,510.0,68.61,52.91
2016,10,21,14,30,837.0,73.0,1.2,23.0,476.0,59.63,45.54
2016,10,21,14,45,815.5,70.5,1.35,23.0,436.0,58.11,44.38
2016,10,21,15,0,794.0,68.0,1.5,23.0,396.0,56.59,43.2
2016,10,21,15,15,764.5,65.0,1.4,22.5,352.0,54.61,41.7
2016,10,21,15,30,735.0,62.0,1.3,22.0,308.0,52.64,40.17
2016,10,21,15,45,693.0,57.0,1.25,21.5,261.5,48.92,37.06
2016,10,21,16,0,651.0,52.0,1.2,21.0,215.0,45.18,33.81
2016,10,21,16,15,582.5,46.0,1.15,20.0,168.5,37.09,26.71
2016,10,21,16,30,514.0,40.0,1.1,19.0,122.0,32.68,22.6
2016,10,21,16,45,397.5,30.5,1.1,18.0,80.5,25.1,15.35
2016,10,21,17,0,281.0,21.0,1.1,17.0,39.0,17.48,1.98
2016,10,21,17,15,140.5,10.5,1.1,16.5,19.5,8.96,0.0
2016,10,21,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,45,107.0,16.5,0.9,10.5,26.5,121.54,0.0
2016,10,22,7,0,214.0,33.0,0.9,11.0,53.0,245.33,188.89
2016,10,22,7,15,270.5,48.5,1.05,11.5,89.5,307.4,252.53
2016,10,22,7,30,327.0,64.0,1.2,12.0,126.0,371.22,308.52
2016,10,22,7,45,368.0,77.5,1.35,12.5,165.0,420.55,350.28
2016,10,22,8,0,409.0,91.0,1.5,13.0,204.0,469.36,389.83
2016,10,22,8,15,440.5,100.5,1.4,13.0,242.0,504.26,416.6
2016,10,22,8,30,472.0,110.0,1.3,13.0,280.0,537.64,441.12
2016,10,22,8,45,570.0,102.0,1.25,13.5,332.5,609.63,494.06
2016,10,22,9,0,668.0,94.0,1.2,14.0,385.0,671.39,536.57
2016,10,22,9,15,504.0,147.0,1.05,14.5,377.5,584.6,466.39
2016,10,22,9,30,340.0,200.0,0.9,15.0,370.0,488.65,389.14
2016,10,22,9,45,354.0,211.5,0.8,15.5,398.5,500.11,396.04
2016,10,22,10,0,368.0,223.0,0.7,16.0,427.0,509.36,400.07
2016,10,22,10,15,295.5,248.0,0.6,16.5,417.0,468.52,365.71
2016,10,22,10,30,223.0,273.0,0.5,17.0,407.0,417.03,324.35
2016,10,22,10,45,375.0,242.0,0.4,17.5,474.0,484.27,374.05
2016,10,22,11,0,527.0,211.0,0.3,18.0,541.0,540.88,412.34
2016,10,22,11,15,610.0,186.5,0.45,18.0,574.5,545.46,415.1
2016,10,22,11,30,693.0,162.0,0.6,18.0,608.0,538.16,409.18
2016,10,22,11,45,710.5,156.5,0.8,18.5,615.0,506.46,384.12
2016,10,22,12,0,728.0,151.0,1.0,19.0,622.0,471.63,355.71
2016,10,22,12,15,639.0,180.0,1.1,19.0,591.0,418.8,313.88
2016,10,22,12,30,550.0,209.0,1.2,19.0,560.0,368.95,274.36
2016,10,22,12,45,447.5,236.0,1.3,19.0,518.0,322.2,237.92
2016,10,22,13,0,345.0,263.0,1.4,19.0,476.0,285.23,210.12
2016,10,22,13,15,380.5,245.0,1.45,19.0,472.5,254.35,183.03
2016,10,22,13,30,416.0,227.0,1.5,19.0,469.0,215.93,150.97
2016,10,22,13,45,580.5,166.0,1.6,19.0,486.0,159.97,103.77
2016,10,22,14,0,745.0,105.0,1.7,19.0,503.0,84.88,55.94
2016,10,22,14,15,741.5,97.0,1.7,18.5,472.0,68.6,54.05
2016,10,22,14,30,738.0,89.0,1.7,18.0,441.0,70.15,55.66
2016,10,22,14,45,490.0,128.0,1.75,18.0,353.0,88.78,71.94
2016,10,22,15,0,242.0,167.0,1.8,18.0,265.0,115.41,95.07
2016,10,22,15,15,232.5,150.0,1.7,17.5,235.5,105.2,86.58
2016,10,22,15,30,223.0,133.0,1.6,17.0,206.0,94.64,77.73
2016,10,22,15,45,213.5,113.5,1.5,17.0,175.0,82.15,66.87
2016,10,22,16,0,204.0,94.0,1.4,17.0,144.0,69.23,55.45
2016,10,22,16,15,180.0,75.5,1.3,16.0,112.5,56.45,44.13
2016,10,22,16,30,156.0,57.0,1.2,15.0,81.0,43.3,32.2
2016,10,22,16,45,111.0,39.0,1.1,14.0,53.0,30.06,19.65
2016,10,22,17,0,66.0,21.0,1.0,13.0,25.0,16.54,0.0
2016,10,22,17,15,33.0,10.5,1.0,12.5,12.5,8.96,0.0
2016,10,22,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,6,45,193.5,14.0,0.85,8.5,31.5,180.52,0.0
2016,10,23,7,0,387.0,28.0,0.8,9.0,63.0,365.38,277.68
2016,10,23,7,15,488.0,36.0,0.9,9.5,108.0,455.56,370.5
2016,10,23,7,30,589.0,44.0,1.0,10.0,153.0,540.59,442.45
2016,10,23,7,45,646.5,49.5,1.15,10.5,201.0,598.92,490.35
2016,10,23,8,0,704.0,55.0,1.3,11.0,249.0,655.52,534.54
2016,10,23,8,15,742.0,59.0,1.3,11.5,295.5,692.6,560.83
2016,10,23,8,30,780.0,63.0,1.3,12.0,342.0,726.87,583.94
2016,10,23,8,45,805.5,66.5,1.3,12.5,385.0,747.38,596.24
2016,10,23,9,0,831.0,70.0,1.3,13.0,428.0,764.45,605.83
2016,10,23,9,15,849.0,72.0,1.35,13.0,466.0,770.1,608.82
2016,10,23,9,30,867.0,74.0,1.4,13.0,504.0,765.12,604.36
2016,10,23,9,45,880.5,75.5,1.45,13.5,536.0,759.72,598.71
2016,10,23,10,0,894.0,77.0,1.5,14.0,568.0,750.64,590.55
2016,10,23,10,15,903.0,78.5,1.55,14.0,593.5,734.62,578.64
2016,10,23,10,30,912.0,80.0,1.6,14.0,619.0,715.02,563.53
2016,10,23,10,45,920.0,80.0,1.7,14.5,637.5,689.63,542.68
2016,10,23,11,0,928.0,80.0,1.8,15.0,656.0,660.85,518.94
2016,10,23,11,15,931.0,80.5,1.85,15.0,666.0,626.33,491.01
2016,10,23,11,30,934.0,81.0,1.9,15.0,676.0,588.91,460.21
2016,10,23,11,45,814.0,121.5,2.0,15.0,641.5,524.76,408.67
2016,10,23,12,0,694.0,162.0,2.1,15.0,607.0,462.9,358.76
2016,10,23,12,15,814.0,120.5,2.15,15.0,638.5,439.81,335.84
2016,10,23,12,30,934.0,79.0,2.2,15.0,670.0,405.4,301.56
2016,10,23,12,45,753.5,134.0,2.25,15.5,604.5,337.62,246.26
2016,10,23,13,0,573.0,189.0,2.3,16.0,539.0,287.02,206.97
2016,10,23,13,15,732.5,136.0,2.35,16.0,568.0,243.21,162.5
2016,10,23,13,30,892.0,83.0,2.4,16.0,597.0,192.32,113.68
2016,10,23,13,45,885.0,80.0,2.45,16.0,569.5,136.36,75.51
2016,10,23,14,0,878.0,77.0,2.5,16.0,542.0,80.58,53.72
2016,10,23,14,15,862.5,75.0,2.5,16.0,507.0,68.75,54.77
2016,10,23,14,30,847.0,73.0,2.5,16.0,472.0,59.94,47.21
2016,10,23,14,45,707.0,91.0,2.5,16.0,404.5,66.36,52.97
2016,10,23,15,0,567.0,109.0,2.5,16.0,337.0,79.37,64.52
2016,10,23,15,15,539.0,101.5,2.35,15.5,299.0,75.3,61.2
2016,10,23,15,30,511.0,94.0,2.2,15.0,261.0,71.16,57.76
2016,10,23,15,45,479.0,82.5,2.1,14.5,220.0,63.6,51.18
2016,10,23,16,0,447.0,71.0,2.0,14.0,179.0,55.78,44.21
2016,10,23,16,15,394.5,59.0,1.75,13.5,138.5,45.01,34.43
2016,10,23,16,30,342.0,47.0,1.5,13.0,98.0,38.24,27.97
2016,10,23,16,45,249.5,33.5,1.25,12.5,63.0,25.99,16.13
2016,10,23,17,0,157.0,20.0,1.0,12.0,28.0,15.62,0.0
2016,10,23,17,15,78.5,10.0,1.0,11.5,14.0,8.54,0.0
2016,10,23,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,14.5,2.4,11.5,14.5,12.38,0.0
2016,10,24,7,0,0.0,29.0,2.6,12.0,29.0,30.18,17.33
2016,10,24,7,15,18.0,48.0,2.7,12.0,51.0,72.98,56.05
2016,10,24,7,30,36.0,67.0,2.8,12.0,73.0,107.25,86.8
2016,10,24,7,45,45.5,86.5,2.9,12.5,97.0,134.94,111.13
2016,10,24,8,0,55.0,106.0,3.0,13.0,121.0,161.87,134.26
2016,10,24,8,15,64.0,124.5,3.05,13.0,145.0,186.35,155.05
2016,10,24,8,30,73.0,143.0,3.1,13.0,169.0,210.34,175.04
2016,10,24,8,45,48.5,152.0,3.2,13.0,170.5,194.99,161.02
2016,10,24,9,0,24.0,161.0,3.3,13.0,172.0,166.92,136.47
2016,10,24,9,15,12.0,150.0,3.3,13.0,155.5,142.64,115.54
2016,10,24,9,30,0.0,139.0,3.3,13.0,139.0,120.62,96.49
2016,10,24,9,45,0.0,109.5,3.35,13.5,109.5,92.34,72.5
2016,10,24,10,0,0.0,80.0,3.4,14.0,80.0,66.45,50.56
2016,10,24,10,15,17.5,158.5,3.45,14.0,168.5,147.87,118.69
2016,10,24,10,30,35.0,237.0,3.5,14.0,257.0,240.95,194.55
2016,10,24,10,45,41.0,249.5,3.6,14.0,274.0,251.88,202.91
2016,10,24,11,0,47.0,262.0,3.7,14.0,291.0,261.86,210.65
2016,10,24,11,15,41.0,259.5,3.75,14.0,285.5,250.37,201.0
2016,10,24,11,30,35.0,257.0,3.8,14.0,280.0,239.54,191.99
2016,10,24,11,45,17.5,154.0,3.9,14.5,165.5,139.17,110.06
2016,10,24,12,0,0.0,51.0,4.0,15.0,51.0,42.33,29.85
2016,10,24,12,15,0.0,37.5,4.0,15.0,37.5,31.09,20.48
2016,10,24,12,30,0.0,24.0,4.0,15.0,24.0,19.88,11.08
2016,10,24,12,45,0.0,78.5,4.05,15.0,78.5,65.26,49.1
2016,10,24,13,0,0.0,133.0,4.1,15.0,133.0,109.17,85.57
2016,10,24,13,15,0.0,131.0,4.1,15.0,131.0,107.2,84.0
2016,10,24,13,30,0.0,129.0,4.1,15.0,129.0,105.19,82.46
2016,10,24,13,45,21.0,172.0,4.1,15.0,183.0,137.4,108.49
2016,10,24,14,0,42.0,215.0,4.1,15.0,237.0,153.86,128.58
2016,10,24,14,15,21.0,127.5,4.0,14.5,138.5,98.77,81.33
2016,10,24,14,30,0.0,40.0,3.9,14.0,40.0,33.08,23.81
2016,10,24,14,45,0.0,22.5,3.8,14.0,22.5,18.56,10.95
2016,10,24,15,0,0.0,5.0,3.7,14.0,5.0,4.12,0.0
2016,10,24,15,15,0.0,4.5,3.5,13.5,4.5,3.7,0.0
2016,10,24,15,30,0.0,4.0,3.3,13.0,4.0,3.29,0.0
2016,10,24,15,45,0.0,3.5,3.15,13.0,3.5,2.87,0.0
2016,10,24,16,0,0.0,3.0,3.0,13.0,3.0,2.46,0.0
2016,10,24,16,15,0.0,2.0,2.95,13.0,2.0,1.64,0.0
2016,10,24,16,30,0.0,1.0,2.9,13.0,1.0,0.82,0.0
2016,10,24,16,45,0.0,0.5,2.85,13.0,0.5,0.41,0.0
2016,10,24,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.0,2.25,12.5,8.0,6.83,0.0
2016,10,25,7,0,0.0,16.0,2.3,13.0,16.0,13.18,4.12
2016,10,25,7,15,0.0,29.5,2.4,13.0,29.5,24.38,14.71
2016,10,25,7,30,0.0,43.0,2.5,13.0,43.0,36.63,25.56
2016,10,25,7,45,0.0,57.5,2.65,13.0,57.5,50.35,37.6
2016,10,25,8,0,0.0,72.0,2.8,13.0,72.0,63.74,49.23
2016,10,25,8,15,0.0,86.0,2.8,13.0,86.0,76.34,60.02
2016,10,25,8,30,0.0,100.0,2.8,13.0,100.0,88.79,70.54
2016,10,25,8,45,5.0,124.5,2.85,13.5,127.0,116.21,93.58
2016,10,25,9,0,10.0,149.0,2.9,14.0,154.0,143.18,115.84
2016,10,25,9,15,5.0,150.0,2.95,14.0,152.5,137.37,110.5
2016,10,25,9,30,0.0,151.0,3.0,14.0,151.0,132.41,105.94
2016,10,25,9,45,0.0,96.5,3.05,14.5,96.5,80.72,62.5
2016,10,25,10,0,0.0,42.0,3.1,15.0,42.0,34.77,23.77
2016,10,25,10,15,0.0,75.0,3.2,15.0,75.0,62.28,46.83
2016,10,25,10,30,0.0,108.0,3.3,15.0,108.0,90.32,70.09
2016,10,25,10,45,0.0,107.5,3.45,15.5,107.5,89.77,69.38
2016,10,25,11,0,0.0,107.0,3.6,16.0,107.0,89.26,68.75
2016,10,25,11,15,0.5,138.0,3.6,16.0,139.0,115.69,90.45
2016,10,25,11,30,1.0,169.0,3.6,16.0,171.0,141.68,111.62
2016,10,25,11,45,0.5,138.5,3.6,16.0,139.5,115.45,90.12
2016,10,25,12,0,0.0,108.0,3.6,16.0,108.0,89.8,69.06
2016,10,25,12,15,0.0,67.5,3.55,16.0,67.5,56.08,41.2
2016,10,25,12,30,0.0,27.0,3.5,16.0,27.0,22.36,13.11
2016,10,25,12,45,0.0,49.0,3.5,16.0,49.0,40.64,28.42
2016,10,25,13,0,0.0,71.0,3.5,16.0,71.0,58.97,43.73
2016,10,25,13,15,0.0,68.5,3.45,16.0,68.5,56.87,42.03
2016,10,25,13,30,0.0,66.0,3.4,16.0,66.0,54.77,40.34
2016,10,25,13,45,0.0,105.0,3.35,16.0,105.0,86.39,66.77
2016,10,25,14,0,0.0,144.0,3.3,16.0,144.0,114.48,94.32
2016,10,25,14,15,0.0,134.5,3.15,16.0,134.5,107.2,88.19
2016,10,25,14,30,0.0,125.0,3.0,16.0,125.0,99.9,82.07
2016,10,25,14,45,47.0,145.0,2.95,16.0,163.5,109.14,90.31
2016,10,25,15,0,94.0,165.0,2.9,16.0,202.0,120.04,99.98
2016,10,25,15,15,88.5,146.5,2.7,16.0,178.0,107.65,89.37
2016,10,25,15,30,83.0,128.0,2.5,16.0,154.0,94.98,78.42
2016,10,25,15,45,74.5,108.5,2.35,16.0,129.0,81.43,66.52
2016,10,25,16,0,66.0,89.0,2.2,16.0,104.0,67.6,54.18
2016,10,25,16,15,51.5,69.0,1.95,15.5,79.5,53.17,41.19
2016,10,25,16,30,37.0,49.0,1.7,15.0,55.0,38.47,27.77
2016,10,25,16,45,18.5,31.5,1.5,14.5,34.5,25.17,14.7
2016,10,25,17,0,0.0,14.0,1.3,14.0,14.0,11.56,0.0
2016,10,25,17,15,0.0,7.0,1.25,14.0,7.0,5.97,0.0
2016,10,25,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,45,167.5,13.0,0.9,11.5,26.5,127.65,0.0
2016,10,26,7,0,335.0,26.0,0.9,12.0,53.0,317.13,222.23
2016,10,26,7,15,440.5,34.0,1.0,12.5,95.5,412.83,331.95
2016,10,26,7,30,546.0,42.0,1.1,13.0,138.0,507.09,411.84
2016,10,26,7,45,609.0,48.0,1.25,13.5,184.0,560.85,456.56
2016,10,26,8,0,672.0,54.0,1.4,14.0,230.0,621.31,504.05
2016,10,26,8,15,711.5,58.0,1.55,14.0,275.5,658.96,533.34
2016,10,26,8,30,751.0,62.0,1.7,14.0,321.0,693.88,559.69
2016,10,26,8,45,779.5,64.5,1.85,14.5,363.0,715.21,574.25
2016,10,26,9,0,808.0,67.0,2.0,15.0,405.0,733.2,586.08
2016,10,26,9,15,827.0,69.0,2.15,15.5,442.0,739.64,589.28
2016,10,26,9,30,846.0,71.0,2.3,16.0,479.0,735.74,584.99
2016,10,26,9,45,864.5,71.0,2.45,16.5,511.5,732.54,581.32
2016,10,26,10,0,883.0,71.0,2.6,17.0,544.0,725.65,575.0
2016,10,26,10,15,891.5,72.0,2.7,17.0,568.5,709.08,562.5
2016,10,26,10,30,900.0,73.0,2.8,17.0,593.0,689.05,546.42
2016,10,26,10,45,904.0,74.5,2.9,17.5,610.5,663.21,524.37
2016,10,26,11,0,908.0,76.0,3.0,18.0,628.0,634.21,499.63
2016,10,26,11,15,911.5,76.5,3.05,18.0,638.0,600.87,471.92
2016,10,26,11,30,915.0,77.0,3.1,18.0,648.0,564.66,441.38
2016,10,26,11,45,913.5,78.0,3.15,18.5,650.0,523.75,405.7
2016,10,26,12,0,912.0,79.0,3.2,19.0,652.0,480.64,367.54
2016,10,26,12,15,911.0,79.0,3.2,19.0,647.0,434.84,327.0
2016,10,26,12,30,910.0,79.0,3.2,19.0,642.0,387.22,284.07
2016,10,26,12,45,902.5,80.0,3.25,19.0,628.5,336.88,238.53
2016,10,26,13,0,895.0,81.0,3.3,19.0,615.0,285.72,192.3
2016,10,26,13,15,889.0,80.0,3.3,19.0,595.0,232.73,145.89
2016,10,26,13,30,883.0,79.0,3.3,19.0,575.0,179.31,103.06
2016,10,26,13,45,870.0,78.5,3.3,19.0,547.5,125.48,68.87
2016,10,26,14,0,857.0,78.0,3.3,19.0,520.0,64.52,50.38
2016,10,26,14,15,842.0,76.0,3.2,18.5,486.0,61.72,48.22
2016,10,26,14,30,827.0,74.0,3.1,18.0,452.0,60.66,47.51
2016,10,26,14,45,803.0,72.0,3.05,18.0,412.5,59.51,46.63
2016,10,26,15,0,779.0,70.0,3.0,18.0,373.0,58.4,45.78
2016,10,26,15,15,747.0,66.0,2.85,17.5,329.0,55.66,43.55
2016,10,26,15,30,715.0,62.0,2.7,17.0,285.0,52.9,41.27
2016,10,26,15,45,665.5,57.5,2.55,16.5,239.0,49.59,38.4
2016,10,26,16,0,616.0,53.0,2.4,16.0,193.0,42.5,32.07
2016,10,26,16,15,537.5,45.5,2.0,15.0,147.0,36.87,26.93
2016,10,26,16,30,459.0,38.0,1.6,14.0,101.0,31.23,21.54
2016,10,26,16,45,229.5,31.0,1.25,13.5,62.5,24.09,13.52
2016,10,26,17,0,0.0,24.0,0.9,13.0,24.0,20.49,0.0
2016,10,26,17,15,0.0,12.0,0.85,12.5,12.0,10.24,0.0
2016,10,26,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,1.0,1.1,11.5,1.0,0.85,0.0
2016,10,27,7,0,0.0,2.0,1.2,12.0,2.0,1.64,0.0
2016,10,27,7,15,0.0,4.5,1.4,12.0,4.5,3.69,0.0
2016,10,27,7,30,0.0,7.0,1.6,12.0,7.0,5.74,0.0
2016,10,27,7,45,0.0,9.0,1.85,12.5,9.0,7.39,0.73
2016,10,27,8,0,0.0,11.0,2.1,13.0,11.0,9.04,2.17
2016,10,27,8,15,0.0,13.5,2.15,13.0,13.5,11.11,3.97
2016,10,27,8,30,0.0,16.0,2.2,13.0,16.0,13.17,5.76
2016,10,27,8,45,0.0,29.0,2.25,13.5,29.0,23.93,14.98
2016,10,27,9,0,0.0,42.0,2.3,14.0,42.0,34.72,24.13
2016,10,27,9,15,11.5,111.5,2.3,14.0,117.0,104.51,83.48
2016,10,27,9,30,23.0,181.0,2.3,14.0,192.0,180.29,146.28
2016,10,27,9,45,52.5,207.5,2.3,14.5,235.0,239.06,194.04
2016,10,27,10,0,82.0,234.0,2.3,15.0,278.0,282.79,228.69
2016,10,27,10,15,51.0,224.0,2.25,15.0,252.0,244.12,196.35
2016,10,27,10,30,20.0,214.0,2.2,15.0,226.0,198.69,158.82
2016,10,27,10,45,21.5,221.5,2.2,15.0,234.5,203.98,162.96
2016,10,27,11,0,23.0,229.0,2.2,15.0,243.0,209.02,166.77
2016,10,27,11,15,11.5,191.0,2.25,15.0,198.0,167.16,132.68
2016,10,27,11,30,0.0,153.0,2.3,15.0,153.0,127.69,100.43
2016,10,27,11,45,0.0,153.5,2.35,15.5,153.5,127.64,100.25
2016,10,27,12,0,0.0,154.0,2.4,16.0,154.0,127.58,100.01
2016,10,27,12,15,0.0,144.5,2.35,15.5,144.5,119.41,93.53
2016,10,27,12,30,0.0,135.0,2.3,15.0,135.0,111.38,87.17
2016,10,27,12,45,0.0,147.5,2.25,15.0,147.5,120.89,95.06
2016,10,27,13,0,0.0,160.0,2.2,15.0,160.0,129.96,102.56
2016,10,27,13,15,0.0,139.0,2.05,14.5,139.0,113.2,89.06
2016,10,27,13,30,0.0,118.0,1.9,14.0,118.0,96.64,75.64
2016,10,27,13,45,0.0,116.5,1.75,14.0,116.5,95.06,74.48
2016,10,27,14,0,0.0,115.0,1.6,14.0,115.0,93.39,76.67
2016,10,27,14,15,0.0,89.0,1.5,14.0,89.0,73.59,59.52
2016,10,27,14,30,0.0,63.0,1.4,14.0,63.0,52.21,40.84
2016,10,27,14,45,0.0,55.0,1.3,14.0,55.0,45.53,35.04
2016,10,27,15,0,0.0,47.0,1.2,14.0,47.0,38.86,29.2
2016,10,27,15,15,0.0,41.0,1.15,14.0,41.0,33.87,24.8
2016,10,27,15,30,0.0,35.0,1.1,14.0,35.0,28.89,20.36
2016,10,27,15,45,0.0,29.0,1.05,14.0,29.0,23.91,15.88
2016,10,27,16,0,0.0,23.0,1.0,14.0,23.0,18.94,11.35
2016,10,27,16,15,0.0,17.5,0.85,14.0,17.5,14.4,7.16
2016,10,27,16,30,0.0,12.0,0.7,14.0,12.0,9.86,2.94
2016,10,27,16,45,0.0,7.0,0.6,14.0,7.0,5.74,0.0
2016,10,27,17,0,0.0,2.0,0.5,14.0,2.0,1.71,0.0
2016,10,27,17,15,0.0,1.0,0.45,14.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,28,7,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,7,15,0.0,1.0,0.4,13.0,1.0,0.82,0.0
2016,10,28,7,30,0.0,2.0,0.4,13.0,2.0,1.64,0.0
2016,10,28,7,45,0.0,3.0,0.4,13.0,3.0,2.46,0.0
2016,10,28,8,0,0.0,4.0,0.4,13.0,4.0,3.28,0.0
2016,10,28,8,15,0.0,5.0,0.5,13.0,5.0,4.11,0.0
2016,10,28,8,30,0.0,6.0,0.6,13.0,6.0,4.93,0.0
2016,10,28,8,45,0.0,45.0,0.7,13.5,45.0,37.2,26.46
2016,10,28,9,0,0.0,84.0,0.8,14.0,84.0,70.48,54.58
2016,10,28,9,15,1.5,119.5,1.0,14.0,120.5,104.68,83.12
2016,10,28,9,30,3.0,155.0,1.2,14.0,157.0,139.09,111.44
2016,10,28,9,45,1.5,138.5,1.4,14.5,139.5,120.43,95.52
2016,10,28,10,0,0.0,122.0,1.6,15.0,122.0,103.34,81.06
2016,10,28,10,15,0.0,75.0,1.75,15.0,75.0,62.28,46.82
2016,10,28,10,30,0.0,28.0,1.9,15.0,28.0,23.17,13.94
2016,10,28,10,45,0.0,47.5,2.1,15.5,47.5,39.37,27.51
2016,10,28,11,0,0.0,67.0,2.3,16.0,67.0,55.63,40.97
2016,10,28,11,15,2.0,125.0,2.4,16.0,126.5,105.51,82.18
2016,10,28,11,30,4.0,183.0,2.5,16.0,186.0,155.03,122.48
2016,10,28,11,45,2.0,157.5,2.7,16.5,159.0,131.91,103.37
2016,10,28,12,0,0.0,132.0,2.9,17.0,132.0,109.52,84.98
2016,10,28,12,15,0.0,128.0,2.95,16.5,128.0,105.99,82.3
2016,10,28,12,30,0.0,124.0,3.0,16.0,124.0,102.51,79.65
2016,10,28,12,45,0.0,88.5,3.05,16.0,88.5,73.61,55.84
2016,10,28,13,0,0.0,53.0,3.1,16.0,53.0,43.95,31.24
2016,10,28,13,15,4.5,120.0,3.1,16.0,123.0,99.32,77.12
2016,10,28,13,30,9.0,187.0,3.1,16.0,193.0,148.46,117.36
2016,10,28,13,45,4.5,163.0,3.15,16.0,166.0,129.12,101.88
2016,10,28,14,0,0.0,139.0,3.2,16.0,139.0,110.64,91.05
2016,10,28,14,15,0.0,86.0,3.15,15.5,86.0,71.26,57.16
2016,10,28,14,30,0.0,33.0,3.1,15.0,33.0,27.26,18.6
2016,10,28,14,45,0.0,38.0,3.05,15.0,38.0,31.4,22.35
2016,10,28,15,0,0.0,43.0,3.0,15.0,43.0,35.54,26.09
2016,10,28,15,15,0.0,38.0,2.8,14.5,38.0,31.38,22.49
2016,10,28,15,30,0.0,33.0,2.6,14.0,33.0,27.23,18.84
2016,10,28,15,45,0.0,27.5,2.4,14.0,27.5,22.67,14.73
2016,10,28,16,0,0.0,22.0,2.2,14.0,22.0,18.11,10.57
2016,10,28,16,15,0.0,16.5,1.85,13.0,16.5,13.57,6.43
2016,10,28,16,30,0.0,11.0,1.5,12.0,11.0,9.03,2.24
2016,10,28,16,45,0.0,6.5,1.2,11.5,6.5,5.33,0.0
2016,10,28,17,0,0.0,2.0,0.9,11.0,2.0,1.71,0.0
2016,10,28,17,15,0.0,1.0,0.85,10.5,1.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,6,45,104.5,13.0,0.9,12.0,20.0,82.8,0.0
2016,10,29,7,0,209.0,26.0,1.0,12.0,40.0,218.21,127.66
2016,10,29,7,15,321.0,37.0,1.2,12.0,79.5,324.04,260.99
2016,10,29,7,30,433.0,48.0,1.4,12.0,119.0,424.09,349.39
2016,10,29,7,45,216.5,44.0,1.6,12.5,79.5,247.32,207.57
2016,10,29,8,0,0.0,40.0,1.8,13.0,40.0,33.04,22.76
2016,10,29,8,15,0.0,48.5,1.9,13.0,48.5,40.11,29.01
2016,10,29,8,30,0.0,57.0,2.0,13.0,57.0,47.19,35.08
2016,10,29,8,45,2.0,98.0,2.1,13.5,99.0,86.85,68.78
2016,10,29,9,0,4.0,139.0,2.2,14.0,141.0,128.82,103.73
2016,10,29,9,15,2.0,94.5,2.3,14.0,95.5,81.29,63.55
2016,10,29,9,30,0.0,50.0,2.4,14.0,50.0,41.39,29.66
2016,10,29,9,45,0.0,39.0,2.55,14.5,39.0,32.26,21.81
2016,10,29,10,0,0.0,28.0,2.7,15.0,28.0,23.15,13.99
2016,10,29,10,15,4.0,107.0,2.85,15.0,109.5,92.41,72.18
2016,10,29,10,30,8.0,186.0,3.0,15.0,191.0,165.08,131.93
2016,10,29,10,45,4.0,140.0,3.2,15.5,142.5,120.44,94.78
2016,10,29,11,0,0.0,94.0,3.4,16.0,94.0,78.23,59.69
2016,10,29,11,15,0.0,95.5,3.45,16.0,95.5,79.48,60.72
2016,10,29,11,30,0.0,97.0,3.5,16.0,97.0,80.73,61.72
2016,10,29,11,45,44.5,189.0,3.55,16.5,217.0,181.12,143.61
2016,10,29,12,0,89.0,281.0,3.6,17.0,337.0,270.87,214.14
2016,10,29,12,15,89.5,278.5,3.55,17.0,334.0,260.33,204.91
2016,10,29,12,30,90.0,276.0,3.5,17.0,331.0,249.56,195.73
2016,10,29,12,45,82.5,268.0,3.45,17.0,317.5,232.35,181.65
2016,10,29,13,0,75.0,260.0,3.4,17.0,304.0,215.99,168.42
2016,10,29,13,15,75.0,250.5,3.35,17.0,293.5,200.8,156.05
2016,10,29,13,30,75.0,241.0,3.3,17.0,283.0,185.64,144.11
2016,10,29,13,45,75.0,229.5,3.25,17.0,269.5,169.32,132.07
2016,10,29,14,0,75.0,218.0,3.2,17.0,256.0,154.06,127.82
2016,10,29,14,15,131.0,205.0,3.1,17.0,265.5,140.88,116.85
2016,10,29,14,30,187.0,192.0,3.0,17.0,275.0,133.77,111.03
2016,10,29,14,45,486.5,127.5,2.9,17.0,316.5,89.35,72.85
2016,10,29,15,0,786.0,63.0,2.8,17.0,358.0,53.25,41.45
2016,10,29,15,15,752.5,59.5,2.6,16.5,314.5,50.72,39.41
2016,10,29,15,30,719.0,56.0,2.4,16.0,271.0,48.2,37.29
2016,10,29,15,45,668.0,51.5,2.2,16.0,225.5,44.72,34.15
2016,10,29,16,0,617.0,47.0,2.0,16.0,180.0,41.26,30.92
2016,10,29,16,15,535.5,40.0,1.7,15.0,135.0,32.54,23.02
2016,10,29,16,30,454.0,33.0,1.4,14.0,90.0,27.16,17.8
2016,10,29,16,45,227.0,25.0,1.15,13.5,53.5,20.59,9.1
2016,10,29,17,0,0.0,17.0,0.9,13.0,17.0,14.51,0.0
2016,10,29,17,15,0.0,8.5,0.85,12.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,2.6,12.0,1.0,0.85,0.0
2016,10,30,7,0,0.0,2.0,2.8,12.0,2.0,1.64,0.0
2016,10,30,7,15,0.0,4.5,2.85,12.0,4.5,3.69,0.0
2016,10,30,7,30,0.0,7.0,2.9,12.0,7.0,5.74,0.0
2016,10,30,7,45,0.0,9.5,3.0,12.5,9.5,7.8,1.06
2016,10,30,8,0,0.0,12.0,3.1,13.0,12.0,9.86,2.87
2016,10,30,8,15,0.0,15.0,3.2,13.0,15.0,12.34,5.03
2016,10,30,8,30,0.0,18.0,3.3,13.0,18.0,14.82,7.18
2016,10,30,8,45,0.0,43.5,3.45,13.5,43.5,35.95,25.31
2016,10,30,9,0,0.0,69.0,3.6,14.0,69.0,57.2,43.31
2016,10,30,9,15,0.0,38.0,3.7,14.0,38.0,31.41,21.23
2016,10,30,9,30,0.0,7.0,3.8,14.0,7.0,5.77,0.0
2016,10,30,9,45,0.0,67.0,3.95,14.0,67.0,55.56,41.63
2016,10,30,10,0,0.0,127.0,4.1,14.0,127.0,107.97,85.51
2016,10,30,10,15,0.0,68.5,4.25,14.0,68.5,56.84,42.48
2016,10,30,10,30,0.0,10.0,4.4,14.0,10.0,8.26,1.36
2016,10,30,10,45,0.0,13.5,4.55,14.5,13.5,11.16,3.79
2016,10,30,11,0,0.0,17.0,4.7,15.0,17.0,14.06,6.22
2016,10,30,11,15,0.0,14.5,4.8,15.0,14.5,11.99,4.46
2016,10,30,11,30,0.0,12.0,4.9,15.0,12.0,9.92,2.71
2016,10,30,11,45,202.0,129.5,5.0,15.0,253.0,211.99,170.09
2016,10,30,12,0,404.0,247.0,5.1,15.0,494.0,384.28,304.48
2016,10,30,12,15,377.0,251.0,5.05,15.0,480.0,351.71,275.74
2016,10,30,12,30,350.0,255.0,5.0,15.0,466.0,320.61,248.78
2016,10,30,12,45,305.0,257.5,5.0,15.5,438.5,285.05,218.67
2016,10,30,13,0,260.0,260.0,5.0,16.0,411.0,253.31,192.5
2016,10,30,13,15,252.5,254.0,4.9,15.5,396.0,226.6,170.56
2016,10,30,13,30,245.0,248.0,4.8,15.0,381.0,204.73,153.92
2016,10,30,13,45,122.5,143.5,4.75,15.0,210.0,113.91,86.32
2016,10,30,14,0,0.0,39.0,4.7,15.0,39.0,32.26,22.91
2016,10,30,14,15,127.5,111.0,4.55,15.0,167.0,84.5,69.0
2016,10,30,14,30,255.0,183.0,4.4,15.0,295.0,124.79,104.32
2016,10,30,14,45,170.0,168.5,4.25,15.0,240.5,119.52,99.91
2016,10,30,15,0,85.0,154.0,4.1,15.0,186.0,112.67,94.12
2016,10,30,15,15,75.5,136.5,3.85,14.5,162.5,100.73,83.95
2016,10,30,15,30,66.0,119.0,3.6,14.0,139.0,88.54,73.39
2016,10,30,15,45,60.5,100.0,3.4,14.0,115.5,75.25,61.52
2016,10,30,16,0,55.0,81.0,3.2,14.0,92.0,61.69,49.23
2016,10,30,16,15,39.5,61.5,3.0,13.5,68.5,47.52,36.28
2016,10,30,16,30,24.0,42.0,2.8,13.0,45.0,33.11,22.87
2016,10,30,16,45,12.0,25.0,2.6,12.5,26.5,20.14,7.96
2016,10,30,17,0,0.0,8.0,2.4,12.0,8.0,6.83,0.0
2016,10,30,17,15,0.0,4.0,2.35,12.0,4.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
