Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,8.0,1.05,10.0,8.0,6.83,0.0
2016,10,31,7,0,0.0,16.0,1.1,10.0,16.0,13.2,0.5
2016,10,31,7,15,0.0,32.5,1.2,10.5,32.5,30.74,19.68
2016,10,31,7,30,0.0,49.0,1.3,11.0,49.0,47.43,34.73
2016,10,31,7,45,3.5,68.0,1.45,11.5,69.0,69.16,53.86
2016,10,31,8,0,7.0,87.0,1.6,12.0,89.0,90.03,72.01
2016,10,31,8,15,12.5,104.0,1.7,12.0,108.0,109.35,88.76
2016,10,31,8,30,18.0,121.0,1.8,12.0,127.0,128.47,105.08
2016,10,31,8,45,23.0,136.5,1.9,12.5,145.0,145.25,118.94
2016,10,31,9,0,28.0,152.0,2.0,13.0,163.0,174.84,143.22
2016,10,31,9,15,144.0,173.0,2.05,13.0,238.5,295.66,244.95
2016,10,31,9,30,260.0,194.0,2.1,13.0,314.0,412.57,339.27
2016,10,31,9,45,130.0,174.0,2.15,13.0,234.0,272.09,223.38
2016,10,31,10,0,0.0,154.0,2.2,13.0,154.0,133.01,106.25
2016,10,31,10,15,61.5,204.0,2.25,13.0,238.5,230.86,188.1
2016,10,31,10,30,123.0,254.0,2.3,13.0,323.0,326.48,265.02
2016,10,31,10,45,140.0,263.0,2.4,13.5,344.0,336.09,271.35
2016,10,31,11,0,157.0,272.0,2.5,14.0,365.0,343.85,276.42
2016,10,31,11,15,156.0,277.5,2.55,14.0,371.0,336.5,269.77
2016,10,31,11,30,155.0,283.0,2.6,14.0,377.0,328.55,262.67
2016,10,31,11,45,77.5,203.5,2.7,14.0,250.5,208.46,166.42
2016,10,31,12,0,0.0,124.0,2.8,14.0,124.0,102.91,80.49
2016,10,31,12,15,0.0,122.5,2.85,14.0,122.5,101.47,79.45
2016,10,31,12,30,0.0,121.0,2.9,14.0,121.0,100.04,78.3
2016,10,31,12,45,90.5,193.0,2.95,14.5,245.5,178.95,140.17
2016,10,31,13,0,181.0,265.0,3.0,15.0,370.0,239.87,184.84
2016,10,31,13,15,104.5,238.0,3.05,15.0,298.0,196.86,152.72
2016,10,31,13,30,28.0,211.0,3.1,15.0,226.0,166.61,131.83
2016,10,31,13,45,16.0,186.5,3.15,15.0,195.0,145.36,115.42
2016,10,31,14,0,4.0,162.0,3.2,15.0,164.0,126.2,104.94
2016,10,31,14,15,2.0,151.5,3.2,14.5,152.5,118.33,98.57
2016,10,31,14,30,0.0,141.0,3.2,14.0,141.0,110.37,92.03
2016,10,31,14,45,5.0,136.0,3.2,14.0,138.0,106.08,88.49
2016,10,31,15,0,10.0,131.0,3.2,14.0,135.0,101.62,84.76
2016,10,31,15,15,5.5,116.0,3.1,13.5,118.0,90.33,75.08
2016,10,31,15,30,1.0,101.0,3.0,13.0,101.0,78.93,65.14
2016,10,31,15,45,0.5,83.0,2.9,13.0,83.0,65.43,53.02
2016,10,31,16,0,0.0,65.0,2.8,13.0,65.0,51.77,40.59
2016,10,31,16,15,0.0,48.0,2.7,12.5,48.0,38.66,28.58
2016,10,31,16,30,0.0,31.0,2.6,12.0,31.0,25.39,16.23
2016,10,31,16,45,0.0,18.0,2.55,12.0,18.0,14.86,3.62
2016,10,31,17,0,0.0,5.0,2.5,12.0,5.0,4.27,0.0
2016,10,31,17,15,0.0,2.5,2.55,12.0,2.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,6,45,109.5,11.5,0.9,8.5,18.0,83.91,0.0
2016,11,1,7,0,219.0,23.0,0.9,9.0,36.0,212.39,72.09
2016,11,1,7,15,345.0,33.0,1.0,9.5,75.5,333.54,266.0
2016,11,1,7,30,471.0,43.0,1.1,10.0,115.0,441.44,362.71
2016,11,1,7,45,547.5,49.5,1.25,10.5,160.5,510.39,421.3
2016,11,1,8,0,624.0,56.0,1.4,11.0,206.0,578.71,476.66
2016,11,1,8,15,670.5,60.5,1.45,11.5,251.0,620.15,508.39
2016,11,1,8,30,717.0,65.0,1.5,12.0,296.0,654.48,533.44
2016,11,1,8,45,750.0,68.5,1.55,12.5,338.0,680.03,550.99
2016,11,1,9,0,783.0,72.0,1.6,13.0,380.0,702.21,565.57
2016,11,1,9,15,804.5,74.5,1.55,13.0,417.0,710.96,570.16
2016,11,1,9,30,826.0,77.0,1.5,13.0,454.0,716.06,572.14
2016,11,1,9,45,840.0,79.0,1.45,13.5,485.5,711.39,566.01
2016,11,1,10,0,854.0,81.0,1.4,14.0,517.0,703.06,557.33
2016,11,1,10,15,864.5,82.5,1.3,14.0,542.0,688.11,543.49
2016,11,1,10,30,875.0,84.0,1.2,14.0,567.0,669.6,526.96
2016,11,1,10,45,882.5,85.0,1.1,14.5,585.0,641.53,502.46
2016,11,1,11,0,890.0,86.0,1.0,15.0,603.0,614.57,478.46
2016,11,1,11,15,893.5,86.5,0.9,15.0,612.5,581.74,450.67
2016,11,1,11,30,897.0,87.0,0.8,15.0,622.0,546.12,420.3
2016,11,1,11,45,897.0,87.0,0.75,15.5,624.0,505.75,385.44
2016,11,1,12,0,897.0,87.0,0.7,16.0,626.0,463.16,348.21
2016,11,1,12,15,895.0,86.5,0.65,16.0,620.5,417.36,308.36
2016,11,1,12,30,893.0,86.0,0.6,16.0,615.0,369.9,266.38
2016,11,1,12,45,890.0,84.5,0.55,16.0,601.5,319.9,221.88
2016,11,1,13,0,887.0,83.0,0.5,16.0,588.0,268.78,176.66
2016,11,1,13,15,878.5,82.0,0.45,16.0,567.0,216.18,132.25
2016,11,1,13,30,870.0,81.0,0.4,16.0,546.0,157.16,87.41
2016,11,1,13,45,856.0,79.5,0.4,16.0,518.0,103.09,56.88
2016,11,1,14,0,842.0,78.0,0.4,16.0,490.0,63.14,49.85
2016,11,1,14,15,824.0,76.0,0.4,16.0,455.5,62.02,49.07
2016,11,1,14,30,806.0,74.0,0.4,16.0,421.0,60.92,48.24
2016,11,1,14,45,778.5,71.5,0.4,16.0,381.5,59.36,46.99
2016,11,1,15,0,751.0,69.0,0.4,16.0,342.0,57.85,45.76
2016,11,1,15,15,714.5,65.0,0.4,15.5,299.0,55.06,43.47
2016,11,1,15,30,678.0,61.0,0.4,15.0,256.0,48.02,37.32
2016,11,1,15,45,625.0,55.5,0.4,15.0,211.0,44.16,33.83
2016,11,1,16,0,572.0,50.0,0.4,15.0,166.0,40.32,30.2
2016,11,1,16,15,482.0,42.0,0.5,14.0,122.0,34.21,24.51
2016,11,1,16,30,392.0,34.0,0.6,13.0,78.0,28.09,18.41
2016,11,1,16,45,238.0,22.0,0.7,12.5,45.0,18.2,4.47
2016,11,1,17,0,84.0,10.0,0.8,12.0,12.0,8.54,0.0
2016,11,1,17,15,42.0,5.0,0.8,11.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,6,45,124.5,10.0,0.7,7.5,17.0,92.39,0.0
2016,11,2,7,0,249.0,20.0,0.7,8.0,34.0,228.43,46.07
2016,11,2,7,15,373.0,30.0,0.85,8.5,74.0,349.17,276.54
2016,11,2,7,30,497.0,40.0,1.0,9.0,114.0,455.18,373.49
2016,11,2,7,45,568.0,46.5,1.2,9.5,159.0,519.75,429.32
2016,11,2,8,0,639.0,53.0,1.4,10.0,204.0,583.75,481.99
2016,11,2,8,15,684.0,57.5,1.4,10.5,249.0,618.66,508.62
2016,11,2,8,30,729.0,62.0,1.4,11.0,294.0,657.4,536.82
2016,11,2,8,45,760.5,65.5,1.4,12.0,336.0,681.64,551.98
2016,11,2,9,0,792.0,69.0,1.4,13.0,378.0,702.53,564.14
2016,11,2,9,15,813.0,71.5,1.4,13.5,415.0,710.77,567.75
2016,11,2,9,30,834.0,74.0,1.4,14.0,452.0,715.38,568.78
2016,11,2,9,45,856.0,73.5,1.45,14.5,484.5,713.38,565.55
2016,11,2,10,0,878.0,73.0,1.5,15.0,517.0,702.09,555.75
2016,11,2,10,15,888.0,74.5,1.5,15.0,542.0,687.05,543.02
2016,11,2,10,30,898.0,76.0,1.5,15.0,567.0,668.49,527.26
2016,11,2,10,45,903.5,77.0,1.5,15.5,584.5,643.11,505.32
2016,11,2,11,0,909.0,78.0,1.5,16.0,602.0,614.55,480.75
2016,11,2,11,15,912.0,78.5,1.45,16.0,611.5,581.03,452.62
2016,11,2,11,30,915.0,79.0,1.4,16.0,621.0,544.7,421.8
2016,11,2,11,45,914.5,79.5,1.4,16.5,623.0,504.08,386.54
2016,11,2,12,0,914.0,80.0,1.4,17.0,625.0,461.23,348.78
2016,11,2,12,15,912.0,79.5,1.3,17.0,619.5,414.89,307.76
2016,11,2,12,30,910.0,79.0,1.2,17.0,614.0,366.86,264.63
2016,11,2,12,45,906.0,78.0,1.2,17.0,600.5,316.38,219.4
2016,11,2,13,0,902.0,77.0,1.2,17.0,587.0,264.84,173.52
2016,11,2,13,15,894.0,76.0,1.1,17.0,566.0,211.78,128.39
2016,11,2,13,30,886.0,75.0,1.0,17.0,545.0,158.48,88.24
2016,11,2,13,45,874.0,73.5,0.95,17.5,517.5,104.6,58.46
2016,11,2,14,0,862.0,72.0,0.9,18.0,490.0,66.65,52.52
2016,11,2,14,15,845.0,70.0,0.8,17.5,456.0,57.96,45.25
2016,11,2,14,30,828.0,68.0,0.7,17.0,422.0,56.75,44.41
2016,11,2,14,45,803.0,65.5,0.65,17.0,382.5,55.08,43.05
2016,11,2,15,0,778.0,63.0,0.6,17.0,343.0,53.43,41.7
2016,11,2,15,15,743.5,59.5,0.55,16.5,299.5,50.9,39.62
2016,11,2,15,30,709.0,56.0,0.5,16.0,256.0,48.39,37.49
2016,11,2,15,45,654.0,51.0,0.5,16.0,210.5,44.48,33.94
2016,11,2,16,0,599.0,46.0,0.5,16.0,165.0,40.59,30.27
2016,11,2,16,15,512.5,38.5,0.6,15.0,121.5,31.46,21.95
2016,11,2,16,30,426.0,31.0,0.7,14.0,78.0,25.65,16.11
2016,11,2,16,45,213.0,15.5,0.8,13.5,39.0,12.5,0.19
2016,11,2,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,16.0,1.15,7.5,16.0,13.66,0.0
2016,11,3,7,0,0.0,32.0,1.2,8.0,32.0,50.7,0.0
2016,11,3,7,15,250.5,35.0,1.4,8.5,71.5,266.79,211.13
2016,11,3,7,30,501.0,38.0,1.6,9.0,111.0,453.82,374.89
2016,11,3,7,45,572.0,44.5,1.8,10.0,156.0,518.01,429.84
2016,11,3,8,0,643.0,51.0,2.0,11.0,201.0,575.56,477.1
2016,11,3,8,15,688.5,55.5,2.05,11.5,245.5,617.16,509.75
2016,11,3,8,30,734.0,60.0,2.1,12.0,290.0,656.1,538.82
2016,11,3,8,45,764.5,63.5,2.15,13.0,332.0,679.45,553.96
2016,11,3,9,0,795.0,67.0,2.2,14.0,374.0,699.48,566.1
2016,11,3,9,15,816.5,69.5,2.2,14.5,411.0,708.03,570.1
2016,11,3,9,30,838.0,72.0,2.2,15.0,448.0,712.94,571.41
2016,11,3,9,45,854.5,73.5,2.2,15.5,480.0,709.29,566.48
2016,11,3,10,0,871.0,75.0,2.2,16.0,512.0,696.51,555.01
2016,11,3,10,15,881.0,76.5,2.1,16.5,536.5,681.57,540.3
2016,11,3,10,30,891.0,78.0,2.0,17.0,561.0,663.13,522.9
2016,11,3,10,45,809.5,101.0,1.95,17.5,551.0,611.19,480.19
2016,11,3,11,0,728.0,124.0,1.9,18.0,541.0,556.58,435.8
2016,11,3,11,15,820.0,102.0,1.8,18.0,579.0,553.42,430.84
2016,11,3,11,30,912.0,80.0,1.7,18.0,617.0,541.26,417.71
2016,11,3,11,45,912.0,80.0,1.65,18.5,619.0,500.56,381.99
2016,11,3,12,0,912.0,80.0,1.6,19.0,621.0,457.63,344.03
2016,11,3,12,15,910.0,80.0,1.55,19.0,615.0,411.88,303.75
2016,11,3,12,30,908.0,80.0,1.5,19.0,609.0,364.42,261.31
2016,11,3,12,45,902.5,79.5,1.45,19.0,595.5,314.1,216.28
2016,11,3,13,0,897.0,79.0,1.4,19.0,582.0,262.84,170.88
2016,11,3,13,15,888.5,78.0,1.3,19.0,561.0,209.99,126.37
2016,11,3,13,30,880.0,77.0,1.2,19.0,540.0,156.97,87.01
2016,11,3,13,45,867.0,75.5,1.2,19.0,512.0,103.4,58.34
2016,11,3,14,0,854.0,74.0,1.2,19.0,484.0,60.59,47.1
2016,11,3,14,15,836.5,72.0,1.1,19.0,450.5,59.39,46.23
2016,11,3,14,30,819.0,70.0,1.0,19.0,417.0,58.21,45.32
2016,11,3,14,45,717.5,76.5,0.95,19.0,359.5,57.58,44.88
2016,11,3,15,0,616.0,83.0,0.9,19.0,302.0,62.3,49.07
2016,11,3,15,15,656.0,70.0,0.8,18.5,277.0,53.97,41.95
2016,11,3,15,30,696.0,57.0,0.7,18.0,252.0,49.21,37.87
2016,11,3,15,45,640.0,52.0,0.65,17.5,206.5,45.33,34.44
2016,11,3,16,0,584.0,47.0,0.6,17.0,161.0,38.08,27.9
2016,11,3,16,15,493.5,39.0,0.6,16.5,117.5,31.87,22.11
2016,11,3,16,30,403.0,31.0,0.6,16.0,74.0,25.66,15.82
2016,11,3,16,45,201.5,15.5,0.65,16.0,37.0,12.53,0.0
2016,11,3,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,45,110.5,9.5,1.15,8.5,14.5,81.86,0.0
2016,11,4,7,0,221.0,19.0,1.2,9.0,29.0,202.52,0.0
2016,11,4,7,15,351.5,29.0,1.4,9.5,68.0,330.28,256.52
2016,11,4,7,30,482.0,39.0,1.6,10.0,107.0,439.53,361.07
2016,11,4,7,45,556.0,46.0,1.85,11.0,152.0,506.27,418.98
2016,11,4,8,0,630.0,53.0,2.1,12.0,197.0,572.55,473.34
2016,11,4,8,15,677.0,57.5,2.05,12.5,241.5,608.27,500.99
2016,11,4,8,30,724.0,62.0,2.0,13.0,286.0,648.27,530.4
2016,11,4,8,45,755.0,66.0,2.0,13.5,328.0,672.57,546.98
2016,11,4,9,0,786.0,70.0,2.0,14.0,370.0,693.53,560.54
2016,11,4,9,15,808.0,72.5,1.9,14.5,407.5,702.47,564.14
2016,11,4,9,30,830.0,75.0,1.8,15.0,445.0,707.76,564.99
2016,11,4,9,45,845.5,77.0,1.7,16.0,476.5,704.05,558.24
2016,11,4,10,0,861.0,79.0,1.6,17.0,508.0,696.64,548.5
2016,11,4,10,15,871.5,80.5,1.5,17.0,532.5,681.57,534.69
2016,11,4,10,30,882.0,82.0,1.4,17.0,557.0,658.72,515.25
2016,11,4,10,45,889.0,83.0,1.3,17.5,575.0,634.61,493.65
2016,11,4,11,0,896.0,84.0,1.2,18.0,593.0,607.27,469.44
2016,11,4,11,15,899.5,84.5,1.1,18.5,603.0,574.39,440.88
2016,11,4,11,30,903.0,85.0,1.0,19.0,613.0,538.72,409.84
2016,11,4,11,45,904.0,85.0,0.9,19.5,615.5,498.77,375.11
2016,11,4,12,0,905.0,85.0,0.8,20.0,618.0,456.51,338.03
2016,11,4,12,15,903.0,85.0,0.7,20.0,612.0,411.02,298.44
2016,11,4,12,30,901.0,85.0,0.6,20.0,606.0,363.83,256.83
2016,11,4,12,45,897.5,83.5,0.55,20.0,593.0,313.53,212.7
2016,11,4,13,0,894.0,82.0,0.5,20.0,580.0,262.14,168.07
2016,11,4,13,15,886.0,81.0,0.4,20.0,559.0,209.53,124.6
2016,11,4,13,30,878.0,80.0,0.3,20.0,538.0,150.49,81.33
2016,11,4,13,45,866.0,78.0,0.25,20.5,510.5,96.04,52.76
2016,11,4,14,0,854.0,76.0,0.2,21.0,483.0,62.11,47.97
2016,11,4,14,15,836.5,74.0,0.15,20.5,449.0,60.95,47.28
2016,11,4,14,30,819.0,72.0,0.1,20.0,415.0,59.81,46.51
2016,11,4,14,45,794.0,68.5,0.1,20.0,375.5,57.44,44.58
2016,11,4,15,0,769.0,65.0,0.1,20.0,336.0,55.07,42.62
2016,11,4,15,15,732.0,61.5,0.1,19.5,292.5,52.58,40.6
2016,11,4,15,30,695.0,58.0,0.1,19.0,249.0,50.13,38.54
2016,11,4,15,45,639.5,52.5,0.15,19.0,204.0,42.1,31.42
2016,11,4,16,0,584.0,47.0,0.2,19.0,159.0,38.15,27.73
2016,11,4,16,15,491.5,39.0,0.25,18.5,115.0,31.94,21.95
2016,11,4,16,30,399.0,31.0,0.3,18.0,71.0,25.73,15.58
2016,11,4,16,45,199.5,15.5,0.35,17.5,35.5,12.57,0.0
2016,11,4,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,6,45,106.0,8.5,0.7,9.5,13.5,77.68,0.0
2016,11,5,7,0,212.0,17.0,0.7,10.0,27.0,192.14,0.0
2016,11,5,7,15,339.0,27.5,0.75,10.5,64.5,318.69,241.63
2016,11,5,7,30,466.0,38.0,0.8,11.0,102.0,425.09,344.56
2016,11,5,7,45,534.5,45.5,0.9,11.5,145.5,487.92,398.86
2016,11,5,8,0,603.0,53.0,1.0,12.0,189.0,550.31,449.76
2016,11,5,8,15,650.0,58.0,0.95,12.5,232.5,591.99,481.19
2016,11,5,8,30,697.0,63.0,0.9,13.0,276.0,626.53,505.61
2016,11,5,8,45,727.5,67.0,0.85,13.5,316.5,650.46,521.03
2016,11,5,9,0,758.0,71.0,0.8,14.0,357.0,671.12,533.45
2016,11,5,9,15,678.5,93.5,0.75,14.5,368.5,633.12,502.86
2016,11,5,9,30,599.0,116.0,0.7,15.0,380.0,588.12,466.2
2016,11,5,9,45,717.0,98.0,0.7,15.5,435.5,637.33,501.52
2016,11,5,10,0,835.0,80.0,0.7,16.0,491.0,677.08,527.84
2016,11,5,10,15,690.5,124.0,0.75,16.0,475.0,607.78,474.27
2016,11,5,10,30,546.0,168.0,0.8,16.0,459.0,530.32,415.5
2016,11,5,10,45,708.5,125.5,0.85,16.5,516.5,570.9,445.18
2016,11,5,11,0,871.0,83.0,0.9,17.0,574.0,589.19,456.2
2016,11,5,11,15,874.0,83.5,1.0,17.0,583.0,557.02,430.1
2016,11,5,11,30,877.0,84.0,1.1,17.0,592.0,522.18,401.64
2016,11,5,11,45,877.0,84.0,1.2,17.5,594.0,482.94,368.23
2016,11,5,12,0,877.0,84.0,1.3,18.0,596.0,441.56,332.22
2016,11,5,12,15,874.5,83.5,1.4,18.0,590.0,396.85,293.28
2016,11,5,12,30,872.0,83.0,1.5,18.0,584.0,350.59,252.13
2016,11,5,12,45,865.5,82.5,1.6,18.0,570.5,301.9,208.62
2016,11,5,13,0,859.0,82.0,1.7,18.0,557.0,252.44,164.83
2016,11,5,13,15,496.5,158.0,1.75,17.5,430.5,192.59,130.47
2016,11,5,13,30,134.0,234.0,1.8,17.0,304.0,179.48,136.82
2016,11,5,13,45,477.0,154.5,1.85,17.0,383.0,123.14,85.9
2016,11,5,14,0,820.0,75.0,1.9,17.0,462.0,61.0,47.88
2016,11,5,14,15,716.0,89.5,1.9,16.5,410.0,65.19,51.81
2016,11,5,14,30,612.0,104.0,1.9,16.0,358.0,75.49,61.06
2016,11,5,14,45,585.5,99.0,1.95,16.0,323.5,72.97,58.97
2016,11,5,15,0,559.0,94.0,2.0,16.0,289.0,70.49,56.89
2016,11,5,15,15,534.5,84.0,1.85,15.5,251.0,64.03,51.37
2016,11,5,15,30,510.0,74.0,1.7,15.0,213.0,57.39,45.57
2016,11,5,15,45,463.5,64.5,1.6,15.0,173.5,50.81,39.59
2016,11,5,16,0,417.0,55.0,1.5,15.0,134.0,44.08,33.34
2016,11,5,16,15,347.0,43.5,1.35,14.5,96.5,35.33,25.19
2016,11,5,16,30,277.0,32.0,1.2,14.0,59.0,26.37,16.18
2016,11,5,16,45,138.5,16.0,1.1,13.5,29.5,12.97,0.0
2016,11,5,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.6,12.0,6.5,5.55,0.0
2016,11,6,7,0,0.0,13.0,0.6,12.0,13.0,11.1,0.0
2016,11,6,7,15,24.0,30.0,0.75,12.0,33.5,55.09,37.03
2016,11,6,7,30,48.0,47.0,0.9,12.0,54.0,104.12,82.49
2016,11,6,7,45,61.5,66.0,1.05,12.5,78.0,135.75,110.69
2016,11,6,8,0,75.0,85.0,1.2,13.0,102.0,166.04,137.07
2016,11,6,8,15,83.5,103.5,1.25,13.0,126.0,190.88,158.35
2016,11,6,8,30,92.0,122.0,1.3,13.0,150.0,214.86,178.38
2016,11,6,8,45,97.5,139.0,1.4,13.0,172.5,233.7,193.73
2016,11,6,9,0,103.0,156.0,1.5,13.0,195.0,251.75,208.17
2016,11,6,9,15,79.0,168.0,1.55,13.0,199.5,227.41,187.16
2016,11,6,9,30,55.0,180.0,1.6,13.0,204.0,217.52,178.03
2016,11,6,9,45,89.5,199.0,1.7,13.5,241.5,257.01,210.17
2016,11,6,10,0,124.0,218.0,1.8,14.0,279.0,306.64,249.46
2016,11,6,10,15,194.0,225.0,1.85,14.0,325.5,351.24,285.13
2016,11,6,10,30,264.0,232.0,1.9,14.0,372.0,402.71,325.18
2016,11,6,10,45,319.5,229.5,1.95,14.5,404.5,419.21,336.63
2016,11,6,11,0,375.0,227.0,2.0,15.0,437.0,431.53,344.49
2016,11,6,11,15,282.0,247.0,2.05,15.0,406.5,380.71,303.05
2016,11,6,11,30,189.0,267.0,2.1,15.0,376.0,328.58,261.14
2016,11,6,11,45,276.5,254.0,2.2,15.5,414.0,348.26,274.83
2016,11,6,12,0,364.0,241.0,2.3,16.0,452.0,354.28,276.28
2016,11,6,12,15,261.5,253.0,2.3,16.0,403.5,303.47,235.82
2016,11,6,12,30,159.0,265.0,2.3,16.0,355.0,260.08,202.44
2016,11,6,12,45,503.5,175.5,2.35,16.5,453.5,269.97,197.52
2016,11,6,13,0,848.0,86.0,2.4,17.0,552.0,246.66,161.73
2016,11,6,13,15,532.0,157.5,2.35,16.5,446.0,196.52,132.88
2016,11,6,13,30,216.0,229.0,2.3,16.0,340.0,184.22,138.18
2016,11,6,13,45,332.0,196.5,2.25,16.0,357.0,146.94,109.54
2016,11,6,14,0,448.0,164.0,2.2,16.0,374.0,110.37,90.97
2016,11,6,14,15,455.0,149.5,2.05,15.5,349.5,102.28,84.36
2016,11,6,14,30,462.0,135.0,1.9,15.0,325.0,93.97,77.46
2016,11,6,14,45,445.0,125.0,1.75,15.0,293.5,88.15,72.53
2016,11,6,15,0,428.0,115.0,1.6,15.0,262.0,82.19,67.41
2016,11,6,15,15,410.0,101.5,1.35,14.5,227.5,73.64,60.06
2016,11,6,15,30,392.0,88.0,1.1,14.0,193.0,64.83,52.34
2016,11,6,15,45,361.0,74.5,0.9,14.0,157.5,55.64,44.03
2016,11,6,16,0,330.0,61.0,0.7,14.0,122.0,46.19,35.33
2016,11,6,16,15,274.0,46.5,0.65,13.5,87.5,35.62,25.53
2016,11,6,16,30,218.0,32.0,0.6,13.0,53.0,24.79,14.76
2016,11,6,16,45,109.0,16.0,0.6,12.5,26.5,12.47,0.0
2016,11,6,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,0.7,10.5,8.5,7.26,0.0
2016,11,7,7,0,0.0,17.0,0.7,11.0,17.0,14.51,0.0
2016,11,7,7,15,101.0,30.5,0.8,11.5,44.0,136.14,97.35
2016,11,7,7,30,202.0,44.0,0.9,12.0,71.0,239.58,194.91
2016,11,7,7,45,235.5,60.5,1.0,12.5,103.0,283.53,234.43
2016,11,7,8,0,269.0,77.0,1.1,13.0,135.0,326.89,271.65
2016,11,7,8,15,290.0,92.5,1.05,13.5,167.5,342.67,285.0
2016,11,7,8,30,311.0,108.0,1.0,14.0,200.0,373.16,308.84
2016,11,7,8,45,324.0,122.5,1.0,14.5,230.5,394.82,324.78
2016,11,7,9,0,337.0,137.0,1.0,15.0,261.0,414.8,338.88
2016,11,7,9,15,327.5,154.0,1.0,15.5,284.5,419.53,340.4
2016,11,7,9,30,318.0,171.0,1.0,16.0,308.0,422.53,340.59
2016,11,7,9,45,322.5,184.0,1.0,16.5,331.5,429.2,343.82
2016,11,7,10,0,327.0,197.0,1.0,17.0,355.0,434.06,345.55
2016,11,7,10,15,395.0,193.0,1.0,17.5,393.5,460.88,364.75
2016,11,7,10,30,463.0,189.0,1.0,18.0,432.0,495.28,388.5
2016,11,7,10,45,634.0,143.5,1.0,18.5,488.5,539.47,419.85
2016,11,7,11,0,805.0,98.0,1.0,19.0,545.0,564.51,435.58
2016,11,7,11,15,587.0,166.5,1.0,19.0,495.5,475.97,366.75
2016,11,7,11,30,369.0,235.0,1.0,19.0,446.0,394.37,304.03
2016,11,7,11,45,593.5,167.0,1.0,19.5,507.5,424.68,323.46
2016,11,7,12,0,818.0,99.0,1.0,20.0,569.0,425.66,317.3
2016,11,7,12,15,695.5,135.5,1.0,20.0,533.0,368.96,271.58
2016,11,7,12,30,573.0,172.0,1.0,20.0,497.0,318.74,231.95
2016,11,7,12,45,537.5,179.5,1.05,20.0,479.0,280.48,200.05
2016,11,7,13,0,502.0,187.0,1.1,20.0,461.0,244.49,170.57
2016,11,7,13,15,489.0,182.5,1.1,20.0,441.0,206.17,139.92
2016,11,7,13,30,476.0,178.0,1.1,20.0,421.0,168.85,113.27
2016,11,7,13,45,446.0,173.5,1.15,20.0,391.5,131.94,93.59
2016,11,7,14,0,416.0,169.0,1.2,20.0,362.0,113.3,91.95
2016,11,7,14,15,283.5,171.5,1.15,19.5,299.0,118.41,96.69
2016,11,7,14,30,151.0,174.0,1.1,19.0,236.0,122.37,100.44
2016,11,7,14,45,145.5,158.0,1.05,19.0,213.0,112.35,92.06
2016,11,7,15,0,140.0,142.0,1.0,19.0,190.0,102.05,83.38
2016,11,7,15,15,133.5,123.5,0.9,18.5,164.5,90.0,73.22
2016,11,7,15,30,127.0,105.0,0.8,18.0,139.0,77.62,62.57
2016,11,7,15,45,113.0,86.5,0.7,17.5,112.5,64.84,51.37
2016,11,7,16,0,99.0,68.0,0.6,17.0,86.0,51.76,39.67
2016,11,7,16,15,74.5,50.0,0.65,16.5,61.0,38.65,27.72
2016,11,7,16,30,50.0,32.0,0.7,16.0,36.0,25.28,14.66
2016,11,7,16,45,25.0,16.0,0.75,16.0,18.0,13.02,0.0
2016,11,7,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,6,45,73.0,7.0,0.8,10.5,10.0,0.0,0.0
2016,11,8,7,0,146.0,14.0,0.8,11.0,20.0,110.27,0.0
2016,11,8,7,15,279.0,25.5,0.9,11.5,54.5,267.2,187.97
2016,11,8,7,30,412.0,37.0,1.0,12.0,89.0,380.58,307.32
2016,11,8,7,45,491.0,44.5,1.15,12.5,131.5,449.66,368.27
2016,11,8,8,0,570.0,52.0,1.3,13.0,174.0,518.62,425.39
2016,11,8,8,15,567.0,64.0,1.3,13.5,208.0,531.69,436.14
2016,11,8,8,30,564.0,76.0,1.3,14.0,242.0,542.06,443.86
2016,11,8,8,45,606.5,78.0,1.3,15.0,279.5,571.75,464.62
2016,11,8,9,0,649.0,80.0,1.3,16.0,317.0,598.44,482.06
2016,11,8,9,15,638.0,92.5,1.2,16.5,345.0,595.65,476.58
2016,11,8,9,30,627.0,105.0,1.1,17.0,373.0,589.89,468.81
2016,11,8,9,45,641.5,110.0,1.05,17.5,401.5,591.04,466.88
2016,11,8,10,0,656.0,115.0,1.0,18.0,430.0,589.05,462.43
2016,11,8,10,15,759.0,96.0,0.95,18.5,478.5,613.72,478.28
2016,11,8,10,30,862.0,77.0,0.9,19.0,527.0,629.76,486.86
2016,11,8,10,45,862.0,80.5,0.85,19.5,543.0,608.27,467.17
2016,11,8,11,0,862.0,84.0,0.8,20.0,559.0,579.91,442.82
2016,11,8,11,15,866.0,84.5,0.8,20.0,569.0,547.88,416.8
2016,11,8,11,30,870.0,85.0,0.8,20.0,579.0,512.17,387.45
2016,11,8,11,45,865.5,87.5,0.8,20.5,580.0,473.77,354.66
2016,11,8,12,0,861.0,90.0,0.8,21.0,581.0,432.56,319.09
2016,11,8,12,15,859.0,89.5,0.8,21.0,576.0,387.89,280.71
2016,11,8,12,30,857.0,89.0,0.8,21.0,571.0,341.67,240.34
2016,11,8,12,45,865.5,83.5,0.85,21.0,561.0,292.58,197.11
2016,11,8,13,0,874.0,78.0,0.9,21.0,551.0,246.13,156.13
2016,11,8,13,15,866.0,77.0,0.9,21.0,531.0,195.04,114.4
2016,11,8,13,30,858.0,76.0,0.9,21.0,511.0,137.54,73.32
2016,11,8,13,45,838.5,76.5,0.95,21.0,482.5,86.23,49.29
2016,11,8,14,0,819.0,77.0,1.0,21.0,454.0,62.7,48.61
2016,11,8,14,15,801.0,74.5,0.9,21.0,421.0,61.18,47.45
2016,11,8,14,30,783.0,72.0,0.8,21.0,388.0,59.69,46.26
2016,11,8,14,45,754.0,69.5,0.75,21.0,349.5,58.1,44.99
2016,11,8,15,0,725.0,67.0,0.7,21.0,311.0,56.56,43.73
2016,11,8,15,15,686.0,62.5,0.5,20.5,269.0,53.31,41.04
2016,11,8,15,30,647.0,58.0,0.3,20.0,227.0,45.96,34.7
2016,11,8,15,45,587.5,52.0,0.15,19.5,183.5,41.64,30.89
2016,11,8,16,0,528.0,46.0,0.0,19.0,140.0,37.32,26.92
2016,11,8,16,15,432.5,37.0,0.2,18.0,99.0,30.29,20.39
2016,11,8,16,30,337.0,28.0,0.4,17.0,58.0,23.21,12.69
2016,11,8,16,45,168.5,14.0,0.65,16.5,29.0,11.41,0.0
2016,11,8,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,45,69.0,6.5,1.1,10.5,8.5,0.0,0.0
2016,11,9,7,0,138.0,13.0,1.1,11.0,17.0,103.59,0.0
2016,11,9,7,15,269.5,25.0,1.3,11.5,51.5,256.99,173.77
2016,11,9,7,30,401.0,37.0,1.5,12.0,86.0,371.25,300.38
2016,11,9,7,45,479.5,45.5,1.75,12.5,128.5,440.88,363.25
2016,11,9,8,0,558.0,54.0,2.0,13.0,171.0,510.42,421.97
2016,11,9,8,15,609.0,59.5,2.0,13.5,213.5,554.97,457.71
2016,11,9,8,30,660.0,65.0,2.0,14.0,256.0,597.39,490.07
2016,11,9,8,45,614.0,80.0,2.05,14.5,278.0,577.55,473.75
2016,11,9,9,0,568.0,95.0,2.1,15.0,300.0,554.58,453.97
2016,11,9,9,15,672.5,87.5,2.15,15.5,355.0,612.52,497.74
2016,11,9,9,30,777.0,80.0,2.2,16.0,410.0,661.98,533.23
2016,11,9,9,45,752.0,87.0,2.25,16.5,425.5,636.58,511.13
2016,11,9,10,0,727.0,94.0,2.3,17.0,441.0,611.53,489.62
2016,11,9,10,15,789.5,88.0,2.25,17.5,482.0,622.64,495.46
2016,11,9,10,30,852.0,82.0,2.2,18.0,523.0,630.39,497.98
2016,11,9,10,45,858.5,83.5,2.2,18.5,540.5,606.85,476.92
2016,11,9,11,0,865.0,85.0,2.2,19.0,558.0,580.14,453.4
2016,11,9,11,15,869.0,85.5,2.15,19.0,568.0,548.02,426.07
2016,11,9,11,30,873.0,86.0,2.1,19.0,578.0,513.15,396.07
2016,11,9,11,45,874.0,86.0,2.1,19.5,580.0,473.82,361.46
2016,11,9,12,0,875.0,86.0,2.1,20.0,582.0,433.13,325.04
2016,11,9,12,15,872.5,85.5,2.05,20.0,576.5,386.96,284.24
2016,11,9,12,30,870.0,85.0,2.0,20.0,571.0,340.12,242.2
2016,11,9,12,45,869.5,83.0,1.95,20.5,559.0,291.19,197.79
2016,11,9,13,0,869.0,81.0,1.9,21.0,547.0,240.98,153.19
2016,11,9,13,15,860.0,79.5,1.85,21.0,526.5,188.82,110.32
2016,11,9,13,30,851.0,78.0,1.8,21.0,506.0,136.66,73.48
2016,11,9,13,45,837.5,76.5,1.8,21.0,478.5,84.55,48.92
2016,11,9,14,0,824.0,75.0,1.8,21.0,451.0,61.36,47.49
2016,11,9,14,15,805.0,72.5,1.7,21.0,418.0,59.79,46.27
2016,11,9,14,30,786.0,70.0,1.6,21.0,385.0,58.24,45.03
2016,11,9,14,45,760.0,67.0,1.5,21.0,347.0,56.25,43.4
2016,11,9,15,0,734.0,64.0,1.4,21.0,309.0,54.27,41.75
2016,11,9,15,15,695.5,60.0,1.25,20.5,267.0,51.37,39.34
2016,11,9,15,30,657.0,56.0,1.1,20.0,225.0,48.49,36.87
2016,11,9,15,45,598.5,50.0,0.95,19.5,181.5,40.16,29.53
2016,11,9,16,0,540.0,44.0,0.8,19.0,138.0,35.78,25.48
2016,11,9,16,15,442.5,35.5,0.8,18.0,97.5,29.11,19.28
2016,11,9,16,30,345.0,27.0,0.8,17.0,57.0,22.41,11.73
2016,11,9,16,45,172.5,13.5,0.85,16.5,28.5,11.52,0.0
2016,11,9,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.0,1.1,11.5,8.0,0.0,0.0
2016,11,10,7,0,0.0,16.0,1.1,12.0,16.0,13.66,0.0
2016,11,10,7,15,198.5,26.0,1.25,12.5,49.5,205.7,130.58
2016,11,10,7,30,397.0,36.0,1.4,13.0,83.0,365.92,294.01
2016,11,10,7,45,478.5,44.0,1.55,13.5,125.0,436.71,357.55
2016,11,10,8,0,560.0,52.0,1.7,14.0,167.0,507.49,416.69
2016,11,10,8,15,611.0,57.5,1.7,14.0,209.5,551.83,452.9
2016,11,10,8,30,662.0,63.0,1.7,14.0,252.0,594.09,485.9
2016,11,10,8,45,696.5,67.0,1.75,14.5,292.0,619.72,504.4
2016,11,10,9,0,731.0,71.0,1.8,15.0,332.0,638.49,517.12
2016,11,10,9,15,755.0,74.0,1.75,15.5,368.0,649.76,523.23
2016,11,10,9,30,779.0,77.0,1.7,16.0,404.0,657.49,526.57
2016,11,10,9,45,708.5,97.0,1.65,17.0,411.5,618.6,492.72
2016,11,10,10,0,638.0,117.0,1.6,18.0,419.0,574.95,455.89
