Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,10,15,537.5,153.0,1.55,18.5,416.5,521.08,411.93
2016,11,10,10,30,437.0,189.0,1.5,19.0,414.0,474.9,373.75
2016,11,10,10,45,652.0,134.5,1.45,19.5,482.5,535.64,418.51
2016,11,10,11,0,867.0,80.0,1.4,20.0,551.0,571.18,441.72
2016,11,10,11,15,870.5,80.5,1.3,20.0,560.5,539.76,414.41
2016,11,10,11,30,874.0,81.0,1.2,20.0,570.0,505.64,385.1
2016,11,10,11,45,873.5,81.5,1.1,20.5,572.0,467.18,351.27
2016,11,10,12,0,873.0,82.0,1.0,21.0,574.0,426.61,315.25
2016,11,10,12,15,870.5,82.0,0.85,21.0,568.5,382.95,276.66
2016,11,10,12,30,868.0,82.0,0.7,21.0,563.0,337.71,236.33
2016,11,10,12,45,862.5,81.0,0.6,21.5,550.0,289.51,193.48
2016,11,10,13,0,857.0,80.0,0.5,22.0,537.0,235.93,147.4
2016,11,10,13,15,847.5,79.0,0.45,22.0,516.5,184.84,106.39
2016,11,10,13,30,838.0,78.0,0.4,22.0,496.0,133.81,71.28
2016,11,10,13,45,825.0,76.0,0.4,22.0,469.0,82.16,47.73
2016,11,10,14,0,812.0,74.0,0.4,22.0,442.0,60.53,46.57
2016,11,10,14,15,793.0,72.0,0.4,22.0,409.5,59.34,45.69
2016,11,10,14,30,774.0,70.0,0.4,22.0,377.0,58.18,44.79
2016,11,10,14,45,747.0,66.5,0.4,22.0,339.0,55.78,42.82
2016,11,10,15,0,720.0,63.0,0.4,22.0,301.0,53.38,40.82
2016,11,10,15,15,680.5,59.0,0.4,21.5,259.5,50.47,38.41
2016,11,10,15,30,641.0,55.0,0.4,21.0,218.0,43.7,32.57
2016,11,10,15,45,581.5,49.0,0.45,20.5,175.5,39.31,28.67
2016,11,10,16,0,522.0,43.0,0.5,20.0,133.0,34.92,24.61
2016,11,10,16,15,424.0,34.5,0.55,19.5,93.0,28.24,18.37
2016,11,10,16,30,326.0,26.0,0.6,19.0,53.0,21.54,10.6
2016,11,10,16,45,163.0,13.0,0.65,18.5,26.5,11.1,0.0
2016,11,10,17,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,2.5,0.7,11.5,2.5,0.0,0.0
2016,11,11,7,0,0.0,5.0,0.7,12.0,5.0,4.27,0.0
2016,11,11,7,15,0.0,16.5,0.8,12.5,16.5,13.61,2.64
2016,11,11,7,30,0.0,28.0,0.9,13.0,28.0,23.14,13.42
2016,11,11,7,45,0.0,43.0,1.05,13.5,43.0,38.29,26.75
2016,11,11,8,0,0.0,58.0,1.2,14.0,58.0,52.66,39.27
2016,11,11,8,15,0.0,73.5,1.1,14.0,73.5,67.17,51.86
2016,11,11,8,30,0.0,89.0,1.0,14.0,89.0,81.34,63.97
2016,11,11,8,45,0.0,104.0,0.95,14.5,104.0,94.69,75.07
2016,11,11,9,0,0.0,119.0,0.9,15.0,119.0,107.86,85.8
2016,11,11,9,15,196.0,135.0,0.8,15.5,216.5,299.58,246.1
2016,11,11,9,30,392.0,151.0,0.7,16.0,314.0,462.61,371.94
2016,11,11,9,45,269.0,179.5,0.65,16.5,295.0,384.19,306.73
2016,11,11,10,0,146.0,208.0,0.6,17.0,276.0,309.75,246.27
2016,11,11,10,15,163.0,219.0,0.65,17.0,299.0,323.14,256.81
2016,11,11,10,30,180.0,230.0,0.7,17.0,322.0,334.85,265.25
2016,11,11,10,45,261.0,227.0,0.8,17.5,365.0,378.23,297.98
2016,11,11,11,0,342.0,224.0,0.9,18.0,408.0,405.34,317.24
2016,11,11,11,15,370.0,222.0,0.95,18.0,425.0,399.73,311.45
2016,11,11,11,30,398.0,220.0,1.0,18.0,442.0,391.18,303.27
2016,11,11,11,45,226.5,230.0,1.1,18.5,357.0,297.93,231.03
2016,11,11,12,0,55.0,240.0,1.2,19.0,272.0,220.72,171.89
2016,11,11,12,15,27.5,198.5,1.25,19.0,214.5,172.48,134.3
2016,11,11,12,30,0.0,157.0,1.3,19.0,157.0,128.43,99.78
2016,11,11,12,45,0.0,152.5,1.4,19.0,152.5,124.17,96.54
2016,11,11,13,0,0.0,148.0,1.5,19.0,148.0,119.93,93.23
2016,11,11,13,15,132.5,182.5,1.55,19.0,248.0,156.82,117.36
2016,11,11,13,30,265.0,217.0,1.6,19.0,348.0,174.29,127.26
2016,11,11,13,45,270.5,201.5,1.65,19.0,329.5,143.75,108.47
2016,11,11,14,0,276.0,186.0,1.7,19.0,311.0,126.71,103.9
2016,11,11,14,15,188.5,176.5,1.65,18.5,258.5,124.7,102.62
2016,11,11,14,30,101.0,167.0,1.6,18.0,206.0,121.25,100.06
2016,11,11,14,45,96.0,151.5,1.55,18.0,185.5,110.86,91.3
2016,11,11,15,0,91.0,136.0,1.5,18.0,165.0,100.23,82.24
2016,11,11,15,15,84.0,118.0,1.3,17.5,142.0,87.9,71.72
2016,11,11,15,30,77.0,100.0,1.1,17.0,119.0,75.3,60.77
2016,11,11,15,45,67.0,81.5,0.95,16.5,95.5,62.12,49.11
2016,11,11,16,0,57.0,63.0,0.8,16.0,72.0,47.97,36.37
2016,11,11,16,15,34.0,45.0,0.75,15.5,50.0,35.32,24.71
2016,11,11,16,30,11.0,27.0,0.7,15.0,28.0,21.73,10.58
2016,11,11,16,45,5.5,13.5,0.7,14.5,14.0,11.52,0.0
2016,11,11,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.5,0.7,12.0,6.5,0.0,0.0
2016,11,12,7,0,0.0,13.0,0.7,12.0,13.0,11.1,0.0
2016,11,12,7,15,205.0,22.5,0.75,12.5,45.5,201.73,106.04
2016,11,12,7,30,410.0,32.0,0.8,13.0,78.0,367.92,291.16
2016,11,12,7,45,494.5,38.5,0.9,13.5,119.0,437.92,354.68
2016,11,12,8,0,579.0,45.0,1.0,14.0,160.0,508.26,412.97
2016,11,12,8,15,630.5,50.0,0.95,14.5,202.0,546.74,443.14
2016,11,12,8,30,682.0,55.0,0.9,15.0,244.0,589.32,474.62
2016,11,12,8,45,718.5,58.0,0.85,15.5,284.5,615.82,492.56
2016,11,12,9,0,755.0,61.0,0.8,16.0,325.0,639.17,507.44
2016,11,12,9,15,778.5,63.5,0.7,16.0,360.5,649.2,512.49
2016,11,12,9,30,802.0,66.0,0.6,16.0,396.0,655.77,514.9
2016,11,12,9,45,599.0,120.0,0.55,16.5,377.0,564.31,442.99
2016,11,12,10,0,396.0,174.0,0.5,17.0,358.0,463.51,364.31
2016,11,12,10,15,420.0,179.0,0.5,17.0,383.5,469.12,368.37
2016,11,12,10,30,444.0,184.0,0.5,17.0,409.0,471.84,368.98
2016,11,12,10,45,659.0,128.5,0.5,17.5,475.0,530.2,411.06
2016,11,12,11,0,874.0,73.0,0.5,18.0,541.0,563.26,432.1
2016,11,12,11,15,878.0,73.5,0.55,18.0,550.5,532.17,406.3
2016,11,12,11,30,882.0,74.0,0.6,18.0,560.0,498.33,378.43
2016,11,12,11,45,882.5,74.0,0.7,18.5,562.5,459.86,345.94
2016,11,12,12,0,883.0,74.0,0.8,19.0,565.0,419.2,310.77
2016,11,12,12,15,881.5,74.0,0.85,19.0,560.0,375.81,272.88
2016,11,12,12,30,880.0,74.0,0.9,19.0,555.0,330.73,232.83
2016,11,12,12,45,868.0,75.5,1.0,19.0,541.0,282.78,190.62
2016,11,12,13,0,856.0,77.0,1.1,19.0,527.0,234.48,148.81
2016,11,12,13,15,847.0,76.0,1.1,19.0,507.0,179.21,103.89
2016,11,12,13,30,838.0,75.0,1.1,19.0,487.0,128.5,68.87
2016,11,12,13,45,824.0,73.5,1.1,19.0,460.5,77.45,46.29
2016,11,12,14,0,810.0,72.0,1.1,19.0,434.0,59.16,46.03
2016,11,12,14,15,791.0,70.0,1.05,18.5,401.5,57.93,45.17
2016,11,12,14,30,772.0,68.0,1.0,18.0,369.0,56.73,44.32
2016,11,12,14,45,744.5,65.0,1.0,18.0,331.5,54.69,42.61
2016,11,12,15,0,717.0,62.0,1.0,18.0,294.0,52.66,40.9
2016,11,12,15,15,677.0,58.0,0.95,17.5,253.0,49.72,38.41
2016,11,12,15,30,637.0,54.0,0.9,17.0,212.0,43.0,32.49
2016,11,12,15,45,573.5,48.0,0.85,17.0,169.5,38.57,28.41
2016,11,12,16,0,510.0,42.0,0.8,17.0,127.0,34.15,24.2
2016,11,12,16,15,407.0,33.5,0.8,16.0,88.0,27.44,17.87
2016,11,12,16,30,304.0,25.0,0.8,15.0,49.0,20.73,9.39
2016,11,12,16,45,152.0,12.5,0.85,14.5,24.5,10.67,0.0
2016,11,12,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,192.5,16.0,0.95,11.5,37.0,182.28,81.8
2016,11,13,7,30,385.0,32.0,1.1,12.0,74.0,349.26,277.04
2016,11,13,7,45,471.0,40.0,1.3,12.5,115.0,421.76,344.75
2016,11,13,8,0,557.0,48.0,1.5,13.0,156.0,494.76,406.58
2016,11,13,8,15,609.5,53.0,1.4,13.0,198.0,538.95,442.6
2016,11,13,8,30,662.0,58.0,1.3,13.0,240.0,581.18,475.22
2016,11,13,8,45,697.0,62.0,1.2,13.5,280.0,602.81,489.77
2016,11,13,9,0,732.0,66.0,1.1,14.0,320.0,626.36,505.01
2016,11,13,9,15,756.5,69.0,1.0,14.5,355.5,637.88,510.64
2016,11,13,9,30,781.0,72.0,0.9,15.0,391.0,645.92,513.45
2016,11,13,9,45,798.5,74.0,0.85,15.5,421.5,644.37,509.04
2016,11,13,10,0,816.0,76.0,0.8,16.0,452.0,639.27,501.97
2016,11,13,10,15,828.5,77.5,0.75,16.0,476.5,626.76,490.33
2016,11,13,10,30,841.0,79.0,0.7,16.0,501.0,610.78,476.04
2016,11,13,10,45,851.5,79.5,0.7,16.5,519.0,589.08,457.06
2016,11,13,11,0,862.0,80.0,0.7,17.0,537.0,564.06,435.35
2016,11,13,11,15,866.5,80.5,0.6,17.0,547.5,531.07,407.29
2016,11,13,11,30,871.0,81.0,0.5,17.0,558.0,497.77,378.43
2016,11,13,11,45,875.5,80.0,0.45,17.5,561.5,460.42,345.69
2016,11,13,12,0,880.0,79.0,0.4,18.0,565.0,420.62,310.41
2016,11,13,12,15,878.5,78.5,0.35,18.0,560.0,376.87,272.08
2016,11,13,12,30,877.0,78.0,0.3,18.0,555.0,331.46,231.84
2016,11,13,12,45,875.5,76.5,0.25,18.5,543.0,283.75,189.25
2016,11,13,13,0,874.0,75.0,0.2,19.0,531.0,234.79,146.61
2016,11,13,13,15,865.5,74.0,0.25,19.0,511.0,184.15,106.26
2016,11,13,13,30,857.0,73.0,0.3,19.0,491.0,133.35,72.09
2016,11,13,13,45,845.5,70.5,0.35,19.5,464.5,74.62,44.26
2016,11,13,14,0,834.0,68.0,0.4,20.0,438.0,56.56,43.6
2016,11,13,14,15,815.5,66.0,0.45,20.0,405.0,55.25,42.6
2016,11,13,14,30,797.0,64.0,0.5,20.0,372.0,53.97,41.57
2016,11,13,14,45,771.0,61.0,0.55,20.0,334.5,51.84,39.8
2016,11,13,15,0,745.0,58.0,0.6,20.0,297.0,49.71,38.0
2016,11,13,15,15,706.0,54.0,0.6,19.5,255.5,46.66,35.42
2016,11,13,15,30,667.0,50.0,0.6,19.0,214.0,43.62,32.76
2016,11,13,15,45,607.0,44.5,0.6,18.5,171.5,39.15,28.73
2016,11,13,16,0,547.0,39.0,0.6,18.0,129.0,34.7,24.55
2016,11,13,16,15,445.0,31.0,0.65,17.0,89.0,25.48,16.06
2016,11,13,16,30,343.0,23.0,0.7,16.0,49.0,19.09,7.68
2016,11,13,16,45,171.5,11.5,0.8,15.5,24.5,9.82,0.0
2016,11,13,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,7,15,211.0,15.0,1.05,10.5,37.0,191.06,66.96
2016,11,14,7,30,422.0,30.0,1.1,11.0,74.0,371.3,293.12
2016,11,14,7,45,507.5,37.5,1.15,11.5,116.0,442.69,360.99
2016,11,14,8,0,593.0,45.0,1.2,12.0,158.0,507.67,416.03
2016,11,14,8,15,645.5,49.5,1.15,12.5,200.5,552.73,452.1
2016,11,14,8,30,698.0,54.0,1.1,13.0,243.0,595.24,484.14
2016,11,14,8,45,732.0,58.0,1.1,14.0,283.5,620.99,501.52
2016,11,14,9,0,766.0,62.0,1.1,15.0,324.0,643.58,515.76
2016,11,14,9,15,790.0,64.5,1.0,15.5,360.5,653.82,520.34
2016,11,14,9,30,814.0,67.0,0.9,16.0,397.0,660.54,522.17
2016,11,14,9,45,827.0,70.0,0.85,16.5,427.0,656.68,516.12
2016,11,14,10,0,840.0,73.0,0.8,17.0,457.0,649.31,507.35
2016,11,14,10,15,851.5,74.5,0.75,17.5,481.5,635.71,494.03
2016,11,14,10,30,863.0,76.0,0.7,18.0,506.0,618.62,478.1
2016,11,14,10,45,870.0,77.0,0.65,18.5,523.5,591.79,455.07
2016,11,14,11,0,877.0,78.0,0.6,19.0,541.0,565.65,432.22
2016,11,14,11,15,881.0,78.5,0.65,19.0,551.0,534.42,406.97
2016,11,14,11,30,885.0,79.0,0.7,19.0,561.0,500.45,378.95
2016,11,14,11,45,885.5,79.5,0.75,19.5,563.0,462.32,346.33
2016,11,14,12,0,886.0,80.0,0.8,20.0,565.0,421.97,311.17
2016,11,14,12,15,883.5,80.0,0.85,20.0,560.0,378.09,273.06
2016,11,14,12,30,881.0,80.0,0.9,20.0,555.0,332.61,232.92
2016,11,14,12,45,875.5,79.0,0.95,20.0,542.0,284.16,190.25
2016,11,14,13,0,870.0,78.0,1.0,20.0,529.0,234.83,147.65
2016,11,14,13,15,861.0,77.0,1.05,20.0,509.0,179.07,102.88
2016,11,14,13,30,852.0,76.0,1.1,20.0,489.0,127.76,68.16
2016,11,14,13,45,837.0,74.5,1.2,20.0,461.5,76.08,46.46
2016,11,14,14,0,822.0,73.0,1.3,20.0,434.0,60.19,46.75
2016,11,14,14,15,802.5,71.0,1.3,19.5,401.5,58.95,45.89
2016,11,14,14,30,783.0,69.0,1.3,19.0,369.0,57.76,45.04
2016,11,14,14,45,754.0,66.0,1.35,19.0,331.0,55.71,43.33
2016,11,14,15,0,725.0,63.0,1.4,19.0,293.0,53.68,41.62
2016,11,14,15,15,684.0,58.5,1.25,18.0,251.5,50.33,38.85
2016,11,14,15,30,643.0,54.0,1.1,17.0,210.0,43.15,32.6
2016,11,14,15,45,580.0,48.0,1.0,16.5,167.5,38.72,28.57
2016,11,14,16,0,517.0,42.0,0.9,16.0,125.0,34.3,24.38
2016,11,14,16,15,412.0,33.0,0.9,15.0,85.5,27.15,17.57
2016,11,14,16,30,307.0,24.0,0.9,14.0,46.0,19.96,7.83
2016,11,14,16,45,153.5,12.0,0.95,13.5,23.0,10.24,0.0
2016,11,14,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,7,15,201.5,14.0,1.3,12.0,34.5,180.99,38.97
2016,11,15,7,30,403.0,28.0,1.5,12.0,69.0,354.58,277.8
2016,11,15,7,45,485.5,35.0,1.75,12.5,108.5,422.38,345.43
2016,11,15,8,0,568.0,42.0,2.0,13.0,148.0,484.82,400.01
2016,11,15,8,15,620.0,46.5,2.1,13.5,189.0,528.94,436.98
2016,11,15,8,30,672.0,51.0,2.2,14.0,230.0,570.79,470.34
2016,11,15,8,45,336.0,72.0,2.35,14.5,161.5,348.57,291.24
2016,11,15,9,0,0.0,93.0,2.5,15.0,93.0,81.21,63.31
2016,11,15,9,15,393.5,78.0,2.55,15.0,236.0,393.14,328.77
2016,11,15,9,30,787.0,63.0,2.6,15.0,379.0,634.78,519.04
2016,11,15,9,45,397.5,110.5,2.7,15.0,270.5,405.91,333.95
2016,11,15,10,0,8.0,158.0,2.8,15.0,162.0,144.01,115.12
2016,11,15,10,15,4.0,146.5,2.85,15.0,148.5,128.74,102.65
2016,11,15,10,30,0.0,135.0,2.9,15.0,135.0,114.71,90.81
2016,11,15,10,45,0.0,82.0,2.95,15.5,82.0,68.1,51.75
2016,11,15,11,0,0.0,29.0,3.0,16.0,29.0,23.98,14.61
2016,11,15,11,15,2.5,103.0,3.05,16.0,104.5,87.07,67.44
2016,11,15,11,30,5.0,177.0,3.1,16.0,180.0,150.42,119.52
2016,11,15,11,45,10.5,188.0,3.15,16.0,194.0,160.69,127.7
2016,11,15,12,0,16.0,199.0,3.2,16.0,208.0,170.07,135.17
2016,11,15,12,15,26.5,208.5,3.25,15.5,223.0,178.95,142.34
2016,11,15,12,30,37.0,218.0,3.3,15.0,238.0,185.57,147.53
2016,11,15,12,45,18.5,160.0,3.35,15.0,170.0,134.24,105.97
2016,11,15,13,0,0.0,102.0,3.4,15.0,102.0,84.19,65.28
2016,11,15,13,15,12.5,143.5,3.35,15.0,150.0,117.18,92.33
2016,11,15,13,30,25.0,185.0,3.3,15.0,198.0,145.29,115.31
2016,11,15,13,45,87.0,187.5,3.3,15.0,227.0,138.1,109.33
2016,11,15,14,0,149.0,190.0,3.3,15.0,256.0,131.99,110.43
2016,11,15,14,15,74.5,152.0,3.15,14.5,185.0,113.1,94.38
2016,11,15,14,30,0.0,114.0,3.0,14.0,114.0,90.43,74.84
2016,11,15,14,45,0.0,102.5,2.95,14.0,102.5,81.65,67.22
2016,11,15,15,0,0.0,91.0,2.9,14.0,91.0,72.76,59.43
2016,11,15,15,15,0.0,78.0,2.7,13.5,78.0,62.73,50.61
2016,11,15,15,30,0.0,65.0,2.5,13.0,65.0,52.6,41.56
2016,11,15,15,45,0.0,51.5,2.35,12.5,51.5,42.01,31.94
2016,11,15,16,0,0.0,38.0,2.2,12.0,38.0,31.31,22.11
2016,11,15,16,15,0.0,26.0,2.05,11.5,26.0,21.47,12.89
2016,11,15,16,30,0.0,14.0,1.9,11.0,14.0,11.53,1.85
2016,11,15,16,45,0.0,7.0,1.8,11.0,7.0,5.97,0.0
2016,11,15,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,7,15,200.0,15.5,1.4,6.5,35.0,180.83,9.31
2016,11,16,7,30,400.0,31.0,1.6,7.0,70.0,354.55,280.05
2016,11,16,7,45,494.5,38.5,1.8,8.0,112.0,431.82,358.07
2016,11,16,8,0,589.0,46.0,2.0,9.0,154.0,509.58,425.09
2016,11,16,8,15,643.5,51.0,2.1,9.5,197.0,548.71,458.65
2016,11,16,8,30,698.0,56.0,2.2,10.0,240.0,593.16,494.58
2016,11,16,8,45,736.5,59.5,2.35,10.5,281.0,621.52,516.64
2016,11,16,9,0,775.0,63.0,2.5,11.0,322.0,646.59,535.35
2016,11,16,9,15,798.5,65.5,2.55,11.0,358.5,656.39,542.26
2016,11,16,9,30,822.0,68.0,2.6,11.0,395.0,662.63,546.22
2016,11,16,9,45,838.0,70.5,2.65,11.5,425.5,660.1,541.64
2016,11,16,10,0,854.0,73.0,2.7,12.0,456.0,653.93,534.12
2016,11,16,10,15,865.0,74.5,2.65,12.0,480.5,639.77,520.84
2016,11,16,10,30,876.0,76.0,2.6,12.0,505.0,622.11,504.68
2016,11,16,10,45,871.0,80.5,2.6,12.0,520.5,595.0,481.08
2016,11,16,11,0,866.0,85.0,2.6,12.0,536.0,565.23,455.1
2016,11,16,11,15,870.0,86.0,2.55,12.0,546.0,534.03,427.38
2016,11,16,11,30,874.0,87.0,2.5,12.0,556.0,500.06,396.86
2016,11,16,11,45,860.0,92.0,2.5,12.5,555.5,459.53,360.08
2016,11,16,12,0,846.0,97.0,2.5,13.0,555.0,417.78,321.79
2016,11,16,12,15,843.5,97.0,2.45,13.0,549.5,374.57,282.06
2016,11,16,12,30,841.0,97.0,2.4,13.0,544.0,329.87,240.58
2016,11,16,12,45,847.5,92.0,2.35,13.0,533.5,281.81,196.03
2016,11,16,13,0,854.0,87.0,2.3,13.0,523.0,231.94,150.9
2016,11,16,13,15,844.0,85.5,2.3,13.0,503.0,180.95,108.69
2016,11,16,13,30,834.0,84.0,2.3,13.0,483.0,130.09,73.56
2016,11,16,13,45,806.0,85.5,2.3,13.0,453.5,81.37,54.33
2016,11,16,14,0,778.0,87.0,2.3,13.0,424.0,70.5,57.28
2016,11,16,14,15,756.5,84.0,2.25,12.5,391.5,62.95,50.8
2016,11,16,14,30,735.0,81.0,2.2,12.0,359.0,61.36,49.58
2016,11,16,14,45,695.5,79.0,2.15,12.0,320.0,60.38,48.79
2016,11,16,15,0,656.0,77.0,2.1,12.0,281.0,59.54,48.08
2016,11,16,15,15,611.0,71.0,1.9,11.5,240.0,55.6,44.63
2016,11,16,15,30,566.0,65.0,1.7,11.0,199.0,51.66,41.06
2016,11,16,15,45,498.0,57.0,1.5,11.0,157.5,45.89,35.62
2016,11,16,16,0,430.0,49.0,1.3,11.0,116.0,40.1,29.99
2016,11,16,16,15,325.5,37.0,1.25,10.0,78.0,30.54,20.77
2016,11,16,16,30,221.0,25.0,1.2,9.0,40.0,20.82,7.26
2016,11,16,16,45,110.5,12.5,1.15,8.5,20.0,10.67,0.0
2016,11,16,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,218.0,13.5,1.3,4.5,34.0,187.67,0.0
2016,11,17,7,30,436.0,27.0,1.5,5.0,68.0,363.1,285.47
2016,11,17,7,45,525.5,34.0,1.7,6.0,109.5,438.24,364.71
2016,11,17,8,0,615.0,41.0,1.9,7.0,151.0,512.99,430.01
2016,11,17,8,15,668.5,45.5,1.95,7.5,194.0,558.23,468.57
2016,11,17,8,30,722.0,50.0,2.0,8.0,237.0,601.03,503.17
2016,11,17,8,45,757.5,53.0,2.05,8.5,278.0,626.35,522.52
2016,11,17,9,0,793.0,56.0,2.1,9.0,319.0,648.47,538.59
2016,11,17,9,15,817.0,58.5,2.05,9.5,355.5,658.47,544.15
2016,11,17,9,30,841.0,61.0,2.0,10.0,392.0,664.91,546.82
2016,11,17,9,45,858.0,62.5,1.95,11.0,423.0,656.38,536.46
2016,11,17,10,0,875.0,64.0,1.9,12.0,454.0,650.03,527.41
2016,11,17,10,15,886.5,65.5,1.8,12.0,479.0,636.56,514.35
2016,11,17,10,30,898.0,67.0,1.7,12.0,504.0,619.59,498.45
2016,11,17,10,45,905.0,68.0,1.65,12.5,521.5,596.0,476.7
2016,11,17,11,0,912.0,69.0,1.6,13.0,539.0,569.18,452.22
2016,11,17,11,15,916.0,69.0,1.55,13.0,549.5,536.68,423.81
2016,11,17,11,30,920.0,69.0,1.5,13.0,560.0,501.38,392.6
2016,11,17,11,45,919.0,70.0,1.45,13.5,562.0,462.21,357.01
2016,11,17,12,0,918.0,71.0,1.4,14.0,564.0,420.83,319.01
2016,11,17,12,15,916.0,70.5,1.35,14.0,559.0,375.74,277.99
2016,11,17,12,30,914.0,70.0,1.3,14.0,554.0,328.96,235.0
2016,11,17,12,45,906.5,70.5,1.3,14.0,540.5,280.2,190.61
2016,11,17,13,0,899.0,71.0,1.3,14.0,527.0,230.62,146.64
2016,11,17,13,15,890.5,69.5,1.25,14.0,507.0,178.76,104.15
2016,11,17,13,30,882.0,68.0,1.2,14.0,487.0,126.72,68.88
2016,11,17,13,45,865.5,67.5,1.15,14.0,459.5,75.2,48.96
2016,11,17,14,0,849.0,67.0,1.1,14.0,432.0,56.2,44.44
2016,11,17,14,15,830.0,65.0,1.0,14.0,399.0,54.85,43.36
2016,11,17,14,30,811.0,63.0,0.9,14.0,366.0,53.53,42.27
2016,11,17,14,45,781.0,60.0,0.8,14.0,328.0,51.32,40.38
2016,11,17,15,0,751.0,57.0,0.7,14.0,290.0,49.13,38.47
2016,11,17,15,15,709.5,53.0,0.6,13.5,248.0,46.03,35.77
2016,11,17,15,30,668.0,49.0,0.5,13.0,206.0,42.95,32.99
2016,11,17,15,45,604.5,43.5,0.4,12.5,163.5,38.44,28.81
2016,11,17,16,0,541.0,38.0,0.3,12.0,121.0,33.96,24.49
2016,11,17,16,15,433.0,29.5,0.25,11.5,81.5,24.32,15.28
2016,11,17,16,30,325.0,21.0,0.2,11.0,42.0,17.45,4.43
2016,11,17,16,45,162.5,10.5,0.2,11.0,21.0,8.96,0.0
2016,11,17,17,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,7,15,190.0,14.0,1.4,4.5,31.0,168.21,0.0
2016,11,18,7,30,380.0,28.0,1.6,5.0,62.0,335.61,259.98
2016,11,18,7,45,472.5,36.5,1.85,5.5,103.0,411.25,343.28
2016,11,18,8,0,565.0,45.0,2.1,6.0,144.0,488.04,412.05
2016,11,18,8,15,623.0,50.5,2.05,6.5,187.0,536.1,453.04
2016,11,18,8,30,681.0,56.0,2.0,7.0,230.0,576.85,485.98
2016,11,18,8,45,719.5,60.0,1.95,7.5,271.0,605.76,507.94
2016,11,18,9,0,758.0,64.0,1.9,8.0,312.0,631.43,526.34
2016,11,18,9,15,784.0,67.0,1.9,8.5,348.5,643.71,534.05
2016,11,18,9,30,810.0,70.0,1.9,9.0,385.0,652.4,538.34
2016,11,18,9,45,833.0,70.5,1.9,10.0,417.5,652.42,534.64
2016,11,18,10,0,856.0,71.0,1.9,11.0,450.0,648.63,527.87
2016,11,18,10,15,867.0,73.0,1.95,11.5,474.0,635.13,514.73
2016,11,18,10,30,878.0,75.0,2.0,12.0,498.0,618.11,498.74
2016,11,18,10,45,884.5,76.0,2.15,12.5,515.5,590.88,475.27
2016,11,18,11,0,891.0,77.0,2.3,13.0,533.0,564.28,451.66
2016,11,18,11,15,894.0,77.5,2.4,13.0,542.5,532.36,423.96
2016,11,18,11,30,897.0,78.0,2.5,13.0,552.0,497.74,393.38
2016,11,18,11,45,896.0,78.5,2.65,13.5,554.0,458.84,358.06
2016,11,18,12,0,895.0,79.0,2.8,14.0,556.0,417.82,320.22
2016,11,18,12,15,892.5,78.5,2.85,14.0,550.5,373.46,279.38
2016,11,18,12,30,890.0,78.0,2.9,14.0,545.0,327.51,236.64
2016,11,18,12,45,885.5,77.0,3.0,14.5,532.5,279.26,191.74
2016,11,18,13,0,881.0,76.0,3.1,15.0,520.0,230.01,147.32
2016,11,18,13,15,872.5,74.5,3.1,15.0,500.5,179.04,105.4
2016,11,18,13,30,864.0,73.0,3.1,15.0,481.0,121.97,65.82
2016,11,18,13,45,850.5,71.5,3.15,15.0,454.5,70.11,45.37
2016,11,18,14,0,837.0,70.0,3.2,15.0,428.0,58.34,46.16
2016,11,18,14,15,817.5,68.0,3.1,14.5,395.0,57.04,45.2
2016,11,18,14,30,798.0,66.0,3.0,14.0,362.0,55.78,44.25
2016,11,18,14,45,771.5,62.5,2.95,14.0,324.5,53.27,42.09
2016,11,18,15,0,745.0,59.0,2.9,14.0,287.0,50.76,39.88
2016,11,18,15,15,703.0,55.0,2.55,13.5,246.0,47.71,37.22
2016,11,18,15,30,661.0,51.0,2.2,13.0,205.0,44.69,34.48
2016,11,18,15,45,597.5,45.0,1.9,12.5,162.0,39.8,29.93
2016,11,18,16,0,534.0,39.0,1.6,12.0,119.0,32.03,22.69
2016,11,18,16,15,420.5,30.5,1.5,11.5,80.0,25.2,15.89
2016,11,18,16,30,307.0,22.0,1.4,11.0,41.0,18.36,4.1
2016,11,18,16,45,153.5,11.0,1.3,10.5,20.5,9.39,0.0
2016,11,18,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.5,2.95,11.0,0.5,0.41,0.0
2016,11,19,7,30,0.0,1.0,3.0,11.0,1.0,0.82,0.0
2016,11,19,7,45,0.0,1.5,3.05,11.0,1.5,1.23,0.0
2016,11,19,8,0,0.0,2.0,3.1,11.0,2.0,1.64,0.0
2016,11,19,8,15,0.0,3.0,3.15,11.0,3.0,2.46,0.0
2016,11,19,8,30,0.0,4.0,3.2,11.0,4.0,3.28,0.0
2016,11,19,8,45,0.0,4.5,3.3,11.5,4.5,3.7,0.0
2016,11,19,9,0,0.0,5.0,3.4,12.0,5.0,4.11,0.0
2016,11,19,9,15,0.0,6.0,3.4,12.0,6.0,4.93,0.0
2016,11,19,9,30,0.0,7.0,3.4,12.0,7.0,5.76,0.0
2016,11,19,9,45,0.0,11.5,3.45,12.0,11.5,9.47,2.54
2016,11,19,10,0,0.0,16.0,3.5,12.0,16.0,13.19,5.74
2016,11,19,10,15,0.0,21.5,3.5,12.0,21.5,17.75,9.65
2016,11,19,10,30,0.0,27.0,3.5,12.0,27.0,22.3,13.54
2016,11,19,10,45,0.0,29.0,3.55,12.5,29.0,23.97,14.91
2016,11,19,11,0,0.0,31.0,3.6,13.0,31.0,25.63,16.27
2016,11,19,11,15,0.0,54.5,3.7,13.0,54.5,45.16,32.87
2016,11,19,11,30,0.0,78.0,3.8,13.0,78.0,64.77,49.44
2016,11,19,11,45,0.0,100.5,3.9,13.5,100.5,83.52,65.1
2016,11,19,12,0,0.0,123.0,4.0,14.0,123.0,101.94,80.35
2016,11,19,12,15,0.0,91.5,4.0,14.0,91.5,75.99,58.64
2016,11,19,12,30,0.0,60.0,4.0,14.0,60.0,49.74,36.57
2016,11,19,12,45,0.0,84.0,4.0,14.0,84.0,69.78,53.51
2016,11,19,13,0,0.0,108.0,4.0,14.0,108.0,88.83,69.57
2016,11,19,13,15,0.0,100.5,3.9,14.0,100.5,82.71,64.49
2016,11,19,13,30,0.0,93.0,3.8,14.0,93.0,76.66,59.49
2016,11,19,13,45,0.0,67.5,3.75,14.0,67.5,55.96,42.08
2016,11,19,14,0,0.0,42.0,3.7,14.0,42.0,34.72,25.38
2016,11,19,14,15,0.0,32.5,3.55,14.0,32.5,26.83,18.39
2016,11,19,14,30,0.0,23.0,3.4,14.0,23.0,18.96,11.38
2016,11,19,14,45,347.5,43.5,3.25,14.0,149.0,31.45,22.61
2016,11,19,15,0,695.0,64.0,3.1,14.0,275.0,54.55,43.27
2016,11,19,15,15,651.5,59.5,2.8,13.5,235.0,47.01,36.58
2016,11,19,15,30,608.0,55.0,2.5,13.0,195.0,43.97,33.82
2016,11,19,15,45,549.0,48.0,2.2,12.5,154.0,38.8,29.02
2016,11,19,16,0,490.0,41.0,1.9,12.0,113.0,33.59,24.03
2016,11,19,16,15,373.0,31.5,1.75,11.5,75.5,25.97,16.46
2016,11,19,16,30,256.0,22.0,1.6,11.0,38.0,18.31,3.2
2016,11,19,16,45,128.0,11.0,1.5,11.0,19.0,9.39,0.0
2016,11,19,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,7,15,49.0,15.0,0.8,10.0,19.0,44.84,0.0
2016,11,20,7,30,98.0,30.0,0.8,10.0,38.0,128.73,91.82
2016,11,20,7,45,135.0,46.5,0.85,10.5,65.0,174.96,141.99
2016,11,20,8,0,172.0,63.0,0.9,11.0,92.0,218.75,181.42
2016,11,20,8,15,194.5,80.0,0.95,11.0,121.5,252.52,211.18
2016,11,20,8,30,217.0,97.0,1.0,11.0,151.0,285.13,239.01
2016,11,20,8,45,229.5,113.0,1.1,11.5,178.5,308.01,257.56
2016,11,20,9,0,242.0,129.0,1.2,12.0,206.0,329.49,274.39
2016,11,20,9,15,257.0,141.0,1.2,12.0,231.5,346.18,287.28
2016,11,20,9,30,272.0,153.0,1.2,12.0,257.0,361.45,298.72
2016,11,20,9,45,224.5,171.0,1.3,12.0,261.5,340.63,280.48
2016,11,20,10,0,177.0,189.0,1.4,12.0,266.0,307.79,252.89
2016,11,20,10,15,236.5,194.0,1.45,12.0,303.0,351.82,288.18
2016,11,20,10,30,296.0,199.0,1.5,12.0,340.0,380.23,310.0
2016,11,20,10,45,180.0,208.5,1.6,12.0,295.0,300.45,244.54
2016,11,20,11,0,64.0,218.0,1.7,12.0,250.0,229.26,185.94
2016,11,20,11,15,141.0,226.5,1.65,12.0,299.5,276.2,223.77
2016,11,20,11,30,218.0,235.0,1.6,12.0,349.0,308.66,248.25
2016,11,20,11,45,109.0,191.0,1.6,12.0,248.0,212.03,170.17
2016,11,20,12,0,0.0,147.0,1.6,12.0,147.0,121.59,97.02
2016,11,20,12,15,18.0,178.5,1.5,12.0,188.0,152.09,122.08
2016,11,20,12,30,36.0,210.0,1.4,12.0,229.0,178.83,143.29
2016,11,20,12,45,20.5,188.0,1.35,12.0,199.0,155.57,124.49
2016,11,20,13,0,5.0,166.0,1.3,12.0,169.0,133.86,107.26
2016,11,20,13,15,16.5,174.0,1.25,12.0,182.0,139.35,111.47
2016,11,20,13,30,28.0,182.0,1.2,12.0,195.0,137.89,110.09
2016,11,20,13,45,85.0,182.5,1.2,12.5,219.0,133.79,106.91
