Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,14,0,142.0,183.0,1.2,13.0,243.0,127.67,107.29
2016,11,20,14,15,244.5,159.0,1.15,13.0,252.5,110.71,92.69
2016,11,20,14,30,347.0,135.0,1.1,13.0,262.0,97.23,81.05
2016,11,20,14,45,532.5,97.5,1.05,13.0,269.0,73.58,60.3
2016,11,20,15,0,718.0,60.0,1.0,13.0,276.0,51.45,40.66
2016,11,20,15,15,674.0,55.5,0.9,12.5,235.5,48.01,37.66
2016,11,20,15,30,630.0,51.0,0.8,12.0,195.0,44.58,34.54
2016,11,20,15,45,562.5,45.0,0.7,12.0,153.5,36.44,27.01
2016,11,20,16,0,495.0,39.0,0.6,12.0,112.0,31.95,22.6
2016,11,20,16,15,377.0,30.0,0.65,11.5,74.5,24.71,15.35
2016,11,20,16,30,259.0,21.0,0.7,11.0,37.0,17.46,1.89
2016,11,20,16,45,129.5,10.5,0.75,10.5,18.5,8.96,0.0
2016,11,20,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,7,15,196.0,12.0,1.35,7.5,28.0,137.84,0.0
2016,11,21,7,30,392.0,24.0,1.4,8.0,56.0,321.94,229.66
2016,11,21,7,45,490.0,31.0,1.5,8.5,96.0,404.31,330.76
2016,11,21,8,0,588.0,38.0,1.6,9.0,136.0,483.5,400.89
2016,11,21,8,15,645.0,43.0,1.6,9.0,178.0,531.08,442.21
2016,11,21,8,30,702.0,48.0,1.6,9.0,220.0,576.44,479.68
2016,11,21,8,45,739.0,51.0,1.65,9.5,260.0,602.66,500.03
2016,11,21,9,0,776.0,54.0,1.7,10.0,300.0,625.77,517.07
2016,11,21,9,15,801.0,56.5,1.65,10.5,336.0,636.6,523.4
2016,11,21,9,30,826.0,59.0,1.6,11.0,372.0,643.95,526.5
2016,11,21,9,45,822.0,67.0,1.6,11.5,399.5,635.13,516.78
2016,11,21,10,0,818.0,75.0,1.6,12.0,427.0,623.0,504.56
2016,11,21,10,15,831.0,76.5,1.55,12.0,452.0,611.1,493.17
2016,11,21,10,30,844.0,78.0,1.5,12.0,477.0,595.73,478.87
2016,11,21,10,45,856.5,78.0,1.5,12.5,495.5,574.99,459.73
2016,11,21,11,0,869.0,78.0,1.5,13.0,514.0,550.85,437.64
2016,11,21,11,15,874.0,78.5,1.45,13.0,524.5,520.11,410.59
2016,11,21,11,30,879.0,79.0,1.4,13.0,535.0,485.81,380.21
2016,11,21,11,45,883.0,78.0,1.4,13.5,538.5,448.56,346.38
2016,11,21,12,0,887.0,77.0,1.4,14.0,542.0,408.89,309.89
2016,11,21,12,15,885.5,77.0,1.4,14.0,537.0,365.98,270.75
2016,11,21,12,30,884.0,77.0,1.4,14.0,532.0,321.37,229.67
2016,11,21,12,45,879.5,76.0,1.4,14.5,520.0,273.71,185.87
2016,11,21,13,0,875.0,75.0,1.4,15.0,508.0,225.04,142.59
2016,11,21,13,15,866.0,73.5,1.35,14.5,488.5,169.45,97.76
2016,11,21,13,30,857.0,72.0,1.3,14.0,469.0,118.2,63.77
2016,11,21,13,45,843.0,70.5,1.3,14.0,442.5,67.0,44.62
2016,11,21,14,0,829.0,69.0,1.3,14.0,416.0,57.63,45.75
2016,11,21,14,15,809.5,67.0,1.25,14.0,384.0,56.32,44.68
2016,11,21,14,30,790.0,65.0,1.2,14.0,352.0,55.04,43.63
2016,11,21,14,45,760.5,62.0,1.15,14.0,314.5,52.89,41.78
2016,11,21,15,0,731.0,59.0,1.1,14.0,277.0,50.77,39.91
2016,11,21,15,15,688.0,54.5,1.0,13.5,236.5,47.3,36.86
2016,11,21,15,30,645.0,50.0,0.9,13.0,196.0,43.84,33.72
2016,11,21,15,45,575.0,44.5,0.8,12.5,154.0,36.13,26.66
2016,11,21,16,0,505.0,39.0,0.7,12.0,112.0,32.03,22.65
2016,11,21,16,15,386.0,30.0,0.75,11.5,74.0,24.78,15.32
2016,11,21,16,30,267.0,21.0,0.8,11.0,36.0,17.51,0.94
2016,11,21,16,45,133.5,10.5,0.85,10.5,18.0,8.96,0.0
2016,11,21,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,22,7,15,103.0,13.5,0.2,7.0,21.5,78.3,0.0
2016,11,22,7,30,206.0,27.0,0.2,7.0,43.0,207.68,141.36
2016,11,22,7,45,276.0,40.5,0.2,7.5,76.5,276.04,224.0
2016,11,22,8,0,346.0,54.0,0.2,8.0,110.0,339.46,280.17
2016,11,22,8,15,391.0,65.0,0.25,8.0,145.5,382.02,317.17
2016,11,22,8,30,436.0,76.0,0.3,8.0,181.0,423.68,351.94
2016,11,22,8,45,459.5,87.0,0.4,8.5,215.0,448.72,371.87
2016,11,22,9,0,483.0,98.0,0.5,9.0,249.0,471.64,389.44
2016,11,22,9,15,516.0,101.5,0.65,9.5,280.0,489.73,403.33
2016,11,22,9,30,549.0,105.0,0.8,10.0,311.0,511.9,419.71
2016,11,22,9,45,495.5,126.5,0.95,10.5,324.0,481.61,394.38
2016,11,22,10,0,442.0,148.0,1.1,11.0,337.0,456.33,372.98
2016,11,22,10,15,521.5,137.5,1.15,11.0,373.5,479.35,390.63
2016,11,22,10,30,601.0,127.0,1.2,11.0,410.0,503.35,407.85
2016,11,22,10,45,576.5,140.5,1.3,11.0,419.5,480.38,388.06
2016,11,22,11,0,552.0,154.0,1.4,11.0,429.0,451.71,364.07
2016,11,22,11,15,500.0,171.5,1.4,11.0,424.5,417.66,335.19
2016,11,22,11,30,448.0,189.0,1.4,11.0,420.0,384.8,307.26
2016,11,22,11,45,392.0,202.5,1.45,11.5,405.5,343.56,272.51
2016,11,22,12,0,336.0,216.0,1.5,12.0,391.0,311.73,245.42
2016,11,22,12,15,421.0,195.0,1.5,12.0,412.5,304.68,235.6
2016,11,22,12,30,506.0,174.0,1.5,12.0,434.0,285.96,215.03
2016,11,22,12,45,456.5,180.5,1.55,12.0,410.5,248.65,183.59
2016,11,22,13,0,407.0,187.0,1.6,12.0,387.0,215.09,156.45
2016,11,22,13,15,367.0,186.0,1.6,12.0,361.5,183.52,132.42
2016,11,22,13,30,327.0,185.0,1.6,12.0,336.0,154.59,113.5
2016,11,22,13,45,242.5,182.5,1.6,12.0,291.0,127.46,107.42
2016,11,22,14,0,158.0,180.0,1.6,12.0,246.0,126.07,106.45
2016,11,22,14,15,170.0,165.0,1.55,11.5,231.0,117.08,98.94
2016,11,22,14,30,182.0,150.0,1.5,11.0,216.0,107.81,91.11
2016,11,22,14,45,170.0,136.5,1.45,11.0,192.5,98.88,83.32
2016,11,22,15,0,158.0,123.0,1.4,11.0,169.0,89.72,75.22
2016,11,22,15,15,145.5,106.0,1.25,10.5,144.0,78.27,65.07
2016,11,22,15,30,133.0,89.0,1.1,10.0,119.0,66.53,54.48
2016,11,22,15,45,116.5,71.0,0.95,10.0,93.0,53.87,42.77
2016,11,22,16,0,100.0,53.0,0.8,10.0,67.0,40.92,30.65
2016,11,22,16,15,58.0,36.5,0.8,9.5,44.0,28.59,18.6
2016,11,22,16,30,16.0,20.0,0.8,9.0,21.0,16.27,0.0
2016,11,22,16,45,8.0,10.0,0.85,9.0,10.5,8.54,0.0
2016,11,22,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,7,15,91.5,15.5,1.0,7.5,22.0,72.31,0.0
2016,11,23,7,30,183.0,31.0,1.0,8.0,44.0,198.01,127.97
2016,11,23,7,45,301.5,42.0,1.0,8.5,82.0,295.6,240.31
2016,11,23,8,0,420.0,53.0,1.0,9.0,120.0,388.04,321.49
2016,11,23,8,15,489.5,60.5,1.15,9.0,160.5,446.44,372.29
2016,11,23,8,30,559.0,68.0,1.3,9.0,201.0,502.65,419.61
2016,11,23,8,45,607.0,73.0,1.45,9.5,241.0,538.71,448.61
2016,11,23,9,0,655.0,78.0,1.6,10.0,281.0,571.75,474.18
2016,11,23,9,15,686.0,82.0,1.65,10.0,317.0,588.72,486.65
2016,11,23,9,30,717.0,86.0,1.7,10.0,353.0,602.3,496.11
2016,11,23,9,45,744.0,87.5,1.8,10.5,384.5,606.8,497.67
2016,11,23,10,0,771.0,89.0,1.9,11.0,416.0,607.62,496.16
2016,11,23,10,15,785.5,91.0,1.9,11.0,440.5,595.39,484.74
2016,11,23,10,30,800.0,93.0,1.9,11.0,465.0,582.47,472.54
2016,11,23,10,45,474.0,158.0,1.95,11.5,380.5,434.05,352.85
2016,11,23,11,0,148.0,223.0,2.0,12.0,296.0,286.33,232.44
2016,11,23,11,15,154.0,228.0,1.95,12.0,305.5,283.61,229.92
2016,11,23,11,30,160.0,233.0,1.9,12.0,315.0,279.86,225.86
2016,11,23,11,45,97.5,221.0,1.9,12.0,271.0,227.79,183.39
2016,11,23,12,0,35.0,209.0,1.9,12.0,227.0,187.21,150.75
2016,11,23,12,15,438.0,150.5,1.9,12.0,374.0,273.89,211.74
2016,11,23,12,30,841.0,92.0,1.9,12.0,521.0,317.84,230.9
2016,11,23,12,45,837.0,90.5,1.95,12.0,509.0,270.94,187.47
2016,11,23,13,0,833.0,89.0,2.0,12.0,497.0,223.13,144.83
2016,11,23,13,15,823.0,87.5,2.0,12.0,477.5,173.83,104.59
2016,11,23,13,30,813.0,86.0,2.0,12.0,458.0,124.66,71.75
2016,11,23,13,45,799.5,83.5,2.05,12.0,432.5,75.0,61.42
2016,11,23,14,0,786.0,81.0,2.1,12.0,407.0,66.46,54.0
2016,11,23,14,15,764.5,78.5,2.0,12.0,375.0,64.96,52.76
2016,11,23,14,30,743.0,76.0,1.9,12.0,343.0,58.24,46.84
2016,11,23,14,45,714.0,71.5,1.8,12.0,306.0,55.36,44.33
2016,11,23,15,0,685.0,67.0,1.7,12.0,269.0,52.49,41.77
2016,11,23,15,15,638.0,62.0,1.5,11.5,228.5,49.07,38.74
2016,11,23,15,30,591.0,57.0,1.3,11.0,188.0,45.68,35.62
2016,11,23,15,45,520.0,50.0,1.1,10.5,147.0,40.51,30.76
2016,11,23,16,0,449.0,43.0,0.9,10.0,106.0,35.36,25.72
2016,11,23,16,15,325.5,32.5,0.9,9.0,69.5,26.92,17.14
2016,11,23,16,30,202.0,22.0,0.9,8.0,33.0,18.41,0.0
2016,11,23,16,45,101.0,11.0,0.95,7.5,16.5,9.39,0.0
2016,11,23,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,7,15,114.0,14.0,0.85,3.5,22.0,85.27,0.0
2016,11,24,7,30,228.0,28.0,0.9,4.0,44.0,216.83,133.71
2016,11,24,7,45,341.0,39.0,1.0,4.5,82.5,316.04,259.48
2016,11,24,8,0,454.0,50.0,1.1,5.0,121.0,407.39,341.75
2016,11,24,8,15,522.5,57.5,1.05,5.5,162.5,464.74,390.93
2016,11,24,8,30,591.0,65.0,1.0,6.0,204.0,520.06,435.95
2016,11,24,8,45,643.5,68.5,0.95,6.5,245.0,557.27,464.6
2016,11,24,9,0,696.0,72.0,0.9,7.0,286.0,591.32,489.39
2016,11,24,9,15,726.0,76.0,0.85,7.5,322.5,607.26,499.09
2016,11,24,9,30,756.0,80.0,0.8,8.0,359.0,619.77,505.72
2016,11,24,9,45,777.0,82.5,0.8,9.0,390.0,617.83,500.84
2016,11,24,10,0,798.0,85.0,0.8,10.0,421.0,616.17,495.95
2016,11,24,10,15,812.0,87.0,0.75,10.0,446.0,605.93,485.65
2016,11,24,10,30,826.0,89.0,0.7,10.0,471.0,592.16,472.56
2016,11,24,10,45,838.0,89.5,0.7,10.5,489.5,572.21,454.3
2016,11,24,11,0,850.0,90.0,0.7,11.0,508.0,548.89,433.18
2016,11,24,11,15,855.0,91.0,0.65,11.0,519.0,519.27,407.21
2016,11,24,11,30,860.0,92.0,0.6,11.0,530.0,486.85,378.55
2016,11,24,11,45,867.0,90.0,0.55,11.5,534.0,449.75,345.01
2016,11,24,12,0,874.0,88.0,0.5,12.0,538.0,410.02,308.75
2016,11,24,12,15,872.0,88.0,0.5,12.0,533.5,366.66,269.95
2016,11,24,12,30,870.0,88.0,0.5,12.0,529.0,321.68,229.24
2016,11,24,12,45,865.0,87.0,0.55,12.5,517.0,273.73,186.01
2016,11,24,13,0,860.0,86.0,0.6,13.0,505.0,224.9,143.2
2016,11,24,13,15,673.5,118.5,0.65,13.0,439.0,173.5,109.79
2016,11,24,13,30,487.0,151.0,0.7,13.0,373.0,140.51,95.72
2016,11,24,13,45,543.5,129.0,0.8,13.0,363.5,95.26,78.85
2016,11,24,14,0,600.0,107.0,0.9,13.0,354.0,77.68,63.65
2016,11,24,14,15,574.0,102.5,0.9,12.5,324.0,75.29,61.81
2016,11,24,14,30,548.0,98.0,0.9,12.0,294.0,72.97,59.97
2016,11,24,14,45,507.0,95.5,0.95,12.0,262.0,70.02,57.42
2016,11,24,15,0,466.0,93.0,1.0,12.0,230.0,68.48,56.07
2016,11,24,15,15,433.0,83.0,0.9,11.5,195.5,61.76,50.1
2016,11,24,15,30,400.0,73.0,0.8,11.0,161.0,54.9,43.87
2016,11,24,15,45,427.0,58.0,0.75,10.5,133.5,46.98,36.53
2016,11,24,16,0,454.0,43.0,0.7,10.0,106.0,35.43,25.76
2016,11,24,16,15,330.0,32.0,0.75,9.5,69.0,26.52,16.68
2016,11,24,16,30,206.0,21.0,0.8,9.0,32.0,17.53,0.0
2016,11,24,16,45,103.0,10.5,0.85,8.5,16.0,8.96,0.0
2016,11,24,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,7,15,3.5,11.5,0.8,6.0,12.0,12.06,0.0
2016,11,25,7,30,7.0,23.0,0.8,6.0,24.0,31.39,12.78
2016,11,25,7,45,38.0,40.0,0.8,6.5,46.0,75.73,58.47
2016,11,25,8,0,69.0,57.0,0.8,7.0,68.0,127.01,104.59
2016,11,25,8,15,84.5,75.0,0.8,7.0,92.0,156.82,131.42
2016,11,25,8,30,100.0,93.0,0.8,7.0,116.0,185.5,156.71
2016,11,25,8,45,109.5,110.0,0.85,7.5,139.5,207.56,175.41
2016,11,25,9,0,119.0,127.0,0.9,8.0,163.0,228.72,192.84
2016,11,25,9,15,130.0,140.5,0.95,8.0,184.5,245.37,206.53
2016,11,25,9,30,141.0,154.0,1.0,8.0,206.0,261.23,219.33
2016,11,25,9,45,174.0,166.0,1.05,8.5,235.5,288.6,241.28
2016,11,25,10,0,207.0,178.0,1.1,9.0,265.0,314.08,261.13
2016,11,25,10,15,140.0,187.5,1.15,9.0,248.0,273.76,226.53
2016,11,25,10,30,73.0,197.0,1.2,9.0,231.0,226.1,186.28
2016,11,25,10,45,259.5,187.0,1.3,9.5,313.0,331.92,273.28
2016,11,25,11,0,446.0,177.0,1.4,10.0,395.0,415.45,337.75
2016,11,25,11,15,285.0,203.0,1.4,10.0,343.5,331.71,268.91
2016,11,25,11,30,124.0,229.0,1.4,10.0,292.0,259.92,210.74
2016,11,25,11,45,186.0,227.5,1.45,10.5,322.5,274.12,220.76
2016,11,25,12,0,248.0,226.0,1.5,11.0,353.0,286.56,228.0
2016,11,25,12,15,152.0,220.5,1.5,11.0,298.0,231.49,184.03
2016,11,25,12,30,56.0,215.0,1.5,11.0,243.0,187.87,150.54
2016,11,25,12,45,31.0,190.0,1.5,11.0,205.0,157.79,126.54
2016,11,25,13,0,6.0,165.0,1.5,11.0,167.0,133.06,107.11
2016,11,25,13,15,56.0,182.0,1.5,11.0,207.0,145.98,115.84
2016,11,25,13,30,106.0,199.0,1.5,11.0,247.0,153.24,120.79
2016,11,25,13,45,123.0,188.0,1.5,11.0,240.5,132.12,111.94
2016,11,25,14,0,140.0,177.0,1.5,11.0,234.0,123.99,105.05
2016,11,25,14,15,134.0,163.0,1.45,11.0,214.0,115.35,97.62
2016,11,25,14,30,128.0,149.0,1.4,11.0,194.0,106.47,89.93
2016,11,25,14,45,119.0,135.0,1.4,11.0,173.5,97.32,81.94
2016,11,25,15,0,110.0,121.0,1.4,11.0,153.0,87.93,73.63
2016,11,25,15,15,100.0,103.5,1.25,10.5,129.5,76.24,63.24
2016,11,25,15,30,90.0,86.0,1.1,10.0,106.0,64.24,52.39
2016,11,25,15,45,76.0,68.5,0.95,9.5,82.5,51.92,41.05
2016,11,25,16,0,62.0,51.0,0.8,9.0,59.0,39.32,29.27
2016,11,25,16,15,31.0,34.0,0.8,8.5,38.0,27.04,17.1
2016,11,25,16,30,0.0,17.0,0.8,8.0,17.0,13.96,0.0
2016,11,25,16,45,0.0,8.5,0.8,8.0,8.5,7.26,0.0
2016,11,25,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,1.55,8.0,6.0,5.12,0.0
2016,11,26,7,30,0.0,12.0,1.6,8.0,12.0,9.88,0.0
2016,11,26,7,45,0.0,24.0,1.65,8.0,24.0,19.82,10.77
2016,11,26,8,0,0.0,36.0,1.7,8.0,36.0,30.25,20.35
2016,11,26,8,15,0.0,49.5,1.75,8.0,49.5,43.2,31.94
2016,11,26,8,30,0.0,63.0,1.8,8.0,63.0,55.76,43.12
2016,11,26,8,45,0.0,76.0,1.9,8.5,76.0,67.5,53.37
2016,11,26,9,0,0.0,89.0,2.0,9.0,89.0,79.06,63.31
2016,11,26,9,15,0.0,101.0,2.05,9.0,101.0,89.43,72.21
2016,11,26,9,30,0.0,113.0,2.1,9.0,113.0,99.71,80.93
2016,11,26,9,45,13.0,136.5,2.2,9.0,142.0,129.9,106.89
2016,11,26,10,0,26.0,160.0,2.3,9.0,171.0,159.16,131.68
2016,11,26,10,15,34.5,173.0,2.4,9.0,188.5,183.73,152.16
2016,11,26,10,30,43.0,186.0,2.5,9.0,206.0,197.49,163.41
2016,11,26,10,45,53.0,197.0,2.6,9.0,222.5,209.1,172.81
2016,11,26,11,0,63.0,208.0,2.7,9.0,239.0,219.6,181.17
2016,11,26,11,15,151.0,215.5,2.75,9.0,291.5,270.49,222.82
2016,11,26,11,30,239.0,223.0,2.8,9.0,344.0,306.33,250.59
2016,11,26,11,45,163.0,225.0,2.85,9.0,307.5,262.48,213.89
2016,11,26,12,0,87.0,227.0,2.9,9.0,271.0,221.01,179.99
2016,11,26,12,15,79.5,223.0,2.95,9.0,263.0,207.79,168.7
2016,11,26,12,30,72.0,219.0,3.0,9.0,255.0,195.24,157.98
2016,11,26,12,45,36.0,149.0,3.05,9.5,167.0,128.54,102.9
2016,11,26,13,0,0.0,79.0,3.1,10.0,79.0,65.58,50.85
2016,11,26,13,15,12.5,126.5,2.95,10.0,132.0,103.93,83.11
2016,11,26,13,30,25.0,174.0,2.8,10.0,185.0,136.48,110.39
2016,11,26,13,45,12.5,94.5,2.7,10.0,100.0,77.54,64.21
2016,11,26,14,0,0.0,15.0,2.6,10.0,15.0,12.36,5.59
2016,11,26,14,15,0.0,58.0,2.5,10.0,58.0,48.02,37.98
2016,11,26,14,30,0.0,101.0,2.4,10.0,101.0,80.72,67.47
2016,11,26,14,45,0.0,89.5,2.3,10.0,89.5,71.9,59.57
2016,11,26,15,0,0.0,78.0,2.2,10.0,78.0,62.98,51.57
2016,11,26,15,15,0.0,65.5,2.15,9.5,65.5,53.25,42.81
2016,11,26,15,30,0.0,53.0,2.1,9.0,53.0,43.42,33.83
2016,11,26,15,45,0.0,41.0,2.05,9.0,41.0,33.87,24.92
2016,11,26,16,0,0.0,29.0,2.0,9.0,29.0,23.95,15.63
2016,11,26,16,15,0.0,18.5,2.05,8.5,18.5,15.25,7.12
2016,11,26,16,30,0.0,8.0,2.1,8.0,8.0,6.57,0.0
2016,11,26,16,45,0.0,4.0,2.15,8.0,4.0,3.41,0.0
2016,11,26,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,27,7,15,122.5,12.0,1.35,6.0,19.5,88.14,0.0
2016,11,27,7,30,245.0,24.0,1.5,6.0,39.0,218.17,90.91
2016,11,27,7,45,371.0,33.0,1.65,6.5,76.5,328.0,264.26
2016,11,27,8,0,497.0,42.0,1.8,7.0,114.0,424.82,354.26
2016,11,27,8,15,566.0,48.0,1.9,7.5,155.5,479.77,403.16
2016,11,27,8,30,635.0,54.0,2.0,8.0,197.0,533.04,448.25
2016,11,27,8,45,684.5,57.0,2.1,8.5,237.5,561.85,472.09
2016,11,27,9,0,734.0,60.0,2.2,9.0,278.0,593.85,497.03
2016,11,27,9,15,532.5,97.0,2.2,9.0,265.5,495.76,416.0
2016,11,27,9,30,331.0,134.0,2.2,9.0,253.0,375.51,316.21
2016,11,27,9,45,454.5,123.5,2.2,9.5,302.0,447.38,374.75
2016,11,27,10,0,578.0,113.0,2.2,10.0,351.0,506.73,420.46
2016,11,27,10,15,720.0,92.5,2.1,10.0,407.0,554.28,456.25
2016,11,27,10,30,862.0,72.0,2.0,10.0,463.0,591.03,482.28
2016,11,27,10,45,871.0,73.0,1.95,10.5,481.0,569.47,461.37
2016,11,27,11,0,880.0,74.0,1.9,11.0,499.0,542.4,436.36
2016,11,27,11,15,884.0,74.5,1.75,11.0,509.5,512.17,408.78
2016,11,27,11,30,888.0,75.0,1.6,11.0,520.0,479.22,378.5
2016,11,27,11,45,886.5,76.0,1.5,11.5,522.5,441.85,343.73
2016,11,27,12,0,885.0,77.0,1.4,12.0,525.0,402.38,306.75
2016,11,27,12,15,882.0,77.0,1.3,12.0,520.0,359.61,267.18
2016,11,27,12,30,879.0,77.0,1.2,12.0,515.0,312.7,223.89
2016,11,27,12,45,652.5,127.0,1.2,12.5,448.0,253.18,178.91
2016,11,27,13,0,426.0,177.0,1.2,13.0,381.0,210.26,150.87
2016,11,27,13,15,386.5,176.5,1.15,12.5,356.5,178.63,127.27
2016,11,27,13,30,347.0,176.0,1.1,12.0,332.0,149.58,108.82
2016,11,27,13,45,373.0,161.0,1.05,12.0,319.5,116.56,97.87
2016,11,27,14,0,399.0,146.0,1.0,12.0,307.0,100.61,84.12
2016,11,27,14,15,363.5,138.5,1.0,12.0,276.5,96.19,80.4
2016,11,27,14,30,328.0,131.0,1.0,12.0,246.0,94.51,79.05
2016,11,27,14,45,304.0,121.0,1.0,12.0,218.5,87.9,73.27
2016,11,27,15,0,280.0,111.0,1.0,12.0,191.0,81.14,67.3
2016,11,27,15,15,259.0,96.0,0.95,11.5,162.0,71.03,58.34
2016,11,27,15,30,238.0,81.0,0.9,11.0,133.0,60.66,48.97
2016,11,27,15,45,206.0,65.0,0.85,10.5,103.0,49.3,38.53
2016,11,27,16,0,174.0,49.0,0.8,10.0,73.0,37.68,27.66
2016,11,27,16,15,87.0,35.0,0.8,9.5,47.0,27.05,16.84
2016,11,27,16,30,0.0,21.0,0.8,9.0,21.0,16.78,0.0
2016,11,27,16,45,0.0,10.5,0.85,8.5,10.5,8.96,0.0
2016,11,27,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,7,15,39.5,11.0,1.5,8.0,13.5,34.42,0.0
2016,11,28,7,30,79.0,22.0,1.7,8.0,27.0,95.29,26.96
2016,11,28,7,45,138.5,37.5,1.95,8.5,54.0,164.81,130.1
2016,11,28,8,0,198.0,53.0,2.2,9.0,81.0,221.56,184.44
2016,11,28,8,15,231.0,68.5,2.3,9.0,112.0,260.24,219.92
2016,11,28,8,30,264.0,84.0,2.4,9.0,143.0,298.04,253.44
2016,11,28,8,45,289.5,97.5,2.5,9.0,173.0,326.66,278.25
2016,11,28,9,0,315.0,111.0,2.6,9.0,203.0,353.94,301.16
2016,11,28,9,15,339.0,119.5,2.6,9.0,230.5,372.25,316.0
2016,11,28,9,30,363.0,128.0,2.6,9.0,258.0,402.91,340.23
2016,11,28,9,45,387.0,136.5,2.65,9.5,285.5,417.39,350.46
2016,11,28,10,0,411.0,145.0,2.7,10.0,313.0,429.36,358.4
2016,11,28,10,15,517.5,130.0,2.7,10.0,354.5,464.09,385.84
2016,11,28,10,30,624.0,115.0,2.7,10.0,396.0,499.0,412.18
2016,11,28,10,45,616.5,122.5,2.75,10.5,409.5,480.1,394.0
2016,11,28,11,0,609.0,130.0,2.8,11.0,423.0,459.3,374.43
2016,11,28,11,15,646.5,122.5,2.75,11.0,439.5,444.66,359.97
2016,11,28,11,30,684.0,115.0,2.7,11.0,456.0,425.61,341.26
2016,11,28,11,45,729.0,114.5,2.65,11.5,479.5,411.59,324.93
2016,11,28,12,0,774.0,114.0,2.6,12.0,503.0,392.11,303.3
2016,11,28,12,15,771.0,113.5,2.55,12.0,498.5,351.56,265.71
2016,11,28,12,30,768.0,113.0,2.5,12.0,494.0,309.69,226.77
2016,11,28,12,45,600.0,144.0,2.45,12.5,437.5,254.87,183.45
2016,11,28,13,0,432.0,175.0,2.4,13.0,381.0,209.8,151.0
2016,11,28,13,15,581.0,141.0,2.35,13.0,407.0,176.08,116.97
2016,11,28,13,30,730.0,107.0,2.3,13.0,433.0,127.89,77.58
2016,11,28,13,45,726.0,100.5,2.25,13.0,409.0,79.3,65.03
2016,11,28,14,0,722.0,94.0,2.2,13.0,385.0,69.85,56.82
2016,11,28,14,15,697.5,90.5,2.1,12.5,354.0,67.93,55.33
2016,11,28,14,30,673.0,87.0,2.0,12.0,323.0,66.06,53.86
2016,11,28,14,45,657.0,79.0,1.9,12.0,289.0,60.82,49.22
2016,11,28,15,0,641.0,71.0,1.8,12.0,255.0,55.47,44.44
2016,11,28,15,15,590.5,66.0,1.55,11.5,215.5,52.16,41.49
2016,11,28,15,30,540.0,61.0,1.3,11.0,176.0,48.91,38.47
2016,11,28,15,45,486.0,51.0,1.1,10.5,137.5,41.4,31.48
2016,11,28,16,0,432.0,41.0,0.9,10.0,99.0,33.73,24.17
2016,11,28,16,15,303.5,30.5,0.95,9.5,64.0,25.24,15.26
2016,11,28,16,30,175.0,20.0,1.0,9.0,29.0,16.68,0.0
2016,11,28,16,45,87.5,10.0,1.1,8.5,14.5,8.54,0.0
2016,11,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,7,15,189.5,9.0,1.65,4.5,19.5,127.34,0.0
2016,11,29,7,30,379.0,18.0,1.8,5.0,39.0,288.9,58.2
2016,11,29,7,45,489.0,24.5,2.0,5.5,77.0,386.61,307.78
2016,11,29,8,0,599.0,31.0,2.2,6.0,115.0,470.83,392.66
2016,11,29,8,15,660.5,35.5,2.3,6.5,156.5,519.72,437.5
2016,11,29,8,30,722.0,40.0,2.4,7.0,198.0,566.73,477.96
2016,11,29,8,45,759.5,43.0,2.5,7.5,238.0,586.99,495.15
2016,11,29,9,0,797.0,46.0,2.6,8.0,278.0,610.2,513.56
2016,11,29,9,15,822.5,48.5,2.6,8.5,314.0,621.6,521.37
2016,11,29,9,30,848.0,51.0,2.6,9.0,350.0,629.71,525.61
2016,11,29,9,45,864.0,53.0,2.6,9.5,381.0,627.5,521.21
2016,11,29,10,0,880.0,55.0,2.6,10.0,412.0,621.82,513.83
2016,11,29,10,15,892.0,56.0,2.5,10.0,437.0,608.94,501.12
2016,11,29,10,30,904.0,57.0,2.4,10.0,462.0,592.61,485.45
2016,11,29,10,45,909.5,59.0,2.3,10.5,479.5,570.35,463.96
2016,11,29,11,0,915.0,61.0,2.2,11.0,497.0,544.91,439.69
2016,11,29,11,15,919.5,61.5,2.1,11.0,508.0,514.31,411.79
2016,11,29,11,30,924.0,62.0,2.0,11.0,519.0,480.85,381.02
2016,11,29,11,45,641.0,132.0,1.95,11.5,450.5,391.05,307.99
2016,11,29,12,0,358.0,202.0,1.9,12.0,382.0,306.55,241.4
2016,11,29,12,15,638.5,132.5,1.85,12.0,450.0,324.97,247.14
2016,11,29,12,30,919.0,63.0,1.8,12.0,518.0,313.29,224.27
2016,11,29,12,45,905.0,66.0,1.75,12.5,505.0,266.28,180.47
2016,11,29,13,0,891.0,69.0,1.7,13.0,492.0,218.86,138.18
2016,11,29,13,15,882.5,67.5,1.65,13.0,473.0,168.48,97.35
2016,11,29,13,30,874.0,66.0,1.6,13.0,454.0,117.88,64.23
2016,11,29,13,45,861.0,64.5,1.6,13.0,428.5,67.16,54.3
2016,11,29,14,0,848.0,63.0,1.6,13.0,403.0,53.56,42.37
2016,11,29,14,15,828.0,61.0,1.5,12.5,371.5,52.12,41.26
2016,11,29,14,30,808.0,59.0,1.4,12.0,340.0,50.71,40.14
2016,11,29,14,45,779.0,56.5,1.3,12.0,303.5,48.84,38.5
2016,11,29,15,0,750.0,54.0,1.2,12.0,267.0,47.0,36.85
2016,11,29,15,15,707.0,50.0,1.05,11.5,227.0,43.82,34.01
2016,11,29,15,30,664.0,46.0,0.9,11.0,187.0,40.67,31.09
2016,11,29,15,45,594.5,40.5,0.8,10.5,145.5,36.06,26.73
2016,11,29,16,0,525.0,35.0,0.7,10.0,104.0,31.51,22.21
2016,11,29,16,15,402.0,26.0,0.65,9.5,67.5,23.47,13.75
2016,11,29,16,30,279.0,17.0,0.6,9.0,31.0,15.4,0.0
2016,11,29,16,45,139.5,8.5,0.6,9.0,15.5,7.26,0.0
2016,11,29,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,0.65,7.0,16.0,13.66,0.0
2016,11,30,7,30,0.0,32.0,0.6,7.0,32.0,48.63,0.0
2016,11,30,7,45,225.5,36.0,0.6,7.0,67.0,235.07,183.56
2016,11,30,8,0,451.0,40.0,0.6,7.0,102.0,388.41,319.55
2016,11,30,8,15,523.5,46.5,0.7,7.5,142.0,445.67,369.33
2016,11,30,8,30,596.0,53.0,0.8,8.0,182.0,501.51,416.08
2016,11,30,8,45,646.5,57.0,0.95,8.5,222.0,537.18,445.46
2016,11,30,9,0,697.0,61.0,1.1,9.0,262.0,565.77,468.28
2016,11,30,9,15,728.5,64.5,1.15,9.0,298.0,583.07,481.28
2016,11,30,9,30,760.0,68.0,1.2,9.0,334.0,596.89,491.07
2016,11,30,9,45,384.5,106.0,1.3,9.5,241.0,381.08,317.15
2016,11,30,10,0,9.0,144.0,1.4,10.0,148.0,133.05,108.08
2016,11,30,10,15,53.0,169.0,1.4,10.0,192.5,191.34,158.04
2016,11,30,10,30,97.0,194.0,1.4,10.0,237.0,237.52,196.02
2016,11,30,10,45,142.0,202.5,1.4,10.0,268.5,272.76,224.3
2016,11,30,11,0,187.0,211.0,1.4,10.0,300.0,294.88,241.36
2016,11,30,11,15,517.0,148.0,1.4,10.0,401.5,399.92,323.79
2016,11,30,11,30,847.0,85.0,1.4,10.0,503.0,469.33,372.39
2016,11,30,11,45,852.0,84.5,1.45,10.5,507.0,434.0,339.07
2016,11,30,12,0,857.0,84.0,1.5,11.0,511.0,396.19,303.79
2016,11,30,12,15,855.0,84.0,1.55,11.0,507.5,354.24,265.14
2016,11,30,12,30,853.0,84.0,1.6,11.0,504.0,310.69,224.63
2016,11,30,12,45,849.0,82.5,1.65,11.0,492.5,263.98,181.67
2016,11,30,13,0,845.0,81.0,1.7,11.0,481.0,216.31,139.14
2016,11,30,13,15,835.5,80.0,1.7,11.0,462.5,167.59,99.45
2016,11,30,13,30,826.0,79.0,1.7,11.0,444.0,118.86,67.23
2016,11,30,13,45,814.0,76.5,1.75,11.0,419.0,69.14,56.51
2016,11,30,14,0,802.0,74.0,1.8,11.0,394.0,61.51,49.84
2016,11,30,14,15,780.5,71.5,1.75,11.0,363.0,59.87,48.46
2016,11,30,14,30,759.0,69.0,1.7,11.0,332.0,58.27,47.09
2016,11,30,14,45,727.5,65.5,1.7,11.0,295.5,55.78,44.9
2016,11,30,15,0,696.0,62.0,1.7,11.0,259.0,53.33,42.69
2016,11,30,15,15,649.0,57.5,1.5,10.5,219.5,45.81,35.93
2016,11,30,15,30,602.0,53.0,1.3,10.0,180.0,42.71,33.04
2016,11,30,15,45,527.0,46.5,1.1,9.5,139.5,37.82,28.4
2016,11,30,16,0,452.0,40.0,0.9,9.0,99.0,32.99,23.58
2016,11,30,16,15,226.0,34.0,0.85,8.5,63.5,26.34,16.11
2016,11,30,16,30,0.0,28.0,0.8,8.0,28.0,21.27,0.0
2016,11,30,16,45,0.0,14.0,0.8,8.0,14.0,11.95,0.0
2016,11,30,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
