Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,7,15,169.0,8.5,1.5,3.5,17.0,113.28,0.0
2016,12,1,7,30,338.0,17.0,1.7,4.0,34.0,257.5,0.0
2016,12,1,7,45,459.0,24.5,1.9,5.0,72.0,364.53,284.84
2016,12,1,8,0,580.0,32.0,2.1,6.0,110.0,456.57,379.69
2016,12,1,8,15,645.5,37.0,2.35,6.5,152.0,508.82,428.28
2016,12,1,8,30,711.0,42.0,2.6,7.0,194.0,559.1,472.25
2016,12,1,8,45,752.5,45.0,2.9,7.5,234.5,588.11,497.39
2016,12,1,9,0,794.0,48.0,3.2,8.0,275.0,614.09,518.86
2016,12,1,9,15,821.0,50.5,3.3,8.5,311.5,620.72,523.23
2016,12,1,9,30,848.0,53.0,3.4,9.0,348.0,629.78,528.62
2016,12,1,9,45,860.5,57.0,3.55,9.5,379.0,627.85,524.86
2016,12,1,10,0,873.0,61.0,3.7,10.0,410.0,622.42,518.0
2016,12,1,10,15,886.0,62.0,3.7,10.0,435.5,610.22,506.11
2016,12,1,10,30,899.0,63.0,3.7,10.0,461.0,594.57,491.18
2016,12,1,10,45,907.5,64.0,3.75,10.5,479.5,572.95,470.42
2016,12,1,11,0,916.0,65.0,3.8,11.0,498.0,548.06,446.67
2016,12,1,11,15,920.5,65.5,3.8,11.0,509.0,517.49,418.62
2016,12,1,11,30,925.0,66.0,3.8,11.0,520.0,484.05,387.61
2016,12,1,11,45,927.0,66.0,3.8,11.5,523.5,446.34,351.8
2016,12,1,12,0,929.0,66.0,3.8,12.0,527.0,406.21,313.35
2016,12,1,12,15,927.0,66.0,3.8,12.0,523.0,362.52,272.02
2016,12,1,12,30,925.0,66.0,3.8,12.0,519.0,317.06,228.78
2016,12,1,12,45,916.5,66.5,3.8,12.0,507.0,268.96,183.84
2016,12,1,13,0,908.0,67.0,3.8,12.0,495.0,220.07,139.79
2016,12,1,13,15,898.5,66.0,3.75,12.0,476.0,169.3,98.15
2016,12,1,13,30,889.0,65.0,3.7,12.0,457.0,118.35,64.51
2016,12,1,13,45,873.0,64.0,3.7,12.0,430.5,67.28,54.67
2016,12,1,14,0,857.0,63.0,3.7,12.0,404.0,53.7,42.66
2016,12,1,14,15,837.0,61.0,3.55,12.0,372.5,52.26,41.45
2016,12,1,14,30,817.0,59.0,3.4,12.0,341.0,50.84,40.23
2016,12,1,14,45,786.5,56.5,3.25,12.0,304.0,48.94,38.57
2016,12,1,15,0,756.0,54.0,3.1,12.0,267.0,47.08,36.89
2016,12,1,15,15,712.0,50.0,2.85,11.0,226.5,43.89,34.1
2016,12,1,15,30,668.0,46.0,2.6,10.0,186.0,40.72,31.22
2016,12,1,15,45,593.5,40.5,2.35,9.5,144.5,36.09,26.8
2016,12,1,16,0,519.0,35.0,2.1,9.0,103.0,31.52,22.24
2016,12,1,16,15,392.5,26.5,2.05,8.5,66.5,21.97,12.42
2016,12,1,16,30,266.0,18.0,2.0,8.0,30.0,15.02,0.0
2016,12,1,16,45,133.0,9.0,2.0,7.5,15.0,7.68,0.0
2016,12,1,17,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,7,15,161.0,8.5,2.4,4.5,15.5,107.95,0.0
2016,12,2,7,30,322.0,17.0,2.6,5.0,31.0,244.98,0.0
2016,12,2,7,45,440.5,24.5,2.85,5.5,68.5,351.27,271.71
2016,12,2,8,0,559.0,32.0,3.1,6.0,106.0,441.36,368.84
2016,12,2,8,15,626.0,37.0,3.2,6.5,147.0,494.49,418.67
2016,12,2,8,30,693.0,42.0,3.3,7.0,188.0,545.69,463.44
2016,12,2,8,45,734.0,45.5,3.45,7.5,228.0,575.03,488.58
2016,12,2,9,0,775.0,49.0,3.6,8.0,268.0,601.4,509.96
2016,12,2,9,15,802.5,51.5,3.7,8.5,304.0,614.21,519.05
2016,12,2,9,30,830.0,54.0,3.8,9.0,340.0,618.2,520.61
2016,12,2,9,45,843.0,57.5,3.9,9.5,370.5,616.25,516.72
2016,12,2,10,0,856.0,61.0,4.0,10.0,401.0,610.88,509.79
2016,12,2,10,15,869.0,62.5,3.95,10.0,426.5,599.7,498.54
2016,12,2,10,30,882.0,64.0,3.9,10.0,452.0,585.1,484.28
2016,12,2,10,45,891.5,64.5,3.9,10.5,470.0,564.0,463.8
2016,12,2,11,0,901.0,65.0,3.9,11.0,488.0,539.66,440.37
2016,12,2,11,15,496.0,140.5,3.85,11.0,374.0,382.22,311.84
2016,12,2,11,30,91.0,216.0,3.8,11.0,260.0,228.1,185.98
2016,12,2,11,45,502.0,141.5,3.8,11.5,389.0,338.08,270.85
2016,12,2,12,0,913.0,67.0,3.8,12.0,518.0,401.03,309.91
2016,12,2,12,15,911.0,66.5,3.8,12.0,514.0,357.64,268.53
2016,12,2,12,30,909.0,66.0,3.8,12.0,510.0,312.56,225.68
2016,12,2,12,45,897.5,67.5,3.8,12.0,497.5,265.48,181.76
2016,12,2,13,0,886.0,69.0,3.8,12.0,485.0,217.86,138.95
2016,12,2,13,15,876.5,68.0,3.75,12.0,466.0,168.22,98.23
2016,12,2,13,30,867.0,67.0,3.7,12.0,447.0,118.42,65.29
2016,12,2,13,45,717.0,88.5,3.65,12.0,391.0,71.18,58.15
2016,12,2,14,0,567.0,110.0,3.6,12.0,335.0,80.31,66.41
2016,12,2,14,15,549.5,104.5,3.4,12.0,308.5,77.26,63.78
2016,12,2,14,30,532.0,99.0,3.2,12.0,282.0,74.24,61.17
2016,12,2,14,45,633.5,76.5,3.0,12.0,271.0,58.83,47.43
2016,12,2,15,0,735.0,54.0,2.8,12.0,260.0,46.92,36.75
2016,12,2,15,15,690.5,50.0,2.4,11.0,220.5,43.75,33.98
2016,12,2,15,30,646.0,46.0,2.0,10.0,181.0,40.6,31.11
2016,12,2,15,45,575.0,40.5,1.7,9.5,140.5,36.01,26.74
2016,12,2,16,0,504.0,35.0,1.4,9.0,100.0,31.48,22.21
2016,12,2,16,15,378.5,26.0,1.35,8.5,64.5,21.5,12.01
2016,12,2,16,30,253.0,17.0,1.3,8.0,29.0,14.11,0.0
2016,12,2,16,45,126.5,8.5,1.3,7.5,14.5,7.26,0.0
2016,12,2,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,7,15,127.5,8.0,1.0,5.5,13.5,86.33,0.0
2016,12,3,7,30,255.0,16.0,1.0,6.0,27.0,206.14,0.0
2016,12,3,7,45,379.0,24.5,1.0,6.5,62.5,309.81,233.0
2016,12,3,8,0,503.0,33.0,1.0,7.0,98.0,403.93,331.53
2016,12,3,8,15,572.5,38.5,1.15,7.5,138.0,459.2,381.97
2016,12,3,8,30,642.0,44.0,1.3,8.0,178.0,512.59,427.83
2016,12,3,8,45,690.5,47.0,1.5,9.0,217.5,546.51,455.73
2016,12,3,9,0,739.0,50.0,1.7,10.0,257.0,577.47,479.82
2016,12,3,9,15,768.0,53.0,1.75,10.5,292.5,592.2,490.11
2016,12,3,9,30,797.0,56.0,1.8,11.0,328.0,603.57,497.17
2016,12,3,9,45,811.0,59.5,1.9,11.5,358.0,602.37,494.28
2016,12,3,10,0,825.0,63.0,2.0,12.0,388.0,597.77,488.49
2016,12,3,10,15,839.0,64.5,2.0,12.0,413.0,587.37,478.38
2016,12,3,10,30,853.0,66.0,2.0,12.0,438.0,569.99,462.71
2016,12,3,10,45,860.0,67.5,2.0,12.5,456.0,549.44,443.33
2016,12,3,11,0,867.0,69.0,2.0,13.0,474.0,525.83,421.21
2016,12,3,11,15,872.0,69.5,2.0,13.0,485.0,497.21,395.53
2016,12,3,11,30,877.0,70.0,2.0,13.0,496.0,465.83,367.05
2016,12,3,11,45,875.5,71.5,2.0,13.5,499.5,430.08,333.87
2016,12,3,12,0,874.0,73.0,2.0,14.0,503.0,392.22,298.4
2016,12,3,12,15,872.5,72.5,2.0,14.0,499.5,350.63,259.9
2016,12,3,12,30,871.0,72.0,2.0,14.0,496.0,307.35,219.58
2016,12,3,12,45,866.5,71.5,2.0,14.5,485.0,261.88,177.38
2016,12,3,13,0,862.0,71.0,2.0,15.0,474.0,215.36,135.81
2016,12,3,13,15,853.5,70.0,1.95,15.0,456.0,162.23,92.84
2016,12,3,13,30,845.0,69.0,1.9,15.0,438.0,113.05,60.59
2016,12,3,13,45,826.5,68.5,1.85,15.0,412.5,64.1,51.21
2016,12,3,14,0,808.0,68.0,1.8,15.0,387.0,57.0,45.08
2016,12,3,14,15,787.5,65.5,1.65,15.0,356.5,55.27,43.63
2016,12,3,14,30,767.0,63.0,1.5,15.0,326.0,53.56,42.17
2016,12,3,14,45,732.0,61.0,1.35,15.0,290.0,52.16,40.97
2016,12,3,15,0,697.0,59.0,1.2,15.0,254.0,50.84,39.8
2016,12,3,15,15,651.0,54.5,1.1,14.0,215.0,47.38,36.8
2016,12,3,15,30,605.0,50.0,1.0,13.0,176.0,40.33,30.49
2016,12,3,15,45,529.5,43.5,0.9,12.5,136.0,35.36,25.84
2016,12,3,16,0,454.0,37.0,0.8,12.0,96.0,30.42,21.01
2016,12,3,16,15,330.5,27.5,0.85,11.5,61.5,22.71,12.78
2016,12,3,16,30,207.0,18.0,0.9,11.0,27.0,14.96,0.0
2016,12,3,16,45,103.5,9.0,1.0,10.5,13.5,7.68,0.0
2016,12,3,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.0,0.75,6.0,13.0,11.1,0.0
2016,12,4,7,30,0.0,26.0,0.7,6.0,26.0,22.19,0.0
2016,12,4,7,45,244.5,30.0,0.7,6.5,61.0,234.57,173.26
2016,12,4,8,0,489.0,34.0,0.7,7.0,96.0,403.12,329.1
2016,12,4,8,15,561.5,40.0,0.7,7.5,136.0,452.27,373.41
2016,12,4,8,30,634.0,46.0,0.7,8.0,176.0,508.34,420.08
2016,12,4,8,45,676.0,50.5,0.7,8.5,215.0,539.88,445.21
2016,12,4,9,0,718.0,55.0,0.7,9.0,254.0,568.48,466.68
2016,12,4,9,15,515.5,91.0,0.65,9.0,243.5,471.95,388.95
2016,12,4,9,30,313.0,127.0,0.6,9.0,233.0,353.61,293.31
2016,12,4,9,45,553.0,99.5,0.55,9.5,308.0,485.69,398.77
2016,12,4,10,0,793.0,72.0,0.5,10.0,383.0,587.53,473.43
2016,12,4,10,15,807.5,74.0,0.45,10.0,408.0,578.59,462.75
2016,12,4,10,30,822.0,76.0,0.4,10.0,433.0,566.2,450.68
2016,12,4,10,45,834.0,76.5,0.35,10.5,451.5,547.37,432.78
2016,12,4,11,0,846.0,77.0,0.3,11.0,470.0,525.24,412.15
2016,12,4,11,15,851.0,77.5,0.25,11.0,481.0,496.46,386.9
2016,12,4,11,30,856.0,78.0,0.2,11.0,492.0,464.93,359.07
2016,12,4,11,45,857.5,78.0,0.2,11.5,495.5,428.84,326.92
2016,12,4,12,0,859.0,78.0,0.2,12.0,499.0,390.52,292.36
2016,12,4,12,15,684.5,119.5,0.35,12.0,453.5,328.26,244.03
2016,12,4,12,30,510.0,161.0,0.5,12.0,408.0,274.86,203.84
2016,12,4,12,45,502.5,158.5,0.7,12.5,397.0,241.25,174.54
2016,12,4,13,0,495.0,156.0,0.9,13.0,386.0,207.59,145.63
2016,12,4,13,15,480.5,152.0,1.0,13.0,368.5,172.06,117.58
2016,12,4,13,30,466.0,148.0,1.1,13.0,351.0,137.54,94.36
2016,12,4,13,45,374.0,153.0,1.2,13.0,310.0,108.52,90.63
2016,12,4,14,0,282.0,158.0,1.3,13.0,269.0,110.54,92.62
2016,12,4,14,15,264.0,149.5,1.2,12.5,247.5,105.23,88.25
2016,12,4,14,30,246.0,141.0,1.1,12.0,226.0,99.83,83.76
2016,12,4,14,45,241.5,126.0,1.05,12.0,201.5,90.4,75.5
2016,12,4,15,0,237.0,111.0,1.0,12.0,177.0,80.72,66.91
2016,12,4,15,15,218.0,95.5,0.95,11.5,149.5,70.33,57.68
2016,12,4,15,30,199.0,80.0,0.9,11.0,122.0,59.68,48.04
2016,12,4,15,45,177.0,63.5,0.85,10.5,94.5,48.07,37.35
2016,12,4,16,0,155.0,47.0,0.8,10.0,67.0,36.15,26.21
2016,12,4,16,15,77.5,33.0,0.85,9.5,43.0,25.56,15.19
2016,12,4,16,30,0.0,19.0,0.9,9.0,19.0,15.28,0.0
2016,12,4,16,45,0.0,9.5,1.0,9.0,9.5,8.11,0.0
2016,12,4,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,1.55,5.0,7.0,5.97,0.0
2016,12,5,7,30,0.0,14.0,1.6,5.0,14.0,11.95,0.0
2016,12,5,7,45,33.0,29.5,1.65,5.5,33.5,69.67,46.95
2016,12,5,8,0,66.0,45.0,1.7,6.0,53.0,109.99,88.82
2016,12,5,8,15,82.0,62.5,1.75,6.0,76.5,139.98,116.78
2016,12,5,8,30,98.0,80.0,1.8,6.0,100.0,168.62,142.78
2016,12,5,8,45,109.5,96.5,1.85,6.5,123.0,191.66,163.03
2016,12,5,9,0,121.0,113.0,1.9,7.0,146.0,213.81,181.93
2016,12,5,9,15,132.5,126.5,1.9,7.0,167.5,231.01,196.5
2016,12,5,9,30,144.0,140.0,1.9,7.0,189.0,247.44,210.08
2016,12,5,9,45,190.5,150.5,1.9,7.0,221.5,281.47,238.68
2016,12,5,10,0,237.0,161.0,1.9,7.0,254.0,325.0,274.26
2016,12,5,10,15,217.5,174.0,1.85,7.0,263.5,305.98,257.16
2016,12,5,10,30,198.0,187.0,1.8,7.0,273.0,298.32,249.62
2016,12,5,10,45,170.0,196.5,1.8,7.5,272.5,282.39,234.89
2016,12,5,11,0,142.0,206.0,1.8,8.0,272.0,267.23,221.02
2016,12,5,11,15,128.0,211.0,1.7,8.0,271.5,255.59,210.55
2016,12,5,11,30,114.0,216.0,1.6,8.0,271.0,244.43,200.54
2016,12,5,11,45,154.0,217.5,1.55,8.0,292.5,252.64,206.05
2016,12,5,12,0,194.0,219.0,1.5,8.0,314.0,257.2,207.89
2016,12,5,12,15,233.5,213.0,1.45,8.0,326.5,251.77,200.97
2016,12,5,12,30,273.0,207.0,1.4,8.0,339.0,244.04,191.63
2016,12,5,12,45,237.0,206.0,1.35,8.0,319.0,216.27,168.37
2016,12,5,13,0,201.0,205.0,1.3,8.0,299.0,192.22,149.07
2016,12,5,13,15,220.0,195.0,1.2,8.0,294.0,172.67,132.07
2016,12,5,13,30,239.0,185.0,1.1,8.0,289.0,148.12,113.03
2016,12,5,13,45,224.0,175.5,1.0,8.0,268.5,127.18,108.83
2016,12,5,14,0,209.0,166.0,0.9,8.0,248.0,118.23,101.09
2016,12,5,14,15,198.5,155.0,0.8,8.0,228.0,111.09,94.89
2016,12,5,14,30,188.0,144.0,0.7,8.0,208.0,103.76,88.48
2016,12,5,14,45,184.5,128.5,0.65,8.0,185.5,93.72,79.58
2016,12,5,15,0,181.0,113.0,0.6,8.0,163.0,83.41,70.33
2016,12,5,15,15,166.5,97.0,0.6,7.5,138.0,70.92,59.11
2016,12,5,15,30,152.0,81.0,0.6,7.0,113.0,60.04,49.14
2016,12,5,15,45,136.5,64.0,0.65,7.0,88.0,48.19,38.01
2016,12,5,16,0,121.0,47.0,0.7,7.0,63.0,36.02,26.43
2016,12,5,16,15,60.5,32.0,0.75,6.5,40.0,25.25,15.15
2016,12,5,16,30,0.0,17.0,0.8,6.0,17.0,13.85,0.0
2016,12,5,16,45,0.0,8.5,0.85,6.0,8.5,7.26,0.0
2016,12,5,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,7,15,118.0,7.5,1.05,1.5,11.5,6.4,0.0
2016,12,6,7,30,236.0,15.0,1.1,2.0,23.0,161.8,0.0
2016,12,6,7,45,363.0,24.5,1.2,3.0,58.0,302.71,215.84
2016,12,6,8,0,490.0,34.0,1.3,4.0,93.0,402.26,332.04
2016,12,6,8,15,565.5,40.0,1.4,4.5,133.5,452.83,380.79
2016,12,6,8,30,641.0,46.0,1.5,5.0,174.0,510.95,431.32
2016,12,6,8,45,582.0,61.0,1.65,6.0,195.5,493.09,417.11
2016,12,6,9,0,523.0,76.0,1.8,7.0,217.0,466.08,394.65
2016,12,6,9,15,556.0,79.5,1.9,7.5,248.5,485.27,409.99
2016,12,6,9,30,589.0,83.0,2.0,8.0,280.0,501.42,421.85
2016,12,6,9,45,512.5,107.0,2.1,8.5,290.0,461.14,387.01
2016,12,6,10,0,436.0,131.0,2.2,9.0,300.0,426.94,357.03
2016,12,6,10,15,648.0,100.5,2.2,9.0,369.5,513.38,426.4
2016,12,6,10,30,860.0,70.0,2.2,9.0,439.0,580.34,477.16
2016,12,6,10,45,867.5,71.5,2.2,9.0,457.5,559.4,457.43
2016,12,6,11,0,875.0,73.0,2.2,9.0,476.0,535.3,435.4
2016,12,6,11,15,880.5,73.5,2.2,9.0,487.5,506.08,408.84
2016,12,6,11,30,886.0,74.0,2.2,9.0,499.0,473.19,378.72
2016,12,6,11,45,884.0,75.5,2.2,9.5,502.5,437.09,344.72
2016,12,6,12,0,882.0,77.0,2.2,10.0,506.0,398.06,307.76
2016,12,6,12,15,880.5,76.5,2.2,10.0,503.0,355.43,267.81
2016,12,6,12,30,879.0,76.0,2.2,10.0,500.0,311.1,225.99
2016,12,6,12,45,879.0,74.0,2.25,10.0,489.5,264.3,182.2
2016,12,6,13,0,879.0,72.0,2.3,10.0,479.0,216.1,138.49
2016,12,6,13,15,870.0,71.0,2.3,10.0,461.0,166.34,97.4
2016,12,6,13,30,861.0,70.0,2.3,10.0,443.0,116.43,63.77
2016,12,6,13,45,848.0,68.0,2.35,10.0,418.5,65.73,44.35
2016,12,6,14,0,835.0,66.0,2.4,10.0,394.0,55.82,44.95
2016,12,6,14,15,815.0,64.0,2.3,9.5,363.0,54.43,43.86
2016,12,6,14,30,795.0,62.0,2.2,9.0,332.0,53.08,42.78
2016,12,6,14,45,766.5,59.0,2.15,9.0,296.0,50.86,40.8
2016,12,6,15,0,738.0,56.0,2.1,9.0,260.0,48.67,38.81
2016,12,6,15,15,692.5,51.5,1.85,8.5,220.5,45.1,35.56
2016,12,6,15,30,647.0,47.0,1.6,8.0,181.0,41.54,32.22
2016,12,6,15,45,576.0,41.5,1.35,7.5,140.5,36.97,27.82
2016,12,6,16,0,505.0,36.0,1.1,7.0,100.0,29.77,20.88
2016,12,6,16,15,376.0,27.0,1.05,6.5,64.5,22.4,12.79
2016,12,6,16,30,247.0,18.0,1.0,6.0,29.0,15.02,0.0
2016,12,6,16,45,123.5,9.0,1.0,6.0,14.5,7.68,0.0
2016,12,6,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.0,1.4,3.0,3.0,2.56,0.0
2016,12,7,7,30,0.0,6.0,1.4,3.0,6.0,5.12,0.0
2016,12,7,7,45,0.0,15.5,1.45,3.0,15.5,12.77,3.45
2016,12,7,8,0,0.0,25.0,1.5,3.0,25.0,20.64,12.03
2016,12,7,8,15,0.0,36.0,1.6,3.0,36.0,29.77,20.5
2016,12,7,8,30,0.0,47.0,1.7,3.0,47.0,39.75,29.63
2016,12,7,8,45,0.0,58.0,1.8,3.5,58.0,49.7,38.58
2016,12,7,9,0,0.0,69.0,1.9,4.0,69.0,59.52,47.29
2016,12,7,9,15,0.0,79.0,1.85,4.5,79.0,68.22,54.89
2016,12,7,9,30,0.0,89.0,1.8,5.0,89.0,76.86,62.32
2016,12,7,9,45,5.5,114.5,1.8,5.5,117.0,104.33,86.15
2016,12,7,10,0,11.0,140.0,1.8,6.0,145.0,131.29,109.14
2016,12,7,10,15,28.0,157.5,1.7,6.0,169.5,165.41,138.29
2016,12,7,10,30,45.0,175.0,1.6,6.0,194.0,189.12,158.13
2016,12,7,10,45,49.0,183.5,1.5,6.5,205.5,195.01,162.31
2016,12,7,11,0,53.0,192.0,1.4,7.0,217.0,200.38,166.03
2016,12,7,11,15,56.0,197.5,1.4,7.0,224.5,201.83,166.81
2016,12,7,11,30,59.0,203.0,1.4,7.0,232.0,202.81,167.18
2016,12,7,11,45,29.5,128.0,1.45,7.0,142.5,121.02,98.43
2016,12,7,12,0,0.0,53.0,1.5,7.0,53.0,43.89,32.66
2016,12,7,12,15,0.0,82.5,1.55,7.0,82.5,68.51,54.06
2016,12,7,12,30,0.0,112.0,1.6,7.0,112.0,92.38,74.59
2016,12,7,12,45,76.0,159.0,1.7,7.0,194.0,145.24,116.62
2016,12,7,13,0,152.0,206.0,1.8,7.0,276.0,184.5,145.88
2016,12,7,13,15,95.5,190.0,1.85,7.0,233.5,156.05,124.47
2016,12,7,13,30,39.0,174.0,1.9,7.0,191.0,132.87,107.92
2016,12,7,13,45,89.0,171.0,1.95,7.0,207.0,126.03,102.91
2016,12,7,14,0,139.0,168.0,2.0,7.0,223.0,118.47,101.92
2016,12,7,14,15,135.5,155.0,2.0,6.5,205.0,110.36,94.98
2016,12,7,14,30,132.0,142.0,2.0,6.0,187.0,102.02,87.76
2016,12,7,14,45,125.5,127.0,2.0,6.0,166.5,92.28,79.01
2016,12,7,15,0,119.0,112.0,2.0,6.0,146.0,82.28,69.93
2016,12,7,15,15,110.0,96.0,1.9,5.5,123.5,71.4,60.03
2016,12,7,15,30,101.0,80.0,1.8,5.0,101.0,60.26,49.7
2016,12,7,15,45,82.5,63.0,1.75,5.0,77.5,48.17,38.25
2016,12,7,16,0,64.0,46.0,1.7,5.0,54.0,35.8,26.42
2016,12,7,16,15,32.0,30.5,1.7,4.5,34.5,24.15,14.35
2016,12,7,16,30,0.0,15.0,1.7,4.0,15.0,12.38,0.0
2016,12,7,16,45,0.0,7.5,1.7,4.0,7.5,6.4,0.0
2016,12,7,17,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,1.1,8.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,1.1,8.0,5.0,4.27,0.0
2016,12,8,7,45,0.0,13.5,1.1,8.5,13.5,11.11,1.84
2016,12,8,8,0,0.0,22.0,1.1,9.0,22.0,18.14,9.54
2016,12,8,8,15,0.0,33.0,1.15,9.0,33.0,27.27,17.8
2016,12,8,8,30,0.0,44.0,1.2,9.0,44.0,36.59,26.16
2016,12,8,8,45,0.0,54.5,1.25,9.5,54.5,46.09,34.54
2016,12,8,9,0,0.0,65.0,1.3,10.0,65.0,55.47,42.69
2016,12,8,9,15,0.0,75.0,1.3,10.0,75.0,64.26,50.31
2016,12,8,9,30,0.0,85.0,1.3,10.0,85.0,72.97,57.79
2016,12,8,9,45,0.0,93.0,1.35,10.0,93.0,79.68,63.47
2016,12,8,10,0,0.0,101.0,1.4,10.0,101.0,86.37,69.1
2016,12,8,10,15,0.0,97.0,1.4,10.0,97.0,81.95,65.21
2016,12,8,10,30,0.0,93.0,1.4,10.0,93.0,77.95,61.7
2016,12,8,10,45,0.0,112.0,1.45,10.5,112.0,94.48,75.57
2016,12,8,11,0,0.0,131.0,1.5,11.0,131.0,110.76,89.06
2016,12,8,11,15,0.0,134.0,1.5,11.0,134.0,112.72,90.6
2016,12,8,11,30,0.0,137.0,1.5,11.0,137.0,114.68,92.18
2016,12,8,11,45,0.0,138.5,1.55,11.0,138.5,115.34,92.69
2016,12,8,12,0,0.0,140.0,1.6,11.0,140.0,115.98,93.22
2016,12,8,12,15,7.0,157.5,1.55,11.0,161.0,131.7,106.21
2016,12,8,12,30,14.0,175.0,1.5,11.0,182.0,146.02,117.85
2016,12,8,12,45,7.0,143.0,1.5,11.0,146.5,117.89,94.55
2016,12,8,13,0,0.0,111.0,1.5,11.0,111.0,90.93,72.24
2016,12,8,13,15,0.0,94.5,1.45,11.0,94.5,77.8,61.21
2016,12,8,13,30,0.0,78.0,1.4,11.0,78.0,64.73,50.16
2016,12,8,13,45,0.0,87.5,1.4,11.0,87.5,71.87,56.35
2016,12,8,14,0,0.0,97.0,1.4,11.0,97.0,78.58,65.11
2016,12,8,14,15,0.0,89.0,1.35,11.0,89.0,72.35,59.63
2016,12,8,14,30,0.0,81.0,1.3,11.0,81.0,66.05,54.07
2016,12,8,14,45,0.0,72.5,1.3,11.0,72.5,59.33,48.09
2016,12,8,15,0,0.0,64.0,1.3,11.0,64.0,52.54,41.98
2016,12,8,15,15,0.0,54.0,1.25,11.0,54.0,44.57,34.73
2016,12,8,15,30,0.0,44.0,1.2,11.0,44.0,36.4,27.21
2016,12,8,15,45,0.0,34.0,1.15,11.0,34.0,28.09,19.5
2016,12,8,16,0,0.0,24.0,1.1,11.0,24.0,19.79,11.76
2016,12,8,16,15,0.0,15.0,1.1,11.0,15.0,12.35,4.37
2016,12,8,16,30,0.0,6.0,1.1,11.0,6.0,4.92,0.0
2016,12,8,16,45,0.0,3.0,1.1,11.0,3.0,2.56,0.0
2016,12,8,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,7,15,86.5,6.5,0.75,10.0,8.5,0.0,0.0
2016,12,9,7,30,173.0,13.0,0.8,10.0,17.0,119.5,0.0
2016,12,9,7,45,317.5,21.5,0.9,10.5,50.0,264.7,163.48
2016,12,9,8,0,462.0,30.0,1.0,11.0,83.0,368.82,294.67
2016,12,9,8,15,538.0,36.0,1.15,11.0,121.5,428.23,350.77
2016,12,9,8,30,614.0,42.0,1.3,11.0,160.0,486.15,401.21
2016,12,9,8,45,663.5,45.5,1.5,11.5,198.5,521.44,431.27
2016,12,9,9,0,713.0,49.0,1.7,12.0,237.0,553.9,457.66
2016,12,9,9,15,423.5,92.5,1.8,12.0,208.5,406.42,338.34
2016,12,9,9,30,134.0,136.0,1.9,12.0,180.0,236.83,196.73
2016,12,9,9,45,133.0,149.5,2.05,12.0,196.5,244.62,203.38
2016,12,9,10,0,132.0,163.0,2.2,12.0,213.0,251.67,208.64
2016,12,9,10,15,131.0,174.5,2.25,12.0,227.0,255.73,211.3
2016,12,9,10,30,130.0,186.0,2.3,12.0,241.0,259.11,213.35
2016,12,9,10,45,66.5,170.0,2.4,12.5,198.5,191.31,156.22
2016,12,9,11,0,3.0,154.0,2.5,13.0,156.0,132.9,106.85
2016,12,9,11,15,13.5,168.5,2.5,13.0,175.5,149.5,120.67
2016,12,9,11,30,24.0,183.0,2.5,13.0,195.0,164.91,133.21
2016,12,9,11,45,12.0,95.5,2.55,13.0,101.5,84.22,65.83
2016,12,9,12,0,0.0,8.0,2.6,13.0,8.0,6.6,0.0
2016,12,9,12,15,0.0,51.0,2.55,13.0,51.0,42.23,30.5
2016,12,9,12,30,0.0,94.0,2.5,13.0,94.0,77.87,60.73
2016,12,9,12,45,13.5,137.0,2.5,13.0,143.0,114.74,91.2
2016,12,9,13,0,27.0,180.0,2.5,13.0,192.0,147.58,117.93
2016,12,9,13,15,55.0,182.5,2.4,13.0,206.5,146.18,115.53
2016,12,9,13,30,83.0,185.0,2.3,13.0,221.0,143.09,112.54
2016,12,9,13,45,41.5,148.0,2.25,13.0,166.0,111.52,88.85
2016,12,9,14,0,0.0,111.0,2.2,13.0,111.0,88.6,73.43
2016,12,9,14,15,0.0,102.0,2.0,12.5,102.0,81.72,67.6
2016,12,9,14,30,0.0,93.0,1.8,12.0,93.0,74.75,61.62
2016,12,9,14,45,0.0,83.0,1.65,12.0,83.0,66.99,54.74
2016,12,9,15,0,0.0,73.0,1.5,12.0,73.0,59.16,47.72
2016,12,9,15,15,0.0,61.5,1.35,11.5,61.5,50.15,39.66
2016,12,9,15,30,0.0,50.0,1.2,11.0,50.0,41.05,31.39
2016,12,9,15,45,0.0,39.0,1.05,11.0,39.0,32.25,23.22
2016,12,9,16,0,0.0,28.0,0.9,11.0,28.0,23.12,14.69
2016,12,9,16,15,0.0,18.0,0.85,11.0,18.0,14.84,6.41
2016,12,9,16,30,0.0,8.0,0.8,11.0,8.0,6.57,0.0
2016,12,9,16,45,0.0,4.0,0.8,11.0,4.0,3.41,0.0
2016,12,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,3.0,12.0,2.0,0.0,0.0
2016,12,10,7,30,0.0,4.0,3.0,12.0,4.0,3.41,0.0
2016,12,10,7,45,0.0,12.0,3.05,12.0,12.0,9.87,0.29
2016,12,10,8,0,0.0,20.0,3.1,12.0,20.0,16.49,7.88
2016,12,10,8,15,0.0,30.0,3.05,12.0,30.0,24.77,15.35
2016,12,10,8,30,0.0,40.0,3.0,12.0,40.0,33.08,22.74
2016,12,10,8,45,0.0,50.5,3.0,12.0,50.5,42.09,30.68
2016,12,10,9,0,0.0,61.0,3.0,12.0,61.0,51.55,38.94
2016,12,10,9,15,0.0,70.5,2.95,12.0,70.5,59.9,46.17
2016,12,10,9,30,0.0,80.0,2.9,12.0,80.0,68.2,53.26
2016,12,10,9,45,0.0,88.0,2.9,12.0,88.0,74.99,59.01
2016,12,10,10,0,0.0,96.0,2.9,12.0,96.0,81.75,64.7
2016,12,10,10,15,0.0,55.0,2.95,12.0,55.0,45.53,33.62
2016,12,10,10,30,0.0,14.0,3.0,12.0,14.0,11.54,4.32
2016,12,10,10,45,0.0,32.0,3.05,12.5,32.0,26.43,17.12
2016,12,10,11,0,0.0,50.0,3.1,13.0,50.0,41.38,29.84
2016,12,10,11,15,0.0,41.0,3.05,13.0,41.0,33.91,23.42
2016,12,10,11,30,0.0,32.0,3.0,13.0,32.0,26.45,17.02
2016,12,10,11,45,0.0,35.0,2.95,13.0,35.0,28.93,19.15
2016,12,10,12,0,0.0,38.0,2.9,13.0,38.0,31.43,21.27
2016,12,10,12,15,0.0,38.0,2.8,12.5,38.0,31.42,21.32
2016,12,10,12,30,0.0,38.0,2.7,12.0,38.0,31.42,21.38
2016,12,10,12,45,0.0,69.5,2.65,12.0,69.5,57.64,43.81
2016,12,10,13,0,0.0,101.0,2.6,12.0,101.0,83.12,65.49
2016,12,10,13,15,19.0,137.0,2.5,12.0,145.0,112.41,89.42
2016,12,10,13,30,38.0,173.0,2.4,12.0,189.0,132.37,105.69
2016,12,10,13,45,19.0,144.5,2.3,12.0,152.5,112.83,90.54
2016,12,10,14,0,0.0,116.0,2.2,12.0,116.0,92.1,76.81
2016,12,10,14,15,0.0,107.0,2.1,11.5,107.0,85.24,70.99
2016,12,10,14,30,0.0,98.0,2.0,11.0,98.0,78.29,65.02
2016,12,10,14,45,0.0,87.5,1.9,11.0,87.5,70.21,57.84
2016,12,10,15,0,0.0,77.0,1.8,11.0,77.0,62.03,50.5
2016,12,10,15,15,0.0,65.0,1.6,11.0,65.0,52.7,42.02
2016,12,10,15,30,0.0,53.0,1.4,11.0,53.0,43.27,33.37
2016,12,10,15,45,0.0,41.0,1.25,11.0,41.0,33.75,24.55
2016,12,10,16,0,0.0,29.0,1.1,11.0,29.0,23.96,15.42
2016,12,10,16,15,0.0,18.5,1.05,10.5,18.5,15.25,6.78
2016,12,10,16,30,0.0,8.0,1.0,10.0,8.0,6.57,0.0
2016,12,10,16,45,0.0,4.0,0.95,10.0,4.0,3.41,0.0
2016,12,10,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.5,0.95,3.0,6.5,0.0,0.0
2016,12,11,7,30,0.0,13.0,0.9,3.0,13.0,11.1,0.0
2016,12,11,7,45,121.5,25.0,0.85,3.5,38.0,140.17,77.3
2016,12,11,8,0,243.0,37.0,0.8,4.0,63.0,241.25,196.96
2016,12,11,8,15,286.0,50.0,0.75,4.5,94.0,283.16,237.93
2016,12,11,8,30,329.0,63.0,0.7,5.0,125.0,324.73,274.77
2016,12,11,8,45,353.0,75.0,0.7,5.5,155.0,351.26,297.55
2016,12,11,9,0,377.0,87.0,0.7,6.0,185.0,376.21,317.9
2016,12,11,9,15,389.5,98.5,0.75,6.0,212.5,391.11,329.95
