Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,9,30,402.0,110.0,0.8,6.0,240.0,403.99,339.9
2016,12,11,9,45,409.5,120.0,0.9,6.5,263.5,409.89,343.49
2016,12,11,10,0,417.0,130.0,1.0,7.0,287.0,413.71,345.18
2016,12,11,10,15,401.0,143.0,1.0,7.0,302.5,404.53,336.22
2016,12,11,10,30,385.0,156.0,1.0,7.0,318.0,393.99,326.2
2016,12,11,10,45,432.5,154.5,1.05,7.5,344.0,402.77,331.53
2016,12,11,11,0,480.0,153.0,1.1,8.0,370.0,407.53,332.99
2016,12,11,11,15,463.5,161.0,1.1,8.5,375.0,386.07,313.12
2016,12,11,11,30,447.0,169.0,1.1,9.0,380.0,363.96,292.81
2016,12,11,11,45,396.0,181.5,1.1,9.5,369.5,331.26,264.38
2016,12,11,12,0,345.0,194.0,1.1,10.0,359.0,296.6,234.72
2016,12,11,12,15,265.0,203.0,1.1,10.0,329.5,257.99,203.34
2016,12,11,12,30,185.0,212.0,1.1,10.0,300.0,223.4,176.04
2016,12,11,12,45,191.0,207.0,1.15,10.0,296.0,207.48,161.8
2016,12,11,13,0,197.0,202.0,1.2,10.0,292.0,190.75,147.02
2016,12,11,13,15,163.5,195.0,1.2,9.5,268.0,166.7,128.89
2016,12,11,13,30,130.0,188.0,1.2,9.0,244.0,145.92,114.52
2016,12,11,13,45,65.0,140.0,1.25,9.0,168.0,107.32,86.18
2016,12,11,14,0,0.0,92.0,1.3,9.0,92.0,74.9,62.26
2016,12,11,14,15,0.0,85.0,1.1,8.5,85.0,69.39,57.55
2016,12,11,14,30,0.0,78.0,0.9,8.0,78.0,63.82,52.7
2016,12,11,14,45,0.0,69.5,0.75,8.0,69.5,57.09,46.64
2016,12,11,15,0,0.0,61.0,0.6,8.0,61.0,50.29,40.47
2016,12,11,15,15,0.0,51.5,0.6,7.5,51.5,42.63,33.5
2016,12,11,15,30,0.0,42.0,0.6,7.0,42.0,34.73,26.2
2016,12,11,15,45,0.0,32.5,0.65,7.0,32.5,26.84,18.77
2016,12,11,16,0,0.0,23.0,0.7,7.0,23.0,18.96,11.3
2016,12,11,16,15,0.0,14.5,0.75,6.5,14.5,11.93,4.25
2016,12,11,16,30,0.0,6.0,0.8,6.0,6.0,4.92,0.0
2016,12,11,16,45,0.0,3.0,0.85,6.0,3.0,2.56,0.0
2016,12,11,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,1.15,3.5,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,1.3,4.0,14.0,11.95,0.0
2016,12,12,7,45,216.5,22.5,1.45,4.5,45.5,196.86,101.88
2016,12,12,8,0,433.0,31.0,1.6,5.0,77.0,358.31,291.18
2016,12,12,8,15,514.5,37.5,1.65,5.5,116.0,419.77,351.35
2016,12,12,8,30,596.0,44.0,1.7,6.0,155.0,474.43,400.08
2016,12,12,8,45,642.5,49.0,1.8,6.5,193.5,509.86,430.72
2016,12,12,9,0,689.0,54.0,1.9,7.0,232.0,542.46,457.46
2016,12,12,9,15,722.5,57.5,1.85,7.0,268.0,561.7,472.4
2016,12,12,9,30,756.0,61.0,1.8,7.0,304.0,577.58,483.85
2016,12,12,9,45,772.0,65.0,1.8,7.5,334.0,579.4,482.98
2016,12,12,10,0,788.0,69.0,1.8,8.0,364.0,577.87,479.16
2016,12,12,10,15,804.0,71.0,1.75,8.0,390.0,570.67,471.25
2016,12,12,10,30,820.0,73.0,1.7,8.0,416.0,560.0,460.33
2016,12,12,10,45,831.5,74.0,1.65,8.0,435.0,542.28,443.61
2016,12,12,11,0,843.0,75.0,1.6,8.0,454.0,521.29,423.96
2016,12,12,11,15,732.0,99.5,1.6,8.0,435.0,461.83,374.21
2016,12,12,11,30,621.0,124.0,1.6,8.0,416.0,405.31,326.94
2016,12,12,11,45,605.5,130.0,1.6,8.0,417.0,375.77,300.29
2016,12,12,12,0,590.0,136.0,1.6,8.0,418.0,345.63,272.63
2016,12,12,12,15,554.0,145.0,1.55,8.0,409.0,307.42,238.59
2016,12,12,12,30,518.0,154.0,1.5,8.0,400.0,274.52,209.05
2016,12,12,12,45,479.5,159.0,1.5,8.0,382.5,239.68,178.61
2016,12,12,13,0,441.0,164.0,1.5,8.0,365.0,207.35,151.34
2016,12,12,13,15,447.0,156.0,1.45,8.0,353.5,174.36,123.39
2016,12,12,13,30,453.0,148.0,1.4,8.0,342.0,140.49,98.42
2016,12,12,13,45,454.5,138.5,1.35,8.0,324.0,104.68,79.37
2016,12,12,14,0,456.0,129.0,1.3,8.0,306.0,90.55,76.57
2016,12,12,14,15,437.0,123.0,1.15,8.0,282.0,87.05,73.54
2016,12,12,14,30,418.0,117.0,1.0,8.0,258.0,83.54,70.47
2016,12,12,14,45,405.0,105.5,0.9,8.0,230.0,76.26,63.96
2016,12,12,15,0,392.0,94.0,0.8,8.0,202.0,68.82,57.24
2016,12,12,15,15,499.5,72.0,0.75,7.5,188.5,56.71,46.28
2016,12,12,15,30,607.0,50.0,0.7,7.0,175.0,40.36,31.31
2016,12,12,15,45,538.5,43.0,0.65,7.0,136.0,34.99,26.15
2016,12,12,16,0,470.0,36.0,0.6,7.0,97.0,29.61,20.79
2016,12,12,16,15,346.0,27.0,0.65,6.5,62.5,22.28,12.87
2016,12,12,16,30,222.0,18.0,0.7,6.0,28.0,14.94,0.0
2016,12,12,16,45,111.0,9.0,0.75,6.0,14.0,7.68,0.0
2016,12,12,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,2.5,0.75,4.5,2.5,0.0,0.0
2016,12,13,7,30,0.0,5.0,0.9,5.0,5.0,4.27,0.0
2016,12,13,7,45,0.0,18.0,1.05,5.5,18.0,14.96,1.68
2016,12,13,8,0,0.0,31.0,1.2,6.0,31.0,28.76,18.23
2016,12,13,8,15,1.5,47.5,1.2,6.0,48.0,47.1,35.03
2016,12,13,8,30,3.0,64.0,1.2,6.0,65.0,64.22,50.5
2016,12,13,8,45,9.5,79.0,1.3,6.5,82.0,82.0,66.4
2016,12,13,9,0,16.0,94.0,1.4,7.0,99.0,99.49,81.8
2016,12,13,9,15,20.5,108.0,1.35,7.0,114.5,114.19,94.64
2016,12,13,9,30,25.0,122.0,1.3,7.0,130.0,138.64,115.63
2016,12,13,9,45,27.5,134.0,1.3,7.5,143.5,149.31,124.31
2016,12,13,10,0,30.0,146.0,1.3,8.0,157.0,159.7,132.66
2016,12,13,10,15,251.5,142.0,1.25,8.0,246.0,303.28,254.8
2016,12,13,10,30,473.0,138.0,1.2,8.0,335.0,426.31,353.18
2016,12,13,10,45,472.5,145.5,1.2,8.5,350.0,416.06,341.55
2016,12,13,11,0,472.0,153.0,1.2,9.0,365.0,403.97,329.39
2016,12,13,11,15,328.5,181.0,1.15,9.0,330.5,332.51,270.54
2016,12,13,11,30,185.0,209.0,1.1,9.0,296.0,271.1,220.34
2016,12,13,11,45,303.5,193.5,1.1,9.0,337.5,299.33,241.02
2016,12,13,12,0,422.0,178.0,1.1,9.0,379.0,316.57,250.6
2016,12,13,12,15,272.5,195.0,1.05,9.0,324.5,254.66,201.14
2016,12,13,12,30,123.0,212.0,1.0,9.0,270.0,206.71,164.93
2016,12,13,12,45,80.5,198.5,1.0,9.0,236.0,176.06,140.71
2016,12,13,13,0,38.0,185.0,1.0,9.0,202.0,151.41,121.87
2016,12,13,13,15,112.0,185.5,1.0,9.0,234.0,154.32,121.12
2016,12,13,13,30,186.0,186.0,1.0,9.0,266.0,149.75,115.53
2016,12,13,13,45,93.0,111.5,1.0,9.0,151.5,86.43,67.85
2016,12,13,14,0,0.0,37.0,1.0,9.0,37.0,30.56,22.25
2016,12,13,14,15,0.0,34.0,1.0,9.0,34.0,28.07,20.05
2016,12,13,14,30,0.0,31.0,1.0,9.0,31.0,25.58,17.8
2016,12,13,14,45,0.0,27.5,1.0,9.0,27.5,22.67,15.16
2016,12,13,15,0,0.0,24.0,1.0,9.0,24.0,19.77,12.5
2016,12,13,15,15,0.0,20.0,0.9,8.5,20.0,16.46,9.47
2016,12,13,15,30,0.0,16.0,0.8,8.0,16.0,13.16,6.41
2016,12,13,15,45,0.0,12.5,0.7,8.0,12.5,10.27,3.68
2016,12,13,16,0,0.0,9.0,0.6,8.0,9.0,7.39,0.94
2016,12,13,16,15,0.0,5.5,0.6,8.0,5.5,4.51,0.0
2016,12,13,16,30,0.0,2.0,0.6,8.0,2.0,1.64,0.0
2016,12,13,16,45,0.0,1.0,0.65,8.0,1.0,0.85,0.0
2016,12,13,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,14,7,45,5.5,17.5,1.9,10.5,18.0,20.56,3.2
2016,12,14,8,0,11.0,35.0,2.0,11.0,36.0,49.2,34.48
2016,12,14,8,15,24.5,51.0,2.1,11.0,55.0,75.45,58.64
2016,12,14,8,30,38.0,67.0,2.2,11.0,74.0,100.47,81.1
2016,12,14,8,45,46.5,83.0,2.3,11.0,94.0,121.43,99.71
2016,12,14,9,0,55.0,99.0,2.4,11.0,114.0,141.74,117.45
2016,12,14,9,15,60.0,114.0,2.4,11.0,132.0,157.78,131.17
2016,12,14,9,30,65.0,129.0,2.4,11.0,150.0,173.29,144.18
2016,12,14,9,45,67.0,141.5,2.45,11.5,165.0,183.27,152.03
2016,12,14,10,0,69.0,154.0,2.5,12.0,180.0,192.88,159.43
2016,12,14,10,15,34.5,139.5,2.55,12.0,152.5,151.21,123.72
2016,12,14,10,30,0.0,125.0,2.6,12.0,125.0,107.3,86.08
2016,12,14,10,45,0.0,108.5,2.65,12.0,108.5,91.51,72.69
2016,12,14,11,0,0.0,92.0,2.7,12.0,92.0,76.73,60.1
2016,12,14,11,15,0.0,121.5,2.7,12.0,121.5,102.01,81.45
2016,12,14,11,30,0.0,151.0,2.7,12.0,151.0,126.86,102.24
2016,12,14,11,45,7.5,163.5,2.75,12.0,167.0,139.59,112.74
2016,12,14,12,0,15.0,176.0,2.8,12.0,183.0,151.29,122.27
2016,12,14,12,15,31.5,186.5,2.8,12.0,201.5,164.65,132.86
2016,12,14,12,30,48.0,197.0,2.8,12.0,220.0,173.13,139.14
2016,12,14,12,45,25.0,175.0,2.8,12.0,187.0,146.69,117.75
2016,12,14,13,0,2.0,153.0,2.8,12.0,154.0,123.35,99.23
2016,12,14,13,15,12.0,158.5,2.75,12.0,164.0,127.24,102.16
2016,12,14,13,30,22.0,164.0,2.7,12.0,174.0,129.43,103.81
2016,12,14,13,45,11.0,143.0,2.7,12.0,148.0,111.76,89.74
2016,12,14,14,0,0.0,122.0,2.7,12.0,122.0,96.23,80.5
2016,12,14,14,15,0.0,112.5,2.65,12.0,112.5,89.06,74.27
2016,12,14,14,30,0.0,103.0,2.6,12.0,103.0,81.79,67.9
2016,12,14,14,45,0.0,91.5,2.6,12.0,91.5,73.04,60.14
2016,12,14,15,0,0.0,80.0,2.6,12.0,80.0,64.19,52.22
2016,12,14,15,15,0.0,68.0,2.6,12.0,68.0,54.89,43.81
2016,12,14,15,30,0.0,56.0,2.6,12.0,56.0,45.49,35.2
2016,12,14,15,45,0.0,43.5,2.6,12.0,43.5,35.64,26.1
2016,12,14,16,0,0.0,31.0,2.6,12.0,31.0,25.62,16.8
2016,12,14,16,15,0.0,20.0,2.55,11.5,20.0,16.5,7.87
2016,12,14,16,30,0.0,9.0,2.5,11.0,9.0,7.4,0.0
2016,12,14,16,45,0.0,4.5,2.45,11.0,4.5,3.84,0.0
2016,12,14,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,1.0,3.3,11.0,1.0,0.82,0.0
2016,12,15,8,0,0.0,2.0,3.2,11.0,2.0,1.64,0.0
2016,12,15,8,15,0.0,3.5,3.1,11.0,3.5,2.87,0.0
2016,12,15,8,30,0.0,5.0,3.0,11.0,5.0,4.1,0.0
2016,12,15,8,45,0.0,6.5,2.9,11.0,6.5,5.33,0.0
2016,12,15,9,0,0.0,8.0,2.8,11.0,8.0,6.57,0.07
2016,12,15,9,15,0.0,9.5,2.8,11.0,9.5,7.81,1.16
2016,12,15,9,30,0.0,11.0,2.8,11.0,11.0,9.05,2.24
2016,12,15,9,45,0.0,12.0,2.85,11.5,12.0,9.88,2.94
2016,12,15,10,0,0.0,13.0,2.9,12.0,13.0,10.7,3.63
2016,12,15,10,15,0.0,19.0,2.85,12.0,19.0,15.66,7.92
2016,12,15,10,30,0.0,25.0,2.8,12.0,25.0,20.63,12.19
2016,12,15,10,45,0.0,40.0,2.75,12.0,40.0,33.06,22.88
2016,12,15,11,0,0.0,55.0,2.7,12.0,55.0,45.54,33.54
2016,12,15,11,15,0.0,48.5,2.65,12.0,48.5,40.14,28.88
2016,12,15,11,30,0.0,42.0,2.6,12.0,42.0,34.74,24.24
2016,12,15,11,45,0.0,42.5,2.6,12.0,42.5,35.16,24.58
2016,12,15,12,0,0.0,43.0,2.6,12.0,43.0,35.57,24.93
2016,12,15,12,15,0.0,40.5,2.55,12.0,40.5,33.5,23.16
2016,12,15,12,30,0.0,38.0,2.5,12.0,38.0,31.42,21.38
2016,12,15,12,45,0.0,24.0,2.45,12.0,24.0,19.82,11.43
2016,12,15,13,0,0.0,10.0,2.4,12.0,10.0,8.24,1.46
2016,12,15,13,15,0.0,34.5,2.35,12.0,34.5,28.51,18.95
2016,12,15,13,30,0.0,59.0,2.3,12.0,59.0,48.87,36.45
2016,12,15,13,45,0.0,50.5,2.3,12.0,50.5,41.78,30.41
2016,12,15,14,0,0.0,42.0,2.3,12.0,42.0,34.71,25.68
2016,12,15,14,15,0.0,38.5,2.2,12.0,38.5,31.8,23.1
2016,12,15,14,30,0.0,35.0,2.1,12.0,35.0,28.89,20.51
2016,12,15,14,45,0.0,31.5,2.05,12.0,31.5,25.98,17.91
2016,12,15,15,0,0.0,28.0,2.0,12.0,28.0,23.08,15.28
2016,12,15,15,15,0.0,23.5,1.9,11.5,23.5,19.35,11.91
2016,12,15,15,30,0.0,19.0,1.8,11.0,19.0,15.63,8.5
2016,12,15,15,45,0.0,15.0,1.7,11.0,15.0,12.33,5.41
2016,12,15,16,0,0.0,11.0,1.6,11.0,11.0,9.03,2.31
2016,12,15,16,15,0.0,7.0,1.5,11.0,7.0,5.74,0.0
2016,12,15,16,30,0.0,3.0,1.4,11.0,3.0,2.46,0.0
2016,12,15,16,45,0.0,1.5,1.35,11.0,1.5,1.28,0.0
2016,12,15,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,16,7,45,239.0,14.5,2.35,4.5,38.0,192.71,56.2
2016,12,16,8,0,478.0,29.0,2.5,5.0,76.0,373.64,299.94
2016,12,16,8,15,563.0,35.0,2.55,5.0,116.5,439.66,369.2
2016,12,16,8,30,648.0,41.0,2.6,5.0,157.0,503.85,427.46
2016,12,16,8,45,698.0,45.5,2.7,5.5,197.0,541.12,460.33
2016,12,16,9,0,748.0,50.0,2.8,6.0,237.0,575.49,488.97
2016,12,16,9,15,781.0,53.0,2.8,6.0,274.5,593.7,503.72
2016,12,16,9,30,814.0,56.0,2.8,6.0,312.0,608.46,514.81
2016,12,16,9,45,837.5,58.0,2.85,6.5,345.0,612.32,515.81
2016,12,16,10,0,861.0,60.0,2.9,7.0,378.0,612.51,513.46
2016,12,16,10,15,876.5,61.5,2.9,7.0,404.5,599.41,501.05
2016,12,16,10,30,892.0,63.0,2.9,7.0,431.0,587.35,489.03
2016,12,16,10,45,901.5,64.5,2.9,7.5,451.5,568.44,470.3
2016,12,16,11,0,911.0,66.0,2.9,8.0,472.0,546.2,448.57
2016,12,16,11,15,917.5,66.5,2.9,8.0,485.0,518.17,422.56
2016,12,16,11,30,924.0,67.0,2.9,8.0,498.0,487.13,393.5
2016,12,16,11,45,926.5,67.0,2.9,8.5,503.5,451.02,359.02
2016,12,16,12,0,929.0,67.0,2.9,9.0,509.0,412.42,321.83
2016,12,16,12,15,928.0,67.0,2.9,9.0,506.5,370.3,281.75
2016,12,16,12,30,927.0,67.0,2.9,9.0,504.0,326.26,239.55
2016,12,16,12,45,921.5,67.0,2.9,9.0,494.0,279.42,195.19
2016,12,16,13,0,916.0,67.0,2.9,9.0,484.0,231.42,151.02
2016,12,16,13,15,907.5,66.0,2.85,9.0,467.0,181.27,108.38
2016,12,16,13,30,899.0,65.0,2.8,9.0,450.0,130.74,72.3
2016,12,16,13,45,886.0,63.5,2.8,9.0,425.5,79.5,48.97
2016,12,16,14,0,873.0,62.0,2.8,9.0,401.0,59.07,48.05
2016,12,16,14,15,853.5,60.0,2.65,8.5,370.5,51.74,41.59
2016,12,16,14,30,834.0,58.0,2.5,8.0,340.0,50.28,40.4
2016,12,16,14,45,807.0,55.0,2.45,8.0,304.5,47.96,38.32
2016,12,16,15,0,780.0,52.0,2.4,8.0,269.0,45.65,36.2
2016,12,16,15,15,737.5,48.5,2.15,7.5,229.5,42.81,33.62
2016,12,16,15,30,695.0,45.0,1.9,7.0,190.0,40.01,30.97
2016,12,16,15,45,629.0,39.5,1.65,6.5,149.0,35.34,26.5
2016,12,16,16,0,563.0,34.0,1.4,6.0,108.0,30.7,21.87
2016,12,16,16,15,281.5,33.5,1.4,5.5,70.5,27.87,17.86
2016,12,16,16,30,0.0,33.0,1.4,5.0,33.0,24.47,0.0
2016,12,16,16,45,0.0,16.5,1.4,4.5,16.5,14.08,0.0
2016,12,16,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,45,256.5,13.5,1.3,0.5,38.5,201.79,45.82
2016,12,17,8,0,513.0,27.0,1.4,1.0,77.0,394.77,317.29
2016,12,17,8,15,596.0,33.5,1.55,1.5,118.0,459.47,386.59
2016,12,17,8,30,679.0,40.0,1.7,2.0,159.0,522.88,443.91
2016,12,17,8,45,729.0,44.0,1.85,3.0,200.0,559.6,475.8
2016,12,17,9,0,779.0,48.0,2.0,4.0,241.0,593.33,503.31
2016,12,17,9,15,811.0,50.5,2.05,4.5,279.0,610.15,516.19
2016,12,17,9,30,843.0,53.0,2.1,5.0,317.0,618.32,521.46
2016,12,17,9,45,862.5,56.0,2.15,5.5,350.0,620.88,521.46
2016,12,17,10,0,882.0,59.0,2.2,6.0,383.0,619.91,518.2
2016,12,17,10,15,896.5,60.5,2.15,6.0,410.0,610.49,508.37
2016,12,17,10,30,911.0,62.0,2.1,6.0,437.0,597.55,495.46
2016,12,17,10,45,919.0,63.5,2.05,6.5,457.0,577.46,475.73
2016,12,17,11,0,927.0,65.0,2.0,7.0,477.0,554.07,453.07
2016,12,17,11,15,932.5,65.5,1.95,7.0,490.0,525.17,426.44
2016,12,17,11,30,938.0,66.0,1.9,7.0,503.0,493.29,396.82
2016,12,17,11,45,938.5,66.5,1.85,7.5,508.0,456.45,361.93
2016,12,17,12,0,939.0,67.0,1.8,8.0,513.0,417.19,324.47
2016,12,17,12,15,938.0,67.0,1.75,8.0,511.0,374.73,284.34
2016,12,17,12,30,937.0,67.0,1.7,8.0,509.0,330.31,242.06
2016,12,17,12,45,928.0,68.0,1.65,8.0,498.0,283.09,197.73
2016,12,17,13,0,919.0,69.0,1.6,8.0,487.0,234.96,153.75
2016,12,17,13,15,910.0,68.0,1.5,8.0,470.0,184.57,110.97
2016,12,17,13,30,901.0,67.0,1.4,8.0,453.0,133.83,74.6
2016,12,17,13,45,887.0,65.5,1.35,8.0,428.5,82.41,50.73
2016,12,17,14,0,873.0,64.0,1.3,8.0,404.0,54.75,44.33
2016,12,17,14,15,853.5,62.0,1.2,7.5,373.0,53.3,43.2
2016,12,17,14,30,834.0,60.0,1.1,7.0,342.0,51.86,42.04
2016,12,17,14,45,805.0,57.5,1.0,7.0,306.5,49.97,40.34
2016,12,17,15,0,776.0,55.0,0.9,7.0,271.0,48.11,38.64
2016,12,17,15,15,732.5,51.0,0.85,6.5,231.0,44.9,35.72
2016,12,17,15,30,689.0,47.0,0.8,6.0,191.0,41.72,32.72
2016,12,17,15,45,620.0,41.5,0.75,6.0,150.0,37.09,28.19
2016,12,17,16,0,551.0,36.0,0.7,6.0,109.0,32.51,23.54
2016,12,17,16,15,275.5,35.0,0.7,5.5,71.5,29.2,19.1
2016,12,17,16,30,0.0,34.0,0.7,5.0,34.0,25.12,0.0
2016,12,17,16,45,0.0,17.0,0.75,4.5,17.0,14.51,0.0
2016,12,17,17,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.95,-0.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,7,45,259.0,13.0,2.45,0.5,38.0,202.03,30.27
2016,12,18,8,0,518.0,26.0,2.6,1.0,76.0,397.0,319.73
2016,12,18,8,15,603.0,32.0,2.7,1.5,117.0,462.28,391.94
2016,12,18,8,30,688.0,38.0,2.8,2.0,158.0,526.38,450.65
2016,12,18,8,45,738.0,42.0,2.95,2.5,199.5,563.01,483.76
2016,12,18,9,0,788.0,46.0,3.1,3.0,241.0,596.76,512.52
2016,12,18,9,15,820.0,49.0,3.1,3.5,279.0,608.94,521.88
2016,12,18,9,30,852.0,52.0,3.1,4.0,317.0,622.98,531.62
2016,12,18,9,45,870.0,55.0,3.15,4.5,350.0,624.63,530.78
2016,12,18,10,0,888.0,58.0,3.2,5.0,383.0,622.77,526.69
2016,12,18,10,15,903.5,59.5,3.15,5.0,410.5,613.97,517.29
2016,12,18,10,30,919.0,61.0,3.1,5.0,438.0,601.58,504.66
2016,12,18,10,45,929.5,62.0,3.1,5.5,459.0,582.22,485.4
2016,12,18,11,0,940.0,63.0,3.1,6.0,480.0,559.44,463.0
2016,12,18,11,15,945.5,63.5,3.05,6.0,493.0,530.28,435.71
2016,12,18,11,30,951.0,64.0,3.0,6.0,506.0,498.1,405.35
2016,12,18,11,45,953.0,64.0,3.0,6.5,511.5,461.04,369.79
2016,12,18,12,0,955.0,64.0,3.0,7.0,517.0,421.44,331.46
2016,12,18,12,15,954.0,64.0,3.0,7.0,515.0,378.46,290.28
2016,12,18,12,30,953.0,64.0,3.0,7.0,513.0,333.5,246.88
2016,12,18,12,45,948.5,63.5,3.0,7.5,503.0,285.46,200.63
2016,12,18,13,0,944.0,63.0,3.0,8.0,493.0,236.14,154.55
2016,12,18,13,15,936.0,62.0,2.9,8.0,475.5,184.87,110.45
2016,12,18,13,30,928.0,61.0,2.8,8.0,458.0,133.12,72.79
2016,12,18,13,45,915.5,60.0,2.75,8.0,434.0,80.92,48.1
2016,12,18,14,0,903.0,59.0,2.7,8.0,410.0,57.27,46.61
2016,12,18,14,15,884.5,57.0,2.5,7.5,379.5,55.31,45.01
2016,12,18,14,30,866.0,55.0,2.3,7.0,349.0,53.28,43.3
2016,12,18,14,45,839.0,52.5,2.15,7.0,313.0,50.73,41.01
2016,12,18,15,0,812.0,50.0,2.0,7.0,277.0,44.23,35.07
2016,12,18,15,15,771.5,46.5,1.75,6.0,237.0,41.33,32.49
2016,12,18,15,30,731.0,43.0,1.5,5.0,197.0,38.45,29.83
2016,12,18,15,45,665.5,38.5,1.25,4.5,155.5,34.59,26.08
2016,12,18,16,0,600.0,34.0,1.0,4.0,114.0,30.8,22.21
2016,12,18,16,15,481.0,26.0,1.0,3.5,75.5,23.6,14.57
2016,12,18,16,30,362.0,18.0,1.0,3.0,37.0,16.4,0.0
2016,12,18,16,45,181.0,9.0,1.05,3.0,18.5,7.68,0.0
2016,12,18,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,7,45,224.0,13.5,1.1,1.5,34.5,180.01,11.13
2016,12,19,8,0,448.0,27.0,1.1,2.0,69.0,352.2,279.3
2016,12,19,8,15,533.5,34.0,1.2,2.5,108.5,418.7,350.57
2016,12,19,8,30,619.0,41.0,1.3,3.0,148.0,484.19,409.15
2016,12,19,8,45,670.5,45.0,1.4,3.5,187.5,522.16,442.53
2016,12,19,9,0,722.0,49.0,1.5,4.0,227.0,557.23,471.81
2016,12,19,9,15,755.0,52.5,1.5,4.5,263.5,576.47,486.36
2016,12,19,9,30,788.0,56.0,1.5,5.0,300.0,592.37,497.34
2016,12,19,9,45,797.5,61.0,1.5,5.5,330.5,591.63,494.46
2016,12,19,10,0,807.0,66.0,1.5,6.0,361.0,587.62,488.74
2016,12,19,10,15,823.0,68.0,1.5,6.5,387.5,580.79,480.59
2016,12,19,10,30,839.0,70.0,1.5,7.0,414.0,570.44,469.39
2016,12,19,10,45,849.0,71.5,1.5,7.5,433.5,552.7,452.15
2016,12,19,11,0,859.0,73.0,1.5,8.0,453.0,531.7,432.04
2016,12,19,11,15,865.0,73.5,1.45,8.0,466.0,504.48,407.16
2016,12,19,11,30,871.0,74.0,1.4,8.0,479.0,474.38,379.47
2016,12,19,11,45,786.0,89.0,1.4,8.5,457.5,417.98,331.0
2016,12,19,12,0,701.0,104.0,1.4,9.0,436.0,363.62,284.31
2016,12,19,12,15,628.0,123.5,1.3,9.0,420.5,322.41,248.29
2016,12,19,12,30,555.0,143.0,1.2,9.0,405.0,281.52,213.05
2016,12,19,12,45,710.0,108.0,1.2,9.0,436.0,261.91,187.81
2016,12,19,13,0,865.0,73.0,1.2,9.0,467.0,227.24,149.08
2016,12,19,13,15,855.5,72.0,1.15,9.0,450.0,178.71,107.86
2016,12,19,13,30,846.0,71.0,1.1,9.0,433.0,130.01,72.49
2016,12,19,13,45,832.5,69.0,1.1,9.0,409.5,80.43,48.07
2016,12,19,14,0,819.0,67.0,1.1,9.0,386.0,56.43,45.67
2016,12,19,14,15,798.5,65.0,1.0,9.0,356.5,55.04,44.52
2016,12,19,14,30,778.0,63.0,0.9,9.0,327.0,53.69,43.36
2016,12,19,14,45,749.5,60.0,0.8,9.0,293.0,51.49,41.4
2016,12,19,15,0,721.0,57.0,0.7,9.0,259.0,49.31,39.43
2016,12,19,15,15,677.0,53.0,0.7,8.5,220.5,46.19,36.61
2016,12,19,15,30,633.0,49.0,0.7,8.0,182.0,43.11,33.72
2016,12,19,15,45,561.5,43.0,0.75,7.5,142.5,34.99,26.14
2016,12,19,16,0,490.0,37.0,0.8,7.0,103.0,30.41,21.59
2016,12,19,16,15,245.0,35.0,0.8,6.5,68.0,27.12,17.44
2016,12,19,16,30,0.0,33.0,0.8,6.0,33.0,24.7,1.36
2016,12,19,16,45,0.0,16.5,0.8,6.0,16.5,14.08,0.0
2016,12,19,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,7,45,200.0,13.5,1.05,4.5,31.5,167.89,0.0
2016,12,20,8,0,400.0,27.0,1.0,5.0,63.0,330.99,258.05
2016,12,20,8,15,487.5,33.5,1.1,5.5,101.0,388.18,321.89
2016,12,20,8,30,575.0,40.0,1.2,6.0,139.0,454.26,380.52
2016,12,20,8,45,630.0,44.0,1.3,7.0,177.5,494.43,414.65
2016,12,20,9,0,685.0,48.0,1.4,8.0,216.0,531.92,444.81
2016,12,20,9,15,719.5,51.5,1.35,8.5,252.0,552.41,459.93
2016,12,20,9,30,754.0,55.0,1.3,9.0,288.0,569.7,471.59
2016,12,20,9,45,782.0,56.0,1.3,9.5,320.0,576.35,474.7
2016,12,20,10,0,810.0,57.0,1.3,10.0,352.0,579.43,474.64
2016,12,20,10,15,826.0,58.5,1.3,10.5,378.0,568.03,463.2
2016,12,20,10,30,842.0,60.0,1.3,11.0,404.0,557.91,452.42
2016,12,20,10,45,852.0,61.5,1.35,11.5,424.0,541.06,436.43
2016,12,20,11,0,862.0,63.0,1.4,12.0,444.0,521.02,417.6
2016,12,20,11,15,869.0,63.5,1.4,12.0,457.5,495.26,394.41
2016,12,20,11,30,876.0,64.0,1.4,12.0,471.0,466.59,368.36
2016,12,20,11,45,878.0,64.5,1.4,12.5,476.5,433.0,337.21
2016,12,20,12,0,880.0,65.0,1.4,13.0,482.0,397.02,303.53
2016,12,20,12,15,732.5,100.0,1.4,13.0,446.0,337.4,254.39
2016,12,20,12,30,585.0,135.0,1.4,13.0,410.0,287.9,214.53
2016,12,20,12,45,574.0,135.0,1.4,13.0,401.0,252.87,183.09
2016,12,20,13,0,563.0,135.0,1.4,13.0,392.0,215.08,149.99
2016,12,20,13,15,700.5,101.5,1.4,13.0,409.5,177.75,112.45
2016,12,20,13,30,838.0,68.0,1.4,13.0,427.0,128.44,70.13
2016,12,20,13,45,824.5,66.5,1.4,13.0,404.0,79.74,46.05
2016,12,20,14,0,811.0,65.0,1.4,13.0,381.0,54.78,43.47
2016,12,20,14,15,791.5,63.0,1.25,12.5,352.5,53.38,42.4
2016,12,20,14,30,772.0,61.0,1.1,12.0,324.0,52.01,41.32
2016,12,20,14,45,744.0,58.0,0.95,11.5,290.0,49.78,39.44
2016,12,20,15,0,716.0,55.0,0.8,11.0,256.0,47.57,37.54
2016,12,20,15,15,673.5,51.0,0.75,10.5,218.5,44.42,34.71
2016,12,20,15,30,631.0,47.0,0.7,10.0,181.0,41.3,31.82
2016,12,20,15,45,566.5,41.5,0.7,9.5,142.5,36.75,27.5
2016,12,20,16,0,502.0,36.0,0.7,9.0,104.0,29.57,20.69
2016,12,20,16,15,387.0,27.5,0.75,8.5,68.5,22.66,13.59
2016,12,20,16,30,272.0,19.0,0.8,8.0,33.0,15.74,0.0
2016,12,20,16,45,136.0,9.5,0.85,8.0,16.5,8.11,0.0
2016,12,20,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,7,45,213.5,13.0,2.15,5.5,32.0,171.7,0.0
2016,12,21,8,0,427.0,26.0,2.3,6.0,64.0,337.72,263.25
2016,12,21,8,15,515.0,32.0,2.35,6.5,102.5,404.62,337.03
2016,12,21,8,30,603.0,38.0,2.4,7.0,141.0,470.49,396.27
2016,12,21,8,45,657.0,42.5,2.5,7.5,180.5,510.53,431.52
2016,12,21,9,0,711.0,47.0,2.6,8.0,220.0,547.97,462.79
2016,12,21,9,15,745.5,50.0,2.75,8.5,256.5,567.8,478.62
2016,12,21,9,30,780.0,53.0,2.9,9.0,293.0,584.36,490.9
2016,12,21,9,45,805.0,55.0,3.05,9.5,326.0,590.13,493.91
2016,12,21,10,0,830.0,57.0,3.2,10.0,359.0,587.68,490.07
2016,12,21,10,15,847.0,58.5,3.2,10.5,386.0,581.24,482.1
2016,12,21,10,30,864.0,60.0,3.2,11.0,413.0,571.33,471.06
2016,12,21,10,45,876.0,61.0,3.2,11.5,433.5,554.55,454.29
2016,12,21,11,0,888.0,62.0,3.2,12.0,454.0,534.42,434.53
2016,12,21,11,15,895.0,62.5,3.15,12.0,468.0,507.96,410.01
2016,12,21,11,30,902.0,63.0,3.1,12.0,482.0,478.51,382.54
2016,12,21,11,45,906.5,63.0,3.1,12.5,488.0,444.6,350.32
2016,12,21,12,0,911.0,63.0,3.1,13.0,494.0,408.07,315.35
2016,12,21,12,15,911.0,63.0,3.1,13.0,493.0,367.52,277.13
2016,12,21,12,30,911.0,63.0,3.1,13.0,492.0,324.98,236.74
2016,12,21,12,45,902.5,64.5,3.1,13.0,483.0,279.85,194.43
2016,12,21,13,0,894.0,66.0,3.1,13.0,474.0,233.75,152.29
2016,12,21,13,15,886.5,65.0,3.05,13.0,457.5,185.06,110.69
2016,12,21,13,30,879.0,64.0,3.0,13.0,441.0,135.87,74.63
2016,12,21,13,45,866.5,63.0,2.95,13.0,418.0,86.17,49.85
2016,12,21,14,0,854.0,62.0,2.9,13.0,395.0,52.97,41.84
2016,12,21,14,15,835.5,60.0,2.7,12.5,366.0,51.51,40.71
2016,12,21,14,30,817.0,58.0,2.5,12.0,337.0,50.06,39.55
2016,12,21,14,45,789.5,55.5,2.4,12.0,302.5,48.15,37.87
2016,12,21,15,0,762.0,53.0,2.3,12.0,268.0,46.27,36.17
2016,12,21,15,15,721.0,49.5,2.1,11.0,229.5,43.47,33.75
2016,12,21,15,30,680.0,46.0,1.9,10.0,191.0,40.71,31.25
2016,12,21,15,45,614.0,40.5,1.7,9.5,150.5,36.06,26.86
2016,12,21,16,0,548.0,35.0,1.5,9.0,110.0,31.45,22.34
2016,12,21,16,15,432.0,27.0,1.5,8.5,73.0,24.33,15.05
2016,12,21,16,30,316.0,19.0,1.5,8.0,36.0,17.22,1.13
2016,12,21,16,45,158.0,9.5,1.55,7.5,18.0,8.11,0.0
2016,12,21,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
