Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,7,45,215.0,13.5,1.0,4.5,32.5,176.53,0.0
2016,12,22,8,0,430.0,27.0,1.0,5.0,65.0,339.79,262.1
2016,12,22,8,15,521.0,34.0,1.1,5.5,104.5,410.21,338.89
2016,12,22,8,30,612.0,41.0,1.2,6.0,144.0,479.56,400.24
2016,12,22,8,45,664.5,45.5,1.3,7.0,184.0,519.1,433.84
2016,12,22,9,0,717.0,50.0,1.4,8.0,224.0,555.77,463.27
2016,12,22,9,15,752.5,53.5,1.35,8.5,261.5,577.01,478.87
2016,12,22,9,30,788.0,57.0,1.3,9.0,299.0,594.86,490.83
2016,12,22,9,45,812.5,59.0,1.3,9.5,332.0,600.32,492.9
2016,12,22,10,0,837.0,61.0,1.3,10.0,365.0,602.17,491.79
2016,12,22,10,15,854.0,63.0,1.25,10.5,392.5,595.76,483.63
2016,12,22,10,30,871.0,65.0,1.2,11.0,420.0,585.72,472.46
2016,12,22,10,45,882.5,66.0,1.2,11.5,441.0,564.7,453.16
2016,12,22,11,0,894.0,67.0,1.2,12.0,462.0,544.06,433.74
2016,12,22,11,15,900.5,67.5,1.2,12.0,475.5,517.11,409.81
2016,12,22,11,30,907.0,68.0,1.2,12.0,489.0,487.18,382.98
2016,12,22,11,45,910.0,68.5,1.2,12.0,495.0,452.88,352.08
2016,12,22,12,0,913.0,69.0,1.2,12.0,501.0,416.02,318.38
2016,12,22,12,15,912.0,69.0,1.2,12.0,499.5,374.94,280.62
2016,12,22,12,30,911.0,69.0,1.2,12.0,498.0,331.94,240.69
2016,12,22,12,45,906.5,68.5,1.2,12.5,489.0,285.9,197.84
2016,12,22,13,0,902.0,68.0,1.2,13.0,480.0,238.64,154.86
2016,12,22,13,15,893.0,67.0,1.1,12.5,463.0,189.3,113.36
2016,12,22,13,30,884.0,66.0,1.0,12.0,446.0,139.59,77.15
2016,12,22,13,45,870.0,64.5,0.95,12.0,422.5,89.14,51.48
2016,12,22,14,0,856.0,63.0,0.9,12.0,399.0,53.74,42.71
2016,12,22,14,15,836.0,61.0,0.8,12.0,369.0,52.27,41.51
2016,12,22,14,30,816.0,59.0,0.7,12.0,339.0,50.83,40.27
2016,12,22,14,45,785.0,57.0,0.65,12.0,303.5,49.31,38.95
2016,12,22,15,0,754.0,55.0,0.6,12.0,268.0,47.84,37.64
2016,12,22,15,15,711.5,51.0,0.65,11.0,229.5,44.66,34.87
2016,12,22,15,30,669.0,47.0,0.7,10.0,191.0,41.49,32.01
2016,12,22,15,45,603.0,41.5,0.8,9.5,150.5,36.88,27.64
2016,12,22,16,0,537.0,36.0,0.9,9.0,110.0,32.31,23.15
2016,12,22,16,15,423.0,28.0,0.9,8.5,73.5,25.23,15.92
2016,12,22,16,30,309.0,20.0,0.9,8.0,37.0,16.63,1.78
2016,12,22,16,45,154.5,10.0,0.95,7.5,18.5,8.54,0.0
2016,12,22,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,7,45,164.5,14.5,2.4,6.0,29.0,145.96,0.0
2016,12,23,8,0,329.0,29.0,2.4,6.0,58.0,287.56,221.54
2016,12,23,8,15,422.5,37.0,2.35,6.0,95.0,357.82,298.59
2016,12,23,8,30,516.0,45.0,2.3,6.0,132.0,428.39,362.43
2016,12,23,8,45,573.5,50.5,2.25,6.0,170.0,471.1,400.43
2016,12,23,9,0,631.0,56.0,2.2,6.0,208.0,511.63,434.83
2016,12,23,9,15,670.0,59.5,2.2,6.0,244.5,534.81,453.9
2016,12,23,9,30,709.0,63.0,2.2,6.0,281.0,551.55,466.99
2016,12,23,9,45,354.5,83.0,2.25,6.5,192.0,335.14,286.18
2016,12,23,10,0,0.0,103.0,2.3,7.0,103.0,89.0,71.95
2016,12,23,10,15,57.0,140.0,2.15,7.0,163.5,166.35,139.59
2016,12,23,10,30,114.0,177.0,2.0,7.0,224.0,243.8,204.79
2016,12,23,10,45,57.0,105.0,1.95,7.0,128.5,124.52,102.92
2016,12,23,11,0,0.0,33.0,1.9,7.0,33.0,27.26,18.26
2016,12,23,11,15,0.0,34.0,1.9,7.0,34.0,28.1,19.01
2016,12,23,11,30,0.0,35.0,1.9,7.0,35.0,28.93,19.72
2016,12,23,11,45,0.0,49.0,1.95,7.5,49.0,40.56,29.79
2016,12,23,12,0,0.0,63.0,2.0,8.0,63.0,52.22,39.82
2016,12,23,12,15,0.0,85.0,2.2,8.0,85.0,70.58,55.65
2016,12,23,12,30,0.0,107.0,2.4,8.0,107.0,88.44,70.99
2016,12,23,12,45,4.0,134.0,2.6,8.0,136.0,110.54,89.76
2016,12,23,13,0,8.0,161.0,2.8,8.0,165.0,130.89,106.93
2016,12,23,13,15,4.0,101.0,2.9,8.0,103.0,83.51,66.65
2016,12,23,13,30,0.0,41.0,3.0,8.0,41.0,33.9,23.98
2016,12,23,13,45,0.0,27.5,3.2,8.0,27.5,22.7,14.25
2016,12,23,14,0,0.0,14.0,3.4,8.0,14.0,11.53,4.92
2016,12,23,14,15,373.5,42.5,3.35,8.0,171.0,30.6,22.4
2016,12,23,14,30,747.0,71.0,3.3,8.0,328.0,59.79,49.05
2016,12,23,14,45,712.5,68.5,3.25,8.0,293.5,53.32,43.18
2016,12,23,15,0,678.0,66.0,3.2,8.0,259.0,51.82,41.83
2016,12,23,15,15,632.5,61.5,3.0,7.5,221.5,48.74,39.04
2016,12,23,15,30,587.0,57.0,2.8,7.0,184.0,45.71,36.2
2016,12,23,15,45,518.5,50.0,2.6,6.5,145.0,40.49,31.23
2016,12,23,16,0,450.0,43.0,2.4,6.0,106.0,35.28,26.1
2016,12,23,16,15,331.5,33.0,2.25,5.5,71.0,27.24,17.93
2016,12,23,16,30,213.0,23.0,2.1,5.0,36.0,19.14,3.94
2016,12,23,16,45,106.5,11.5,2.0,5.0,18.0,9.82,0.0
2016,12,23,17,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,7,45,225.5,12.5,1.25,2.5,32.0,177.52,0.0
2016,12,24,8,0,451.0,25.0,1.3,3.0,64.0,352.34,271.24
2016,12,24,8,15,540.5,31.0,1.4,3.5,103.0,420.39,350.12
2016,12,24,8,30,630.0,37.0,1.5,4.0,142.0,487.56,410.82
2016,12,24,8,45,684.0,41.0,1.6,4.5,182.5,527.27,445.94
2016,12,24,9,0,738.0,45.0,1.7,5.0,223.0,564.35,476.98
2016,12,24,9,15,772.0,48.0,1.8,5.0,260.0,584.0,493.48
2016,12,24,9,30,806.0,51.0,1.9,5.0,297.0,600.37,506.46
2016,12,24,9,45,828.5,53.0,2.0,5.5,330.0,599.51,504.39
2016,12,24,10,0,851.0,55.0,2.1,6.0,363.0,600.56,503.24
2016,12,24,10,15,866.5,56.5,2.15,6.0,390.0,593.21,495.65
2016,12,24,10,30,882.0,58.0,2.2,6.0,417.0,582.4,484.99
2016,12,24,10,45,892.5,59.0,2.25,6.5,438.0,564.71,467.68
2016,12,24,11,0,903.0,60.0,2.3,7.0,459.0,543.69,447.35
2016,12,24,11,15,909.5,61.0,2.3,7.0,472.5,517.39,422.94
2016,12,24,11,30,916.0,62.0,2.3,7.0,486.0,488.04,395.5
2016,12,24,11,45,919.5,62.0,2.35,7.5,492.5,453.46,362.65
2016,12,24,12,0,923.0,62.0,2.4,8.0,499.0,416.29,326.99
2016,12,24,12,15,923.0,62.0,2.4,8.0,498.5,375.46,288.14
2016,12,24,12,30,923.0,62.0,2.4,8.0,498.0,332.6,246.98
2016,12,24,12,45,913.0,64.0,2.4,8.0,488.5,287.13,203.81
2016,12,24,13,0,903.0,66.0,2.4,8.0,479.0,240.76,160.71
2016,12,24,13,15,895.5,65.0,2.35,8.0,463.0,191.7,117.73
2016,12,24,13,30,888.0,64.0,2.3,8.0,447.0,142.11,79.92
2016,12,24,13,45,878.0,62.5,2.3,8.0,424.5,91.7,52.55
2016,12,24,14,0,868.0,61.0,2.3,8.0,402.0,58.37,47.58
2016,12,24,14,15,850.5,59.0,2.15,8.0,373.0,56.47,45.95
2016,12,24,14,30,833.0,57.0,2.0,8.0,344.0,49.39,39.58
2016,12,24,14,45,809.5,54.0,1.85,8.0,310.0,47.08,37.52
2016,12,24,15,0,786.0,51.0,1.7,8.0,276.0,44.77,35.42
2016,12,24,15,15,746.5,47.5,1.5,7.0,237.0,41.91,32.91
2016,12,24,15,30,707.0,44.0,1.3,6.0,198.0,39.07,30.32
2016,12,24,15,45,647.5,39.0,1.15,5.5,158.0,34.82,26.26
2016,12,24,16,0,588.0,34.0,1.0,5.0,118.0,30.6,22.07
2016,12,24,16,15,477.0,27.0,1.05,4.5,80.0,24.37,15.63
2016,12,24,16,30,366.0,20.0,1.1,4.0,42.0,18.18,4.34
2016,12,24,16,45,183.0,10.0,1.15,4.0,21.0,8.54,0.0
2016,12,24,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,7,45,221.0,12.5,1.35,0.5,31.5,174.43,0.0
2016,12,25,8,0,442.0,25.0,1.5,1.0,63.0,346.58,267.81
2016,12,25,8,15,532.5,31.5,1.55,1.5,102.0,415.83,349.2
2016,12,25,8,30,623.0,38.0,1.6,2.0,141.0,484.36,411.46
2016,12,25,8,45,676.0,42.0,1.7,2.5,181.0,523.63,446.57
2016,12,25,9,0,729.0,46.0,1.8,3.0,221.0,560.21,477.55
2016,12,25,9,15,763.5,49.5,1.8,3.0,258.5,581.0,494.56
2016,12,25,9,30,798.0,53.0,1.8,3.0,296.0,598.49,507.94
2016,12,25,9,45,813.0,57.0,1.85,3.5,328.0,600.61,507.72
2016,12,25,10,0,828.0,61.0,1.9,4.0,360.0,599.33,504.43
2016,12,25,10,15,844.5,62.5,1.9,4.5,387.0,592.53,496.21
2016,12,25,10,30,861.0,64.0,1.9,5.0,414.0,582.19,484.89
2016,12,25,10,45,871.0,65.5,1.95,5.5,435.0,561.42,465.37
2016,12,25,11,0,881.0,67.0,2.0,6.0,456.0,541.17,445.8
2016,12,25,11,15,887.0,68.0,2.05,6.0,469.5,515.17,421.95
2016,12,25,11,30,893.0,69.0,2.1,6.0,483.0,486.22,395.11
2016,12,25,11,45,894.5,69.5,2.15,6.5,489.0,452.0,362.7
2016,12,25,12,0,896.0,70.0,2.2,7.0,495.0,415.38,327.64
2016,12,25,12,15,895.0,70.0,2.25,7.0,493.5,375.16,289.54
2016,12,25,12,30,894.0,70.0,2.3,7.0,492.0,333.04,249.2
2016,12,25,12,45,888.5,69.5,2.35,7.0,483.0,287.64,206.05
2016,12,25,13,0,883.0,69.0,2.4,7.0,474.0,241.11,162.6
2016,12,25,13,15,874.5,68.0,2.4,7.0,458.0,192.81,120.08
2016,12,25,13,30,866.0,67.0,2.4,7.0,442.0,144.11,82.54
2016,12,25,13,45,851.5,66.0,2.45,7.0,419.0,89.26,50.37
2016,12,25,14,0,837.0,65.0,2.5,7.0,396.0,55.0,44.7
2016,12,25,14,15,818.0,63.0,2.45,6.5,367.0,53.58,43.59
2016,12,25,14,30,799.0,61.0,2.4,6.0,338.0,52.19,42.46
2016,12,25,14,45,770.0,58.5,2.35,6.0,303.5,50.32,40.79
2016,12,25,15,0,741.0,56.0,2.3,6.0,269.0,48.5,39.12
2016,12,25,15,15,699.5,52.5,2.05,5.5,231.0,45.77,36.65
2016,12,25,15,30,658.0,49.0,1.8,5.0,193.0,43.09,34.13
2016,12,25,15,45,593.5,43.5,1.6,4.5,153.5,38.54,29.76
2016,12,25,16,0,529.0,38.0,1.4,4.0,114.0,31.23,22.73
2016,12,25,16,15,419.5,29.5,1.4,3.5,77.0,24.33,15.74
2016,12,25,16,30,310.0,21.0,1.4,3.0,40.0,17.42,4.69
2016,12,25,16,45,155.0,10.5,1.45,3.0,20.0,8.96,0.0
2016,12,25,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,26,7,45,216.5,12.5,1.9,0.5,31.0,171.37,0.0
2016,12,26,8,0,433.0,25.0,2.1,1.0,62.0,340.64,262.89
2016,12,26,8,15,525.0,32.0,2.2,1.5,101.5,411.6,347.27
2016,12,26,8,30,617.0,39.0,2.3,2.0,141.0,481.8,411.76
2016,12,26,8,45,671.0,43.5,2.45,2.5,181.5,522.57,448.62
2016,12,26,9,0,725.0,48.0,2.6,3.0,222.0,560.61,481.26
2016,12,26,9,15,760.5,51.5,2.55,3.5,259.5,582.22,498.16
2016,12,26,9,30,796.0,55.0,2.5,4.0,297.0,600.49,511.26
2016,12,26,9,45,818.0,57.5,2.5,4.5,330.0,605.33,513.02
2016,12,26,10,0,840.0,60.0,2.5,5.0,363.0,606.62,511.5
2016,12,26,10,15,856.5,62.0,2.45,5.5,391.0,600.32,503.35
2016,12,26,10,30,873.0,64.0,2.4,6.0,419.0,586.6,489.16
2016,12,26,10,45,885.5,64.5,2.4,6.5,440.0,569.68,472.28
2016,12,26,11,0,898.0,65.0,2.4,7.0,461.0,549.38,452.35
2016,12,26,11,15,904.5,66.0,2.35,7.0,475.0,523.25,427.95
2016,12,26,11,30,911.0,67.0,2.3,7.0,489.0,494.08,400.58
2016,12,26,11,45,914.5,67.0,2.25,7.5,496.0,459.68,367.73
2016,12,26,12,0,918.0,67.0,2.2,8.0,503.0,422.7,332.16
2016,12,26,12,15,917.0,67.0,2.15,8.0,502.0,381.71,293.33
2016,12,26,12,30,916.0,67.0,2.1,8.0,501.0,338.76,252.28
2016,12,26,12,45,912.0,66.5,2.05,8.0,492.0,292.84,208.67
2016,12,26,13,0,908.0,66.0,2.0,8.0,483.0,245.62,164.6
2016,12,26,13,15,900.0,65.0,1.95,8.0,467.0,196.26,121.22
2016,12,26,13,30,892.0,64.0,1.9,8.0,451.0,146.42,82.69
2016,12,26,13,45,880.0,63.0,1.9,8.0,428.0,96.07,54.38
2016,12,26,14,0,868.0,62.0,1.9,8.0,405.0,59.11,48.24
2016,12,26,14,15,850.0,60.0,1.75,8.0,376.0,51.59,41.52
2016,12,26,14,30,832.0,58.0,1.6,8.0,347.0,50.13,40.27
2016,12,26,14,45,806.0,55.5,1.45,8.0,312.5,48.22,38.57
2016,12,26,15,0,780.0,53.0,1.3,8.0,278.0,46.32,36.85
2016,12,26,15,15,741.0,49.5,1.15,7.0,239.5,43.51,34.39
2016,12,26,15,30,702.0,46.0,1.0,6.0,201.0,40.72,31.86
2016,12,26,15,45,640.5,41.0,0.9,5.5,160.5,36.51,27.84
2016,12,26,16,0,579.0,36.0,0.8,5.0,120.0,32.34,23.7
2016,12,26,16,15,472.0,28.5,0.85,4.5,82.0,25.7,16.95
2016,12,26,16,30,365.0,21.0,0.9,4.0,44.0,19.07,6.37
2016,12,26,16,45,182.5,10.5,0.95,3.5,22.0,8.96,0.0
2016,12,26,17,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,7,45,189.0,13.0,1.1,2.5,29.0,158.1,0.0
2016,12,27,8,0,378.0,26.0,1.1,3.0,58.0,315.97,239.46
2016,12,27,8,15,472.0,33.5,1.15,3.5,96.0,386.76,321.45
2016,12,27,8,30,566.0,41.0,1.2,4.0,134.0,450.59,379.5
2016,12,27,8,45,624.5,46.0,1.25,5.0,174.0,495.16,417.54
2016,12,27,9,0,683.0,51.0,1.3,6.0,214.0,537.06,451.28
2016,12,27,9,15,719.5,54.5,1.25,6.5,251.0,559.73,468.28
2016,12,27,9,30,756.0,58.0,1.2,7.0,288.0,579.11,481.67
2016,12,27,9,45,781.5,60.5,1.15,7.5,321.0,586.75,485.14
2016,12,27,10,0,807.0,63.0,1.1,8.0,354.0,590.84,485.44
2016,12,27,10,15,824.0,64.5,1.15,8.0,381.0,584.93,479.4
2016,12,27,10,30,841.0,66.0,1.2,8.0,408.0,575.5,470.37
2016,12,27,10,45,687.5,101.0,1.25,8.5,390.0,504.79,412.08
2016,12,27,11,0,534.0,136.0,1.3,9.0,372.0,429.28,350.32
2016,12,27,11,15,704.0,104.0,1.2,9.0,425.0,466.47,377.1
2016,12,27,11,30,874.0,72.0,1.1,9.0,478.0,485.03,386.51
2016,12,27,11,45,661.5,121.5,1.0,9.5,431.0,405.79,320.96
2016,12,27,12,0,449.0,171.0,0.9,10.0,384.0,331.99,261.61
2016,12,27,12,15,443.0,172.0,0.8,10.0,382.0,306.19,238.43
2016,12,27,12,30,437.0,173.0,0.7,10.0,380.0,279.81,214.3
2016,12,27,12,45,473.5,161.5,0.65,10.5,382.5,254.03,189.01
2016,12,27,13,0,510.0,150.0,0.6,11.0,385.0,224.44,160.58
2016,12,27,13,15,516.0,143.0,0.6,11.0,374.0,189.51,130.49
2016,12,27,13,30,522.0,136.0,0.6,11.0,363.0,153.54,102.38
2016,12,27,13,45,504.5,131.5,0.65,11.0,342.0,117.06,80.51
2016,12,27,14,0,487.0,127.0,0.7,11.0,321.0,89.26,74.39
2016,12,27,14,15,617.5,99.0,0.65,10.5,326.5,73.46,60.65
2016,12,27,14,30,748.0,71.0,0.6,10.0,332.0,59.65,48.5
2016,12,27,14,45,717.5,67.5,0.6,10.0,298.0,57.16,46.34
2016,12,27,15,0,687.0,64.0,0.6,10.0,264.0,50.2,40.08
2016,12,27,15,15,644.0,59.5,0.6,9.5,226.5,47.08,37.3
2016,12,27,15,30,601.0,55.0,0.6,9.0,189.0,43.98,34.45
2016,12,27,15,45,538.5,48.5,0.65,8.5,150.5,39.15,29.9
2016,12,27,16,0,476.0,42.0,0.7,8.0,112.0,34.32,25.19
2016,12,27,16,15,366.5,33.0,0.7,7.5,76.0,27.13,18.04
2016,12,27,16,30,257.0,24.0,0.7,7.0,40.0,19.92,7.44
2016,12,27,16,45,128.5,12.0,0.75,7.0,20.0,10.24,0.0
2016,12,27,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,28,7,45,222.0,11.5,1.85,3.0,30.0,173.33,0.0
2016,12,28,8,0,444.0,23.0,2.0,4.0,60.0,346.33,261.95
2016,12,28,8,15,533.0,29.5,2.1,4.5,99.0,415.05,345.93
2016,12,28,8,30,622.0,36.0,2.2,5.0,138.0,482.73,407.87
2016,12,28,8,45,676.5,40.0,2.35,5.5,178.0,523.14,444.16
2016,12,28,9,0,731.0,44.0,2.5,6.0,218.0,561.03,476.38
2016,12,28,9,15,765.0,46.5,2.55,6.5,255.0,580.53,491.85
2016,12,28,9,30,799.0,49.0,2.6,7.0,292.0,591.36,499.55
2016,12,28,9,45,824.0,50.5,2.7,7.5,325.0,597.34,502.73
2016,12,28,10,0,849.0,52.0,2.8,8.0,358.0,599.94,502.69
2016,12,28,10,15,864.5,53.5,2.75,8.5,385.5,593.18,494.25
2016,12,28,10,30,880.0,55.0,2.7,9.0,413.0,582.96,482.81
2016,12,28,10,45,891.0,56.0,2.7,9.5,434.0,566.09,466.04
2016,12,28,11,0,902.0,57.0,2.7,10.0,455.0,545.87,446.28
2016,12,28,11,15,908.5,57.5,2.6,10.5,469.0,519.51,420.99
2016,12,28,11,30,915.0,58.0,2.5,11.0,483.0,490.13,392.87
2016,12,28,11,45,918.0,58.0,2.45,11.5,490.0,455.8,360.46
2016,12,28,12,0,921.0,58.0,2.4,12.0,497.0,418.89,325.37
2016,12,28,12,15,921.0,58.0,2.35,12.0,496.5,378.5,287.44
2016,12,28,12,30,921.0,58.0,2.3,12.0,496.0,336.05,247.22
2016,12,28,12,45,914.0,59.5,2.25,12.0,487.5,291.25,205.03
2016,12,28,13,0,907.0,61.0,2.2,12.0,479.0,245.29,162.48
2016,12,28,13,15,900.0,60.0,2.15,12.0,464.0,196.32,119.59
2016,12,28,13,30,893.0,59.0,2.1,12.0,449.0,146.75,81.11
2016,12,28,13,45,881.5,58.0,2.1,12.0,426.5,96.54,52.1
2016,12,28,14,0,870.0,57.0,2.1,12.0,404.0,55.58,44.32
2016,12,28,14,15,853.5,55.5,1.9,11.5,375.5,54.04,43.13
2016,12,28,14,30,837.0,54.0,1.7,11.0,347.0,52.44,41.84
2016,12,28,14,45,812.5,51.5,1.55,11.0,313.0,49.96,39.66
2016,12,28,15,0,788.0,49.0,1.4,11.0,279.0,43.09,33.48
2016,12,28,15,15,751.0,46.0,1.25,10.5,241.0,40.61,31.29
2016,12,28,15,30,714.0,43.0,1.1,10.0,203.0,38.17,29.04
2016,12,28,15,45,656.0,38.5,1.0,9.5,163.0,34.33,25.43
2016,12,28,16,0,598.0,34.0,0.9,9.0,123.0,30.53,21.71
2016,12,28,16,15,497.0,27.5,0.95,8.5,85.0,24.76,15.95
2016,12,28,16,30,396.0,21.0,1.0,8.0,47.0,19.05,7.39
2016,12,28,16,45,198.0,10.5,1.05,7.5,23.5,8.96,0.0
2016,12,28,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,29,7,45,195.5,13.0,2.55,3.5,29.5,162.04,0.0
2016,12,29,8,0,391.0,26.0,2.7,4.0,59.0,324.23,244.89
2016,12,29,8,15,487.0,33.5,2.75,4.5,97.5,388.91,325.7
2016,12,29,8,30,583.0,41.0,2.8,5.0,136.0,462.7,392.98
2016,12,29,8,45,641.5,46.0,2.85,5.5,176.5,507.6,432.85
2016,12,29,9,0,700.0,51.0,2.9,6.0,217.0,549.77,468.4
2016,12,29,9,15,737.0,54.5,2.9,6.5,255.0,572.95,486.74
2016,12,29,9,30,774.0,58.0,2.9,7.0,293.0,592.77,501.32
2016,12,29,9,45,791.5,62.0,2.9,7.5,325.5,597.1,502.67
2016,12,29,10,0,809.0,66.0,2.9,8.0,358.0,598.0,500.87
2016,12,29,10,15,827.0,68.0,2.85,8.5,386.0,593.41,494.25
2016,12,29,10,30,845.0,70.0,2.8,9.0,414.0,585.21,484.47
2016,12,29,10,45,859.0,71.0,2.8,9.5,436.0,569.98,469.07
2016,12,29,11,0,873.0,72.0,2.8,10.0,458.0,551.26,450.58
2016,12,29,11,15,880.5,72.5,2.75,10.0,472.5,525.24,426.6
2016,12,29,11,30,888.0,73.0,2.7,10.0,487.0,494.81,398.63
2016,12,29,11,45,892.5,73.5,2.7,10.5,494.5,462.21,367.69
2016,12,29,12,0,897.0,74.0,2.7,11.0,502.0,426.96,333.97
2016,12,29,12,15,897.5,73.5,2.65,11.0,501.5,386.85,296.26
2016,12,29,12,30,898.0,73.0,2.6,11.0,501.0,344.71,256.28
2016,12,29,12,45,899.5,71.0,2.6,11.5,493.5,299.67,213.25
2016,12,29,13,0,901.0,69.0,2.6,12.0,486.0,252.89,169.35
2016,12,29,13,15,894.0,68.5,2.5,12.0,471.0,204.39,126.67
2016,12,29,13,30,887.0,68.0,2.4,12.0,456.0,155.24,88.22
2016,12,29,13,45,876.0,66.0,2.35,12.0,433.5,104.31,57.97
2016,12,29,14,0,865.0,64.0,2.3,12.0,411.0,54.48,43.32
2016,12,29,14,15,847.5,62.5,2.15,11.5,382.0,53.43,42.57
2016,12,29,14,30,830.0,61.0,2.0,11.0,353.0,52.41,41.81
2016,12,29,14,45,805.0,58.0,1.85,11.0,318.5,50.15,39.82
2016,12,29,15,0,780.0,55.0,1.7,11.0,284.0,47.89,37.81
2016,12,29,15,15,741.5,51.5,1.5,10.0,245.5,45.12,35.43
2016,12,29,15,30,703.0,48.0,1.3,9.0,207.0,42.37,32.98
2016,12,29,15,45,643.0,43.0,1.1,8.5,166.5,38.21,29.06
2016,12,29,16,0,583.0,38.0,0.9,8.0,126.0,34.09,25.03
2016,12,29,16,15,478.5,30.5,0.9,7.5,87.0,27.49,18.47
2016,12,29,16,30,374.0,23.0,0.9,7.0,48.0,20.91,9.29
2016,12,29,16,45,187.0,11.5,0.95,6.5,24.0,9.82,0.0
2016,12,29,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,7,45,183.0,13.0,0.8,5.5,28.0,126.4,0.0
2016,12,30,8,0,366.0,26.0,0.7,6.0,56.0,308.22,228.04
2016,12,30,8,15,462.0,34.0,0.8,6.5,94.5,382.09,312.68
2016,12,30,8,30,558.0,42.0,0.9,7.0,133.0,455.17,377.23
2016,12,30,8,45,613.5,47.5,1.05,7.5,172.5,491.3,409.52
2016,12,30,9,0,669.0,53.0,1.2,8.0,212.0,532.29,443.71
2016,12,30,9,15,706.5,56.5,1.3,8.5,249.5,556.16,462.57
2016,12,30,9,30,744.0,60.0,1.4,9.0,287.0,576.7,477.91
2016,12,30,9,45,777.0,61.5,1.55,9.5,321.0,588.48,486.07
2016,12,30,10,0,810.0,63.0,1.7,10.0,355.0,596.5,490.79
2016,12,30,10,15,827.0,65.0,1.8,10.0,382.5,591.43,485.52
2016,12,30,10,30,844.0,67.0,1.9,10.0,410.0,582.82,477.21
2016,12,30,10,45,854.0,68.5,2.0,10.5,431.5,566.09,461.4
2016,12,30,11,0,864.0,70.0,2.1,11.0,453.0,546.07,442.65
2016,12,30,11,15,871.5,71.0,2.1,11.0,467.5,520.99,419.9
2016,12,30,11,30,879.0,72.0,2.1,11.0,482.0,491.49,393.15
2016,12,30,11,45,882.5,72.0,2.15,11.5,489.0,458.4,362.38
2016,12,30,12,0,886.0,72.0,2.2,12.0,496.0,422.78,328.91
2016,12,30,12,15,886.0,72.0,2.2,12.0,495.5,383.52,292.35
2016,12,30,12,30,886.0,72.0,2.2,12.0,495.0,342.26,253.51
2016,12,30,12,45,882.0,72.0,2.2,12.0,487.0,298.12,212.12
2016,12,30,13,0,878.0,72.0,2.2,12.0,479.0,252.68,170.07
2016,12,30,13,15,870.5,71.0,2.2,11.5,463.5,200.58,124.73
2016,12,30,13,30,863.0,70.0,2.2,11.0,448.0,151.42,86.06
2016,12,30,13,45,849.5,69.0,2.25,11.0,426.0,101.64,55.84
2016,12,30,14,0,836.0,68.0,2.3,11.0,404.0,57.16,45.89
2016,12,30,14,15,817.5,66.0,2.25,10.5,375.5,55.78,44.85
2016,12,30,14,30,799.0,64.0,2.2,10.0,347.0,54.43,43.79
2016,12,30,14,45,767.5,62.0,2.15,10.0,312.5,52.99,42.54
2016,12,30,15,0,736.0,60.0,2.1,10.0,278.0,51.62,41.33
2016,12,30,15,15,695.5,56.0,1.85,9.5,240.0,48.55,38.6
2016,12,30,15,30,655.0,52.0,1.6,9.0,202.0,45.51,35.82
2016,12,30,15,45,575.5,48.0,1.4,8.5,161.0,38.8,29.59
2016,12,30,16,0,496.0,44.0,1.2,8.0,120.0,35.95,26.71
2016,12,30,16,15,388.5,35.0,1.15,7.5,83.0,28.79,19.67
2016,12,30,16,30,281.0,26.0,1.1,7.0,46.0,21.6,10.3
2016,12,30,16,45,140.5,13.0,1.1,6.5,23.0,11.1,0.0
2016,12,30,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
